Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,1,1,0,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,1,1,0,15,0.0,0.0,3.25,7.5,0.0,0.0,0.0
2017,1,1,0,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,1,0,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,1,1,1,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,1,1,1,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2017,1,1,1,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,1,1,1,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2017,1,1,2,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,1,1,2,15,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2017,1,1,2,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,1,1,2,45,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,1,1,3,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,1,1,3,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,1,1,3,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,1,1,3,45,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,1,1,4,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,1,1,4,15,0.0,0.0,4.05,6.5,0.0,0.0,0.0
2017,1,1,4,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2017,1,1,4,45,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2017,1,1,5,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2017,1,1,5,15,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2017,1,1,5,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2017,1,1,5,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2017,1,1,6,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2017,1,1,6,15,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2017,1,1,6,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2017,1,1,6,45,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2017,1,1,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2017,1,1,7,15,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2017,1,1,7,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2017,1,1,7,45,180.5,13.0,4.1,6.0,27.0,118.12,0.0
2017,1,1,8,0,361.0,26.0,4.2,6.0,54.0,295.58,203.37
2017,1,1,8,15,465.5,34.0,4.2,6.0,93.5,390.66,324.14
2017,1,1,8,30,570.0,42.0,4.2,6.0,133.0,488.0,413.96
2017,1,1,8,45,637.5,47.0,4.25,6.5,175.0,552.35,470.55
2017,1,1,9,0,705.0,52.0,4.3,7.0,217.0,626.39,532.48
2017,1,1,9,15,743.0,55.5,4.3,7.5,255.5,676.25,572.56
2017,1,1,9,30,781.0,59.0,4.3,8.0,294.0,724.73,610.07
2017,1,1,9,45,795.0,64.5,4.35,8.5,327.0,754.47,632.07
2017,1,1,10,0,809.0,70.0,4.4,9.0,360.0,781.41,651.38
2017,1,1,10,15,826.0,72.0,4.4,9.0,388.5,803.55,667.54
2017,1,1,10,30,843.0,74.0,4.4,9.0,417.0,822.54,681.13
2017,1,1,10,45,855.5,75.0,4.45,9.0,439.0,833.17,688.64
2017,1,1,11,0,868.0,76.0,4.5,9.0,461.0,840.31,693.6
2017,1,1,11,15,874.5,77.0,4.45,9.0,475.5,838.88,691.47
2017,1,1,11,30,881.0,78.0,4.4,9.0,490.0,833.87,686.81
2017,1,1,11,45,884.5,78.5,4.4,9.5,497.5,822.23,676.37
2017,1,1,12,0,888.0,79.0,4.4,10.0,505.0,807.1,663.47
2017,1,1,12,15,887.0,79.0,4.4,10.0,504.5,784.47,646.25
2017,1,1,12,30,886.0,79.0,4.4,10.0,504.0,758.68,626.69
2017,1,1,12,45,869.0,82.0,4.4,10.0,494.0,722.02,598.76
2017,1,1,13,0,852.0,85.0,4.4,10.0,484.0,683.31,568.03
2017,1,1,13,15,843.5,84.0,4.4,10.0,469.0,643.86,535.72
2017,1,1,13,30,835.0,83.0,4.4,10.0,454.0,602.46,501.21
2017,1,1,13,45,818.5,82.0,4.4,10.0,431.0,554.87,460.99
2017,1,1,14,0,802.0,81.0,4.4,10.0,408.0,506.46,419.19
2017,1,1,14,15,782.0,78.5,4.3,9.5,379.5,454.36,373.9
2017,1,1,14,30,762.0,76.0,4.2,9.0,351.0,402.4,327.52
2017,1,1,14,45,721.5,75.0,4.15,9.0,316.0,344.84,275.26
2017,1,1,15,0,681.0,74.0,4.1,9.0,281.0,289.93,224.62
2017,1,1,15,15,638.0,69.5,3.95,8.5,243.5,234.2,173.61
2017,1,1,15,30,595.0,65.0,3.8,8.0,206.0,182.42,126.72
2017,1,1,15,45,524.0,58.5,3.7,8.0,166.0,129.18,82.01
2017,1,1,16,0,453.0,52.0,3.6,8.0,126.0,83.87,48.52
2017,1,1,16,15,347.0,42.0,3.5,7.5,88.5,42.83,25.34
2017,1,1,16,30,241.0,32.0,3.4,7.0,51.0,25.2,13.63
2017,1,1,16,45,120.5,16.0,3.3,7.0,25.5,14.55,0.0
2017,1,1,17,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,1,1,17,15,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2017,1,1,17,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,1,1,17,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2017,1,1,18,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,1,1,18,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2017,1,1,18,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,1,1,18,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,1,1,19,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,1,1,19,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,1,1,19,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,1,1,19,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2017,1,1,20,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,1,1,20,15,0.0,0.0,2.95,5.5,0.0,0.0,0.0
2017,1,1,20,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,1,1,20,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,1,1,21,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,1,1,21,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2017,1,1,21,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,1,1,21,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,1,1,22,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,1,1,22,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2017,1,1,22,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,1,1,22,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,1,1,23,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,1,1,23,15,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,1,1,23,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,1,1,23,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,1,2,0,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,1,2,0,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2017,1,2,0,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,1,2,0,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2017,1,2,1,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,1,2,1,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2017,1,2,1,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,1,2,1,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,1,2,2,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,1,2,2,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2017,1,2,2,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,2,2,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2017,1,2,3,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,1,2,3,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,1,2,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,1,2,3,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2017,1,2,4,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,1,2,4,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2017,1,2,4,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,1,2,4,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,1,2,5,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,1,2,5,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,1,2,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,2,5,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,1,2,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,2,6,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,1,2,6,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,2,6,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,2,7,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,2,7,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,2,7,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,2,7,45,74.0,16.5,1.4,5.5,22.5,58.55,0.0
2017,1,2,8,0,148.0,33.0,1.4,6.0,45.0,172.64,115.97
2017,1,2,8,15,249.0,46.0,1.4,6.0,80.0,262.51,215.55
2017,1,2,8,30,350.0,59.0,1.4,6.0,115.0,355.11,298.74
2017,1,2,8,45,421.0,67.5,1.45,6.5,153.5,425.35,359.76
2017,1,2,9,0,492.0,76.0,1.5,7.0,192.0,500.28,422.33
2017,1,2,9,15,538.5,82.5,1.55,7.0,228.5,556.11,467.73
2017,1,2,9,30,585.0,89.0,1.6,7.0,265.0,611.38,511.31
2017,1,2,9,45,645.0,87.0,1.7,7.0,301.5,666.95,554.33
2017,1,2,10,0,705.0,85.0,1.8,7.0,338.0,720.72,595.08
2017,1,2,10,15,726.0,88.0,1.9,7.0,366.5,746.36,614.03
2017,1,2,10,30,747.0,91.0,2.0,7.0,395.0,769.27,631.05
2017,1,2,10,45,412.0,140.5,2.15,7.5,310.0,539.47,451.01
2017,1,2,11,0,77.0,190.0,2.3,8.0,225.0,268.99,224.61
2017,1,2,11,15,38.5,152.5,2.35,8.0,170.0,187.81,156.61
2017,1,2,11,30,0.0,115.0,2.4,8.0,115.0,104.8,84.91
2017,1,2,11,45,0.0,117.0,2.5,8.0,117.0,106.48,86.42
2017,1,2,12,0,0.0,119.0,2.6,8.0,119.0,108.21,87.86
2017,1,2,12,15,257.0,138.5,2.6,8.0,262.0,355.41,302.03
2017,1,2,12,30,514.0,158.0,2.6,8.0,405.0,572.42,477.99
2017,1,2,12,45,294.0,180.5,2.6,8.5,321.5,410.6,343.03
2017,1,2,13,0,74.0,203.0,2.6,9.0,238.0,253.26,210.07
2017,1,2,13,15,37.0,149.0,2.6,9.0,166.5,167.41,138.36
2017,1,2,13,30,0.0,95.0,2.6,9.0,95.0,84.71,67.61
2017,1,2,13,45,0.0,74.5,2.6,9.0,74.5,65.89,51.59
2017,1,2,14,0,0.0,54.0,2.6,9.0,54.0,47.68,35.91
2017,1,2,14,15,197.5,90.5,2.55,9.0,162.0,185.37,154.06
2017,1,2,14,30,395.0,127.0,2.5,9.0,270.0,299.08,245.35
2017,1,2,14,45,367.0,121.0,2.45,9.0,244.5,259.18,209.35
2017,1,2,15,0,339.0,115.0,2.4,9.0,219.0,221.57,175.6
2017,1,2,15,15,317.5,102.0,2.3,8.5,189.5,181.73,140.03
2017,1,2,15,30,296.0,89.0,2.2,8.0,160.0,144.12,106.54
2017,1,2,15,45,265.5,75.0,2.1,8.0,129.5,106.71,74.46
2017,1,2,16,0,235.0,61.0,2.0,8.0,99.0,72.87,47.57
2017,1,2,16,15,181.0,46.0,1.95,7.5,70.0,41.31,26.32
2017,1,2,16,30,127.0,31.0,1.9,7.0,41.0,24.96,13.89
2017,1,2,16,45,63.5,15.5,1.9,7.0,20.5,12.78,0.0
2017,1,2,17,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,2,17,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,1,2,17,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,2,17,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,2,18,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,2,18,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,2,18,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,2,18,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,2,19,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,2,19,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,2,19,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,2,19,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,2,20,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,2,20,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,2,20,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,2,20,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,2,21,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,2,21,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,2,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,2,21,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,2,22,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,2,22,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,2,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,2,22,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,1,2,23,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,2,23,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,2,23,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,2,23,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,1,3,0,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,1,3,0,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,1,3,0,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,3,0,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,3,1,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,3,1,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,1,3,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,3,1,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,3,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,3,2,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,3,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,3,2,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,3,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,3,3,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,3,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,3,3,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,1,3,4,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,3,4,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,3,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,3,4,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,1,3,5,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,1,3,5,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,1,3,5,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,1,3,5,45,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2017,1,3,6,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,1,3,6,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,1,3,6,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,3,6,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,1,3,7,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,1,3,7,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,1,3,7,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,1,3,7,45,0.0,8.0,2.65,8.0,8.0,7.28,0.0
2017,1,3,8,0,0.0,16.0,2.8,8.0,16.0,14.08,4.12
2017,1,3,8,15,0.0,29.0,2.9,8.0,29.0,25.58,15.79
2017,1,3,8,30,0.0,42.0,3.0,8.0,42.0,38.96,27.85
2017,1,3,8,45,0.0,55.5,3.15,8.0,55.5,52.72,40.16
2017,1,3,9,0,0.0,69.0,3.3,8.0,69.0,66.27,52.21
2017,1,3,9,15,0.0,82.0,3.35,8.0,82.0,79.1,63.51
2017,1,3,9,30,0.0,95.0,3.4,8.0,95.0,91.9,74.65
2017,1,3,9,45,0.0,106.5,3.45,8.0,106.5,102.91,84.13
2017,1,3,10,0,0.0,118.0,3.5,8.0,118.0,113.97,93.57
2017,1,3,10,15,0.0,69.0,3.5,8.0,69.0,61.0,47.67
2017,1,3,10,30,0.0,20.0,3.5,8.0,20.0,17.61,9.79
2017,1,3,10,45,0.0,24.5,3.55,8.5,24.5,21.58,13.23
2017,1,3,11,0,0.0,29.0,3.6,9.0,29.0,25.56,16.64
2017,1,3,11,15,0.0,35.5,3.65,9.0,35.5,31.31,21.61
2017,1,3,11,30,0.0,42.0,3.7,9.0,42.0,37.07,26.58
2017,1,3,11,45,0.0,45.0,3.8,9.5,45.0,39.72,28.8
2017,1,3,12,0,0.0,48.0,3.9,10.0,48.0,42.38,31.01
2017,1,3,12,15,0.0,75.5,4.0,10.0,75.5,66.8,51.98
2017,1,3,12,30,0.0,103.0,4.1,10.0,103.0,92.33,73.79
2017,1,3,12,45,0.0,121.5,4.25,10.5,121.5,110.1,88.75
2017,1,3,13,0,0.0,140.0,4.4,11.0,140.0,128.07,103.82
2017,1,3,13,15,0.0,97.0,4.55,11.0,97.0,86.56,68.69
2017,1,3,13,30,0.0,54.0,4.7,11.0,54.0,47.69,35.51
2017,1,3,13,45,0.0,37.0,4.85,11.0,37.0,32.63,22.58
2017,1,3,14,0,0.0,20.0,5.0,11.0,20.0,17.61,9.62
2017,1,3,14,15,0.0,26.5,5.15,11.0,26.5,23.34,14.61
2017,1,3,14,30,0.0,33.0,5.3,11.0,33.0,29.08,19.61
2017,1,3,14,45,0.0,29.5,5.45,11.0,29.5,25.98,16.94
2017,1,3,15,0,0.0,26.0,5.6,11.0,26.0,22.88,14.26
2017,1,3,15,15,0.0,22.5,5.7,11.0,22.5,19.79,11.56
2017,1,3,15,30,0.0,19.0,5.8,11.0,19.0,16.7,8.84
2017,1,3,15,45,0.0,15.5,5.9,11.5,15.5,13.62,6.08
2017,1,3,16,0,0.0,12.0,6.0,12.0,12.0,10.53,3.31
2017,1,3,16,15,0.0,8.5,6.0,12.0,8.5,7.46,0.55
2017,1,3,16,30,0.0,5.0,6.0,12.0,5.0,4.38,0.0
2017,1,3,16,45,0.0,2.5,6.0,12.0,2.5,2.19,0.0
2017,1,3,17,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,1,3,17,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2017,1,3,17,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,1,3,17,45,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,1,3,18,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,1,3,18,15,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2017,1,3,18,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,1,3,18,45,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2017,1,3,19,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,1,3,19,15,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2017,1,3,19,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,1,3,19,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,1,3,20,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,1,3,20,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2017,1,3,20,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,1,3,20,45,0.0,0.0,4.9,12.5,0.0,0.0,0.0
2017,1,3,21,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,1,3,21,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,1,3,21,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,1,3,21,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,1,3,22,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,1,3,22,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2017,1,3,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,1,3,22,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,1,3,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,1,3,23,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2017,1,3,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,1,3,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,1,4,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,1,4,0,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,1,4,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,1,4,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,1,4,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,1,4,1,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2017,1,4,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,1,4,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,1,4,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,1,4,2,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,1,4,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,1,4,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,1,4,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,1,4,3,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2017,1,4,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,1,4,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,1,4,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,4,4,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,1,4,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,1,4,4,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,1,4,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,1,4,5,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2017,1,4,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,1,4,5,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,1,4,6,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,1,4,6,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,1,4,6,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,1,4,6,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,1,4,7,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,1,4,7,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,1,4,7,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,1,4,7,45,21.5,13.5,2.3,9.0,15.0,24.91,0.0
2017,1,4,8,0,43.0,27.0,2.3,9.0,30.0,70.18,43.54
2017,1,4,8,15,74.0,43.0,2.35,9.0,53.0,114.4,91.04
2017,1,4,8,30,105.0,59.0,2.4,9.0,76.0,157.1,130.4
2017,1,4,8,45,118.5,76.0,2.5,9.0,100.0,189.92,160.1
2017,1,4,9,0,132.0,93.0,2.6,9.0,124.0,222.68,189.15
2017,1,4,9,15,142.5,108.5,2.65,9.0,147.5,250.72,213.55
2017,1,4,9,30,153.0,124.0,2.7,9.0,171.0,278.67,237.37
2017,1,4,9,45,163.5,137.5,2.75,9.0,192.5,303.47,258.17
2017,1,4,10,0,174.0,151.0,2.8,9.0,214.0,328.02,278.44
2017,1,4,10,15,87.0,122.5,2.8,9.0,154.0,214.65,181.34
2017,1,4,10,30,0.0,94.0,2.8,9.0,94.0,85.25,68.2
2017,1,4,10,45,1.0,123.0,2.85,9.0,123.5,115.7,94.35
2017,1,4,11,0,2.0,152.0,2.9,9.0,153.0,146.87,120.69
2017,1,4,11,15,63.5,181.0,2.85,9.0,211.0,242.88,203.28
2017,1,4,11,30,125.0,210.0,2.8,9.0,269.0,340.64,284.84
2017,1,4,11,45,62.5,150.0,2.8,9.5,179.5,200.45,166.87
2017,1,4,12,0,0.0,90.0,2.8,10.0,90.0,80.03,63.14
2017,1,4,12,15,0.0,119.0,2.75,10.0,119.0,107.94,86.99
2017,1,4,12,30,0.0,148.0,2.7,10.0,148.0,136.56,111.13
2017,1,4,12,45,0.0,147.5,2.7,10.0,147.5,135.74,110.42
2017,1,4,13,0,0.0,147.0,2.7,10.0,147.0,134.97,109.83
2017,1,4,13,15,0.0,148.0,2.6,10.0,148.0,135.73,110.54
2017,1,4,13,30,0.0,149.0,2.5,10.0,149.0,136.5,111.28
2017,1,4,13,45,0.0,113.5,2.45,10.0,113.5,102.1,82.26
2017,1,4,14,0,0.0,78.0,2.4,10.0,78.0,69.03,54.12
2017,1,4,14,15,0.0,68.0,2.3,9.5,68.0,60.11,46.63
2017,1,4,14,30,0.0,58.0,2.2,9.0,58.0,51.22,39.09
2017,1,4,14,45,0.0,52.5,2.1,9.0,52.5,46.34,34.9
2017,1,4,15,0,0.0,47.0,2.0,9.0,47.0,41.46,30.67
2017,1,4,15,15,0.0,41.0,1.9,9.0,41.0,36.15,26.02
2017,1,4,15,30,0.0,35.0,1.8,9.0,35.0,30.84,21.33
2017,1,4,15,45,0.0,28.5,1.7,9.0,28.5,25.09,16.2
2017,1,4,16,0,0.0,22.0,1.6,9.0,22.0,19.35,11.05
2017,1,4,16,15,0.0,16.0,1.55,8.5,16.0,14.06,6.27
2017,1,4,16,30,0.0,10.0,1.5,8.0,10.0,8.78,1.45
2017,1,4,16,45,0.0,5.0,1.45,8.0,5.0,4.38,0.0
2017,1,4,17,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,1,4,17,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,1,4,17,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,4,17,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,4,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,4,18,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2017,1,4,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,4,18,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,1,4,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,1,4,19,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,1,4,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,1,4,19,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,1,4,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,1,4,20,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,1,4,20,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,1,4,20,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,1,4,21,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,4,21,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,1,4,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,4,21,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,1,4,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,4,22,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,1,4,22,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,1,4,22,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,1,4,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,1,4,23,15,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2017,1,4,23,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,1,4,23,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,1,5,0,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,1,5,0,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2017,1,5,0,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,1,5,0,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,1,5,1,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,1,5,1,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,1,5,1,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,1,5,1,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2017,1,5,2,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,1,5,2,15,0.0,0.0,2.9,5.5,0.0,0.0,0.0
2017,1,5,2,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,1,5,2,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,1,5,3,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,1,5,3,15,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,1,5,3,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,1,5,3,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,1,5,4,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,1,5,4,15,0.0,0.0,2.85,4.5,0.0,0.0,0.0
2017,1,5,4,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,1,5,4,45,0.0,0.0,2.75,4.0,0.0,0.0,0.0
2017,1,5,5,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,1,5,5,15,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,1,5,5,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,1,5,5,45,0.0,0.0,2.75,4.0,0.0,0.0,0.0
2017,1,5,6,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,1,5,6,15,0.0,0.0,2.8,3.5,0.0,0.0,0.0
2017,1,5,6,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,1,5,6,45,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,1,5,7,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,1,5,7,15,0.0,0.0,2.75,3.5,0.0,0.0,0.0
2017,1,5,7,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,1,5,7,45,209.5,11.5,2.7,4.5,27.5,133.47,0.0
2017,1,5,8,0,419.0,23.0,2.7,5.0,55.0,319.51,219.64
2017,1,5,8,15,516.0,30.0,2.75,5.5,95.0,410.93,339.72
2017,1,5,8,30,613.0,37.0,2.8,6.0,135.0,504.28,424.11
2017,1,5,8,45,669.5,42.0,2.9,6.5,176.5,570.09,481.07
2017,1,5,9,0,726.0,47.0,3.0,7.0,218.0,636.7,536.11
2017,1,5,9,15,762.5,50.5,3.0,7.0,257.0,685.98,575.96
2017,1,5,9,30,799.0,54.0,3.0,7.0,296.0,733.97,613.44
2017,1,5,9,45,818.5,57.5,3.05,7.5,330.0,766.37,636.98
2017,1,5,10,0,838.0,61.0,3.1,8.0,364.0,796.14,657.97
2017,1,5,10,15,855.0,63.0,3.05,8.0,393.0,818.92,673.86
2017,1,5,10,30,872.0,65.0,3.0,8.0,422.0,830.42,681.13
2017,1,5,10,45,879.0,67.5,3.0,8.5,444.0,838.91,685.3
2017,1,5,11,0,886.0,70.0,3.0,9.0,466.0,843.92,686.94
2017,1,5,11,15,893.5,71.0,2.95,9.0,482.0,843.86,685.84
2017,1,5,11,30,901.0,72.0,2.9,9.0,498.0,840.21,682.26
2017,1,5,11,45,900.5,74.0,2.9,9.0,505.5,827.71,672.64
2017,1,5,12,0,900.0,76.0,2.9,9.0,513.0,811.79,660.66
2017,1,5,12,15,900.5,76.0,2.85,9.0,513.5,790.86,644.77
2017,1,5,12,30,901.0,76.0,2.8,9.0,514.0,766.67,626.55
2017,1,5,12,45,903.0,74.0,2.8,9.5,508.0,738.04,604.23
2017,1,5,13,0,905.0,72.0,2.8,10.0,502.0,706.29,579.61
2017,1,5,13,15,898.5,71.0,2.7,10.0,488.0,667.23,548.04
2017,1,5,13,30,892.0,70.0,2.6,10.0,474.0,625.89,514.06
2017,1,5,13,45,876.5,70.0,2.55,10.0,451.5,581.52,477.07
2017,1,5,14,0,861.0,70.0,2.5,10.0,429.0,532.43,435.57
2017,1,5,14,15,844.5,68.0,2.4,9.5,401.0,479.89,390.87
2017,1,5,14,30,828.0,66.0,2.3,9.0,373.0,426.97,344.52
2017,1,5,14,45,801.5,64.0,2.2,9.0,338.5,370.23,293.31
2017,1,5,15,0,775.0,62.0,2.1,9.0,304.0,314.73,242.14
2017,1,5,15,15,739.5,58.0,1.95,8.5,266.0,256.46,188.74
2017,1,5,15,30,704.0,54.0,1.8,8.0,228.0,201.12,138.18
2017,1,5,15,45,650.5,48.5,1.65,7.5,187.0,144.95,89.83
2017,1,5,16,0,597.0,43.0,1.5,7.0,146.0,94.49,51.19
2017,1,5,16,15,507.5,35.5,1.45,6.5,106.0,47.08,24.33
2017,1,5,16,30,418.0,28.0,1.4,6.0,66.0,22.92,13.27
2017,1,5,16,45,209.0,14.0,1.4,6.0,33.0,11.15,0.0
2017,1,5,17,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,5,17,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2017,1,5,17,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,5,17,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,5,18,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,5,18,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2017,1,5,18,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,5,18,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,5,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,5,19,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,1,5,19,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,5,19,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2017,1,5,20,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,1,5,20,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2017,1,5,20,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,1,5,20,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2017,1,5,21,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,1,5,21,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2017,1,5,21,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,1,5,21,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,1,5,22,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,1,5,22,15,0.0,0.0,2.1,2.5,0.0,0.0,0.0
2017,1,5,22,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,1,5,22,45,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,1,5,23,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,1,5,23,15,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,1,5,23,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,1,5,23,45,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,1,6,0,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,1,6,0,15,0.0,0.0,2.05,1.5,0.0,0.0,0.0
2017,1,6,0,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2017,1,6,0,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2017,1,6,1,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2017,1,6,1,15,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2017,1,6,1,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2017,1,6,1,45,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2017,1,6,2,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2017,1,6,2,15,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2017,1,6,2,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2017,1,6,2,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2017,1,6,3,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2017,1,6,3,15,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2017,1,6,3,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,1,6,3,45,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,1,6,4,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,1,6,4,15,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,1,6,4,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,1,6,4,45,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,1,6,5,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,1,6,5,15,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,1,6,5,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,1,6,5,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2017,1,6,6,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2017,1,6,6,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2017,1,6,6,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2017,1,6,6,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2017,1,6,7,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2017,1,6,7,15,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2017,1,6,7,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2017,1,6,7,45,52.5,13.5,2.05,1.5,17.5,43.09,0.0
2017,1,6,8,0,105.0,27.0,2.1,2.0,35.0,120.28,81.36
2017,1,6,8,15,137.0,43.5,2.15,2.5,61.0,169.51,140.64
2017,1,6,8,30,169.0,60.0,2.2,3.0,87.0,216.3,184.87
2017,1,6,8,45,189.5,75.0,2.3,3.5,113.5,253.26,218.8
2017,1,6,9,0,210.0,90.0,2.4,4.0,140.0,290.74,252.15
2017,1,6,9,15,219.5,105.5,2.45,4.0,165.0,320.64,278.3
2017,1,6,9,30,229.0,121.0,2.5,4.0,190.0,349.99,303.34
2017,1,6,9,45,235.0,133.5,2.55,4.5,212.0,371.57,320.78
2017,1,6,10,0,241.0,146.0,2.6,5.0,234.0,392.42,337.23
2017,1,6,10,15,307.0,149.0,2.65,5.0,270.0,449.94,385.8
2017,1,6,10,30,373.0,152.0,2.7,5.0,306.0,524.38,446.56
2017,1,6,10,45,491.5,135.5,2.75,5.5,349.0,602.25,509.75
2017,1,6,11,0,610.0,119.0,2.8,6.0,392.0,685.66,574.2
2017,1,6,11,15,736.0,98.5,2.85,6.0,439.5,760.07,630.6
2017,1,6,11,30,862.0,78.0,2.9,6.0,487.0,824.57,678.63
2017,1,6,11,45,864.5,78.5,2.95,6.5,494.5,812.89,667.99
2017,1,6,12,0,867.0,79.0,3.0,7.0,502.0,797.8,655.6
2017,1,6,12,15,742.0,105.0,3.0,7.0,467.5,714.71,592.36
2017,1,6,12,30,617.0,131.0,3.0,7.0,433.0,629.17,525.06
2017,1,6,12,45,473.0,162.5,3.05,7.5,392.5,533.73,446.52
2017,1,6,13,0,329.0,194.0,3.1,8.0,352.0,439.26,367.65
2017,1,6,13,15,332.5,187.5,3.05,8.0,343.0,419.64,351.68
2017,1,6,13,30,336.0,181.0,3.0,8.0,334.0,398.92,334.22
2017,1,6,13,45,375.0,165.0,3.0,8.0,328.5,387.15,324.21
2017,1,6,14,0,414.0,149.0,3.0,8.0,323.0,379.8,317.0
2017,1,6,14,15,323.0,150.5,3.0,7.5,281.0,307.96,256.63
2017,1,6,14,30,232.0,152.0,3.0,7.0,239.0,252.24,209.49
2017,1,6,14,45,217.0,141.0,3.0,7.0,216.5,221.06,181.96
2017,1,6,15,0,202.0,130.0,3.0,7.0,194.0,191.26,155.28
2017,1,6,15,15,189.5,115.0,2.95,6.5,169.0,159.88,127.31
2017,1,6,15,30,177.0,100.0,2.9,6.0,144.0,129.95,100.57
2017,1,6,15,45,157.0,83.5,2.9,6.0,117.5,99.13,73.68
2017,1,6,16,0,137.0,67.0,2.9,6.0,91.0,70.9,50.14
2017,1,6,16,15,106.0,50.5,2.95,6.0,66.0,45.0,30.55
2017,1,6,16,30,75.0,34.0,3.0,6.0,41.0,27.21,17.05
2017,1,6,16,45,37.5,17.0,3.1,6.0,20.5,14.55,0.0
2017,1,6,17,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,1,6,17,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,1,6,17,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,1,6,17,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2017,1,6,18,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,1,6,18,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2017,1,6,18,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,1,6,18,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2017,1,6,19,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,1,6,19,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2017,1,6,19,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,1,6,19,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2017,1,6,20,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,1,6,20,15,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2017,1,6,20,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,1,6,20,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2017,1,6,21,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2017,1,6,21,15,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2017,1,6,21,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2017,1,6,21,45,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2017,1,6,22,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2017,1,6,22,15,0.0,0.0,4.1,5.5,0.0,0.0,0.0
2017,1,6,22,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2017,1,6,22,45,0.0,0.0,4.15,5.0,0.0,0.0,0.0
2017,1,6,23,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2017,1,6,23,15,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2017,1,6,23,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2017,1,6,23,45,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2017,1,7,0,0,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2017,1,7,0,15,0.0,0.0,4.55,5.0,0.0,0.0,0.0
2017,1,7,0,30,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2017,1,7,0,45,0.0,0.0,4.65,5.0,0.0,0.0,0.0
2017,1,7,1,0,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2017,1,7,1,15,0.0,0.0,4.65,5.0,0.0,0.0,0.0
2017,1,7,1,30,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2017,1,7,1,45,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2017,1,7,2,0,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2017,1,7,2,15,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2017,1,7,2,30,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2017,1,7,2,45,0.0,0.0,4.65,5.5,0.0,0.0,0.0
2017,1,7,3,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2017,1,7,3,15,0.0,0.0,4.75,6.0,0.0,0.0,0.0
2017,1,7,3,30,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2017,1,7,3,45,0.0,0.0,4.85,6.0,0.0,0.0,0.0
2017,1,7,4,0,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2017,1,7,4,15,0.0,0.0,4.95,6.0,0.0,0.0,0.0
2017,1,7,4,30,0.0,0.0,5.0,6.0,0.0,0.0,0.0
2017,1,7,4,45,0.0,0.0,5.05,6.0,0.0,0.0,0.0
2017,1,7,5,0,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2017,1,7,5,15,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2017,1,7,5,30,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2017,1,7,5,45,0.0,0.0,5.15,6.5,0.0,0.0,0.0
2017,1,7,6,0,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2017,1,7,6,15,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2017,1,7,6,30,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2017,1,7,6,45,0.0,0.0,4.95,7.5,0.0,0.0,0.0
2017,1,7,7,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2017,1,7,7,15,0.0,0.0,4.85,8.0,0.0,0.0,0.0
2017,1,7,7,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2017,1,7,7,45,0.0,8.0,4.75,8.5,8.0,7.28,0.0
2017,1,7,8,0,0.0,16.0,4.7,9.0,16.0,14.08,4.16
2017,1,7,8,15,0.0,29.0,4.75,9.5,29.0,25.58,15.67
2017,1,7,8,30,0.0,42.0,4.8,10.0,42.0,38.83,27.5
2017,1,7,8,45,0.0,57.0,4.85,11.0,57.0,54.47,41.18
2017,1,7,9,0,0.0,72.0,4.9,12.0,72.0,69.85,54.46
2017,1,7,9,15,0.0,86.0,4.8,12.0,86.0,83.81,66.58
2017,1,7,9,30,0.0,100.0,4.7,12.0,100.0,97.71,78.51
2017,1,7,9,45,0.5,113.0,4.6,12.5,113.0,110.8,89.46
2017,1,7,10,0,1.0,126.0,4.5,13.0,126.0,123.92,100.3
2017,1,7,10,15,0.5,125.0,4.35,13.0,125.0,120.07,96.88
2017,1,7,10,30,0.0,124.0,4.2,13.0,124.0,116.93,94.07
2017,1,7,10,45,0.0,65.5,4.05,13.0,65.5,57.89,43.94
2017,1,7,11,0,0.0,7.0,3.9,13.0,7.0,6.16,0.0
2017,1,7,11,15,0.0,53.5,3.8,13.0,53.5,47.25,34.84
2017,1,7,11,30,0.0,100.0,3.7,13.0,100.0,89.83,70.89
2017,1,7,11,45,0.0,116.0,3.6,13.0,116.0,105.36,83.87
2017,1,7,12,0,0.0,132.0,3.5,13.0,132.0,121.02,96.94
2017,1,7,12,15,0.0,133.0,3.35,13.0,133.0,121.7,97.46
2017,1,7,12,30,0.0,134.0,3.2,13.0,134.0,122.43,98.06
2017,1,7,12,45,0.0,71.0,3.05,13.0,71.0,62.8,47.91
2017,1,7,13,0,0.0,8.0,2.9,13.0,8.0,7.04,0.39
2017,1,7,13,15,27.0,99.5,2.7,13.0,112.0,110.72,89.24
2017,1,7,13,30,54.0,191.0,2.5,13.0,216.0,220.02,180.11
2017,1,7,13,45,43.0,179.0,2.4,13.0,198.5,197.68,161.22
2017,1,7,14,0,32.0,167.0,2.3,13.0,181.0,176.56,143.68
2017,1,7,14,15,27.0,155.0,2.15,13.0,166.0,159.57,129.57
2017,1,7,14,30,22.0,143.0,2.0,13.0,151.0,139.03,112.43
2017,1,7,14,45,18.0,131.0,1.95,13.0,137.5,124.74,100.48
2017,1,7,15,0,14.0,119.0,1.9,13.0,124.0,110.98,88.91
2017,1,7,15,15,9.5,105.0,1.75,12.5,108.0,95.8,76.23
2017,1,7,15,30,5.0,91.0,1.6,12.0,92.0,81.26,64.01
2017,1,7,15,45,2.5,75.0,1.5,12.0,75.5,65.98,50.84
2017,1,7,16,0,0.0,59.0,1.4,12.0,59.0,51.23,38.01
2017,1,7,16,15,0.0,42.5,1.45,12.0,42.5,36.78,25.23
2017,1,7,16,30,0.0,26.0,1.5,12.0,26.0,22.84,13.23
2017,1,7,16,45,0.0,13.0,1.55,12.0,13.0,11.44,0.0
2017,1,7,17,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,1,7,17,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,1,7,17,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,1,7,17,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,1,7,18,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,1,7,18,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,1,7,18,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,1,7,18,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,1,7,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,1,7,19,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,1,7,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,1,7,19,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,1,7,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,1,7,20,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,1,7,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,1,7,20,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,1,7,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,1,7,21,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2017,1,7,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,1,7,21,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,1,7,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,1,7,22,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,1,7,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,1,7,22,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,1,7,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,1,7,23,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,1,7,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,1,7,23,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,1,8,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,1,8,0,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2017,1,8,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,1,8,0,45,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2017,1,8,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,1,8,1,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,1,8,1,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,1,8,1,45,0.0,0.0,5.7,13.5,0.0,0.0,0.0
2017,1,8,2,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2017,1,8,2,15,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2017,1,8,2,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2017,1,8,2,45,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2017,1,8,3,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2017,1,8,3,15,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2017,1,8,3,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2017,1,8,3,45,0.0,0.0,6.45,14.0,0.0,0.0,0.0
2017,1,8,4,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2017,1,8,4,15,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2017,1,8,4,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2017,1,8,4,45,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2017,1,8,5,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2017,1,8,5,15,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2017,1,8,5,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2017,1,8,5,45,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2017,1,8,6,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2017,1,8,6,15,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2017,1,8,6,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2017,1,8,6,45,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2017,1,8,7,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2017,1,8,7,15,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2017,1,8,7,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2017,1,8,7,45,0.0,2.0,6.25,14.0,2.0,1.82,0.0
2017,1,8,8,0,0.0,4.0,6.4,14.0,4.0,3.5,0.0
2017,1,8,8,15,0.0,7.0,6.25,14.0,7.0,6.14,0.0
2017,1,8,8,30,0.0,10.0,6.1,14.0,10.0,8.77,1.74
2017,1,8,8,45,0.0,13.5,6.0,14.0,13.5,11.86,4.46
2017,1,8,9,0,0.0,17.0,5.9,14.0,17.0,14.94,7.16
2017,1,8,9,15,0.0,20.0,5.6,14.0,20.0,17.59,9.48
2017,1,8,9,30,0.0,23.0,5.3,14.0,23.0,20.24,11.77
2017,1,8,9,45,0.0,26.0,5.05,14.0,26.0,22.89,14.05
2017,1,8,10,0,0.0,29.0,4.8,14.0,29.0,25.54,16.31
2017,1,8,10,15,0.0,32.0,4.65,14.0,32.0,28.2,18.56
2017,1,8,10,30,0.0,35.0,4.5,14.0,35.0,30.85,20.8
2017,1,8,10,45,0.0,24.0,4.4,14.0,24.0,21.14,12.47
2017,1,8,11,0,0.0,13.0,4.3,14.0,13.0,11.45,4.15
2017,1,8,11,15,0.0,26.0,4.35,14.0,26.0,22.92,13.95
2017,1,8,11,30,0.0,39.0,4.4,14.0,39.0,34.41,23.72
2017,1,8,11,45,0.0,74.5,4.5,14.0,74.5,65.91,50.41
2017,1,8,12,0,0.0,110.0,4.6,14.0,110.0,99.21,78.41
2017,1,8,12,15,0.0,90.0,4.55,14.0,90.0,79.96,62.18
2017,1,8,12,30,0.0,70.0,4.5,14.0,70.0,61.91,46.98
2017,1,8,12,45,0.0,42.5,4.45,14.0,42.5,37.52,26.32
2017,1,8,13,0,0.0,15.0,4.4,14.0,15.0,13.21,5.64
2017,1,8,13,15,0.0,29.5,4.35,14.0,29.5,26.01,16.58
2017,1,8,13,30,0.0,44.0,4.3,14.0,44.0,38.83,27.53
2017,1,8,13,45,0.0,56.0,4.3,14.0,56.0,49.46,36.61
2017,1,8,14,0,0.0,68.0,4.3,14.0,68.0,60.11,45.71
2017,1,8,14,15,0.0,47.0,4.2,14.0,47.0,41.47,29.89
2017,1,8,14,30,0.0,26.0,4.1,14.0,26.0,22.9,14.03
2017,1,8,14,45,0.0,23.5,4.1,14.0,23.5,20.68,12.16
2017,1,8,15,0,0.0,21.0,4.1,14.0,21.0,18.47,10.27
2017,1,8,15,15,0.0,18.5,4.05,14.0,18.5,16.27,8.36
2017,1,8,15,30,0.0,16.0,4.0,14.0,16.0,14.06,6.44
2017,1,8,15,45,0.0,13.0,3.95,14.0,13.0,11.42,4.13
2017,1,8,16,0,0.0,10.0,3.9,14.0,10.0,8.78,1.8
2017,1,8,16,15,0.0,7.0,3.8,14.0,7.0,6.14,0.0
2017,1,8,16,30,0.0,4.0,3.7,14.0,4.0,3.5,0.0
2017,1,8,16,45,0.0,2.0,3.65,14.0,2.0,1.75,0.0
2017,1,8,17,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,1,8,17,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,1,8,17,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,1,8,17,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,1,8,18,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,1,8,18,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2017,1,8,18,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,1,8,18,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,1,8,19,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,1,8,19,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,1,8,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,1,8,19,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,1,8,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,1,8,20,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2017,1,8,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,1,8,20,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,1,8,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,1,8,21,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2017,1,8,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,1,8,21,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,1,8,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,1,8,22,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,1,8,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,1,8,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,1,8,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,1,8,23,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,1,8,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,1,8,23,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,1,9,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,1,9,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,1,9,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,1,9,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,1,9,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,1,9,1,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2017,1,9,1,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,1,9,1,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,1,9,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,1,9,2,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,1,9,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,1,9,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,9,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,1,9,3,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,1,9,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,1,9,3,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,1,9,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,1,9,4,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,1,9,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,1,9,4,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,1,9,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,1,9,5,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,1,9,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,1,9,5,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,1,9,6,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,1,9,6,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,1,9,6,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,1,9,6,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,1,9,7,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,1,9,7,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,1,9,7,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,1,9,7,45,0.0,8.5,1.85,10.0,8.5,7.73,0.0
2017,1,9,8,0,0.0,17.0,1.9,10.0,17.0,14.97,4.9
2017,1,9,8,15,0.0,30.0,1.95,10.0,30.0,26.62,16.57
2017,1,9,8,30,0.0,43.0,2.0,10.0,43.0,40.0,28.56
2017,1,9,8,45,0.0,57.5,2.05,10.5,57.5,54.96,41.72
2017,1,9,9,0,0.0,72.0,2.1,11.0,72.0,69.67,54.54
2017,1,9,9,15,0.0,86.0,2.2,11.0,86.0,83.62,66.64
2017,1,9,9,30,0.0,100.0,2.3,11.0,100.0,97.51,78.56
2017,1,9,9,45,0.0,113.0,2.45,11.0,113.5,110.17,89.3
2017,1,9,10,0,0.0,126.0,2.6,11.0,127.0,122.86,99.97
2017,1,9,10,15,26.0,148.5,2.65,11.0,159.5,182.19,150.84
2017,1,9,10,30,52.0,171.0,2.7,11.0,192.0,230.14,191.35
2017,1,9,10,45,76.0,184.5,2.75,11.5,218.0,264.39,219.64
2017,1,9,11,0,100.0,198.0,2.8,12.0,244.0,298.31,247.28
2017,1,9,11,15,81.5,201.5,2.85,12.0,239.5,283.23,233.98
2017,1,9,11,30,63.0,205.0,2.9,12.0,235.0,268.5,221.14
2017,1,9,11,45,137.5,212.0,2.95,12.0,279.5,348.62,288.2
2017,1,9,12,0,212.0,219.0,3.0,12.0,324.0,410.93,339.47
2017,1,9,12,15,134.5,215.0,2.95,12.0,282.0,338.71,279.05
2017,1,9,12,30,57.0,211.0,2.9,12.0,240.0,257.42,211.12
2017,1,9,12,45,34.0,193.0,2.9,12.0,210.0,217.25,177.81
2017,1,9,13,0,11.0,175.0,2.9,12.0,180.0,170.36,138.57
2017,1,9,13,15,5.5,159.0,2.85,11.5,161.5,149.93,121.82
2017,1,9,13,30,0.0,143.0,2.8,11.0,143.0,130.37,105.63
2017,1,9,13,45,0.0,126.0,2.8,11.0,126.0,113.84,91.84
2017,1,9,14,0,0.0,109.0,2.8,11.0,109.0,97.7,78.29
2017,1,9,14,15,0.0,86.5,2.8,11.0,86.5,76.83,60.62
2017,1,9,14,30,0.0,64.0,2.8,11.0,64.0,56.55,43.32
2017,1,9,14,45,0.0,58.0,2.8,11.0,58.0,51.22,38.79
2017,1,9,15,0,0.0,52.0,2.8,11.0,52.0,45.9,34.23
2017,1,9,15,15,0.0,45.5,2.8,11.0,45.5,40.13,29.24
2017,1,9,15,30,0.0,39.0,2.8,11.0,39.0,34.38,24.21
2017,1,9,15,45,0.0,31.5,2.85,11.0,31.5,27.74,18.37
2017,1,9,16,0,0.0,24.0,2.9,11.0,24.0,21.12,12.5
2017,1,9,16,15,0.0,17.5,2.95,11.0,17.5,15.38,7.37
2017,1,9,16,30,0.0,11.0,3.0,11.0,11.0,9.66,2.49
2017,1,9,16,45,0.0,5.5,3.05,11.0,5.5,4.82,0.0
2017,1,9,17,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,1,9,17,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,1,9,17,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,1,9,17,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,1,9,18,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,1,9,18,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,1,9,18,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,1,9,18,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,1,9,19,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,1,9,19,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,1,9,19,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,1,9,19,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,1,9,20,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,1,9,20,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,1,9,20,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,1,9,20,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,1,9,21,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,1,9,21,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,1,9,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,1,9,21,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,1,9,22,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,1,9,22,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,1,9,22,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,1,9,22,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,1,9,23,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,1,9,23,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,1,9,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,1,9,23,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,1,10,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,1,10,0,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,1,10,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,1,10,0,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,1,10,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,1,10,1,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,1,10,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,1,10,1,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,1,10,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,1,10,2,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,1,10,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,1,10,2,45,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2017,1,10,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,1,10,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,1,10,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,1,10,3,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,1,10,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,1,10,4,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,1,10,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,1,10,4,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,1,10,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,1,10,5,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,1,10,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,1,10,5,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,1,10,6,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,1,10,6,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,1,10,6,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,1,10,6,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,1,10,7,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,1,10,7,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,1,10,7,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,1,10,7,45,0.0,1.0,4.0,12.0,1.0,0.91,0.0
2017,1,10,8,0,0.0,2.0,4.1,12.0,2.0,1.75,0.0
2017,1,10,8,15,0.0,3.5,4.2,12.0,3.5,3.07,0.0
2017,1,10,8,30,0.0,5.0,4.3,12.0,5.0,4.38,0.0
2017,1,10,8,45,0.0,7.0,4.45,12.0,7.0,6.14,0.0
2017,1,10,9,0,0.0,9.0,4.6,12.0,9.0,7.9,1.18
2017,1,10,9,15,0.0,11.0,4.7,12.0,11.0,9.66,2.72
2017,1,10,9,30,0.0,13.0,4.8,12.0,13.0,11.43,4.26
2017,1,10,9,45,0.0,14.5,4.95,12.5,14.5,12.75,5.39
2017,1,10,10,0,0.0,16.0,5.1,13.0,16.0,14.08,6.5
2017,1,10,10,15,0.0,33.0,5.2,13.0,33.0,29.08,19.4
2017,1,10,10,30,0.0,50.0,5.3,13.0,50.0,44.13,32.27
2017,1,10,10,45,0.0,39.0,5.4,13.0,39.0,34.4,23.88
2017,1,10,11,0,0.0,28.0,5.5,13.0,28.0,24.68,15.53
2017,1,10,11,15,0.0,31.5,5.55,13.0,31.5,27.78,18.16
2017,1,10,11,30,0.0,35.0,5.6,13.0,35.0,30.88,20.79
2017,1,10,11,45,0.0,22.5,5.65,13.0,22.5,19.83,11.33
2017,1,10,12,0,0.0,10.0,5.7,13.0,10.0,8.81,1.89
2017,1,10,12,15,0.0,25.0,5.75,13.0,25.0,22.04,13.21
2017,1,10,12,30,0.0,40.0,5.8,13.0,40.0,35.31,24.53
2017,1,10,12,45,0.0,39.5,5.85,13.0,39.5,34.86,24.16
2017,1,10,13,0,0.0,39.0,5.9,13.0,39.0,34.42,23.8
2017,1,10,13,15,0.0,33.0,5.85,13.0,33.0,29.11,19.28
2017,1,10,13,30,0.0,27.0,5.8,13.0,27.0,23.8,14.76
2017,1,10,13,45,0.0,49.5,5.75,13.0,49.5,43.7,31.82
2017,1,10,14,0,0.0,72.0,5.7,13.0,72.0,63.67,48.91
2017,1,10,14,15,0.0,62.0,5.65,13.0,62.0,54.78,41.38
2017,1,10,14,30,0.0,52.0,5.6,13.0,52.0,45.9,33.84
2017,1,10,14,45,0.0,47.0,5.55,13.0,47.0,41.46,30.08
2017,1,10,15,0,0.0,42.0,5.5,13.0,42.0,37.03,26.3
2017,1,10,15,15,0.0,37.0,5.5,13.0,37.0,32.6,22.49
2017,1,10,15,30,0.0,32.0,5.5,13.0,32.0,28.18,18.65
2017,1,10,15,45,0.0,26.0,5.5,13.0,26.0,22.88,14.01
2017,1,10,16,0,0.0,20.0,5.5,13.0,20.0,17.58,9.35
2017,1,10,16,15,0.0,14.5,5.4,13.0,14.5,12.74,5.06
2017,1,10,16,30,0.0,9.0,5.3,13.0,9.0,7.9,0.99
2017,1,10,16,45,0.0,5.0,5.25,13.0,5.0,4.38,0.0
2017,1,10,17,0,0.0,1.0,5.2,13.0,1.0,0.91,0.0
2017,1,10,17,15,0.0,0.5,5.0,13.0,0.5,0.0,0.0
2017,1,10,17,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,1,10,17,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2017,1,10,18,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,1,10,18,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2017,1,10,18,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,1,10,18,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,1,10,19,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,1,10,19,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2017,1,10,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,1,10,19,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,1,10,20,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,1,10,20,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,1,10,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,1,10,20,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,1,10,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,1,10,21,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,1,10,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,1,10,21,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,1,10,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,1,10,22,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,1,10,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,1,10,22,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,1,10,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,1,10,23,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,1,10,23,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,1,10,23,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,1,11,0,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,1,11,0,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2017,1,11,0,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,1,11,0,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,1,11,1,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,1,11,1,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,1,11,1,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,1,11,1,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2017,1,11,2,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,1,11,2,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,1,11,2,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,1,11,2,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,1,11,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,1,11,3,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2017,1,11,3,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,1,11,3,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,1,11,4,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,1,11,4,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2017,1,11,4,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,1,11,4,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,1,11,5,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,1,11,5,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,1,11,5,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,1,11,5,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2017,1,11,6,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,1,11,6,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,1,11,6,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,11,6,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,1,11,7,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,11,7,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,1,11,7,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,11,7,45,155.0,14.0,2.7,9.0,26.5,103.64,0.0
2017,1,11,8,0,310.0,28.0,2.7,9.0,53.0,266.35,186.87
2017,1,11,8,15,414.0,36.5,2.7,9.0,91.5,359.16,294.67
2017,1,11,8,30,518.0,45.0,2.7,9.0,130.0,455.98,381.61
2017,1,11,8,45,581.0,51.0,2.7,9.0,170.5,525.05,441.13
2017,1,11,9,0,644.0,57.0,2.7,9.0,211.0,595.78,499.57
2017,1,11,9,15,684.5,61.0,2.65,9.0,250.0,647.17,540.51
2017,1,11,9,30,725.0,65.0,2.6,9.0,289.0,692.1,575.07
2017,1,11,9,45,759.0,66.5,2.6,9.5,324.5,733.54,605.1
2017,1,11,10,0,793.0,68.0,2.6,10.0,360.0,772.81,632.68
2017,1,11,10,15,811.5,70.0,2.6,10.0,389.5,797.18,649.74
2017,1,11,10,30,830.0,72.0,2.6,10.0,419.0,818.52,664.47
2017,1,11,10,45,430.5,126.5,2.6,10.0,307.0,542.45,451.43
2017,1,11,11,0,31.0,181.0,2.6,10.0,195.0,217.98,179.52
2017,1,11,11,15,160.0,192.5,2.55,10.0,269.5,353.13,295.27
2017,1,11,11,30,289.0,204.0,2.5,10.0,344.0,485.52,402.98
2017,1,11,11,45,362.0,194.0,2.5,10.0,372.5,525.81,435.21
2017,1,11,12,0,435.0,184.0,2.5,10.0,401.0,577.95,476.3
2017,1,11,12,15,538.5,156.0,2.45,10.0,425.0,614.48,505.75
2017,1,11,12,30,642.0,128.0,2.4,10.0,449.0,651.27,534.69
2017,1,11,12,45,477.0,166.0,2.35,10.0,403.0,545.45,449.11
2017,1,11,13,0,312.0,204.0,2.3,10.0,357.0,441.77,364.65
2017,1,11,13,15,361.0,189.0,2.25,10.0,361.0,443.34,366.76
2017,1,11,13,30,410.0,174.0,2.2,10.0,365.0,450.75,372.27
2017,1,11,13,45,244.5,179.5,2.15,10.0,292.5,331.22,273.93
2017,1,11,14,0,79.0,185.0,2.1,10.0,220.0,220.02,181.29
2017,1,11,14,15,153.5,172.5,2.0,10.0,234.5,244.9,202.15
2017,1,11,14,30,228.0,160.0,1.9,10.0,249.0,261.0,214.09
2017,1,11,14,45,218.5,148.0,1.85,10.0,227.0,230.88,187.73
2017,1,11,15,0,209.0,136.0,1.8,10.0,205.0,201.59,161.91
2017,1,11,15,15,200.5,120.5,1.65,9.5,180.5,170.23,134.31
2017,1,11,15,30,192.0,105.0,1.5,9.0,156.0,139.89,107.43
2017,1,11,15,45,175.5,89.0,1.4,9.0,129.5,108.92,80.48
2017,1,11,16,0,159.0,73.0,1.3,9.0,103.0,80.06,56.38
2017,1,11,16,15,135.0,56.0,1.25,8.5,77.0,52.3,35.4
2017,1,11,16,30,111.0,39.0,1.2,8.0,51.0,31.1,21.19
2017,1,11,16,45,55.5,24.0,1.15,8.0,30.0,19.46,5.39
2017,1,11,17,0,0.0,9.0,1.1,8.0,9.0,8.19,0.0
2017,1,11,17,15,0.0,4.5,1.1,8.0,4.5,0.0,0.0
2017,1,11,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,1,11,17,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,1,11,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,1,11,18,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
