Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,1,11,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,1,11,18,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,1,11,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,11,19,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,11,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,11,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,11,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,11,20,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,1,11,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,1,11,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,1,11,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,1,11,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,1,11,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,1,11,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,1,11,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,1,11,22,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2017,1,11,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,1,11,22,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,1,11,23,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,1,11,23,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2017,1,11,23,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,1,11,23,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,1,12,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,1,12,0,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2017,1,12,0,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,1,12,0,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,1,12,1,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,1,12,1,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2017,1,12,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,12,1,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,1,12,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,12,2,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,1,12,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,12,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,12,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,12,3,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,1,12,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,12,3,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,1,12,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,1,12,4,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,1,12,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,1,12,4,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,1,12,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,1,12,5,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,1,12,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,1,12,5,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,1,12,6,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,12,6,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,12,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,12,6,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,1,12,7,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,12,7,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,1,12,7,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,12,7,45,28.5,14.0,1.85,6.5,16.5,29.45,0.0
2017,1,12,8,0,57.0,28.0,1.9,7.0,33.0,80.67,54.2
2017,1,12,8,15,84.0,45.0,1.95,7.0,56.5,123.52,99.97
2017,1,12,8,30,111.0,62.0,2.0,7.0,80.0,165.41,138.69
2017,1,12,8,45,130.5,78.5,2.05,7.0,105.5,201.73,171.62
2017,1,12,9,0,150.0,95.0,2.1,7.0,131.0,238.53,204.28
2017,1,12,9,15,158.0,111.0,2.05,7.0,155.0,265.9,227.93
2017,1,12,9,30,166.0,127.0,2.0,7.0,179.0,292.99,250.76
2017,1,12,9,45,173.5,141.0,2.0,7.5,201.0,316.39,269.66
2017,1,12,10,0,181.0,155.0,2.0,8.0,223.0,339.41,287.83
2017,1,12,10,15,90.5,144.5,2.0,8.0,178.5,246.15,207.65
2017,1,12,10,30,0.0,134.0,2.0,8.0,134.0,127.52,104.42
2017,1,12,10,45,35.5,165.5,2.0,8.5,182.0,205.21,171.2
2017,1,12,11,0,71.0,197.0,2.0,9.0,230.0,272.09,226.89
2017,1,12,11,15,71.5,203.5,2.0,9.0,238.0,277.01,230.35
2017,1,12,11,30,72.0,210.0,2.0,9.0,246.0,281.83,233.99
2017,1,12,11,45,36.0,140.5,2.0,9.0,158.5,168.43,139.17
2017,1,12,12,0,0.0,71.0,2.0,9.0,71.0,62.8,48.57
2017,1,12,12,15,0.0,71.0,2.0,9.0,71.0,62.8,48.67
2017,1,12,12,30,0.0,71.0,2.0,9.0,71.0,62.8,48.67
2017,1,12,12,45,143.0,140.5,2.05,9.0,211.0,250.12,210.57
2017,1,12,13,0,286.0,210.0,2.1,9.0,351.0,430.96,358.08
2017,1,12,13,15,143.0,116.5,2.1,9.0,187.0,221.39,185.06
2017,1,12,13,30,0.0,23.0,2.1,9.0,23.0,20.27,11.95
2017,1,12,13,45,196.5,92.0,2.15,9.5,178.0,211.52,177.94
2017,1,12,14,0,393.0,161.0,2.2,10.0,333.0,386.44,319.79
2017,1,12,14,15,227.5,161.0,2.2,9.5,259.5,276.33,228.17
2017,1,12,14,30,62.0,161.0,2.2,9.0,186.0,178.48,147.01
2017,1,12,14,45,59.0,148.0,2.2,9.0,170.0,160.3,131.65
2017,1,12,15,0,56.0,135.0,2.2,9.0,154.0,142.57,116.32
2017,1,12,15,15,52.0,120.0,2.2,9.0,136.0,123.18,99.46
2017,1,12,15,30,48.0,105.0,2.2,9.0,118.0,104.43,83.06
2017,1,12,15,45,337.0,74.0,2.25,9.0,141.0,124.12,86.48
2017,1,12,16,0,626.0,43.0,2.3,9.0,164.0,107.04,59.27
2017,1,12,16,15,546.5,37.0,2.3,8.5,123.5,58.16,28.98
2017,1,12,16,30,467.0,31.0,2.3,8.0,83.0,27.33,18.04
2017,1,12,16,45,321.0,21.5,2.35,8.0,49.5,17.53,5.31
2017,1,12,17,0,175.0,12.0,2.4,8.0,16.0,10.91,0.0
2017,1,12,17,15,87.5,6.0,2.35,8.0,8.0,0.0,0.0
2017,1,12,17,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,12,17,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,12,18,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,12,18,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,1,12,18,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,1,12,18,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,1,12,19,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,12,19,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2017,1,12,19,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,1,12,19,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,1,12,20,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,1,12,20,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,1,12,20,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,12,20,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,1,12,21,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,12,21,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,1,12,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,12,21,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,12,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,12,22,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2017,1,12,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,12,22,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,12,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,12,23,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,12,23,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,12,23,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,13,0,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,13,0,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2017,1,13,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,13,0,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,13,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,13,1,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,13,1,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,13,1,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,13,2,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,13,2,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,1,13,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,13,2,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,13,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,13,3,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,1,13,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,13,3,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,13,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,13,4,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,1,13,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,13,4,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,1,13,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,13,5,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2017,1,13,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,13,5,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2017,1,13,6,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,13,6,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,1,13,6,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,1,13,6,45,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2017,1,13,7,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,1,13,7,15,0.0,0.0,0.55,4.5,0.0,0.0,0.0
2017,1,13,7,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,1,13,7,45,226.0,11.5,0.5,5.5,30.0,143.1,0.0
2017,1,13,8,0,452.0,23.0,0.5,6.0,60.0,343.04,244.79
2017,1,13,8,15,543.5,29.0,0.55,6.5,100.0,429.12,347.64
2017,1,13,8,30,635.0,35.0,0.6,7.0,140.0,518.98,424.51
2017,1,13,8,45,688.5,39.5,0.7,7.5,182.0,583.18,477.4
2017,1,13,9,0,742.0,44.0,0.8,8.0,224.0,648.2,528.58
2017,1,13,9,15,776.5,47.0,0.95,8.0,263.5,696.42,566.79
2017,1,13,9,30,811.0,50.0,1.1,8.0,303.0,735.55,597.28
2017,1,13,9,45,483.5,103.5,1.25,8.5,259.0,553.99,459.61
2017,1,13,10,0,156.0,157.0,1.4,9.0,215.0,321.26,268.67
2017,1,13,10,15,523.0,107.5,1.45,9.5,324.0,607.08,503.31
2017,1,13,10,30,890.0,58.0,1.5,10.0,433.0,845.07,675.57
2017,1,13,10,45,899.5,59.5,1.6,10.5,456.5,855.41,679.06
2017,1,13,11,0,909.0,61.0,1.7,11.0,480.0,862.2,682.9
2017,1,13,11,15,916.0,61.5,1.75,11.0,496.5,861.91,682.48
2017,1,13,11,30,923.0,62.0,1.8,11.0,513.0,857.95,679.64
2017,1,13,11,45,926.0,63.0,1.85,11.5,522.0,847.61,671.19
2017,1,13,12,0,929.0,64.0,1.9,12.0,531.0,833.64,660.34
2017,1,13,12,15,929.5,64.0,1.85,12.0,532.5,812.87,644.96
2017,1,13,12,30,930.0,64.0,1.8,12.0,534.0,788.69,627.29
2017,1,13,12,45,926.5,64.0,1.8,12.0,527.5,758.28,605.63
2017,1,13,13,0,923.0,64.0,1.8,12.0,521.0,724.92,581.79
2017,1,13,13,15,917.0,63.5,1.7,12.0,507.5,686.52,552.82
2017,1,13,13,30,911.0,63.0,1.6,12.0,494.0,645.69,520.17
2017,1,13,13,45,900.0,62.5,1.55,12.5,473.0,599.72,482.41
2017,1,13,14,0,889.0,62.0,1.5,13.0,452.0,552.16,442.68
2017,1,13,14,15,874.5,60.5,1.45,12.5,424.5,500.44,400.31
2017,1,13,14,30,860.0,59.0,1.4,12.0,397.0,448.0,355.96
2017,1,13,14,45,837.0,57.0,1.35,12.0,363.5,391.26,306.27
2017,1,13,15,0,814.0,55.0,1.3,12.0,330.0,335.33,255.98
2017,1,13,15,15,783.0,52.5,1.35,11.5,291.5,277.08,203.68
2017,1,13,15,30,752.0,50.0,1.4,11.0,253.0,221.11,152.9
2017,1,13,15,45,703.0,46.0,1.5,11.0,212.0,163.28,102.42
2017,1,13,16,0,654.0,42.0,1.6,11.0,171.0,110.49,60.31
2017,1,13,16,15,578.0,36.0,1.75,10.5,129.5,59.88,28.85
2017,1,13,16,30,502.0,30.0,1.9,10.0,88.0,26.29,17.09
2017,1,13,16,45,358.0,21.0,2.05,10.0,53.0,18.56,6.75
2017,1,13,17,0,214.0,12.0,2.2,10.0,18.0,10.91,0.0
2017,1,13,17,15,107.0,6.0,2.25,9.5,9.0,0.0,0.0
2017,1,13,17,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,1,13,17,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,1,13,18,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,1,13,18,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,1,13,18,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,1,13,18,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,1,13,19,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,1,13,19,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,1,13,19,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,13,19,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,1,13,20,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,1,13,20,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2017,1,13,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,1,13,20,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,1,13,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,1,13,21,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,1,13,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,1,13,21,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,1,13,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,1,13,22,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,1,13,22,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,13,22,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,1,13,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,13,23,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,13,23,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,13,23,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,14,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,14,0,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,1,14,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,14,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,14,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,14,1,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,1,14,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,1,14,1,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,1,14,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,14,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,14,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,14,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,14,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,14,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,1,14,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,1,14,3,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,1,14,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,1,14,4,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2017,1,14,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,1,14,4,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,1,14,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,1,14,5,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2017,1,14,5,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,1,14,5,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2017,1,14,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,14,6,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,14,6,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,14,6,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,1,14,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,14,7,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,14,7,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,1,14,7,45,183.0,13.0,0.7,6.5,28.5,119.27,0.0
2017,1,14,8,0,366.0,26.0,0.6,7.0,57.0,301.63,217.22
2017,1,14,8,15,463.5,34.5,0.55,7.5,96.5,390.19,316.36
2017,1,14,8,30,561.0,43.0,0.5,8.0,136.0,484.39,396.32
2017,1,14,8,45,618.0,48.5,0.45,8.5,177.5,542.94,443.18
2017,1,14,9,0,675.0,54.0,0.4,9.0,219.0,610.51,494.34
2017,1,14,9,15,713.5,58.0,0.35,9.0,258.5,662.12,531.97
2017,1,14,9,30,752.0,62.0,0.3,9.0,298.0,712.61,567.35
2017,1,14,9,45,777.5,65.0,0.3,9.5,333.0,749.62,591.6
2017,1,14,10,0,803.0,68.0,0.3,10.0,368.0,784.28,613.64
2017,1,14,10,15,821.5,70.0,0.25,10.0,398.0,809.07,628.58
2017,1,14,10,30,840.0,72.0,0.2,10.0,428.0,830.81,641.34
2017,1,14,10,45,852.5,73.5,0.2,10.5,452.0,843.5,647.58
2017,1,14,11,0,865.0,75.0,0.2,11.0,476.0,852.72,651.63
2017,1,14,11,15,872.5,76.0,0.3,11.0,492.5,853.46,653.13
2017,1,14,11,30,880.0,77.0,0.4,11.0,509.0,850.59,652.58
2017,1,14,11,45,883.5,78.0,0.5,11.5,518.0,840.75,646.31
2017,1,14,12,0,887.0,79.0,0.6,12.0,527.0,827.35,637.76
2017,1,14,12,15,887.5,79.0,0.7,12.0,528.5,806.85,625.49
2017,1,14,12,30,888.0,79.0,0.8,12.0,530.0,783.03,610.85
2017,1,14,12,45,889.0,77.5,0.95,12.5,524.5,748.96,588.37
2017,1,14,13,0,890.0,76.0,1.1,13.0,519.0,718.0,567.76
2017,1,14,13,15,883.5,75.0,1.15,12.5,505.0,679.67,541.37
2017,1,14,13,30,877.0,74.0,1.2,12.0,491.0,642.87,514.33
2017,1,14,13,45,865.5,73.0,1.3,12.0,470.0,596.6,478.86
2017,1,14,14,0,854.0,72.0,1.4,12.0,449.0,548.89,441.09
2017,1,14,14,15,838.5,70.0,1.45,12.0,421.5,496.93,398.44
2017,1,14,14,30,823.0,68.0,1.5,12.0,394.0,444.44,353.97
2017,1,14,14,45,799.0,66.0,1.55,12.0,360.5,388.38,305.29
2017,1,14,15,0,775.0,64.0,1.6,12.0,327.0,333.24,256.01
2017,1,14,15,15,742.5,60.5,1.7,11.5,289.0,275.44,204.27
2017,1,14,15,30,710.0,57.0,1.8,11.0,251.0,220.19,154.26
2017,1,14,15,45,658.5,52.5,1.9,11.0,210.0,163.63,104.93
2017,1,14,16,0,607.0,48.0,2.0,11.0,169.0,110.61,62.39
2017,1,14,16,15,528.0,41.0,2.1,10.5,128.0,61.17,30.93
2017,1,14,16,30,449.0,34.0,2.2,10.0,87.0,27.47,18.21
2017,1,14,16,45,224.5,26.5,2.35,9.5,53.0,21.85,9.82
2017,1,14,17,0,0.0,19.0,2.5,9.0,19.0,17.28,0.0
2017,1,14,17,15,0.0,9.5,2.55,8.5,9.5,0.0,0.0
2017,1,14,17,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,1,14,17,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,1,14,18,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,1,14,18,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,1,14,18,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,1,14,18,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,1,14,19,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,1,14,19,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,1,14,19,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,1,14,19,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,1,14,20,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,1,14,20,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2017,1,14,20,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,1,14,20,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,1,14,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,1,14,21,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2017,1,14,21,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,14,21,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,14,22,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,14,22,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,14,22,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,14,22,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,14,23,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,14,23,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,14,23,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,14,23,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2017,1,15,0,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,1,15,0,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2017,1,15,0,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,1,15,0,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,1,15,1,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,1,15,1,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2017,1,15,1,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,1,15,1,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,1,15,2,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,1,15,2,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2017,1,15,2,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,1,15,2,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2017,1,15,3,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,1,15,3,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2017,1,15,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,1,15,3,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2017,1,15,4,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,1,15,4,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,1,15,4,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,1,15,4,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,15,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,15,5,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,1,15,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,15,5,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,1,15,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,15,6,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,15,6,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,15,6,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,15,7,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,15,7,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,15,7,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,15,7,45,179.0,13.5,1.3,5.5,28.5,142.91,0.0
2017,1,15,8,0,358.0,27.0,1.3,6.0,57.0,298.5,219.12
2017,1,15,8,15,454.0,35.0,1.3,6.0,96.5,384.71,317.18
2017,1,15,8,30,550.0,43.0,1.3,6.0,136.0,477.03,398.8
2017,1,15,8,45,614.0,47.5,1.3,6.5,177.5,539.49,450.96
2017,1,15,9,0,678.0,52.0,1.3,7.0,219.0,611.13,507.75
2017,1,15,9,15,341.5,82.5,1.25,7.5,167.0,401.25,339.43
2017,1,15,9,30,5.0,113.0,1.2,8.0,115.0,116.65,95.22
2017,1,15,9,45,8.5,125.5,1.2,8.5,129.0,131.36,108.37
2017,1,15,10,0,12.0,138.0,1.2,9.0,143.0,146.26,120.74
2017,1,15,10,15,38.0,158.5,1.1,9.0,174.5,204.4,170.12
2017,1,15,10,30,64.0,179.0,1.0,9.0,206.0,249.85,207.82
2017,1,15,10,45,62.5,188.0,0.95,9.5,216.0,256.48,212.09
2017,1,15,11,0,61.0,197.0,0.9,10.0,226.0,263.04,216.49
2017,1,15,11,15,50.0,199.0,0.8,10.0,223.5,252.71,207.21
2017,1,15,11,30,39.0,201.0,0.7,10.0,221.0,242.73,198.38
2017,1,15,11,45,58.5,212.0,0.6,10.5,242.0,269.12,219.47
2017,1,15,12,0,78.0,223.0,0.5,11.0,263.0,294.62,239.2
2017,1,15,12,15,128.0,227.0,0.55,11.0,293.0,348.26,282.46
2017,1,15,12,30,178.0,231.0,0.6,11.0,323.0,384.95,311.75
2017,1,15,12,45,153.0,228.5,0.65,11.5,306.5,355.86,287.76
2017,1,15,13,0,128.0,226.0,0.7,12.0,290.0,327.92,265.14
2017,1,15,13,15,512.0,147.0,0.75,12.0,393.5,513.53,415.09
2017,1,15,13,30,896.0,68.0,0.8,12.0,497.0,646.26,515.15
2017,1,15,13,45,885.0,67.0,0.9,12.0,476.0,600.24,478.43
2017,1,15,14,0,874.0,66.0,1.0,12.0,455.0,552.67,441.42
2017,1,15,14,15,859.0,64.5,1.05,12.0,427.5,501.27,399.71
2017,1,15,14,30,844.0,63.0,1.1,12.0,400.0,450.46,356.95
2017,1,15,14,45,822.5,61.0,1.2,12.0,366.5,394.34,308.8
2017,1,15,15,0,801.0,59.0,1.3,12.0,333.0,338.84,259.56
2017,1,15,15,15,769.5,55.5,1.35,11.5,295.0,279.89,206.9
2017,1,15,15,30,738.0,52.0,1.4,11.0,257.0,223.33,155.74
2017,1,15,15,45,691.0,48.0,1.45,10.5,216.0,166.33,105.95
2017,1,15,16,0,644.0,44.0,1.5,10.0,175.0,114.16,63.89
2017,1,15,16,15,569.5,38.0,1.55,9.5,133.5,63.82,31.66
2017,1,15,16,30,495.0,32.0,1.6,9.0,92.0,28.01,18.85
2017,1,15,16,45,361.5,23.0,1.7,9.0,56.5,20.36,9.45
2017,1,15,17,0,228.0,14.0,1.8,9.0,21.0,12.73,0.0
2017,1,15,17,15,114.0,7.0,1.8,9.0,10.5,6.37,0.0
2017,1,15,17,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,1,15,17,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,1,15,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,1,15,18,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,1,15,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,1,15,18,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,1,15,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,1,15,19,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2017,1,15,19,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,15,19,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,15,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,15,20,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2017,1,15,20,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,1,15,20,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,1,15,21,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,1,15,21,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,1,15,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,1,15,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,1,15,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,1,15,22,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2017,1,15,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,15,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,15,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,15,23,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,1,15,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,15,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,16,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,16,0,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2017,1,16,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,16,0,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,1,16,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,16,1,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,1,16,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,16,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,16,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,16,2,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,1,16,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,16,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,16,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,16,3,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2017,1,16,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,16,3,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,16,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,16,4,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,16,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,16,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,16,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,16,5,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,16,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,16,5,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,16,6,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,16,6,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2017,1,16,6,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,16,6,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,16,7,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,16,7,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2017,1,16,7,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,1,16,7,45,20.0,14.5,0.65,5.5,16.5,31.95,0.0
2017,1,16,8,0,40.0,29.0,0.6,6.0,33.0,71.61,49.7
2017,1,16,8,15,57.0,46.5,0.5,6.5,54.5,107.01,86.04
2017,1,16,8,30,74.0,64.0,0.4,7.0,76.0,141.8,117.49
2017,1,16,8,45,83.5,81.0,0.3,7.5,98.5,170.41,142.58
2017,1,16,9,0,93.0,98.0,0.2,8.0,121.0,199.03,166.83
2017,1,16,9,15,97.5,114.5,0.15,8.5,142.0,222.94,186.39
2017,1,16,9,30,102.0,131.0,0.1,9.0,163.0,246.6,205.17
2017,1,16,9,45,104.0,145.5,0.1,9.5,181.5,265.02,219.33
2017,1,16,10,0,106.0,160.0,0.1,10.0,200.0,283.13,232.97
2017,1,16,10,15,213.5,165.0,0.15,10.0,253.5,377.75,310.5
2017,1,16,10,30,321.0,170.0,0.2,10.0,307.0,490.35,397.87
2017,1,16,10,45,400.5,164.5,0.3,10.5,345.0,566.2,454.09
2017,1,16,11,0,480.0,159.0,0.4,11.0,383.0,624.51,497.06
2017,1,16,11,15,689.5,114.5,0.5,11.0,449.0,752.68,590.63
2017,1,16,11,30,899.0,70.0,0.6,11.0,515.0,853.4,659.84
2017,1,16,11,45,901.0,70.5,0.7,11.5,524.0,842.01,650.69
2017,1,16,12,0,903.0,71.0,0.8,12.0,533.0,827.11,640.9
2017,1,16,12,15,903.5,71.5,0.8,12.0,534.5,807.55,627.42
2017,1,16,12,30,904.0,72.0,0.8,12.0,536.0,784.65,611.72
2017,1,16,12,45,893.5,74.0,0.85,12.0,528.5,752.16,590.04
2017,1,16,13,0,883.0,76.0,0.9,12.0,521.0,717.15,566.46
2017,1,16,13,15,876.5,75.0,0.85,12.0,507.5,679.1,538.52
2017,1,16,13,30,870.0,74.0,0.8,12.0,494.0,642.6,510.06
2017,1,16,13,45,862.0,72.0,0.75,12.5,473.5,597.55,473.9
2017,1,16,14,0,854.0,70.0,0.7,13.0,453.0,550.77,435.78
2017,1,16,14,15,839.0,68.5,0.65,13.0,425.5,499.57,394.14
2017,1,16,14,30,824.0,67.0,0.6,13.0,398.0,447.76,350.85
2017,1,16,14,45,804.5,64.0,0.6,13.0,365.5,392.28,303.78
2017,1,16,15,0,785.0,61.0,0.6,13.0,333.0,337.27,255.68
2017,1,16,15,15,754.0,58.0,0.6,12.5,295.5,279.71,205.08
2017,1,16,15,30,723.0,55.0,0.6,12.0,258.0,224.49,155.87
2017,1,16,15,45,678.5,50.0,0.65,11.5,217.0,167.64,106.82
2017,1,16,16,0,634.0,45.0,0.7,11.0,176.0,115.38,64.86
2017,1,16,16,15,560.5,39.0,0.75,10.5,135.0,65.48,32.78
2017,1,16,16,30,487.0,33.0,0.8,10.0,94.0,28.85,19.6
2017,1,16,16,45,357.0,24.0,0.9,10.0,58.5,19.47,9.26
2017,1,16,17,0,227.0,15.0,1.0,10.0,23.0,13.64,0.0
2017,1,16,17,15,113.5,7.5,1.05,9.5,11.5,6.82,0.0
2017,1,16,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,1,16,17,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,1,16,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,1,16,18,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,1,16,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,1,16,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,1,16,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,1,16,19,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,1,16,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,1,16,19,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,1,16,20,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,1,16,20,15,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2017,1,16,20,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,1,16,20,45,0.0,0.0,0.25,8.0,0.0,0.0,0.0
2017,1,16,21,0,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2017,1,16,21,15,0.0,0.0,0.25,7.5,0.0,0.0,0.0
2017,1,16,21,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2017,1,16,21,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2017,1,16,22,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,1,16,22,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,1,16,22,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,1,16,22,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,1,16,23,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,1,16,23,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2017,1,16,23,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,1,16,23,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,1,17,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,1,17,0,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2017,1,17,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,17,0,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,17,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,17,1,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,17,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,17,1,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2017,1,17,2,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,1,17,2,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2017,1,17,2,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,1,17,2,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2017,1,17,3,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,17,3,15,0.0,0.0,2.25,4.5,0.0,0.0,0.0
2017,1,17,3,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,1,17,3,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,1,17,4,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,1,17,4,15,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,1,17,4,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,1,17,4,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,1,17,5,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,1,17,5,15,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,1,17,5,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,1,17,5,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2017,1,17,6,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,1,17,6,15,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2017,1,17,6,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,1,17,6,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2017,1,17,7,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,1,17,7,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,1,17,7,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,1,17,7,45,135.0,14.5,1.65,4.5,26.0,119.37,0.0
2017,1,17,8,0,270.0,29.0,1.6,5.0,52.0,245.76,185.01
2017,1,17,8,15,335.5,41.0,1.6,5.0,87.0,312.86,261.06
2017,1,17,8,30,401.0,53.0,1.6,5.0,122.0,384.77,326.6
2017,1,17,8,45,452.0,61.5,1.6,5.5,159.0,445.6,379.54
2017,1,17,9,0,503.0,70.0,1.6,6.0,196.0,507.71,430.94
2017,1,17,9,15,530.5,78.5,1.75,6.0,230.5,552.0,467.48
2017,1,17,9,30,558.0,87.0,1.9,6.0,265.0,595.39,502.44
2017,1,17,9,45,560.0,95.5,2.05,6.5,291.5,616.37,518.13
2017,1,17,10,0,562.0,104.0,2.2,7.0,318.0,634.98,531.76
2017,1,17,10,15,508.5,125.5,2.25,7.0,330.5,612.88,513.82
2017,1,17,10,30,455.0,147.0,2.3,7.0,343.0,594.34,497.49
2017,1,17,10,45,445.0,158.5,2.35,7.5,358.5,598.09,498.7
2017,1,17,11,0,435.0,170.0,2.4,8.0,374.0,599.65,498.03
2017,1,17,11,15,513.5,156.0,2.35,8.0,405.5,644.95,533.97
2017,1,17,11,30,592.0,142.0,2.3,8.0,437.0,693.84,571.35
2017,1,17,11,45,719.5,118.5,2.3,8.0,483.5,762.78,622.55
2017,1,17,12,0,847.0,95.0,2.3,8.0,530.0,819.56,663.73
2017,1,17,12,15,720.0,122.0,2.25,8.0,492.5,733.95,598.99
2017,1,17,12,30,593.0,149.0,2.2,8.0,455.0,644.8,530.06
2017,1,17,12,45,568.0,155.0,2.15,8.0,445.5,606.88,500.46
2017,1,17,13,0,543.0,161.0,2.1,8.0,436.0,574.32,474.14
2017,1,17,13,15,456.0,176.0,2.05,8.0,403.0,509.11,421.14
2017,1,17,13,30,369.0,191.0,2.0,8.0,370.0,438.18,363.4
2017,1,17,13,45,355.0,184.5,2.0,8.0,351.0,404.73,336.12
2017,1,17,14,0,341.0,178.0,2.0,8.0,332.0,371.63,308.47
2017,1,17,14,15,313.0,170.5,1.95,8.0,305.5,331.03,274.19
2017,1,17,14,30,285.0,163.0,1.9,8.0,279.0,292.5,241.28
2017,1,17,14,45,267.0,153.5,1.85,8.0,255.5,258.33,211.57
2017,1,17,15,0,249.0,144.0,1.8,8.0,232.0,225.68,182.79
2017,1,17,15,15,238.5,128.5,1.8,7.5,205.0,191.3,152.48
2017,1,17,15,30,228.0,113.0,1.8,7.0,178.0,158.1,122.9
2017,1,17,15,45,209.5,97.0,1.8,7.0,149.5,124.33,93.18
2017,1,17,16,0,191.0,81.0,1.8,7.0,121.0,92.86,66.49
2017,1,17,16,15,163.0,64.0,1.85,7.0,92.5,62.49,43.07
2017,1,17,16,30,135.0,47.0,1.9,7.0,64.0,37.16,27.25
2017,1,17,16,45,67.5,31.5,1.95,7.0,40.0,26.01,15.0
2017,1,17,17,0,0.0,16.0,2.0,7.0,16.0,13.93,0.0
2017,1,17,17,15,0.0,8.0,2.0,7.0,8.0,7.28,0.0
2017,1,17,17,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,1,17,17,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,1,17,18,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,1,17,18,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,1,17,18,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,1,17,18,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,1,17,19,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,1,17,19,15,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2017,1,17,19,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,1,17,19,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2017,1,17,20,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,1,17,20,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,1,17,20,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,1,17,20,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2017,1,17,21,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,1,17,21,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2017,1,17,21,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,1,17,21,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2017,1,17,22,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,1,17,22,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,1,17,22,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,1,17,22,45,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2017,1,17,23,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,1,17,23,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2017,1,17,23,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,17,23,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,1,18,0,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,1,18,0,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,1,18,0,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,18,0,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2017,1,18,1,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,1,18,1,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2017,1,18,1,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,1,18,1,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,1,18,2,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,1,18,2,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,1,18,2,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,1,18,2,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,1,18,3,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,1,18,3,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,1,18,3,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,1,18,3,45,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2017,1,18,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,1,18,4,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2017,1,18,4,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,1,18,4,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,18,5,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,1,18,5,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,1,18,5,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,1,18,5,45,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2017,1,18,6,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,1,18,6,15,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,1,18,6,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,1,18,6,45,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,1,18,7,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,1,18,7,15,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2017,1,18,7,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2017,1,18,7,45,0.0,1.5,4.65,8.5,1.5,1.31,0.0
2017,1,18,8,0,0.0,3.0,4.8,9.0,3.0,2.63,0.0
2017,1,18,8,15,0.0,5.5,4.95,9.0,5.5,4.82,0.0
2017,1,18,8,30,0.0,8.0,5.1,9.0,8.0,7.02,0.39
2017,1,18,8,45,0.0,10.5,5.25,9.5,10.5,9.22,2.36
2017,1,18,9,0,0.0,13.0,5.4,10.0,13.0,11.42,4.3
2017,1,18,9,15,0.0,15.5,5.45,10.0,15.5,13.62,6.25
2017,1,18,9,30,0.0,18.0,5.5,10.0,18.0,15.83,8.17
2017,1,18,9,45,0.0,20.0,5.6,10.5,20.0,17.6,9.68
2017,1,18,10,0,0.0,22.0,5.7,11.0,22.0,19.37,11.17
2017,1,18,10,15,0.0,14.5,5.75,11.0,14.5,12.76,5.41
2017,1,18,10,30,0.0,7.0,5.8,11.0,7.0,6.16,0.0
2017,1,18,10,45,0.0,9.5,5.85,11.0,9.5,8.36,1.58
2017,1,18,11,0,0.0,12.0,5.9,11.0,12.0,10.57,3.47
2017,1,18,11,15,0.0,11.0,6.0,11.0,11.0,9.69,2.7
2017,1,18,11,30,0.0,10.0,6.1,11.0,10.0,8.81,1.94
2017,1,18,11,45,0.0,10.0,6.25,11.5,10.0,8.81,1.92
2017,1,18,12,0,0.0,10.0,6.4,12.0,10.0,8.81,1.9
2017,1,18,12,15,0.0,22.5,6.45,12.0,22.5,19.84,11.36
2017,1,18,12,30,0.0,35.0,6.5,12.0,35.0,30.89,20.81
2017,1,18,12,45,0.0,31.5,6.55,12.0,31.5,27.79,18.17
2017,1,18,13,0,0.0,28.0,6.6,12.0,28.0,24.7,15.53
2017,1,18,13,15,0.0,31.5,6.6,12.0,31.5,27.79,18.19
2017,1,18,13,30,0.0,35.0,6.6,12.0,35.0,30.88,20.86
2017,1,18,13,45,0.0,39.5,6.6,12.0,39.5,34.85,24.3
2017,1,18,14,0,0.0,44.0,6.6,12.0,44.0,38.83,27.75
2017,1,18,14,15,0.0,25.5,6.45,12.0,25.5,22.47,13.72
2017,1,18,14,30,0.0,7.0,6.3,12.0,7.0,6.16,0.0
2017,1,18,14,45,0.0,6.0,6.2,12.0,6.0,5.27,0.0
2017,1,18,15,0,0.0,5.0,6.1,12.0,5.0,4.39,0.0
2017,1,18,15,15,0.0,4.5,5.85,12.0,4.5,3.95,0.0
2017,1,18,15,30,0.0,4.0,5.6,12.0,4.0,3.51,0.0
2017,1,18,15,45,0.0,3.5,5.4,12.0,3.5,3.07,0.0
2017,1,18,16,0,0.0,3.0,5.2,12.0,3.0,2.63,0.0
2017,1,18,16,15,0.0,2.0,4.9,12.0,2.0,1.75,0.0
2017,1,18,16,30,0.0,1.0,4.6,12.0,1.0,0.88,0.0
2017,1,18,16,45,0.0,0.5,4.35,12.0,0.5,0.44,0.0
2017,1,18,17,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,1,18,17,15,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2017,1,18,17,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,1,18,17,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,1,18,18,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,1,18,18,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,1,18,18,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,1,18,18,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,1,18,19,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,1,18,19,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2017,1,18,19,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,1,18,19,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,1,18,20,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,1,18,20,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,1,18,20,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,1,18,20,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,1,18,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,1,18,21,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2017,1,18,21,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,1,18,21,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,1,18,22,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,1,18,22,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,1,18,22,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,1,18,22,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,1,18,23,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,1,18,23,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,1,18,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,1,18,23,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,1,19,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,1,19,0,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,1,19,0,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,1,19,0,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,1,19,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,1,19,1,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,1,19,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,1,19,1,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,1,19,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,19,2,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,1,19,2,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,1,19,2,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,1,19,3,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,1,19,3,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,1,19,3,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,1,19,3,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,1,19,4,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,1,19,4,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,1,19,4,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,1,19,4,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,1,19,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,1,19,5,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,1,19,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,19,5,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,1,19,6,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,19,6,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,19,6,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,19,6,45,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2017,1,19,7,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,1,19,7,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,1,19,7,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,1,19,7,45,13.0,17.5,2.95,10.0,19.0,27.32,0.0
2017,1,19,8,0,26.0,35.0,3.0,10.0,38.0,64.14,44.42
2017,1,19,8,15,65.5,55.5,2.95,10.0,66.5,129.34,104.14
2017,1,19,8,30,105.0,76.0,2.9,10.0,95.0,184.37,153.44
2017,1,19,8,45,139.0,94.5,2.85,10.5,126.0,233.2,196.41
2017,1,19,9,0,173.0,113.0,2.8,11.0,157.0,283.53,239.64
2017,1,19,9,15,197.5,129.0,2.8,11.0,187.0,323.56,273.65
2017,1,19,9,30,222.0,145.0,2.8,11.0,217.0,378.93,319.21
2017,1,19,9,45,313.5,140.0,2.8,11.0,254.0,446.88,376.27
2017,1,19,10,0,405.0,135.0,2.8,11.0,291.0,535.88,448.19
2017,1,19,10,15,576.5,115.5,2.75,11.0,357.0,667.19,551.33
2017,1,19,10,30,748.0,96.0,2.7,11.0,423.0,794.0,645.04
2017,1,19,10,45,415.5,152.0,2.7,11.0,335.5,566.33,467.47
2017,1,19,11,0,83.0,208.0,2.7,11.0,248.0,295.16,243.46
2017,1,19,11,15,41.5,129.0,2.65,11.0,149.0,163.13,134.32
2017,1,19,11,30,0.0,50.0,2.6,11.0,50.0,44.16,32.29
2017,1,19,11,45,0.0,51.0,2.6,11.0,51.0,45.06,33.1
2017,1,19,12,0,0.0,52.0,2.6,11.0,52.0,45.94,33.84
2017,1,19,12,15,33.5,140.0,2.55,11.0,158.0,162.74,133.66
2017,1,19,12,30,67.0,228.0,2.5,11.0,264.0,283.58,233.38
2017,1,19,12,45,45.0,213.5,2.45,11.0,237.5,247.13,202.58
2017,1,19,13,0,23.0,199.0,2.4,11.0,211.0,202.38,165.37
2017,1,19,13,15,427.5,143.0,2.35,11.0,354.0,456.81,379.3
2017,1,19,13,30,832.0,87.0,2.3,11.0,497.0,639.1,522.34
2017,1,19,13,45,416.0,87.0,2.3,11.0,292.0,355.29,294.65
2017,1,19,14,0,0.0,87.0,2.3,11.0,87.0,77.15,60.37
2017,1,19,14,15,111.5,130.5,2.3,11.0,177.0,183.84,151.51
2017,1,19,14,30,223.0,174.0,2.3,11.0,267.0,276.32,226.67
2017,1,19,14,45,253.0,156.5,2.3,11.0,253.5,256.69,208.62
2017,1,19,15,0,283.0,139.0,2.3,11.0,240.0,233.88,187.46
2017,1,19,15,15,263.5,127.0,2.25,10.5,213.0,198.29,156.31
2017,1,19,15,30,244.0,115.0,2.2,10.0,186.0,164.68,126.77
2017,1,19,15,45,223.5,99.5,2.15,10.0,157.0,129.94,96.46
2017,1,19,16,0,203.0,84.0,2.1,10.0,128.0,97.7,69.35
2017,1,19,16,15,174.5,67.0,2.1,10.0,99.0,66.39,45.37
2017,1,19,16,30,146.0,50.0,2.1,10.0,70.0,39.41,29.05
2017,1,19,16,45,73.0,34.5,2.1,10.0,44.5,28.33,17.48
2017,1,19,17,0,0.0,19.0,2.1,10.0,19.0,16.38,0.0
2017,1,19,17,15,0.0,9.5,2.15,10.0,9.5,8.64,0.0
2017,1,19,17,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,19,17,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,1,19,18,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,1,19,18,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2017,1,19,18,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,1,19,18,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,1,19,19,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,19,19,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,1,19,19,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,19,19,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,1,19,20,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,1,19,20,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2017,1,19,20,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,1,19,20,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2017,1,19,21,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,1,19,21,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2017,1,19,21,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,1,19,21,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,1,19,22,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,1,19,22,15,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2017,1,19,22,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,1,19,22,45,0.0,0.0,5.05,9.5,0.0,0.0,0.0
2017,1,19,23,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2017,1,19,23,15,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2017,1,19,23,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2017,1,19,23,45,0.0,0.0,5.65,10.0,0.0,0.0,0.0
2017,1,20,0,0,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2017,1,20,0,15,0.0,0.0,5.85,10.0,0.0,0.0,0.0
2017,1,20,0,30,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2017,1,20,0,45,0.0,0.0,5.95,10.0,0.0,0.0,0.0
2017,1,20,1,0,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2017,1,20,1,15,0.0,0.0,5.95,10.0,0.0,0.0,0.0
2017,1,20,1,30,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2017,1,20,1,45,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2017,1,20,2,0,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2017,1,20,2,15,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2017,1,20,2,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2017,1,20,2,45,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,1,20,3,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,1,20,3,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2017,1,20,3,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,1,20,3,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,1,20,4,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,1,20,4,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,1,20,4,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,1,20,4,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2017,1,20,5,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,1,20,5,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2017,1,20,5,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,1,20,5,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,1,20,6,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,1,20,6,15,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2017,1,20,6,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,1,20,6,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2017,1,20,7,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,1,20,7,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2017,1,20,7,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,1,20,7,45,3.5,16.0,3.4,9.5,16.0,16.56,0.0
2017,1,20,8,0,7.0,32.0,3.4,10.0,32.0,38.9,24.84
2017,1,20,8,15,27.0,51.0,3.5,10.0,55.0,82.5,64.42
2017,1,20,8,30,47.0,70.0,3.6,10.0,78.0,119.83,97.99
2017,1,20,8,45,55.5,88.5,3.7,10.0,101.0,148.13,123.29
2017,1,20,9,0,64.0,107.0,3.8,10.0,124.0,176.43,148.19
2017,1,20,9,15,74.0,125.0,3.9,10.0,147.5,205.18,173.11
2017,1,20,9,30,84.0,143.0,4.0,10.0,171.0,234.08,197.77
2017,1,20,9,45,109.5,154.5,4.1,10.0,195.0,281.53,238.08
2017,1,20,10,0,135.0,166.0,4.2,10.0,219.0,315.25,266.55
2017,1,20,10,15,239.0,169.5,4.25,10.0,271.0,422.39,357.1
2017,1,20,10,30,343.0,173.0,4.3,10.0,323.0,514.67,433.44
2017,1,20,10,45,209.5,191.0,4.4,10.0,284.0,402.6,338.59
2017,1,20,11,0,76.0,209.0,4.5,10.0,245.0,290.16,241.96
2017,1,20,11,15,384.0,174.5,4.5,10.0,368.0,558.28,468.21
2017,1,20,11,30,692.0,140.0,4.5,10.0,491.0,780.65,644.33
2017,1,20,11,45,641.5,146.5,4.55,10.0,476.5,733.56,606.58
2017,1,20,12,0,591.0,153.0,4.6,10.0,462.0,685.12,568.48
2017,1,20,12,15,337.5,194.0,4.55,10.0,371.0,491.93,410.61
2017,1,20,12,30,84.0,235.0,4.5,10.0,280.0,304.64,252.38
2017,1,20,12,45,44.0,203.0,4.5,10.0,226.5,234.63,194.0
2017,1,20,13,0,4.0,171.0,4.5,10.0,173.0,160.5,131.12
2017,1,20,13,15,63.0,197.5,4.5,10.0,229.0,235.9,195.8
2017,1,20,13,30,122.0,224.0,4.5,10.0,285.0,307.7,255.94
2017,1,20,13,45,121.5,214.5,4.55,10.0,273.5,289.7,240.8
2017,1,20,14,0,121.0,205.0,4.6,10.0,262.0,271.67,225.72
2017,1,20,14,15,155.5,192.5,4.6,9.5,260.5,268.33,223.26
2017,1,20,14,30,190.0,180.0,4.6,9.0,259.0,261.62,217.35
2017,1,20,14,45,368.0,140.5,4.65,9.0,278.5,293.9,241.6
2017,1,20,15,0,546.0,101.0,4.7,9.0,298.0,298.96,239.78
2017,1,20,15,15,478.5,104.5,4.7,9.0,264.0,245.44,191.93
2017,1,20,15,30,411.0,108.0,4.7,9.0,230.0,201.52,153.02
2017,1,20,15,45,362.5,97.5,4.7,9.0,193.0,155.56,112.99
2017,1,20,16,0,314.0,87.0,4.7,9.0,156.0,115.05,79.62
2017,1,20,16,15,252.0,72.0,4.65,8.5,120.0,75.57,50.8
2017,1,20,16,30,190.0,57.0,4.6,8.0,84.0,44.52,33.86
2017,1,20,16,45,95.0,39.0,4.55,8.0,52.5,30.9,20.09
2017,1,20,17,0,0.0,21.0,4.5,8.0,21.0,17.97,0.0
2017,1,20,17,15,0.0,10.5,4.45,8.0,10.5,9.55,0.0
2017,1,20,17,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2017,1,20,17,45,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2017,1,20,18,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,1,20,18,15,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,1,20,18,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,1,20,18,45,0.0,0.0,4.35,8.5,0.0,0.0,0.0
2017,1,20,19,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,1,20,19,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2017,1,20,19,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,1,20,19,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,1,20,20,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,1,20,20,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,1,20,20,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,1,20,20,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,1,20,21,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,1,20,21,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,1,20,21,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,1,20,21,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,1,20,22,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,1,20,22,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,1,20,22,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,1,20,22,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,1,20,23,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,1,20,23,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,1,20,23,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,1,20,23,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,1,21,0,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,1,21,0,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,1,21,0,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,1,21,0,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,1,21,1,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,1,21,1,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,1,21,1,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,1,21,1,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,1,21,2,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,1,21,2,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,1,21,2,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,1,21,2,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,1,21,3,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,1,21,3,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,1,21,3,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,1,21,3,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2017,1,21,4,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,1,21,4,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,1,21,4,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,1,21,4,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2017,1,21,5,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,1,21,5,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2017,1,21,5,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,1,21,5,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,1,21,6,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,1,21,6,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,1,21,6,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,1,21,6,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,1,21,7,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,1,21,7,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,1,21,7,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,1,21,7,45,30.5,22.0,3.5,9.5,24.5,53.04,0.0
2017,1,21,8,0,61.0,44.0,3.4,10.0,49.0,117.54,87.46
2017,1,21,8,15,135.0,64.0,3.3,10.0,85.5,203.15,166.69
2017,1,21,8,30,209.0,84.0,3.2,10.0,122.0,283.1,237.68
2017,1,21,8,45,305.5,93.0,3.1,10.0,163.5,366.0,310.35
2017,1,21,9,0,402.0,102.0,3.0,10.0,205.0,469.56,397.42
2017,1,21,9,15,449.5,110.5,2.95,10.0,244.0,526.18,443.88
2017,1,21,9,30,497.0,119.0,2.9,10.0,283.0,583.41,489.66
2017,1,21,9,45,423.0,132.5,2.85,10.5,283.0,545.37,456.5
2017,1,21,10,0,349.0,146.0,2.8,11.0,283.0,486.1,407.03
2017,1,21,10,15,342.0,160.0,2.75,11.0,303.0,498.63,416.17
2017,1,21,10,30,335.0,174.0,2.7,11.0,323.0,509.44,423.4
2017,1,21,10,45,359.5,180.0,2.65,11.0,347.0,535.8,443.67
2017,1,21,11,0,384.0,186.0,2.6,11.0,371.0,560.78,462.55
2017,1,21,11,15,339.0,202.0,2.6,11.0,369.5,536.37,441.45
2017,1,21,11,30,294.0,218.0,2.6,11.0,368.0,510.83,419.79
2017,1,21,11,45,194.0,227.5,2.65,11.0,327.0,415.36,342.07
2017,1,21,12,0,94.0,237.0,2.7,11.0,286.0,323.6,265.97
2017,1,21,12,15,92.5,237.5,2.7,11.0,286.5,318.53,262.01
2017,1,21,12,30,91.0,238.0,2.7,11.0,287.0,313.4,257.69
2017,1,21,12,45,72.0,229.5,2.75,11.0,268.0,284.92,234.09
2017,1,21,13,0,53.0,221.0,2.8,11.0,249.0,257.81,211.6
2017,1,21,13,15,64.5,220.0,2.8,11.0,253.0,261.07,214.62
2017,1,21,13,30,76.0,219.0,2.8,11.0,257.0,263.35,216.68
2017,1,21,13,45,76.0,210.0,2.85,11.0,247.0,249.17,205.05
2017,1,21,14,0,76.0,201.0,2.9,11.0,237.0,235.05,193.42
2017,1,21,14,15,49.0,181.0,2.95,10.5,203.5,196.13,161.26
2017,1,21,14,30,22.0,161.0,3.0,10.0,170.0,155.8,127.76
2017,1,21,14,45,11.0,124.5,3.15,10.0,129.0,115.82,94.1
2017,1,21,15,0,0.0,88.0,3.3,10.0,88.0,78.01,62.0
2017,1,21,15,15,0.0,78.0,3.4,10.0,78.0,68.99,54.33
2017,1,21,15,30,0.0,68.0,3.5,10.0,68.0,60.05,46.62
2017,1,21,15,45,0.0,57.5,3.65,10.0,57.5,50.76,38.52
2017,1,21,16,0,0.0,47.0,3.8,10.0,47.0,41.49,30.35
2017,1,21,16,15,0.0,36.0,3.9,9.5,36.0,31.74,21.74
2017,1,21,16,30,0.0,25.0,4.0,9.0,25.0,22.01,13.91
2017,1,21,16,45,0.0,16.0,4.15,9.0,16.0,14.07,6.18
2017,1,21,17,0,0.0,7.0,4.3,9.0,7.0,6.14,0.0
2017,1,21,17,15,0.0,3.5,4.45,9.0,3.5,3.18,0.0
2017,1,21,17,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,1,21,17,45,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2017,1,21,18,0,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2017,1,21,18,15,0.0,0.0,5.25,9.0,0.0,0.0,0.0
2017,1,21,18,30,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2017,1,21,18,45,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2017,1,21,19,0,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2017,1,21,19,15,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2017,1,21,19,30,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2017,1,21,19,45,0.0,0.0,6.15,9.0,0.0,0.0,0.0
2017,1,21,20,0,0.0,0.0,6.3,9.0,0.0,0.0,0.0
2017,1,21,20,15,0.0,0.0,6.35,9.0,0.0,0.0,0.0
2017,1,21,20,30,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2017,1,21,20,45,0.0,0.0,6.45,9.0,0.0,0.0,0.0
2017,1,21,21,0,0.0,0.0,6.5,9.0,0.0,0.0,0.0
2017,1,21,21,15,0.0,0.0,6.45,9.0,0.0,0.0,0.0
2017,1,21,21,30,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2017,1,21,21,45,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2017,1,21,22,0,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2017,1,21,22,15,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2017,1,21,22,30,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2017,1,21,22,45,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2017,1,21,23,0,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2017,1,21,23,15,0.0,0.0,6.35,9.0,0.0,0.0,0.0
2017,1,21,23,30,0.0,0.0,6.3,9.0,0.0,0.0,0.0
2017,1,21,23,45,0.0,0.0,6.3,9.0,0.0,0.0,0.0
2017,1,22,0,0,0.0,0.0,6.3,9.0,0.0,0.0,0.0
2017,1,22,0,15,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2017,1,22,0,30,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2017,1,22,0,45,0.0,0.0,5.75,9.5,0.0,0.0,0.0
2017,1,22,1,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2017,1,22,1,15,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2017,1,22,1,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,1,22,1,45,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2017,1,22,2,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,1,22,2,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2017,1,22,2,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,1,22,2,45,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2017,1,22,3,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,1,22,3,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,1,22,3,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,1,22,3,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2017,1,22,4,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,1,22,4,15,0.0,0.0,4.25,10.5,0.0,0.0,0.0
2017,1,22,4,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,1,22,4,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2017,1,22,5,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,1,22,5,15,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2017,1,22,5,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,1,22,5,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2017,1,22,6,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,1,22,6,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,1,22,6,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,22,6,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,1,22,7,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,1,22,7,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
