Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,1,22,7,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,1,22,7,45,132.5,18.5,1.85,9.5,31.5,123.89,0.0
2017,1,22,8,0,265.0,37.0,1.7,10.0,63.0,254.14,196.19
2017,1,22,8,15,367.0,47.5,1.65,10.0,103.0,341.8,281.57
2017,1,22,8,30,469.0,58.0,1.6,10.0,143.0,440.37,366.64
2017,1,22,8,45,545.0,63.5,1.6,10.5,186.5,519.55,431.95
2017,1,22,9,0,621.0,69.0,1.6,11.0,230.0,600.7,495.38
2017,1,22,9,15,662.0,73.5,1.7,11.0,270.5,654.3,536.98
2017,1,22,9,30,703.0,78.0,1.8,11.0,311.0,707.14,577.0
2017,1,22,9,45,733.0,81.0,1.9,11.0,347.5,747.64,606.9
2017,1,22,10,0,763.0,84.0,2.0,11.0,384.0,786.12,634.89
2017,1,22,10,15,563.5,127.5,2.15,11.0,358.5,666.83,545.57
2017,1,22,10,30,364.0,171.0,2.3,11.0,333.0,531.16,438.68
2017,1,22,10,45,445.0,164.0,2.45,11.5,372.5,608.61,500.03
2017,1,22,11,0,526.0,157.0,2.6,12.0,412.0,667.51,544.97
2017,1,22,11,15,474.0,176.0,2.7,12.0,411.5,639.31,521.44
2017,1,22,11,30,422.0,195.0,2.8,12.0,411.0,609.04,496.86
2017,1,22,11,45,387.0,206.5,2.95,12.0,408.0,568.46,465.26
2017,1,22,12,0,352.0,218.0,3.1,12.0,405.0,543.21,444.93
2017,1,22,12,15,249.0,231.5,3.15,12.0,364.0,465.26,381.35
2017,1,22,12,30,146.0,245.0,3.2,12.0,323.0,377.25,309.19
2017,1,22,12,45,125.0,241.0,3.3,12.0,307.5,349.82,287.01
2017,1,22,13,0,104.0,237.0,3.4,12.0,292.0,312.01,256.18
2017,1,22,13,15,67.0,218.5,3.4,11.5,253.5,261.06,214.43
2017,1,22,13,30,30.0,200.0,3.4,11.0,215.0,213.48,175.03
2017,1,22,13,45,15.0,140.5,3.4,11.0,148.0,136.06,110.49
2017,1,22,14,0,0.0,81.0,3.4,11.0,81.0,71.69,55.94
2017,1,22,14,15,0.0,54.0,3.3,10.5,54.0,47.69,35.59
2017,1,22,14,30,0.0,27.0,3.2,10.0,27.0,23.79,15.05
2017,1,22,14,45,0.0,19.0,3.1,10.0,19.0,16.72,8.93
2017,1,22,15,0,0.0,11.0,3.0,10.0,11.0,9.67,2.8
2017,1,22,15,15,0.0,10.0,2.9,9.5,10.0,8.79,2.05
2017,1,22,15,30,0.0,9.0,2.8,9.0,9.0,7.91,1.29
2017,1,22,15,45,0.0,7.5,2.7,9.0,7.5,6.58,0.12
2017,1,22,16,0,0.0,6.0,2.6,9.0,6.0,5.26,0.0
2017,1,22,16,15,0.0,4.5,2.65,9.0,4.5,3.95,0.0
2017,1,22,16,30,0.0,3.0,2.7,9.0,3.0,2.63,0.0
2017,1,22,16,45,0.0,2.0,2.8,9.0,2.0,1.75,0.0
2017,1,22,17,0,0.0,1.0,2.9,9.0,1.0,0.87,0.0
2017,1,22,17,15,0.0,0.5,2.95,8.5,0.5,0.45,0.0
2017,1,22,17,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,1,22,17,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2017,1,22,18,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,1,22,18,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2017,1,22,18,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,1,22,18,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2017,1,22,19,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,1,22,19,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,22,19,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,1,22,19,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,1,22,20,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,1,22,20,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2017,1,22,20,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,1,22,20,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,1,22,21,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,1,22,21,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,1,22,21,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,1,22,21,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2017,1,22,22,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,22,22,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,22,22,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,22,22,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2017,1,22,23,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,22,23,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2017,1,22,23,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,22,23,45,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2017,1,23,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,1,23,0,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,1,23,0,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,1,23,0,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,1,23,1,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,1,23,1,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2017,1,23,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,1,23,1,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2017,1,23,2,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,23,2,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,1,23,2,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,1,23,2,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,1,23,3,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,1,23,3,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,1,23,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,1,23,3,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,1,23,4,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,23,4,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,1,23,4,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,23,4,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,23,5,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,23,5,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,23,5,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,23,5,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,23,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,23,6,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,23,6,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,23,6,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,23,7,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,23,7,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,1,23,7,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,23,7,45,34.5,19.5,1.7,7.5,23.0,49.54,0.0
2017,1,23,8,0,69.0,39.0,1.7,8.0,46.0,108.02,82.16
2017,1,23,8,15,117.0,57.0,1.7,8.0,76.0,176.29,145.45
2017,1,23,8,30,165.0,75.0,1.7,8.0,106.0,235.42,198.48
2017,1,23,8,45,205.0,91.0,1.75,8.0,139.0,287.93,244.84
2017,1,23,9,0,245.0,107.0,1.8,8.0,172.0,342.36,291.67
2017,1,23,9,15,292.0,114.0,1.75,8.0,203.0,390.64,332.49
2017,1,23,9,30,339.0,121.0,1.7,8.0,234.0,457.71,386.94
2017,1,23,9,45,284.0,143.0,1.7,8.5,244.5,427.13,359.7
2017,1,23,10,0,229.0,165.0,1.7,9.0,255.0,409.87,343.19
2017,1,23,10,15,379.5,152.0,1.7,9.0,315.5,539.14,448.55
2017,1,23,10,30,530.0,139.0,1.7,9.0,376.0,654.43,538.43
2017,1,23,10,45,265.0,75.0,1.7,9.0,193.5,338.95,286.45
2017,1,23,11,0,0.0,11.0,1.7,9.0,11.0,9.69,2.73
2017,1,23,11,15,0.0,74.0,1.75,9.0,74.0,65.47,51.02
2017,1,23,11,30,0.0,137.0,1.8,9.0,137.0,125.88,102.25
2017,1,23,11,45,21.5,179.5,1.85,9.0,191.0,187.13,154.14
2017,1,23,12,0,43.0,222.0,1.9,9.0,245.0,263.47,217.34
2017,1,23,12,15,327.5,186.5,1.95,9.0,362.0,477.15,396.36
2017,1,23,12,30,612.0,151.0,2.0,9.0,479.0,670.36,548.4
2017,1,23,12,45,350.0,193.5,2.1,9.0,381.0,478.94,394.89
2017,1,23,13,0,88.0,236.0,2.2,9.0,283.0,299.31,246.51
2017,1,23,13,15,132.0,232.5,2.25,9.0,301.0,331.26,274.11
2017,1,23,13,30,176.0,229.0,2.3,9.0,319.0,348.2,288.37
2017,1,23,13,45,399.5,176.0,2.35,9.0,368.5,436.95,362.37
2017,1,23,14,0,623.0,123.0,2.4,9.0,418.0,492.02,406.32
2017,1,23,14,15,509.5,140.0,2.4,9.0,372.0,413.3,340.59
2017,1,23,14,30,396.0,157.0,2.4,9.0,326.0,348.13,286.01
2017,1,23,14,45,454.5,133.5,2.4,9.0,313.5,325.42,264.92
2017,1,23,15,0,513.0,110.0,2.4,9.0,301.0,296.06,236.58
2017,1,23,15,15,463.0,109.0,2.35,8.5,268.0,248.02,194.11
2017,1,23,15,30,413.0,108.0,2.3,8.0,235.0,204.65,155.8
2017,1,23,15,45,370.5,97.0,2.25,8.0,198.5,158.92,115.8
2017,1,23,16,0,328.0,86.0,2.2,8.0,162.0,117.98,81.66
2017,1,23,16,15,275.0,72.0,2.15,7.5,126.5,78.77,52.57
2017,1,23,16,30,222.0,58.0,2.1,7.0,91.0,46.0,35.57
2017,1,23,16,45,140.5,41.5,2.1,7.0,60.0,32.94,22.72
2017,1,23,17,0,59.0,25.0,2.1,7.0,29.0,20.17,3.83
2017,1,23,17,15,29.5,12.5,2.05,7.0,14.5,11.37,0.0
2017,1,23,17,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,1,23,17,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,1,23,18,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,1,23,18,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,1,23,18,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,23,18,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,23,19,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,23,19,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,1,23,19,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,23,19,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,23,20,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,23,20,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,23,20,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,23,20,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,23,21,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,23,21,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,23,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,23,21,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,23,22,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,23,22,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,1,23,22,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,23,22,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,1,23,23,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,1,23,23,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,1,23,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,1,23,23,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,1,24,0,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,1,24,0,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2017,1,24,0,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,1,24,0,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,1,24,1,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,24,1,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,24,1,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,24,1,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2017,1,24,2,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,1,24,2,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,1,24,2,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,1,24,2,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,1,24,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,1,24,3,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,1,24,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,1,24,3,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,1,24,4,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,1,24,4,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2017,1,24,4,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,1,24,4,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2017,1,24,5,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,24,5,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,24,5,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,24,5,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,24,6,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,24,6,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2017,1,24,6,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,1,24,6,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,1,24,7,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,1,24,7,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,1,24,7,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,1,24,7,45,122.5,19.5,2.65,7.0,31.5,120.88,20.17
2017,1,24,8,0,245.0,39.0,2.7,7.0,63.0,244.28,193.86
2017,1,24,8,15,337.5,50.5,2.7,7.0,102.5,327.32,274.73
2017,1,24,8,30,430.0,62.0,2.7,7.0,142.0,417.76,355.13
2017,1,24,8,45,505.0,68.0,2.75,7.5,184.5,496.28,422.45
2017,1,24,9,0,580.0,74.0,2.8,8.0,227.0,576.71,487.8
2017,1,24,9,15,661.5,65.5,2.75,8.0,267.0,645.36,541.99
2017,1,24,9,30,743.0,57.0,2.7,8.0,307.0,709.43,590.9
2017,1,24,9,45,768.0,66.0,2.65,8.0,349.0,754.86,624.2
2017,1,24,10,0,793.0,75.0,2.6,8.0,391.0,797.73,654.91
2017,1,24,10,15,811.5,77.5,2.45,8.0,422.5,824.13,672.02
2017,1,24,10,30,830.0,80.0,2.3,8.0,454.0,847.49,686.65
2017,1,24,10,45,851.0,79.0,2.2,8.5,480.0,865.36,696.25
2017,1,24,11,0,872.0,78.0,2.1,9.0,506.0,879.71,703.25
2017,1,24,11,15,880.0,79.0,1.9,9.0,524.0,881.6,701.5
2017,1,24,11,30,888.0,80.0,1.7,9.0,542.0,871.7,691.45
2017,1,24,11,45,898.5,78.5,1.55,9.5,553.5,865.48,683.57
2017,1,24,12,0,909.0,77.0,1.4,10.0,565.0,855.51,673.09
2017,1,24,12,15,911.0,77.0,1.3,10.0,568.0,836.66,658.4
2017,1,24,12,30,913.0,77.0,1.2,10.0,571.0,814.34,641.47
2017,1,24,12,45,918.0,74.5,1.15,10.5,566.5,787.94,621.34
2017,1,24,13,0,923.0,72.0,1.1,11.0,562.0,758.09,598.9
2017,1,24,13,15,918.0,71.5,1.25,11.0,549.5,720.28,574.15
2017,1,24,13,30,913.0,71.0,1.4,11.0,537.0,679.89,545.45
2017,1,24,13,45,905.5,69.5,1.55,11.0,516.5,634.47,511.27
2017,1,24,14,0,898.0,68.0,1.7,11.0,496.0,587.1,474.27
2017,1,24,14,15,620.5,117.5,1.8,11.0,405.5,453.8,368.22
2017,1,24,14,30,343.0,167.0,1.9,11.0,315.0,327.56,266.52
2017,1,24,14,45,590.0,113.5,2.05,11.0,344.5,367.06,295.05
2017,1,24,15,0,837.0,60.0,2.2,11.0,374.0,369.38,288.58
2017,1,24,15,15,810.0,57.5,2.2,10.5,335.5,309.86,234.42
2017,1,24,15,30,783.0,55.0,2.2,10.0,297.0,252.1,181.28
2017,1,24,15,45,744.0,51.0,2.25,10.0,255.0,192.67,127.61
2017,1,24,16,0,705.0,47.0,2.3,10.0,213.0,137.07,80.33
2017,1,24,16,15,643.0,41.5,2.3,9.5,169.0,82.59,41.91
2017,1,24,16,30,581.0,36.0,2.3,9.0,125.0,35.35,25.9
2017,1,24,16,45,474.0,28.5,2.35,8.5,84.5,24.93,15.88
2017,1,24,17,0,367.0,21.0,2.4,8.0,44.0,18.81,4.82
2017,1,24,17,15,183.5,10.5,2.4,8.0,22.0,9.55,0.0
2017,1,24,17,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,1,24,17,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,1,24,18,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,1,24,18,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2017,1,24,18,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,1,24,18,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,1,24,19,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,1,24,19,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2017,1,24,19,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,24,19,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,24,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,24,20,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,1,24,20,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,1,24,20,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,1,24,21,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,1,24,21,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2017,1,24,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,1,24,21,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,1,24,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,1,24,22,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,1,24,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,1,24,22,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,1,24,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,1,24,23,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,1,24,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,1,24,23,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,1,25,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,25,0,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,25,0,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,25,0,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,25,1,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,25,1,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,1,25,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,25,1,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,25,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,25,2,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,1,25,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,25,2,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,25,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,25,3,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,1,25,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,1,25,3,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,1,25,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,1,25,4,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,1,25,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,1,25,4,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,1,25,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,1,25,5,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,25,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,25,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,25,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,25,6,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,1,25,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,25,6,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,1,25,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,1,25,7,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,1,25,7,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,1,25,7,45,190.0,16.5,0.75,7.0,36.0,160.51,43.37
2017,1,25,8,0,380.0,33.0,0.7,7.0,72.0,321.57,254.35
2017,1,25,8,15,470.0,41.0,0.65,7.0,113.5,406.64,334.81
2017,1,25,8,30,560.0,49.0,0.6,7.0,155.0,497.23,410.98
2017,1,25,8,45,620.5,54.0,0.6,7.5,198.0,566.3,465.67
2017,1,25,9,0,681.0,59.0,0.6,8.0,241.0,630.68,514.29
2017,1,25,9,15,717.5,63.0,0.65,8.5,282.0,682.27,551.98
2017,1,25,9,30,754.0,67.0,0.7,9.0,323.0,732.68,587.57
2017,1,25,9,45,785.5,68.5,0.8,9.5,360.5,774.18,616.5
2017,1,25,10,0,817.0,70.0,0.9,10.0,398.0,813.46,643.35
2017,1,25,10,15,834.5,72.0,0.95,10.0,429.5,838.69,660.3
2017,1,25,10,30,852.0,74.0,1.0,10.0,461.0,860.79,675.16
2017,1,25,10,45,866.5,75.0,1.05,10.5,486.0,875.62,683.74
2017,1,25,11,0,881.0,76.0,1.1,11.0,511.0,878.42,684.13
2017,1,25,11,15,888.5,77.0,1.1,11.0,529.0,880.08,684.45
2017,1,25,11,30,896.0,78.0,1.1,11.0,547.0,878.09,682.41
2017,1,25,11,45,903.0,77.5,1.15,11.5,557.5,870.11,675.99
2017,1,25,12,0,910.0,77.0,1.2,12.0,568.0,858.44,667.22
2017,1,25,12,15,911.0,77.0,1.2,12.0,571.0,838.79,653.53
2017,1,25,12,30,912.0,77.0,1.2,12.0,574.0,815.7,637.6
2017,1,25,12,45,899.5,80.5,1.3,12.0,566.5,783.09,616.24
2017,1,25,13,0,887.0,84.0,1.4,12.0,559.0,753.3,596.7
2017,1,25,13,15,881.5,83.5,1.45,12.0,546.0,715.56,570.55
2017,1,25,13,30,876.0,83.0,1.5,12.0,533.0,675.36,540.4
2017,1,25,13,45,656.5,128.0,1.55,12.0,458.0,551.73,444.67
2017,1,25,14,0,437.0,173.0,1.6,12.0,383.0,435.16,352.66
2017,1,25,14,15,454.5,159.0,1.6,11.5,366.5,405.84,329.66
2017,1,25,14,30,472.0,145.0,1.6,11.0,350.0,373.99,303.1
2017,1,25,14,45,298.5,153.0,1.65,11.0,279.0,275.25,222.64
2017,1,25,15,0,125.0,161.0,1.7,11.0,208.0,196.4,158.9
2017,1,25,15,15,118.0,145.5,1.7,10.5,186.5,170.45,137.02
2017,1,25,15,30,111.0,130.0,1.7,10.0,165.0,145.41,115.5
2017,1,25,15,45,104.0,112.5,1.7,10.0,141.5,119.62,93.08
2017,1,25,16,0,97.0,95.0,1.7,10.0,118.0,94.94,71.88
2017,1,25,16,15,310.0,68.0,1.7,9.5,120.5,79.1,50.97
2017,1,25,16,30,523.0,41.0,1.7,9.0,123.0,37.63,27.98
2017,1,25,16,45,413.0,32.0,1.7,8.5,83.5,25.76,16.72
2017,1,25,17,0,303.0,23.0,1.7,8.0,44.0,18.89,6.19
2017,1,25,17,15,151.5,11.5,1.7,8.0,22.0,10.46,0.0
2017,1,25,17,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,25,17,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,25,18,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,25,18,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2017,1,25,18,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,25,18,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,25,19,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,25,19,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,1,25,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,1,25,19,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,1,25,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,1,25,20,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,1,25,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,25,20,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,1,25,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,25,21,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,1,25,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,1,25,21,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,1,25,22,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,1,25,22,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2017,1,25,22,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,1,25,22,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2017,1,25,23,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,1,25,23,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,1,25,23,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,1,25,23,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,1,26,0,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,1,26,0,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2017,1,26,0,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,1,26,0,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2017,1,26,1,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,1,26,1,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2017,1,26,1,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,1,26,1,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2017,1,26,2,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,1,26,2,15,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2017,1,26,2,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,1,26,2,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,1,26,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,26,3,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,1,26,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,26,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,26,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,26,4,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,1,26,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,26,4,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,26,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,26,5,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,1,26,5,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,1,26,5,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,1,26,6,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,1,26,6,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2017,1,26,6,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,1,26,6,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2017,1,26,7,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,1,26,7,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,1,26,7,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,1,26,7,45,198.0,15.5,2.05,5.5,36.5,164.48,58.61
2017,1,26,8,0,396.0,31.0,2.1,6.0,73.0,330.1,266.2
2017,1,26,8,15,484.0,39.0,2.1,6.5,114.5,414.17,347.14
2017,1,26,8,30,572.0,47.0,2.1,7.0,156.0,503.89,424.53
2017,1,26,8,45,629.5,52.0,2.1,7.5,199.5,571.09,479.91
2017,1,26,9,0,687.0,57.0,2.1,8.0,243.0,634.13,529.59
2017,1,26,9,15,723.0,61.0,2.05,8.5,284.0,685.47,567.86
2017,1,26,9,30,759.0,65.0,2.0,9.0,325.0,735.66,603.79
2017,1,26,9,45,793.5,65.5,1.95,9.5,363.0,778.52,633.0
2017,1,26,10,0,828.0,66.0,1.9,10.0,401.0,819.23,659.83
2017,1,26,10,15,845.5,68.0,1.85,10.0,433.0,844.66,676.2
2017,1,26,10,30,863.0,70.0,1.8,10.0,465.0,866.95,690.25
2017,1,26,10,45,875.0,71.5,1.75,10.5,490.0,871.77,690.55
2017,1,26,11,0,887.0,73.0,1.7,11.0,515.0,881.72,694.75
2017,1,26,11,15,895.5,74.0,1.65,11.0,533.5,884.34,695.05
2017,1,26,11,30,904.0,75.0,1.6,11.0,552.0,883.27,692.98
2017,1,26,11,45,908.5,76.0,1.55,11.0,562.5,875.01,686.06
2017,1,26,12,0,913.0,77.0,1.5,11.0,573.0,863.05,676.79
2017,1,26,12,15,915.0,77.0,1.45,11.0,576.0,844.18,662.84
2017,1,26,12,30,917.0,77.0,1.4,11.0,579.0,821.8,646.61
2017,1,26,12,45,917.5,76.0,1.35,11.5,574.5,793.68,625.27
2017,1,26,13,0,918.0,75.0,1.3,12.0,570.0,762.32,601.78
2017,1,26,13,15,913.5,74.5,1.1,12.0,557.5,724.96,573.38
2017,1,26,13,30,909.0,74.0,0.9,12.0,545.0,684.97,541.74
2017,1,26,13,45,901.0,73.0,0.75,12.0,524.5,639.85,505.73
2017,1,26,14,0,893.0,72.0,0.6,12.0,504.0,592.81,467.64
2017,1,26,14,15,880.0,70.0,0.45,12.0,476.5,540.39,424.73
2017,1,26,14,30,867.0,68.0,0.3,12.0,449.0,487.03,380.15
2017,1,26,14,45,850.0,65.5,0.2,12.0,416.0,431.44,333.2
2017,1,26,15,0,833.0,63.0,0.1,12.0,383.0,374.64,284.1
2017,1,26,15,15,806.0,60.5,0.25,11.5,344.0,315.07,233.41
2017,1,26,15,30,779.0,58.0,0.4,11.0,305.0,257.27,182.72
2017,1,26,15,45,741.5,53.5,0.6,11.0,262.5,197.57,130.45
2017,1,26,16,0,704.0,49.0,0.8,11.0,220.0,141.55,83.45
2017,1,26,16,15,643.0,44.0,1.0,10.5,176.0,87.3,45.1
2017,1,26,16,30,582.0,39.0,1.2,10.0,132.0,40.23,23.99
2017,1,26,16,45,478.5,31.0,1.4,9.5,91.0,27.14,17.96
2017,1,26,17,0,375.0,23.0,1.6,9.0,50.0,20.6,8.32
2017,1,26,17,15,187.5,11.5,1.8,8.5,25.0,10.46,0.0
2017,1,26,17,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,1,26,17,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,1,26,18,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,1,26,18,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,1,26,18,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,1,26,18,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2017,1,26,19,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,1,26,19,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2017,1,26,19,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,1,26,19,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,1,26,20,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,1,26,20,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,1,26,20,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,26,20,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,1,26,21,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,1,26,21,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,1,26,21,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,1,26,21,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,1,26,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,26,22,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,1,26,22,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,1,26,22,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,1,26,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,26,23,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2017,1,26,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,26,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,27,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,27,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,27,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,27,0,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,1,27,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,27,1,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,1,27,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,27,1,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,1,27,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,1,27,2,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,1,27,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,27,2,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,27,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,27,3,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,1,27,3,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,1,27,3,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,1,27,4,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,27,4,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,27,4,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,27,4,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,1,27,5,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,27,5,15,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2017,1,27,5,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,1,27,5,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2017,1,27,6,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,1,27,6,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2017,1,27,6,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,1,27,6,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,1,27,7,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,1,27,7,15,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2017,1,27,7,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,27,7,45,245.0,15.0,1.65,6.5,41.0,188.92,81.29
2017,1,27,8,0,490.0,30.0,1.6,7.0,82.0,380.53,306.05
2017,1,27,8,15,573.0,36.5,1.5,7.5,126.0,464.8,385.17
2017,1,27,8,30,656.0,43.0,1.4,8.0,170.0,553.11,458.45
2017,1,27,8,45,707.5,47.5,1.35,8.5,214.5,618.83,510.53
2017,1,27,9,0,759.0,52.0,1.3,9.0,259.0,685.09,560.32
2017,1,27,9,15,792.0,55.0,1.15,9.5,301.0,734.5,594.05
2017,1,27,9,30,825.0,58.0,1.0,10.0,343.0,782.47,624.89
2017,1,27,9,45,841.0,62.0,0.9,10.5,379.5,815.55,644.34
2017,1,27,10,0,857.0,66.0,0.8,11.0,416.0,845.81,661.16
2017,1,27,10,15,873.0,68.0,0.7,11.0,447.5,861.74,668.76
2017,1,27,10,30,889.0,70.0,0.6,11.0,479.0,882.94,679.9
2017,1,27,10,45,899.0,72.0,0.5,11.5,504.0,895.43,683.64
2017,1,27,11,0,909.0,74.0,0.4,12.0,529.0,904.31,685.05
2017,1,27,11,15,915.5,75.0,0.35,12.0,547.0,905.12,683.56
2017,1,27,11,30,922.0,76.0,0.3,12.0,565.0,902.16,679.9
2017,1,27,11,45,924.0,76.5,0.25,12.5,574.5,890.94,669.8
2017,1,27,12,0,926.0,77.0,0.2,13.0,584.0,876.06,657.67
2017,1,27,12,15,926.5,77.5,0.35,13.0,586.5,856.31,647.48
2017,1,27,12,30,927.0,78.0,0.5,13.0,589.0,833.06,635.07
2017,1,27,12,45,919.0,79.0,0.7,13.5,582.0,800.49,615.79
2017,1,27,13,0,911.0,80.0,0.9,14.0,575.0,765.12,593.96
2017,1,27,13,15,905.0,79.5,1.05,14.0,561.5,726.86,569.75
2017,1,27,13,30,899.0,79.0,1.2,14.0,548.0,686.11,541.68
2017,1,27,13,45,887.0,78.5,1.4,14.0,526.5,639.36,507.83
2017,1,27,14,0,875.0,78.0,1.6,14.0,505.0,593.75,473.25
2017,1,27,14,15,861.0,76.0,1.65,13.5,477.5,540.81,431.69
2017,1,27,14,30,847.0,74.0,1.7,13.0,450.0,487.08,387.99
2017,1,27,14,45,824.5,72.5,1.8,13.0,415.5,429.75,339.37
2017,1,27,15,0,802.0,71.0,1.9,13.0,381.0,373.08,289.7
2017,1,27,15,15,773.5,67.5,1.85,12.5,342.0,313.52,236.77
2017,1,27,15,30,745.0,64.0,1.8,12.0,303.0,255.99,184.75
2017,1,27,15,45,701.5,60.0,1.8,12.0,260.5,197.37,132.6
2017,1,27,16,0,658.0,56.0,1.8,12.0,218.0,141.05,85.08
2017,1,27,16,15,594.0,50.0,1.8,11.5,174.5,87.86,47.02
2017,1,27,16,30,530.0,44.0,1.8,11.0,131.0,42.17,25.3
2017,1,27,16,45,420.5,35.0,1.85,10.5,90.0,28.21,18.89
2017,1,27,17,0,311.0,26.0,1.9,10.0,49.0,21.45,9.74
2017,1,27,17,15,155.5,13.0,1.85,10.0,24.5,11.82,0.0
2017,1,27,17,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,1,27,17,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,1,27,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,1,27,18,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,1,27,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,1,27,18,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,1,27,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,1,27,19,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,1,27,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,1,27,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,1,27,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,1,27,20,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2017,1,27,20,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,1,27,20,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,1,27,21,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,1,27,21,15,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2017,1,27,21,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,1,27,21,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,1,27,22,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,1,27,22,15,0.0,0.0,0.45,7.5,0.0,0.0,0.0
2017,1,27,22,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,1,27,22,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2017,1,27,23,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,1,27,23,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,1,27,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,1,27,23,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,1,28,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,28,0,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2017,1,28,0,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,28,0,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,1,28,1,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,28,1,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,1,28,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,28,1,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,28,2,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,28,2,15,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2017,1,28,2,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,1,28,2,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2017,1,28,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,1,28,3,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2017,1,28,3,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,1,28,3,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,1,28,4,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,1,28,4,15,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2017,1,28,4,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,1,28,4,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,1,28,5,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,1,28,5,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2017,1,28,5,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,1,28,5,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,1,28,6,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,1,28,6,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,1,28,6,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,1,28,6,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2017,1,28,7,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,1,28,7,15,0.0,5.5,1.85,4.5,5.5,0.0,0.0
2017,1,28,7,30,0.0,11.0,1.9,5.0,11.0,10.01,0.0
2017,1,28,7,45,155.5,23.5,2.0,5.5,40.5,150.82,73.42
2017,1,28,8,0,311.0,36.0,2.1,6.0,70.0,281.7,229.55
2017,1,28,8,15,376.5,47.5,2.05,6.5,108.0,352.07,296.59
2017,1,28,8,30,442.0,59.0,2.0,7.0,146.0,426.62,362.01
2017,1,28,8,45,488.5,67.0,2.0,7.5,184.5,486.17,412.56
2017,1,28,9,0,535.0,75.0,2.0,8.0,223.0,546.63,461.1
2017,1,28,9,15,574.0,78.5,1.95,8.5,259.5,596.03,498.8
2017,1,28,9,30,613.0,82.0,1.9,9.0,296.0,644.79,534.66
2017,1,28,9,45,555.0,105.0,1.9,9.5,314.5,634.01,524.25
2017,1,28,10,0,497.0,128.0,1.9,10.0,333.0,612.2,505.7
2017,1,28,10,15,502.5,138.5,1.9,10.5,359.0,633.36,520.14
2017,1,28,10,30,508.0,149.0,1.9,11.0,385.0,652.32,532.31
2017,1,28,10,45,629.5,123.0,1.9,11.5,431.0,735.83,593.19
2017,1,28,11,0,751.0,97.0,1.9,12.0,477.0,803.74,639.96
2017,1,28,11,15,741.5,104.5,1.8,12.0,490.0,803.65,637.46
2017,1,28,11,30,732.0,112.0,1.7,12.0,503.0,795.55,630.04
2017,1,28,11,45,832.5,95.5,1.65,12.5,548.0,845.69,663.64
2017,1,28,12,0,933.0,79.0,1.6,13.0,593.0,886.52,689.45
2017,1,28,12,15,933.5,79.0,1.55,13.0,595.5,866.02,673.87
2017,1,28,12,30,934.0,79.0,1.5,13.0,598.0,841.99,656.68
2017,1,28,12,45,930.0,79.5,1.45,13.0,592.0,811.67,635.17
2017,1,28,13,0,926.0,80.0,1.4,13.0,586.0,778.28,611.54
2017,1,28,13,15,921.0,79.0,1.3,13.0,573.0,739.61,583.56
2017,1,28,13,30,916.0,78.0,1.2,13.0,560.0,698.32,552.45
2017,1,28,13,45,907.5,76.5,1.15,13.0,539.0,651.91,516.71
2017,1,28,14,0,899.0,75.0,1.1,13.0,518.0,603.6,478.72
2017,1,28,14,15,886.0,73.5,1.0,13.0,490.5,551.26,436.28
2017,1,28,14,30,873.0,72.0,0.9,13.0,463.0,499.26,392.93
2017,1,28,14,45,855.0,69.5,0.85,13.0,429.0,441.42,344.24
2017,1,28,15,0,837.0,67.0,0.8,13.0,395.0,383.72,294.22
2017,1,28,15,15,810.5,64.0,0.75,12.5,355.5,323.3,241.38
2017,1,28,15,30,784.0,61.0,0.7,12.0,316.0,264.6,188.98
2017,1,28,15,45,745.0,57.0,0.65,11.5,273.0,204.49,136.11
2017,1,28,16,0,706.0,53.0,0.6,11.0,230.0,148.22,88.83
2017,1,28,16,15,645.5,47.5,0.6,10.5,185.0,93.06,49.31
2017,1,28,16,30,585.0,42.0,0.6,10.0,140.0,45.06,26.67
2017,1,28,16,45,482.0,34.0,0.6,9.5,98.0,27.31,18.33
2017,1,28,17,0,379.0,26.0,0.6,9.0,56.0,21.41,10.51
2017,1,28,17,15,189.5,13.0,0.65,8.5,28.0,11.82,0.0
2017,1,28,17,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,1,28,17,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,1,28,18,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,1,28,18,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,1,28,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,1,28,18,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,1,28,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,1,28,19,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2017,1,28,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,28,19,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,1,28,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,28,20,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,28,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,28,20,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,1,28,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,28,21,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2017,1,28,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,28,21,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,1,28,22,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,28,22,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,1,28,22,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,1,28,22,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,1,28,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,28,23,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,28,23,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,28,23,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,1,29,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,29,0,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,29,0,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,29,0,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,29,1,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,29,1,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2017,1,29,1,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,1,29,1,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,1,29,2,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,1,29,2,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,1,29,2,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,1,29,2,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,1,29,3,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,1,29,3,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,1,29,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,1,29,3,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2017,1,29,4,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,1,29,4,15,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2017,1,29,4,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,1,29,4,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,1,29,5,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,1,29,5,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,1,29,5,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,1,29,5,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,1,29,6,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,1,29,6,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,1,29,6,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,1,29,6,45,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2017,1,29,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,1,29,7,15,0.0,6.0,1.95,5.5,6.0,0.0,0.0
2017,1,29,7,30,0.0,12.0,2.0,6.0,12.0,10.91,0.0
2017,1,29,7,45,155.0,24.5,2.05,6.5,42.0,153.2,82.57
2017,1,29,8,0,310.0,37.0,2.1,7.0,72.0,282.47,230.34
2017,1,29,8,15,372.5,47.5,2.05,7.5,108.5,349.98,294.17
2017,1,29,8,30,435.0,58.0,2.0,8.0,145.0,421.29,356.63
2017,1,29,8,45,474.5,67.0,1.95,8.5,182.0,476.48,403.27
2017,1,29,9,0,514.0,76.0,1.9,9.0,219.0,532.32,447.78
2017,1,29,9,15,535.0,85.0,1.75,9.5,254.0,573.37,478.34
2017,1,29,9,30,556.0,94.0,1.6,10.0,289.0,613.21,506.7
2017,1,29,9,45,581.0,100.5,1.5,10.5,323.5,652.02,533.5
2017,1,29,10,0,606.0,107.0,1.4,11.0,358.0,689.13,558.16
2017,1,29,10,15,628.5,109.5,1.25,11.5,387.5,717.28,574.99
2017,1,29,10,30,651.0,112.0,1.1,12.0,417.0,743.03,589.57
2017,1,29,10,45,662.0,116.0,0.95,12.5,440.0,757.75,595.82
2017,1,29,11,0,673.0,120.0,0.8,13.0,463.0,769.58,599.89
2017,1,29,11,15,594.5,150.5,0.75,13.0,461.0,729.42,569.99
2017,1,29,11,30,516.0,181.0,0.7,13.0,459.0,681.35,533.53
2017,1,29,11,45,507.5,188.0,0.65,13.5,465.5,672.14,525.06
2017,1,29,12,0,499.0,195.0,0.6,14.0,472.0,660.85,514.68
2017,1,29,12,15,552.0,177.5,0.55,14.0,485.5,671.03,522.16
2017,1,29,12,30,605.0,160.0,0.5,14.0,499.0,683.15,530.38
2017,1,29,12,45,664.5,140.0,0.5,14.0,509.0,687.18,533.7
2017,1,29,13,0,724.0,120.0,0.5,14.0,519.0,684.69,532.32
2017,1,29,13,15,648.0,139.5,0.45,14.0,490.5,623.54,486.13
2017,1,29,13,30,572.0,159.0,0.4,14.0,462.0,559.32,438.01
2017,1,29,13,45,537.0,162.5,0.4,14.5,438.5,513.79,403.23
2017,1,29,14,0,502.0,166.0,0.4,15.0,415.0,469.43,368.56
2017,1,29,14,15,545.0,145.0,0.4,14.5,402.5,443.73,349.14
2017,1,29,14,30,588.0,124.0,0.4,14.0,390.0,417.05,327.51
2017,1,29,14,45,537.0,124.0,0.45,14.0,353.0,357.2,279.42
2017,1,29,15,0,486.0,124.0,0.5,14.0,316.0,305.62,237.03
2017,1,29,15,15,464.5,115.5,0.5,13.5,284.5,260.09,198.39
2017,1,29,15,30,443.0,107.0,0.5,13.0,253.0,216.4,160.56
2017,1,29,15,45,424.0,94.5,0.5,13.0,219.0,171.72,121.63
2017,1,29,16,0,405.0,82.0,0.5,13.0,185.0,129.1,85.66
2017,1,29,16,15,360.5,70.5,0.55,12.5,149.5,87.47,54.94
2017,1,29,16,30,316.0,59.0,0.6,12.0,114.0,51.18,34.11
2017,1,29,16,45,262.5,44.0,0.7,12.0,80.0,34.02,24.0
2017,1,29,17,0,209.0,29.0,0.8,12.0,46.0,22.73,11.9
2017,1,29,17,15,104.5,14.5,0.85,11.5,23.0,13.19,0.0
2017,1,29,17,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,1,29,17,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,1,29,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,1,29,18,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,1,29,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,1,29,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,1,29,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,1,29,19,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2017,1,29,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,1,29,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,1,29,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,1,29,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,1,29,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,1,29,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,1,29,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,1,29,21,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2017,1,29,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,1,29,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,1,29,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,1,29,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,1,29,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,1,29,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,1,29,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,1,29,23,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2017,1,29,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,1,29,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,1,30,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,1,30,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,1,30,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,1,30,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,1,30,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,1,30,1,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2017,1,30,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,30,1,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,1,30,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,30,2,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,1,30,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,1,30,2,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,1,30,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,1,30,3,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2017,1,30,3,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,1,30,3,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,1,30,4,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,30,4,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,1,30,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,1,30,4,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,1,30,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,1,30,5,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,1,30,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,30,5,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,1,30,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,30,6,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,1,30,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,30,6,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,1,30,7,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,30,7,15,0.0,7.0,1.1,6.5,7.0,0.0,0.0
2017,1,30,7,30,0.0,14.0,1.1,7.0,14.0,12.73,0.0
2017,1,30,7,45,185.5,25.5,1.1,7.5,46.5,174.29,102.08
2017,1,30,8,0,371.0,37.0,1.1,8.0,79.0,322.32,261.19
2017,1,30,8,15,448.0,45.0,1.1,8.5,119.0,399.46,331.41
2017,1,30,8,30,525.0,53.0,1.1,9.0,159.0,480.99,400.23
2017,1,30,8,45,573.0,58.0,1.1,9.5,199.0,540.38,447.75
2017,1,30,9,0,621.0,63.0,1.1,10.0,239.0,600.65,493.83
2017,1,30,9,15,652.5,67.0,1.05,10.5,276.5,646.56,526.66
2017,1,30,9,30,684.0,71.0,1.0,11.0,314.0,691.52,557.53
2017,1,30,9,45,743.0,67.5,0.95,11.5,356.5,744.18,592.83
2017,1,30,10,0,802.0,64.0,0.9,12.0,399.0,800.54,629.42
2017,1,30,10,15,749.0,83.0,0.85,12.0,414.0,786.02,616.52
2017,1,30,10,30,696.0,102.0,0.8,12.0,429.0,771.94,604.97
2017,1,30,10,45,811.5,89.0,0.75,12.5,490.0,853.72,659.06
2017,1,30,11,0,927.0,76.0,0.7,13.0,551.0,928.88,705.4
2017,1,30,11,15,934.0,77.0,0.65,13.0,569.5,930.17,703.15
2017,1,30,11,30,941.0,78.0,0.6,13.0,588.0,927.6,699.67
2017,1,30,11,45,944.5,79.0,0.6,13.5,599.0,918.1,691.65
2017,1,30,12,0,948.0,80.0,0.6,14.0,610.0,904.77,681.37
2017,1,30,12,15,949.0,80.0,0.6,14.0,612.5,884.37,667.84
2017,1,30,12,30,950.0,80.0,0.6,14.0,615.0,860.37,652.08
2017,1,30,12,45,946.0,80.5,0.6,14.5,609.5,829.55,630.62
2017,1,30,13,0,942.0,81.0,0.6,15.0,604.0,795.6,607.13
2017,1,30,13,15,937.0,80.5,0.55,15.0,590.5,756.85,580.57
2017,1,30,13,30,932.0,80.0,0.5,15.0,577.0,715.42,551.12
2017,1,30,13,45,924.0,78.5,0.45,15.0,556.0,668.54,516.21
2017,1,30,14,0,916.0,77.0,0.4,15.0,535.0,619.65,479.07
2017,1,30,14,15,847.0,77.0,0.35,14.5,483.5,540.2,419.51
2017,1,30,14,30,778.0,77.0,0.3,14.0,432.0,462.54,359.92
2017,1,30,14,45,757.5,74.5,0.25,14.0,399.0,408.31,315.39
2017,1,30,15,0,737.0,72.0,0.2,14.0,366.0,354.7,269.79
2017,1,30,15,15,707.5,71.0,0.2,13.5,330.5,300.57,223.47
2017,1,30,15,30,678.0,70.0,0.2,13.0,295.0,247.05,176.78
2017,1,30,15,45,650.5,63.5,0.2,13.0,256.5,192.44,128.93
2017,1,30,16,0,623.0,57.0,0.2,13.0,218.0,140.5,85.16
2017,1,30,16,15,560.5,52.5,0.2,12.5,177.0,90.39,49.41
2017,1,30,16,30,498.0,48.0,0.2,12.0,136.0,47.61,28.39
2017,1,30,16,45,414.0,38.5,0.2,12.0,96.5,30.92,21.44
2017,1,30,17,0,330.0,29.0,0.2,12.0,57.0,23.85,13.3
2017,1,30,17,15,165.0,14.5,0.35,11.5,28.5,11.71,0.0
2017,1,30,17,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,1,30,17,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,1,30,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,1,30,18,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2017,1,30,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,1,30,18,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,1,30,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,1,30,19,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,1,30,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,1,30,19,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,1,30,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,1,30,20,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,1,30,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,1,30,20,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,1,30,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,1,30,21,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,1,30,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,1,30,21,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,1,30,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,1,30,22,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,1,30,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,1,30,22,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,1,30,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,1,30,23,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,1,30,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,1,30,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,1,31,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,1,31,0,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,1,31,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,1,31,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,1,31,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,1,31,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,1,31,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,1,31,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,31,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,31,2,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2017,1,31,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,31,2,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,1,31,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,31,3,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2017,1,31,3,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,31,3,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,1,31,4,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,31,4,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2017,1,31,4,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,31,4,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,1,31,5,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,31,5,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,1,31,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,1,31,5,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2017,1,31,6,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,1,31,6,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2017,1,31,6,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,1,31,6,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,1,31,7,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,1,31,7,15,0.0,7.5,2.15,6.5,7.5,0.0,0.0
2017,1,31,7,30,0.0,15.0,2.2,7.0,15.0,13.64,0.0
2017,1,31,7,45,170.5,27.0,2.25,7.5,47.0,169.01,105.64
2017,1,31,8,0,341.0,39.0,2.3,8.0,79.0,305.41,250.18
2017,1,31,8,15,410.0,49.0,2.3,8.5,118.5,378.55,317.76
2017,1,31,8,30,479.0,59.0,2.3,9.0,158.0,455.7,384.67
2017,1,31,8,45,523.0,66.5,2.3,9.5,197.0,514.22,433.28
2017,1,31,9,0,567.0,74.0,2.3,10.0,236.0,573.45,480.14
2017,1,31,9,15,605.0,77.0,2.25,10.0,273.5,622.41,517.9
2017,1,31,9,30,643.0,80.0,2.2,10.0,311.0,670.66,553.96
2017,1,31,9,45,637.0,91.5,2.15,10.5,340.0,691.21,567.03
2017,1,31,10,0,631.0,103.0,2.1,11.0,369.0,708.6,577.59
2017,1,31,10,15,736.5,86.0,2.05,11.5,418.5,780.28,628.09
2017,1,31,10,30,842.0,69.0,2.0,12.0,468.0,847.37,673.26
2017,1,31,10,45,725.0,106.0,1.95,12.5,462.5,804.54,639.02
2017,1,31,11,0,608.0,143.0,1.9,13.0,457.0,741.17,591.04
2017,1,31,11,15,504.0,179.0,1.8,13.0,445.5,678.26,542.45
2017,1,31,11,30,400.0,215.0,1.7,13.0,434.0,604.36,484.44
2017,1,31,11,45,356.5,229.0,1.6,13.5,426.5,574.77,459.76
2017,1,31,12,0,313.0,243.0,1.5,14.0,419.0,544.62,434.38
2017,1,31,12,15,373.0,231.0,1.45,14.0,441.5,570.27,454.61
2017,1,31,12,30,433.0,219.0,1.4,14.0,464.0,605.94,481.11
2017,1,31,12,45,352.5,233.5,1.35,14.0,432.0,530.43,422.5
2017,1,31,13,0,272.0,248.0,1.3,14.0,400.0,471.7,376.49
2017,1,31,13,15,219.0,247.5,1.25,14.0,368.0,409.16,327.86
2017,1,31,13,30,166.0,247.0,1.2,14.0,336.0,361.87,290.32
2017,1,31,13,45,423.0,182.5,1.2,14.0,398.5,465.09,373.75
2017,1,31,14,0,680.0,118.0,1.2,14.0,461.0,531.34,424.3
2017,1,31,14,15,546.0,143.0,1.15,14.0,409.5,444.52,354.66
2017,1,31,14,30,412.0,168.0,1.1,14.0,358.0,372.94,297.34
2017,1,31,14,45,443.0,149.0,1.1,14.0,339.5,342.66,271.78
2017,1,31,15,0,474.0,130.0,1.1,14.0,321.0,308.59,241.67
2017,1,31,15,15,453.5,121.5,1.05,13.5,290.0,263.79,203.06
2017,1,31,15,30,433.0,113.0,1.0,13.0,259.0,220.74,165.42
2017,1,31,15,45,409.5,101.0,0.95,12.5,224.5,175.94,126.53
2017,1,31,16,0,386.0,89.0,0.9,12.0,190.0,133.71,90.94
2017,1,31,16,15,346.0,76.5,0.9,11.5,154.5,92.42,59.77
2017,1,31,16,30,306.0,64.0,0.9,11.0,119.0,55.97,37.82
2017,1,31,16,45,255.0,48.0,0.9,11.0,84.5,36.99,26.86
2017,1,31,17,0,204.0,32.0,0.9,11.0,50.0,25.01,14.65
2017,1,31,17,15,102.0,16.0,0.95,10.5,25.0,12.6,0.0
2017,1,31,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,1,31,17,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,1,31,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,1,31,18,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,1,31,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,1,31,18,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,1,31,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,1,31,19,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2017,1,31,19,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,1,31,19,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,1,31,20,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,1,31,20,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,1,31,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,31,20,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,1,31,21,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,1,31,21,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,1,31,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,1,31,21,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,1,31,22,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,1,31,22,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,1,31,22,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,1,31,22,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,1,31,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,1,31,23,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,1,31,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,1,31,23,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,2,1,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,2,1,0,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,2,1,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,2,1,0,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,2,1,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,2,1,1,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,2,1,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,2,1,1,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,2,1,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,2,1,2,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2017,2,1,2,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,2,1,2,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,2,1,3,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,2,1,3,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,2,1,3,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,2,1,3,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,2,1,4,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,1,4,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2017,2,1,4,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,2,1,4,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,2,1,5,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,2,1,5,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2017,2,1,5,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,2,1,5,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,2,1,6,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,2,1,6,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,2,1,6,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,2,1,6,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,2,1,7,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,2,1,7,15,0.0,2.5,2.9,8.0,2.5,0.0,0.0
2017,2,1,7,30,0.0,5.0,2.9,8.0,5.0,4.55,0.0
2017,2,1,7,45,0.0,15.0,2.9,8.5,15.0,13.2,3.35
2017,2,1,8,0,0.0,25.0,2.9,9.0,25.0,22.02,12.8
2017,2,1,8,15,0.0,38.0,2.85,9.0,38.0,33.53,23.18
2017,2,1,8,30,0.0,51.0,2.8,9.0,51.0,46.32,34.58
2017,2,1,8,45,0.0,63.5,2.8,9.5,63.5,58.46,45.25
2017,2,1,9,0,0.0,76.0,2.8,10.0,76.0,70.54,55.69
2017,2,1,9,15,0.0,88.5,2.85,10.5,88.5,82.6,65.94
2017,2,1,9,30,0.0,101.0,2.9,11.0,101.0,94.64,76.03
2017,2,1,9,45,5.5,127.5,2.95,11.5,130.0,127.09,103.5
2017,2,1,10,0,11.0,154.0,3.0,12.0,159.0,159.88,130.81
2017,2,1,10,15,232.0,161.5,3.0,12.0,272.0,407.98,341.34
2017,2,1,10,30,453.0,169.0,3.0,12.0,385.0,631.42,519.45
2017,2,1,10,45,377.5,195.0,3.05,12.0,381.5,576.34,473.1
2017,2,1,11,0,302.0,221.0,3.1,12.0,378.0,537.27,440.23
2017,2,1,11,15,151.0,169.5,3.1,12.0,248.0,319.86,264.84
2017,2,1,11,30,0.0,118.0,3.1,12.0,118.0,106.49,84.42
2017,2,1,11,45,0.0,86.5,3.1,12.0,86.5,76.62,59.5
2017,2,1,12,0,0.0,55.0,3.1,12.0,55.0,48.63,35.82
2017,2,1,12,15,0.0,55.0,3.1,12.0,55.0,48.63,35.83
2017,2,1,12,30,0.0,55.0,3.1,12.0,55.0,48.63,35.83
2017,2,1,12,45,51.0,156.0,3.1,12.0,185.0,189.41,155.34
2017,2,1,13,0,102.0,257.0,3.1,12.0,315.0,331.7,271.56
2017,2,1,13,15,52.0,214.5,3.1,12.0,244.0,245.3,200.15
2017,2,1,13,30,2.0,172.0,3.1,12.0,173.0,157.96,127.44
2017,2,1,13,45,137.0,196.0,3.1,12.0,265.5,281.37,231.73
2017,2,1,14,0,272.0,220.0,3.1,12.0,358.0,383.99,315.0
2017,2,1,14,15,345.0,194.5,3.15,12.0,360.5,381.12,312.09
2017,2,1,14,30,418.0,169.0,3.2,12.0,363.0,377.59,307.92
2017,2,1,14,45,396.0,164.0,3.25,12.5,337.0,337.16,272.69
2017,2,1,15,0,374.0,159.0,3.3,13.0,311.0,294.01,235.0
2017,2,1,15,15,363.0,144.5,3.4,12.5,281.0,252.82,199.14
2017,2,1,15,30,352.0,130.0,3.5,12.0,251.0,212.61,163.53
2017,2,1,15,45,329.5,116.0,3.6,12.0,217.0,171.58,127.38
2017,2,1,16,0,307.0,102.0,3.7,12.0,183.0,133.1,94.47
