Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,2,1,16,15,273.5,86.0,3.75,11.5,148.5,94.76,64.73
2017,2,1,16,30,240.0,70.0,3.8,11.0,114.0,60.66,42.56
2017,2,1,16,45,187.5,53.0,3.9,11.0,81.0,41.71,31.03
2017,2,1,17,0,135.0,36.0,4.0,11.0,48.0,28.79,18.03
2017,2,1,17,15,67.5,18.0,4.0,11.0,24.0,14.77,0.0
2017,2,1,17,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,2,1,17,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,2,1,18,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,2,1,18,15,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2017,2,1,18,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,2,1,18,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2017,2,1,19,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,2,1,19,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2017,2,1,19,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,2,1,19,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2017,2,1,20,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,2,1,20,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2017,2,1,20,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,2,1,20,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,2,1,21,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,2,1,21,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2017,2,1,21,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,2,1,21,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2017,2,1,22,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,2,1,22,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2017,2,1,22,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,2,1,22,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2017,2,1,23,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,2,1,23,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,2,1,23,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,2,1,23,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2017,2,2,0,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,2,2,0,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,2,2,0,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,2,2,0,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2017,2,2,1,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,2,2,1,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2017,2,2,1,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,2,2,1,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,2,2,2,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,2,2,2,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,2,2,2,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,2,2,2,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2017,2,2,3,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,2,2,3,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,2,2,3,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,2,2,3,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,2,2,4,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,2,2,4,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,2,2,4,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,2,2,4,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,2,2,5,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,2,2,5,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,2,2,5,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,2,2,5,45,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2017,2,2,6,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,2,2,6,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,2,2,6,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,2,2,6,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,2,2,7,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,2,2,7,15,0.0,1.5,3.45,11.0,1.5,0.0,0.0
2017,2,2,7,30,0.0,3.0,3.4,11.0,3.0,2.73,0.0
2017,2,2,7,45,0.0,11.0,3.35,11.0,11.0,9.66,1.14
2017,2,2,8,0,0.0,19.0,3.3,11.0,19.0,16.71,8.3
2017,2,2,8,15,0.0,28.5,3.25,11.0,28.5,25.1,15.81
2017,2,2,8,30,0.0,38.0,3.2,11.0,38.0,33.5,23.29
2017,2,2,8,45,0.0,48.5,3.15,11.5,48.5,42.8,31.42
2017,2,2,9,0,0.0,59.0,3.1,12.0,59.0,52.12,39.45
2017,2,2,9,15,0.0,68.5,3.05,12.0,68.5,60.93,47.01
2017,2,2,9,30,0.0,78.0,3.0,12.0,78.0,69.92,54.65
2017,2,2,9,45,0.0,88.0,3.0,12.0,88.0,79.44,62.67
2017,2,2,10,0,0.0,98.0,3.0,12.0,98.0,88.96,70.62
2017,2,2,10,15,0.0,64.5,3.0,12.0,64.5,57.01,43.3
2017,2,2,10,30,0.0,31.0,3.0,12.0,31.0,27.34,17.87
2017,2,2,10,45,0.0,73.5,3.0,12.5,73.5,65.03,49.9
2017,2,2,11,0,0.0,116.0,3.0,13.0,116.0,105.04,83.35
2017,2,2,11,15,0.0,131.0,3.0,13.0,131.0,119.52,95.28
2017,2,2,11,30,0.0,146.0,3.0,13.0,146.0,134.03,107.22
2017,2,2,11,45,0.0,149.0,3.0,13.5,149.0,136.56,109.0
2017,2,2,12,0,0.0,152.0,3.0,14.0,152.0,139.12,110.84
2017,2,2,12,15,0.0,132.5,3.0,14.0,132.5,119.83,94.87
2017,2,2,12,30,0.0,113.0,3.0,14.0,113.0,101.14,79.39
2017,2,2,12,45,0.0,132.0,3.05,14.0,132.0,119.0,94.25
2017,2,2,13,0,0.0,151.0,3.1,14.0,151.0,136.95,109.12
2017,2,2,13,15,3.0,166.5,3.05,14.0,168.0,153.7,123.05
2017,2,2,13,30,6.0,182.0,3.0,14.0,185.0,170.19,136.73
2017,2,2,13,45,14.5,189.5,3.0,14.0,197.5,182.07,146.76
2017,2,2,14,0,23.0,197.0,3.0,14.0,210.0,193.06,156.0
2017,2,2,14,15,45.0,198.5,2.95,14.0,220.5,210.54,170.62
2017,2,2,14,30,67.0,200.0,2.9,14.0,231.0,218.93,177.48
2017,2,2,14,45,33.5,162.5,2.9,14.0,178.0,163.63,131.97
2017,2,2,15,0,0.0,125.0,2.9,14.0,125.0,111.0,88.58
2017,2,2,15,15,0.0,112.5,2.85,13.5,112.5,99.47,79.26
2017,2,2,15,30,0.0,100.0,2.8,13.0,100.0,88.07,69.87
2017,2,2,15,45,0.0,86.5,2.8,13.0,86.5,75.92,59.59
2017,2,2,16,0,0.0,73.0,2.8,13.0,73.0,63.9,49.3
2017,2,2,16,15,0.0,59.0,2.8,13.0,59.0,51.63,38.65
2017,2,2,16,30,0.0,45.0,2.8,13.0,45.0,39.53,28.05
2017,2,2,16,45,0.0,32.0,2.85,13.0,32.0,28.22,19.08
2017,2,2,17,0,0.0,19.0,2.9,13.0,19.0,16.72,8.2
2017,2,2,17,15,0.0,9.5,2.95,13.0,9.5,8.35,0.0
2017,2,2,17,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,2,17,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,2,2,18,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,2,2,18,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,2,2,18,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,2,2,18,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,2,2,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,2,2,19,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,2,2,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,2,2,19,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,2,2,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,2,2,20,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,2,2,20,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,2,2,20,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,2,2,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,2,2,21,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,2,2,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,2,2,21,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,2,2,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,2,2,22,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2017,2,2,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,2,2,22,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,2,2,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,2,2,23,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,2,2,23,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,2,2,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,2,3,0,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,2,3,0,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,2,3,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,2,3,0,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,2,3,1,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,2,3,1,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2017,2,3,1,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,2,3,1,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2017,2,3,2,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,2,3,2,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,2,3,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,2,3,2,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,2,3,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,2,3,3,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2017,2,3,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,2,3,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,2,3,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,2,3,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,2,3,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,2,3,4,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,2,3,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,2,3,5,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2017,2,3,5,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,2,3,5,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,2,3,6,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,2,3,6,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,2,3,6,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,2,3,6,45,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2017,2,3,7,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,2,3,7,15,42.5,8.0,3.45,12.0,9.5,7.28,0.0
2017,2,3,7,30,85.0,16.0,3.6,12.0,19.0,62.35,0.0
2017,2,3,7,45,198.5,30.0,3.75,12.0,51.5,194.8,136.82
2017,2,3,8,0,312.0,44.0,3.9,12.0,84.0,293.7,240.2
2017,2,3,8,15,396.5,54.0,3.95,12.0,125.5,376.65,315.2
2017,2,3,8,30,481.0,64.0,4.0,12.0,167.0,465.32,392.13
2017,2,3,8,45,240.5,43.5,4.05,12.5,95.0,258.93,220.89
2017,2,3,9,0,0.0,23.0,4.1,13.0,23.0,20.23,11.8
2017,2,3,9,15,0.0,27.0,4.1,13.0,27.0,23.77,14.89
2017,2,3,9,30,0.0,31.0,4.1,13.0,31.0,27.31,17.92
2017,2,3,9,45,0.0,69.0,4.15,13.0,69.0,61.0,46.74
2017,2,3,10,0,0.0,107.0,4.2,13.0,107.0,98.14,78.15
2017,2,3,10,15,145.5,155.5,4.2,13.0,226.5,306.81,256.92
2017,2,3,10,30,291.0,204.0,4.2,13.0,346.0,513.56,425.0
2017,2,3,10,45,218.0,222.5,4.25,13.0,332.0,451.13,372.11
2017,2,3,11,0,145.0,241.0,4.3,13.0,318.0,404.66,332.37
2017,2,3,11,15,184.0,247.5,4.2,13.0,348.5,442.9,363.45
2017,2,3,11,30,223.0,254.0,4.1,13.0,379.0,479.91,392.85
2017,2,3,11,45,267.5,252.0,4.1,13.0,404.5,525.87,429.18
2017,2,3,12,0,312.0,250.0,4.1,13.0,430.0,553.2,450.91
2017,2,3,12,15,289.5,255.5,4.0,13.0,423.0,530.4,431.87
2017,2,3,12,30,267.0,261.0,3.9,13.0,416.0,507.32,412.87
2017,2,3,12,45,245.5,261.5,3.85,13.0,403.5,466.48,380.38
2017,2,3,13,0,224.0,262.0,3.8,13.0,391.0,439.95,358.84
2017,2,3,13,15,115.5,223.5,3.7,13.0,290.0,310.52,253.57
2017,2,3,13,30,7.0,185.0,3.6,13.0,189.0,173.66,139.92
2017,2,3,13,45,167.0,200.0,3.55,13.0,286.5,304.66,250.35
2017,2,3,14,0,327.0,215.0,3.5,13.0,384.0,412.04,337.07
2017,2,3,14,15,165.5,188.0,3.45,13.0,273.5,271.94,222.17
2017,2,3,14,30,4.0,161.0,3.4,13.0,163.0,146.52,118.11
2017,2,3,14,45,2.0,145.5,3.35,13.0,146.5,130.77,105.34
2017,2,3,15,0,0.0,130.0,3.3,13.0,130.0,115.45,92.71
2017,2,3,15,15,0.0,117.5,3.2,12.5,117.5,103.87,83.29
2017,2,3,15,30,0.0,105.0,3.1,12.0,105.0,92.41,73.84
2017,2,3,15,45,0.0,91.5,3.05,12.0,91.5,80.2,63.49
2017,2,3,16,0,0.0,78.0,3.0,12.0,78.0,68.12,53.12
2017,2,3,16,15,0.0,63.5,2.9,12.0,63.5,55.36,42.03
2017,2,3,16,30,0.0,49.0,2.8,12.0,49.0,42.8,30.99
2017,2,3,16,45,0.0,35.5,2.75,12.0,35.5,31.28,21.91
2017,2,3,17,0,0.0,22.0,2.7,12.0,22.0,19.38,10.63
2017,2,3,17,15,0.0,11.0,2.65,12.0,11.0,9.67,0.0
2017,2,3,17,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,2,3,17,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,2,3,18,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,2,3,18,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,2,3,18,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,2,3,18,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,2,3,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,2,3,19,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2017,2,3,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,2,3,19,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,2,3,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,2,3,20,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,2,3,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,2,3,20,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,2,3,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,2,3,21,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,2,3,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,2,3,21,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,2,3,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,2,3,22,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,2,3,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,2,3,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,2,3,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,2,3,23,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,2,3,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,2,3,23,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,2,4,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,2,4,0,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,2,4,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,2,4,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,2,4,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,2,4,1,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,2,4,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,2,4,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,2,4,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,2,4,2,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,2,4,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,2,4,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,2,4,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,2,4,3,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,2,4,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,2,4,3,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,2,4,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,4,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,2,4,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,4,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,4,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,4,5,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,4,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,4,5,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,2,4,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,4,6,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,4,6,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,4,6,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,4,7,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,4,7,15,0.0,4.5,2.1,11.0,4.5,4.09,0.0
2017,2,4,7,30,0.0,9.0,2.1,11.0,9.0,8.19,0.0
2017,2,4,7,45,0.0,24.0,2.15,11.5,24.0,22.05,10.8
2017,2,4,8,0,0.0,39.0,2.2,12.0,39.0,38.02,26.11
2017,2,4,8,15,0.0,57.5,2.2,12.0,57.5,57.99,43.73
2017,2,4,8,30,0.0,76.0,2.2,12.0,76.0,77.23,60.59
2017,2,4,8,45,5.0,92.5,2.2,12.0,94.0,97.23,78.09
2017,2,4,9,0,10.0,109.0,2.2,12.0,112.0,117.45,95.55
2017,2,4,9,15,14.5,124.5,2.15,12.0,130.0,136.24,111.53
2017,2,4,9,30,19.0,140.0,2.1,12.0,148.0,155.25,127.47
2017,2,4,9,45,135.0,161.5,2.05,12.5,220.0,308.85,257.49
2017,2,4,10,0,251.0,183.0,2.0,13.0,292.0,453.98,374.13
2017,2,4,10,15,259.0,196.0,1.95,13.0,316.0,476.83,390.17
2017,2,4,10,30,267.0,209.0,1.9,13.0,340.0,498.62,405.97
2017,2,4,10,45,274.0,220.0,1.85,13.0,360.0,515.8,418.12
2017,2,4,11,0,281.0,231.0,1.8,13.0,380.0,531.69,429.22
2017,2,4,11,15,370.0,220.0,1.8,13.0,423.5,593.09,477.24
2017,2,4,11,30,459.0,209.0,1.8,13.0,467.0,669.23,534.38
2017,2,4,11,45,415.0,224.5,1.8,13.0,461.0,638.47,509.18
2017,2,4,12,0,371.0,240.0,1.8,13.0,455.0,592.67,474.0
2017,2,4,12,15,591.0,176.5,1.8,13.0,521.0,709.8,565.57
2017,2,4,12,30,811.0,113.0,1.8,13.0,587.0,803.19,632.91
2017,2,4,12,45,553.0,183.5,1.8,13.0,505.0,649.4,517.48
2017,2,4,13,0,295.0,254.0,1.8,13.0,423.0,496.9,398.43
2017,2,4,13,15,201.5,253.5,1.8,13.0,368.0,403.87,325.92
2017,2,4,13,30,108.0,253.0,1.8,13.0,313.0,319.43,258.14
2017,2,4,13,45,96.0,242.0,1.8,13.0,294.0,293.89,237.98
2017,2,4,14,0,84.0,231.0,1.8,13.0,275.0,269.43,218.3
2017,2,4,14,15,62.5,212.5,1.75,13.0,244.0,233.58,189.19
2017,2,4,14,30,41.0,194.0,1.7,13.0,213.0,200.24,162.04
2017,2,4,14,45,141.5,184.5,1.7,13.0,245.0,236.35,191.26
2017,2,4,15,0,242.0,175.0,1.7,13.0,277.0,259.78,208.07
2017,2,4,15,15,225.0,162.5,1.65,12.5,250.0,225.43,178.86
2017,2,4,15,30,208.0,150.0,1.6,12.0,223.0,190.71,149.33
2017,2,4,15,45,195.0,132.0,1.6,12.0,194.0,157.06,120.31
2017,2,4,16,0,182.0,114.0,1.6,12.0,165.0,125.13,93.18
2017,2,4,16,15,313.5,88.0,1.55,11.5,157.0,101.03,68.17
2017,2,4,16,30,445.0,62.0,1.5,11.0,149.0,62.15,39.62
2017,2,4,16,45,352.0,50.5,1.5,11.0,108.0,38.91,28.81
2017,2,4,17,0,259.0,39.0,1.5,11.0,67.0,30.43,20.22
2017,2,4,17,15,129.5,19.5,1.55,11.0,33.5,15.3,0.61
2017,2,4,17,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,2,4,17,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,2,4,18,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,2,4,18,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,2,4,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,2,4,18,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,2,4,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,2,4,19,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,2,4,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,2,4,19,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,2,4,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,2,4,20,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,2,4,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,2,4,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,2,4,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,2,4,21,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,2,4,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,2,4,21,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,2,4,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,2,4,22,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,2,4,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,2,4,22,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,2,4,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,2,4,23,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,2,4,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,2,4,23,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,2,5,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,2,5,0,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2017,2,5,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,2,5,0,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,2,5,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,5,1,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,5,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,5,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,5,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,5,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,5,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,5,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,5,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,5,3,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,5,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,5,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,5,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,5,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,5,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,5,4,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,2,5,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,5,5,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,5,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,5,5,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,2,5,6,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,2,5,6,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,2,5,6,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,5,6,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,2,5,7,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,2,5,7,15,0.0,7.5,2.35,10.0,7.5,6.82,0.0
2017,2,5,7,30,0.0,15.0,2.4,10.0,15.0,13.66,0.0
2017,2,5,7,45,52.5,32.5,2.5,10.5,40.0,84.65,59.82
2017,2,5,8,0,105.0,50.0,2.6,11.0,65.0,154.07,124.89
2017,2,5,8,15,134.5,69.0,2.7,11.0,95.0,201.65,167.97
2017,2,5,8,30,164.0,88.0,2.8,11.0,125.0,250.51,211.18
2017,2,5,8,45,191.5,105.0,2.95,11.5,157.0,296.03,250.26
2017,2,5,9,0,219.0,122.0,3.1,12.0,189.0,342.62,289.18
2017,2,5,9,15,238.0,136.5,3.2,12.0,218.5,379.4,319.53
2017,2,5,9,30,257.0,151.0,3.3,12.0,248.0,416.26,349.39
2017,2,5,9,45,303.0,160.5,3.4,12.0,286.0,469.61,392.73
2017,2,5,10,0,349.0,170.0,3.5,12.0,324.0,523.52,435.7
2017,2,5,10,15,231.0,195.0,3.6,12.0,300.0,450.71,373.66
2017,2,5,10,30,113.0,220.0,3.7,12.0,276.0,356.87,294.45
2017,2,5,10,45,111.5,231.5,3.8,12.5,289.5,349.47,287.88
2017,2,5,11,0,110.0,243.0,3.9,13.0,303.0,358.49,294.08
2017,2,5,11,15,55.0,196.5,3.95,13.0,226.5,249.88,204.41
2017,2,5,11,30,0.0,150.0,4.0,13.0,150.0,137.74,110.11
2017,2,5,11,45,20.5,197.0,4.05,13.0,209.0,202.82,164.67
2017,2,5,12,0,41.0,244.0,4.1,13.0,268.0,283.75,230.9
2017,2,5,12,15,44.5,247.5,4.1,13.0,274.0,287.53,233.73
2017,2,5,12,30,48.0,251.0,4.1,13.0,280.0,291.01,236.55
2017,2,5,12,45,44.5,248.5,4.15,13.0,275.5,282.07,229.21
2017,2,5,13,0,41.0,246.0,4.2,13.0,271.0,273.35,222.11
2017,2,5,13,15,20.5,179.0,4.25,12.5,191.5,178.05,144.26
2017,2,5,13,30,0.0,112.0,4.3,12.0,112.0,99.9,79.07
2017,2,5,13,45,0.0,132.5,4.35,12.0,132.5,118.8,95.1
2017,2,5,14,0,0.0,153.0,4.4,12.0,153.0,137.69,111.04
2017,2,5,14,15,1.0,156.0,4.5,12.0,157.0,140.73,113.76
2017,2,5,14,30,2.0,159.0,4.6,12.0,161.0,143.56,116.35
2017,2,5,14,45,1.0,88.0,4.7,12.0,89.0,78.39,61.5
2017,2,5,15,0,0.0,17.0,4.8,12.0,17.0,14.97,7.27
2017,2,5,15,15,0.0,15.5,4.9,12.0,15.5,13.64,6.15
2017,2,5,15,30,0.0,14.0,5.0,12.0,14.0,12.31,5.02
2017,2,5,15,45,0.0,12.0,5.15,12.0,12.0,10.55,3.5
2017,2,5,16,0,0.0,10.0,5.3,12.0,10.0,8.78,1.96
2017,2,5,16,15,0.0,8.0,5.35,12.0,8.0,7.02,0.42
2017,2,5,16,30,0.0,6.0,5.4,12.0,6.0,5.26,0.0
2017,2,5,16,45,0.0,4.5,5.5,12.0,4.5,3.94,0.0
2017,2,5,17,0,0.0,3.0,5.6,12.0,3.0,2.63,0.0
2017,2,5,17,15,0.0,1.5,5.6,12.0,1.5,1.31,0.0
2017,2,5,17,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2017,2,5,17,45,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2017,2,5,18,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,2,5,18,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,2,5,18,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,2,5,18,45,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2017,2,5,19,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,2,5,19,15,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2017,2,5,19,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,2,5,19,45,0.0,0.0,5.4,12.5,0.0,0.0,0.0
2017,2,5,20,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,2,5,20,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2017,2,5,20,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,2,5,20,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2017,2,5,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,2,5,21,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,2,5,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,2,5,21,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2017,2,5,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,2,5,22,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2017,2,5,22,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,2,5,22,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,2,5,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,2,5,23,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,2,5,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,2,5,23,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,2,6,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,2,6,0,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2017,2,6,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,2,6,0,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,2,6,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,2,6,1,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,2,6,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,2,6,1,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,2,6,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,2,6,2,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,2,6,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,2,6,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,2,6,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,2,6,3,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,2,6,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,2,6,3,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,2,6,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,2,6,4,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,2,6,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,2,6,4,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,2,6,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,2,6,5,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,2,6,5,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,2,6,5,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,2,6,6,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,2,6,6,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,2,6,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,2,6,6,45,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2017,2,6,7,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,2,6,7,15,0.0,4.0,2.55,12.0,4.0,3.64,0.0
2017,2,6,7,30,0.0,8.0,2.5,12.0,8.0,7.03,0.0
2017,2,6,7,45,0.0,19.5,2.45,12.0,19.5,17.17,7.65
2017,2,6,8,0,0.0,31.0,2.4,12.0,31.0,27.34,17.31
2017,2,6,8,15,0.0,45.0,2.3,12.0,45.0,40.8,29.22
2017,2,6,8,30,0.0,59.0,2.2,12.0,59.0,54.67,41.42
2017,2,6,8,45,0.0,73.0,2.15,12.0,73.0,68.39,53.36
2017,2,6,9,0,0.0,87.0,2.1,12.0,87.0,82.03,65.08
2017,2,6,9,15,0.0,100.0,2.05,12.0,100.0,94.49,75.63
2017,2,6,9,30,0.0,113.0,2.0,12.0,113.0,106.95,86.05
2017,2,6,9,45,10.5,141.0,1.95,12.0,145.5,145.47,118.69
2017,2,6,10,0,21.0,169.0,1.9,12.0,178.0,184.45,151.17
2017,2,6,10,15,43.0,191.5,1.9,12.0,212.0,243.92,200.37
2017,2,6,10,30,65.0,214.0,1.9,12.0,246.0,288.7,236.77
2017,2,6,10,45,41.0,207.0,1.9,12.0,228.0,254.79,207.94
2017,2,6,11,0,17.0,200.0,1.9,12.0,210.0,207.0,168.0
2017,2,6,11,15,47.5,228.0,1.85,12.0,255.0,279.82,227.94
2017,2,6,11,30,78.0,256.0,1.8,12.0,300.0,337.07,273.83
2017,2,6,11,45,39.0,208.0,1.8,12.0,230.0,243.73,197.68
2017,2,6,12,0,0.0,160.0,1.8,12.0,160.0,146.66,117.31
2017,2,6,12,15,2.0,173.0,1.85,12.0,174.5,160.74,129.19
2017,2,6,12,30,4.0,186.0,1.9,12.0,189.0,174.7,140.68
2017,2,6,12,45,2.0,159.5,1.95,12.0,161.0,146.68,117.59
2017,2,6,13,0,0.0,133.0,2.0,12.0,133.0,119.63,95.24
2017,2,6,13,15,0.0,135.5,2.0,12.0,135.5,121.84,97.19
2017,2,6,13,30,0.0,138.0,2.0,12.0,138.0,124.03,99.1
2017,2,6,13,45,3.0,158.5,2.0,12.0,160.5,144.97,116.66
2017,2,6,14,0,6.0,179.0,2.0,12.0,183.0,165.57,133.85
2017,2,6,14,15,3.0,134.5,2.05,12.0,136.5,121.92,97.72
2017,2,6,14,30,0.0,90.0,2.1,12.0,90.0,79.75,62.47
2017,2,6,14,45,0.0,84.0,2.2,12.0,84.0,74.36,58.08
2017,2,6,15,0,0.0,78.0,2.3,12.0,78.0,69.01,53.65
2017,2,6,15,15,0.0,48.5,2.3,12.0,48.5,42.8,31.31
2017,2,6,15,30,0.0,19.0,2.3,12.0,19.0,16.72,8.85
2017,2,6,15,45,0.0,16.5,2.35,12.0,16.5,14.51,6.96
2017,2,6,16,0,0.0,14.0,2.4,12.0,14.0,12.3,5.04
2017,2,6,16,15,0.0,11.5,2.4,12.0,11.5,10.1,3.1
2017,2,6,16,30,0.0,9.0,2.4,12.0,9.0,7.9,1.15
2017,2,6,16,45,0.0,6.5,2.45,12.0,6.5,5.7,0.0
2017,2,6,17,0,0.0,4.0,2.5,12.0,4.0,3.5,0.0
2017,2,6,17,15,0.0,2.0,2.65,12.0,2.0,1.75,0.0
2017,2,6,17,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,2,6,17,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,2,6,18,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,2,6,18,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,2,6,18,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,2,6,18,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,2,6,19,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,2,6,19,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,2,6,19,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,2,6,19,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2017,2,6,20,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,2,6,20,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,2,6,20,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,2,6,20,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,2,6,21,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,2,6,21,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,2,6,21,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,2,6,21,45,0.0,0.0,4.85,12.5,0.0,0.0,0.0
2017,2,6,22,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,2,6,22,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,2,6,22,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,2,6,22,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,2,6,23,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,2,6,23,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2017,2,6,23,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,2,6,23,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,2,7,0,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,2,7,0,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,2,7,0,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,2,7,0,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2017,2,7,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,2,7,1,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,2,7,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,2,7,1,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,2,7,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,2,7,2,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,2,7,2,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,2,7,2,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,2,7,3,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,2,7,3,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2017,2,7,3,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,2,7,3,45,0.0,0.0,4.45,13.5,0.0,0.0,0.0
2017,2,7,4,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,2,7,4,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,2,7,4,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,2,7,4,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2017,2,7,5,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2017,2,7,5,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2017,2,7,5,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,2,7,5,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2017,2,7,6,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2017,2,7,6,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2017,2,7,6,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,2,7,6,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,2,7,7,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,2,7,7,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2017,2,7,7,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,2,7,7,45,0.0,1.0,4.55,14.0,1.0,0.88,0.0
2017,2,7,8,0,0.0,2.0,4.4,14.0,2.0,1.75,0.0
2017,2,7,8,15,0.0,3.0,4.15,14.0,3.0,2.63,0.0
2017,2,7,8,30,0.0,4.0,3.9,14.0,4.0,3.51,0.0
2017,2,7,8,45,0.0,5.5,3.7,14.0,5.5,4.83,0.0
2017,2,7,9,0,0.0,7.0,3.5,14.0,7.0,6.15,0.0
2017,2,7,9,15,0.0,8.0,3.4,14.0,8.0,7.03,0.4
2017,2,7,9,30,0.0,9.0,3.3,14.0,9.0,7.91,1.16
2017,2,7,9,45,26.0,97.5,3.25,14.0,109.0,119.08,96.77
2017,2,7,10,0,52.0,186.0,3.2,14.0,209.0,248.21,204.01
2017,2,7,10,15,26.0,173.0,3.1,14.0,184.5,205.04,166.96
2017,2,7,10,30,0.0,160.0,3.0,14.0,160.0,151.25,121.35
2017,2,7,10,45,12.0,185.5,2.9,14.0,192.0,188.15,152.07
2017,2,7,11,0,24.0,211.0,2.8,14.0,224.0,225.11,182.3
2017,2,7,11,15,37.0,228.5,2.75,14.0,249.5,270.6,219.06
2017,2,7,11,30,50.0,246.0,2.7,14.0,275.0,299.81,242.4
2017,2,7,11,45,36.5,237.0,2.65,14.0,258.5,274.19,221.13
2017,2,7,12,0,23.0,228.0,2.6,14.0,242.0,235.47,189.5
2017,2,7,12,15,20.5,225.0,2.55,14.0,237.5,228.69,183.95
2017,2,7,12,30,18.0,222.0,2.5,14.0,233.0,222.13,178.53
2017,2,7,12,45,66.5,248.0,2.5,14.0,287.0,298.41,241.14
2017,2,7,13,0,115.0,274.0,2.5,14.0,341.0,359.16,290.0
2017,2,7,13,15,110.0,267.0,2.4,13.5,330.5,341.65,276.15
2017,2,7,13,30,105.0,260.0,2.3,13.0,320.0,324.4,262.79
2017,2,7,13,45,128.0,252.5,2.25,13.0,322.5,333.67,270.49
2017,2,7,14,0,151.0,245.0,2.2,13.0,325.0,330.89,268.35
2017,2,7,14,15,75.5,193.5,2.15,13.0,233.5,221.95,179.94
2017,2,7,14,30,0.0,142.0,2.1,13.0,142.0,126.86,101.47
2017,2,7,14,45,0.0,117.0,2.05,13.0,117.0,103.95,82.68
2017,2,7,15,0,0.0,92.0,2.0,13.0,92.0,81.45,63.92
2017,2,7,15,15,0.0,57.5,1.85,13.0,57.5,50.78,37.99
2017,2,7,15,30,0.0,23.0,1.7,13.0,23.0,20.25,11.85
2017,2,7,15,45,0.0,20.0,1.6,13.0,20.0,17.59,9.59
2017,2,7,16,0,0.0,17.0,1.5,13.0,17.0,14.94,7.3
2017,2,7,16,15,0.0,14.0,1.4,12.5,14.0,12.3,5.01
2017,2,7,16,30,0.0,11.0,1.3,12.0,11.0,9.66,2.68
2017,2,7,16,45,0.0,8.0,1.25,12.0,8.0,7.02,0.6
2017,2,7,17,0,0.0,5.0,1.2,12.0,5.0,4.38,0.0
2017,2,7,17,15,0.0,3.0,1.2,12.0,3.0,2.63,0.0
2017,2,7,17,30,0.0,1.0,1.2,12.0,1.0,0.91,0.0
2017,2,7,17,45,0.0,0.5,1.2,12.0,0.5,0.0,0.0
2017,2,7,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,2,7,18,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,2,7,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,2,7,18,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,2,7,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,2,7,19,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,2,7,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,2,7,19,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,2,7,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,7,20,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2017,2,7,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,2,7,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,2,7,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,2,7,21,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,2,7,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,2,7,21,45,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2017,2,7,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,2,7,22,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,2,7,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,2,7,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,2,7,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,2,7,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,2,7,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,2,7,23,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,2,8,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,2,8,0,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,2,8,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,2,8,0,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,2,8,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,2,8,1,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,2,8,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,2,8,1,45,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2017,2,8,2,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,8,2,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,8,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,8,2,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,2,8,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,2,8,3,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,2,8,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,2,8,3,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,2,8,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,2,8,4,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,2,8,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,2,8,4,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,2,8,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,2,8,5,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,2,8,5,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,2,8,5,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,2,8,6,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,2,8,6,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,2,8,6,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,2,8,6,45,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2017,2,8,7,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,2,8,7,15,0.0,3.0,3.05,14.0,3.0,2.73,0.0
2017,2,8,7,30,0.0,6.0,3.0,14.0,6.0,5.26,0.0
2017,2,8,7,45,0.0,14.0,3.0,14.0,14.0,12.3,4.07
2017,2,8,8,0,0.0,22.0,3.0,14.0,22.0,19.36,10.56
2017,2,8,8,15,0.0,31.5,3.05,14.0,31.5,27.75,17.97
2017,2,8,8,30,0.0,41.0,3.1,14.0,41.0,36.15,25.34
2017,2,8,8,45,0.0,50.0,3.15,14.0,50.0,44.13,32.27
2017,2,8,9,0,0.0,59.0,3.2,14.0,59.0,52.11,39.12
2017,2,8,9,15,0.0,68.0,3.15,14.0,68.0,60.11,45.9
2017,2,8,9,30,0.0,77.0,3.1,14.0,77.0,68.47,52.92
2017,2,8,9,45,0.0,64.0,3.1,14.0,64.0,56.56,42.69
2017,2,8,10,0,0.0,51.0,3.1,14.0,51.0,45.03,32.82
2017,2,8,10,15,0.0,105.0,3.1,14.0,105.0,94.96,74.88
2017,2,8,10,30,0.0,159.0,3.1,14.0,159.0,149.96,120.44
2017,2,8,10,45,0.0,155.5,3.1,14.5,155.5,145.09,115.9
2017,2,8,11,0,0.0,152.0,3.1,15.0,152.0,140.62,111.84
2017,2,8,11,15,0.0,143.5,3.1,15.0,143.5,131.45,104.16
2017,2,8,11,30,0.0,135.0,3.1,15.0,135.0,122.67,96.83
2017,2,8,11,45,0.0,109.0,3.15,15.0,109.0,97.49,75.98
2017,2,8,12,0,0.0,83.0,3.2,15.0,83.0,73.53,56.07
2017,2,8,12,15,0.0,64.0,3.2,15.0,64.0,56.64,41.98
2017,2,8,12,30,0.0,45.0,3.2,15.0,45.0,39.78,27.87
2017,2,8,12,45,0.0,71.0,3.2,15.0,71.0,62.86,47.2
2017,2,8,13,0,0.0,97.0,3.2,15.0,97.0,86.13,66.59
2017,2,8,13,15,0.0,99.0,3.2,15.0,99.0,87.95,68.13
2017,2,8,13,30,0.0,101.0,3.2,15.0,101.0,89.76,69.7
2017,2,8,13,45,0.0,105.0,3.25,15.0,105.0,93.39,72.8
2017,2,8,14,0,0.0,109.0,3.3,15.0,109.0,97.0,75.9
2017,2,8,14,15,0.0,104.5,3.25,15.0,104.5,92.85,72.57
2017,2,8,14,30,0.0,100.0,3.2,15.0,100.0,88.74,69.27
2017,2,8,14,45,0.0,71.0,3.2,15.0,71.0,62.79,47.62
2017,2,8,15,0,0.0,42.0,3.2,15.0,42.0,37.05,25.94
2017,2,8,15,15,0.0,83.0,3.2,15.0,83.0,73.4,56.83
2017,2,8,15,30,0.0,124.0,3.2,15.0,124.0,108.83,86.76
2017,2,8,15,45,0.0,109.0,3.2,15.0,109.0,95.13,75.31
2017,2,8,16,0,0.0,94.0,3.2,15.0,94.0,81.59,63.91
2017,2,8,16,15,0.0,77.5,3.25,14.5,77.5,66.99,51.56
2017,2,8,16,30,0.0,61.0,3.3,14.0,61.0,52.64,39.22
2017,2,8,16,45,0.0,45.5,3.4,14.0,45.5,39.5,29.16
2017,2,8,17,0,0.0,30.0,3.5,14.0,30.0,26.45,17.07
2017,2,8,17,15,0.0,17.5,3.5,14.0,17.5,15.41,5.03
2017,2,8,17,30,0.0,5.0,3.5,14.0,5.0,4.55,0.0
2017,2,8,17,45,0.0,2.5,3.5,14.0,2.5,0.0,0.0
2017,2,8,18,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,2,8,18,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,2,8,18,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,2,8,18,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,2,8,19,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,2,8,19,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,2,8,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,2,8,19,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,2,8,20,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,2,8,20,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,2,8,20,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,2,8,20,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,2,8,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,2,8,21,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,2,8,21,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,2,8,21,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,2,8,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,2,8,22,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,2,8,22,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,2,8,22,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,2,8,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,2,8,23,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,2,8,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,2,8,23,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2017,2,9,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,2,9,0,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2017,2,9,0,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,2,9,0,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2017,2,9,1,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,2,9,1,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2017,2,9,1,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,2,9,1,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2017,2,9,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,2,9,2,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,2,9,2,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,2,9,2,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,2,9,3,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2017,2,9,3,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2017,2,9,3,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2017,2,9,3,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,2,9,4,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2017,2,9,4,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2017,2,9,4,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2017,2,9,4,45,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2017,2,9,5,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,2,9,5,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,2,9,5,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,2,9,5,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2017,2,9,6,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,2,9,6,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,2,9,6,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,2,9,6,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2017,2,9,7,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2017,2,9,7,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2017,2,9,7,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,2,9,7,45,0.0,0.5,5.6,14.0,0.5,0.44,0.0
2017,2,9,8,0,0.0,1.0,5.6,14.0,1.0,0.88,0.0
2017,2,9,8,15,0.0,2.0,5.45,14.0,2.0,1.75,0.0
2017,2,9,8,30,0.0,3.0,5.3,14.0,3.0,2.63,0.0
2017,2,9,8,45,0.0,4.0,5.15,14.0,4.0,3.51,0.0
2017,2,9,9,0,0.0,5.0,5.0,14.0,5.0,4.39,0.0
2017,2,9,9,15,0.0,5.5,4.9,14.0,5.5,4.83,0.0
2017,2,9,9,30,0.0,6.0,4.8,14.0,6.0,5.28,0.0
2017,2,9,9,45,0.0,9.5,4.75,14.0,9.5,8.36,1.51
2017,2,9,10,0,0.0,13.0,4.7,14.0,13.0,11.45,4.14
2017,2,9,10,15,0.0,18.0,4.65,14.0,18.0,15.86,7.9
2017,2,9,10,30,0.0,23.0,4.6,14.0,23.0,20.28,11.64
2017,2,9,10,45,0.0,25.5,4.55,14.0,25.5,22.5,13.49
2017,2,9,11,0,0.0,28.0,4.5,14.0,28.0,24.71,15.34
2017,2,9,11,15,0.0,28.5,4.45,14.0,28.5,25.16,15.7
2017,2,9,11,30,0.0,29.0,4.4,14.0,29.0,25.61,16.06
2017,2,9,11,45,0.0,29.5,4.35,14.0,29.5,26.05,16.42
2017,2,9,12,0,0.0,30.0,4.3,14.0,30.0,26.5,16.78
2017,2,9,12,15,0.0,47.5,4.2,14.0,47.5,42.0,29.85
2017,2,9,12,30,0.0,65.0,4.1,14.0,65.0,57.53,42.9
2017,2,9,12,45,0.0,41.5,4.0,14.0,41.5,36.68,25.36
2017,2,9,13,0,0.0,18.0,3.9,14.0,18.0,15.89,7.81
2017,2,9,13,15,0.0,65.5,3.8,14.0,65.5,57.96,43.33
2017,2,9,13,30,0.0,113.0,3.7,14.0,113.0,100.76,79.15
2017,2,9,13,45,0.0,137.5,3.6,14.0,137.5,123.28,97.91
2017,2,9,14,0,0.0,162.0,3.5,14.0,162.0,145.82,116.67
2017,2,9,14,15,0.0,127.0,3.4,14.0,127.0,113.3,89.85
2017,2,9,14,30,0.0,92.0,3.3,14.0,92.0,81.53,63.45
2017,2,9,14,45,0.0,118.5,3.25,14.0,118.5,105.26,83.54
2017,2,9,15,0,0.0,145.0,3.2,14.0,145.0,128.64,103.24
2017,2,9,15,15,0.0,119.5,3.1,13.5,119.5,105.53,84.22
2017,2,9,15,30,0.0,94.0,3.0,13.0,94.0,82.86,65.37
2017,2,9,15,45,0.0,82.5,2.95,13.0,82.5,72.59,56.74
2017,2,9,16,0,0.0,71.0,2.9,13.0,71.0,62.41,48.08
2017,2,9,16,15,0.0,59.0,2.85,13.0,59.0,51.91,39.02
2017,2,9,16,30,0.0,47.0,2.8,13.0,47.0,41.49,29.93
2017,2,9,16,45,0.0,35.0,2.75,13.0,35.0,30.86,21.71
2017,2,9,17,0,0.0,23.0,2.7,13.0,23.0,20.25,11.89
2017,2,9,17,15,0.0,13.5,2.65,13.0,13.5,11.87,3.04
2017,2,9,17,30,0.0,4.0,2.6,13.0,4.0,3.64,0.0
2017,2,9,17,45,0.0,2.0,2.6,13.0,2.0,0.0,0.0
2017,2,9,18,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,2,9,18,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,2,9,18,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,2,9,18,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,2,9,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,2,9,19,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,2,9,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,2,9,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,2,9,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,2,9,20,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2017,2,9,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,2,9,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,2,9,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,2,9,21,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,2,9,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,2,9,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,2,9,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,2,9,22,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,2,9,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,2,9,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,2,9,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,2,9,23,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,2,9,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,2,9,23,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,2,10,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,2,10,0,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2017,2,10,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,2,10,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,2,10,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,2,10,1,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,2,10,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,10,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,10,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,10,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,10,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,2,10,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,2,10,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,2,10,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,2,10,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,2,10,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,2,10,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,2,10,4,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2017,2,10,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,10,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,2,10,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,2,10,5,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,2,10,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,2,10,5,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,2,10,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,2,10,6,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,2,10,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,2,10,6,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2017,2,10,7,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,2,10,7,15,36.5,11.0,0.75,11.0,13.5,29.26,0.0
2017,2,10,7,30,73.0,22.0,0.8,11.0,27.0,83.47,23.7
2017,2,10,7,45,145.5,38.5,0.85,11.0,58.0,160.9,126.05
2017,2,10,8,0,218.0,55.0,0.9,11.0,89.0,248.23,204.2
2017,2,10,8,15,254.5,72.5,0.95,11.0,124.5,303.43,252.66
2017,2,10,8,30,291.0,90.0,1.0,11.0,160.0,345.93,289.75
2017,2,10,8,45,322.0,104.0,1.05,11.5,196.0,410.39,341.84
2017,2,10,9,0,353.0,118.0,1.1,12.0,232.0,461.06,381.52
2017,2,10,9,15,377.5,128.5,1.15,12.0,265.5,502.32,413.54
2017,2,10,9,30,402.0,139.0,1.2,12.0,299.0,543.28,444.66
2017,2,10,9,45,383.0,158.5,1.3,12.5,322.5,556.27,452.41
2017,2,10,10,0,364.0,178.0,1.4,13.0,346.0,549.27,445.53
2017,2,10,10,15,413.5,181.0,1.45,13.0,384.0,616.89,496.44
2017,2,10,10,30,463.0,184.0,1.5,13.0,422.0,666.37,532.76
2017,2,10,10,45,676.5,132.5,1.6,13.5,499.5,808.59,636.23
2017,2,10,11,0,890.0,81.0,1.7,14.0,577.0,924.61,714.58
2017,2,10,11,15,897.0,82.0,1.75,14.0,595.5,926.37,714.14
2017,2,10,11,30,904.0,83.0,1.8,14.0,614.0,924.34,712.65
2017,2,10,11,45,912.0,81.5,1.9,14.0,625.5,916.36,707.85
2017,2,10,12,0,920.0,80.0,2.0,14.0,637.0,904.55,700.53
2017,2,10,12,15,920.5,80.5,2.1,14.0,640.0,884.84,687.79
2017,2,10,12,30,921.0,81.0,2.2,14.0,643.0,861.57,672.58
2017,2,10,12,45,908.5,85.0,2.35,14.0,636.0,828.44,650.72
2017,2,10,13,0,896.0,89.0,2.5,14.0,629.0,792.61,626.68
2017,2,10,13,15,891.5,88.0,2.6,13.5,616.0,754.73,601.6
2017,2,10,13,30,887.0,87.0,2.7,13.0,603.0,714.23,574.08
2017,2,10,13,45,882.5,84.5,2.85,13.0,583.0,669.7,540.22
2017,2,10,14,0,878.0,82.0,3.0,13.0,563.0,622.99,503.64
2017,2,10,14,15,866.0,80.5,3.05,13.0,535.5,573.13,463.03
2017,2,10,14,30,854.0,79.0,3.1,13.0,508.0,519.5,418.33
2017,2,10,14,45,610.0,124.0,3.2,13.0,420.5,405.41,325.53
2017,2,10,15,0,366.0,169.0,3.3,13.0,333.0,305.05,244.17
2017,2,10,15,15,212.0,161.5,3.25,12.5,254.5,221.57,176.86
2017,2,10,15,30,58.0,154.0,3.2,12.0,176.0,151.83,122.05
2017,2,10,15,45,52.5,136.5,3.2,12.0,155.0,130.02,103.65
2017,2,10,16,0,47.0,119.0,3.2,12.0,134.0,109.11,85.96
2017,2,10,16,15,40.0,100.5,3.1,11.5,111.5,88.23,68.65
2017,2,10,16,30,33.0,82.0,3.0,11.0,89.0,68.58,52.65
2017,2,10,16,45,22.0,63.0,2.95,10.5,67.5,51.71,40.54
2017,2,10,17,0,11.0,44.0,2.9,10.0,46.0,37.39,27.13
2017,2,10,17,15,5.5,27.0,2.85,10.0,28.0,23.33,12.27
2017,2,10,17,30,0.0,10.0,2.8,10.0,10.0,9.1,0.0
2017,2,10,17,45,0.0,5.0,2.8,10.0,5.0,4.55,0.0
2017,2,10,18,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,2,10,18,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2017,2,10,18,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,2,10,18,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,2,10,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,2,10,19,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,2,10,19,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,2,10,19,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,2,10,20,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,2,10,20,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,2,10,20,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,2,10,20,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,2,10,21,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,2,10,21,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,2,10,21,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,2,10,21,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,2,10,22,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,2,10,22,15,0.0,0.0,3.75,8.5,0.0,0.0,0.0
2017,2,10,22,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,2,10,22,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,2,10,23,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,2,10,23,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2017,2,10,23,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,2,10,23,45,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2017,2,11,0,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,2,11,0,15,0.0,0.0,4.2,7.5,0.0,0.0,0.0
2017,2,11,0,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,2,11,0,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,2,11,1,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,2,11,1,15,0.0,0.0,4.15,7.0,0.0,0.0,0.0
2017,2,11,1,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,2,11,1,45,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,2,11,2,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,2,11,2,15,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2017,2,11,2,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,2,11,2,45,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2017,2,11,3,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,2,11,3,15,0.0,0.0,3.85,6.5,0.0,0.0,0.0
2017,2,11,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,2,11,3,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2017,2,11,4,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2017,2,11,4,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2017,2,11,4,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,2,11,4,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,2,11,5,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,2,11,5,15,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,2,11,5,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,2,11,5,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,2,11,6,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,2,11,6,15,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2017,2,11,6,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2017,2,11,6,45,0.0,0.0,3.5,6.5,0.0,0.0,0.0
2017,2,11,7,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,2,11,7,15,168.5,10.0,3.5,7.0,20.5,98.28,0.0
2017,2,11,7,30,337.0,20.0,3.5,7.0,41.0,240.4,107.16
2017,2,11,7,45,453.0,28.5,3.5,7.5,83.5,346.88,282.06
2017,2,11,8,0,569.0,37.0,3.5,8.0,126.0,454.23,381.84
2017,2,11,8,15,635.0,43.0,3.4,8.5,173.0,531.64,448.91
2017,2,11,8,30,701.0,49.0,3.3,9.0,220.0,611.98,514.65
2017,2,11,8,45,743.5,52.5,3.25,9.5,266.5,673.02,562.32
2017,2,11,9,0,786.0,56.0,3.2,10.0,313.0,734.03,607.89
2017,2,11,9,15,814.5,59.5,3.1,10.5,356.5,782.81,642.16
2017,2,11,9,30,843.0,63.0,3.0,11.0,400.0,829.88,674.0
2017,2,11,9,45,858.5,66.5,2.95,11.5,438.5,854.62,688.87
2017,2,11,10,0,874.0,70.0,2.9,12.0,477.0,884.98,707.68
2017,2,11,10,15,888.5,72.0,2.9,12.0,510.0,909.33,723.54
2017,2,11,10,30,903.0,74.0,2.9,12.0,543.0,930.33,737.0
2017,2,11,10,45,913.0,75.0,2.9,12.5,569.0,942.35,742.76
2017,2,11,11,0,923.0,76.0,2.9,13.0,595.0,950.65,746.06
2017,2,11,11,15,929.5,77.0,2.9,13.0,614.0,951.88,745.95
2017,2,11,11,30,936.0,78.0,2.9,13.0,633.0,949.21,743.33
2017,2,11,11,45,939.5,78.5,2.9,13.5,644.0,939.29,734.46
2017,2,11,12,0,943.0,79.0,2.9,14.0,655.0,925.51,723.12
2017,2,11,12,15,944.5,79.5,2.9,14.0,658.5,906.16,709.39
2017,2,11,12,30,946.0,80.0,2.9,14.0,662.0,883.11,693.17
2017,2,11,12,45,943.5,80.0,2.9,14.0,657.0,852.66,671.74
2017,2,11,13,0,941.0,80.0,2.9,14.0,652.0,818.94,647.99
2017,2,11,13,15,937.0,79.5,2.9,14.0,639.0,780.45,620.7
2017,2,11,13,30,933.0,79.0,2.9,14.0,626.0,739.15,591.18
2017,2,11,13,45,927.5,77.5,2.9,14.0,605.5,693.16,556.13
2017,2,11,14,0,922.0,76.0,2.9,14.0,585.0,644.91,518.03
2017,2,11,14,15,911.5,74.5,2.9,14.0,557.5,591.82,475.16
2017,2,11,14,30,901.0,73.0,2.9,14.0,530.0,537.39,429.99
2017,2,11,14,45,887.0,70.5,2.9,14.0,495.5,479.3,380.55
2017,2,11,15,0,873.0,68.0,2.9,14.0,461.0,420.8,329.24
2017,2,11,15,15,851.5,65.5,2.9,13.5,421.0,358.8,274.32
2017,2,11,15,30,830.0,63.0,2.9,13.0,381.0,298.08,219.18
2017,2,11,15,45,799.0,60.0,2.95,13.0,336.5,236.15,162.82
2017,2,11,16,0,768.0,57.0,3.0,13.0,292.0,177.04,110.71
2017,2,11,16,15,720.5,52.5,3.05,12.5,245.0,118.06,64.89
2017,2,11,16,30,673.0,48.0,3.1,12.0,198.0,64.62,34.36
2017,2,11,16,45,593.5,41.5,3.2,11.5,150.5,35.36,25.91
2017,2,11,17,0,514.0,35.0,3.3,11.0,103.0,30.56,21.14
2017,2,11,17,15,373.0,25.0,3.3,10.5,63.5,20.26,10.34
2017,2,11,17,30,232.0,15.0,3.3,10.0,24.0,13.64,0.0
2017,2,11,17,45,116.0,7.5,3.35,10.0,12.0,6.82,0.0
2017,2,11,18,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,2,11,18,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,2,11,18,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,2,11,18,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,2,11,19,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,2,11,19,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,2,11,19,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,2,11,19,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2017,2,11,20,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,2,11,20,15,0.0,0.0,3.45,9.5,0.0,0.0,0.0
2017,2,11,20,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,2,11,20,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2017,2,11,21,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,2,11,21,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,2,11,21,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,2,11,21,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,2,11,22,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,2,11,22,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,2,11,22,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,2,11,22,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,2,11,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,2,11,23,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,2,11,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,2,11,23,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,2,12,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,2,12,0,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2017,2,12,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,12,0,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,2,12,1,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,12,1,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,2,12,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,2,12,1,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,2,12,2,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,2,12,2,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,2,12,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,2,12,2,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,2,12,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,2,12,3,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2017,2,12,3,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,2,12,3,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,2,12,4,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,2,12,4,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,2,12,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,2,12,4,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,2,12,5,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,2,12,5,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,2,12,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,2,12,5,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,2,12,6,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,12,6,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,12,6,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,12,6,45,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2017,2,12,7,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,2,12,7,15,159.5,11.5,1.95,8.5,22.0,95.13,0.0
2017,2,12,7,30,319.0,23.0,1.9,9.0,44.0,242.13,127.32
