Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,2,12,7,45,436.0,32.0,1.85,9.5,87.0,348.74,280.96
2017,2,12,8,0,553.0,41.0,1.8,10.0,130.0,456.37,377.28
2017,2,12,8,15,620.0,47.5,1.8,10.5,177.5,527.5,437.71
2017,2,12,8,30,687.0,54.0,1.8,11.0,225.0,609.06,502.5
2017,2,12,8,45,729.0,58.5,1.8,11.5,271.5,670.93,549.16
2017,2,12,9,0,771.0,63.0,1.8,12.0,318.0,732.69,593.75
2017,2,12,9,15,658.5,89.0,1.75,12.5,327.5,697.11,564.49
2017,2,12,9,30,546.0,115.0,1.7,13.0,337.0,645.62,523.91
2017,2,12,9,45,704.0,96.0,1.7,13.5,409.5,772.12,615.63
2017,2,12,10,0,862.0,77.0,1.7,14.0,482.0,894.34,698.51
2017,2,12,10,15,876.0,79.0,1.7,14.0,515.0,918.21,712.18
2017,2,12,10,30,890.0,81.0,1.7,14.0,548.0,929.43,718.29
2017,2,12,10,45,899.5,83.0,1.7,14.5,573.5,942.13,724.32
2017,2,12,11,0,909.0,85.0,1.7,15.0,599.0,951.11,727.88
2017,2,12,11,15,795.0,117.0,1.7,15.0,577.5,887.72,683.59
2017,2,12,11,30,681.0,149.0,1.7,15.0,556.0,817.79,635.04
2017,2,12,11,45,616.0,175.0,1.75,15.0,548.0,776.26,606.49
2017,2,12,12,0,551.0,201.0,1.8,15.0,540.0,727.77,570.68
2017,2,12,12,15,559.0,199.0,1.85,15.0,544.5,717.2,563.64
2017,2,12,12,30,567.0,197.0,1.9,15.0,549.0,704.02,554.29
2017,2,12,12,45,743.5,143.5,1.95,15.0,601.0,774.77,607.92
2017,2,12,13,0,920.0,90.0,2.0,15.0,653.0,815.87,637.13
2017,2,12,13,15,915.0,89.5,2.05,15.0,639.5,777.18,609.99
2017,2,12,13,30,910.0,89.0,2.1,15.0,626.0,735.81,581.44
2017,2,12,13,45,900.5,88.5,2.15,15.0,605.0,689.02,546.48
2017,2,12,14,0,891.0,88.0,2.2,15.0,584.0,643.19,511.07
2017,2,12,14,15,769.5,108.0,2.25,15.0,521.5,550.8,439.04
2017,2,12,14,30,648.0,128.0,2.3,15.0,459.0,466.52,372.05
2017,2,12,14,45,556.0,141.0,2.4,15.0,412.0,395.05,314.12
2017,2,12,15,0,464.0,154.0,2.5,15.0,365.0,335.7,265.06
2017,2,12,15,15,625.0,114.0,2.55,14.5,371.5,326.99,252.28
2017,2,12,15,30,786.0,74.0,2.6,14.0,378.0,297.23,218.91
2017,2,12,15,45,752.0,70.0,2.7,14.0,333.5,236.03,163.88
2017,2,12,16,0,718.0,66.0,2.8,14.0,289.0,178.15,113.4
2017,2,12,16,15,668.0,60.5,2.85,13.5,242.0,117.96,66.63
2017,2,12,16,30,618.0,55.0,2.9,13.0,195.0,66.2,36.48
2017,2,12,16,45,536.0,47.5,2.95,12.5,148.5,37.21,27.48
2017,2,12,17,0,454.0,40.0,3.0,12.0,102.0,32.18,22.53
2017,2,12,17,15,227.0,32.5,3.0,11.5,63.5,25.46,14.82
2017,2,12,17,30,0.0,25.0,3.0,11.0,25.0,20.47,0.0
2017,2,12,17,45,0.0,12.5,3.0,11.0,12.5,11.37,0.0
2017,2,12,18,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,2,12,18,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2017,2,12,18,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,2,12,18,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,2,12,19,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,2,12,19,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,2,12,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,2,12,19,45,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2017,2,12,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,2,12,20,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,12,20,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,12,20,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,2,12,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,2,12,21,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2017,2,12,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,2,12,21,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,2,12,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,2,12,22,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,2,12,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,12,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,12,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,12,23,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,2,12,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,12,23,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,2,13,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,2,13,0,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2017,2,13,0,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,2,13,0,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2017,2,13,1,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,2,13,1,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2017,2,13,1,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,2,13,1,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,2,13,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,2,13,2,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,2,13,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,2,13,2,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,2,13,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,2,13,3,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2017,2,13,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,2,13,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,2,13,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,2,13,4,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,2,13,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,2,13,4,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2017,2,13,5,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,2,13,5,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2017,2,13,5,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,2,13,5,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2017,2,13,6,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,2,13,6,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2017,2,13,6,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,2,13,6,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,2,13,7,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,2,13,7,15,0.0,11.0,0.7,8.5,11.0,10.01,0.0
2017,2,13,7,30,0.0,22.0,0.7,9.0,22.0,20.86,7.2
2017,2,13,7,45,19.0,41.0,0.75,9.5,44.0,61.49,45.94
2017,2,13,8,0,38.0,60.0,0.8,10.0,66.0,96.97,77.83
2017,2,13,8,15,50.0,80.0,0.8,10.0,91.0,129.55,106.72
2017,2,13,8,30,62.0,100.0,0.8,10.0,116.0,162.29,135.25
2017,2,13,8,45,69.5,119.5,0.85,10.5,140.5,191.07,159.48
2017,2,13,9,0,77.0,139.0,0.9,11.0,165.0,219.95,183.2
2017,2,13,9,15,84.5,156.5,0.85,11.0,188.0,246.07,204.36
2017,2,13,9,30,92.0,174.0,0.8,11.0,211.0,272.3,225.19
2017,2,13,9,45,210.0,182.0,0.75,11.5,278.5,400.17,328.89
2017,2,13,10,0,328.0,190.0,0.7,12.0,346.0,533.5,430.41
2017,2,13,10,15,431.5,180.0,0.55,12.0,399.0,634.52,502.88
2017,2,13,10,30,535.0,170.0,0.4,12.0,452.0,718.8,560.66
2017,2,13,10,45,433.5,206.0,0.3,12.0,442.0,666.37,517.28
2017,2,13,11,0,332.0,242.0,0.2,12.0,432.0,594.5,462.27
2017,2,13,11,15,344.0,248.0,0.2,12.0,450.5,607.39,472.03
2017,2,13,11,30,356.0,254.0,0.2,12.0,469.0,618.57,479.38
2017,2,13,11,45,327.5,265.5,0.2,12.5,465.5,597.91,462.31
2017,2,13,12,0,299.0,277.0,0.2,13.0,462.0,576.4,445.15
2017,2,13,12,15,412.5,245.5,0.2,13.0,502.5,642.58,494.71
2017,2,13,12,30,526.0,214.0,0.2,13.0,543.0,689.26,528.58
2017,2,13,12,45,574.0,195.5,0.25,13.0,551.5,689.0,529.08
2017,2,13,13,0,622.0,177.0,0.3,13.0,560.0,689.68,530.68
2017,2,13,13,15,562.5,193.5,0.4,13.0,534.5,631.32,489.39
2017,2,13,13,30,503.0,210.0,0.5,13.0,509.0,580.34,453.08
2017,2,13,13,45,536.0,191.0,0.6,13.5,500.0,557.2,437.0
2017,2,13,14,0,569.0,172.0,0.7,14.0,491.0,529.91,416.76
2017,2,13,14,15,525.0,175.5,0.8,14.0,459.0,477.17,376.65
2017,2,13,14,30,481.0,179.0,0.9,14.0,427.0,427.09,337.75
2017,2,13,14,45,566.0,144.0,1.0,14.0,417.0,403.22,317.84
2017,2,13,15,0,651.0,109.0,1.1,14.0,407.0,372.9,290.54
2017,2,13,15,15,698.0,95.5,1.1,13.5,390.0,335.67,256.17
2017,2,13,15,30,745.0,82.0,1.1,13.0,373.0,292.17,214.96
2017,2,13,15,45,710.0,77.5,1.15,13.0,329.5,232.13,161.83
2017,2,13,16,0,675.0,73.0,1.2,13.0,286.0,175.57,113.04
2017,2,13,16,15,624.5,67.0,1.2,12.5,239.5,119.88,70.07
2017,2,13,16,30,574.0,61.0,1.2,12.0,193.0,70.23,40.78
2017,2,13,16,45,498.0,52.0,1.3,12.0,148.0,40.85,30.83
2017,2,13,17,0,422.0,43.0,1.4,12.0,103.0,34.66,24.8
2017,2,13,17,15,211.0,34.5,1.4,12.0,64.5,26.96,16.39
2017,2,13,17,30,0.0,26.0,1.4,12.0,26.0,21.32,0.0
2017,2,13,17,45,0.0,13.0,1.45,12.0,13.0,11.82,0.0
2017,2,13,18,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,2,13,18,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,2,13,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,2,13,18,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,2,13,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,2,13,19,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2017,2,13,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,2,13,19,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,2,13,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,2,13,20,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,2,13,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,2,13,20,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,2,13,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,2,13,21,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,2,13,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,2,13,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,2,13,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,2,13,22,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,2,13,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,2,13,22,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,2,13,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,2,13,23,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,2,13,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,2,13,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,2,14,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,2,14,0,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2017,2,14,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,2,14,0,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,2,14,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,14,1,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,2,14,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,2,14,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,2,14,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,2,14,2,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2017,2,14,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,2,14,2,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,2,14,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,14,3,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,14,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,2,14,3,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,2,14,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,2,14,4,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2017,2,14,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,14,4,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,2,14,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,14,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,14,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,14,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,14,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,14,6,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,2,14,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,2,14,6,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2017,2,14,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,14,7,15,156.0,12.0,1.0,9.0,23.5,94.25,0.0
2017,2,14,7,30,312.0,24.0,1.1,9.0,47.0,244.03,156.71
2017,2,14,7,45,423.5,33.0,1.2,9.5,89.5,343.47,278.29
2017,2,14,8,0,535.0,42.0,1.3,10.0,132.0,447.53,369.72
2017,2,14,8,15,599.5,48.0,1.35,10.5,178.5,522.2,432.11
2017,2,14,8,30,664.0,54.0,1.4,11.0,225.0,594.82,489.43
2017,2,14,8,45,332.0,59.5,1.45,11.5,145.0,357.85,301.48
2017,2,14,9,0,0.0,65.0,1.5,12.0,65.0,57.44,43.69
2017,2,14,9,15,333.0,78.0,1.45,12.5,216.0,399.99,337.58
2017,2,14,9,30,666.0,91.0,1.4,13.0,367.0,723.36,582.12
2017,2,14,9,45,590.5,122.0,1.35,13.5,383.5,705.96,562.98
2017,2,14,10,0,515.0,153.0,1.3,14.0,400.0,675.52,537.99
2017,2,14,10,15,695.5,115.0,1.25,14.0,472.0,807.35,631.5
2017,2,14,10,30,876.0,77.0,1.2,14.0,544.0,915.42,702.51
2017,2,14,10,45,884.5,79.0,1.15,14.5,569.5,927.26,705.72
2017,2,14,11,0,893.0,81.0,1.1,15.0,595.0,935.44,707.84
2017,2,14,11,15,899.0,82.0,1.1,15.0,613.5,936.3,707.44
2017,2,14,11,30,905.0,83.0,1.1,15.0,632.0,933.36,704.78
2017,2,14,11,45,907.5,84.0,1.15,15.5,642.5,923.43,697.24
2017,2,14,12,0,910.0,85.0,1.2,16.0,653.0,909.75,687.41
2017,2,14,12,15,911.0,85.0,1.2,16.0,656.0,889.91,674.08
2017,2,14,12,30,912.0,85.0,1.2,16.0,659.0,866.5,658.5
2017,2,14,12,45,910.5,84.5,1.2,16.0,654.0,837.04,638.86
2017,2,14,13,0,909.0,84.0,1.2,16.0,649.0,804.38,617.04
2017,2,14,13,15,904.5,83.5,1.15,16.0,635.5,766.43,590.85
2017,2,14,13,30,900.0,83.0,1.1,16.0,622.0,725.81,562.71
2017,2,14,13,45,894.5,81.0,1.1,16.5,602.0,680.43,528.96
2017,2,14,14,0,889.0,79.0,1.1,17.0,582.0,632.88,492.42
2017,2,14,14,15,877.5,77.5,1.0,16.5,554.0,580.53,452.28
2017,2,14,14,30,866.0,76.0,0.9,16.0,526.0,527.02,410.07
2017,2,14,14,45,642.5,121.5,0.85,16.0,443.5,421.42,327.62
2017,2,14,15,0,419.0,167.0,0.8,16.0,361.0,330.46,256.69
2017,2,14,15,15,464.5,143.0,0.8,16.0,340.5,296.29,226.82
2017,2,14,15,30,510.0,119.0,0.8,16.0,320.0,256.65,190.67
2017,2,14,15,45,487.5,108.5,0.8,16.0,283.5,207.83,148.43
2017,2,14,16,0,465.0,98.0,0.8,16.0,247.0,161.38,109.05
2017,2,14,16,15,551.5,74.0,0.85,15.5,223.5,119.08,71.52
2017,2,14,16,30,638.0,50.0,0.9,15.0,200.0,66.97,35.69
2017,2,14,16,45,566.0,43.5,0.95,15.0,154.0,33.64,24.14
2017,2,14,17,0,494.0,37.0,1.0,15.0,108.0,29.33,19.92
2017,2,14,17,15,247.0,33.0,1.0,14.5,68.5,25.79,15.55
2017,2,14,17,30,0.0,29.0,1.0,14.0,29.0,23.49,0.0
2017,2,14,17,45,0.0,14.5,1.05,13.5,14.5,13.19,0.0
2017,2,14,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,2,14,18,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2017,2,14,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,2,14,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,2,14,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,2,14,19,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,2,14,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,2,14,19,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2017,2,14,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,2,14,20,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,2,14,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,2,14,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,2,14,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,2,14,21,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2017,2,14,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,2,14,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,2,14,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,2,14,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,2,14,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,2,14,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,2,14,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,2,14,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,2,14,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,2,14,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,2,15,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,2,15,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,2,15,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,2,15,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,2,15,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,15,1,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2017,2,15,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,2,15,1,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,2,15,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,2,15,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,2,15,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,2,15,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,2,15,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,2,15,3,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2017,2,15,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,15,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,15,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,15,4,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,2,15,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,2,15,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,2,15,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,2,15,5,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,15,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,15,5,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,2,15,6,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,15,6,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,15,6,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,15,6,45,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2017,2,15,7,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,2,15,7,15,0.0,12.5,2.4,11.0,12.5,11.37,0.0
2017,2,15,7,30,0.0,25.0,2.5,11.0,25.0,24.58,11.58
2017,2,15,7,45,17.0,44.0,2.65,11.5,47.0,63.58,47.63
2017,2,15,8,0,34.0,63.0,2.8,12.0,69.0,97.4,77.83
2017,2,15,8,15,44.5,82.5,2.8,12.0,92.5,127.81,104.81
2017,2,15,8,30,55.0,102.0,2.8,12.0,116.0,158.43,131.55
2017,2,15,8,45,62.0,121.0,2.85,12.5,140.0,185.87,154.76
2017,2,15,9,0,69.0,140.0,2.9,13.0,164.0,213.44,177.56
2017,2,15,9,15,34.5,81.0,2.9,13.5,93.0,108.27,88.09
2017,2,15,9,30,0.0,22.0,2.9,14.0,22.0,19.37,10.96
2017,2,15,9,45,2.5,93.5,2.9,14.5,95.0,86.2,67.68
2017,2,15,10,0,5.0,165.0,2.9,15.0,168.0,162.62,130.86
2017,2,15,10,15,139.0,199.5,2.85,15.0,274.5,355.11,290.98
2017,2,15,10,30,273.0,234.0,2.8,15.0,381.0,537.41,434.7
2017,2,15,10,45,281.0,245.0,2.8,15.0,402.5,555.45,446.62
2017,2,15,11,0,289.0,256.0,2.8,15.0,424.0,572.13,458.46
2017,2,15,11,15,212.5,271.5,2.8,15.0,397.5,497.33,398.86
2017,2,15,11,30,136.0,287.0,2.8,15.0,371.0,440.1,352.28
2017,2,15,11,45,94.0,280.0,2.8,15.0,338.5,372.5,298.62
2017,2,15,12,0,52.0,273.0,2.8,15.0,306.0,323.0,258.44
2017,2,15,12,15,55.0,276.0,2.8,15.0,311.0,325.3,260.39
2017,2,15,12,30,58.0,279.0,2.8,15.0,316.0,327.29,261.94
2017,2,15,12,45,159.0,283.0,2.85,15.0,383.0,422.14,338.87
2017,2,15,13,0,260.0,287.0,2.9,15.0,450.0,508.4,406.81
2017,2,15,13,15,293.0,274.5,2.85,15.0,455.0,505.89,404.88
2017,2,15,13,30,326.0,262.0,2.8,15.0,460.0,500.27,400.84
2017,2,15,13,45,267.0,262.0,2.8,15.0,420.0,443.25,355.62
2017,2,15,14,0,208.0,262.0,2.8,15.0,380.0,382.56,307.46
2017,2,15,14,15,191.5,249.5,2.75,15.0,354.5,347.58,279.58
2017,2,15,14,30,175.0,237.0,2.7,15.0,329.0,314.01,252.46
2017,2,15,14,45,134.0,220.0,2.65,15.0,288.0,266.58,214.06
2017,2,15,15,0,93.0,203.0,2.6,15.0,247.0,220.28,176.55
2017,2,15,15,15,277.0,166.5,2.6,14.5,280.5,249.39,196.9
2017,2,15,15,30,461.0,130.0,2.6,14.0,314.0,252.74,192.51
2017,2,15,15,45,441.0,118.0,2.6,14.0,278.0,205.87,150.99
2017,2,15,16,0,421.0,106.0,2.6,14.0,242.0,161.17,112.33
2017,2,15,16,15,394.0,92.0,2.7,13.5,204.0,116.44,76.78
2017,2,15,16,30,367.0,78.0,2.8,13.0,166.0,75.14,49.47
2017,2,15,16,45,329.0,63.0,2.9,13.0,128.5,47.58,36.72
2017,2,15,17,0,291.0,48.0,3.0,13.0,91.0,36.87,26.71
2017,2,15,17,15,210.5,33.5,3.05,13.0,58.5,26.07,16.09
2017,2,15,17,30,130.0,19.0,3.1,13.0,26.0,14.96,0.0
2017,2,15,17,45,65.0,9.5,3.15,13.0,13.0,8.64,0.0
2017,2,15,18,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,2,15,18,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2017,2,15,18,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,2,15,18,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,2,15,19,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,2,15,19,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,2,15,19,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,2,15,19,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,2,15,20,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,2,15,20,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,2,15,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,2,15,20,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,2,15,21,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,2,15,21,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,2,15,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,2,15,21,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2017,2,15,22,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,2,15,22,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,2,15,22,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,2,15,22,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,2,15,23,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,2,15,23,15,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2017,2,15,23,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,2,15,23,45,0.0,0.0,5.2,12.5,0.0,0.0,0.0
2017,2,16,0,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,2,16,0,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,2,16,0,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,2,16,0,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2017,2,16,1,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,2,16,1,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,2,16,1,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,2,16,1,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,2,16,2,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,2,16,2,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2017,2,16,2,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,2,16,2,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,2,16,3,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,2,16,3,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,2,16,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,2,16,3,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,2,16,4,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,2,16,4,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2017,2,16,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,2,16,4,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,2,16,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,2,16,5,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,2,16,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,2,16,5,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,2,16,6,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,2,16,6,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,2,16,6,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,2,16,6,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,2,16,7,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,2,16,7,15,112.5,16.0,3.15,12.0,25.5,75.05,0.0
2017,2,16,7,30,225.0,32.0,3.1,12.0,51.0,208.13,146.92
2017,2,16,7,45,357.5,42.0,3.1,12.5,94.5,313.23,255.52
2017,2,16,8,0,490.0,52.0,3.1,13.0,138.0,431.26,358.01
2017,2,16,8,15,559.0,59.0,3.05,13.0,185.5,509.83,425.26
2017,2,16,8,30,628.0,66.0,3.0,13.0,233.0,591.68,491.32
2017,2,16,8,45,413.0,104.0,3.0,13.0,222.0,484.86,405.37
2017,2,16,9,0,198.0,142.0,3.0,13.0,211.0,336.46,281.68
2017,2,16,9,15,505.5,108.0,2.95,13.0,314.5,588.34,489.13
2017,2,16,9,30,813.0,74.0,2.9,13.0,418.0,827.62,667.6
2017,2,16,9,45,828.5,78.0,2.85,13.5,456.0,861.39,687.03
2017,2,16,10,0,844.0,82.0,2.8,14.0,494.0,892.25,705.76
2017,2,16,10,15,858.5,84.0,2.75,14.0,527.0,916.5,720.86
2017,2,16,10,30,873.0,86.0,2.7,14.0,560.0,937.38,733.57
2017,2,16,10,45,888.5,85.5,2.7,14.0,587.0,943.08,736.15
2017,2,16,11,0,904.0,85.0,2.7,14.0,614.0,954.59,743.08
2017,2,16,11,15,619.5,176.0,2.6,14.0,544.0,805.26,635.43
2017,2,16,11,30,335.0,267.0,2.5,14.0,474.0,615.74,489.7
2017,2,16,11,45,335.0,272.5,2.45,14.0,482.0,613.75,488.76
2017,2,16,12,0,335.0,278.0,2.4,14.0,490.0,610.21,485.36
2017,2,16,12,15,632.0,182.5,2.35,14.0,585.0,772.91,611.46
2017,2,16,12,30,929.0,87.0,2.3,14.0,680.0,886.76,691.04
2017,2,16,12,45,918.0,90.5,2.25,14.0,673.0,853.46,666.11
2017,2,16,13,0,907.0,94.0,2.2,14.0,666.0,817.34,640.66
2017,2,16,13,15,902.5,93.0,2.1,14.0,652.5,778.65,612.91
2017,2,16,13,30,898.0,92.0,2.0,14.0,639.0,737.28,583.15
2017,2,16,13,45,890.5,91.0,1.95,14.0,618.0,691.45,548.55
2017,2,16,14,0,883.0,90.0,1.9,14.0,597.0,646.43,513.36
2017,2,16,14,15,872.0,88.0,1.8,13.5,569.0,593.02,471.66
2017,2,16,14,30,861.0,86.0,1.7,13.0,541.0,538.45,427.84
2017,2,16,14,45,667.5,123.0,1.65,13.0,462.5,436.07,345.81
2017,2,16,15,0,474.0,160.0,1.6,13.0,384.0,347.34,274.5
2017,2,16,15,15,526.5,134.0,1.45,13.0,363.0,310.81,241.22
2017,2,16,15,30,579.0,108.0,1.3,13.0,342.0,270.53,202.98
2017,2,16,15,45,545.5,102.5,1.2,13.0,303.5,219.23,157.78
2017,2,16,16,0,512.0,97.0,1.1,13.0,265.0,169.3,115.02
2017,2,16,16,15,570.5,77.0,1.0,12.5,237.5,124.63,76.12
2017,2,16,16,30,629.0,57.0,0.9,12.0,210.0,70.54,38.83
2017,2,16,16,45,555.0,50.0,0.8,11.5,163.0,38.82,29.21
2017,2,16,17,0,481.0,43.0,0.7,11.0,116.0,34.31,24.81
2017,2,16,17,15,354.0,32.5,0.65,11.0,75.0,26.42,16.8
2017,2,16,17,30,227.0,22.0,0.6,11.0,34.0,18.32,0.0
2017,2,16,17,45,113.5,11.0,0.6,11.0,17.0,10.01,0.0
2017,2,16,18,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,2,16,18,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,2,16,18,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,2,16,18,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,2,16,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,2,16,19,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2017,2,16,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,2,16,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,16,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,16,20,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,2,16,20,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,2,16,20,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,2,16,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,16,21,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2017,2,16,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,2,16,21,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,2,16,22,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,2,16,22,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,2,16,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,2,16,22,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,2,16,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,2,16,23,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,2,16,23,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,2,16,23,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,2,17,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,2,17,0,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,2,17,0,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,2,17,0,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,2,17,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,2,17,1,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,2,17,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,2,17,1,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,2,17,2,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,2,17,2,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,2,17,2,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,2,17,2,45,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2017,2,17,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,2,17,3,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,2,17,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,2,17,3,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,2,17,4,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,2,17,4,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,2,17,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,2,17,4,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,2,17,5,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,2,17,5,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,2,17,5,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,2,17,5,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,2,17,6,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,2,17,6,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,2,17,6,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,2,17,6,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2017,2,17,7,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,2,17,7,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2017,2,17,7,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,2,17,7,45,0.0,1.0,5.0,10.0,1.0,0.88,0.0
2017,2,17,8,0,0.0,2.0,5.3,10.0,2.0,1.75,0.0
2017,2,17,8,15,0.0,3.0,5.4,10.0,3.0,2.63,0.0
2017,2,17,8,30,0.0,4.0,5.5,10.0,4.0,3.51,0.0
2017,2,17,8,45,0.0,4.5,5.65,10.0,4.5,3.95,0.0
2017,2,17,9,0,0.0,5.0,5.8,10.0,5.0,4.39,0.0
2017,2,17,9,15,0.0,26.0,5.75,10.5,26.0,22.9,14.26
2017,2,17,9,30,0.0,47.0,5.7,11.0,47.0,41.48,30.22
2017,2,17,9,45,0.0,28.0,5.7,11.5,28.0,24.68,15.63
2017,2,17,10,0,0.0,9.0,5.7,12.0,9.0,7.93,1.16
2017,2,17,10,15,0.0,38.0,5.55,12.0,38.0,33.54,23.09
2017,2,17,10,30,0.0,67.0,5.4,12.0,67.0,59.27,44.93
2017,2,17,10,45,0.0,45.5,5.25,12.5,45.5,40.21,28.59
2017,2,17,11,0,0.0,24.0,5.1,13.0,24.0,21.19,12.36
2017,2,17,11,15,0.0,29.0,4.95,13.0,29.0,25.62,16.1
2017,2,17,11,30,0.0,34.0,4.8,13.0,34.0,30.05,19.83
2017,2,17,11,45,0.0,60.5,4.7,13.0,60.5,53.55,39.64
2017,2,17,12,0,0.0,87.0,4.6,13.0,87.0,77.13,59.39
2017,2,17,12,15,0.0,82.0,4.5,13.0,82.0,72.68,55.63
2017,2,17,12,30,0.0,77.0,4.4,13.0,77.0,68.23,51.9
2017,2,17,12,45,1.0,127.0,4.35,13.0,128.0,114.61,90.65
2017,2,17,13,0,2.0,177.0,4.3,13.0,179.0,162.24,130.01
2017,2,17,13,15,1.0,146.0,4.15,13.0,147.0,131.95,105.0
2017,2,17,13,30,0.0,115.0,4.0,13.0,115.0,102.47,80.61
2017,2,17,13,45,0.0,106.0,3.9,13.0,106.0,94.22,73.84
2017,2,17,14,0,0.0,97.0,3.8,13.0,97.0,86.05,67.1
2017,2,17,14,15,0.0,99.0,3.7,13.0,99.0,87.82,68.71
2017,2,17,14,30,0.0,101.0,3.6,13.0,101.0,89.57,70.31
2017,2,17,14,45,0.0,62.5,3.5,13.0,62.5,55.25,41.47
2017,2,17,15,0,0.0,24.0,3.4,13.0,24.0,21.15,12.49
2017,2,17,15,15,0.0,78.0,3.2,13.0,78.0,69.01,53.42
2017,2,17,15,30,0.0,132.0,3.0,13.0,132.0,115.65,92.98
2017,2,17,15,45,0.0,116.5,2.8,13.0,116.5,101.59,81.23
2017,2,17,16,0,0.0,101.0,2.6,13.0,101.0,87.7,69.58
2017,2,17,16,15,0.0,85.0,2.3,12.5,85.0,73.57,57.68
2017,2,17,16,30,0.0,69.0,2.0,12.0,69.0,59.64,45.76
2017,2,17,16,45,0.0,53.0,1.75,12.0,53.0,46.06,35.62
2017,2,17,17,0,0.0,37.0,1.5,12.0,37.0,32.61,23.22
2017,2,17,17,15,0.0,23.5,1.3,12.0,23.5,20.7,12.0
2017,2,17,17,30,0.0,10.0,1.1,12.0,10.0,8.78,0.0
2017,2,17,17,45,0.0,5.0,0.95,12.0,5.0,4.55,0.0
2017,2,17,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,2,17,18,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,2,17,18,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,2,17,18,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,2,17,19,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,2,17,19,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2017,2,17,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,2,17,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,2,17,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,17,20,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,2,17,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,2,17,20,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,2,17,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,2,17,21,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,2,17,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,2,17,21,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,2,17,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,2,17,22,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,2,17,22,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,2,17,22,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,2,17,23,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,2,17,23,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2017,2,17,23,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,2,17,23,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2017,2,18,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,2,18,0,15,0.0,0.0,4.5,10.5,0.0,0.0,0.0
2017,2,18,0,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,2,18,0,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,2,18,1,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,2,18,1,15,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,2,18,1,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,2,18,1,45,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,2,18,2,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2017,2,18,2,15,0.0,0.0,5.25,10.0,0.0,0.0,0.0
2017,2,18,2,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2017,2,18,2,45,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2017,2,18,3,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2017,2,18,3,15,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2017,2,18,3,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2017,2,18,3,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2017,2,18,4,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2017,2,18,4,15,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2017,2,18,4,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2017,2,18,4,45,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2017,2,18,5,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2017,2,18,5,15,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2017,2,18,5,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2017,2,18,5,45,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2017,2,18,6,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2017,2,18,6,15,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2017,2,18,6,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2017,2,18,6,45,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2017,2,18,7,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2017,2,18,7,15,124.5,17.0,5.45,10.0,28.0,106.32,0.0
2017,2,18,7,30,249.0,34.0,5.5,10.0,56.0,225.82,171.29
2017,2,18,7,45,356.5,45.0,5.6,10.5,99.0,317.28,264.08
2017,2,18,8,0,464.0,56.0,5.7,11.0,142.0,420.09,355.91
2017,2,18,8,15,531.5,63.5,5.65,11.0,189.0,497.71,424.48
2017,2,18,8,30,599.0,71.0,5.6,11.0,236.0,578.51,492.13
2017,2,18,8,45,649.0,75.5,5.55,11.0,283.0,644.23,545.22
2017,2,18,9,0,699.0,80.0,5.5,11.0,330.0,710.62,597.21
2017,2,18,9,15,730.0,84.5,5.45,11.0,374.0,760.93,635.19
2017,2,18,9,30,761.0,89.0,5.4,11.0,418.0,809.88,671.33
2017,2,18,9,45,784.5,91.5,5.35,11.5,457.0,842.33,692.89
2017,2,18,10,0,808.0,94.0,5.3,12.0,496.0,878.04,716.62
2017,2,18,10,15,824.0,96.5,5.25,12.0,529.5,903.95,734.06
2017,2,18,10,30,840.0,99.0,5.2,12.0,563.0,926.59,749.04
2017,2,18,10,45,849.0,102.0,5.2,12.0,589.0,939.78,757.42
2017,2,18,11,0,858.0,105.0,5.2,12.0,615.0,949.27,763.25
2017,2,18,11,15,865.5,106.0,5.15,12.0,634.0,951.22,763.35
2017,2,18,11,30,873.0,107.0,5.1,12.0,653.0,949.34,760.86
2017,2,18,11,45,875.0,109.0,5.05,12.0,664.0,939.75,752.92
2017,2,18,12,0,877.0,111.0,5.0,12.0,675.0,926.41,742.46
2017,2,18,12,15,717.5,162.5,4.95,12.0,625.0,828.51,669.42
2017,2,18,12,30,558.0,214.0,4.9,12.0,575.0,720.79,585.65
2017,2,18,12,45,721.0,161.5,4.85,12.0,624.5,784.19,636.8
2017,2,18,13,0,884.0,109.0,4.8,12.0,674.0,825.09,667.17
2017,2,18,13,15,879.5,108.0,4.75,12.0,661.0,786.13,637.78
2017,2,18,13,30,875.0,107.0,4.7,12.0,648.0,744.53,606.5
2017,2,18,13,45,608.0,177.5,4.7,12.0,548.0,599.84,490.21
2017,2,18,14,0,341.0,248.0,4.7,12.0,448.0,459.0,375.33
2017,2,18,14,15,402.5,221.0,4.6,11.5,446.0,447.15,366.7
2017,2,18,14,30,464.0,194.0,4.5,11.0,444.0,435.15,356.42
2017,2,18,14,45,449.5,183.5,4.45,11.0,413.0,389.17,317.17
2017,2,18,15,0,435.0,173.0,4.4,11.0,382.0,344.03,278.0
2017,2,18,15,15,556.0,130.5,4.3,10.5,374.5,319.08,252.73
2017,2,18,15,30,677.0,88.0,4.2,10.0,367.0,281.99,214.41
2017,2,18,15,45,629.0,90.0,4.1,10.0,327.0,228.29,165.58
2017,2,18,16,0,581.0,92.0,4.0,10.0,287.0,179.61,122.83
2017,2,18,16,15,603.5,77.0,3.9,9.5,253.0,129.02,79.54
2017,2,18,16,30,626.0,62.0,3.8,9.0,219.0,75.59,43.3
2017,2,18,16,45,556.5,54.0,3.75,9.0,171.5,41.93,32.34
2017,2,18,17,0,487.0,46.0,3.7,9.0,124.0,36.68,27.17
2017,2,18,17,15,361.5,35.0,3.6,9.0,82.0,28.43,18.93
2017,2,18,17,30,236.0,24.0,3.5,9.0,40.0,19.94,4.98
2017,2,18,17,45,118.0,12.0,3.4,9.0,20.0,10.91,0.0
2017,2,18,18,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,2,18,18,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2017,2,18,18,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,2,18,18,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2017,2,18,19,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,2,18,19,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,2,18,19,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,2,18,19,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,2,18,20,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,2,18,20,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2017,2,18,20,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,18,20,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,2,18,21,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,2,18,21,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,2,18,21,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,2,18,21,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,2,18,22,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,18,22,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,18,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,18,22,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,18,23,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,18,23,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,18,23,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,18,23,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,19,0,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,19,0,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,2,19,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,2,19,0,45,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2017,2,19,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,2,19,1,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,2,19,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,2,19,1,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,2,19,2,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,2,19,2,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,2,19,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,2,19,2,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,2,19,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,2,19,3,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,2,19,3,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,2,19,3,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,2,19,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,2,19,4,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2017,2,19,4,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,2,19,4,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2017,2,19,5,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,2,19,5,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2017,2,19,5,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,2,19,5,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,2,19,6,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,2,19,6,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2017,2,19,6,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,2,19,6,45,0.0,0.0,4.15,9.5,0.0,0.0,0.0
2017,2,19,7,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,2,19,7,15,0.0,10.0,4.25,10.0,10.0,8.79,0.0
2017,2,19,7,30,0.0,20.0,4.3,10.0,20.0,17.61,8.29
2017,2,19,7,45,0.0,34.5,4.35,10.0,34.5,30.61,20.29
2017,2,19,8,0,0.0,49.0,4.4,10.0,49.0,45.06,33.17
2017,2,19,8,15,0.0,65.0,4.4,10.0,65.0,61.03,47.29
2017,2,19,8,30,0.0,81.0,4.4,10.0,81.0,76.79,61.07
2017,2,19,8,45,0.0,97.0,4.45,10.5,97.0,92.44,74.43
2017,2,19,9,0,0.0,113.0,4.5,11.0,113.0,108.02,87.5
2017,2,19,9,15,0.0,70.5,4.5,11.0,70.5,62.33,48.22
2017,2,19,9,30,0.0,28.0,4.5,11.0,28.0,24.68,15.71
2017,2,19,9,45,0.0,92.0,4.5,11.0,92.0,82.24,65.02
2017,2,19,10,0,0.0,156.0,4.5,11.0,156.0,147.17,119.69
2017,2,19,10,15,0.0,127.5,4.45,11.0,127.5,116.55,93.63
2017,2,19,10,30,0.0,99.0,4.4,11.0,99.0,88.29,69.64
2017,2,19,10,45,1.0,139.0,4.4,11.0,140.0,127.87,102.88
2017,2,19,11,0,2.0,179.0,4.4,11.0,181.0,168.41,136.49
2017,2,19,11,15,1.0,103.5,4.4,11.0,104.5,93.2,73.46
2017,2,19,11,30,0.0,28.0,4.4,11.0,28.0,24.74,15.46
2017,2,19,11,45,0.0,57.5,4.4,11.0,57.5,50.89,37.69
2017,2,19,12,0,0.0,87.0,4.4,11.0,87.0,77.13,59.82
2017,2,19,12,15,0.0,107.5,4.35,11.0,107.5,95.81,75.48
2017,2,19,12,30,0.0,128.0,4.3,11.0,128.0,114.79,91.34
2017,2,19,12,45,3.0,162.5,4.25,11.0,164.5,149.52,120.36
2017,2,19,13,0,6.0,197.0,4.2,11.0,201.0,184.3,149.2
2017,2,19,13,15,3.0,148.0,4.15,11.0,150.0,135.24,108.5
2017,2,19,13,30,0.0,99.0,4.1,11.0,99.0,87.89,68.93
2017,2,19,13,45,2.0,142.0,4.1,11.5,143.5,128.4,102.88
2017,2,19,14,0,4.0,185.0,4.1,12.0,188.0,168.91,136.42
2017,2,19,14,15,2.0,157.0,4.05,12.0,158.5,141.44,113.74
2017,2,19,14,30,0.0,129.0,4.0,12.0,129.0,114.69,91.6
2017,2,19,14,45,0.0,78.0,3.95,12.0,78.0,69.03,53.29
2017,2,19,15,0,0.0,27.0,3.9,12.0,27.0,23.81,14.82
2017,2,19,15,15,0.0,24.5,3.8,12.0,24.5,21.59,12.97
2017,2,19,15,30,0.0,22.0,3.7,12.0,22.0,19.37,11.1
2017,2,19,15,45,0.0,19.5,3.6,12.0,19.5,17.16,9.22
2017,2,19,16,0,0.0,17.0,3.5,12.0,17.0,14.95,7.33
2017,2,19,16,15,0.0,14.5,3.4,11.5,14.5,12.74,5.43
2017,2,19,16,30,0.0,12.0,3.3,11.0,12.0,10.54,3.52
2017,2,19,16,45,0.0,9.0,3.2,11.0,9.0,7.9,1.48
2017,2,19,17,0,0.0,6.0,3.1,11.0,6.0,5.26,0.0
2017,2,19,17,15,0.0,4.0,3.0,11.0,4.0,3.5,0.0
2017,2,19,17,30,0.0,2.0,2.9,11.0,2.0,1.75,0.0
2017,2,19,17,45,0.0,1.0,2.85,11.0,1.0,0.91,0.0
2017,2,19,18,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,2,19,18,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,2,19,18,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,2,19,18,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,2,19,19,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,2,19,19,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,2,19,19,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,2,19,19,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,2,19,20,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,19,20,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,2,19,20,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,2,19,20,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,2,19,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,2,19,21,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,2,19,21,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,2,19,21,45,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2017,2,19,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,2,19,22,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,2,19,22,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,2,19,22,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,2,19,23,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,2,19,23,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2017,2,19,23,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,2,19,23,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2017,2,20,0,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,2,20,0,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2017,2,20,0,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,2,20,0,45,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2017,2,20,1,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,2,20,1,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,2,20,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,2,20,1,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,2,20,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,2,20,2,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,2,20,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,2,20,2,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,2,20,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,2,20,3,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,2,20,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,2,20,3,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,2,20,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,20,4,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2017,2,20,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,2,20,4,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,2,20,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,2,20,5,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,2,20,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,2,20,5,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,2,20,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,2,20,6,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,2,20,6,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,2,20,6,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,2,20,7,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,2,20,7,15,0.0,0.5,2.55,12.0,0.5,0.44,0.0
2017,2,20,7,30,0.0,1.0,2.6,12.0,1.0,0.88,0.0
2017,2,20,7,45,0.0,1.5,2.7,12.0,1.5,1.31,0.0
2017,2,20,8,0,0.0,2.0,2.8,12.0,2.0,1.75,0.0
2017,2,20,8,15,0.0,3.0,2.75,11.5,3.0,2.63,0.0
2017,2,20,8,30,0.0,4.0,2.7,11.0,4.0,3.51,0.0
2017,2,20,8,45,0.0,5.0,2.65,11.0,5.0,4.39,0.0
2017,2,20,9,0,0.0,6.0,2.6,11.0,6.0,5.27,0.0
2017,2,20,9,15,0.0,7.5,2.55,11.0,7.5,6.6,0.08
2017,2,20,9,30,0.0,9.0,2.5,11.0,9.0,7.92,1.22
2017,2,20,9,45,0.0,16.0,2.5,11.0,16.0,14.09,6.55
2017,2,20,10,0,0.0,23.0,2.5,11.0,23.0,20.28,11.85
2017,2,20,10,15,0.0,30.0,2.35,11.0,30.0,26.47,17.14
2017,2,20,10,30,0.0,37.0,2.2,11.0,37.0,32.68,22.41
2017,2,20,10,45,0.0,29.5,2.1,11.0,29.5,26.05,16.69
2017,2,20,11,0,0.0,22.0,2.0,11.0,22.0,19.42,11.0
2017,2,20,11,15,0.0,30.5,1.9,11.0,30.5,26.95,17.41
2017,2,20,11,30,0.0,39.0,1.8,11.0,39.0,34.48,23.81
2017,2,20,11,45,0.0,59.5,1.75,11.0,59.5,52.67,39.21
2017,2,20,12,0,0.0,80.0,1.7,11.0,80.0,70.91,54.55
2017,2,20,12,15,0.0,67.0,1.65,11.0,67.0,59.35,44.77
2017,2,20,12,30,0.0,54.0,1.6,11.0,54.0,47.8,35.03
2017,2,20,12,45,5.5,137.0,1.55,11.0,140.5,127.55,102.03
2017,2,20,13,0,11.0,220.0,1.5,11.0,227.0,210.28,169.72
2017,2,20,13,15,5.5,182.0,1.4,11.0,185.5,168.93,135.66
2017,2,20,13,30,0.0,144.0,1.3,11.0,144.0,129.06,102.92
2017,2,20,13,45,0.0,132.0,1.2,11.0,132.0,117.87,93.85
2017,2,20,14,0,0.0,120.0,1.1,11.0,120.0,106.83,84.79
2017,2,20,14,15,0.0,65.0,1.05,10.5,65.0,57.51,43.56
2017,2,20,14,30,0.0,10.0,1.0,10.0,10.0,8.81,1.97
2017,2,20,14,45,0.0,38.5,1.0,10.0,38.5,33.99,23.77
2017,2,20,15,0,0.0,67.0,1.0,10.0,67.0,59.24,45.53
2017,2,20,15,15,0.0,36.5,1.0,10.0,36.5,32.19,22.31
2017,2,20,15,30,0.0,6.0,1.0,10.0,6.0,5.28,0.0
2017,2,20,15,45,0.0,5.5,1.05,10.0,5.5,4.83,0.0
2017,2,20,16,0,0.0,5.0,1.1,10.0,5.0,4.39,0.0
2017,2,20,16,15,0.0,4.0,1.25,9.5,4.0,3.51,0.0
2017,2,20,16,30,0.0,3.0,1.4,9.0,3.0,2.63,0.0
2017,2,20,16,45,0.0,2.5,1.6,9.0,2.5,2.19,0.0
2017,2,20,17,0,0.0,2.0,1.8,9.0,2.0,1.75,0.0
2017,2,20,17,15,0.0,1.0,2.0,9.0,1.0,0.88,0.0
2017,2,20,17,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,2,20,17,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,2,20,18,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,2,20,18,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,2,20,18,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,2,20,18,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,2,20,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,2,20,19,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,2,20,19,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,2,20,19,45,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2017,2,20,20,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,2,20,20,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,2,20,20,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,2,20,20,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2017,2,20,21,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,2,20,21,15,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2017,2,20,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,2,20,21,45,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2017,2,20,22,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,2,20,22,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,2,20,22,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,2,20,22,45,0.0,0.0,4.95,12.5,0.0,0.0,0.0
2017,2,20,23,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,2,20,23,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,2,20,23,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,2,20,23,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2017,2,21,0,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,2,21,0,15,0.0,0.0,5.5,12.5,0.0,0.0,0.0
2017,2,21,0,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,2,21,0,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2017,2,21,1,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,2,21,1,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,2,21,1,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,2,21,1,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,2,21,2,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,2,21,2,15,0.0,0.0,4.8,11.5,0.0,0.0,0.0
2017,2,21,2,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,2,21,2,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,2,21,3,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,2,21,3,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,2,21,3,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,2,21,3,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,2,21,4,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,2,21,4,15,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2017,2,21,4,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,2,21,4,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,2,21,5,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,2,21,5,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2017,2,21,5,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,2,21,5,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,2,21,6,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,2,21,6,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,2,21,6,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,2,21,6,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,2,21,7,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,2,21,7,15,144.0,18.5,2.75,10.0,33.5,122.68,20.81
2017,2,21,7,30,288.0,37.0,2.7,10.0,67.0,251.51,199.23
2017,2,21,7,45,404.5,46.0,2.65,10.5,113.0,352.05,292.42
2017,2,21,8,0,521.0,55.0,2.6,11.0,159.0,461.55,386.54
2017,2,21,8,15,583.0,61.5,2.5,11.0,207.0,536.37,449.07
2017,2,21,8,30,645.0,68.0,2.4,11.0,255.0,613.94,510.36
2017,2,21,8,45,693.0,71.5,2.3,11.0,303.0,678.45,558.98
2017,2,21,9,0,741.0,75.0,2.2,11.0,351.0,738.19,602.19
2017,2,21,9,15,768.5,78.5,2.1,11.0,394.5,785.92,635.06
2017,2,21,9,30,796.0,82.0,2.0,11.0,438.0,831.88,665.76
2017,2,21,9,45,732.5,101.0,1.95,11.5,450.5,818.1,652.08
2017,2,21,10,0,669.0,120.0,1.9,12.0,463.0,793.27,631.21
2017,2,21,10,15,437.5,189.0,1.8,12.0,419.0,657.1,527.06
2017,2,21,10,30,206.0,258.0,1.7,12.0,375.0,486.66,391.92
2017,2,21,10,45,278.5,258.0,1.65,12.0,423.5,569.83,457.08
2017,2,21,11,0,351.0,258.0,1.6,12.0,472.0,634.15,505.01
2017,2,21,11,15,175.5,206.0,1.6,12.0,313.0,386.72,313.32
2017,2,21,11,30,0.0,154.0,1.6,12.0,154.0,140.28,111.22
2017,2,21,11,45,1.5,171.5,1.6,12.5,173.0,158.31,126.34
2017,2,21,12,0,3.0,189.0,1.6,13.0,192.0,176.29,140.64
2017,2,21,12,15,56.0,251.0,1.65,13.0,288.5,297.2,239.19
2017,2,21,12,30,109.0,313.0,1.7,13.0,385.0,405.78,324.44
2017,2,21,12,45,201.0,305.0,1.75,13.0,437.0,479.58,382.72
2017,2,21,13,0,293.0,297.0,1.8,13.0,489.0,545.5,433.91
2017,2,21,13,15,307.0,287.5,1.8,12.5,485.0,530.86,423.35
2017,2,21,13,30,321.0,278.0,1.8,12.0,481.0,514.36,411.78
2017,2,21,13,45,264.5,277.0,1.85,12.0,441.0,457.16,367.09
2017,2,21,14,0,208.0,276.0,1.9,12.0,401.0,396.34,319.34
2017,2,21,14,15,317.0,242.5,1.9,12.0,422.5,419.66,338.67
2017,2,21,14,30,426.0,209.0,1.9,12.0,444.0,430.4,346.35
2017,2,21,14,45,639.5,142.5,1.95,12.0,470.5,445.08,355.62
2017,2,21,15,0,853.0,76.0,2.0,12.0,497.0,431.78,339.5
2017,2,21,15,15,666.0,106.5,2.05,11.5,418.5,340.62,264.76
2017,2,21,15,30,479.0,137.0,2.1,11.0,340.0,266.46,204.93
2017,2,21,15,45,458.0,126.0,2.15,11.0,303.5,218.72,162.68
2017,2,21,16,0,437.0,115.0,2.2,11.0,267.0,173.24,122.99
2017,2,21,16,15,415.0,100.0,2.25,10.5,228.0,126.84,85.32
2017,2,21,16,30,393.0,85.0,2.3,10.0,189.0,83.32,55.56
2017,2,21,16,45,349.0,71.0,2.4,9.5,149.5,53.16,42.47
2017,2,21,17,0,305.0,57.0,2.5,9.0,110.0,43.41,33.34
2017,2,21,17,15,236.0,41.5,2.6,9.0,74.5,32.08,22.46
2017,2,21,17,30,167.0,26.0,2.7,9.0,39.0,20.37,8.83
2017,2,21,17,45,83.5,13.0,2.85,9.0,19.5,11.82,0.0
2017,2,21,18,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,2,21,18,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2017,2,21,18,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,2,21,18,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,2,21,19,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,2,21,19,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,2,21,19,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,2,21,19,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,2,21,20,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,2,21,20,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,2,21,20,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,2,21,20,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2017,2,21,21,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,2,21,21,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2017,2,21,21,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,2,21,21,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,2,21,22,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,2,21,22,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,2,21,22,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,2,21,22,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,2,21,23,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,2,21,23,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,2,21,23,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,2,21,23,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,2,22,0,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,2,22,0,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2017,2,22,0,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,2,22,0,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,2,22,1,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,2,22,1,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2017,2,22,1,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,2,22,1,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,2,22,2,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,2,22,2,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2017,2,22,2,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,2,22,2,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,2,22,3,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,2,22,3,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2017,2,22,3,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,2,22,3,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,2,22,4,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,2,22,4,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,2,22,4,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,2,22,4,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,2,22,5,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,2,22,5,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2017,2,22,5,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,2,22,5,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,2,22,6,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,2,22,6,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,2,22,6,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,2,22,6,45,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2017,2,22,7,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,2,22,7,15,103.0,19.0,2.5,7.5,30.0,102.08,34.09
2017,2,22,7,30,206.0,38.0,2.6,8.0,60.0,204.79,164.36
2017,2,22,7,45,247.5,55.0,2.75,8.5,95.5,261.18,218.86
2017,2,22,8,0,289.0,72.0,2.9,9.0,131.0,320.82,272.35
2017,2,22,8,15,317.0,88.0,2.95,9.0,168.5,371.87,317.19
2017,2,22,8,30,345.0,104.0,3.0,9.0,206.0,424.07,361.46
2017,2,22,8,45,364.5,118.0,3.15,9.5,241.0,467.6,396.73
2017,2,22,9,0,384.0,132.0,3.3,10.0,276.0,510.99,430.87
2017,2,22,9,15,340.5,157.0,3.35,10.0,296.0,495.74,416.83
2017,2,22,9,30,297.0,182.0,3.4,10.0,316.0,494.0,413.25
2017,2,22,9,45,267.5,204.0,3.45,10.0,332.5,497.51,414.09
2017,2,22,10,0,238.0,226.0,3.5,10.0,349.0,480.53,398.94
2017,2,22,10,15,342.5,219.5,3.55,10.0,409.0,587.12,484.77
2017,2,22,10,30,447.0,213.0,3.6,10.0,469.0,695.44,568.91
2017,2,22,10,45,328.5,249.0,3.7,10.0,442.0,606.43,496.22
2017,2,22,11,0,210.0,285.0,3.8,10.0,415.0,515.47,421.84
2017,2,22,11,15,249.5,288.5,3.85,10.0,446.5,551.73,451.25
2017,2,22,11,30,289.0,292.0,3.9,10.0,478.0,603.61,491.5
2017,2,22,11,45,450.0,245.5,4.0,10.0,541.0,707.09,574.61
2017,2,22,12,0,611.0,199.0,4.1,10.0,604.0,795.38,644.26
2017,2,22,12,15,592.5,206.5,4.1,10.0,600.5,764.54,619.72
2017,2,22,12,30,574.0,214.0,4.1,10.0,597.0,737.89,598.9
2017,2,22,12,45,751.5,155.0,4.15,10.0,652.0,807.18,653.8
2017,2,22,13,0,929.0,96.0,4.2,10.0,707.0,846.46,683.18
2017,2,22,13,15,925.5,95.0,4.2,10.0,694.0,807.3,654.16
2017,2,22,13,30,922.0,94.0,4.2,10.0,681.0,765.3,623.39
2017,2,22,13,45,920.0,91.0,4.25,10.0,661.0,719.59,588.62
2017,2,22,14,0,918.0,88.0,4.3,10.0,641.0,671.33,550.07
2017,2,22,14,15,500.0,167.5,4.3,9.5,466.5,460.64,379.97
2017,2,22,14,30,82.0,247.0,4.3,9.0,292.0,269.29,221.5
2017,2,22,14,45,255.5,214.0,4.3,9.0,343.5,322.38,265.5
