Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,2,22,15,0,429.0,181.0,4.3,9.0,395.0,349.99,285.0
2017,2,22,15,15,630.5,127.5,4.25,9.0,413.0,347.77,276.34
2017,2,22,15,30,832.0,74.0,4.2,9.0,431.0,319.51,242.14
2017,2,22,15,45,803.0,70.5,4.2,9.0,385.0,256.16,183.29
2017,2,22,16,0,774.0,67.0,4.2,9.0,339.0,195.48,128.34
2017,2,22,16,15,732.0,62.5,4.15,8.5,290.5,135.44,79.46
2017,2,22,16,30,690.0,58.0,4.1,8.0,242.0,80.34,44.93
2017,2,22,16,45,623.5,51.5,4.05,8.0,192.5,39.5,30.36
2017,2,22,17,0,557.0,45.0,4.0,8.0,143.0,35.4,26.31
2017,2,22,17,15,443.5,36.0,3.95,7.5,98.0,28.91,19.9
2017,2,22,17,30,330.0,27.0,3.9,7.0,53.0,22.31,11.1
2017,2,22,17,45,165.0,13.5,3.9,7.0,26.5,12.28,0.0
2017,2,22,18,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,2,22,18,15,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,2,22,18,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,2,22,18,45,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2017,2,22,19,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,2,22,19,15,0.0,0.0,4.0,6.5,0.0,0.0,0.0
2017,2,22,19,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2017,2,22,19,45,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2017,2,22,20,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2017,2,22,20,15,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2017,2,22,20,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2017,2,22,20,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2017,2,22,21,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2017,2,22,21,15,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2017,2,22,21,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2017,2,22,21,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2017,2,22,22,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2017,2,22,22,15,0.0,0.0,3.95,5.5,0.0,0.0,0.0
2017,2,22,22,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2017,2,22,22,45,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2017,2,22,23,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2017,2,22,23,15,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2017,2,22,23,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2017,2,22,23,45,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2017,2,23,0,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2017,2,23,0,15,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2017,2,23,0,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2017,2,23,0,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2017,2,23,1,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2017,2,23,1,15,0.0,0.0,3.55,5.0,0.0,0.0,0.0
2017,2,23,1,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,2,23,1,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,2,23,2,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,2,23,2,15,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,2,23,2,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,2,23,2,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,2,23,3,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,2,23,3,15,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,2,23,3,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,2,23,3,45,0.0,0.0,3.55,5.0,0.0,0.0,0.0
2017,2,23,4,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2017,2,23,4,15,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2017,2,23,4,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2017,2,23,4,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2017,2,23,5,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2017,2,23,5,15,0.0,0.0,3.55,5.0,0.0,0.0,0.0
2017,2,23,5,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,2,23,5,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,2,23,6,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,2,23,6,15,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,2,23,6,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,2,23,6,45,0.0,0.0,3.5,5.5,0.0,0.0,0.0
2017,2,23,7,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2017,2,23,7,15,209.0,17.5,3.5,6.0,41.5,163.91,78.86
2017,2,23,7,30,418.0,35.0,3.5,6.0,83.0,329.86,270.43
2017,2,23,7,45,513.0,43.5,3.55,6.5,131.0,421.48,356.73
2017,2,23,8,0,608.0,52.0,3.6,7.0,179.0,520.46,443.52
2017,2,23,8,15,664.0,58.0,3.55,7.0,229.0,593.78,505.04
2017,2,23,8,30,720.0,64.0,3.5,7.0,279.0,663.66,561.22
2017,2,23,8,45,759.5,68.0,3.5,7.5,328.0,725.36,607.92
2017,2,23,9,0,799.0,72.0,3.5,8.0,377.0,786.61,652.62
2017,2,23,9,15,824.5,75.0,3.45,8.0,421.5,833.59,686.11
2017,2,23,9,30,850.0,78.0,3.4,8.0,466.0,878.51,717.4
2017,2,23,9,45,868.5,80.5,3.35,8.5,506.0,914.02,739.86
2017,2,23,10,0,887.0,83.0,3.3,9.0,546.0,946.54,759.83
2017,2,23,10,15,900.0,85.0,3.25,9.0,579.5,960.44,767.6
2017,2,23,10,30,913.0,87.0,3.2,9.0,613.0,980.24,779.81
2017,2,23,10,45,923.5,87.5,3.2,9.5,640.0,992.12,785.37
2017,2,23,11,0,934.0,88.0,3.2,10.0,667.0,1000.16,788.4
2017,2,23,11,15,940.0,89.0,3.2,10.0,685.5,1000.58,787.7
2017,2,23,11,30,946.0,90.0,3.2,10.0,704.0,996.98,784.42
2017,2,23,11,45,950.5,90.0,3.2,10.0,715.5,986.77,776.69
2017,2,23,12,0,955.0,90.0,3.2,10.0,727.0,972.57,766.37
2017,2,23,12,15,955.5,90.0,3.25,10.0,729.5,950.85,751.28
2017,2,23,12,30,956.0,90.0,3.3,10.0,732.0,925.39,733.61
2017,2,23,12,45,951.5,91.0,3.35,10.0,726.0,893.27,711.16
2017,2,23,13,0,947.0,92.0,3.4,10.0,720.0,857.89,686.31
2017,2,23,13,15,942.5,91.0,3.4,10.0,706.0,817.31,657.21
2017,2,23,13,30,938.0,90.0,3.4,10.0,692.0,773.91,625.86
2017,2,23,13,45,932.5,88.5,3.45,10.0,670.5,726.7,590.59
2017,2,23,14,0,927.0,87.0,3.5,10.0,649.0,677.18,551.44
2017,2,23,14,15,916.0,85.5,3.5,10.0,620.0,622.39,506.95
2017,2,23,14,30,905.0,84.0,3.5,10.0,591.0,566.31,460.16
2017,2,23,14,45,891.0,81.5,3.55,10.0,555.0,506.8,409.34
2017,2,23,15,0,877.0,79.0,3.6,10.0,519.0,446.46,356.22
2017,2,23,15,15,856.5,76.5,3.6,9.5,477.5,383.44,299.95
2017,2,23,15,30,836.0,74.0,3.6,9.0,436.0,321.41,243.07
2017,2,23,15,45,808.5,70.0,3.6,9.0,390.0,257.63,184.07
2017,2,23,16,0,781.0,66.0,3.6,9.0,344.0,196.34,128.63
2017,2,23,16,15,739.5,61.5,3.55,8.5,295.0,135.83,79.35
2017,2,23,16,30,698.0,57.0,3.5,8.0,246.0,80.19,44.36
2017,2,23,16,45,634.0,51.0,3.45,8.0,196.5,42.61,33.22
2017,2,23,17,0,570.0,45.0,3.4,8.0,147.0,35.3,26.27
2017,2,23,17,15,460.5,36.0,3.35,7.5,101.5,28.81,19.9
2017,2,23,17,30,351.0,27.0,3.3,7.0,56.0,22.19,11.62
2017,2,23,17,45,175.5,13.5,3.3,7.0,28.0,12.28,0.0
2017,2,23,18,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,2,23,18,15,0.0,0.0,3.25,6.5,0.0,0.0,0.0
2017,2,23,18,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,2,23,18,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2017,2,23,19,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,2,23,19,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2017,2,23,19,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,2,23,19,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2017,2,23,20,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,2,23,20,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2017,2,23,20,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,2,23,20,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2017,2,23,21,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,2,23,21,15,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2017,2,23,21,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,2,23,21,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,2,23,22,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,2,23,22,15,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,2,23,22,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,2,23,22,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,2,23,23,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,2,23,23,15,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,2,23,23,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,2,23,23,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2017,2,24,0,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,2,24,0,15,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,2,24,0,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,2,24,0,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,2,24,1,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,2,24,1,15,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,2,24,1,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,2,24,1,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,2,24,2,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,2,24,2,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2017,2,24,2,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,2,24,2,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2017,2,24,3,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,2,24,3,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2017,2,24,3,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,2,24,3,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,2,24,4,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,2,24,4,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2017,2,24,4,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,2,24,4,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2017,2,24,5,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,2,24,5,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2017,2,24,5,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,2,24,5,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2017,2,24,6,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,2,24,6,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2017,2,24,6,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,2,24,6,45,0.0,6.0,1.95,5.0,6.0,0.0,0.0
2017,2,24,7,0,0.0,12.0,1.9,5.0,12.0,10.91,0.0
2017,2,24,7,15,203.0,24.5,1.85,5.5,48.0,171.25,97.92
2017,2,24,7,30,406.0,37.0,1.8,6.0,84.0,325.59,266.92
2017,2,24,7,45,488.0,46.5,1.8,6.5,131.0,409.83,344.51
2017,2,24,8,0,570.0,56.0,1.8,7.0,178.0,500.29,422.32
2017,2,24,8,15,626.5,62.5,1.8,7.5,227.5,573.42,481.61
2017,2,24,8,30,683.0,69.0,1.8,8.0,277.0,648.81,539.6
2017,2,24,8,45,716.0,75.5,1.8,8.5,324.0,706.81,581.84
2017,2,24,9,0,749.0,82.0,1.8,9.0,371.0,764.3,622.22
2017,2,24,9,15,534.5,133.0,1.75,9.0,351.0,652.99,536.29
2017,2,24,9,30,320.0,184.0,1.7,9.0,331.0,517.41,427.1
2017,2,24,9,45,577.5,141.0,1.7,9.5,434.0,729.11,591.93
2017,2,24,10,0,835.0,98.0,1.7,10.0,537.0,918.8,723.72
2017,2,24,10,15,849.0,100.5,1.7,10.0,570.5,943.22,736.83
2017,2,24,10,30,863.0,103.0,1.7,10.0,604.0,964.19,749.61
2017,2,24,10,45,868.0,106.5,1.75,10.0,629.5,974.15,755.66
2017,2,24,11,0,873.0,110.0,1.8,10.0,655.0,980.29,759.38
2017,2,24,11,15,879.0,111.5,1.9,10.0,673.5,981.15,760.36
2017,2,24,11,30,885.0,113.0,2.0,10.0,692.0,978.11,758.85
2017,2,24,11,45,883.5,116.0,2.1,10.0,702.0,965.93,751.18
2017,2,24,12,0,882.0,119.0,2.2,10.0,712.0,950.02,741.06
2017,2,24,12,15,882.5,119.0,2.25,10.0,714.5,928.9,726.84
2017,2,24,12,30,883.0,119.0,2.3,10.0,717.0,904.22,710.18
2017,2,24,12,45,676.0,187.0,2.4,10.0,642.5,780.46,621.8
2017,2,24,13,0,469.0,255.0,2.5,10.0,568.0,653.7,524.77
2017,2,24,13,15,454.5,254.5,2.55,10.0,553.5,619.93,499.89
2017,2,24,13,30,440.0,254.0,2.6,10.0,539.0,585.59,473.52
2017,2,24,13,45,491.5,227.0,2.65,10.0,535.5,570.01,462.48
2017,2,24,14,0,543.0,200.0,2.7,10.0,532.0,548.74,446.28
2017,2,24,14,15,547.0,188.5,2.65,9.5,510.0,508.9,414.75
2017,2,24,14,30,551.0,177.0,2.6,9.0,488.0,467.5,381.16
2017,2,24,14,45,536.0,170.0,2.6,9.0,457.5,419.81,340.96
2017,2,24,15,0,521.0,163.0,2.6,9.0,427.0,372.74,300.34
2017,2,24,15,15,513.0,149.5,2.55,8.5,392.0,323.28,257.19
2017,2,24,15,30,505.0,136.0,2.5,8.0,357.0,274.25,213.37
2017,2,24,15,45,475.0,129.0,2.45,8.0,320.0,226.07,170.19
2017,2,24,16,0,445.0,122.0,2.4,8.0,283.0,181.06,130.69
2017,2,24,16,15,421.0,107.5,2.3,7.5,242.5,134.11,92.15
2017,2,24,16,30,397.0,93.0,2.2,7.0,202.0,90.24,61.77
2017,2,24,16,45,359.0,77.5,2.15,7.0,161.5,57.78,47.17
2017,2,24,17,0,321.0,62.0,2.1,7.0,121.0,47.05,37.04
2017,2,24,17,15,254.0,46.0,2.1,6.5,83.5,35.45,25.97
2017,2,24,17,30,187.0,30.0,2.1,6.0,46.0,23.45,13.19
2017,2,24,17,45,93.5,15.0,2.1,6.0,23.0,13.64,0.0
2017,2,24,18,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,2,24,18,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,2,24,18,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,24,18,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,2,24,19,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,2,24,19,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2017,2,24,19,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,2,24,19,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,2,24,20,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,2,24,20,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,2,24,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,24,20,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,24,21,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,24,21,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,24,21,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,24,21,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,24,22,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,24,22,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,24,22,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,24,22,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,2,24,23,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,2,24,23,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,2,24,23,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,24,23,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,25,0,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,25,0,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,25,0,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,25,0,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,25,1,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,25,1,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,2,25,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,2,25,1,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,2,25,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,2,25,2,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,2,25,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,2,25,2,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,2,25,3,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,2,25,3,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,2,25,3,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,25,3,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,25,4,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,25,4,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,25,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,25,4,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2017,2,25,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,25,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,25,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,25,5,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,2,25,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,25,6,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,25,6,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,25,6,45,0.0,7.0,1.35,6.0,7.0,0.0,0.0
2017,2,25,7,0,0.0,14.0,1.4,6.0,14.0,12.73,0.0
2017,2,25,7,15,206.0,25.5,1.4,6.0,50.5,176.52,112.34
2017,2,25,7,30,412.0,37.0,1.4,6.0,87.0,330.18,271.44
2017,2,25,7,45,500.0,45.5,1.45,6.5,134.5,417.53,350.43
2017,2,25,8,0,588.0,54.0,1.5,7.0,182.0,511.57,430.56
2017,2,25,8,15,642.0,59.5,1.65,7.0,231.0,582.25,488.64
2017,2,25,8,30,696.0,65.0,1.8,7.0,280.0,655.0,546.25
2017,2,25,8,45,444.5,114.0,1.95,7.5,259.0,529.18,445.5
2017,2,25,9,0,193.0,163.0,2.1,8.0,238.0,358.54,302.57
2017,2,25,9,15,510.0,121.0,2.2,8.0,351.0,617.36,516.81
2017,2,25,9,30,827.0,79.0,2.3,8.0,464.0,862.98,699.44
2017,2,25,9,45,833.5,85.5,2.45,8.5,501.0,892.16,716.46
2017,2,25,10,0,840.0,92.0,2.6,9.0,538.0,917.98,733.18
2017,2,25,10,15,687.5,142.0,2.6,9.0,521.5,848.61,681.24
2017,2,25,10,30,535.0,192.0,2.6,9.0,505.0,757.02,612.3
2017,2,25,10,45,481.0,220.5,2.65,9.0,511.5,737.42,595.99
2017,2,25,11,0,427.0,249.0,2.7,9.0,518.0,714.31,576.48
2017,2,25,11,15,431.5,257.0,2.65,9.0,535.5,721.74,581.1
2017,2,25,11,30,436.0,265.0,2.6,9.0,553.0,726.85,583.8
2017,2,25,11,45,430.5,270.5,2.6,9.5,558.5,717.71,575.14
2017,2,25,12,0,425.0,276.0,2.6,10.0,564.0,706.58,565.22
2017,2,25,12,15,292.5,302.5,2.5,10.0,501.0,590.71,474.5
2017,2,25,12,30,160.0,329.0,2.4,10.0,438.0,479.56,386.07
2017,2,25,12,45,230.5,317.5,2.35,10.0,473.5,516.94,417.25
2017,2,25,13,0,301.0,306.0,2.3,10.0,509.0,561.54,452.24
2017,2,25,13,15,282.0,303.0,2.2,10.0,490.0,528.16,425.5
2017,2,25,13,30,263.0,300.0,2.1,10.0,471.0,495.25,399.55
2017,2,25,13,45,392.5,255.0,2.05,10.0,501.0,521.96,422.4
2017,2,25,14,0,522.0,210.0,2.0,10.0,531.0,545.62,441.19
2017,2,25,14,15,308.0,233.5,1.95,9.5,420.5,406.32,330.32
2017,2,25,14,30,94.0,257.0,1.9,9.0,310.0,284.48,231.89
2017,2,25,14,45,47.0,203.0,1.85,9.0,229.5,205.45,167.75
2017,2,25,15,0,0.0,149.0,1.8,9.0,149.0,131.64,106.83
2017,2,25,15,15,0.0,143.5,1.7,9.0,143.5,126.23,102.67
2017,2,25,15,30,0.0,138.0,1.6,9.0,138.0,120.73,98.28
2017,2,25,15,45,0.0,128.5,1.55,9.0,128.5,111.75,90.89
2017,2,25,16,0,0.0,119.0,1.5,9.0,119.0,102.7,83.37
2017,2,25,16,15,0.0,102.0,1.4,8.5,102.0,87.61,70.68
2017,2,25,16,30,0.0,85.0,1.3,8.0,85.0,72.73,57.94
2017,2,25,16,45,0.0,68.5,1.25,8.0,68.5,58.63,47.81
2017,2,25,17,0,0.0,52.0,1.2,8.0,52.0,44.95,35.07
2017,2,25,17,15,0.0,36.0,1.15,8.0,36.0,31.52,22.42
2017,2,25,17,30,0.0,20.0,1.1,8.0,20.0,17.62,8.73
2017,2,25,17,45,0.0,10.0,1.05,8.0,10.0,8.79,0.0
2017,2,25,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,25,18,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,2,25,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,2,25,18,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,2,25,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,2,25,19,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2017,2,25,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,25,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,25,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,2,25,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,2,25,20,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,2,25,20,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,2,25,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,2,25,21,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2017,2,25,21,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,2,25,21,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,2,25,22,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,25,22,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,25,22,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,25,22,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,2,25,23,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,2,25,23,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,2,25,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,25,23,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,26,0,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,26,0,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,2,26,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,2,26,0,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,2,26,1,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,26,1,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,2,26,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,26,1,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,2,26,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,26,2,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,26,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,26,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,26,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,26,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,26,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,26,3,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,2,26,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,26,4,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,26,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,26,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,26,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,26,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,26,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,26,5,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,26,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,26,6,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,2,26,6,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,26,6,45,0.0,8.5,1.3,6.0,8.5,0.0,0.0
2017,2,26,7,0,0.0,17.0,1.3,6.0,17.0,15.46,0.0
2017,2,26,7,15,225.0,27.0,1.3,6.5,55.5,191.28,130.94
2017,2,26,7,30,450.0,37.0,1.3,7.0,94.0,354.24,290.86
2017,2,26,7,45,528.0,45.5,1.35,7.5,141.5,436.93,364.95
2017,2,26,8,0,606.0,54.0,1.4,8.0,189.0,525.41,439.58
2017,2,26,8,15,659.0,60.0,1.5,8.5,238.5,596.86,496.46
2017,2,26,8,30,712.0,66.0,1.6,9.0,288.0,664.85,548.28
2017,2,26,8,45,748.0,70.0,1.7,9.5,336.0,723.66,591.23
2017,2,26,9,0,784.0,74.0,1.8,10.0,384.0,781.84,632.4
2017,2,26,9,15,808.0,77.5,1.9,10.0,428.5,827.87,664.86
2017,2,26,9,30,832.0,81.0,2.0,10.0,473.0,871.82,695.43
2017,2,26,9,45,850.5,83.0,2.1,10.5,512.0,906.41,717.69
2017,2,26,10,0,869.0,85.0,2.2,11.0,551.0,938.06,737.74
2017,2,26,10,15,881.5,87.0,2.25,11.0,584.0,960.84,752.34
2017,2,26,10,30,894.0,89.0,2.3,11.0,617.0,970.32,757.84
2017,2,26,10,45,901.0,91.0,2.4,11.0,642.5,980.58,764.71
2017,2,26,11,0,908.0,93.0,2.5,11.0,668.0,987.01,769.07
2017,2,26,11,15,913.5,94.0,2.55,11.0,686.5,986.93,768.57
2017,2,26,11,30,919.0,95.0,2.6,11.0,705.0,982.93,765.59
2017,2,26,11,45,920.5,96.0,2.65,11.0,715.5,971.27,757.48
2017,2,26,12,0,922.0,97.0,2.7,11.0,726.0,955.78,746.89
2017,2,26,12,15,922.5,97.5,2.75,11.0,728.5,935.06,732.75
2017,2,26,12,30,923.0,98.0,2.8,11.0,731.0,910.7,716.12
2017,2,26,12,45,911.5,102.0,2.9,11.0,723.5,876.61,692.93
2017,2,26,13,0,900.0,106.0,3.0,11.0,716.0,839.73,667.6
2017,2,26,13,15,895.5,105.5,3.05,10.5,702.0,800.96,641.52
2017,2,26,13,30,891.0,105.0,3.1,10.0,688.0,764.15,616.58
2017,2,26,13,45,656.0,176.0,3.2,10.0,598.0,636.8,516.82
2017,2,26,14,0,421.0,247.0,3.3,10.0,508.0,517.3,421.03
2017,2,26,14,15,298.0,255.5,3.3,10.0,436.5,421.45,344.09
2017,2,26,14,30,175.0,264.0,3.3,10.0,365.0,338.72,276.62
2017,2,26,14,45,136.0,246.0,3.35,10.0,321.5,290.4,237.25
2017,2,26,15,0,97.0,228.0,3.4,10.0,278.0,243.58,198.84
2017,2,26,15,15,275.0,189.5,3.35,9.5,315.5,270.23,217.95
2017,2,26,15,30,453.0,151.0,3.3,9.0,353.0,272.01,212.81
2017,2,26,15,45,292.0,152.0,3.3,9.0,277.5,201.12,155.73
2017,2,26,16,0,131.0,153.0,3.3,9.0,202.0,151.12,118.88
2017,2,26,16,15,118.5,134.0,3.25,8.5,173.5,122.62,95.5
2017,2,26,16,30,106.0,115.0,3.2,8.0,145.0,95.96,74.9
2017,2,26,16,45,93.0,94.0,3.15,8.0,116.5,72.88,60.7
2017,2,26,17,0,80.0,73.0,3.1,8.0,88.0,57.65,46.5
2017,2,26,17,15,56.5,52.5,3.05,7.5,61.5,42.3,32.07
2017,2,26,17,30,33.0,32.0,3.0,7.0,35.0,26.53,16.38
2017,2,26,17,45,16.5,16.0,3.0,7.0,17.5,13.98,0.0
2017,2,26,18,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,2,26,18,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2017,2,26,18,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,2,26,18,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2017,2,26,19,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,2,26,19,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,2,26,19,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,2,26,19,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2017,2,26,20,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,2,26,20,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2017,2,26,20,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,2,26,20,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,2,26,21,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,26,21,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,26,21,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,26,21,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,26,22,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,26,22,15,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2017,2,26,22,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,2,26,22,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,2,26,23,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,2,26,23,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,2,26,23,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,2,26,23,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,2,27,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,2,27,0,15,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2017,2,27,0,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,2,27,0,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,2,27,1,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,2,27,1,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2017,2,27,1,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,2,27,1,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,2,27,2,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,2,27,2,15,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,2,27,2,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,2,27,2,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,2,27,3,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,2,27,3,15,0.0,0.0,2.2,4.5,0.0,0.0,0.0
2017,2,27,3,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,2,27,3,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,2,27,4,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,2,27,4,15,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,2,27,4,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,2,27,4,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,2,27,5,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,2,27,5,15,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,2,27,5,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,2,27,5,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2017,2,27,6,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,2,27,6,15,0.0,0.0,2.2,4.5,0.0,0.0,0.0
2017,2,27,6,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,2,27,6,45,0.0,10.0,2.05,5.5,10.0,0.0,0.0
2017,2,27,7,0,0.0,20.0,2.0,6.0,20.0,18.19,0.0
2017,2,27,7,15,220.5,29.5,2.0,6.0,59.0,193.77,139.97
2017,2,27,7,30,441.0,39.0,2.0,6.0,98.0,351.93,292.47
2017,2,27,7,45,525.5,47.5,2.05,6.5,146.5,438.87,370.63
2017,2,27,8,0,610.0,56.0,2.1,7.0,195.0,532.07,449.98
2017,2,27,8,15,663.5,61.5,2.05,7.0,245.0,603.59,507.7
2017,2,27,8,30,717.0,67.0,2.0,7.0,295.0,671.62,560.19
2017,2,27,8,45,752.5,71.5,2.0,7.5,343.5,730.87,603.2
2017,2,27,9,0,788.0,76.0,2.0,8.0,392.0,789.48,644.21
2017,2,27,9,15,813.0,79.5,1.95,8.0,437.0,836.55,676.23
2017,2,27,9,30,838.0,83.0,1.9,8.0,482.0,881.56,706.08
2017,2,27,9,45,864.5,82.5,1.9,8.5,523.0,920.47,730.28
2017,2,27,10,0,891.0,82.0,1.9,9.0,564.0,947.1,745.55
2017,2,27,10,15,903.0,84.0,1.9,9.0,597.5,969.56,759.32
2017,2,27,10,30,915.0,86.0,1.9,9.0,631.0,988.45,770.7
2017,2,27,10,45,928.0,85.5,1.95,9.5,658.5,1001.48,777.44
2017,2,27,11,0,941.0,85.0,2.0,10.0,686.0,1010.66,781.74
2017,2,27,11,15,946.0,86.0,2.05,10.0,704.5,1010.01,780.95
2017,2,27,11,30,951.0,87.0,2.1,10.0,723.0,1005.31,777.67
2017,2,27,11,45,957.5,85.5,2.15,10.0,734.5,995.01,770.75
2017,2,27,12,0,964.0,84.0,2.2,10.0,746.0,980.64,761.22
2017,2,27,12,15,964.0,84.0,2.3,10.0,748.5,958.14,746.74
2017,2,27,12,30,964.0,84.0,2.4,10.0,751.0,931.88,729.65
2017,2,27,12,45,963.0,83.5,2.5,10.5,745.0,900.57,707.62
2017,2,27,13,0,962.0,83.0,2.6,11.0,739.0,865.8,683.05
2017,2,27,13,15,958.0,82.5,2.65,10.5,725.0,825.43,656.33
2017,2,27,13,30,954.0,82.0,2.7,10.0,711.0,782.14,627.14
2017,2,27,13,45,944.0,82.5,2.8,10.0,688.5,733.1,591.96
2017,2,27,14,0,934.0,83.0,2.9,10.0,666.0,682.06,552.4
2017,2,27,14,15,924.0,81.5,2.95,10.0,637.0,627.25,508.59
2017,2,27,14,30,914.0,80.0,3.0,10.0,608.0,571.04,462.3
2017,2,27,14,45,898.0,79.0,3.05,10.0,571.5,511.31,411.7
2017,2,27,15,0,882.0,78.0,3.1,10.0,535.0,451.34,359.25
2017,2,27,15,15,862.5,75.5,3.1,10.0,493.5,387.45,302.05
2017,2,27,15,30,843.0,73.0,3.1,10.0,452.0,325.07,244.76
2017,2,27,15,45,816.0,69.5,3.1,10.0,406.0,261.14,185.97
2017,2,27,16,0,789.0,66.0,3.1,10.0,360.0,199.64,130.51
2017,2,27,16,15,750.0,62.0,3.05,9.5,310.5,139.04,81.06
2017,2,27,16,30,711.0,58.0,3.0,9.0,261.0,82.99,45.5
2017,2,27,16,45,651.5,52.0,3.0,8.5,211.0,43.03,33.61
2017,2,27,17,0,592.0,46.0,3.0,8.0,161.0,35.72,26.78
2017,2,27,17,15,491.0,37.5,3.0,7.5,114.0,29.7,20.93
2017,2,27,17,30,390.0,29.0,3.0,7.0,67.0,23.57,14.2
2017,2,27,17,45,195.0,14.5,3.0,7.0,33.5,11.59,0.0
2017,2,27,18,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,2,27,18,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,2,27,18,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,2,27,18,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,2,27,19,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,2,27,19,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2017,2,27,19,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,2,27,19,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,2,27,20,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,2,27,20,15,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2017,2,27,20,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,2,27,20,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,2,27,21,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,2,27,21,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,2,27,21,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,2,27,21,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2017,2,27,22,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,2,27,22,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,2,27,22,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,2,27,22,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2017,2,27,23,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,2,27,23,15,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2017,2,27,23,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,2,27,23,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2017,2,28,0,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,2,28,0,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,2,28,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,2,28,0,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,2,28,1,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,2,28,1,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,2,28,1,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,2,28,1,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,2,28,2,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,2,28,2,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,2,28,2,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,2,28,2,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,2,28,3,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,2,28,3,15,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2017,2,28,3,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,2,28,3,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,2,28,4,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,2,28,4,15,0.0,0.0,3.05,4.5,0.0,0.0,0.0
2017,2,28,4,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,2,28,4,45,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,2,28,5,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,2,28,5,15,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2017,2,28,5,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2017,2,28,5,45,0.0,0.0,2.85,4.0,0.0,0.0,0.0
2017,2,28,6,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,2,28,6,15,0.0,0.0,2.75,4.5,0.0,0.0,0.0
2017,2,28,6,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,2,28,6,45,0.0,11.0,2.7,5.5,11.0,10.01,0.0
2017,2,28,7,0,0.0,22.0,2.7,6.0,22.0,20.01,0.0
2017,2,28,7,15,230.5,30.0,2.65,6.0,62.0,200.46,150.42
2017,2,28,7,30,461.0,38.0,2.6,6.0,102.0,364.0,304.3
2017,2,28,7,45,547.5,45.0,2.55,6.5,151.0,451.25,382.67
2017,2,28,8,0,634.0,52.0,2.5,7.0,200.0,539.24,457.37
2017,2,28,8,15,684.5,57.5,2.45,7.5,250.0,610.2,513.94
2017,2,28,8,30,735.0,63.0,2.4,8.0,300.0,682.61,568.99
2017,2,28,8,45,769.5,67.0,2.35,8.5,348.5,740.95,610.92
2017,2,28,9,0,804.0,71.0,2.3,9.0,397.0,798.57,650.83
2017,2,28,9,15,827.5,74.0,2.25,9.5,441.5,844.09,680.54
2017,2,28,9,30,851.0,77.0,2.2,10.0,486.0,887.45,708.0
2017,2,28,9,45,869.5,78.5,2.15,10.5,525.5,921.76,728.4
2017,2,28,10,0,888.0,80.0,2.1,11.0,565.0,943.59,739.8
2017,2,28,10,15,900.0,82.0,2.1,11.0,598.5,966.04,753.64
2017,2,28,10,30,912.0,84.0,2.1,11.0,632.0,984.93,765.03
2017,2,28,10,45,921.0,84.5,2.15,11.0,658.0,995.36,771.35
2017,2,28,11,0,930.0,85.0,2.2,11.0,684.0,1001.92,775.28
2017,2,28,11,15,935.5,86.0,2.25,11.0,702.5,1001.77,774.81
2017,2,28,11,30,941.0,87.0,2.3,11.0,721.0,997.6,771.83
2017,2,28,11,45,945.0,87.0,2.35,11.5,732.0,986.82,763.1
2017,2,28,12,0,949.0,87.0,2.4,12.0,743.0,972.06,751.85
2017,2,28,12,15,949.5,87.0,2.45,12.0,745.5,950.23,737.24
2017,2,28,12,30,950.0,87.0,2.5,12.0,748.0,924.66,720.11
2017,2,28,12,45,948.0,87.0,2.6,12.0,742.0,893.37,699.38
2017,2,28,13,0,946.0,87.0,2.7,12.0,736.0,858.72,676.13
2017,2,28,13,15,942.0,86.5,2.75,12.0,722.5,818.8,648.51
2017,2,28,13,30,938.0,86.0,2.8,12.0,709.0,776.01,618.57
2017,2,28,13,45,931.5,85.0,2.85,12.0,687.0,728.32,584.19
2017,2,28,14,0,925.0,84.0,2.9,12.0,665.0,678.41,545.55
2017,2,28,14,15,915.5,82.5,2.9,12.0,636.5,624.25,502.35
2017,2,28,14,30,906.0,81.0,2.9,12.0,608.0,568.66,456.76
2017,2,28,14,45,894.5,78.0,2.9,12.0,572.5,509.47,406.93
2017,2,28,15,0,883.0,75.0,2.9,12.0,537.0,449.63,354.95
2017,2,28,15,15,864.5,73.0,2.85,11.5,496.0,387.8,300.33
2017,2,28,15,30,846.0,71.0,2.8,11.0,455.0,324.64,243.19
2017,2,28,15,45,823.5,67.0,2.8,11.0,409.5,261.12,184.86
2017,2,28,16,0,801.0,63.0,2.8,11.0,364.0,199.48,129.29
2017,2,28,16,15,764.0,59.0,2.7,10.5,315.0,138.32,79.43
2017,2,28,16,30,727.0,55.0,2.6,10.0,266.0,81.44,43.34
2017,2,28,16,45,672.5,49.5,2.55,10.0,216.0,40.78,31.38
2017,2,28,17,0,618.0,44.0,2.5,10.0,166.0,37.12,27.84
2017,2,28,17,15,522.5,36.0,2.45,9.5,118.5,30.94,21.9
2017,2,28,17,30,427.0,28.0,2.4,9.0,71.0,24.67,15.2
2017,2,28,17,45,213.5,14.0,2.4,8.5,35.5,11.1,0.0
2017,2,28,18,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,2,28,18,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,2,28,18,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,2,28,18,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,2,28,19,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,2,28,19,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,2,28,19,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,2,28,19,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,2,28,20,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,2,28,20,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2017,2,28,20,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,28,20,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,28,21,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,28,21,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,28,21,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,28,21,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,28,22,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,28,22,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,28,22,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,28,22,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,2,28,23,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,2,28,23,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,2,28,23,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,2,28,23,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2017,3,1,0,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,3,1,0,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,3,1,0,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,3,1,0,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,3,1,1,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,3,1,1,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2017,3,1,1,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,3,1,1,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,3,1,2,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,3,1,2,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2017,3,1,2,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,3,1,2,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,3,1,3,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,3,1,3,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2017,3,1,3,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,3,1,3,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2017,3,1,4,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,3,1,4,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2017,3,1,4,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,3,1,4,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2017,3,1,5,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,3,1,5,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2017,3,1,5,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,3,1,5,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2017,3,1,6,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,3,1,6,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2017,3,1,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,3,1,6,45,0.0,13.0,1.5,6.5,13.0,11.82,0.0
2017,3,1,7,0,0.0,26.0,1.4,7.0,26.0,33.6,0.0
2017,3,1,7,15,264.5,31.0,1.3,7.5,68.5,222.16,169.92
2017,3,1,7,30,529.0,36.0,1.2,8.0,111.0,397.49,327.6
2017,3,1,7,45,605.0,42.5,1.2,8.5,161.0,481.62,400.5
2017,3,1,8,0,681.0,49.0,1.2,9.0,211.0,570.55,472.35
2017,3,1,8,15,728.0,54.0,1.1,9.5,262.0,640.06,524.33
2017,3,1,8,30,775.0,59.0,1.0,10.0,313.0,710.73,574.21
2017,3,1,8,45,807.5,62.5,0.9,10.5,362.0,768.1,611.77
2017,3,1,9,0,840.0,66.0,0.8,11.0,411.0,824.55,646.92
2017,3,1,9,15,862.5,68.5,0.75,11.0,456.0,860.75,668.71
2017,3,1,9,30,885.0,71.0,0.7,11.0,501.0,903.09,694.39
2017,3,1,9,45,893.5,76.0,0.7,11.5,539.5,933.19,710.96
2017,3,1,10,0,902.0,81.0,0.7,12.0,578.0,959.84,725.22
2017,3,1,10,15,914.0,83.0,0.75,12.0,612.0,982.42,739.22
2017,3,1,10,30,926.0,85.0,0.8,12.0,646.0,1001.39,750.99
2017,3,1,10,45,934.0,86.0,0.9,12.5,672.5,1011.47,756.86
2017,3,1,11,0,942.0,87.0,1.0,13.0,699.0,1017.61,760.4
2017,3,1,11,15,947.5,88.0,1.05,13.0,717.5,1017.32,760.29
2017,3,1,11,30,953.0,89.0,1.1,13.0,736.0,1012.95,757.78
2017,3,1,11,45,956.0,89.5,1.2,13.5,747.0,1001.57,750.43
2017,3,1,12,0,959.0,90.0,1.3,14.0,758.0,986.18,740.56
2017,3,1,12,15,959.5,90.0,1.4,14.0,760.5,964.02,727.58
2017,3,1,12,30,960.0,90.0,1.5,14.0,763.0,938.08,712.02
2017,3,1,12,45,959.5,89.5,1.65,14.0,757.5,907.08,693.53
2017,3,1,13,0,959.0,89.0,1.8,14.0,752.0,872.59,672.29
2017,3,1,13,15,955.0,88.5,1.9,14.0,737.5,832.08,645.91
2017,3,1,13,30,951.0,88.0,2.0,14.0,723.0,788.66,617.08
2017,3,1,13,45,944.0,87.0,2.1,14.0,701.0,739.96,583.5
2017,3,1,14,0,937.0,86.0,2.2,14.0,679.0,689.04,545.51
2017,3,1,14,15,927.5,84.5,2.25,14.0,650.0,634.18,503.02
2017,3,1,14,30,918.0,83.0,2.3,14.0,621.0,577.86,458.0
2017,3,1,14,45,904.0,81.0,2.4,14.0,584.5,517.68,408.63
2017,3,1,15,0,890.0,79.0,2.5,14.0,548.0,457.07,357.09
2017,3,1,15,15,871.0,76.5,2.55,13.5,506.0,392.66,301.34
2017,3,1,15,30,852.0,74.0,2.6,13.0,464.0,329.76,245.14
2017,3,1,15,45,825.5,70.5,2.7,13.0,417.5,265.24,186.73
2017,3,1,16,0,799.0,67.0,2.8,13.0,371.0,203.09,131.4
2017,3,1,16,15,761.5,63.0,2.8,12.5,321.0,141.88,81.89
2017,3,1,16,30,724.0,59.0,2.8,12.0,271.0,85.04,46.02
2017,3,1,16,45,665.5,53.0,2.85,11.5,220.5,43.72,33.84
2017,3,1,17,0,607.0,47.0,2.9,11.0,170.0,39.72,30.08
2017,3,1,17,15,510.0,39.0,2.95,10.5,122.0,30.82,21.73
2017,3,1,17,30,413.0,31.0,3.0,10.0,74.0,25.18,15.74
2017,3,1,17,45,206.5,15.5,3.05,9.5,37.0,12.34,0.0
2017,3,1,18,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,3,1,18,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,3,1,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,3,1,18,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,3,1,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,3,1,19,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,3,1,19,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,3,1,19,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,3,1,20,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,3,1,20,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,3,1,20,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,3,1,20,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,3,1,21,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,3,1,21,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,3,1,21,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,3,1,21,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,3,1,22,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,3,1,22,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,3,1,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,3,1,22,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,3,1,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,3,1,23,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,3,1,23,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,3,1,23,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,3,2,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,3,2,0,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,3,2,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,2,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,2,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,2,1,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2017,3,2,1,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,3,2,1,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,3,2,2,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,3,2,2,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,3,2,2,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,3,2,2,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,3,2,3,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,3,2,3,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2017,3,2,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,3,2,3,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,3,2,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,3,2,4,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2017,3,2,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,3,2,4,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,3,2,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,3,2,5,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,3,2,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,3,2,5,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,3,2,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,3,2,6,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,2,6,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,3,2,6,45,0.0,15.0,1.5,7.5,15.0,13.64,0.0
2017,3,2,7,0,0.0,30.0,1.4,8.0,30.0,41.24,0.0
2017,3,2,7,15,267.5,34.0,1.3,8.5,73.5,227.07,176.4
2017,3,2,7,30,535.0,38.0,1.2,9.0,117.0,404.48,332.84
2017,3,2,7,45,610.5,45.0,1.2,9.5,167.5,489.52,405.69
2017,3,2,8,0,686.0,52.0,1.2,10.0,218.0,579.25,477.52
2017,3,2,8,15,733.0,57.0,1.15,10.5,270.0,649.23,529.77
2017,3,2,8,30,780.0,62.0,1.1,11.0,322.0,720.25,580.12
2017,3,2,8,45,811.5,65.5,1.05,11.5,371.0,777.09,617.82
2017,3,2,9,0,843.0,69.0,1.0,12.0,420.0,832.9,653.32
2017,3,2,9,15,865.0,72.0,1.0,12.5,465.5,878.18,681.09
2017,3,2,9,30,887.0,75.0,1.0,13.0,511.0,912.01,700.53
2017,3,2,9,45,901.5,78.0,1.0,13.5,550.5,945.03,719.23
2017,3,2,10,0,916.0,81.0,1.0,14.0,590.0,974.85,735.56
2017,3,2,10,15,927.5,82.5,0.95,14.0,624.0,996.49,746.76
2017,3,2,10,30,939.0,84.0,0.9,14.0,658.0,1014.44,755.65
2017,3,2,10,45,947.0,85.5,0.85,14.5,684.5,1025.15,758.55
2017,3,2,11,0,955.0,87.0,0.8,15.0,711.0,1031.85,759.08
2017,3,2,11,15,960.0,88.0,0.85,15.0,729.5,1030.96,758.69
2017,3,2,11,30,965.0,89.0,0.9,15.0,748.0,1025.95,755.94
2017,3,2,11,45,968.0,89.0,0.95,15.0,759.0,1013.77,748.79
2017,3,2,12,0,971.0,89.0,1.0,15.0,770.0,997.54,739.21
2017,3,2,12,15,971.5,89.5,1.05,15.0,772.5,975.63,726.04
2017,3,2,12,30,972.0,90.0,1.1,15.0,775.0,949.87,710.41
2017,3,2,12,45,970.5,89.5,1.15,15.5,769.0,917.6,689.14
2017,3,2,13,0,969.0,89.0,1.2,16.0,763.0,881.87,665.52
2017,3,2,13,15,965.0,88.5,1.3,16.0,749.0,840.92,640.08
2017,3,2,13,30,961.0,88.0,1.4,16.0,735.0,797.02,612.15
2017,3,2,13,45,955.5,86.5,1.55,16.0,713.0,748.31,580.4
2017,3,2,14,0,950.0,85.0,1.7,16.0,691.0,697.24,543.83
2017,3,2,14,15,940.5,83.5,1.85,16.0,661.0,641.67,502.44
2017,3,2,14,30,931.0,82.0,2.0,16.0,631.0,584.61,458.19
2017,3,2,14,45,917.5,80.0,2.15,16.0,594.5,523.91,409.33
2017,3,2,15,0,904.0,78.0,2.3,16.0,558.0,462.7,358.08
2017,3,2,15,15,886.0,75.5,2.35,15.5,516.0,399.16,303.54
2017,3,2,15,30,868.0,73.0,2.4,15.0,474.0,334.16,246.16
2017,3,2,15,45,842.5,69.5,2.5,15.0,427.0,268.85,187.53
2017,3,2,16,0,817.0,66.0,2.6,15.0,380.0,205.77,131.77
2017,3,2,16,15,780.0,62.0,2.75,14.5,329.5,143.43,81.69
2017,3,2,16,30,743.0,58.0,2.9,14.0,279.0,85.37,45.23
2017,3,2,16,45,682.5,53.0,3.05,13.5,227.5,43.67,33.52
2017,3,2,17,0,622.0,48.0,3.2,13.0,176.0,40.57,30.6
2017,3,2,17,15,526.0,40.0,3.3,12.5,127.0,31.61,22.27
2017,3,2,17,30,430.0,32.0,3.4,12.0,78.0,26.0,16.43
2017,3,2,17,45,215.0,16.0,3.5,11.5,39.0,12.72,0.0
2017,3,2,18,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,3,2,18,15,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2017,3,2,18,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,3,2,18,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2017,3,2,19,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,2,19,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,3,2,19,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,3,2,19,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,3,2,20,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,3,2,20,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,3,2,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,3,2,20,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,3,2,21,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,3,2,21,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2017,3,2,21,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,3,2,21,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,3,2,22,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,3,2,22,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,3,2,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,3,2,22,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,3,2,23,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,3,2,23,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,3,2,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,3,2,23,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,3,3,0,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,3,3,0,15,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2017,3,3,0,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,3,3,0,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2017,3,3,1,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,3,3,1,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,3,3,1,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,3,3,1,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,3,3,2,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,3,3,2,15,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2017,3,3,2,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,3,3,2,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,3,3,3,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,3,3,3,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2017,3,3,3,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,3,3,3,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,3,3,4,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,3,3,4,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2017,3,3,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,3,3,4,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,3,3,5,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,3,3,5,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,3,3,5,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,3,3,5,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,3,3,6,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,3,3,6,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2017,3,3,6,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,3,3,6,45,0.0,15.5,2.8,7.5,15.5,14.1,0.0
2017,3,3,7,0,0.0,31.0,2.8,8.0,31.0,41.86,0.0
2017,3,3,7,15,233.5,38.0,2.8,8.5,73.5,213.91,168.96
2017,3,3,7,30,467.0,45.0,2.8,9.0,116.0,378.69,315.68
2017,3,3,7,45,536.0,55.0,2.85,9.5,165.5,459.44,386.91
2017,3,3,8,0,605.0,65.0,2.9,10.0,215.0,544.93,458.9
2017,3,3,8,15,656.0,71.5,2.85,10.0,266.0,616.46,516.04
2017,3,3,8,30,707.0,78.0,2.8,10.0,317.0,689.65,572.15
2017,3,3,8,45,658.5,91.5,2.8,10.5,339.5,690.34,570.15
2017,3,3,9,0,610.0,105.0,2.8,11.0,362.0,685.06,563.78
2017,3,3,9,15,511.5,144.0,2.8,11.5,375.0,652.96,536.63
2017,3,3,9,30,413.0,183.0,2.8,12.0,388.0,620.54,507.05
2017,3,3,9,45,511.5,169.0,2.8,12.5,443.0,701.69,568.98
2017,3,3,10,0,610.0,155.0,2.8,13.0,498.0,792.11,633.6
2017,3,3,10,15,594.0,171.5,2.8,13.0,521.5,800.54,637.68
2017,3,3,10,30,578.0,188.0,2.8,13.0,545.0,798.99,635.31
2017,3,3,10,45,562.5,203.5,2.85,13.0,562.0,801.11,635.54
2017,3,3,11,0,547.0,219.0,2.9,13.0,579.0,800.2,633.55
2017,3,3,11,15,565.0,219.5,2.9,13.0,600.5,811.81,641.49
2017,3,3,11,30,583.0,220.0,2.9,13.0,622.0,820.55,647.3
2017,3,3,11,45,581.5,225.0,2.95,13.5,630.5,812.93,640.11
2017,3,3,12,0,580.0,230.0,3.0,14.0,639.0,802.65,631.2
2017,3,3,12,15,592.5,226.5,3.05,14.0,646.0,793.2,624.61
2017,3,3,12,30,605.0,223.0,3.1,14.0,653.0,785.3,618.98
2017,3,3,12,45,592.0,225.0,3.15,14.0,643.0,749.54,592.76
2017,3,3,13,0,579.0,227.0,3.2,14.0,633.0,716.77,568.54
2017,3,3,13,15,569.0,225.0,3.25,14.0,617.5,680.94,541.88
2017,3,3,13,30,559.0,223.0,3.3,14.0,602.0,643.9,513.94
2017,3,3,13,45,526.0,227.5,3.4,14.0,575.5,596.41,477.4
2017,3,3,14,0,493.0,232.0,3.5,14.0,549.0,549.98,441.13
2017,3,3,14,15,439.0,236.5,3.45,14.0,509.5,492.67,395.41
2017,3,3,14,30,385.0,241.0,3.4,14.0,470.0,434.4,348.57
2017,3,3,14,45,343.5,233.5,3.4,14.0,429.0,382.16,306.14
2017,3,3,15,0,302.0,226.0,3.4,14.0,388.0,333.84,266.4
2017,3,3,15,15,274.0,211.5,3.35,13.5,350.0,288.7,229.2
2017,3,3,15,30,246.0,197.0,3.3,13.0,312.0,246.7,194.24
2017,3,3,15,45,502.5,139.0,3.25,13.0,343.5,242.18,179.73
2017,3,3,16,0,759.0,81.0,3.2,13.0,375.0,209.06,138.21
2017,3,3,16,15,717.5,75.5,3.1,12.5,324.5,144.59,86.04
2017,3,3,16,30,676.0,70.0,3.0,12.0,274.0,88.36,50.03
2017,3,3,16,45,620.5,62.5,2.95,11.5,223.5,47.27,37.05
2017,3,3,17,0,565.0,55.0,2.9,11.0,173.0,42.71,32.81
2017,3,3,17,15,465.5,45.5,2.85,10.5,125.0,36.14,26.54
2017,3,3,17,30,366.0,36.0,2.8,10.0,77.0,29.42,19.67
2017,3,3,17,45,183.0,18.0,2.75,10.0,38.5,14.38,1.02
2017,3,3,18,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,3,3,18,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,3,3,18,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,3,3,18,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,3,3,19,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,3,3,19,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,3,3,19,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,3,3,19,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,3,3,20,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,3,3,20,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,3,20,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,3,3,20,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,3,3,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,3,3,21,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2017,3,3,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,3,21,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,3,3,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,3,3,22,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,3,3,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,3,3,22,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,3,3,23,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,3,3,23,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,3,3,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,3,23,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,4,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,4,0,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,4,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,4,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,4,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,4,1,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,4,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,4,1,45,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2017,3,4,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,3,4,2,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,3,4,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,3,4,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,3,4,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,3,4,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,3,4,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,4,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,4,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,4,4,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,4,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,4,4,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,4,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,4,5,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,4,5,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,4,5,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,4,6,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,4,6,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,4,6,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,4,6,45,106.0,10.5,2.15,10.5,16.5,59.42,0.0
2017,3,4,7,0,212.0,21.0,2.2,11.0,33.0,159.34,42.21
2017,3,4,7,15,339.5,32.0,2.3,11.0,74.5,267.93,212.28
2017,3,4,7,30,467.0,43.0,2.4,11.0,116.0,377.49,312.46
2017,3,4,7,45,544.0,50.0,2.5,11.0,165.0,459.78,385.06
2017,3,4,8,0,621.0,57.0,2.6,11.0,214.0,547.5,458.56
2017,3,4,8,15,336.5,96.5,2.6,11.0,184.0,401.22,338.58
2017,3,4,8,30,52.0,136.0,2.6,11.0,154.0,191.56,159.24
2017,3,4,8,45,26.0,117.5,2.65,11.5,126.5,142.88,117.55
2017,3,4,9,0,0.0,99.0,2.7,12.0,99.0,89.99,71.43
2017,3,4,9,15,11.0,144.5,2.75,12.0,150.0,146.4,119.24
2017,3,4,9,30,22.0,190.0,2.8,12.0,201.0,204.61,167.5
2017,3,4,9,45,28.0,209.0,2.85,12.5,224.0,245.73,200.42
2017,3,4,10,0,34.0,228.0,2.9,13.0,247.0,271.3,220.35
2017,3,4,10,15,95.0,260.0,2.95,13.0,317.5,365.13,297.0
2017,3,4,10,30,156.0,292.0,3.0,13.0,388.0,477.6,385.65
2017,3,4,10,45,81.0,247.5,3.05,13.0,298.0,331.41,268.28
2017,3,4,11,0,6.0,203.0,3.1,13.0,208.0,194.46,155.61
2017,3,4,11,15,13.5,232.0,3.1,13.0,242.0,230.04,184.79
2017,3,4,11,30,21.0,261.0,3.1,13.0,276.0,265.44,213.18
2017,3,4,11,45,15.5,245.5,3.15,13.0,256.5,243.16,194.91
2017,3,4,12,0,10.0,230.0,3.2,13.0,237.0,221.57,177.32
2017,3,4,12,15,16.5,252.0,3.25,13.0,264.0,248.01,198.81
2017,3,4,12,30,23.0,274.0,3.3,13.0,291.0,273.93,219.65
2017,3,4,12,45,13.0,229.5,3.35,13.0,239.5,220.72,176.68
2017,3,4,13,0,3.0,185.0,3.4,13.0,188.0,169.56,135.07
2017,3,4,13,15,2.5,182.0,3.4,12.5,184.5,165.9,132.49
2017,3,4,13,30,2.0,179.0,3.4,12.0,181.0,162.3,129.89
2017,3,4,13,45,1.0,132.0,3.45,12.0,133.0,118.34,93.75
2017,3,4,14,0,0.0,85.0,3.5,12.0,85.0,75.35,58.04
2017,3,4,14,15,0.0,56.5,3.5,12.0,56.5,50.0,36.81
2017,3,4,14,30,0.0,28.0,3.5,12.0,28.0,24.73,15.44
2017,3,4,14,45,16.0,121.0,3.55,12.0,129.5,116.51,93.1
2017,3,4,15,0,32.0,214.0,3.6,12.0,231.0,203.3,164.96
2017,3,4,15,15,16.0,115.0,3.6,12.0,123.5,107.31,85.32
2017,3,4,15,30,0.0,16.0,3.6,12.0,16.0,14.09,6.48
2017,3,4,15,45,0.0,11.0,3.6,12.0,11.0,9.68,2.71
2017,3,4,16,0,0.0,6.0,3.6,12.0,6.0,5.28,0.0
2017,3,4,16,15,335.0,36.0,3.6,11.5,138.0,67.42,37.69
2017,3,4,16,30,670.0,66.0,3.6,11.0,270.0,84.88,47.39
2017,3,4,16,45,608.0,60.0,3.65,11.0,220.0,45.02,35.11
2017,3,4,17,0,546.0,54.0,3.7,11.0,170.0,41.63,31.86
2017,3,4,17,15,451.5,45.0,3.7,11.0,123.5,35.5,25.95
2017,3,4,17,30,357.0,36.0,3.7,11.0,77.0,29.24,19.54
2017,3,4,17,45,178.5,18.0,3.7,11.0,38.5,14.28,2.17
2017,3,4,18,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,3,4,18,15,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2017,3,4,18,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,3,4,18,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,3,4,19,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,3,4,19,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,3,4,19,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,4,19,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,3,4,20,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,3,4,20,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2017,3,4,20,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,3,4,20,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,3,4,21,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,3,4,21,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,3,4,21,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,3,4,21,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,3,4,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,3,4,22,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2017,3,4,22,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,3,4,22,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,3,4,23,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,3,4,23,15,0.0,0.0,3.55,8.5,0.0,0.0,0.0
2017,3,4,23,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,3,4,23,45,0.0,0.0,3.7,8.0,0.0,0.0,0.0
