Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,5,0,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,3,5,0,15,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,3,5,0,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,3,5,0,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,3,5,1,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,3,5,1,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2017,3,5,1,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,3,5,1,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2017,3,5,2,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,3,5,2,15,0.0,0.0,3.6,7.5,0.0,0.0,0.0
2017,3,5,2,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,3,5,2,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2017,3,5,3,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,3,5,3,15,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2017,3,5,3,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,3,5,3,45,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,3,5,4,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,3,5,4,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,3,5,4,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,3,5,4,45,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,3,5,5,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,3,5,5,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,3,5,5,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,3,5,5,45,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,3,5,6,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,3,5,6,15,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,3,5,6,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,3,5,6,45,0.0,7.5,4.3,7.0,7.5,6.82,0.0
2017,3,5,7,0,0.0,15.0,4.4,7.0,15.0,13.21,0.44
2017,3,5,7,15,0.0,34.0,4.4,7.0,34.0,32.96,21.82
2017,3,5,7,30,0.0,53.0,4.4,7.0,53.0,52.97,40.05
2017,3,5,7,45,9.0,74.5,4.45,7.5,76.5,81.55,65.58
2017,3,5,8,0,18.0,96.0,4.5,8.0,100.0,110.28,91.04
2017,3,5,8,15,27.5,115.5,4.5,8.0,124.0,148.58,124.55
2017,3,5,8,30,37.0,135.0,4.5,8.0,148.0,177.45,149.52
2017,3,5,8,45,126.5,158.0,4.55,8.0,211.5,293.24,250.33
2017,3,5,9,0,216.0,181.0,4.6,8.0,275.0,399.88,340.88
2017,3,5,9,15,108.0,104.0,4.6,8.0,151.0,210.76,179.69
2017,3,5,9,30,0.0,27.0,4.6,8.0,27.0,23.81,15.05
2017,3,5,9,45,35.0,139.0,4.6,8.0,159.0,170.69,142.41
2017,3,5,10,0,70.0,251.0,4.6,8.0,291.0,332.97,277.75
2017,3,5,10,15,368.0,207.0,4.6,8.0,435.5,619.62,516.78
2017,3,5,10,30,666.0,163.0,4.6,8.0,580.0,865.52,708.3
2017,3,5,10,45,577.5,204.5,4.65,8.0,576.5,818.43,669.94
2017,3,5,11,0,489.0,246.0,4.7,8.0,573.0,775.67,634.24
2017,3,5,11,15,271.5,277.0,4.7,8.0,459.0,577.27,475.08
2017,3,5,11,30,54.0,308.0,4.7,8.0,345.0,364.3,298.57
2017,3,5,11,45,453.0,227.0,4.7,8.0,550.5,695.92,573.7
2017,3,5,12,0,852.0,146.0,4.7,8.0,756.0,964.35,777.5
2017,3,5,12,15,730.0,186.5,4.65,8.0,710.0,881.94,714.18
2017,3,5,12,30,608.0,227.0,4.6,8.0,664.0,793.14,645.71
2017,3,5,12,45,753.0,174.5,4.6,8.0,711.5,839.73,683.53
2017,3,5,13,0,898.0,122.0,4.6,8.0,759.0,869.26,705.64
2017,3,5,13,15,893.5,121.0,4.5,8.0,745.0,828.49,674.64
2017,3,5,13,30,889.0,120.0,4.4,8.0,731.0,785.03,642.0
2017,3,5,13,45,881.5,119.0,4.35,8.5,709.0,737.03,603.25
2017,3,5,14,0,874.0,118.0,4.3,9.0,687.0,687.03,561.99
2017,3,5,14,15,636.0,180.0,4.2,9.0,584.5,559.95,458.53
2017,3,5,14,30,398.0,242.0,4.1,9.0,482.0,442.32,362.05
2017,3,5,14,45,435.0,217.0,4.05,9.0,465.5,415.57,339.25
2017,3,5,15,0,472.0,192.0,4.0,9.0,449.0,379.45,307.4
2017,3,5,15,15,441.5,182.0,3.9,8.5,408.0,326.93,262.26
2017,3,5,15,30,411.0,172.0,3.8,8.0,367.0,277.51,219.2
2017,3,5,15,45,557.0,134.0,3.7,8.0,370.5,251.5,188.98
2017,3,5,16,0,703.0,96.0,3.6,8.0,374.0,208.85,143.12
2017,3,5,16,15,659.0,90.0,3.5,7.5,324.0,150.21,95.1
2017,3,5,16,30,615.0,84.0,3.4,7.0,274.0,96.98,60.2
2017,3,5,16,45,546.0,76.5,3.3,7.0,223.0,58.37,47.88
2017,3,5,17,0,477.0,69.0,3.2,7.0,172.0,54.37,44.0
2017,3,5,17,15,376.5,57.0,3.1,7.0,125.0,43.7,33.82
2017,3,5,17,30,276.0,45.0,3.0,7.0,78.0,35.0,25.05
2017,3,5,17,45,144.5,27.5,2.9,7.0,44.0,21.62,7.84
2017,3,5,18,0,13.0,10.0,2.8,7.0,10.0,9.1,0.0
2017,3,5,18,15,6.5,5.0,2.75,6.5,5.0,0.0,0.0
2017,3,5,18,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,3,5,18,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,3,5,19,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,3,5,19,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2017,3,5,19,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,3,5,19,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,3,5,20,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,3,5,20,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,3,5,20,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,3,5,20,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2017,3,5,21,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,3,5,21,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,3,5,21,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,3,5,21,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2017,3,5,22,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,3,5,22,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,3,5,22,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,3,5,22,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,3,5,23,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,3,5,23,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,3,5,23,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,3,5,23,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,3,6,0,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,3,6,0,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,3,6,0,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,3,6,0,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,3,6,1,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,3,6,1,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2017,3,6,1,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,3,6,1,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,3,6,2,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,3,6,2,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,3,6,2,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,3,6,2,45,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2017,3,6,3,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,3,6,3,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2017,3,6,3,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,3,6,3,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,3,6,4,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,3,6,4,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2017,3,6,4,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,3,6,4,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,3,6,5,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,3,6,5,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2017,3,6,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,3,6,5,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,3,6,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,3,6,6,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,3,6,6,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,3,6,6,45,48.0,14.5,2.3,7.5,18.0,35.97,0.0
2017,3,6,7,0,96.0,29.0,2.3,8.0,36.0,104.26,54.14
2017,3,6,7,15,208.0,46.0,2.3,8.0,76.5,210.16,170.31
2017,3,6,7,30,320.0,63.0,2.3,8.0,117.0,310.18,260.57
2017,3,6,7,45,405.5,73.5,2.35,8.0,165.0,394.15,334.75
2017,3,6,8,0,491.0,84.0,2.4,8.0,213.0,485.27,412.37
2017,3,6,8,15,544.5,92.0,2.4,8.0,262.0,559.55,473.2
2017,3,6,8,30,598.0,100.0,2.4,8.0,311.0,633.24,530.6
2017,3,6,8,45,635.5,106.0,2.45,8.5,358.5,692.64,574.23
2017,3,6,9,0,673.0,112.0,2.5,9.0,406.0,751.75,616.46
2017,3,6,9,15,527.5,154.5,2.5,9.0,399.0,682.66,561.67
2017,3,6,9,30,382.0,197.0,2.5,9.0,392.0,592.62,488.51
2017,3,6,9,45,278.5,230.5,2.55,9.5,378.5,541.41,444.51
2017,3,6,10,0,175.0,264.0,2.6,10.0,365.0,466.36,381.48
2017,3,6,10,15,201.0,278.0,2.6,10.0,400.0,506.25,412.85
2017,3,6,10,30,227.0,292.0,2.6,10.0,435.0,545.65,442.83
2017,3,6,10,45,554.0,199.5,2.65,10.0,567.5,790.63,635.29
2017,3,6,11,0,881.0,107.0,2.7,10.0,700.0,1000.5,783.25
2017,3,6,11,15,887.0,108.0,2.7,10.0,718.5,990.26,773.04
2017,3,6,11,30,893.0,109.0,2.7,10.0,737.0,986.4,769.79
2017,3,6,11,45,652.0,206.0,2.7,10.0,668.0,867.0,684.97
2017,3,6,12,0,411.0,303.0,2.7,10.0,599.0,711.52,566.22
2017,3,6,12,15,228.0,307.5,2.65,10.0,472.0,538.27,432.43
2017,3,6,12,30,45.0,312.0,2.6,10.0,345.0,345.1,277.64
2017,3,6,12,45,96.5,329.5,2.6,10.0,398.5,402.75,325.4
2017,3,6,13,0,148.0,347.0,2.6,10.0,452.0,467.79,376.86
2017,3,6,13,15,148.5,339.5,2.6,10.0,443.5,450.66,363.26
2017,3,6,13,30,149.0,332.0,2.6,10.0,435.0,433.14,349.74
2017,3,6,13,45,81.5,281.0,2.6,10.0,337.0,318.41,258.26
2017,3,6,14,0,14.0,230.0,2.6,10.0,239.0,215.43,174.38
2017,3,6,14,15,7.0,156.5,2.55,10.0,161.0,143.42,115.49
2017,3,6,14,30,0.0,83.0,2.5,10.0,83.0,73.54,57.09
2017,3,6,14,45,72.5,165.5,2.45,10.0,205.5,186.82,152.39
2017,3,6,15,0,145.0,248.0,2.4,10.0,328.0,283.04,229.97
2017,3,6,15,15,203.5,224.0,2.35,10.0,327.0,271.44,218.51
2017,3,6,15,30,262.0,200.0,2.3,10.0,326.0,253.84,201.21
2017,3,6,15,45,229.0,183.0,2.25,10.0,285.0,210.87,164.97
2017,3,6,16,0,196.0,166.0,2.2,10.0,244.0,173.07,133.66
2017,3,6,16,15,433.5,117.0,2.1,9.5,260.5,143.87,98.85
2017,3,6,16,30,671.0,68.0,2.0,9.0,277.0,86.76,49.06
2017,3,6,16,45,613.0,62.0,1.95,9.0,227.0,46.38,36.66
2017,3,6,17,0,555.0,56.0,1.9,9.0,177.0,43.07,33.5
2017,3,6,17,15,464.5,47.0,1.85,8.5,130.0,37.01,27.69
2017,3,6,17,30,374.0,38.0,1.8,8.0,83.0,30.81,21.42
2017,3,6,17,45,187.0,25.5,1.75,8.0,48.0,20.04,7.88
2017,3,6,18,0,0.0,13.0,1.7,8.0,13.0,11.82,0.0
2017,3,6,18,15,0.0,6.5,1.65,8.0,6.5,0.0,0.0
2017,3,6,18,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,6,18,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,6,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,6,19,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,6,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,6,19,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,6,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,6,20,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,6,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,6,20,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,3,6,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,3,6,21,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,3,6,21,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,3,6,21,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,3,6,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,3,6,22,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,3,6,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,6,22,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,6,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,6,23,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,3,6,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,6,23,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2017,3,7,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,7,0,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,7,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,7,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,7,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,7,1,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2017,3,7,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,7,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,7,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,7,2,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,3,7,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,7,2,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,7,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,7,3,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,3,7,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,7,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,7,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,7,4,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,3,7,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,7,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,7,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,7,5,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,3,7,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,7,5,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2017,3,7,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,7,6,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,7,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,7,6,45,5.5,12.5,1.1,9.0,13.0,13.99,0.0
2017,3,7,7,0,11.0,25.0,1.1,9.0,26.0,34.63,16.82
2017,3,7,7,15,45.0,44.5,1.1,9.0,52.0,89.29,69.64
2017,3,7,7,30,79.0,64.0,1.1,9.0,78.0,135.22,111.24
2017,3,7,7,45,99.5,85.5,1.15,9.5,108.5,177.53,148.56
2017,3,7,8,0,120.0,107.0,1.2,10.0,139.0,220.85,185.79
2017,3,7,8,15,133.0,127.0,1.2,10.0,169.5,257.31,216.48
2017,3,7,8,30,146.0,147.0,1.2,10.0,200.0,294.27,246.8
2017,3,7,8,45,103.5,165.0,1.2,10.0,205.0,282.37,235.09
2017,3,7,9,0,61.0,183.0,1.2,10.0,210.0,251.29,207.83
2017,3,7,9,15,97.0,206.5,1.2,10.0,255.0,310.23,256.35
2017,3,7,9,30,133.0,230.0,1.2,10.0,300.0,387.68,317.7
2017,3,7,9,45,110.5,245.0,1.2,10.5,306.0,365.8,297.94
2017,3,7,10,0,88.0,260.0,1.2,11.0,312.0,360.05,291.43
2017,3,7,10,15,44.0,191.5,1.2,11.0,217.5,235.27,190.86
2017,3,7,10,30,0.0,123.0,1.2,11.0,123.0,110.72,87.5
2017,3,7,10,45,21.5,205.0,1.2,11.5,220.0,212.01,171.22
2017,3,7,11,0,43.0,287.0,1.2,12.0,317.0,335.72,268.56
2017,3,7,11,15,54.5,304.0,1.2,12.0,342.5,362.93,288.86
2017,3,7,11,30,66.0,321.0,1.2,12.0,368.0,389.46,309.08
2017,3,7,11,45,40.5,286.0,1.2,12.0,315.0,323.14,256.84
2017,3,7,12,0,15.0,251.0,1.2,12.0,262.0,246.43,196.11
2017,3,7,12,15,88.5,303.0,1.15,12.0,368.0,378.15,301.5
2017,3,7,12,30,162.0,355.0,1.1,12.0,474.0,506.24,398.39
2017,3,7,12,45,207.5,348.0,1.05,12.0,498.5,528.07,414.22
2017,3,7,13,0,253.0,341.0,1.0,12.0,523.0,558.04,436.5
2017,3,7,13,15,323.0,317.5,1.0,12.0,545.0,573.67,449.23
2017,3,7,13,30,393.0,294.0,1.0,12.0,567.0,583.42,457.42
2017,3,7,13,45,298.0,302.5,1.0,12.0,506.0,504.06,396.82
2017,3,7,14,0,203.0,311.0,1.0,12.0,445.0,424.96,336.3
2017,3,7,14,15,394.0,247.0,1.0,12.0,493.0,469.79,372.98
2017,3,7,14,30,585.0,183.0,1.0,12.0,541.0,494.36,390.99
2017,3,7,14,45,464.0,204.5,1.0,12.0,478.0,418.49,330.51
2017,3,7,15,0,343.0,226.0,1.0,12.0,415.0,351.01,277.11
2017,3,7,15,15,395.0,197.0,1.0,12.0,399.0,320.55,250.66
2017,3,7,15,30,447.0,168.0,1.0,12.0,383.0,285.13,218.38
2017,3,7,15,45,422.5,154.0,1.05,12.0,342.0,235.04,175.57
2017,3,7,16,0,398.0,140.0,1.1,12.0,301.0,187.86,135.61
2017,3,7,16,15,500.0,109.5,1.1,11.5,285.0,145.9,96.54
2017,3,7,16,30,602.0,79.0,1.1,11.0,269.0,92.07,55.19
2017,3,7,16,45,545.0,71.0,1.1,11.0,220.5,53.28,42.58
2017,3,7,17,0,488.0,63.0,1.1,11.0,172.0,48.65,38.26
2017,3,7,17,15,398.5,52.5,1.1,10.5,126.0,41.54,31.55
2017,3,7,17,30,309.0,42.0,1.1,10.0,80.0,32.61,22.91
2017,3,7,17,45,180.0,26.5,1.1,9.5,46.0,20.79,9.17
2017,3,7,18,0,51.0,11.0,1.1,9.0,12.0,10.01,0.0
2017,3,7,18,15,25.5,5.5,1.1,9.0,6.0,0.0,0.0
2017,3,7,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,7,18,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,3,7,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,7,19,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,7,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,7,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,7,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,7,20,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2017,3,7,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,7,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,7,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,7,21,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,3,7,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,7,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,7,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,7,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,7,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,7,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,7,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,7,23,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,3,7,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,7,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,8,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,8,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,8,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,8,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,8,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,8,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,8,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,8,1,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,3,8,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,8,2,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2017,3,8,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,8,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,8,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,8,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,8,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,8,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,8,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,8,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,8,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,8,4,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,3,8,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,8,5,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,3,8,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,8,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,8,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,8,6,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2017,3,8,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,8,6,45,101.0,14.5,0.85,8.5,22.0,61.53,0.0
2017,3,8,7,0,202.0,29.0,0.8,9.0,44.0,172.8,115.01
2017,3,8,7,15,314.5,41.5,0.8,9.5,87.0,266.1,215.8
2017,3,8,7,30,427.0,54.0,0.8,10.0,130.0,368.57,304.58
2017,3,8,7,45,496.0,63.0,0.8,10.5,178.5,447.48,370.56
2017,3,8,8,0,565.0,72.0,0.8,11.0,227.0,530.92,437.0
2017,3,8,8,15,612.0,78.5,0.8,11.5,276.0,598.36,486.95
2017,3,8,8,30,659.0,85.0,0.8,12.0,325.0,667.22,535.76
2017,3,8,8,45,693.5,89.5,0.85,12.5,372.5,723.93,574.51
2017,3,8,9,0,728.0,94.0,0.9,13.0,420.0,780.15,611.91
2017,3,8,9,15,751.5,98.0,0.85,13.0,463.0,824.91,639.97
2017,3,8,9,30,775.0,102.0,0.8,13.0,506.0,862.32,662.47
2017,3,8,9,45,803.0,100.5,0.8,13.5,546.5,900.72,684.98
2017,3,8,10,0,831.0,99.0,0.8,14.0,587.0,936.46,705.34
2017,3,8,10,15,842.5,101.0,0.8,14.0,619.0,957.6,717.25
2017,3,8,10,30,854.0,103.0,0.8,14.0,651.0,975.23,727.14
2017,3,8,10,45,865.5,103.0,0.8,14.5,676.5,986.8,731.88
2017,3,8,11,0,877.0,103.0,0.8,15.0,702.0,984.49,727.89
2017,3,8,11,15,882.0,104.0,0.85,15.0,720.0,983.5,727.57
2017,3,8,11,30,887.0,105.0,0.9,15.0,738.0,978.68,724.89
2017,3,8,11,45,890.0,105.5,1.0,15.5,748.0,967.58,717.94
2017,3,8,12,0,893.0,106.0,1.1,16.0,758.0,952.7,708.63
2017,3,8,12,15,893.5,106.0,1.15,16.0,759.5,931.3,695.5
2017,3,8,12,30,894.0,106.0,1.2,16.0,761.0,906.36,680.09
2017,3,8,12,45,897.0,103.5,1.3,16.5,756.0,877.46,661.47
2017,3,8,13,0,900.0,101.0,1.4,17.0,751.0,845.13,640.37
2017,3,8,13,15,896.0,100.0,1.45,17.0,737.0,805.6,614.7
2017,3,8,13,30,892.0,99.0,1.5,17.0,723.0,763.37,586.9
2017,3,8,13,45,888.0,96.5,1.6,17.0,702.0,717.13,555.73
2017,3,8,14,0,884.0,94.0,1.7,17.0,681.0,668.63,520.53
2017,3,8,14,15,874.0,92.5,1.75,16.5,652.0,615.48,481.22
2017,3,8,14,30,864.0,91.0,1.8,16.0,623.0,561.07,439.46
2017,3,8,14,45,853.0,88.0,1.9,16.0,588.0,503.63,393.2
2017,3,8,15,0,842.0,85.0,2.0,16.0,553.0,444.94,344.2
2017,3,8,15,15,823.5,82.0,2.1,16.0,512.0,383.2,291.15
2017,3,8,15,30,805.0,79.0,2.2,16.0,471.0,322.35,237.33
2017,3,8,15,45,782.5,75.0,2.3,16.0,425.5,260.79,182.33
2017,3,8,16,0,760.0,71.0,2.4,16.0,380.0,201.19,129.83
2017,3,8,16,15,724.5,67.0,2.4,15.5,331.5,142.3,82.58
2017,3,8,16,30,689.0,63.0,2.4,15.0,283.0,87.58,47.92
2017,3,8,16,45,635.5,57.5,2.45,14.5,233.5,42.64,32.52
2017,3,8,17,0,582.0,52.0,2.5,14.0,184.0,39.56,29.72
2017,3,8,17,15,497.5,44.0,2.5,13.5,136.5,34.23,24.71
2017,3,8,17,30,413.0,36.0,2.5,13.0,89.0,28.79,19.34
2017,3,8,17,45,262.0,24.0,2.5,13.0,52.0,19.41,8.61
2017,3,8,18,0,111.0,12.0,2.5,13.0,15.0,10.91,0.0
2017,3,8,18,15,55.5,6.0,2.5,12.5,7.5,0.0,0.0
2017,3,8,18,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,8,18,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,8,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,8,19,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,3,8,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,8,19,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,3,8,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,3,8,20,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,3,8,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,3,8,20,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,3,8,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,3,8,21,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,3,8,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,8,21,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,8,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,8,22,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2017,3,8,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,3,8,22,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,3,8,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,3,8,23,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,8,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,3,8,23,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,3,9,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,9,0,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,3,9,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,9,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,9,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,9,1,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,3,9,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,9,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,3,9,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,3,9,2,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2017,3,9,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,3,9,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,3,9,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,3,9,3,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,9,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,9,3,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,3,9,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,9,4,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,9,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,9,4,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,3,9,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,9,5,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,3,9,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,9,5,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,9,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,9,6,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2017,3,9,6,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,3,9,6,45,135.5,14.0,1.35,11.5,25.0,77.88,0.0
2017,3,9,7,0,271.0,28.0,1.3,12.0,50.0,211.06,147.94
2017,3,9,7,15,381.5,38.5,1.3,12.0,94.5,303.2,245.33
2017,3,9,7,30,492.0,49.0,1.3,12.0,139.0,405.47,334.16
2017,3,9,7,45,556.5,56.5,1.3,12.5,188.0,482.13,398.26
2017,3,9,8,0,621.0,64.0,1.3,13.0,237.0,562.97,461.82
2017,3,9,8,15,665.0,69.5,1.3,13.5,286.5,628.88,510.35
2017,3,9,8,30,709.0,75.0,1.3,14.0,336.0,695.94,557.73
2017,3,9,8,45,671.5,91.5,1.3,14.5,365.0,709.29,564.45
2017,3,9,9,0,634.0,108.0,1.3,15.0,394.0,716.97,567.34
2017,3,9,9,15,636.5,120.0,1.3,15.5,431.5,750.1,588.4
2017,3,9,9,30,639.0,132.0,1.3,16.0,469.0,780.49,606.84
2017,3,9,9,45,636.5,145.0,1.35,16.5,501.5,804.44,621.16
2017,3,9,10,0,634.0,158.0,1.4,17.0,534.0,825.2,633.28
2017,3,9,10,15,594.5,183.0,1.4,17.0,550.5,819.85,628.08
2017,3,9,10,30,555.0,208.0,1.4,17.0,567.0,804.8,615.86
2017,3,9,10,45,524.5,229.5,1.45,17.5,579.5,798.11,608.77
2017,3,9,11,0,494.0,251.0,1.5,18.0,592.0,788.26,599.51
2017,3,9,11,15,512.5,251.0,1.55,18.0,612.5,799.84,607.75
2017,3,9,11,30,531.0,251.0,1.6,18.0,633.0,808.69,613.94
2017,3,9,11,45,529.5,256.0,1.65,18.0,641.0,801.05,608.43
2017,3,9,12,0,528.0,261.0,1.7,18.0,649.0,790.91,601.4
2017,3,9,12,15,530.0,261.0,1.8,18.0,651.5,776.29,591.96
2017,3,9,12,30,532.0,261.0,1.9,18.0,654.0,759.26,580.77
2017,3,9,12,45,543.5,254.5,2.0,18.0,653.0,741.35,569.14
2017,3,9,13,0,555.0,248.0,2.1,18.0,652.0,720.7,555.36
2017,3,9,13,15,532.5,250.5,2.15,17.5,632.0,679.81,526.86
2017,3,9,13,30,510.0,253.0,2.2,17.0,612.0,638.64,497.77
2017,3,9,13,45,513.0,243.0,2.3,17.0,595.0,603.29,472.23
2017,3,9,14,0,516.0,233.0,2.4,17.0,578.0,566.33,444.78
2017,3,9,14,15,501.5,228.0,2.45,16.5,551.0,522.06,411.53
2017,3,9,14,30,487.0,223.0,2.5,16.0,524.0,478.04,377.6
2017,3,9,14,45,427.5,224.0,2.55,16.0,477.5,417.91,329.72
2017,3,9,15,0,368.0,225.0,2.6,16.0,431.0,360.64,283.63
2017,3,9,15,15,473.5,180.5,2.6,15.5,425.5,337.27,262.0
2017,3,9,15,30,579.0,136.0,2.6,15.0,420.0,300.95,227.31
2017,3,9,15,45,395.5,153.0,2.65,15.0,338.5,227.41,169.59
2017,3,9,16,0,212.0,170.0,2.7,15.0,257.0,179.07,135.45
2017,3,9,16,15,193.0,152.0,2.7,14.5,224.0,145.17,108.61
2017,3,9,16,30,174.0,134.0,2.7,14.0,191.0,113.81,85.93
2017,3,9,16,45,158.5,112.5,2.7,14.0,157.5,86.25,71.28
2017,3,9,17,0,143.0,91.0,2.7,14.0,124.0,70.95,57.53
2017,3,9,17,15,114.5,70.0,2.65,13.5,92.0,55.5,43.48
2017,3,9,17,30,86.0,49.0,2.6,13.0,60.0,39.67,28.83
2017,3,9,17,45,43.0,30.0,2.55,13.0,35.5,24.82,13.21
2017,3,9,18,0,0.0,11.0,2.5,13.0,11.0,10.01,0.0
2017,3,9,18,15,0.0,5.5,2.45,13.0,5.5,0.0,0.0
2017,3,9,18,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,3,9,18,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,3,9,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,3,9,19,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,3,9,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,3,9,19,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,3,9,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,3,9,20,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2017,3,9,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,9,20,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,3,9,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,9,21,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,9,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,9,21,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,9,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,9,22,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,9,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,9,22,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,3,9,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,3,9,23,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,3,9,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,9,23,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,3,10,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,3,10,0,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,3,10,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,3,10,0,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,3,10,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,3,10,1,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,3,10,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,3,10,1,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,3,10,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,3,10,2,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,3,10,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,3,10,2,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,3,10,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,3,10,3,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2017,3,10,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,10,3,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,10,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,10,4,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,3,10,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,3,10,4,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,3,10,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,3,10,5,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,3,10,5,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,3,10,5,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,3,10,6,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,3,10,6,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,3,10,6,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,3,10,6,45,50.0,16.5,2.65,11.5,20.5,39.16,0.0
2017,3,10,7,0,100.0,33.0,2.7,12.0,41.0,114.67,81.79
2017,3,10,7,15,155.5,52.0,2.7,12.0,76.0,174.76,141.71
2017,3,10,7,30,211.0,71.0,2.7,12.0,111.0,239.67,199.85
2017,3,10,7,45,244.5,90.5,2.7,12.0,149.5,294.86,248.3
2017,3,10,8,0,278.0,110.0,2.7,12.0,188.0,352.24,297.11
2017,3,10,8,15,316.5,122.0,2.65,12.0,227.0,405.09,341.02
2017,3,10,8,30,355.0,134.0,2.6,12.0,266.0,476.93,398.42
2017,3,10,8,45,284.0,164.0,2.6,12.5,279.0,448.19,372.12
2017,3,10,9,0,213.0,194.0,2.6,13.0,292.0,412.85,340.77
2017,3,10,9,15,231.0,212.5,2.5,13.0,328.0,453.94,372.58
2017,3,10,9,30,249.0,231.0,2.4,13.0,364.0,512.86,416.85
2017,3,10,9,45,235.5,251.5,2.35,13.5,384.5,508.22,410.65
2017,3,10,10,0,222.0,272.0,2.3,14.0,405.0,519.84,417.01
2017,3,10,10,15,159.0,286.5,2.2,14.0,384.5,474.6,379.24
2017,3,10,10,30,96.0,301.0,2.1,14.0,364.0,409.06,326.2
2017,3,10,10,45,90.5,311.0,2.05,14.5,372.5,411.86,327.19
2017,3,10,11,0,85.0,321.0,2.0,15.0,381.0,414.31,327.58
2017,3,10,11,15,110.0,335.5,1.9,15.5,414.5,451.18,354.99
2017,3,10,11,30,135.0,350.0,1.8,16.0,448.0,503.99,393.33
2017,3,10,11,45,97.0,341.5,1.7,16.5,412.5,436.11,340.07
2017,3,10,12,0,59.0,333.0,1.6,17.0,377.0,386.64,300.95
2017,3,10,12,15,49.5,323.5,1.55,17.0,360.5,363.67,283.36
2017,3,10,12,30,40.0,314.0,1.5,17.0,344.0,341.37,266.11
2017,3,10,12,45,222.0,312.5,1.5,17.5,475.5,502.95,391.95
2017,3,10,13,0,404.0,311.0,1.5,18.0,607.0,649.77,499.35
2017,3,10,13,15,643.5,208.5,1.45,18.0,669.0,728.95,558.34
2017,3,10,13,30,883.0,106.0,1.4,18.0,731.0,765.13,585.41
2017,3,10,13,45,880.5,102.5,1.4,18.5,710.0,719.12,551.74
2017,3,10,14,0,878.0,99.0,1.4,19.0,689.0,670.76,515.43
2017,3,10,14,15,868.5,97.0,1.35,19.0,660.0,617.52,475.2
2017,3,10,14,30,859.0,95.0,1.3,19.0,631.0,563.74,433.41
2017,3,10,14,45,851.5,90.5,1.3,19.0,596.5,505.95,387.66
2017,3,10,15,0,844.0,86.0,1.3,19.0,562.0,447.28,339.58
2017,3,10,15,15,826.5,83.5,1.3,19.0,521.0,386.14,288.04
2017,3,10,15,30,809.0,81.0,1.3,19.0,480.0,325.76,235.65
2017,3,10,15,45,790.0,76.0,1.3,19.0,435.5,263.8,181.36
2017,3,10,16,0,771.0,71.0,1.3,19.0,391.0,203.41,129.06
2017,3,10,16,15,737.0,67.0,1.3,18.5,342.0,143.92,82.1
2017,3,10,16,30,703.0,63.0,1.3,18.0,293.0,88.41,47.4
2017,3,10,16,45,656.0,57.0,1.35,17.5,243.0,46.04,35.11
2017,3,10,17,0,609.0,51.0,1.4,17.0,193.0,38.63,28.56
2017,3,10,17,15,528.0,43.5,1.55,16.5,145.0,33.67,23.97
2017,3,10,17,30,447.0,36.0,1.7,16.0,97.0,28.62,19.07
2017,3,10,17,45,308.5,24.5,1.9,15.5,58.0,19.72,9.61
2017,3,10,18,0,170.0,13.0,2.1,15.0,19.0,11.82,0.0
2017,3,10,18,15,85.0,6.5,2.2,14.5,9.5,0.0,0.0
2017,3,10,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,3,10,18,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,3,10,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,3,10,19,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2017,3,10,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,3,10,19,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,3,10,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,3,10,20,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,3,10,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,3,10,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,3,10,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,3,10,21,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,3,10,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,3,10,21,45,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2017,3,10,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,3,10,22,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,3,10,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,3,10,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,3,10,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,3,10,23,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,3,10,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,3,10,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,3,11,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,3,11,0,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,3,11,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,3,11,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,3,11,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,3,11,1,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2017,3,11,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,3,11,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,3,11,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,3,11,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,3,11,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,3,11,2,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,3,11,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,3,11,3,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2017,3,11,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,3,11,3,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,3,11,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,3,11,4,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,3,11,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,3,11,4,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,3,11,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,3,11,5,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,3,11,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,11,5,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,3,11,6,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,11,6,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,11,6,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,3,11,6,45,53.0,16.5,2.8,12.0,21.5,53.57,0.0
2017,3,11,7,0,106.0,33.0,2.9,12.0,43.0,116.41,85.56
2017,3,11,7,15,154.0,52.0,2.9,12.5,76.5,172.95,140.48
2017,3,11,7,30,202.0,71.0,2.9,13.0,110.0,233.34,194.18
2017,3,11,7,45,230.0,90.5,2.9,13.5,147.5,284.54,238.57
2017,3,11,8,0,258.0,110.0,2.9,14.0,185.0,337.42,282.85
2017,3,11,8,15,284.5,126.0,2.8,14.0,222.5,385.77,322.55
2017,3,11,8,30,311.0,142.0,2.7,14.0,260.0,435.35,362.06
2017,3,11,8,45,379.0,150.0,2.6,14.5,312.5,528.01,434.03
2017,3,11,9,0,447.0,158.0,2.5,15.0,365.0,607.65,493.57
2017,3,11,9,15,401.0,186.5,2.5,15.0,385.5,610.37,492.33
2017,3,11,9,30,355.0,215.0,2.5,15.0,406.0,591.28,475.54
2017,3,11,9,45,390.5,224.0,2.55,15.5,447.5,639.53,510.67
2017,3,11,10,0,426.0,233.0,2.6,16.0,489.0,705.53,557.22
2017,3,11,10,15,458.0,235.5,2.6,16.0,524.0,741.9,582.68
2017,3,11,10,30,490.0,238.0,2.6,16.0,559.0,776.57,606.89
2017,3,11,10,45,701.5,168.0,2.65,16.5,647.0,911.63,702.97
2017,3,11,11,0,913.0,98.0,2.7,17.0,735.0,1017.76,772.35
2017,3,11,11,15,918.5,98.5,2.7,17.0,753.0,1016.36,769.5
2017,3,11,11,30,924.0,99.0,2.7,17.0,771.0,1010.99,765.25
2017,3,11,11,45,928.5,99.0,2.75,17.0,781.5,1000.1,757.97
2017,3,11,12,0,933.0,99.0,2.8,17.0,792.0,985.25,748.19
2017,3,11,12,15,933.5,99.0,2.85,17.0,794.0,962.83,733.37
2017,3,11,12,30,934.0,99.0,2.9,17.0,796.0,936.73,716.12
2017,3,11,12,45,933.0,98.5,2.95,17.0,790.0,905.24,695.13
2017,3,11,13,0,932.0,98.0,3.0,17.0,784.0,870.4,671.74
2017,3,11,13,15,928.5,97.0,3.0,17.0,769.5,829.88,643.9
2017,3,11,13,30,925.0,96.0,3.0,17.0,755.0,786.53,613.86
2017,3,11,13,45,919.0,95.0,3.05,17.0,733.0,738.81,580.34
2017,3,11,14,0,913.0,94.0,3.1,17.0,711.0,688.88,542.55
2017,3,11,14,15,737.0,146.0,3.1,16.5,630.5,588.95,465.46
2017,3,11,14,30,561.0,198.0,3.1,16.0,550.0,495.39,392.29
2017,3,11,14,45,716.0,141.5,3.15,16.0,564.5,487.02,384.0
2017,3,11,15,0,871.0,85.0,3.2,16.0,579.0,459.2,357.45
2017,3,11,15,15,721.5,113.0,3.2,15.5,502.5,372.19,286.06
2017,3,11,15,30,572.0,141.0,3.2,15.0,426.0,303.02,229.43
2017,3,11,15,45,680.0,106.5,3.25,15.0,414.0,260.37,186.73
2017,3,11,16,0,788.0,72.0,3.3,15.0,402.0,207.49,134.54
2017,3,11,16,15,753.5,68.0,3.25,14.5,352.0,146.81,85.4
2017,3,11,16,30,719.0,64.0,3.2,14.0,302.0,90.18,49.22
2017,3,11,16,45,667.0,58.5,3.2,14.0,250.5,47.27,36.73
2017,3,11,17,0,615.0,53.0,3.2,14.0,199.0,40.16,30.28
2017,3,11,17,15,533.0,45.5,3.2,13.5,150.0,35.26,25.7
2017,3,11,17,30,451.0,38.0,3.2,13.0,101.0,30.28,20.81
2017,3,11,17,45,300.5,26.5,3.2,12.5,61.0,21.41,11.43
2017,3,11,18,0,150.0,15.0,3.2,12.0,21.0,13.64,0.0
2017,3,11,18,15,75.0,7.5,3.2,12.0,10.5,6.82,0.0
2017,3,11,18,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,3,11,18,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,3,11,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,3,11,19,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2017,3,11,19,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,3,11,19,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,3,11,20,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,3,11,20,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,3,11,20,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,3,11,20,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,3,11,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,3,11,21,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,3,11,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,3,11,21,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,3,11,22,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,3,11,22,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,3,11,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,3,11,22,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,3,11,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,3,11,23,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,3,11,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,3,11,23,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,3,12,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,3,12,0,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,3,12,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,3,12,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,3,12,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,12,1,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2017,3,12,1,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,3,12,1,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,3,12,2,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,3,12,2,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,3,12,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,3,12,2,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,3,12,3,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,3,12,3,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,3,12,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,3,12,3,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,3,12,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,3,12,4,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,3,12,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,3,12,4,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,3,12,5,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,3,12,5,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,3,12,5,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,3,12,5,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,3,12,6,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,3,12,6,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2017,3,12,6,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,3,12,6,45,166.0,16.5,2.85,11.5,32.5,119.74,0.0
2017,3,12,7,0,332.0,33.0,2.9,12.0,65.0,251.62,193.47
2017,3,12,7,15,439.5,43.0,2.75,12.0,113.5,345.15,283.52
2017,3,12,7,30,547.0,53.0,2.6,12.0,162.0,448.79,373.6
2017,3,12,7,45,616.0,59.5,2.5,12.5,215.0,530.43,441.79
2017,3,12,8,0,685.0,66.0,2.4,13.0,268.0,616.35,508.59
2017,3,12,8,15,727.5,71.0,2.25,13.5,320.0,678.17,553.26
2017,3,12,8,30,770.0,76.0,2.1,14.0,372.0,746.33,600.55
2017,3,12,8,45,804.5,79.0,2.0,14.5,423.0,805.35,639.44
2017,3,12,9,0,839.0,82.0,1.9,15.0,474.0,863.39,676.22
2017,3,12,9,15,859.5,85.0,1.85,15.5,519.5,907.33,702.53
2017,3,12,9,30,880.0,88.0,1.8,16.0,565.0,948.74,726.6
2017,3,12,9,45,895.0,90.0,1.8,16.5,605.0,980.86,744.61
2017,3,12,10,0,910.0,92.0,1.8,17.0,645.0,999.67,753.71
2017,3,12,10,15,920.5,94.0,1.85,17.0,678.0,1020.44,766.42
2017,3,12,10,30,931.0,96.0,1.9,17.0,711.0,1037.46,776.73
2017,3,12,10,45,940.0,96.5,1.95,17.5,737.5,1047.32,781.05
2017,3,12,11,0,949.0,97.0,2.0,18.0,764.0,1053.17,782.97
2017,3,12,11,15,953.5,98.0,2.05,18.0,782.0,1051.1,781.41
2017,3,12,11,30,958.0,99.0,2.1,18.0,800.0,1044.9,777.41
2017,3,12,11,45,961.0,99.0,2.2,18.5,810.0,1032.02,768.37
2017,3,12,12,0,964.0,99.0,2.3,19.0,820.0,1015.1,756.81
2017,3,12,12,15,964.0,99.0,2.35,19.0,822.0,991.45,741.75
2017,3,12,12,30,964.0,99.0,2.4,19.0,824.0,964.02,724.22
2017,3,12,12,45,966.0,97.0,2.5,19.0,818.0,932.5,704.38
2017,3,12,13,0,968.0,95.0,2.6,19.0,812.0,897.35,681.89
2017,3,12,13,15,964.5,94.0,2.7,18.5,797.0,855.45,655.74
2017,3,12,13,30,961.0,93.0,2.8,18.0,782.0,810.6,627.08
2017,3,12,13,45,953.5,92.5,2.9,18.0,759.0,760.73,593.07
2017,3,12,14,0,946.0,92.0,3.0,18.0,736.0,708.66,554.38
2017,3,12,14,15,937.0,90.5,3.05,18.0,705.5,652.78,511.48
2017,3,12,14,30,928.0,89.0,3.1,18.0,675.0,595.4,466.08
2017,3,12,14,45,914.0,87.0,3.2,18.0,637.5,533.86,416.13
2017,3,12,15,0,900.0,85.0,3.3,18.0,600.0,471.92,364.12
2017,3,12,15,15,882.5,82.5,3.3,17.5,557.0,408.11,309.41
2017,3,12,15,30,865.0,80.0,3.3,17.0,514.0,342.44,251.68
2017,3,12,15,45,840.0,77.0,3.35,17.0,466.0,277.25,193.35
2017,3,12,16,0,815.0,74.0,3.4,17.0,418.0,214.28,137.88
2017,3,12,16,15,780.5,70.0,3.4,16.5,366.5,151.82,87.69
2017,3,12,16,30,746.0,66.0,3.4,16.0,315.0,93.4,50.66
2017,3,12,16,45,695.0,60.5,3.45,15.5,262.5,49.03,38.06
2017,3,12,17,0,644.0,55.0,3.5,15.0,210.0,41.8,31.62
2017,3,12,17,15,562.0,47.5,3.5,14.5,159.0,36.94,27.09
2017,3,12,17,30,480.0,40.0,3.5,14.0,108.0,32.01,22.27
2017,3,12,17,45,333.0,28.0,3.55,13.5,66.0,22.72,12.71
2017,3,12,18,0,186.0,16.0,3.6,13.0,24.0,13.11,0.0
2017,3,12,18,15,93.0,8.0,3.55,13.0,12.0,7.28,0.0
2017,3,12,18,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,3,12,18,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,3,12,19,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,3,12,19,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2017,3,12,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,3,12,19,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,3,12,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,3,12,20,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,3,12,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,3,12,20,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,3,12,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,3,12,21,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2017,3,12,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,3,12,21,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,3,12,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,3,12,22,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,3,12,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,3,12,22,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,3,12,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,3,12,23,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,3,12,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,3,12,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,3,13,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,3,13,0,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2017,3,13,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,3,13,0,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,3,13,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,3,13,1,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,3,13,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,3,13,1,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,3,13,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,3,13,2,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,3,13,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,3,13,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,3,13,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,3,13,3,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,3,13,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,3,13,3,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,3,13,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,3,13,4,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,3,13,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,3,13,4,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,3,13,5,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,3,13,5,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,3,13,5,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,3,13,5,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,3,13,6,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,3,13,6,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2017,3,13,6,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,3,13,6,45,202.0,15.5,2.1,11.5,36.0,137.89,6.29
2017,3,13,7,0,404.0,31.0,2.0,12.0,72.0,289.64,225.5
2017,3,13,7,15,504.0,39.5,1.85,12.5,121.5,380.36,310.74
2017,3,13,7,30,604.0,48.0,1.7,13.0,171.0,480.47,395.54
2017,3,13,7,45,663.5,54.0,1.6,13.5,223.5,552.41,453.89
2017,3,13,8,0,723.0,60.0,1.5,14.0,276.0,633.24,514.34
2017,3,13,8,15,762.5,64.5,1.35,14.5,328.5,699.17,559.98
2017,3,13,8,30,802.0,69.0,1.2,15.0,381.0,765.44,603.39
2017,3,13,8,45,829.0,72.5,1.1,15.5,430.5,819.64,636.75
2017,3,13,9,0,856.0,76.0,1.0,16.0,480.0,872.38,667.79
2017,3,13,9,15,875.5,78.5,0.9,16.5,525.0,915.17,690.94
2017,3,13,9,30,895.0,81.0,0.8,17.0,570.0,945.97,705.53
2017,3,13,9,45,915.5,80.5,0.75,17.5,611.5,980.23,723.11
2017,3,13,10,0,936.0,80.0,0.7,18.0,653.0,1011.44,738.35
2017,3,13,10,15,945.5,81.5,0.6,18.0,686.0,1031.04,746.31
2017,3,13,10,30,955.0,83.0,0.5,18.0,719.0,1046.78,751.97
2017,3,13,10,45,961.0,84.5,0.4,18.5,744.5,1055.06,751.72
2017,3,13,11,0,967.0,86.0,0.3,19.0,770.0,1059.22,749.25
2017,3,13,11,15,971.0,87.0,0.35,19.0,788.0,1056.65,748.05
2017,3,13,11,30,975.0,88.0,0.4,19.0,806.0,1049.89,744.63
2017,3,13,11,45,976.0,89.0,0.45,19.0,816.0,1036.08,737.11
2017,3,13,12,0,977.0,90.0,0.5,19.0,826.0,1018.21,727.3
2017,3,13,12,15,977.0,90.0,0.6,19.0,827.5,994.32,715.01
2017,3,13,12,30,977.0,90.0,0.7,19.0,829.0,966.61,700.23
2017,3,13,12,45,974.0,90.5,0.85,19.5,821.5,933.16,681.26
2017,3,13,13,0,971.0,91.0,1.0,20.0,814.0,896.31,659.63
2017,3,13,13,15,967.0,90.0,1.1,20.0,799.0,853.9,634.25
2017,3,13,13,30,963.0,89.0,1.2,20.0,784.0,808.56,606.38
2017,3,13,13,45,956.0,88.0,1.3,20.0,760.5,758.44,574.59
2017,3,13,14,0,949.0,87.0,1.4,20.0,737.0,706.09,538.1
2017,3,13,14,15,940.0,85.5,1.45,20.0,706.5,650.08,497.07
2017,3,13,14,30,931.0,84.0,1.5,20.0,676.0,592.57,453.46
2017,3,13,14,45,919.0,82.0,1.6,20.0,639.0,531.87,406.07
2017,3,13,15,0,907.0,80.0,1.7,20.0,602.0,470.55,356.23
2017,3,13,15,15,890.0,78.0,1.7,20.0,559.5,407.01,302.56
2017,3,13,15,30,873.0,76.0,1.7,20.0,517.0,343.99,247.78
2017,3,13,15,45,850.5,72.5,1.7,20.0,469.0,275.89,188.44
2017,3,13,16,0,828.0,69.0,1.7,20.0,421.0,212.33,133.49
2017,3,13,16,15,795.5,65.5,1.7,19.5,370.5,149.74,84.01
2017,3,13,16,30,763.0,62.0,1.7,19.0,320.0,90.91,47.33
2017,3,13,16,45,715.0,57.0,1.75,18.5,267.5,45.99,34.92
2017,3,13,17,0,667.0,52.0,1.8,18.0,215.0,42.98,32.28
2017,3,13,17,15,590.0,45.0,1.85,17.5,163.5,38.01,27.72
2017,3,13,17,30,513.0,38.0,1.9,17.0,112.0,30.2,20.48
2017,3,13,17,45,373.0,27.0,1.95,16.5,69.5,21.77,12.0
2017,3,13,18,0,233.0,16.0,2.0,16.0,27.0,13.05,0.0
2017,3,13,18,15,116.5,8.0,2.0,16.0,13.5,7.28,0.0
2017,3,13,18,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,3,13,18,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2017,3,13,19,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,3,13,19,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2017,3,13,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,3,13,19,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,3,13,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,13,20,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,3,13,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,13,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,13,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,13,21,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,3,13,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,13,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,3,13,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,3,13,22,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2017,3,13,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,3,13,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,3,13,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,3,13,23,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,3,13,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,3,13,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,3,14,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,3,14,0,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,3,14,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,3,14,0,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,3,14,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,3,14,1,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,3,14,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,3,14,1,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,3,14,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,3,14,2,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,3,14,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,3,14,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,3,14,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,3,14,3,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,3,14,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,3,14,3,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,3,14,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,3,14,4,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2017,3,14,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,3,14,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,3,14,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,3,14,5,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,3,14,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,3,14,5,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,3,14,6,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,3,14,6,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,3,14,6,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,3,14,6,45,189.5,16.5,1.3,13.5,37.0,134.97,36.58
2017,3,14,7,0,379.0,33.0,1.2,14.0,74.0,278.93,217.16
2017,3,14,7,15,474.5,42.0,1.15,14.5,122.0,366.77,296.72
2017,3,14,7,30,570.0,51.0,1.1,15.0,170.0,463.47,377.21
2017,3,14,7,45,628.5,57.5,1.05,15.5,221.5,538.92,437.27
2017,3,14,8,0,687.0,64.0,1.0,16.0,273.0,617.81,495.18
2017,3,14,8,15,726.0,69.0,0.95,16.0,324.5,677.73,537.29
2017,3,14,8,30,765.0,74.0,0.9,16.0,376.0,742.96,581.55
2017,3,14,8,45,705.0,93.5,0.9,16.5,398.5,746.67,580.75
2017,3,14,9,0,645.0,113.0,0.9,17.0,421.0,738.55,572.32
2017,3,14,9,15,631.5,130.0,0.9,17.5,455.0,763.03,586.83
2017,3,14,9,30,618.0,147.0,0.9,18.0,489.0,783.69,598.1
2017,3,14,9,45,581.0,173.0,0.95,18.5,511.5,780.76,593.96
2017,3,14,10,0,544.0,199.0,1.0,19.0,534.0,782.2,592.53
2017,3,14,10,15,613.0,186.5,0.95,19.0,582.5,846.31,634.59
2017,3,14,10,30,682.0,174.0,0.9,19.0,631.0,902.65,668.99
2017,3,14,10,45,809.0,133.0,0.85,19.5,695.0,973.57,710.67
2017,3,14,11,0,936.0,92.0,0.8,20.0,759.0,1037.06,746.14
2017,3,14,11,15,941.0,93.0,0.7,20.0,777.0,1035.5,741.09
2017,3,14,11,30,946.0,94.0,0.6,20.0,795.0,1029.86,734.66
2017,3,14,11,45,948.5,94.5,0.5,20.5,805.0,1017.17,722.74
2017,3,14,12,0,951.0,95.0,0.4,21.0,815.0,1000.5,708.71
2017,3,14,12,15,951.5,95.0,0.3,21.0,817.0,977.51,692.49
2017,3,14,12,30,952.0,95.0,0.2,21.0,819.0,950.77,674.37
2017,3,14,12,45,940.0,100.0,0.15,21.0,810.0,915.02,651.89
2017,3,14,13,0,928.0,105.0,0.1,21.0,801.0,876.4,627.8
2017,3,14,13,15,924.0,104.0,0.2,21.0,786.0,835.34,604.26
2017,3,14,13,30,920.0,103.0,0.3,21.0,771.0,791.51,578.75
2017,3,14,13,45,912.5,102.0,0.4,21.0,748.0,742.67,549.04
2017,3,14,14,0,905.0,101.0,0.5,21.0,725.0,691.78,515.3
2017,3,14,14,15,895.5,99.5,0.65,20.5,695.0,637.41,479.22
2017,3,14,14,30,886.0,98.0,0.8,20.0,665.0,581.69,440.1
2017,3,14,14,45,871.5,96.0,0.95,20.0,628.0,521.79,394.96
2017,3,14,15,0,857.0,94.0,1.1,20.0,591.0,461.05,347.0
2017,3,14,15,15,838.5,91.0,1.25,19.5,548.5,398.01,295.75
2017,3,14,15,30,820.0,88.0,1.4,19.0,506.0,335.86,243.14
2017,3,14,15,45,794.5,85.0,1.55,19.0,458.5,273.15,188.71
2017,3,14,16,0,769.0,82.0,1.7,19.0,411.0,212.82,136.82
2017,3,14,16,15,734.0,77.0,1.8,18.0,361.0,152.25,89.21
2017,3,14,16,30,699.0,72.0,1.9,17.0,311.0,91.5,50.13
2017,3,14,16,45,646.5,66.5,2.0,16.5,259.5,49.02,37.9
2017,3,14,17,0,594.0,61.0,2.1,16.0,208.0,46.24,35.46
2017,3,14,17,15,514.0,52.5,2.2,15.5,158.0,40.79,30.43
2017,3,14,17,30,434.0,44.0,2.3,15.0,108.0,35.2,25.06
2017,3,14,17,45,297.5,31.0,2.4,14.5,67.0,25.17,15.11
2017,3,14,18,0,161.0,18.0,2.5,14.0,26.0,14.75,0.0
2017,3,14,18,15,80.5,9.0,2.45,13.5,13.0,8.19,0.0
2017,3,14,18,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,3,14,18,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,3,14,19,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,3,14,19,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,3,14,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,3,14,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,3,14,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,3,14,20,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2017,3,14,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,3,14,20,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,3,14,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,3,14,21,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,3,14,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,3,14,21,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,3,14,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,14,22,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,3,14,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,14,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,14,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,14,23,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,3,14,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,3,14,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,3,15,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,3,15,0,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,3,15,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,3,15,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,3,15,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,3,15,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,3,15,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,3,15,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,3,15,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,3,15,2,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2017,3,15,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,15,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,3,15,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,15,3,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2017,3,15,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,15,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,15,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,15,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,15,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,15,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,15,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,15,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,15,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,15,5,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2017,3,15,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
