Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,15,6,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,15,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,15,6,45,49.0,20.0,0.95,11.5,25.5,58.7,22.23
2017,3,15,7,0,98.0,40.0,1.0,12.0,51.0,120.2,93.37
2017,3,15,7,15,128.0,60.5,0.95,12.0,83.0,168.06,137.1
2017,3,15,7,30,158.0,81.0,0.9,12.0,115.0,217.86,180.79
2017,3,15,7,45,178.0,102.0,0.85,12.5,150.0,263.48,219.2
2017,3,15,8,0,198.0,123.0,0.8,13.0,185.0,310.1,256.97
2017,3,15,8,15,211.0,143.0,0.8,13.0,219.0,350.75,289.17
2017,3,15,8,30,224.0,163.0,0.8,13.0,253.0,391.55,320.63
2017,3,15,8,45,198.5,187.0,0.8,13.5,274.0,388.16,315.68
2017,3,15,9,0,173.0,211.0,0.8,14.0,295.0,397.72,320.72
2017,3,15,9,15,127.0,228.0,0.8,14.0,292.5,377.29,302.54
2017,3,15,9,30,81.0,245.0,0.8,14.0,290.0,336.42,268.86
2017,3,15,9,45,41.5,213.0,0.85,14.0,236.5,258.28,206.46
2017,3,15,10,0,2.0,181.0,0.9,14.0,183.0,170.14,134.7
2017,3,15,10,15,13.0,220.0,0.9,14.0,229.0,219.79,174.93
2017,3,15,10,30,24.0,259.0,0.9,14.0,275.0,269.83,214.13
2017,3,15,10,45,76.5,302.0,0.95,14.5,356.5,385.27,303.75
2017,3,15,11,0,129.0,345.0,1.0,15.0,438.0,500.72,389.24
2017,3,15,11,15,111.0,350.0,0.95,15.0,431.5,466.26,361.68
2017,3,15,11,30,93.0,355.0,0.9,15.0,425.0,449.72,348.49
2017,3,15,11,45,76.5,350.0,0.9,15.0,408.5,423.75,328.63
2017,3,15,12,0,60.0,345.0,0.9,15.0,392.0,398.34,309.2
2017,3,15,12,15,62.5,347.5,0.9,15.0,396.0,398.86,309.75
2017,3,15,12,30,65.0,350.0,0.9,15.0,400.0,398.96,309.82
2017,3,15,12,45,34.5,270.0,0.95,15.0,297.0,286.97,224.57
2017,3,15,13,0,4.0,190.0,1.0,15.0,194.0,174.44,136.41
2017,3,15,13,15,12.0,229.5,1.0,14.5,239.0,216.67,170.9
2017,3,15,13,30,20.0,269.0,1.0,14.0,284.0,257.96,203.75
2017,3,15,13,45,26.0,274.0,1.0,14.0,292.5,264.78,209.15
2017,3,15,14,0,32.0,279.0,1.0,14.0,301.0,276.29,218.36
2017,3,15,14,15,86.0,290.5,1.0,14.0,347.0,314.82,249.17
2017,3,15,14,30,140.0,302.0,1.0,14.0,393.0,350.61,276.83
2017,3,15,14,45,70.0,219.0,1.0,14.0,264.5,228.9,181.47
2017,3,15,15,0,0.0,136.0,1.0,14.0,136.0,120.0,94.4
2017,3,15,15,15,13.5,166.5,1.0,13.5,174.0,150.71,120.15
2017,3,15,15,30,27.0,197.0,1.0,13.0,212.0,178.29,142.66
2017,3,15,15,45,13.5,150.5,1.0,13.0,158.0,133.53,106.42
2017,3,15,16,0,0.0,104.0,1.0,13.0,104.0,90.91,71.77
2017,3,15,16,15,0.0,91.0,0.95,13.0,91.0,79.55,62.45
2017,3,15,16,30,0.0,78.0,0.9,13.0,78.0,68.28,53.04
2017,3,15,16,45,0.0,65.0,0.9,13.0,65.0,57.14,45.75
2017,3,15,17,0,0.0,52.0,0.9,13.0,52.0,45.92,35.65
2017,3,15,17,15,0.0,39.5,0.85,12.5,39.5,34.84,25.59
2017,3,15,17,30,0.0,27.0,0.8,12.0,27.0,23.78,15.42
2017,3,15,17,45,0.0,16.5,0.8,12.0,16.5,14.51,6.58
2017,3,15,18,0,0.0,6.0,0.8,12.0,6.0,5.26,0.0
2017,3,15,18,15,0.0,3.0,0.8,11.5,3.0,2.73,0.0
2017,3,15,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,15,18,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,15,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,15,19,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,15,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,15,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,15,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,15,20,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,15,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,15,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,15,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,15,21,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,3,15,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,15,21,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2017,3,15,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,3,15,22,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,3,15,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,3,15,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,3,15,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,3,15,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,3,15,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,3,15,23,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,3,16,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,3,16,0,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,3,16,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,16,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,16,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,3,16,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,3,16,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,3,16,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,3,16,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,3,16,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,3,16,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,3,16,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,3,16,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,3,16,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,3,16,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,16,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,16,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,16,4,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2017,3,16,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,16,4,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,16,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,3,16,5,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,3,16,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,3,16,5,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,3,16,6,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,16,6,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,16,6,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,16,6,45,15.5,20.5,2.35,11.5,22.5,28.83,11.13
2017,3,16,7,0,31.0,41.0,2.4,12.0,45.0,64.52,47.98
2017,3,16,7,15,52.0,63.0,2.35,12.0,73.0,104.27,83.58
2017,3,16,7,30,73.0,85.0,2.3,12.0,101.0,155.72,128.6
2017,3,16,7,45,88.5,107.5,2.25,12.5,132.0,195.27,162.58
2017,3,16,8,0,104.0,130.0,2.2,13.0,163.0,235.57,196.3
2017,3,16,8,15,116.5,150.0,2.2,13.0,193.0,270.81,225.36
2017,3,16,8,30,129.0,170.0,2.2,13.0,223.0,306.6,254.26
2017,3,16,8,45,145.0,192.0,2.2,13.5,258.0,348.38,286.94
2017,3,16,9,0,161.0,214.0,2.2,14.0,293.0,390.46,319.1
2017,3,16,9,15,203.0,231.0,2.25,14.0,339.5,450.13,365.91
2017,3,16,9,30,245.0,248.0,2.3,14.0,386.0,529.16,426.19
2017,3,16,9,45,229.0,268.5,2.35,14.5,404.5,521.37,417.71
2017,3,16,10,0,213.0,289.0,2.4,15.0,423.0,529.96,421.97
2017,3,16,10,15,201.5,306.5,2.4,15.0,438.0,537.8,426.39
2017,3,16,10,30,190.0,324.0,2.4,15.0,453.0,544.32,429.88
2017,3,16,10,45,299.5,314.5,2.45,15.5,526.5,656.7,514.57
2017,3,16,11,0,409.0,305.0,2.5,16.0,600.0,749.44,582.06
2017,3,16,11,15,448.5,294.0,2.5,16.0,624.5,785.97,607.35
2017,3,16,11,30,488.0,283.0,2.5,16.0,649.0,803.81,620.13
2017,3,16,11,45,490.5,285.5,2.5,16.0,657.5,797.21,614.82
2017,3,16,12,0,493.0,288.0,2.5,16.0,666.0,788.15,608.06
2017,3,16,12,15,495.0,288.5,2.6,16.0,668.5,774.17,598.56
2017,3,16,12,30,497.0,289.0,2.7,16.0,671.0,757.87,587.38
2017,3,16,12,45,491.5,288.5,2.8,16.5,663.5,731.92,568.02
2017,3,16,13,0,486.0,288.0,2.9,17.0,656.0,704.33,547.39
2017,3,16,13,15,665.0,214.5,3.0,16.5,708.5,752.56,587.6
2017,3,16,13,30,844.0,141.0,3.1,16.0,761.0,778.56,610.56
2017,3,16,13,45,635.5,212.0,3.25,16.0,671.0,662.29,521.53
2017,3,16,14,0,427.0,283.0,3.4,16.0,581.0,554.03,437.55
2017,3,16,14,15,446.5,262.5,3.4,15.5,562.5,519.68,412.28
2017,3,16,14,30,466.0,242.0,3.4,15.0,544.0,482.64,383.65
2017,3,16,14,45,463.5,228.0,3.45,15.0,514.5,437.79,347.27
2017,3,16,15,0,461.0,214.0,3.5,15.0,485.0,392.6,309.68
2017,3,16,15,15,472.0,194.0,3.5,14.5,454.0,347.17,271.2
2017,3,16,15,30,483.0,174.0,3.5,14.0,423.0,300.18,230.2
2017,3,16,15,45,412.0,169.5,3.5,14.0,368.5,243.83,183.12
2017,3,16,16,0,341.0,165.0,3.5,14.0,314.0,197.2,145.39
2017,3,16,16,15,308.5,152.5,3.45,13.5,275.5,157.13,113.82
2017,3,16,16,30,276.0,140.0,3.4,13.0,237.0,121.02,89.08
2017,3,16,16,45,258.5,119.0,3.35,13.0,198.5,88.16,73.32
2017,3,16,17,0,241.0,98.0,3.3,13.0,160.0,74.01,60.65
2017,3,16,17,15,298.0,75.0,3.2,12.5,134.0,56.29,44.64
2017,3,16,17,30,355.0,52.0,3.1,12.0,108.0,40.0,29.7
2017,3,16,17,45,242.5,36.5,3.05,12.0,68.0,28.43,18.4
2017,3,16,18,0,130.0,21.0,3.0,12.0,28.0,16.54,0.0
2017,3,16,18,15,65.0,10.5,2.9,11.5,14.0,9.55,0.0
2017,3,16,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,3,16,18,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,3,16,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,3,16,19,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2017,3,16,19,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,3,16,19,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,3,16,20,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,16,20,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,3,16,20,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,3,16,20,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,3,16,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,3,16,21,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,3,16,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,3,16,21,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,3,16,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,16,22,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,16,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,16,22,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,16,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,16,23,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,3,16,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,3,16,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,3,17,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,3,17,0,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,3,17,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,3,17,0,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,3,17,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,3,17,1,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,3,17,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,17,1,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,3,17,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,17,2,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,3,17,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,17,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,17,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,17,3,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,3,17,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,17,3,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,3,17,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,17,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,17,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,17,4,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2017,3,17,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,3,17,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,17,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,17,5,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,3,17,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,17,6,15,60.0,5.0,0.9,11.0,6.5,0.0,0.0
2017,3,17,6,30,120.0,10.0,0.8,11.0,13.0,62.48,0.0
2017,3,17,6,45,275.5,22.0,0.7,11.5,50.0,191.51,118.25
2017,3,17,7,0,431.0,34.0,0.6,12.0,87.0,310.97,247.26
2017,3,17,7,15,517.0,41.5,0.5,12.5,135.5,394.42,319.79
2017,3,17,7,30,603.0,49.0,0.4,13.0,184.0,485.62,393.57
2017,3,17,7,45,656.0,54.5,0.35,13.5,235.5,553.49,445.35
2017,3,17,8,0,709.0,60.0,0.3,14.0,287.0,628.79,498.72
2017,3,17,8,15,744.5,64.0,0.3,14.5,337.5,690.44,540.23
2017,3,17,8,30,780.0,68.0,0.3,15.0,388.0,752.19,580.24
2017,3,17,8,45,804.0,71.5,0.3,15.5,435.5,803.04,611.37
2017,3,17,9,0,828.0,75.0,0.3,16.0,483.0,852.34,640.69
2017,3,17,9,15,846.0,78.0,0.3,16.0,527.0,884.44,659.24
2017,3,17,9,30,864.0,81.0,0.3,16.0,571.0,922.83,681.92
2017,3,17,9,45,872.0,85.0,0.35,16.5,608.0,950.07,696.89
2017,3,17,10,0,880.0,89.0,0.4,17.0,645.0,973.88,709.84
2017,3,17,10,15,889.5,90.5,0.4,17.0,676.5,992.55,719.82
2017,3,17,10,30,899.0,92.0,0.4,17.0,708.0,1007.59,727.68
2017,3,17,10,45,903.5,94.5,0.4,17.5,732.5,1015.05,729.63
2017,3,17,11,0,908.0,97.0,0.4,18.0,757.0,1018.59,729.43
2017,3,17,11,15,912.5,98.0,0.4,18.0,774.5,1016.44,727.3
2017,3,17,11,30,917.0,99.0,0.4,18.0,792.0,1010.33,722.99
2017,3,17,11,45,915.0,102.0,0.45,18.5,800.5,996.25,713.8
2017,3,17,12,0,913.0,105.0,0.5,19.0,809.0,978.39,702.49
2017,3,17,12,15,913.5,105.0,0.5,19.0,810.5,955.91,688.6
2017,3,17,12,30,914.0,105.0,0.5,19.0,812.0,929.84,672.54
2017,3,17,12,45,910.5,105.5,0.55,19.0,804.5,897.36,653.47
2017,3,17,13,0,907.0,106.0,0.6,19.0,797.0,861.75,632.25
2017,3,17,13,15,902.5,105.0,0.6,19.0,782.0,820.9,606.45
2017,3,17,13,30,898.0,104.0,0.6,19.0,767.0,777.39,578.7
2017,3,17,13,45,890.5,103.5,0.65,19.0,744.0,729.83,548.14
2017,3,17,14,0,883.0,103.0,0.7,19.0,721.0,680.28,513.77
2017,3,17,14,15,873.0,101.0,0.75,18.5,691.5,626.07,475.82
2017,3,17,14,30,863.0,99.0,0.8,18.0,662.0,570.65,435.4
2017,3,17,14,45,732.0,133.0,0.85,18.0,592.5,486.92,371.73
2017,3,17,15,0,601.0,167.0,0.9,18.0,523.0,414.69,315.79
2017,3,17,15,15,396.5,198.5,1.0,17.5,426.5,322.6,246.22
2017,3,17,15,30,192.0,230.0,1.1,17.0,330.0,254.56,196.26
2017,3,17,15,45,137.0,207.5,1.2,17.0,275.5,206.56,159.23
2017,3,17,16,0,82.0,185.0,1.3,17.0,221.0,167.66,129.86
2017,3,17,16,15,76.5,164.0,1.35,16.5,194.5,142.15,109.89
2017,3,17,16,30,71.0,143.0,1.4,16.0,168.0,117.67,91.35
2017,3,17,16,45,64.0,121.0,1.5,15.5,141.0,95.27,78.74
2017,3,17,17,0,57.0,99.0,1.6,15.0,114.0,79.11,64.63
2017,3,17,17,15,44.5,77.5,1.6,14.5,87.5,62.91,50.14
2017,3,17,17,30,32.0,56.0,1.6,14.0,61.0,46.37,35.07
2017,3,17,17,45,16.0,36.5,1.6,14.0,39.0,30.88,20.45
2017,3,17,18,0,0.0,17.0,1.6,14.0,17.0,14.98,0.0
2017,3,17,18,15,0.0,8.5,1.5,13.5,8.5,7.73,0.0
2017,3,17,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,3,17,18,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,3,17,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,3,17,19,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,3,17,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,3,17,19,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,3,17,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,3,17,20,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,3,17,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,3,17,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,3,17,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,17,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,17,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,3,17,21,45,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2017,3,17,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,3,17,22,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2017,3,17,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,3,17,22,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,3,17,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,3,17,23,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2017,3,17,23,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,3,17,23,45,0.0,0.0,0.2,13.5,0.0,0.0,0.0
2017,3,18,0,0,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2017,3,18,0,15,0.0,0.0,0.25,13.5,0.0,0.0,0.0
2017,3,18,0,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,3,18,0,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2017,3,18,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,3,18,1,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2017,3,18,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,3,18,1,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,3,18,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,3,18,2,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2017,3,18,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,18,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,18,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,18,3,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,3,18,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,3,18,3,45,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2017,3,18,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,3,18,4,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,3,18,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,3,18,4,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,3,18,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,3,18,5,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,3,18,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,3,18,5,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,3,18,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,3,18,6,15,0.0,2.0,0.75,12.0,2.0,0.0,0.0
2017,3,18,6,30,0.0,4.0,0.8,12.0,4.0,3.64,0.0
2017,3,18,6,45,0.0,13.5,0.9,12.0,13.5,11.87,2.72
2017,3,18,7,0,0.0,23.0,1.0,12.0,23.0,20.25,11.31
2017,3,18,7,15,0.0,36.5,1.05,12.0,36.5,32.19,21.91
2017,3,18,7,30,0.0,50.0,1.1,12.0,50.0,44.18,32.49
2017,3,18,7,45,0.0,64.0,1.2,12.5,64.0,57.54,44.02
2017,3,18,8,0,0.0,78.0,1.3,13.0,78.0,70.84,55.29
2017,3,18,8,15,0.0,92.0,1.35,13.0,92.0,84.11,66.45
2017,3,18,8,30,0.0,106.0,1.4,13.0,106.0,97.37,77.45
2017,3,18,8,45,1.0,133.0,1.5,13.5,133.5,125.14,100.28
2017,3,18,9,0,2.0,160.0,1.6,14.0,161.0,153.05,122.82
2017,3,18,9,15,1.0,139.5,1.6,14.0,140.0,129.36,102.88
2017,3,18,9,30,0.0,119.0,1.6,14.0,119.0,107.44,84.51
2017,3,18,9,45,3.0,158.0,1.65,14.5,160.0,148.29,117.82
2017,3,18,10,0,6.0,197.0,1.7,15.0,201.0,189.82,150.92
2017,3,18,10,15,35.0,252.5,1.7,15.0,277.0,291.91,232.6
2017,3,18,10,30,64.0,308.0,1.7,15.0,353.0,381.52,301.91
2017,3,18,10,45,56.0,313.0,1.75,15.0,353.0,376.1,296.57
2017,3,18,11,0,48.0,318.0,1.8,15.0,353.0,370.58,291.75
2017,3,18,11,15,26.5,257.0,1.8,15.0,276.5,280.14,221.1
2017,3,18,11,30,5.0,196.0,1.8,15.0,200.0,183.8,144.46
2017,3,18,11,45,47.5,283.0,1.85,15.0,320.5,323.23,255.87
2017,3,18,12,0,90.0,370.0,1.9,15.0,441.0,451.89,354.1
2017,3,18,12,15,120.0,377.0,1.9,15.0,471.0,495.57,386.56
2017,3,18,12,30,150.0,384.0,1.9,15.0,501.0,521.62,406.27
2017,3,18,12,45,87.0,338.5,1.9,15.5,406.0,399.88,313.0
2017,3,18,13,0,24.0,293.0,1.9,16.0,311.0,287.07,224.92
2017,3,18,13,15,19.0,271.5,1.85,16.0,286.0,260.96,205.0
2017,3,18,13,30,14.0,250.0,1.8,16.0,261.0,235.61,185.21
2017,3,18,13,45,7.0,176.0,1.8,16.0,181.5,162.02,126.94
2017,3,18,14,0,0.0,102.0,1.8,16.0,102.0,90.56,69.24
2017,3,18,14,15,17.0,183.5,1.75,16.0,195.0,173.2,136.76
2017,3,18,14,30,34.0,265.0,1.7,16.0,288.0,255.59,202.18
2017,3,18,14,45,32.0,249.5,1.65,16.0,270.0,236.45,186.91
2017,3,18,15,0,30.0,234.0,1.6,16.0,252.0,217.75,172.29
2017,3,18,15,15,29.0,218.5,1.55,16.0,234.5,199.84,158.19
2017,3,18,15,30,28.0,203.0,1.5,16.0,217.0,182.21,144.2
2017,3,18,15,45,128.5,193.5,1.45,16.0,251.5,193.69,150.21
2017,3,18,16,0,229.0,184.0,1.4,16.0,286.0,190.49,142.78
2017,3,18,16,15,219.5,164.0,1.3,15.5,252.5,154.44,114.07
2017,3,18,16,30,210.0,144.0,1.2,15.0,219.0,119.93,89.2
2017,3,18,16,45,194.5,122.5,1.2,14.5,183.5,90.09,74.47
2017,3,18,17,0,179.0,101.0,1.2,14.0,148.0,75.76,61.94
2017,3,18,17,15,156.0,80.0,1.15,13.5,114.5,61.18,48.85
2017,3,18,17,30,133.0,59.0,1.1,13.0,81.0,46.06,35.02
2017,3,18,17,45,80.0,40.5,1.05,13.0,52.0,33.16,22.64
2017,3,18,18,0,27.0,22.0,1.0,13.0,23.0,18.5,2.84
2017,3,18,18,15,13.5,11.0,0.95,12.5,11.5,10.01,0.0
2017,3,18,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,18,18,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,18,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,18,19,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,18,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,18,19,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,18,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,18,20,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,18,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,18,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,18,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,18,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,18,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,18,21,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,3,18,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,18,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,18,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,18,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,3,18,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,3,18,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,3,18,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,3,18,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,3,19,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,3,19,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,3,19,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,19,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,19,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,19,1,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2017,3,19,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,19,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,19,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,19,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,3,19,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,19,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,19,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,19,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,3,19,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,19,3,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2017,3,19,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,3,19,4,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,3,19,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,3,19,4,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,3,19,5,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,3,19,5,15,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2017,3,19,5,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2017,3,19,5,45,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2017,3,19,6,0,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2017,3,19,6,15,0.0,6.0,0.1,12.0,6.0,0.0,0.0
2017,3,19,6,30,0.0,12.0,0.1,12.0,12.0,10.91,0.0
2017,3,19,6,45,59.5,30.0,0.15,12.5,38.5,74.36,49.6
2017,3,19,7,0,119.0,48.0,0.2,13.0,65.0,141.58,112.31
2017,3,19,7,15,149.5,69.0,0.25,13.0,98.5,191.43,156.11
2017,3,19,7,30,180.0,90.0,0.3,13.0,132.0,243.35,200.5
2017,3,19,7,45,197.0,111.0,0.4,13.0,167.5,287.82,237.56
2017,3,19,8,0,214.0,132.0,0.5,13.0,203.0,333.01,274.16
2017,3,19,8,15,229.5,151.5,0.6,13.5,238.5,375.59,307.18
2017,3,19,8,30,245.0,171.0,0.7,14.0,274.0,418.49,339.58
2017,3,19,8,45,203.5,196.5,0.8,14.5,289.0,403.28,325.54
2017,3,19,9,0,162.0,222.0,0.9,15.0,304.0,400.14,320.82
2017,3,19,9,15,99.0,227.0,0.9,15.0,278.5,331.13,265.09
2017,3,19,9,30,36.0,232.0,0.9,15.0,253.0,276.01,219.56
2017,3,19,9,45,85.0,266.0,0.9,15.5,320.0,360.79,286.13
2017,3,19,10,0,134.0,300.0,0.9,16.0,387.0,464.98,363.76
2017,3,19,10,15,76.5,276.5,0.9,16.0,327.0,359.86,282.02
2017,3,19,10,30,19.0,253.0,0.9,16.0,267.0,257.58,201.78
2017,3,19,10,45,68.5,304.0,0.9,16.0,354.5,377.85,295.69
2017,3,19,11,0,118.0,355.0,0.9,16.0,442.0,499.26,385.26
2017,3,19,11,15,135.5,365.5,0.85,16.0,467.5,523.36,401.25
2017,3,19,11,30,153.0,376.0,0.8,16.0,493.0,546.29,417.13
2017,3,19,11,45,203.0,376.5,0.8,16.0,534.0,588.05,447.75
2017,3,19,12,0,253.0,377.0,0.8,16.0,575.0,642.42,486.28
2017,3,19,12,15,126.5,252.0,0.75,16.0,351.0,370.91,287.93
2017,3,19,12,30,0.0,127.0,0.7,16.0,127.0,113.53,86.64
2017,3,19,12,45,21.5,229.0,0.65,16.0,245.5,234.59,183.83
2017,3,19,13,0,43.0,331.0,0.6,16.0,364.0,350.02,271.3
2017,3,19,13,15,21.5,219.5,0.65,16.0,236.0,221.08,172.13
2017,3,19,13,30,0.0,108.0,0.7,16.0,108.0,96.04,73.16
2017,3,19,13,45,40.0,217.5,0.75,16.0,246.0,227.42,179.3
2017,3,19,14,0,80.0,327.0,0.8,16.0,384.0,350.8,273.94
2017,3,19,14,15,72.0,309.5,0.8,16.0,359.0,322.69,251.72
2017,3,19,14,30,64.0,292.0,0.8,16.0,334.0,295.62,231.23
2017,3,19,14,45,42.0,256.5,0.8,16.0,283.5,247.24,194.01
2017,3,19,15,0,20.0,221.0,0.8,16.0,233.0,201.79,158.79
2017,3,19,15,15,24.5,213.0,0.75,15.5,227.0,193.97,153.17
2017,3,19,15,30,29.0,205.0,0.7,15.0,221.0,184.05,145.55
2017,3,19,15,45,93.5,198.0,0.7,15.0,241.5,189.47,147.9
2017,3,19,16,0,158.0,191.0,0.7,15.0,262.0,184.22,140.64
2017,3,19,16,15,148.0,171.0,0.65,14.5,231.0,153.2,116.22
2017,3,19,16,30,138.0,151.0,0.6,14.0,200.0,123.7,94.68
2017,3,19,16,45,128.5,128.5,0.6,14.0,168.5,97.12,80.66
2017,3,19,17,0,119.0,106.0,0.6,14.0,137.0,81.54,66.98
2017,3,19,17,15,101.0,83.5,0.55,13.5,106.0,65.45,52.63
2017,3,19,17,30,83.0,61.0,0.5,13.0,75.0,48.88,37.56
2017,3,19,17,45,43.0,41.5,0.45,13.0,48.5,33.87,23.41
2017,3,19,18,0,3.0,22.0,0.4,13.0,22.0,19.08,4.67
2017,3,19,18,15,1.5,11.0,0.4,12.5,11.0,10.01,0.0
2017,3,19,18,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,3,19,18,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2017,3,19,19,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,3,19,19,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2017,3,19,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,3,19,19,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,3,19,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,3,19,20,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,3,19,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,3,19,20,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,3,19,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,3,19,21,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,3,19,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,3,19,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,3,19,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,19,22,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,19,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,19,22,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,19,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,19,23,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2017,3,19,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,19,23,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,3,20,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,20,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,20,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,20,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,3,20,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,20,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,20,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,20,1,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,3,20,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,20,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,20,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,20,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,3,20,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,20,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,3,20,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,20,3,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,3,20,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,3,20,4,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,3,20,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,3,20,4,45,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2017,3,20,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,3,20,5,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,3,20,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,3,20,5,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,3,20,6,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,3,20,6,15,0.0,2.5,3.25,12.0,2.5,2.27,0.0
2017,3,20,6,30,0.0,5.0,3.3,12.0,5.0,4.55,0.0
2017,3,20,6,45,0.0,14.0,3.4,12.5,14.0,12.31,3.75
2017,3,20,7,0,0.0,23.0,3.5,13.0,23.0,20.24,11.32
2017,3,20,7,15,0.0,35.0,3.6,13.0,35.0,30.85,20.69
2017,3,20,7,30,0.0,47.0,3.7,13.0,47.0,41.48,30.03
2017,3,20,7,45,0.0,59.5,3.85,13.0,59.5,52.57,39.66
2017,3,20,8,0,0.0,72.0,4.0,13.0,72.0,64.32,49.72
2017,3,20,8,15,0.0,84.5,4.05,13.0,84.5,76.08,59.64
2017,3,20,8,30,0.0,97.0,4.1,13.0,97.0,87.84,69.44
2017,3,20,8,45,0.0,102.0,4.15,13.0,102.0,92.08,72.81
2017,3,20,9,0,0.0,107.0,4.2,13.0,107.0,96.44,76.25
2017,3,20,9,15,0.0,87.5,4.2,13.0,87.5,77.5,60.1
2017,3,20,9,30,0.0,68.0,4.2,13.0,68.0,60.18,45.37
2017,3,20,9,45,0.0,98.5,4.25,13.5,98.5,87.61,68.12
2017,3,20,10,0,0.0,129.0,4.3,14.0,129.0,116.39,91.68
2017,3,20,10,15,8.0,187.5,4.3,14.0,193.5,181.04,144.83
2017,3,20,10,30,16.0,246.0,4.3,14.0,258.0,247.17,198.21
2017,3,20,10,45,8.0,161.0,4.3,14.0,167.0,154.26,122.41
2017,3,20,11,0,0.0,76.0,4.3,14.0,76.0,67.43,50.62
2017,3,20,11,15,4.5,150.0,4.2,14.0,153.5,139.84,110.41
2017,3,20,11,30,9.0,224.0,4.1,14.0,231.0,214.54,170.84
2017,3,20,11,45,7.5,212.5,4.05,14.0,219.0,201.32,159.9
2017,3,20,12,0,6.0,201.0,4.0,14.0,207.0,188.36,149.35
2017,3,20,12,15,3.0,172.5,3.95,14.0,175.5,158.39,124.98
2017,3,20,12,30,0.0,144.0,3.9,14.0,144.0,129.09,101.07
2017,3,20,12,45,0.0,143.0,3.85,14.0,143.0,128.03,100.26
2017,3,20,13,0,0.0,142.0,3.8,14.0,142.0,126.97,99.44
2017,3,20,13,15,0.0,133.0,3.8,14.0,133.0,118.66,92.71
2017,3,20,13,30,0.0,124.0,3.8,14.0,124.0,110.42,86.05
2017,3,20,13,45,0.0,78.5,3.8,14.0,78.5,69.65,52.51
2017,3,20,14,0,0.0,33.0,3.8,14.0,33.0,29.21,18.88
2017,3,20,14,15,0.0,94.0,3.8,14.0,94.0,83.41,64.16
2017,3,20,14,30,0.0,155.0,3.8,14.0,155.0,137.29,108.73
2017,3,20,14,45,0.0,137.5,3.85,14.0,137.5,121.59,95.96
2017,3,20,15,0,0.0,120.0,3.9,14.0,120.0,106.04,83.33
2017,3,20,15,15,0.0,80.0,3.9,14.0,80.0,70.84,54.17
2017,3,20,15,30,0.0,40.0,3.9,14.0,40.0,35.32,24.37
2017,3,20,15,45,0.0,51.5,3.9,14.0,51.5,45.49,33.1
2017,3,20,16,0,0.0,63.0,3.9,14.0,63.0,55.68,41.87
2017,3,20,16,15,0.0,34.0,3.95,14.0,34.0,29.97,20.06
2017,3,20,16,30,0.0,5.0,4.0,14.0,5.0,4.39,0.0
2017,3,20,16,45,0.0,4.0,4.05,14.0,4.0,3.51,0.0
2017,3,20,17,0,0.0,3.0,4.1,14.0,3.0,2.63,0.0
2017,3,20,17,15,0.0,2.5,4.1,14.0,2.5,2.19,0.0
2017,3,20,17,30,0.0,2.0,4.1,14.0,2.0,1.75,0.0
2017,3,20,17,45,0.0,1.0,4.2,14.0,1.0,0.88,0.0
2017,3,20,18,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,3,20,18,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2017,3,20,18,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,3,20,18,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,3,20,19,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,3,20,19,15,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2017,3,20,19,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,3,20,19,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,3,20,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,3,20,20,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,3,20,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,3,20,20,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2017,3,20,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,3,20,21,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2017,3,20,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,3,20,21,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,3,20,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,3,20,22,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,3,20,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,3,20,22,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,3,20,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,3,20,23,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,3,20,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,3,20,23,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,3,21,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,3,21,0,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,3,21,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,3,21,0,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,3,21,1,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,3,21,1,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,3,21,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,3,21,1,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,3,21,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,3,21,2,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,3,21,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,3,21,2,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,3,21,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,3,21,3,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,3,21,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,3,21,3,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,3,21,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,3,21,4,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,3,21,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,3,21,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,3,21,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,3,21,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,3,21,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,3,21,5,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,3,21,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,3,21,6,15,0.0,11.5,2.1,13.0,11.5,10.46,0.0
2017,3,21,6,30,0.0,23.0,2.1,13.0,23.0,26.11,0.0
2017,3,21,6,45,191.0,34.0,2.1,13.0,62.0,167.81,125.2
2017,3,21,7,0,382.0,45.0,2.1,13.0,101.0,298.97,243.3
2017,3,21,7,15,466.5,54.5,2.05,13.0,150.0,383.15,317.2
2017,3,21,7,30,551.0,64.0,2.0,13.0,199.0,474.55,394.18
2017,3,21,7,45,605.5,71.0,1.95,13.0,251.0,548.0,453.82
2017,3,21,8,0,660.0,78.0,1.9,13.0,303.0,624.35,511.92
2017,3,21,8,15,368.5,129.0,1.85,13.0,258.0,473.8,390.77
2017,3,21,8,30,77.0,180.0,1.8,13.0,213.0,258.43,211.91
2017,3,21,8,45,141.0,202.5,1.75,13.0,271.5,355.93,292.27
2017,3,21,9,0,205.0,225.0,1.7,13.0,330.0,441.63,359.71
2017,3,21,9,15,297.5,229.0,1.75,13.0,396.0,551.36,444.61
2017,3,21,9,30,390.0,233.0,1.8,13.0,462.0,647.44,516.81
2017,3,21,9,45,406.0,246.0,1.85,13.5,498.0,682.67,540.07
2017,3,21,10,0,422.0,259.0,1.9,14.0,534.0,734.25,574.89
2017,3,21,10,15,363.5,289.5,1.95,14.0,534.5,695.34,544.12
2017,3,21,10,30,305.0,320.0,2.0,14.0,535.0,670.91,524.13
2017,3,21,10,45,343.0,322.0,2.15,14.0,571.5,707.72,552.06
2017,3,21,11,0,381.0,324.0,2.3,14.0,608.0,742.91,578.15
2017,3,21,11,15,288.5,352.5,2.4,14.0,570.5,676.48,527.09
2017,3,21,11,30,196.0,381.0,2.5,14.0,533.0,592.78,463.55
2017,3,21,11,45,318.5,352.0,2.6,14.5,601.5,687.83,536.46
2017,3,21,12,0,441.0,323.0,2.7,15.0,670.0,775.01,600.58
2017,3,21,12,15,443.0,321.0,2.75,15.0,670.5,759.08,588.57
2017,3,21,12,30,445.0,319.0,2.8,15.0,671.0,741.07,575.88
2017,3,21,12,45,491.0,298.0,2.9,15.0,683.0,740.32,577.04
2017,3,21,13,0,537.0,277.0,3.0,15.0,695.0,734.92,574.54
2017,3,21,13,15,534.0,272.5,3.05,15.0,682.0,702.01,550.54
2017,3,21,13,30,531.0,268.0,3.1,15.0,669.0,667.55,525.23
2017,3,21,13,45,715.5,187.0,3.15,15.0,710.0,694.19,548.07
2017,3,21,14,0,900.0,106.0,3.2,15.0,751.0,694.75,550.15
2017,3,21,14,15,890.0,104.5,3.25,14.5,720.0,639.94,508.08
2017,3,21,14,30,880.0,103.0,3.3,14.0,689.0,583.87,463.94
2017,3,21,14,45,861.5,102.5,3.35,14.0,651.0,523.21,413.88
2017,3,21,15,0,843.0,102.0,3.4,14.0,613.0,462.35,362.11
2017,3,21,15,15,629.0,150.5,3.4,14.0,517.0,369.71,286.61
2017,3,21,15,30,415.0,199.0,3.4,14.0,421.0,298.25,229.86
2017,3,21,15,45,364.5,188.5,3.4,14.0,370.5,246.83,186.9
2017,3,21,16,0,314.0,178.0,3.4,14.0,320.0,201.35,149.73
2017,3,21,16,15,495.5,130.0,3.3,13.5,325.0,159.87,107.71
2017,3,21,16,30,677.0,82.0,3.2,13.0,330.0,97.43,56.52
2017,3,21,16,45,624.5,76.5,3.15,13.0,278.0,55.79,44.51
2017,3,21,17,0,572.0,71.0,3.1,13.0,226.0,53.38,42.34
2017,3,21,17,15,496.5,62.0,3.0,12.5,176.0,47.85,37.28
2017,3,21,17,30,421.0,53.0,2.9,12.0,126.0,42.19,31.86
2017,3,21,17,45,300.0,40.0,2.85,12.0,83.0,32.5,22.48
2017,3,21,18,0,179.0,27.0,2.8,12.0,40.0,21.23,8.26
2017,3,21,18,15,89.5,13.5,2.7,12.0,20.0,12.28,0.0
2017,3,21,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,21,18,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,3,21,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,21,19,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,3,21,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,21,19,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,3,21,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,3,21,20,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,3,21,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,3,21,20,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,3,21,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,3,21,21,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,3,21,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,21,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,3,21,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,21,22,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,3,21,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,21,22,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,3,21,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,21,23,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,21,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,21,23,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,3,22,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,22,0,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2017,3,22,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,22,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,3,22,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,22,1,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,22,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,3,22,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,22,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,3,22,2,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,3,22,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,3,22,2,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,3,22,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,3,22,3,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2017,3,22,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,3,22,3,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,3,22,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,3,22,4,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,3,22,4,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,3,22,4,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,3,22,5,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,3,22,5,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,3,22,5,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,3,22,5,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,3,22,6,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,3,22,6,15,0.0,13.0,2.6,10.0,13.0,11.82,0.0
2017,3,22,6,30,0.0,26.0,2.6,10.0,26.0,30.63,0.0
2017,3,22,6,45,187.5,38.0,2.65,10.5,66.0,171.6,131.78
2017,3,22,7,0,375.0,50.0,2.7,11.0,106.0,300.65,247.59
2017,3,22,7,15,458.5,60.0,2.7,11.0,155.5,385.15,322.5
2017,3,22,7,30,542.0,70.0,2.7,11.0,205.0,476.49,400.52
2017,3,22,7,45,604.0,75.5,2.75,11.0,258.0,553.49,464.36
2017,3,22,8,0,666.0,81.0,2.8,11.0,311.0,633.79,527.22
2017,3,22,8,15,703.0,86.0,2.8,11.0,362.5,696.3,573.79
2017,3,22,8,30,740.0,91.0,2.8,11.0,414.0,759.1,619.32
2017,3,22,8,45,770.0,94.0,2.85,11.5,463.0,808.1,652.6
2017,3,22,9,0,800.0,97.0,2.9,12.0,512.0,861.25,688.27
2017,3,22,9,15,819.0,100.5,2.9,12.0,556.0,903.16,716.09
2017,3,22,9,30,838.0,104.0,2.9,12.0,600.0,942.55,741.87
2017,3,22,9,45,855.0,105.5,2.95,12.5,639.5,974.78,761.44
2017,3,22,10,0,872.0,107.0,3.0,13.0,679.0,1003.84,778.76
2017,3,22,10,15,882.5,109.0,3.05,13.0,711.0,1023.66,791.14
2017,3,22,10,30,893.0,111.0,3.1,13.0,743.0,1028.93,793.73
2017,3,22,10,45,902.0,111.5,3.15,13.0,768.5,1037.95,799.21
2017,3,22,11,0,911.0,112.0,3.2,13.0,794.0,1043.08,802.14
2017,3,22,11,15,915.5,113.0,3.2,13.0,811.5,1040.33,799.44
2017,3,22,11,30,920.0,114.0,3.2,13.0,829.0,1033.6,794.27
2017,3,22,11,45,923.0,114.0,3.25,13.0,838.5,1020.37,785.25
2017,3,22,12,0,926.0,114.0,3.3,13.0,848.0,1003.24,773.72
2017,3,22,12,15,926.5,114.0,3.35,13.0,849.5,979.98,758.04
2017,3,22,12,30,927.0,114.0,3.4,13.0,851.0,953.08,739.88
2017,3,22,12,45,923.5,114.5,3.5,13.0,843.0,919.71,717.49
2017,3,22,13,0,920.0,115.0,3.6,13.0,835.0,883.18,692.71
2017,3,22,13,15,916.0,114.5,3.65,13.0,820.0,842.29,664.32
2017,3,22,13,30,912.0,114.0,3.7,13.0,805.0,798.67,633.7
2017,3,22,13,45,906.5,112.0,3.75,13.0,782.0,750.03,598.43
2017,3,22,14,0,901.0,110.0,3.8,13.0,759.0,699.24,559.29
2017,3,22,14,15,891.5,108.0,3.8,12.5,728.5,644.11,516.57
2017,3,22,14,30,882.0,106.0,3.8,12.0,698.0,588.22,471.85
2017,3,22,14,45,870.5,103.5,3.85,12.0,661.0,528.47,421.9
2017,3,22,15,0,859.0,101.0,3.9,12.0,624.0,468.24,369.96
2017,3,22,15,15,841.5,98.0,3.9,12.0,581.0,405.13,314.14
2017,3,22,15,30,824.0,95.0,3.9,12.0,538.0,342.84,257.7
2017,3,22,15,45,802.0,91.0,3.95,12.0,490.5,279.65,200.14
2017,3,22,16,0,780.0,87.0,4.0,12.0,443.0,218.46,145.28
2017,3,22,16,15,747.5,82.5,4.0,11.5,392.0,157.82,95.69
2017,3,22,16,30,715.0,78.0,4.0,11.0,341.0,96.31,54.82
2017,3,22,16,45,668.0,72.0,4.0,11.0,289.0,52.36,41.78
2017,3,22,17,0,621.0,66.0,4.0,11.0,237.0,49.34,39.05
2017,3,22,17,15,549.0,58.0,3.95,10.5,185.5,44.48,34.57
2017,3,22,17,30,477.0,50.0,3.9,10.0,134.0,39.5,29.76
2017,3,22,17,45,359.0,38.5,3.85,10.0,89.5,31.08,21.52
2017,3,22,18,0,241.0,27.0,3.8,10.0,45.0,22.37,10.02
2017,3,22,18,15,120.5,13.5,3.75,9.5,22.5,12.28,0.0
2017,3,22,18,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,3,22,18,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2017,3,22,19,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,3,22,19,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,3,22,19,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,3,22,19,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,3,22,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,3,22,20,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,3,22,20,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,3,22,20,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,3,22,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,3,22,21,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2017,3,22,21,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,3,22,21,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,3,22,22,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,3,22,22,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2017,3,22,22,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,3,22,22,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,3,22,23,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,3,22,23,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2017,3,22,23,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,3,22,23,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2017,3,23,0,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,3,23,0,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,3,23,0,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,3,23,0,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,3,23,1,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,3,23,1,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,3,23,1,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,3,23,1,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2017,3,23,2,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,3,23,2,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2017,3,23,2,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,3,23,2,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,3,23,3,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,3,23,3,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,3,23,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,3,23,3,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,3,23,4,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,3,23,4,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,3,23,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,23,4,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,3,23,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,3,23,5,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,3,23,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,3,23,5,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,3,23,6,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,3,23,6,15,42.0,10.5,1.45,7.5,12.5,26.49,0.0
2017,3,23,6,30,84.0,21.0,1.4,8.0,25.0,73.51,6.36
2017,3,23,6,45,169.5,38.5,1.35,8.5,60.5,162.49,126.89
2017,3,23,7,0,255.0,56.0,1.3,9.0,96.0,240.3,198.51
2017,3,23,7,15,307.5,73.0,1.25,9.0,139.0,305.85,256.65
2017,3,23,7,30,360.0,90.0,1.2,9.0,182.0,376.08,316.57
2017,3,23,7,45,418.5,96.5,1.2,9.5,226.0,441.48,370.26
2017,3,23,8,0,477.0,103.0,1.2,10.0,270.0,511.01,425.06
2017,3,23,8,15,459.5,125.0,1.2,10.5,306.0,542.53,446.97
2017,3,23,8,30,442.0,147.0,1.2,11.0,342.0,570.54,465.67
2017,3,23,8,45,427.5,170.0,1.2,11.5,375.5,599.0,484.13
2017,3,23,9,0,413.0,193.0,1.2,12.0,409.0,624.39,499.83
2017,3,23,9,15,584.5,155.0,1.2,12.0,489.0,756.42,597.5
2017,3,23,9,30,756.0,117.0,1.2,12.0,569.0,880.93,681.53
2017,3,23,9,45,760.0,126.5,1.25,12.5,605.0,914.38,700.58
2017,3,23,10,0,764.0,136.0,1.3,13.0,641.0,938.81,714.63
2017,3,23,10,15,815.0,134.0,1.35,13.0,695.5,986.53,745.63
2017,3,23,10,30,866.0,132.0,1.4,13.0,750.0,1037.97,778.47
2017,3,23,10,45,855.5,143.5,1.5,13.0,771.0,1039.44,779.37
2017,3,23,11,0,845.0,155.0,1.6,13.0,792.0,1036.71,778.32
2017,3,23,11,15,849.5,156.0,1.7,13.0,808.5,1033.74,777.26
2017,3,23,11,30,854.0,157.0,1.8,13.0,825.0,1026.89,773.71
2017,3,23,11,45,856.5,157.5,1.9,13.0,834.0,1013.73,766.07
2017,3,23,12,0,859.0,158.0,2.0,13.0,843.0,996.81,755.99
2017,3,23,12,15,540.5,275.5,2.05,12.5,706.5,802.47,620.59
2017,3,23,12,30,222.0,393.0,2.1,12.0,570.0,592.66,463.5
2017,3,23,12,45,225.0,389.5,2.15,12.0,568.0,579.86,455.84
2017,3,23,13,0,228.0,386.0,2.2,12.0,566.0,566.03,445.87
2017,3,23,13,15,557.0,257.5,2.2,12.0,684.5,705.19,556.4
2017,3,23,13,30,886.0,129.0,2.2,12.0,803.0,798.75,628.04
2017,3,23,13,45,892.0,120.0,2.2,12.0,782.0,747.53,589.96
2017,3,23,14,0,898.0,111.0,2.2,12.0,761.0,698.24,552.94
2017,3,23,14,15,626.5,199.5,2.15,12.0,644.5,571.64,453.8
2017,3,23,14,30,355.0,288.0,2.1,12.0,528.0,456.68,363.0
2017,3,23,14,45,192.0,263.5,2.1,12.0,392.5,328.41,262.56
2017,3,23,15,0,29.0,239.0,2.1,12.0,257.0,220.83,177.2
2017,3,23,15,15,25.0,220.5,2.05,12.0,235.5,200.27,161.06
2017,3,23,15,30,21.0,202.0,2.0,12.0,214.0,180.42,145.15
2017,3,23,15,45,15.5,181.5,2.0,12.0,190.0,159.25,128.15
2017,3,23,16,0,10.0,161.0,2.0,12.0,166.0,139.0,111.86
2017,3,23,16,15,5.0,125.5,2.0,11.5,128.0,108.13,86.69
2017,3,23,16,30,0.0,90.0,2.0,11.0,90.0,78.25,61.92
2017,3,23,16,45,0.0,75.5,2.05,11.0,75.5,65.88,53.95
2017,3,23,17,0,0.0,61.0,2.1,11.0,61.0,53.65,42.95
2017,3,23,17,15,0.0,47.5,2.05,10.5,47.5,41.93,32.31
2017,3,23,17,30,0.0,34.0,2.0,10.0,34.0,29.97,21.29
2017,3,23,17,45,0.0,22.5,2.0,10.0,22.5,19.81,11.75
2017,3,23,18,0,0.0,11.0,2.0,10.0,11.0,9.66,1.44
2017,3,23,18,15,0.0,5.5,1.95,10.0,5.5,5.0,0.0
2017,3,23,18,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,23,18,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,23,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,23,19,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,23,19,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,23,19,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,3,23,20,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,23,20,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,3,23,20,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,3,23,20,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,3,23,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,3,23,21,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,3,23,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,3,23,21,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,3,23,22,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,3,23,22,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,23,22,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,3,23,22,45,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2017,3,23,23,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,3,23,23,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,3,23,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,3,23,23,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,3,24,0,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,3,24,0,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,3,24,0,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,3,24,0,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2017,3,24,1,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,3,24,1,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2017,3,24,1,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,3,24,1,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2017,3,24,2,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,3,24,2,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2017,3,24,2,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,3,24,2,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,3,24,3,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,3,24,3,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2017,3,24,3,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,3,24,3,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,3,24,4,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,3,24,4,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,3,24,4,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,3,24,4,45,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,3,24,5,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,3,24,5,15,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,3,24,5,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,3,24,5,45,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,3,24,6,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,3,24,6,15,0.0,4.0,5.15,11.0,4.0,3.64,0.0
2017,3,24,6,30,0.0,8.0,5.0,11.0,8.0,7.02,0.0
2017,3,24,6,45,0.0,19.5,4.9,11.0,19.5,17.16,8.41
2017,3,24,7,0,0.0,31.0,4.8,11.0,31.0,27.32,17.62
2017,3,24,7,15,0.0,45.0,4.55,11.0,45.0,39.72,28.62
2017,3,24,7,30,0.0,59.0,4.3,11.0,59.0,52.75,40.08
2017,3,24,7,45,0.0,73.5,4.05,11.0,73.5,66.55,52.05
2017,3,24,8,0,0.0,88.0,3.8,11.0,88.0,80.3,63.8
2017,3,24,8,15,61.0,139.5,3.65,11.0,166.5,194.56,162.72
2017,3,24,8,30,122.0,191.0,3.5,11.0,245.0,323.72,270.55
2017,3,24,8,45,61.0,109.5,3.35,11.5,136.5,172.52,142.99
2017,3,24,9,0,0.0,28.0,3.2,12.0,28.0,24.7,15.5
2017,3,24,9,15,0.0,41.5,3.05,12.0,41.5,36.66,25.68
2017,3,24,9,30,0.0,55.0,2.9,12.0,55.0,48.65,35.76
2017,3,24,9,45,0.0,73.5,2.8,12.0,73.5,65.11,49.53
2017,3,24,10,0,0.0,92.0,2.7,12.0,92.0,81.6,63.22
2017,3,24,10,15,0.0,76.5,2.55,12.0,76.5,67.83,51.57
2017,3,24,10,30,0.0,61.0,2.4,12.0,61.0,54.07,39.96
2017,3,24,10,45,4.0,139.0,2.3,12.0,142.0,129.26,102.51
2017,3,24,11,0,8.0,217.0,2.2,12.0,223.0,207.72,166.15
2017,3,24,11,15,8.0,218.5,2.1,12.0,224.5,208.52,166.35
2017,3,24,11,30,8.0,220.0,2.0,12.0,226.0,209.32,166.8
2017,3,24,11,45,20.0,273.5,1.95,12.0,289.5,271.87,216.86
2017,3,24,12,0,32.0,327.0,1.9,12.0,353.0,349.49,277.4
2017,3,24,12,15,44.5,345.0,1.85,12.0,380.5,376.16,297.8
2017,3,24,12,30,57.0,363.0,1.8,12.0,408.0,401.55,317.3
2017,3,24,12,45,80.0,373.0,1.75,12.5,436.0,426.44,336.05
2017,3,24,13,0,103.0,383.0,1.7,13.0,464.0,449.14,352.86
2017,3,24,13,15,171.5,376.0,1.65,13.0,508.5,497.67,390.68
2017,3,24,13,30,240.0,369.0,1.6,13.0,553.0,529.81,415.44
2017,3,24,13,45,294.5,345.0,1.6,13.0,564.0,536.41,420.99
2017,3,24,14,0,349.0,321.0,1.6,13.0,575.0,529.86,416.63
2017,3,24,14,15,338.0,309.0,1.45,13.0,547.0,489.09,384.75
2017,3,24,14,30,327.0,297.0,1.3,13.0,519.0,448.88,353.14
2017,3,24,14,45,372.5,268.5,1.2,13.0,508.0,422.99,332.25
2017,3,24,15,0,418.0,240.0,1.1,13.0,497.0,393.54,307.35
2017,3,24,15,15,298.5,241.5,0.95,13.0,419.0,318.72,248.24
2017,3,24,15,30,179.0,243.0,0.8,13.0,341.0,259.51,202.52
2017,3,24,15,45,202.5,219.0,0.65,13.0,320.0,230.78,177.77
2017,3,24,16,0,226.0,195.0,0.5,13.0,299.0,199.45,150.52
2017,3,24,16,15,152.0,173.5,0.4,12.5,240.5,155.35,118.25
2017,3,24,16,30,78.0,152.0,0.3,12.0,182.0,124.75,97.86
2017,3,24,16,45,69.0,131.0,0.25,12.0,154.5,102.61,85.94
2017,3,24,17,0,60.0,110.0,0.2,12.0,127.0,87.19,72.44
2017,3,24,17,15,47.5,88.0,0.2,11.5,100.0,70.8,57.9
2017,3,24,17,30,35.0,66.0,0.2,11.0,73.0,54.08,42.7
2017,3,24,17,45,17.5,45.5,0.25,11.0,49.0,38.02,27.72
2017,3,24,18,0,0.0,25.0,0.3,11.0,25.0,21.75,10.86
2017,3,24,18,15,0.0,12.5,0.3,11.0,12.5,11.37,0.0
2017,3,24,18,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,3,24,18,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2017,3,24,19,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,3,24,19,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2017,3,24,19,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,3,24,19,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,3,24,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,24,20,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,3,24,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,24,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,24,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,24,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,24,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,24,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,3,24,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,3,24,22,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,3,24,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,3,24,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,3,24,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,3,24,23,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2017,3,24,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,24,23,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,25,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,25,0,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,3,25,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,25,0,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,25,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,25,1,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2017,3,25,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,25,1,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,3,25,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,25,2,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,25,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,25,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,25,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,25,3,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,3,25,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,25,3,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,3,25,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,25,4,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,3,25,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,25,4,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,3,25,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,3,25,5,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,25,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,25,5,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,3,25,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,25,6,15,96.0,12.0,1.4,9.0,18.5,49.99,0.0
2017,3,25,6,30,192.0,24.0,1.3,9.0,37.0,138.5,64.7
2017,3,25,6,45,313.5,37.0,1.25,9.5,79.5,235.63,187.75
2017,3,25,7,0,435.0,50.0,1.2,10.0,122.0,338.0,278.58
2017,3,25,7,15,510.5,58.5,1.2,10.0,172.5,418.88,348.65
2017,3,25,7,30,586.0,67.0,1.2,10.0,223.0,505.79,420.66
2017,3,25,7,45,641.5,72.0,1.2,10.5,276.0,579.36,478.02
2017,3,25,8,0,697.0,77.0,1.2,11.0,329.0,655.71,533.68
2017,3,25,8,15,731.0,81.5,1.15,11.5,380.0,716.35,574.89
2017,3,25,8,30,765.0,86.0,1.1,12.0,431.0,772.62,611.48
2017,3,25,8,45,791.5,89.5,1.05,12.5,480.0,825.18,644.19
