Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,25,9,0,818.0,93.0,1.0,13.0,529.0,876.25,674.86
2017,3,25,9,15,836.0,96.0,1.05,13.0,573.0,916.93,700.72
2017,3,25,9,30,854.0,99.0,1.1,13.0,617.0,954.98,724.73
2017,3,25,9,45,862.0,103.5,1.2,13.5,654.0,982.22,741.02
2017,3,25,10,0,870.0,108.0,1.3,14.0,691.0,1005.96,755.13
2017,3,25,10,15,880.0,110.0,1.4,14.0,723.0,1014.26,760.6
2017,3,25,10,30,890.0,112.0,1.5,14.0,755.0,1029.55,770.98
2017,3,25,10,45,900.5,111.5,1.65,14.0,780.5,1038.73,778.18
2017,3,25,11,0,911.0,111.0,1.8,14.0,806.0,1044.05,782.98
2017,3,25,11,15,915.5,111.5,1.85,14.0,823.0,1040.55,780.62
2017,3,25,11,30,920.0,112.0,1.9,14.0,840.0,1033.08,775.9
2017,3,25,11,45,925.5,111.0,1.95,14.5,849.5,1021.0,766.87
2017,3,25,12,0,931.0,110.0,2.0,15.0,859.0,1004.97,755.38
2017,3,25,12,15,739.5,200.0,2.1,15.0,796.0,913.22,694.92
2017,3,25,12,30,548.0,290.0,2.2,15.0,733.0,803.4,616.76
2017,3,25,12,45,563.0,281.5,2.3,15.0,732.5,785.2,605.89
2017,3,25,13,0,578.0,273.0,2.4,15.0,732.0,763.99,591.79
2017,3,25,13,15,586.5,262.5,2.45,14.5,721.0,732.71,570.93
2017,3,25,13,30,595.0,252.0,2.5,14.0,710.0,698.98,547.88
2017,3,25,13,45,736.5,185.5,2.6,14.0,735.5,706.68,556.19
2017,3,25,14,0,878.0,119.0,2.7,14.0,761.0,695.2,549.19
2017,3,25,14,15,868.5,117.0,2.7,14.0,730.5,640.06,506.14
2017,3,25,14,30,859.0,115.0,2.7,14.0,700.0,583.74,461.26
2017,3,25,14,45,853.5,109.0,2.75,14.0,664.0,524.78,413.11
2017,3,25,15,0,848.0,103.0,2.8,14.0,628.0,464.83,362.46
2017,3,25,15,15,681.0,140.0,2.75,13.5,543.5,378.9,292.48
2017,3,25,15,30,514.0,177.0,2.7,13.0,459.0,310.11,236.98
2017,3,25,15,45,644.5,132.0,2.7,13.0,454.0,270.85,196.88
2017,3,25,16,0,775.0,87.0,2.7,13.0,449.0,217.02,143.27
2017,3,25,16,15,743.0,83.0,2.6,12.5,398.5,157.22,94.75
2017,3,25,16,30,711.0,79.0,2.5,12.0,348.0,96.42,54.72
2017,3,25,16,45,668.0,72.5,2.45,12.0,296.0,52.34,41.59
2017,3,25,17,0,625.0,66.0,2.4,12.0,244.0,48.96,38.58
2017,3,25,17,15,556.5,58.5,2.3,11.5,193.0,44.52,34.53
2017,3,25,17,30,488.0,51.0,2.2,11.0,142.0,39.98,30.18
2017,3,25,17,45,383.0,40.0,2.15,10.5,97.0,32.08,22.57
2017,3,25,18,0,278.0,29.0,2.1,10.0,52.0,23.9,13.0
2017,3,25,18,15,139.0,14.5,2.1,10.0,26.0,13.19,0.0
2017,3,25,18,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,25,18,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,25,19,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,25,19,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2017,3,25,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,25,19,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,25,20,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,25,20,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,25,20,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,25,20,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,25,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,25,21,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,3,25,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,25,21,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,25,22,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,25,22,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,3,25,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,25,22,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,25,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,25,23,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,25,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,25,23,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,3,26,0,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,26,0,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,3,26,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,26,0,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,26,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,26,1,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,26,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,26,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,26,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,26,2,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,3,26,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,26,2,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,26,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,26,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,26,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,26,3,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,3,26,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,26,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,3,26,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,26,4,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,3,26,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,26,5,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,3,26,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,26,5,45,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2017,3,26,6,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,26,6,15,28.0,12.5,1.7,10.0,14.5,22.82,0.0
2017,3,26,6,30,56.0,25.0,1.8,10.0,29.0,60.9,31.31
2017,3,26,6,45,112.0,44.5,1.9,10.0,61.0,128.77,101.8
2017,3,26,7,0,168.0,64.0,2.0,10.0,93.0,189.44,156.84
2017,3,26,7,15,205.5,84.0,2.15,10.0,131.5,244.47,205.91
2017,3,26,7,30,243.0,104.0,2.3,10.0,170.0,302.56,256.39
2017,3,26,7,45,281.5,119.0,2.45,10.5,210.5,357.46,302.54
2017,3,26,8,0,320.0,134.0,2.6,11.0,251.0,415.18,349.64
2017,3,26,8,15,198.5,162.5,2.65,11.0,238.5,347.93,291.63
2017,3,26,8,30,77.0,191.0,2.7,11.0,226.0,269.26,223.28
2017,3,26,8,45,67.0,208.5,2.8,11.5,241.5,280.0,230.92
2017,3,26,9,0,57.0,226.0,2.9,12.0,257.0,289.94,237.48
2017,3,26,9,15,29.5,201.0,2.95,12.0,217.0,232.71,189.52
2017,3,26,9,30,2.0,176.0,3.0,12.0,177.0,165.2,132.79
2017,3,26,9,45,1.0,163.5,3.05,12.0,164.0,150.95,120.84
2017,3,26,10,0,0.0,151.0,3.1,12.0,151.0,137.28,109.3
2017,3,26,10,15,0.0,154.5,3.15,12.0,154.5,140.33,111.63
2017,3,26,10,30,0.0,158.0,3.2,12.0,158.0,143.4,113.97
2017,3,26,10,45,3.5,182.0,3.25,12.5,185.0,169.62,135.17
2017,3,26,11,0,7.0,206.0,3.3,13.0,212.0,195.84,156.09
2017,3,26,11,15,4.0,181.0,3.3,13.0,184.5,168.45,133.61
2017,3,26,11,30,1.0,156.0,3.3,13.0,157.0,141.7,111.67
2017,3,26,11,45,0.5,145.5,3.35,13.0,146.0,131.29,103.14
2017,3,26,12,0,0.0,135.0,3.4,13.0,135.0,121.02,94.7
2017,3,26,12,15,0.0,112.5,3.4,13.0,112.5,100.39,77.79
2017,3,26,12,30,0.0,90.0,3.4,13.0,90.0,80.01,61.02
2017,3,26,12,45,2.0,133.0,3.4,13.0,135.0,120.59,94.52
2017,3,26,13,0,4.0,176.0,3.4,13.0,180.0,161.16,127.67
2017,3,26,13,15,3.5,175.0,3.35,13.0,178.5,159.4,126.22
2017,3,26,13,30,3.0,174.0,3.3,13.0,177.0,157.66,124.89
2017,3,26,13,45,1.5,143.0,3.25,13.0,144.5,128.34,101.03
2017,3,26,14,0,0.0,112.0,3.2,13.0,112.0,99.48,77.41
2017,3,26,14,15,0.0,110.5,3.05,12.5,110.5,98.07,76.54
2017,3,26,14,30,0.0,109.0,2.9,12.0,109.0,96.66,75.65
2017,3,26,14,45,1.0,142.0,2.8,12.0,143.0,125.96,100.15
2017,3,26,15,0,2.0,175.0,2.7,12.0,177.0,154.43,123.84
2017,3,26,15,15,1.0,149.0,2.6,12.0,150.0,131.05,104.74
2017,3,26,15,30,0.0,123.0,2.5,12.0,123.0,108.03,85.88
2017,3,26,15,45,0.0,109.5,2.4,12.0,109.5,96.19,76.22
2017,3,26,16,0,0.0,96.0,2.3,12.0,96.0,84.44,66.55
2017,3,26,16,15,0.0,55.0,2.25,12.0,55.0,48.57,36.18
2017,3,26,16,30,0.0,14.0,2.2,12.0,14.0,12.32,5.03
2017,3,26,16,45,0.0,11.5,2.2,12.0,11.5,10.11,3.52
2017,3,26,17,0,0.0,9.0,2.2,12.0,9.0,7.9,1.52
2017,3,26,17,15,0.0,7.0,2.2,12.0,7.0,6.14,0.0
2017,3,26,17,30,0.0,5.0,2.2,12.0,5.0,4.38,0.0
2017,3,26,17,45,0.0,3.5,2.25,12.0,3.5,3.07,0.0
2017,3,26,18,0,0.0,2.0,2.3,12.0,2.0,1.75,0.0
2017,3,26,18,15,0.0,1.0,2.4,12.0,1.0,0.91,0.0
2017,3,26,18,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,26,18,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,3,26,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,3,26,19,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,3,26,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,3,26,19,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,3,26,20,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,3,26,20,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2017,3,26,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,3,26,20,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2017,3,26,21,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,3,26,21,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2017,3,26,21,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,3,26,21,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,3,26,22,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,3,26,22,15,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2017,3,26,22,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,3,26,22,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,3,26,23,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,3,26,23,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2017,3,26,23,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,3,26,23,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,3,27,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,3,27,0,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2017,3,27,0,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,3,27,0,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,3,27,1,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,3,27,1,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2017,3,27,1,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,3,27,1,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,3,27,2,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,3,27,2,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2017,3,27,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,3,27,2,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,3,27,3,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,3,27,3,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2017,3,27,3,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,3,27,3,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,3,27,4,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,3,27,4,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,3,27,4,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,3,27,4,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2017,3,27,5,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,3,27,5,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,3,27,5,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,3,27,5,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,3,27,6,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,3,27,6,15,102.5,14.0,2.95,9.0,21.5,54.85,0.0
2017,3,27,6,30,205.0,28.0,2.9,9.0,43.0,153.93,97.56
2017,3,27,6,45,327.5,40.5,2.9,9.5,87.5,247.77,200.91
2017,3,27,7,0,450.0,53.0,2.9,10.0,132.0,351.67,293.47
2017,3,27,7,15,524.5,61.0,2.95,10.5,183.5,432.46,364.08
2017,3,27,7,30,599.0,69.0,3.0,11.0,235.0,519.04,436.61
2017,3,27,7,45,654.0,74.0,3.05,11.5,289.0,592.99,495.7
2017,3,27,8,0,709.0,79.0,3.1,12.0,343.0,669.64,553.44
2017,3,27,8,15,742.0,83.5,3.1,12.0,394.5,729.98,597.63
2017,3,27,8,30,775.0,88.0,3.1,12.0,446.0,785.8,637.37
2017,3,27,8,45,803.5,90.0,3.15,12.5,495.0,838.6,673.09
2017,3,27,9,0,832.0,92.0,3.2,13.0,544.0,889.95,707.02
2017,3,27,9,15,849.0,95.0,3.3,13.0,588.0,929.95,733.97
2017,3,27,9,30,866.0,98.0,3.4,13.0,632.0,967.22,758.92
2017,3,27,9,45,867.0,105.5,3.55,13.5,667.5,991.34,773.5
2017,3,27,10,0,868.0,113.0,3.7,14.0,703.0,1011.63,785.52
2017,3,27,10,15,877.5,115.0,3.8,14.0,734.5,1030.03,797.43
2017,3,27,10,30,887.0,117.0,3.9,14.0,766.0,1033.6,799.22
2017,3,27,10,45,893.0,119.0,4.0,14.0,790.5,1040.87,803.86
2017,3,27,11,0,899.0,121.0,4.1,14.0,815.0,1044.24,805.92
2017,3,27,11,15,903.5,122.0,4.05,14.0,831.5,1041.09,802.63
2017,3,27,11,30,908.0,123.0,4.0,14.0,848.0,1034.01,796.84
2017,3,27,11,45,907.5,125.0,4.0,14.0,856.5,1019.22,786.26
2017,3,27,12,0,907.0,127.0,4.0,14.0,865.0,1000.67,773.24
2017,3,27,12,15,907.0,127.0,4.0,14.0,865.5,976.88,756.7
2017,3,27,12,30,907.0,127.0,4.0,14.0,866.0,949.57,737.76
2017,3,27,12,45,904.0,127.0,4.0,14.5,857.5,916.26,713.27
2017,3,27,13,0,901.0,127.0,4.0,15.0,849.0,879.86,686.65
2017,3,27,13,15,896.0,126.0,4.05,15.0,833.0,838.02,657.57
2017,3,27,13,30,891.0,125.0,4.1,15.0,817.0,793.62,626.41
2017,3,27,13,45,765.5,171.5,4.2,15.0,753.5,713.12,565.17
2017,3,27,14,0,640.0,218.0,4.3,15.0,690.0,632.76,502.69
2017,3,27,14,15,748.5,168.0,4.3,14.5,698.5,614.95,490.32
2017,3,27,14,30,857.0,118.0,4.3,14.0,707.0,585.04,466.7
2017,3,27,14,45,841.0,116.5,4.35,14.0,669.5,525.11,416.8
2017,3,27,15,0,825.0,115.0,4.4,14.0,632.0,465.28,365.59
2017,3,27,15,15,806.5,111.5,4.4,14.0,588.5,403.15,311.05
2017,3,27,15,30,788.0,108.0,4.4,14.0,545.0,342.07,256.18
2017,3,27,15,45,763.5,104.0,4.4,14.0,497.5,276.57,197.46
2017,3,27,16,0,739.0,100.0,4.4,14.0,450.0,216.7,144.4
2017,3,27,16,15,705.0,95.0,4.35,13.5,399.0,157.49,96.47
2017,3,27,16,30,671.0,90.0,4.3,13.0,348.0,102.41,60.88
2017,3,27,16,45,622.0,83.5,4.3,13.0,295.5,60.36,48.57
2017,3,27,17,0,573.0,77.0,4.3,13.0,243.0,57.36,45.93
2017,3,27,17,15,501.5,68.0,4.35,12.5,192.5,52.06,41.13
2017,3,27,17,30,430.0,59.0,4.4,12.0,142.0,46.6,35.97
2017,3,27,17,45,314.0,46.5,4.45,11.5,97.0,35.88,25.89
2017,3,27,18,0,198.0,34.0,4.5,11.0,52.0,26.59,15.82
2017,3,27,18,15,99.0,17.0,4.45,10.5,26.0,13.44,0.0
2017,3,27,18,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,3,27,18,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2017,3,27,19,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,3,27,19,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,3,27,19,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,3,27,19,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,3,27,20,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,3,27,20,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2017,3,27,20,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,3,27,20,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2017,3,27,21,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,3,27,21,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2017,3,27,21,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,3,27,21,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,3,27,22,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,3,27,22,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,3,27,22,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,3,27,22,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,3,27,23,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,3,27,23,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2017,3,27,23,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,3,27,23,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,3,28,0,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,3,28,0,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,3,28,0,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,3,28,0,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,3,28,1,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,3,28,1,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2017,3,28,1,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,3,28,1,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,3,28,2,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,3,28,2,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2017,3,28,2,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,3,28,2,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,3,28,3,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,3,28,3,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2017,3,28,3,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,3,28,3,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2017,3,28,4,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,3,28,4,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,3,28,4,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,3,28,4,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,3,28,5,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,3,28,5,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2017,3,28,5,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,3,28,5,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,3,28,6,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,3,28,6,15,89.5,15.0,3.15,9.5,22.0,50.59,0.0
2017,3,28,6,30,179.0,30.0,3.2,10.0,44.0,146.48,99.09
2017,3,28,6,45,299.5,43.0,3.3,10.5,88.0,235.0,190.82
2017,3,28,7,0,420.0,56.0,3.4,11.0,132.0,338.28,282.31
2017,3,28,7,15,492.5,65.0,3.4,11.5,182.5,417.7,351.53
2017,3,28,7,30,565.0,74.0,3.4,12.0,233.0,502.79,422.73
2017,3,28,7,45,616.5,80.5,3.45,12.5,285.5,574.73,480.69
2017,3,28,8,0,668.0,87.0,3.5,13.0,338.0,649.13,537.03
2017,3,28,8,15,702.0,92.0,3.4,13.5,389.0,709.41,580.05
2017,3,28,8,30,736.0,97.0,3.3,14.0,440.0,769.7,621.7
2017,3,28,8,45,758.5,102.0,3.25,14.5,487.5,819.42,654.61
2017,3,28,9,0,781.0,107.0,3.2,15.0,535.0,862.38,681.91
2017,3,28,9,15,799.5,110.0,3.15,15.0,578.5,902.51,708.03
2017,3,28,9,30,818.0,113.0,3.1,15.0,622.0,940.1,732.05
2017,3,28,9,45,831.0,116.0,3.05,15.5,659.5,969.52,748.75
2017,3,28,10,0,844.0,119.0,3.0,16.0,697.0,995.7,763.13
2017,3,28,10,15,854.0,121.0,3.0,16.0,728.5,1014.27,774.18
2017,3,28,10,30,864.0,123.0,3.0,16.0,760.0,1029.2,782.91
2017,3,28,10,45,871.5,124.5,3.0,16.5,784.0,1037.24,785.67
2017,3,28,11,0,879.0,126.0,3.0,17.0,808.0,1030.14,778.47
2017,3,28,11,15,883.5,127.0,3.0,17.0,824.5,1027.0,775.72
2017,3,28,11,30,888.0,128.0,3.0,17.0,841.0,1020.02,770.51
2017,3,28,11,45,890.5,128.0,3.0,17.0,849.5,1006.2,760.88
2017,3,28,12,0,893.0,128.0,3.0,17.0,858.0,988.66,748.91
2017,3,28,12,15,893.0,128.0,3.0,17.0,858.5,965.13,733.0
2017,3,28,12,30,893.0,128.0,3.0,17.0,859.0,938.14,714.81
2017,3,28,12,45,899.0,123.0,3.0,17.5,853.0,908.02,693.18
2017,3,28,13,0,905.0,118.0,3.0,18.0,847.0,874.35,669.14
2017,3,28,13,15,900.5,117.0,3.0,18.0,831.0,832.83,640.84
2017,3,28,13,30,896.0,116.0,3.0,18.0,815.0,788.71,610.52
2017,3,28,13,45,889.0,115.0,3.05,18.0,791.5,740.45,576.47
2017,3,28,14,0,882.0,114.0,3.1,18.0,768.0,690.22,538.87
2017,3,28,14,15,872.5,112.0,3.1,18.0,737.5,635.85,496.97
2017,3,28,14,30,863.0,110.0,3.1,18.0,707.0,580.63,453.22
2017,3,28,14,45,849.0,108.0,3.1,18.0,669.5,521.0,404.81
2017,3,28,15,0,835.0,106.0,3.1,18.0,632.0,461.25,354.79
2017,3,28,15,15,818.0,103.0,3.15,17.5,589.5,399.65,302.52
2017,3,28,15,30,801.0,100.0,3.2,17.0,547.0,338.87,249.4
2017,3,28,15,45,775.0,97.0,3.25,17.0,499.0,276.97,194.52
2017,3,28,16,0,749.0,94.0,3.3,17.0,451.0,213.45,139.35
2017,3,28,16,15,676.0,93.0,3.35,16.5,388.5,152.13,92.05
2017,3,28,16,30,603.0,92.0,3.4,16.0,326.0,99.88,60.1
2017,3,28,16,45,594.5,83.0,3.5,15.5,286.0,59.63,47.43
2017,3,28,17,0,586.0,74.0,3.6,15.0,246.0,54.8,43.29
2017,3,28,17,15,518.5,65.5,3.6,14.5,195.5,49.82,38.83
2017,3,28,17,30,451.0,57.0,3.6,14.0,145.0,44.7,34.04
2017,3,28,17,45,337.5,45.5,3.65,14.0,100.0,36.55,26.25
2017,3,28,18,0,224.0,34.0,3.7,14.0,55.0,26.59,15.9
2017,3,28,18,15,112.0,17.0,3.65,13.5,27.5,13.42,0.0
2017,3,28,18,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,3,28,18,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,3,28,19,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,3,28,19,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,3,28,19,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,3,28,19,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,3,28,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,3,28,20,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2017,3,28,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,3,28,20,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,3,28,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,3,28,21,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,3,28,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,3,28,21,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,3,28,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,3,28,22,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,3,28,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,3,28,22,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,3,28,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,3,28,23,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2017,3,28,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,3,28,23,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,3,29,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,3,29,0,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,3,29,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,3,29,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,3,29,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,29,1,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,3,29,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,3,29,1,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,3,29,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,3,29,2,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2017,3,29,2,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,3,29,2,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,3,29,3,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,3,29,3,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,3,29,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,3,29,3,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,3,29,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,3,29,4,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,3,29,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,3,29,4,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,3,29,5,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,3,29,5,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,3,29,5,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,3,29,5,45,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2017,3,29,6,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,29,6,15,87.0,16.0,3.0,11.0,23.5,50.64,0.0
2017,3,29,6,30,174.0,32.0,3.0,11.0,47.0,148.55,105.02
2017,3,29,6,45,270.5,47.5,3.05,11.5,89.5,226.06,183.31
2017,3,29,7,0,367.0,63.0,3.1,12.0,132.0,314.57,261.71
2017,3,29,7,15,438.5,74.0,3.05,12.0,181.5,391.03,328.52
2017,3,29,7,30,510.0,85.0,3.0,12.0,231.0,478.31,401.7
2017,3,29,7,45,552.0,95.0,3.0,12.5,281.5,545.26,455.22
2017,3,29,8,0,594.0,105.0,3.0,13.0,332.0,613.99,508.08
2017,3,29,8,15,630.0,112.0,2.95,13.0,382.0,675.75,553.63
2017,3,29,8,30,666.0,119.0,2.9,13.0,432.0,737.77,598.14
2017,3,29,8,45,686.0,126.5,2.9,13.5,478.0,786.08,630.54
2017,3,29,9,0,706.0,134.0,2.9,14.0,524.0,832.81,661.19
2017,3,29,9,15,726.0,138.5,2.95,14.0,567.0,874.13,689.02
2017,3,29,9,30,746.0,143.0,3.0,14.0,610.0,913.22,715.07
2017,3,29,9,45,778.5,138.0,3.05,14.5,650.5,950.71,738.46
2017,3,29,10,0,811.0,133.0,3.1,15.0,691.0,979.7,755.76
2017,3,29,10,15,821.0,135.0,3.15,15.0,721.5,997.87,767.07
2017,3,29,10,30,831.0,137.0,3.2,15.0,752.0,1012.48,776.15
2017,3,29,10,45,748.5,181.5,3.25,15.5,749.0,984.78,754.97
2017,3,29,11,0,666.0,226.0,3.3,16.0,746.0,944.39,725.5
2017,3,29,11,15,761.0,183.0,3.35,16.0,789.0,984.67,753.35
2017,3,29,11,30,856.0,140.0,3.4,16.0,832.0,1012.72,772.05
2017,3,29,11,45,696.0,221.0,3.5,16.5,787.0,933.72,716.38
2017,3,29,12,0,536.0,302.0,3.6,17.0,742.0,842.14,647.8
2017,3,29,12,15,695.0,223.0,3.6,17.0,794.0,895.36,689.99
2017,3,29,12,30,854.0,144.0,3.6,17.0,846.0,928.19,712.54
2017,3,29,12,45,857.5,139.5,3.6,17.0,839.0,896.41,690.28
2017,3,29,13,0,861.0,135.0,3.6,17.0,832.0,861.34,666.16
2017,3,29,13,15,714.0,202.0,3.5,17.0,773.0,777.43,604.91
2017,3,29,13,30,567.0,269.0,3.4,17.0,714.0,692.74,539.91
2017,3,29,13,45,686.0,207.5,3.3,17.0,730.0,690.65,540.21
2017,3,29,14,0,805.0,146.0,3.2,17.0,746.0,672.44,527.29
2017,3,29,14,15,794.5,143.5,3.1,16.5,716.0,619.48,486.72
2017,3,29,14,30,784.0,141.0,3.0,16.0,686.0,565.68,444.54
2017,3,29,14,45,764.5,140.5,2.9,16.0,648.5,507.01,396.62
2017,3,29,15,0,745.0,140.0,2.8,16.0,611.0,449.95,348.69
2017,3,29,15,15,536.0,185.5,2.8,15.5,512.5,360.3,277.69
2017,3,29,15,30,327.0,231.0,2.8,15.0,414.0,294.28,227.03
2017,3,29,15,45,416.0,190.5,2.85,15.0,403.0,258.04,192.79
2017,3,29,16,0,505.0,150.0,2.9,15.0,392.0,211.75,149.14
2017,3,29,16,15,503.0,132.0,2.7,14.5,351.0,160.8,107.41
2017,3,29,16,30,501.0,114.0,2.5,14.0,310.0,110.37,72.51
2017,3,29,16,45,446.5,107.5,2.4,14.0,264.0,76.44,62.62
2017,3,29,17,0,392.0,101.0,2.3,14.0,218.0,73.17,59.78
2017,3,29,17,15,340.5,85.5,2.25,13.5,173.0,63.13,50.84
2017,3,29,17,30,289.0,70.0,2.2,13.0,128.0,52.67,41.28
2017,3,29,17,45,211.5,53.0,2.2,13.0,88.5,40.54,29.92
2017,3,29,18,0,134.0,36.0,2.2,13.0,49.0,28.81,18.07
2017,3,29,18,15,67.0,18.0,2.25,13.0,24.5,14.75,0.0
2017,3,29,18,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,3,29,18,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,3,29,19,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,3,29,19,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2017,3,29,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,3,29,19,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,3,29,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,29,20,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,3,29,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,29,20,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,3,29,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,29,21,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,3,29,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,3,29,21,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,3,29,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,3,29,22,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,3,29,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,3,29,22,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,3,29,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,3,29,23,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,3,29,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,3,29,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,3,30,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,3,30,0,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,3,30,0,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,3,30,0,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,3,30,1,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,3,30,1,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2017,3,30,1,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,3,30,1,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2017,3,30,2,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,3,30,2,15,0.0,0.0,4.8,11.5,0.0,0.0,0.0
2017,3,30,2,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,3,30,2,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,3,30,3,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,3,30,3,15,0.0,0.0,5.05,10.5,0.0,0.0,0.0
2017,3,30,3,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,3,30,3,45,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2017,3,30,4,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,3,30,4,15,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2017,3,30,4,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,3,30,4,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,3,30,5,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,3,30,5,15,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,3,30,5,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,3,30,5,45,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2017,3,30,6,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,3,30,6,15,141.0,16.0,4.9,10.0,29.0,73.32,0.0
2017,3,30,6,30,282.0,32.0,4.9,10.0,58.0,199.01,147.57
2017,3,30,6,45,397.5,43.5,4.95,10.5,106.0,290.05,238.38
2017,3,30,7,0,513.0,55.0,5.0,11.0,154.0,393.34,330.48
2017,3,30,7,15,582.5,63.0,5.0,11.0,207.5,474.4,402.22
2017,3,30,7,30,652.0,71.0,5.0,11.0,261.0,560.68,475.65
2017,3,30,7,45,698.5,76.5,5.05,11.5,315.5,631.63,532.42
2017,3,30,8,0,745.0,82.0,5.1,12.0,370.0,704.41,587.85
2017,3,30,8,15,776.5,86.5,5.05,12.0,422.5,760.34,629.23
2017,3,30,8,30,808.0,91.0,5.0,12.0,475.0,820.75,673.06
2017,3,30,8,45,830.0,95.0,4.95,12.5,524.5,871.21,707.1
2017,3,30,9,0,852.0,99.0,4.9,13.0,574.0,919.73,738.98
2017,3,30,9,15,868.5,101.5,4.75,13.0,618.0,959.02,764.18
2017,3,30,9,30,885.0,104.0,4.6,13.0,662.0,995.44,786.93
2017,3,30,9,45,901.5,104.5,4.5,13.5,701.5,1015.94,797.01
2017,3,30,10,0,918.0,105.0,4.4,14.0,741.0,1043.32,811.93
2017,3,30,10,15,926.0,107.0,4.35,14.0,772.5,1060.4,821.63
2017,3,30,10,30,934.0,109.0,4.3,14.0,804.0,1073.62,828.81
2017,3,30,10,45,939.0,110.5,4.3,14.5,828.0,1079.25,829.89
2017,3,30,11,0,944.0,112.0,4.3,15.0,852.0,1080.82,828.5
2017,3,30,11,15,947.5,112.5,4.3,15.0,868.5,1075.7,824.24
2017,3,30,11,30,951.0,113.0,4.3,15.0,885.0,1066.5,817.33
2017,3,30,11,45,954.5,112.0,4.35,15.0,893.5,1051.65,807.35
2017,3,30,12,0,958.0,111.0,4.4,15.0,902.0,1032.82,794.76
2017,3,30,12,15,957.0,111.0,4.5,15.0,901.5,1006.93,777.81
2017,3,30,12,30,956.0,111.0,4.6,15.0,901.0,977.38,758.27
2017,3,30,12,45,941.5,117.0,4.7,15.0,889.0,938.68,732.12
2017,3,30,13,0,927.0,123.0,4.8,15.0,877.0,897.31,703.85
2017,3,30,13,15,922.0,122.0,4.85,15.0,860.0,854.39,673.83
2017,3,30,13,30,917.0,121.0,4.9,15.0,843.0,808.85,641.61
2017,3,30,13,45,904.0,122.5,5.0,15.0,817.0,757.62,604.15
2017,3,30,14,0,891.0,124.0,5.1,15.0,791.0,707.49,565.25
2017,3,30,14,15,880.5,122.0,5.15,15.0,759.0,650.89,520.37
2017,3,30,14,30,870.0,120.0,5.2,15.0,727.0,593.23,473.41
2017,3,30,14,45,846.5,121.5,5.3,15.0,687.0,531.55,422.03
2017,3,30,15,0,823.0,123.0,5.4,15.0,647.0,470.75,369.89
2017,3,30,15,15,804.0,119.5,5.45,14.5,603.0,408.48,315.74
2017,3,30,15,30,785.0,116.0,5.5,14.0,559.0,343.82,258.35
2017,3,30,15,45,752.5,114.0,5.55,14.0,509.5,281.35,202.13
2017,3,30,16,0,720.0,112.0,5.6,14.0,460.0,222.23,149.96
2017,3,30,16,15,685.5,106.5,5.6,13.5,409.0,163.69,102.6
2017,3,30,16,30,651.0,101.0,5.6,13.0,358.0,109.43,67.48
2017,3,30,16,45,594.5,95.0,5.65,13.0,304.5,68.89,56.17
2017,3,30,17,0,538.0,89.0,5.7,13.0,251.0,66.72,54.3
2017,3,30,17,15,468.0,79.0,5.65,12.5,200.0,58.81,47.2
2017,3,30,17,30,398.0,69.0,5.6,12.0,149.0,52.23,41.07
2017,3,30,17,45,295.0,54.0,5.6,11.5,104.0,41.48,30.95
2017,3,30,18,0,192.0,39.0,5.6,11.0,59.0,30.4,19.76
2017,3,30,18,15,96.0,19.5,5.55,11.0,29.5,15.36,0.0
2017,3,30,18,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2017,3,30,18,45,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2017,3,30,19,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,3,30,19,15,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2017,3,30,19,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,3,30,19,45,0.0,0.0,5.25,11.0,0.0,0.0,0.0
2017,3,30,20,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,3,30,20,15,0.0,0.0,5.05,10.5,0.0,0.0,0.0
2017,3,30,20,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,3,30,20,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,3,30,21,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,3,30,21,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,3,30,21,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,3,30,21,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2017,3,30,22,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,3,30,22,15,0.0,0.0,4.4,9.5,0.0,0.0,0.0
2017,3,30,22,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,3,30,22,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,3,30,23,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,3,30,23,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2017,3,30,23,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,3,30,23,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2017,3,31,0,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,3,31,0,15,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2017,3,31,0,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,3,31,0,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,3,31,1,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,3,31,1,15,0.0,0.0,4.05,8.5,0.0,0.0,0.0
2017,3,31,1,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,3,31,1,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2017,3,31,2,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,3,31,2,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2017,3,31,2,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,3,31,2,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,3,31,3,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,3,31,3,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2017,3,31,3,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,3,31,3,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2017,3,31,4,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,3,31,4,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2017,3,31,4,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,3,31,4,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,3,31,5,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,3,31,5,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2017,3,31,5,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,3,31,5,45,0.0,0.0,3.25,7.5,0.0,0.0,0.0
2017,3,31,6,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,3,31,6,15,163.5,16.0,3.35,8.5,31.5,102.52,0.0
2017,3,31,6,30,327.0,32.0,3.4,9.0,63.0,221.2,168.39
2017,3,31,6,45,430.0,42.5,3.5,9.5,111.0,307.11,253.08
2017,3,31,7,0,533.0,53.0,3.6,10.0,159.0,403.77,339.01
2017,3,31,7,15,598.5,60.5,3.65,10.5,212.0,482.56,407.37
2017,3,31,7,30,664.0,68.0,3.7,11.0,265.0,566.22,476.79
2017,3,31,7,45,702.0,75.0,3.75,11.5,318.0,633.31,529.1
2017,3,31,8,0,740.0,82.0,3.8,12.0,371.0,701.55,579.89
2017,3,31,8,15,770.5,86.5,3.85,12.0,423.5,756.57,620.14
2017,3,31,8,30,801.0,91.0,3.9,12.0,476.0,815.85,662.76
2017,3,31,8,45,825.5,93.5,3.95,12.5,525.0,866.45,696.82
2017,3,31,9,0,850.0,96.0,4.0,13.0,574.0,915.26,728.99
2017,3,31,9,15,866.0,99.0,4.0,13.5,618.0,954.54,753.52
2017,3,31,9,30,882.0,102.0,4.0,14.0,662.0,990.97,775.76
2017,3,31,9,45,894.5,104.0,4.0,14.5,700.5,1009.26,785.12
2017,3,31,10,0,907.0,106.0,4.0,15.0,739.0,1034.26,799.33
2017,3,31,10,15,915.5,107.5,4.0,15.0,770.0,1051.09,809.34
2017,3,31,10,30,924.0,109.0,4.0,15.0,801.0,1064.11,816.9
2017,3,31,10,45,929.0,110.5,4.0,15.5,825.0,1069.66,818.0
2017,3,31,11,0,934.0,112.0,4.0,16.0,849.0,1071.19,816.57
2017,3,31,11,15,937.5,113.0,3.95,16.0,865.0,1066.61,812.35
2017,3,31,11,30,941.0,114.0,3.9,16.0,881.0,1058.0,805.61
2017,3,31,11,45,941.5,115.0,3.9,16.0,889.0,1042.45,794.7
2017,3,31,12,0,942.0,116.0,3.9,16.0,897.0,1023.02,781.3
2017,3,31,12,15,941.0,116.0,3.9,16.0,896.5,997.38,763.76
2017,3,31,12,30,940.0,116.0,3.9,16.0,896.0,968.15,743.81
2017,3,31,12,45,937.5,115.5,3.95,16.5,887.5,933.68,719.14
2017,3,31,13,0,935.0,115.0,4.0,17.0,879.0,896.01,692.22
2017,3,31,13,15,930.5,114.5,4.0,17.0,862.5,853.73,662.98
2017,3,31,13,30,926.0,114.0,4.0,17.0,846.0,808.75,631.61
2017,3,31,13,45,918.0,113.0,4.05,17.0,821.5,758.37,595.67
2017,3,31,14,0,910.0,112.0,4.1,17.0,797.0,706.06,555.91
2017,3,31,14,15,900.5,110.5,4.1,17.0,765.0,650.7,512.66
2017,3,31,14,30,891.0,109.0,4.1,17.0,733.0,594.06,467.22
2017,3,31,14,45,880.0,105.5,4.1,17.0,695.5,533.13,417.16
2017,3,31,15,0,869.0,102.0,4.1,17.0,658.0,471.57,365.04
2017,3,31,15,15,852.5,99.5,4.1,16.5,614.5,408.65,310.94
2017,3,31,15,30,836.0,97.0,4.1,16.0,571.0,346.44,255.91
2017,3,31,15,45,815.5,92.5,4.1,16.0,523.0,282.52,198.54
2017,3,31,16,0,795.0,88.0,4.1,16.0,475.0,220.42,143.72
2017,3,31,16,15,765.0,84.0,4.05,15.5,423.5,159.69,94.79
2017,3,31,16,30,735.0,80.0,4.0,15.0,372.0,97.65,54.35
2017,3,31,16,45,691.0,74.5,3.95,15.0,318.5,53.24,41.85
2017,3,31,17,0,647.0,69.0,3.9,15.0,265.0,50.68,39.64
2017,3,31,17,15,583.0,62.0,3.8,14.5,213.0,46.75,36.14
2017,3,31,17,30,519.0,55.0,3.7,14.0,161.0,42.73,32.38
2017,3,31,17,45,413.5,44.5,3.65,13.5,113.5,35.39,25.44
2017,3,31,18,0,308.0,34.0,3.6,13.0,66.0,27.82,17.65
2017,3,31,18,15,154.0,17.0,3.5,12.5,33.0,13.7,0.0
2017,3,31,18,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,3,31,18,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,3,31,19,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,3,31,19,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,3,31,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,3,31,19,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,3,31,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,3,31,20,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,3,31,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,3,31,20,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,3,31,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,3,31,21,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2017,3,31,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,3,31,21,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,3,31,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,3,31,22,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,3,31,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,3,31,22,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,3,31,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,3,31,23,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,3,31,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,3,31,23,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,4,1,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,4,1,0,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,4,1,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,4,1,0,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,4,1,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,4,1,1,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2017,4,1,1,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,4,1,1,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,4,1,2,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,4,1,2,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,4,1,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,4,1,2,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,4,1,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,4,1,3,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,4,1,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,1,3,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,4,1,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,4,1,4,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,4,1,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,4,1,4,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,4,1,5,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,4,1,5,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,4,1,5,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,4,1,5,45,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2017,4,1,6,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,4,1,6,15,111.0,18.5,2.35,11.0,30.0,83.12,0.0
2017,4,1,6,30,222.0,37.0,2.3,11.0,60.0,177.1,135.33
2017,4,1,6,45,328.5,49.5,2.25,11.5,105.0,259.45,212.13
2017,4,1,7,0,435.0,62.0,2.2,12.0,150.0,356.74,296.55
2017,4,1,7,15,501.0,71.0,2.1,12.5,200.5,433.28,361.24
2017,4,1,7,30,567.0,80.0,2.0,13.0,251.0,514.75,426.98
2017,4,1,7,45,453.5,112.0,1.9,13.5,265.0,490.14,404.94
2017,4,1,8,0,340.0,144.0,1.8,14.0,279.0,443.49,365.28
2017,4,1,8,15,538.0,122.0,1.8,14.5,368.0,614.27,499.01
2017,4,1,8,30,736.0,100.0,1.8,15.0,457.0,777.01,615.02
2017,4,1,8,45,759.0,104.0,1.8,15.5,504.0,825.78,644.97
2017,4,1,9,0,782.0,108.0,1.8,16.0,551.0,868.05,670.89
2017,4,1,9,15,799.5,111.5,1.85,16.0,594.0,907.6,696.41
2017,4,1,9,30,817.0,115.0,1.9,16.0,637.0,944.57,720.0
2017,4,1,9,45,833.5,115.5,1.95,16.5,675.0,974.2,737.18
2017,4,1,10,0,850.0,116.0,2.0,17.0,713.0,1000.7,752.26
2017,4,1,10,15,859.0,118.0,2.0,17.0,743.5,1018.05,762.12
2017,4,1,10,30,868.0,120.0,2.0,17.0,774.0,1020.51,762.37
2017,4,1,10,45,747.0,185.5,2.05,17.5,760.5,988.38,739.38
2017,4,1,11,0,626.0,251.0,2.1,18.0,747.0,929.89,698.24
2017,4,1,11,15,757.0,188.0,2.2,18.0,800.0,986.44,738.01
2017,4,1,11,30,888.0,125.0,2.3,18.0,853.0,1017.72,758.71
2017,4,1,11,45,889.0,126.0,2.4,18.5,860.5,1003.28,748.15
2017,4,1,12,0,890.0,127.0,2.5,19.0,868.0,985.15,735.69
2017,4,1,12,15,889.5,127.0,2.6,19.0,868.0,961.02,720.65
2017,4,1,12,30,889.0,127.0,2.7,19.0,868.0,933.48,703.27
2017,4,1,12,45,887.5,126.0,2.85,19.5,859.5,900.81,681.37
2017,4,1,13,0,886.0,125.0,3.0,20.0,851.0,865.07,657.18
2017,4,1,13,15,881.5,124.0,3.05,20.0,835.0,824.04,629.71
2017,4,1,13,30,877.0,123.0,3.1,20.0,819.0,780.51,600.22
2017,4,1,13,45,869.5,122.0,3.2,20.0,795.5,732.55,566.47
2017,4,1,14,0,862.0,121.0,3.3,20.0,772.0,685.14,531.21
2017,4,1,14,15,852.5,119.0,3.3,19.5,741.5,630.65,490.4
2017,4,1,14,30,843.0,117.0,3.3,19.0,711.0,575.06,447.44
2017,4,1,14,45,824.0,117.0,3.35,19.0,672.5,515.79,399.54
2017,4,1,15,0,805.0,117.0,3.4,19.0,634.0,456.98,350.54
2017,4,1,15,15,787.5,114.0,3.4,19.0,592.0,396.87,299.09
2017,4,1,15,30,770.0,111.0,3.4,19.0,550.0,337.73,247.24
2017,4,1,15,45,734.0,111.0,3.45,19.0,501.5,273.66,191.66
2017,4,1,16,0,698.0,111.0,3.5,19.0,453.0,216.77,142.95
2017,4,1,16,15,665.5,105.5,3.5,18.5,403.5,159.96,98.12
2017,4,1,16,30,633.0,100.0,3.5,18.0,354.0,107.17,64.71
2017,4,1,16,45,580.0,94.5,3.55,17.5,302.0,68.0,54.36
2017,4,1,17,0,527.0,89.0,3.6,17.0,250.0,66.25,53.01
2017,4,1,17,15,462.0,78.5,3.65,16.5,200.5,58.26,45.99
2017,4,1,17,30,397.0,68.0,3.7,16.0,151.0,51.33,39.67
2017,4,1,17,45,301.0,54.0,3.75,15.5,106.5,41.37,30.46
2017,4,1,18,0,205.0,40.0,3.8,15.0,62.0,31.12,20.39
2017,4,1,18,15,102.5,20.0,3.8,14.5,31.0,15.71,0.0
2017,4,1,18,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,4,1,18,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,4,1,19,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,4,1,19,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2017,4,1,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,4,1,19,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,4,1,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,4,1,20,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2017,4,1,20,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,4,1,20,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,4,1,21,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,4,1,21,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,4,1,21,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,4,1,21,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,4,1,22,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,4,1,22,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,4,1,22,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,4,1,22,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,4,1,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,4,1,23,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2017,4,1,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,4,1,23,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2017,4,2,0,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,4,2,0,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2017,4,2,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,4,2,0,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2017,4,2,1,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,4,2,1,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,4,2,1,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,4,2,1,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,4,2,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,4,2,2,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,4,2,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,4,2,2,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,4,2,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,4,2,3,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,4,2,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,4,2,3,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,4,2,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,4,2,4,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2017,4,2,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,4,2,4,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,4,2,5,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,4,2,5,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,4,2,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,4,2,5,45,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2017,4,2,6,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,4,2,6,15,116.0,19.0,2.05,11.5,31.5,86.93,11.69
2017,4,2,6,30,232.0,38.0,1.9,12.0,63.0,182.91,141.03
2017,4,2,6,45,333.0,51.0,1.8,12.5,108.5,263.97,215.17
2017,4,2,7,0,434.0,64.0,1.7,13.0,154.0,359.03,296.73
2017,4,2,7,15,499.5,73.5,1.65,13.5,205.0,435.89,360.83
2017,4,2,7,30,565.0,83.0,1.6,14.0,256.0,517.64,425.94
2017,4,2,7,45,411.5,120.5,1.55,14.5,258.5,469.94,385.46
2017,4,2,8,0,258.0,158.0,1.5,15.0,261.0,397.27,324.89
2017,4,2,8,15,489.0,133.0,1.45,15.0,360.5,580.75,470.28
2017,4,2,8,30,720.0,108.0,1.4,15.0,460.0,774.01,609.23
2017,4,2,8,45,742.0,113.0,1.4,15.5,507.0,822.62,638.18
2017,4,2,9,0,764.0,118.0,1.4,16.0,554.0,869.6,666.99
2017,4,2,9,15,782.0,121.5,1.35,16.5,597.0,903.27,685.51
2017,4,2,9,30,800.0,125.0,1.3,17.0,640.0,940.31,706.08
2017,4,2,9,45,829.5,120.0,1.3,17.5,681.0,976.11,726.22
2017,4,2,10,0,859.0,115.0,1.3,18.0,722.0,1009.01,744.24
2017,4,2,10,15,868.5,117.0,1.3,18.0,753.0,1026.88,753.97
2017,4,2,10,30,878.0,119.0,1.3,18.0,784.0,1029.87,754.5
2017,4,2,10,45,886.5,119.5,1.3,18.5,808.5,1037.54,756.95
2017,4,2,11,0,895.0,120.0,1.3,19.0,833.0,1041.39,757.03
2017,4,2,11,15,899.5,120.5,1.35,19.0,849.5,1037.32,754.65
2017,4,2,11,30,904.0,121.0,1.4,19.0,866.0,1029.37,750.03
2017,4,2,11,45,907.0,121.5,1.5,19.5,874.5,1016.08,741.55
2017,4,2,12,0,910.0,122.0,1.6,20.0,883.0,998.98,730.69
2017,4,2,12,15,911.0,122.0,1.8,20.0,884.0,975.76,718.59
2017,4,2,12,30,912.0,122.0,2.0,20.0,885.0,948.99,703.79
2017,4,2,12,45,913.0,120.0,2.2,20.0,878.0,916.77,684.98
2017,4,2,13,0,914.0,118.0,2.4,20.0,871.0,881.26,663.5
2017,4,2,13,15,911.0,117.0,2.55,20.0,856.0,840.39,637.48
2017,4,2,13,30,908.0,116.0,2.7,20.0,841.0,796.8,609.12
2017,4,2,13,45,904.0,114.5,2.9,20.0,818.5,749.5,577.23
2017,4,2,14,0,900.0,113.0,3.1,20.0,796.0,699.96,541.27
2017,4,2,14,15,893.0,111.0,3.1,19.5,766.0,646.13,501.11
2017,4,2,14,30,886.0,109.0,3.1,19.0,736.0,590.8,458.45
2017,4,2,14,45,875.0,107.0,3.15,19.0,699.5,531.43,410.55
2017,4,2,15,0,864.0,105.0,3.2,19.0,663.0,471.5,360.61
2017,4,2,15,15,849.5,102.5,3.25,18.5,620.5,409.6,308.18
2017,4,2,15,30,835.0,100.0,3.3,18.0,578.0,348.2,254.58
2017,4,2,15,45,816.0,96.0,3.4,18.0,531.0,285.16,198.64
2017,4,2,16,0,797.0,92.0,3.5,18.0,484.0,223.76,144.97
2017,4,2,16,15,769.0,87.5,3.5,17.5,433.0,162.75,96.28
2017,4,2,16,30,741.0,83.0,3.5,17.0,382.0,99.98,55.64
2017,4,2,16,45,702.0,77.5,3.55,16.5,329.5,55.32,43.42
2017,4,2,17,0,663.0,72.0,3.6,16.0,277.0,52.89,41.43
2017,4,2,17,15,601.0,64.5,3.65,15.5,224.0,48.64,37.68
2017,4,2,17,30,539.0,57.0,3.7,15.0,171.0,44.26,33.63
2017,4,2,17,45,436.5,47.0,3.75,14.5,122.0,37.43,27.19
2017,4,2,18,0,334.0,37.0,3.8,14.0,73.0,30.41,20.04
2017,4,2,18,15,167.0,18.5,3.85,13.5,36.5,14.91,0.0
2017,4,2,18,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,4,2,18,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,4,2,19,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,4,2,19,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,4,2,19,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,4,2,19,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,4,2,20,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,4,2,20,15,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2017,4,2,20,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,4,2,20,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,4,2,21,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,4,2,21,15,0.0,0.0,4.95,11.5,0.0,0.0,0.0
2017,4,2,21,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,4,2,21,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2017,4,2,22,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,4,2,22,15,0.0,0.0,5.05,10.5,0.0,0.0,0.0
2017,4,2,22,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,4,2,22,45,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2017,4,2,23,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,4,2,23,15,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2017,4,2,23,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,4,2,23,45,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2017,4,3,0,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,4,3,0,15,0.0,0.0,4.7,9.5,0.0,0.0,0.0
2017,4,3,0,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2017,4,3,0,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2017,4,3,1,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2017,4,3,1,15,0.0,0.0,4.65,8.5,0.0,0.0,0.0
2017,4,3,1,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2017,4,3,1,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2017,4,3,2,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2017,4,3,2,15,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2017,4,3,2,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2017,4,3,2,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2017,4,3,3,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2017,4,3,3,15,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2017,4,3,3,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,4,3,3,45,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,4,3,4,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,4,3,4,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,4,3,4,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,4,3,4,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,4,3,5,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,4,3,5,15,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,4,3,5,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,4,3,5,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,4,3,6,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,4,3,6,15,188.0,18.5,3.5,8.5,39.5,120.81,41.53
2017,4,3,6,30,376.0,37.0,3.3,9.0,79.0,251.52,199.32
2017,4,3,6,45,488.5,45.5,3.15,9.5,130.5,344.18,285.12
2017,4,3,7,0,601.0,54.0,3.0,10.0,182.0,447.81,375.37
2017,4,3,7,15,661.5,60.5,2.8,10.5,237.0,525.78,441.1
2017,4,3,7,30,722.0,67.0,2.6,11.0,292.0,603.4,503.18
2017,4,3,7,45,765.5,71.0,2.45,11.5,348.0,673.92,554.95
2017,4,3,8,0,809.0,75.0,2.3,12.0,404.0,745.6,605.18
2017,4,3,8,15,836.0,79.0,2.25,12.5,457.0,804.44,644.6
2017,4,3,8,30,863.0,83.0,2.2,13.0,510.0,862.28,682.1
2017,4,3,8,45,881.0,86.5,2.2,13.5,559.0,910.08,711.94
2017,4,3,9,0,899.0,90.0,2.2,14.0,608.0,946.38,733.29
2017,4,3,9,15,913.5,92.5,2.15,14.0,652.0,984.3,756.36
2017,4,3,9,30,928.0,95.0,2.1,14.0,696.0,1019.19,777.08
2017,4,3,9,45,934.5,98.5,2.05,14.5,733.5,1044.12,789.5
2017,4,3,10,0,941.0,102.0,2.0,15.0,771.0,1065.28,799.45
2017,4,3,10,15,949.0,103.5,2.0,15.0,802.5,1081.75,808.59
2017,4,3,10,30,957.0,105.0,2.0,15.0,834.0,1094.25,815.32
2017,4,3,10,45,962.5,106.0,2.0,15.5,858.0,1099.59,816.07
2017,4,3,11,0,968.0,107.0,2.0,16.0,882.0,1100.79,814.39
2017,4,3,11,15,970.5,108.0,2.0,16.0,898.0,1094.8,809.81
2017,4,3,11,30,973.0,109.0,2.0,16.0,914.0,1084.66,802.81
2017,4,3,11,45,975.5,108.5,2.05,16.5,922.0,1068.8,791.51
2017,4,3,12,0,978.0,108.0,2.1,17.0,930.0,1048.92,777.76
2017,4,3,12,15,977.5,108.0,2.1,17.0,929.5,1022.81,760.85
2017,4,3,12,30,977.0,108.0,2.1,17.0,929.0,992.96,741.55
2017,4,3,12,45,974.5,107.5,2.15,17.0,920.0,957.28,718.93
2017,4,3,13,0,972.0,107.0,2.2,17.0,911.0,918.28,693.92
2017,4,3,13,15,967.5,106.0,2.25,17.0,894.0,874.08,665.11
2017,4,3,13,30,963.0,105.0,2.3,17.0,877.0,827.1,634.04
2017,4,3,13,45,956.5,104.0,2.4,17.0,852.0,776.14,599.94
2017,4,3,14,0,950.0,103.0,2.5,17.0,827.0,723.03,561.21
2017,4,3,14,15,941.5,101.5,2.55,17.0,795.0,666.33,518.32
2017,4,3,14,30,933.0,100.0,2.6,17.0,763.0,608.18,472.91
2017,4,3,14,45,821.5,125.0,2.65,17.0,686.5,521.1,404.32
2017,4,3,15,0,710.0,150.0,2.7,17.0,610.0,441.63,340.55
2017,4,3,15,15,794.0,120.5,2.8,16.5,603.5,404.37,306.63
2017,4,3,15,30,878.0,91.0,2.9,16.0,597.0,353.54,259.19
2017,4,3,15,45,631.0,137.5,3.05,16.0,485.5,269.24,193.43
2017,4,3,16,0,384.0,184.0,3.2,16.0,374.0,216.63,157.45
2017,4,3,16,15,439.5,152.5,3.2,15.5,348.0,167.28,115.05
2017,4,3,16,30,495.0,121.0,3.2,15.0,322.0,114.35,75.72
2017,4,3,16,45,448.5,113.5,3.25,14.5,276.5,80.11,65.71
2017,4,3,17,0,402.0,106.0,3.3,14.0,231.0,76.29,62.56
2017,4,3,17,15,361.0,90.5,3.3,13.5,187.0,66.45,53.86
2017,4,3,17,30,320.0,75.0,3.3,13.0,143.0,56.16,44.52
2017,4,3,17,45,258.5,57.5,3.3,12.5,102.5,43.82,33.1
2017,4,3,18,0,197.0,40.0,3.3,12.0,62.0,31.0,20.86
2017,4,3,18,15,98.5,20.0,3.3,11.5,31.0,15.65,1.52
2017,4,3,18,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,4,3,18,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,4,3,19,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,4,3,19,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2017,4,3,19,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,4,3,19,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,4,3,20,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,3,20,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,4,3,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,4,3,20,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,4,3,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,4,3,21,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2017,4,3,21,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,4,3,21,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,4,3,22,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,4,3,22,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,4,3,22,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,4,3,22,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,4,3,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,4,3,23,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,4,3,23,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,4,3,23,45,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2017,4,4,0,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,4,4,0,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2017,4,4,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,4,4,0,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,4,4,1,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,4,4,1,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2017,4,4,1,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,4,4,1,45,0.0,0.0,3.45,9.5,0.0,0.0,0.0
2017,4,4,2,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,4,4,2,15,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2017,4,4,2,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,4,4,2,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2017,4,4,3,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,4,4,3,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,4,4,3,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,4,4,3,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,4,4,4,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,4,4,4,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,4,4,4,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,4,4,4,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,4,4,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,4,4,5,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,4,4,5,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,4,4,5,45,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2017,4,4,6,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,4,4,6,15,120.5,20.5,2.15,10.5,35.0,93.13,42.46
2017,4,4,6,30,241.0,41.0,2.2,11.0,70.0,190.87,150.56
2017,4,4,6,45,328.5,54.5,2.25,11.5,114.5,266.43,219.25
2017,4,4,7,0,416.0,68.0,2.3,12.0,159.0,351.49,293.26
2017,4,4,7,15,474.5,78.5,2.3,12.0,208.0,426.76,357.33
2017,4,4,7,30,533.0,89.0,2.3,12.0,257.0,503.76,420.54
2017,4,4,7,45,605.5,85.0,2.3,12.5,308.0,578.05,479.02
2017,4,4,8,0,678.0,81.0,2.3,13.0,359.0,655.36,535.82
2017,4,4,8,15,707.5,91.5,2.25,13.5,414.5,719.22,580.24
2017,4,4,8,30,737.0,102.0,2.2,14.0,470.0,782.66,622.97
2017,4,4,8,45,710.5,117.5,2.15,14.5,500.0,801.39,632.44
2017,4,4,9,0,684.0,133.0,2.1,15.0,530.0,815.3,638.78
2017,4,4,9,15,755.0,122.5,2.05,15.0,590.5,885.86,686.05
2017,4,4,9,30,826.0,112.0,2.0,15.0,651.0,951.62,728.27
2017,4,4,9,45,838.0,115.0,1.95,15.5,688.0,979.71,742.91
2017,4,4,10,0,850.0,118.0,1.9,16.0,725.0,1004.5,755.62
2017,4,4,10,15,859.0,120.0,1.85,16.0,756.0,1021.62,764.65
2017,4,4,10,30,868.0,122.0,1.8,16.0,787.0,1023.75,764.0
