Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,4,10,45,865.5,128.5,1.75,16.5,808.5,1038.19,770.26
2017,4,4,11,0,863.0,135.0,1.7,17.0,830.0,1037.34,766.52
2017,4,4,11,15,718.0,214.5,1.7,17.0,800.5,975.79,725.77
2017,4,4,11,30,573.0,294.0,1.7,17.0,771.0,897.85,671.36
2017,4,4,11,45,493.0,327.0,1.7,17.0,740.5,839.92,630.57
2017,4,4,12,0,413.0,360.0,1.7,17.0,710.0,781.19,588.49
2017,4,4,12,15,439.0,348.5,1.8,16.5,720.0,777.98,589.39
2017,4,4,12,30,465.0,337.0,1.9,16.0,730.0,771.61,587.46
2017,4,4,12,45,392.0,363.5,2.0,16.0,692.5,703.53,538.56
2017,4,4,13,0,319.0,390.0,2.1,16.0,655.0,648.96,498.7
2017,4,4,13,15,348.0,373.0,2.15,15.5,657.0,636.95,492.32
2017,4,4,13,30,377.0,356.0,2.2,15.0,659.0,621.87,483.09
2017,4,4,13,45,377.0,344.5,2.3,15.0,640.0,588.24,458.75
2017,4,4,14,0,377.0,333.0,2.4,15.0,621.0,553.79,433.41
2017,4,4,14,15,447.0,291.0,2.35,14.5,619.5,537.34,422.16
2017,4,4,14,30,517.0,249.0,2.3,14.0,618.0,509.56,401.21
2017,4,4,14,45,372.5,274.0,2.25,14.0,533.0,423.51,333.35
2017,4,4,15,0,228.0,299.0,2.2,14.0,448.0,354.35,279.02
2017,4,4,15,15,189.5,280.5,2.1,14.0,399.0,306.41,240.94
2017,4,4,15,30,151.0,262.0,2.0,14.0,350.0,263.16,206.53
2017,4,4,15,45,160.0,239.5,1.9,14.0,325.5,233.73,181.88
2017,4,4,16,0,169.0,217.0,1.8,14.0,301.0,203.49,156.44
2017,4,4,16,15,144.5,194.0,1.7,14.0,260.5,168.01,128.84
2017,4,4,16,30,120.0,171.0,1.6,14.0,220.0,136.11,105.57
2017,4,4,16,45,109.0,149.5,1.55,14.0,190.0,111.27,93.09
2017,4,4,17,0,98.0,128.0,1.5,14.0,160.0,96.74,80.51
2017,4,4,17,15,85.5,105.5,1.45,13.5,129.5,81.12,66.82
2017,4,4,17,30,73.0,83.0,1.4,13.0,99.0,65.04,52.4
2017,4,4,17,45,53.0,61.5,1.35,12.5,71.0,50.42,38.97
2017,4,4,18,0,33.0,40.0,1.3,12.0,43.0,33.61,23.24
2017,4,4,18,15,16.5,20.0,1.3,12.0,21.5,17.48,3.72
2017,4,4,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,4,4,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,4,4,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,4,4,19,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2017,4,4,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,4,19,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,4,4,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,4,20,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,4,4,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,4,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,4,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,4,21,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2017,4,4,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,4,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,4,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,4,22,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,4,4,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,4,22,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,4,4,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,4,23,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,4,4,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,4,4,23,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,4,5,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,4,5,0,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2017,4,5,0,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,4,5,0,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,4,5,1,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,4,5,1,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,4,5,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,4,5,1,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,4,5,2,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,4,5,2,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,4,5,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,4,5,2,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,4,5,3,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,4,5,3,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2017,4,5,3,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,4,5,3,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,4,5,4,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,4,5,4,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2017,4,5,4,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,4,5,4,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,4,5,5,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,4,5,5,15,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2017,4,5,5,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2017,4,5,5,45,0.0,4.0,0.2,10.5,4.0,0.0,0.0
2017,4,5,6,0,0.0,8.0,0.2,11.0,8.0,7.28,0.0
2017,4,5,6,15,88.0,26.0,0.25,11.0,37.0,80.33,43.04
2017,4,5,6,30,176.0,44.0,0.3,11.0,66.0,163.16,128.2
2017,4,5,6,45,230.5,63.0,0.35,11.5,105.5,224.55,182.68
2017,4,5,7,0,285.0,82.0,0.4,12.0,145.0,291.48,239.74
2017,4,5,7,15,321.0,100.0,0.4,12.0,188.5,350.25,288.45
2017,4,5,7,30,357.0,118.0,0.4,12.0,232.0,411.73,337.47
2017,4,5,7,45,403.5,125.5,0.45,12.5,276.0,470.87,383.02
2017,4,5,8,0,450.0,133.0,0.5,13.0,320.0,532.81,429.15
2017,4,5,8,15,375.5,168.5,0.5,13.0,338.0,514.0,411.95
2017,4,5,8,30,301.0,204.0,0.5,13.0,356.0,504.3,401.76
2017,4,5,8,45,393.5,202.5,0.55,13.5,421.0,609.61,479.5
2017,4,5,9,0,486.0,201.0,0.6,14.0,486.0,703.6,545.32
2017,4,5,9,15,450.0,230.5,0.6,14.0,509.0,713.8,548.47
2017,4,5,9,30,414.0,260.0,0.6,14.0,532.0,719.64,549.76
2017,4,5,9,45,433.5,268.5,0.65,14.0,567.5,753.56,572.89
2017,4,5,10,0,453.0,277.0,0.7,14.0,603.0,785.86,594.37
2017,4,5,10,15,416.0,305.5,0.7,14.0,614.5,780.71,588.03
2017,4,5,10,30,379.0,334.0,0.7,14.0,626.0,757.04,570.1
2017,4,5,10,45,456.5,314.0,0.7,14.5,676.0,826.61,617.22
2017,4,5,11,0,534.0,294.0,0.7,15.0,726.0,878.21,650.42
2017,4,5,11,15,435.5,340.0,0.7,15.0,697.0,819.1,607.11
2017,4,5,11,30,337.0,386.0,0.7,15.0,668.0,746.22,555.84
2017,4,5,11,45,426.0,355.0,0.75,15.0,714.5,802.53,597.39
2017,4,5,12,0,515.0,324.0,0.8,15.0,761.0,842.01,625.74
2017,4,5,12,15,478.0,336.5,0.8,15.0,742.0,801.86,597.24
2017,4,5,12,30,441.0,349.0,0.8,15.0,723.0,761.11,569.19
2017,4,5,12,45,489.5,329.0,0.8,15.0,740.5,763.46,572.36
2017,4,5,13,0,538.0,309.0,0.8,15.0,758.0,760.99,571.54
2017,4,5,13,15,446.0,337.0,0.75,15.0,704.5,686.91,517.93
2017,4,5,13,30,354.0,365.0,0.7,15.0,651.0,612.5,464.27
2017,4,5,13,45,477.0,306.5,0.7,15.0,679.5,628.67,478.57
2017,4,5,14,0,600.0,248.0,0.7,15.0,708.0,627.46,478.76
2017,4,5,14,15,563.0,247.5,0.65,15.0,666.0,568.66,434.8
2017,4,5,14,30,526.0,247.0,0.6,15.0,624.0,512.27,392.4
2017,4,5,14,45,519.5,234.5,0.6,15.0,591.0,463.56,355.22
2017,4,5,15,0,513.0,222.0,0.6,15.0,558.0,414.87,316.83
2017,4,5,15,15,391.0,237.5,0.55,14.5,484.0,346.29,264.14
2017,4,5,15,30,269.0,253.0,0.5,14.0,410.0,291.16,222.53
2017,4,5,15,45,279.0,229.0,0.45,14.0,380.0,252.97,190.75
2017,4,5,16,0,289.0,205.0,0.4,14.0,350.0,213.88,158.05
2017,4,5,16,15,197.5,188.5,0.35,13.5,283.0,170.8,127.91
2017,4,5,16,30,106.0,172.0,0.3,13.0,216.0,135.97,105.57
2017,4,5,16,45,92.0,151.0,0.3,13.0,185.5,116.72,97.76
2017,4,5,17,0,78.0,130.0,0.3,13.0,155.0,101.5,84.72
2017,4,5,17,15,65.5,107.0,0.3,12.5,125.5,84.75,70.16
2017,4,5,17,30,53.0,84.0,0.3,12.0,96.0,67.65,54.91
2017,4,5,17,45,34.5,62.0,0.35,12.0,69.0,50.84,39.48
2017,4,5,18,0,16.0,40.0,0.4,12.0,42.0,33.68,23.45
2017,4,5,18,15,8.0,20.0,0.45,12.0,21.0,17.54,4.86
2017,4,5,18,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,4,5,18,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2017,4,5,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,4,5,19,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2017,4,5,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,4,5,19,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,4,5,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,4,5,20,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,4,5,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,4,5,20,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,4,5,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,5,21,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,4,5,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,5,21,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,4,5,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,5,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,5,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,5,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,4,5,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,5,23,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,4,5,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,5,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,6,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,6,0,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,4,6,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,6,0,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,4,6,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,4,6,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,4,6,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,4,6,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,4,6,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,4,6,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,4,6,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,4,6,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,4,6,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,4,6,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,4,6,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,4,6,3,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,4,6,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,4,6,4,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,4,6,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,6,4,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,4,6,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,4,6,5,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,4,6,5,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,4,6,5,45,0.0,4.0,2.55,11.0,4.0,0.0,0.0
2017,4,6,6,0,0.0,8.0,2.6,11.0,8.0,7.28,0.0
2017,4,6,6,15,48.0,27.0,2.65,11.0,33.0,57.62,32.93
2017,4,6,6,30,96.0,46.0,2.7,11.0,58.0,116.18,91.17
2017,4,6,6,45,133.0,66.5,2.75,11.5,92.0,165.36,135.52
2017,4,6,7,0,170.0,87.0,2.8,12.0,126.0,217.85,181.76
2017,4,6,7,15,193.5,108.5,2.85,12.0,163.5,266.16,223.64
2017,4,6,7,30,217.0,130.0,2.9,12.0,201.0,316.09,265.76
2017,4,6,7,45,237.5,148.5,3.0,12.0,238.5,361.38,303.08
2017,4,6,8,0,258.0,167.0,3.1,12.0,276.0,407.72,340.43
2017,4,6,8,15,136.0,173.5,3.15,12.0,231.5,306.84,255.07
2017,4,6,8,30,14.0,180.0,3.2,12.0,187.0,183.38,149.28
2017,4,6,8,45,7.0,133.5,3.25,12.5,137.0,128.07,102.75
2017,4,6,9,0,0.0,87.0,3.3,13.0,87.0,77.09,59.51
2017,4,6,9,15,6.0,154.5,3.35,13.0,158.5,146.94,117.68
2017,4,6,9,30,12.0,222.0,3.4,13.0,230.0,219.79,176.92
2017,4,6,9,45,6.0,170.0,3.5,13.0,174.0,161.29,128.65
2017,4,6,10,0,0.0,118.0,3.6,13.0,118.0,105.65,82.55
2017,4,6,10,15,5.5,178.0,3.6,13.0,182.5,167.83,133.68
2017,4,6,10,30,11.0,238.0,3.6,13.0,247.0,231.26,184.78
2017,4,6,10,45,13.0,255.5,3.65,13.0,266.0,249.69,199.21
2017,4,6,11,0,15.0,273.0,3.7,13.0,285.0,267.96,213.56
2017,4,6,11,15,16.0,281.5,3.75,13.0,295.0,276.23,219.93
2017,4,6,11,30,17.0,290.0,3.8,13.0,305.0,284.34,226.22
2017,4,6,11,45,17.5,292.0,3.85,13.0,307.5,285.52,227.06
2017,4,6,12,0,18.0,294.0,3.9,13.0,310.0,286.6,227.87
2017,4,6,12,15,33.0,335.5,4.0,13.0,364.0,351.44,279.27
2017,4,6,12,30,48.0,377.0,4.1,13.0,418.0,402.41,319.15
2017,4,6,12,45,26.0,276.0,4.2,13.0,299.0,280.76,223.5
2017,4,6,13,0,4.0,175.0,4.3,13.0,180.0,159.98,126.33
2017,4,6,13,15,7.0,205.0,4.4,12.5,211.5,189.01,150.49
2017,4,6,13,30,10.0,235.0,4.5,12.0,243.0,217.49,174.0
2017,4,6,13,45,5.0,128.5,4.6,12.0,132.5,117.76,92.64
2017,4,6,14,0,0.0,22.0,4.7,12.0,22.0,19.48,10.77
2017,4,6,14,15,0.0,71.5,4.75,12.0,71.5,63.43,47.73
2017,4,6,14,30,0.0,121.0,4.8,12.0,121.0,107.22,84.33
2017,4,6,14,45,0.0,115.0,4.85,12.0,115.0,101.83,79.99
2017,4,6,15,0,0.0,109.0,4.9,12.0,109.0,96.47,75.7
2017,4,6,15,15,0.0,77.5,4.95,12.0,77.5,68.66,52.54
2017,4,6,15,30,0.0,46.0,5.0,12.0,46.0,40.66,29.0
2017,4,6,15,45,0.0,39.0,5.05,12.0,39.0,34.44,23.8
2017,4,6,16,0,0.0,32.0,5.1,12.0,32.0,28.23,18.58
2017,4,6,16,15,0.0,21.0,5.2,11.5,21.0,18.5,10.31
2017,4,6,16,30,0.0,10.0,5.3,11.0,10.0,8.8,1.97
2017,4,6,16,45,0.0,8.5,5.45,11.0,8.5,7.47,1.13
2017,4,6,17,0,0.0,7.0,5.6,11.0,7.0,6.15,0.0
2017,4,6,17,15,0.0,5.5,5.8,11.0,5.5,4.83,0.0
2017,4,6,17,30,0.0,4.0,6.0,11.0,4.0,3.51,0.0
2017,4,6,17,45,0.0,3.0,6.25,11.0,3.0,2.63,0.0
2017,4,6,18,0,0.0,2.0,6.5,11.0,2.0,1.75,0.0
2017,4,6,18,15,0.0,1.0,6.7,11.0,1.0,0.87,0.0
2017,4,6,18,30,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2017,4,6,18,45,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2017,4,6,19,0,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2017,4,6,19,15,0.0,0.0,7.35,11.0,0.0,0.0,0.0
2017,4,6,19,30,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2017,4,6,19,45,0.0,0.0,7.5,11.5,0.0,0.0,0.0
2017,4,6,20,0,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2017,4,6,20,15,0.0,0.0,7.35,12.0,0.0,0.0,0.0
2017,4,6,20,30,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2017,4,6,20,45,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2017,4,6,21,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2017,4,6,21,15,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2017,4,6,21,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,4,6,21,45,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,4,6,22,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,4,6,22,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,4,6,22,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,4,6,22,45,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2017,4,6,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,4,6,23,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2017,4,6,23,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,4,6,23,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,4,7,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,4,7,0,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,4,7,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,4,7,0,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,4,7,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,4,7,1,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,4,7,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,4,7,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,4,7,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,4,7,2,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2017,4,7,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,4,7,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,4,7,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,4,7,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,4,7,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,4,7,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,4,7,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,4,7,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,4,7,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,4,7,4,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,4,7,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,4,7,5,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,4,7,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,4,7,5,45,0.0,1.5,1.65,11.0,1.5,0.0,0.0
2017,4,7,6,0,0.0,3.0,1.6,11.0,3.0,2.73,0.0
2017,4,7,6,15,0.0,13.0,1.55,11.0,13.0,11.43,2.55
2017,4,7,6,30,0.0,23.0,1.5,11.0,23.0,20.25,11.37
2017,4,7,6,45,0.0,37.0,1.5,11.5,37.0,32.63,22.33
2017,4,7,7,0,0.0,51.0,1.5,12.0,51.0,45.15,33.31
2017,4,7,7,15,0.0,66.0,1.5,12.0,66.0,59.38,45.69
2017,4,7,7,30,0.0,81.0,1.5,12.0,81.0,73.57,57.84
2017,4,7,7,45,0.0,96.5,1.55,12.0,96.5,88.25,70.21
2017,4,7,8,0,0.0,112.0,1.6,12.0,112.0,102.91,82.38
2017,4,7,8,15,8.0,148.0,1.65,12.0,152.5,145.58,118.12
2017,4,7,8,30,16.0,184.0,1.7,12.0,193.0,189.12,153.89
2017,4,7,8,45,22.0,206.5,1.75,12.5,220.0,216.82,175.8
2017,4,7,9,0,28.0,229.0,1.8,13.0,247.0,260.76,210.41
2017,4,7,9,15,38.5,255.5,1.85,13.0,281.0,299.0,240.44
2017,4,7,9,30,49.0,282.0,1.9,13.0,315.0,337.36,270.21
2017,4,7,9,45,38.0,282.0,1.95,13.5,308.5,324.36,258.45
2017,4,7,10,0,27.0,282.0,2.0,14.0,302.0,311.32,246.97
2017,4,7,10,15,30.5,300.0,2.0,14.0,324.0,332.52,263.16
2017,4,7,10,30,34.0,318.0,2.0,14.0,346.0,353.42,278.87
2017,4,7,10,45,31.5,321.5,2.05,14.0,348.0,352.23,277.46
2017,4,7,11,0,29.0,325.0,2.1,14.0,350.0,350.94,276.14
2017,4,7,11,15,37.0,347.0,2.1,14.0,378.5,379.51,298.01
2017,4,7,11,30,45.0,369.0,2.1,14.0,407.0,407.33,319.01
2017,4,7,11,45,42.0,367.0,2.1,14.0,403.0,398.69,312.02
2017,4,7,12,0,39.0,365.0,2.1,14.0,399.0,390.04,305.28
2017,4,7,12,15,32.0,347.5,2.1,14.0,375.0,362.18,283.83
2017,4,7,12,30,25.0,330.0,2.1,14.0,351.0,323.76,254.28
2017,4,7,12,45,27.5,334.0,2.15,14.0,357.0,337.75,265.38
2017,4,7,13,0,30.0,338.0,2.2,14.0,363.0,339.98,267.25
2017,4,7,13,15,141.5,366.5,2.25,14.0,482.0,458.69,360.97
2017,4,7,13,30,253.0,395.0,2.3,14.0,601.0,563.63,440.73
2017,4,7,13,45,227.5,386.0,2.35,14.0,567.5,514.28,402.99
2017,4,7,14,0,202.0,377.0,2.4,14.0,534.0,473.15,371.93
2017,4,7,14,15,262.5,350.0,2.45,13.5,545.5,473.07,373.46
2017,4,7,14,30,323.0,323.0,2.5,13.0,557.0,462.83,366.27
2017,4,7,14,45,257.5,315.5,2.55,13.0,496.0,400.36,317.07
2017,4,7,15,0,192.0,308.0,2.6,13.0,435.0,345.05,273.48
2017,4,7,15,15,154.5,287.0,2.6,13.0,385.0,297.64,235.82
2017,4,7,15,30,117.0,266.0,2.6,13.0,335.0,254.97,201.94
2017,4,7,15,45,106.5,242.5,2.65,13.0,301.5,224.97,177.68
2017,4,7,16,0,96.0,219.0,2.7,13.0,268.0,194.51,153.11
2017,4,7,16,15,48.0,170.0,2.75,12.5,194.5,143.75,113.94
2017,4,7,16,30,0.0,121.0,2.8,12.0,121.0,103.17,82.61
2017,4,7,16,45,0.0,104.0,2.85,12.0,104.0,88.72,73.98
2017,4,7,17,0,0.0,87.0,2.9,12.0,87.0,74.79,61.69
2017,4,7,17,15,0.0,70.5,2.95,11.5,70.5,61.1,49.53
2017,4,7,17,30,0.0,54.0,3.0,11.0,54.0,47.28,37.01
2017,4,7,17,45,0.0,39.0,3.05,11.0,39.0,34.41,25.1
2017,4,7,18,0,0.0,24.0,3.1,11.0,24.0,21.14,12.77
2017,4,7,18,15,0.0,13.5,3.1,11.0,13.5,11.87,2.53
2017,4,7,18,30,0.0,3.0,3.1,11.0,3.0,2.73,0.0
2017,4,7,18,45,0.0,1.5,3.1,11.0,1.5,0.0,0.0
2017,4,7,19,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,4,7,19,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,4,7,19,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,4,7,19,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,4,7,20,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,4,7,20,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2017,4,7,20,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,4,7,20,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,4,7,21,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,4,7,21,15,0.0,0.0,3.45,9.5,0.0,0.0,0.0
2017,4,7,21,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,4,7,21,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,4,7,22,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,4,7,22,15,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2017,4,7,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,4,7,22,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2017,4,7,23,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,4,7,23,15,0.0,0.0,3.05,7.5,0.0,0.0,0.0
2017,4,7,23,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,4,7,23,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,4,8,0,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,4,8,0,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2017,4,8,0,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,4,8,0,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2017,4,8,1,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,4,8,1,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2017,4,8,1,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,4,8,1,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2017,4,8,2,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,4,8,2,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2017,4,8,2,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,4,8,2,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,4,8,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,4,8,3,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2017,4,8,3,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,4,8,3,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,4,8,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,4,8,4,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,4,8,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,4,8,4,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,4,8,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,4,8,5,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,4,8,5,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,4,8,5,45,0.0,1.5,2.3,7.5,1.5,0.0,0.0
2017,4,8,6,0,0.0,3.0,2.3,8.0,3.0,2.73,0.0
2017,4,8,6,15,0.0,10.0,2.3,8.0,10.0,8.78,0.99
2017,4,8,6,30,0.0,17.0,2.3,8.0,17.0,14.94,7.08
2017,4,8,6,45,0.0,26.0,2.35,8.5,26.0,22.88,14.22
2017,4,8,7,0,0.0,35.0,2.4,9.0,35.0,30.84,21.3
2017,4,8,7,15,0.0,45.5,2.4,8.5,45.5,40.13,29.56
2017,4,8,7,30,0.0,56.0,2.4,8.0,56.0,49.45,37.76
2017,4,8,7,45,0.0,66.5,2.4,8.0,66.5,58.77,45.8
2017,4,8,8,0,0.0,77.0,2.4,8.0,77.0,68.12,53.74
2017,4,8,8,15,12.0,136.0,2.4,8.0,142.0,136.1,112.22
2017,4,8,8,30,24.0,195.0,2.4,8.0,207.0,207.64,172.2
2017,4,8,8,45,350.0,168.0,2.4,8.5,376.0,531.04,442.42
2017,4,8,9,0,676.0,141.0,2.4,9.0,545.0,819.02,660.02
2017,4,8,9,15,647.0,165.5,2.4,9.0,575.0,835.27,667.31
2017,4,8,9,30,618.0,190.0,2.4,9.0,605.0,846.5,673.69
2017,4,8,9,45,317.0,221.5,2.45,9.0,434.5,566.41,459.47
2017,4,8,10,0,16.0,253.0,2.5,9.0,264.0,252.73,203.93
2017,4,8,10,15,244.0,276.0,2.55,9.0,466.0,556.64,451.7
2017,4,8,10,30,472.0,299.0,2.6,9.0,668.0,828.9,655.68
2017,4,8,10,45,678.5,219.0,2.7,9.0,766.5,955.36,747.9
2017,4,8,11,0,885.0,139.0,2.8,9.0,865.0,1064.05,822.01
2017,4,8,11,15,889.5,140.0,2.85,9.0,881.0,1048.03,809.73
2017,4,8,11,30,894.0,141.0,2.9,9.0,897.0,1040.06,804.44
2017,4,8,11,45,900.5,139.0,2.95,9.5,906.0,1027.18,794.34
2017,4,8,12,0,907.0,137.0,3.0,10.0,915.0,1010.47,781.78
2017,4,8,12,15,907.5,136.5,3.0,10.0,915.0,985.87,764.84
2017,4,8,12,30,908.0,136.0,3.0,10.0,915.0,957.79,745.58
2017,4,8,12,45,891.0,145.0,3.05,10.0,903.0,920.21,720.02
2017,4,8,13,0,874.0,154.0,3.1,10.0,891.0,887.99,698.17
2017,4,8,13,15,870.0,152.5,3.1,10.0,874.5,845.76,668.59
2017,4,8,13,30,866.0,151.0,3.1,10.0,858.0,801.05,636.88
2017,4,8,13,45,869.0,143.5,3.15,10.0,836.0,753.35,601.41
2017,4,8,14,0,872.0,136.0,3.2,10.0,814.0,703.04,563.03
2017,4,8,14,15,863.0,134.0,3.2,10.0,783.0,648.12,519.66
2017,4,8,14,30,854.0,132.0,3.2,10.0,752.0,592.07,474.18
2017,4,8,14,45,848.5,126.0,3.25,10.5,715.5,533.31,424.59
2017,4,8,15,0,843.0,120.0,3.3,11.0,679.0,473.62,372.77
2017,4,8,15,15,826.5,117.0,3.25,11.0,635.5,411.75,318.32
2017,4,8,15,30,810.0,114.0,3.2,11.0,592.0,350.7,263.3
2017,4,8,15,45,790.5,109.0,3.2,11.0,544.5,288.31,206.83
2017,4,8,16,0,771.0,104.0,3.2,11.0,497.0,222.98,148.95
2017,4,8,16,15,741.5,99.0,3.15,10.5,445.5,162.65,99.83
2017,4,8,16,30,712.0,94.0,3.1,10.0,394.0,105.87,63.02
2017,4,8,16,45,669.5,88.0,3.05,10.0,340.5,62.28,50.81
2017,4,8,17,0,627.0,82.0,3.0,10.0,287.0,59.8,48.7
2017,4,8,17,15,566.5,74.0,2.9,9.5,234.0,55.5,44.88
2017,4,8,17,30,506.0,66.0,2.8,9.0,181.0,51.06,40.76
2017,4,8,17,45,410.5,55.0,2.75,9.0,132.5,43.67,33.66
2017,4,8,18,0,315.0,44.0,2.7,9.0,84.0,34.15,24.38
2017,4,8,18,15,181.0,28.0,2.7,8.5,48.5,21.97,10.35
2017,4,8,18,30,47.0,12.0,2.7,8.0,13.0,10.91,0.0
2017,4,8,18,45,23.5,6.0,2.7,8.0,6.5,0.0,0.0
2017,4,8,19,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,4,8,19,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2017,4,8,19,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,4,8,19,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,4,8,20,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,4,8,20,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2017,4,8,20,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,4,8,20,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,4,8,21,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,4,8,21,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,4,8,21,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,4,8,21,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,4,8,22,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,4,8,22,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2017,4,8,22,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,4,8,22,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2017,4,8,23,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,4,8,23,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,4,8,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,4,8,23,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,4,9,0,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,4,9,0,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,4,9,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,4,9,0,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,4,9,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,4,9,1,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,4,9,1,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,4,9,1,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,4,9,2,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,4,9,2,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,4,9,2,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,4,9,2,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,4,9,3,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,4,9,3,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2017,4,9,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,4,9,3,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,4,9,4,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,4,9,4,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,4,9,4,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,4,9,4,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,4,9,5,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,4,9,5,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,4,9,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,4,9,5,45,0.0,8.0,1.5,5.5,8.0,7.28,0.0
2017,4,9,6,0,0.0,16.0,1.4,6.0,16.0,14.55,0.0
2017,4,9,6,15,124.5,35.0,1.3,6.5,52.5,111.87,81.15
2017,4,9,6,30,249.0,54.0,1.2,7.0,89.0,211.32,172.66
2017,4,9,6,45,330.5,69.5,1.2,7.5,137.0,287.43,240.25
2017,4,9,7,0,412.0,85.0,1.2,8.0,185.0,372.04,312.77
2017,4,9,7,15,471.0,97.0,1.1,8.5,237.0,445.27,372.86
2017,4,9,7,30,530.0,109.0,1.0,9.0,289.0,523.2,433.74
2017,4,9,7,45,576.0,117.5,0.9,9.5,342.0,596.01,487.52
2017,4,9,8,0,622.0,126.0,0.8,10.0,395.0,667.53,537.79
2017,4,9,8,15,654.0,133.0,0.75,10.0,446.5,727.11,577.92
2017,4,9,8,30,686.0,140.0,0.7,10.0,498.0,786.44,616.65
2017,4,9,8,45,712.5,145.0,0.65,10.5,546.0,837.94,647.65
2017,4,9,9,0,739.0,150.0,0.6,11.0,594.0,888.03,676.85
2017,4,9,9,15,757.0,154.0,0.7,11.0,637.0,927.12,702.43
2017,4,9,9,30,775.0,158.0,0.8,11.0,680.0,963.7,726.43
2017,4,9,9,45,787.0,162.5,0.9,11.5,717.0,992.16,743.74
2017,4,9,10,0,799.0,167.0,1.0,12.0,754.0,1017.41,759.06
2017,4,9,10,15,809.0,170.0,1.1,12.0,784.5,1035.54,771.22
2017,4,9,10,30,819.0,173.0,1.2,12.0,815.0,1041.89,775.97
2017,4,9,10,45,832.0,171.0,1.3,12.5,840.0,1050.72,781.16
2017,4,9,11,0,845.0,169.0,1.4,13.0,865.0,1055.72,783.91
2017,4,9,11,15,849.5,170.5,1.45,13.0,881.0,1051.91,781.64
2017,4,9,11,30,854.0,172.0,1.5,13.0,897.0,1044.24,777.11
2017,4,9,11,45,862.5,168.5,1.6,13.0,906.0,1031.54,770.27
2017,4,9,12,0,871.0,165.0,1.7,13.0,915.0,1014.95,760.92
2017,4,9,12,15,871.0,165.0,1.7,13.0,915.0,990.14,744.67
2017,4,9,12,30,871.0,165.0,1.7,13.0,915.0,961.9,726.26
2017,4,9,12,45,862.5,168.0,1.75,13.0,904.5,925.93,703.27
2017,4,9,13,0,854.0,171.0,1.8,13.0,894.0,887.31,678.33
2017,4,9,13,15,849.5,169.5,1.8,13.0,877.5,845.24,650.2
2017,4,9,13,30,845.0,168.0,1.8,13.0,861.0,800.79,619.37
2017,4,9,13,45,842.0,163.5,1.8,13.0,837.5,752.5,584.58
2017,4,9,14,0,839.0,159.0,1.8,13.0,814.0,702.17,547.45
2017,4,9,14,15,829.0,156.5,1.8,13.0,782.0,647.6,506.09
2017,4,9,14,30,819.0,154.0,1.8,13.0,750.0,592.13,462.82
2017,4,9,14,45,808.5,149.0,1.85,13.0,713.0,533.57,416.1
2017,4,9,15,0,798.0,144.0,1.9,13.0,676.0,472.0,365.44
2017,4,9,15,15,780.5,139.5,1.9,12.5,632.0,410.21,313.42
2017,4,9,15,30,763.0,135.0,1.9,12.0,588.0,349.49,260.72
2017,4,9,15,45,743.5,128.5,1.95,12.0,540.5,287.99,206.32
2017,4,9,16,0,724.0,122.0,2.0,12.0,493.0,228.38,154.21
2017,4,9,16,15,692.0,116.0,1.95,11.5,441.5,169.79,107.29
2017,4,9,16,30,660.0,110.0,1.9,11.0,390.0,115.18,72.18
2017,4,9,16,45,616.0,102.0,1.9,11.0,336.5,72.71,59.92
2017,4,9,17,0,572.0,94.0,1.9,11.0,283.0,69.12,56.86
2017,4,9,17,15,511.0,84.0,1.8,10.5,230.5,63.56,51.96
2017,4,9,17,30,450.0,74.0,1.7,10.0,178.0,55.49,44.6
2017,4,9,17,45,363.0,60.0,1.65,9.5,130.0,45.69,35.45
2017,4,9,18,0,276.0,46.0,1.6,9.0,82.0,35.57,25.72
2017,4,9,18,15,163.0,28.5,1.55,9.0,47.0,22.3,11.18
2017,4,9,18,30,50.0,11.0,1.5,9.0,12.0,10.01,0.0
2017,4,9,18,45,25.0,5.5,1.45,9.0,6.0,0.0,0.0
2017,4,9,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,4,9,19,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2017,4,9,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,4,9,19,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,4,9,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,4,9,20,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,4,9,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,4,9,20,45,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2017,4,9,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,4,9,21,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,4,9,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,4,9,21,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,4,9,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,4,9,22,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,4,9,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,4,9,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,4,9,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,4,9,23,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,4,9,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,4,9,23,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,4,10,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,4,10,0,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,4,10,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,4,10,0,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,4,10,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,4,10,1,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,4,10,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,4,10,1,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,4,10,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,4,10,2,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,4,10,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,4,10,2,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,4,10,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,4,10,3,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,4,10,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,4,10,3,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,4,10,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,10,4,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,10,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,10,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,10,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,10,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,10,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,10,5,45,0.0,2.0,1.3,9.5,2.0,1.82,0.0
2017,4,10,6,0,0.0,4.0,1.3,10.0,4.0,3.5,0.0
2017,4,10,6,15,0.0,11.0,1.3,10.0,11.0,9.66,2.01
2017,4,10,6,30,0.0,18.0,1.3,10.0,18.0,15.82,7.83
2017,4,10,6,45,0.0,27.5,1.3,10.5,27.5,24.21,15.29
2017,4,10,7,0,0.0,37.0,1.3,11.0,37.0,32.61,22.69
2017,4,10,7,15,0.0,47.0,1.3,11.0,47.0,41.46,30.44
2017,4,10,7,30,0.0,57.0,1.3,11.0,57.0,50.33,38.08
2017,4,10,7,45,5.0,104.5,1.3,11.0,107.0,99.81,80.48
2017,4,10,8,0,10.0,152.0,1.3,11.0,157.0,152.63,124.69
2017,4,10,8,15,18.5,176.0,1.2,11.5,185.5,183.58,149.74
2017,4,10,8,30,27.0,200.0,1.1,12.0,214.0,215.01,174.71
2017,4,10,8,45,61.0,235.5,1.05,12.5,271.0,299.12,241.95
2017,4,10,9,0,95.0,271.0,1.0,13.0,328.0,370.57,296.81
2017,4,10,9,15,236.0,275.5,0.95,13.0,432.0,544.08,430.05
2017,4,10,9,30,377.0,280.0,0.9,13.0,536.0,688.51,534.48
2017,4,10,9,45,345.5,306.5,0.85,13.5,550.5,691.23,530.69
2017,4,10,10,0,314.0,333.0,0.8,14.0,565.0,691.0,526.66
2017,4,10,10,15,358.5,333.5,0.85,14.0,608.5,735.77,558.55
2017,4,10,10,30,403.0,334.0,0.9,14.0,652.0,779.48,588.81
2017,4,10,10,45,377.5,354.5,0.95,14.0,659.0,772.49,582.43
2017,4,10,11,0,352.0,375.0,1.0,14.0,666.0,763.32,575.28
2017,4,10,11,15,432.5,350.0,1.1,14.0,714.5,824.25,619.66
2017,4,10,11,30,513.0,325.0,1.2,14.0,763.0,868.24,651.59
2017,4,10,11,45,517.5,328.0,1.3,14.5,773.0,862.06,646.68
2017,4,10,12,0,522.0,331.0,1.4,15.0,783.0,853.18,640.57
2017,4,10,12,15,496.5,337.5,1.5,15.0,767.0,817.31,616.68
2017,4,10,12,30,471.0,344.0,1.6,15.0,751.0,780.4,591.97
2017,4,10,12,45,493.5,333.5,1.7,15.0,756.5,768.31,585.3
2017,4,10,13,0,516.0,323.0,1.8,15.0,762.0,753.01,575.92
2017,4,10,13,15,686.0,237.5,1.85,14.5,809.0,783.13,602.41
2017,4,10,13,30,856.0,152.0,1.9,14.0,856.0,793.56,614.01
2017,4,10,13,45,696.5,214.0,1.95,14.0,776.0,698.02,542.45
2017,4,10,14,0,537.0,276.0,2.0,14.0,696.0,608.59,474.91
2017,4,10,14,15,538.5,261.5,2.0,13.5,669.0,563.54,442.04
2017,4,10,14,30,540.0,247.0,2.0,13.0,642.0,517.41,406.95
2017,4,10,14,45,672.0,190.5,2.05,13.0,657.0,500.18,392.16
2017,4,10,15,0,804.0,134.0,2.1,13.0,672.0,468.23,363.33
2017,4,10,15,15,787.0,130.0,2.05,12.5,629.0,407.56,311.6
2017,4,10,15,30,770.0,126.0,2.0,12.0,586.0,343.87,256.27
2017,4,10,15,45,698.0,126.0,2.0,12.0,517.0,274.29,196.94
2017,4,10,16,0,626.0,126.0,2.0,12.0,448.0,213.08,145.87
2017,4,10,16,15,554.5,128.0,1.9,11.5,392.5,162.34,107.15
2017,4,10,16,30,483.0,130.0,1.8,11.0,337.0,119.2,81.1
2017,4,10,16,45,437.0,123.5,1.75,11.0,292.0,86.18,71.91
2017,4,10,17,0,391.0,117.0,1.7,11.0,247.0,83.32,69.53
2017,4,10,17,15,353.5,100.5,1.65,11.0,202.5,73.06,60.36
2017,4,10,17,30,316.0,84.0,1.6,11.0,158.0,62.32,50.55
2017,4,10,17,45,261.0,66.0,1.55,11.0,117.0,49.87,38.98
2017,4,10,18,0,206.0,48.0,1.5,11.0,76.0,36.91,26.73
2017,4,10,18,15,103.0,30.5,1.45,10.5,44.5,24.55,13.3
2017,4,10,18,30,0.0,13.0,1.4,10.0,13.0,11.82,0.0
2017,4,10,18,45,0.0,6.5,1.4,10.0,6.5,0.0,0.0
2017,4,10,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,10,19,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,4,10,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,10,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,10,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,10,20,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,10,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,10,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,10,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,10,21,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,4,10,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,10,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,10,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,10,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,10,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,10,22,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,4,10,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,10,23,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,4,10,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,10,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,11,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,11,0,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,4,11,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,11,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,11,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,11,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,11,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,11,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,11,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,11,2,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,4,11,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,11,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,11,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,11,3,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,4,11,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,11,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,4,11,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,4,11,4,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,4,11,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,4,11,4,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,4,11,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,4,11,5,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,4,11,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,11,5,45,0.0,4.0,2.45,10.0,4.0,3.64,0.0
2017,4,11,6,0,0.0,8.0,2.6,10.0,8.0,7.02,0.0
2017,4,11,6,15,0.0,23.0,2.7,10.0,23.0,20.27,10.65
2017,4,11,6,30,0.0,38.0,2.8,10.0,38.0,34.17,23.44
2017,4,11,6,45,0.0,57.5,2.95,10.5,57.5,53.62,40.56
2017,4,11,7,0,0.0,77.0,3.1,11.0,77.0,72.73,57.23
2017,4,11,7,15,1.0,97.5,3.15,11.0,97.5,93.41,75.12
2017,4,11,7,30,2.0,118.0,3.2,11.0,118.0,114.02,92.66
2017,4,11,7,45,1.0,67.5,3.25,11.5,67.5,60.41,46.52
2017,4,11,8,0,0.0,17.0,3.3,12.0,17.0,14.97,7.27
2017,4,11,8,15,16.0,111.5,3.4,12.0,120.5,114.28,92.46
2017,4,11,8,30,32.0,206.0,3.5,12.0,224.0,240.25,196.98
2017,4,11,8,45,16.0,175.5,3.6,12.5,184.5,177.93,144.17
2017,4,11,9,0,0.0,145.0,3.7,13.0,145.0,132.09,105.14
2017,4,11,9,15,11.5,200.0,3.75,13.0,208.0,197.01,158.7
2017,4,11,9,30,23.0,255.0,3.8,13.0,271.0,263.38,212.26
2017,4,11,9,45,12.5,212.0,3.85,13.5,221.0,208.53,166.82
2017,4,11,10,0,2.0,169.0,3.9,14.0,171.0,155.72,123.1
2017,4,11,10,15,5.0,190.5,3.95,14.0,194.5,179.05,142.03
2017,4,11,10,30,8.0,212.0,4.0,14.0,218.0,202.39,160.72
2017,4,11,10,45,7.5,204.5,4.05,14.0,210.5,194.25,153.94
2017,4,11,11,0,7.0,197.0,4.1,14.0,203.0,186.24,147.34
2017,4,11,11,15,4.0,173.5,4.1,14.0,177.5,160.85,126.64
2017,4,11,11,30,1.0,150.0,4.1,14.0,152.0,135.9,106.24
2017,4,11,11,45,3.5,169.0,4.2,14.0,172.5,155.69,122.38
2017,4,11,12,0,6.0,188.0,4.3,14.0,193.0,175.3,138.28
2017,4,11,12,15,3.0,153.5,4.3,14.0,156.0,140.48,109.97
2017,4,11,12,30,0.0,119.0,4.3,14.0,119.0,106.26,82.04
2017,4,11,12,45,0.0,130.5,4.35,14.0,130.5,116.55,90.5
2017,4,11,13,0,0.0,142.0,4.4,14.0,142.0,126.78,98.87
2017,4,11,13,15,0.0,91.0,4.4,14.0,91.0,80.95,61.43
2017,4,11,13,30,0.0,40.0,4.4,14.0,40.0,35.49,23.93
2017,4,11,13,45,0.0,61.5,4.4,14.0,61.5,54.6,39.84
2017,4,11,14,0,0.0,83.0,4.4,14.0,83.0,73.72,55.72
2017,4,11,14,15,0.0,82.5,4.35,13.5,82.5,73.25,55.52
2017,4,11,14,30,0.0,82.0,4.3,13.0,82.0,72.77,55.33
2017,4,11,14,45,0.0,68.0,4.25,13.0,68.0,60.28,45.02
2017,4,11,15,0,0.0,54.0,4.2,13.0,54.0,47.81,34.68
2017,4,11,15,15,0.0,67.5,4.15,13.0,67.5,59.77,44.85
2017,4,11,15,30,0.0,81.0,4.1,13.0,81.0,71.75,55.05
2017,4,11,15,45,0.0,80.0,4.05,13.0,80.0,70.84,54.44
2017,4,11,16,0,0.0,79.0,4.0,13.0,79.0,69.92,53.85
2017,4,11,16,15,0.0,61.0,3.9,13.0,61.0,53.91,40.44
2017,4,11,16,30,0.0,43.0,3.8,13.0,43.0,37.94,26.94
2017,4,11,16,45,0.0,37.0,3.7,13.0,37.0,32.62,23.7
2017,4,11,17,0,0.0,31.0,3.6,13.0,31.0,27.3,18.98
2017,4,11,17,15,0.0,25.0,3.45,13.0,25.0,22.0,14.2
2017,4,11,17,30,0.0,19.0,3.3,13.0,19.0,16.7,9.38
2017,4,11,17,45,0.0,14.0,3.2,13.0,14.0,12.3,5.32
2017,4,11,18,0,0.0,9.0,3.1,13.0,9.0,7.9,1.25
2017,4,11,18,15,0.0,5.0,2.95,13.0,5.0,4.38,0.0
2017,4,11,18,30,0.0,1.0,2.8,13.0,1.0,0.91,0.0
2017,4,11,18,45,0.0,0.5,2.7,13.0,0.5,0.0,0.0
2017,4,11,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,4,11,19,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2017,4,11,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,4,11,19,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,4,11,20,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,4,11,20,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,4,11,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,4,11,20,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,4,11,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,4,11,21,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,4,11,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,11,21,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,4,11,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,4,11,22,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,4,11,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,4,11,22,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,4,11,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,4,11,23,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2017,4,11,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,11,23,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,4,12,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,12,0,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,12,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,12,0,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,4,12,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,12,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,12,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,12,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,12,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,12,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,12,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,12,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,12,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,12,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,12,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,12,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,12,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,12,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,12,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,12,4,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,4,12,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,4,12,5,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,4,12,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,4,12,5,45,0.0,5.5,1.75,11.0,5.5,5.0,0.0
2017,4,12,6,0,0.0,11.0,1.8,11.0,11.0,9.67,0.0
2017,4,12,6,15,0.0,28.0,1.9,11.0,28.0,25.22,14.81
2017,4,12,6,30,0.0,45.0,2.0,11.0,45.0,42.12,30.14
2017,4,12,6,45,0.0,66.0,2.1,11.0,66.0,63.27,48.79
2017,4,12,7,0,0.0,87.0,2.2,11.0,87.0,83.97,66.87
2017,4,12,7,15,7.5,107.0,2.25,11.0,109.5,108.19,87.87
2017,4,12,7,30,15.0,127.0,2.3,11.0,132.0,133.0,109.06
2017,4,12,7,45,7.5,115.0,2.35,11.5,117.5,112.32,90.9
2017,4,12,8,0,0.0,103.0,2.4,12.0,103.0,93.19,74.06
2017,4,12,8,15,45.5,167.5,2.45,12.0,191.5,208.06,171.36
2017,4,12,8,30,91.0,232.0,2.5,12.0,280.0,322.04,264.41
2017,4,12,8,45,54.0,226.0,2.55,12.0,255.5,280.74,228.87
2017,4,12,9,0,17.0,220.0,2.6,12.0,231.0,223.64,180.86
2017,4,12,9,15,22.5,243.5,2.65,12.0,258.5,252.01,203.68
2017,4,12,9,30,28.0,267.0,2.7,12.0,286.0,297.73,239.85
2017,4,12,9,45,95.0,313.5,2.75,12.5,383.5,414.04,332.49
2017,4,12,10,0,162.0,360.0,2.8,13.0,481.0,549.97,436.13
2017,4,12,10,15,302.0,339.5,2.8,13.0,576.0,684.56,538.82
2017,4,12,10,30,442.0,319.0,2.8,13.0,671.0,818.35,637.11
2017,4,12,10,45,662.0,224.0,2.8,13.0,767.5,943.11,728.87
2017,4,12,11,0,882.0,129.0,2.8,13.0,864.0,1038.23,792.08
2017,4,12,11,15,479.5,269.0,2.8,13.0,670.0,786.69,611.91
2017,4,12,11,30,77.0,409.0,2.8,13.0,476.0,478.68,374.27
2017,4,12,11,45,69.0,405.5,2.8,13.0,465.5,462.57,363.24
2017,4,12,12,0,61.0,402.0,2.8,13.0,455.0,446.57,350.79
2017,4,12,12,15,37.0,333.0,2.8,13.0,365.5,350.88,277.0
2017,4,12,12,30,13.0,264.0,2.8,13.0,276.0,250.64,198.24
2017,4,12,12,45,161.0,335.0,2.8,13.0,473.5,462.55,367.68
2017,4,12,13,0,309.0,406.0,2.8,13.0,671.0,650.93,509.63
2017,4,12,13,15,184.5,392.0,2.85,13.0,549.5,514.06,404.32
2017,4,12,13,30,60.0,378.0,2.9,13.0,428.0,389.42,307.29
2017,4,12,13,45,61.0,366.5,3.0,13.5,416.0,373.28,295.14
2017,4,12,14,0,62.0,355.0,3.1,14.0,404.0,357.07,282.42
2017,4,12,14,15,40.5,310.5,3.15,14.0,342.0,298.75,236.91
2017,4,12,14,30,19.0,266.0,3.2,14.0,280.0,243.43,193.36
2017,4,12,14,45,17.0,249.5,3.3,14.0,261.5,225.91,179.78
2017,4,12,15,0,15.0,233.0,3.4,14.0,243.0,208.74,166.32
2017,4,12,15,15,7.5,166.5,3.45,13.5,171.5,148.21,117.77
2017,4,12,15,30,0.0,100.0,3.5,13.0,100.0,88.45,68.94
2017,4,12,15,45,0.0,67.5,3.55,13.0,67.5,59.72,45.05
2017,4,12,16,0,0.0,35.0,3.6,13.0,35.0,30.89,20.74
2017,4,12,16,15,0.0,25.5,3.55,13.0,25.5,22.48,13.63
2017,4,12,16,30,0.0,16.0,3.5,13.0,16.0,14.09,6.47
2017,4,12,16,45,0.0,14.0,3.45,13.0,14.0,12.32,5.45
2017,4,12,17,0,0.0,12.0,3.4,13.0,12.0,10.55,3.87
2017,4,12,17,15,0.0,9.5,3.35,12.5,9.5,8.34,1.9
2017,4,12,17,30,0.0,7.0,3.3,12.0,7.0,6.14,0.0
2017,4,12,17,45,0.0,5.0,3.3,12.0,5.0,4.38,0.0
2017,4,12,18,0,0.0,3.0,3.3,12.0,3.0,2.63,0.0
2017,4,12,18,15,0.0,1.5,3.25,12.0,1.5,1.31,0.0
2017,4,12,18,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,12,18,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,4,12,19,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,4,12,19,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,4,12,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,4,12,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,4,12,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,4,12,20,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,4,12,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,4,12,20,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,4,12,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,4,12,21,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,4,12,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,4,12,21,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,4,12,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,4,12,22,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,4,12,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,12,22,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,4,12,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,4,12,23,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2017,4,12,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,4,12,23,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,4,13,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,4,13,0,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,4,13,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,4,13,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,4,13,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,4,13,1,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2017,4,13,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,4,13,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,4,13,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,4,13,2,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,4,13,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,4,13,2,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,4,13,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,4,13,3,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,4,13,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,4,13,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,4,13,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,4,13,4,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,4,13,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,4,13,4,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,4,13,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,4,13,5,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,4,13,5,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,4,13,5,45,79.0,11.0,1.85,10.5,15.5,36.0,0.0
2017,4,13,6,0,158.0,22.0,1.9,11.0,31.0,101.86,28.39
2017,4,13,6,15,284.5,34.5,2.05,11.0,72.0,191.1,147.66
2017,4,13,6,30,411.0,47.0,2.2,11.0,113.0,285.8,233.41
2017,4,13,6,45,489.5,56.0,2.4,11.0,163.0,363.69,302.92
2017,4,13,7,0,568.0,65.0,2.6,11.0,213.0,448.84,376.44
2017,4,13,7,15,620.0,71.5,2.75,11.0,266.0,520.12,436.34
2017,4,13,7,30,672.0,78.0,2.9,11.0,319.0,594.68,496.84
2017,4,13,7,45,701.0,85.5,3.1,11.5,370.5,655.92,542.87
2017,4,13,8,0,730.0,93.0,3.3,12.0,422.0,717.39,587.77
2017,4,13,8,15,757.0,97.5,3.4,12.0,473.0,768.86,624.79
2017,4,13,8,30,784.0,102.0,3.5,12.0,524.0,824.07,664.03
2017,4,13,8,45,796.5,109.0,3.6,12.0,570.0,867.86,694.31
2017,4,13,9,0,809.0,116.0,3.7,12.0,616.0,909.19,722.61
2017,4,13,9,15,612.0,196.0,3.75,11.5,589.0,835.73,668.57
2017,4,13,9,30,415.0,276.0,3.8,11.0,562.0,737.03,590.46
2017,4,13,9,45,207.5,176.0,3.9,11.0,319.0,405.38,333.02
2017,4,13,10,0,0.0,76.0,4.0,11.0,76.0,67.44,51.04
2017,4,13,10,15,437.5,105.5,4.0,11.0,455.5,583.34,480.12
2017,4,13,10,30,875.0,135.0,4.0,11.0,835.0,1057.66,826.25
2017,4,13,10,45,882.0,136.0,4.05,11.0,858.5,1051.5,817.2
2017,4,13,11,0,889.0,137.0,4.1,11.0,882.0,1053.46,818.17
2017,4,13,11,15,893.5,138.0,4.1,11.0,897.5,1049.04,814.45
2017,4,13,11,30,898.0,139.0,4.1,11.0,913.0,1040.77,808.24
2017,4,13,11,45,904.0,137.0,4.2,11.0,921.5,1027.13,799.08
2017,4,13,12,0,910.0,135.0,4.3,11.0,930.0,1009.69,787.82
2017,4,13,12,15,910.0,135.0,4.3,11.0,929.5,984.88,770.42
2017,4,13,12,30,910.0,135.0,4.3,11.0,929.0,956.62,750.66
2017,4,13,12,45,904.0,137.0,4.35,11.5,919.5,921.75,725.22
2017,4,13,13,0,898.0,139.0,4.4,12.0,910.0,884.04,697.71
2017,4,13,13,15,894.0,138.0,4.4,12.0,893.5,842.54,668.26
2017,4,13,13,30,890.0,137.0,4.4,12.0,877.0,798.53,636.77
2017,4,13,13,45,887.0,133.5,4.4,12.0,853.5,750.66,600.73
2017,4,13,14,0,884.0,130.0,4.4,12.0,830.0,700.62,561.69
2017,4,13,14,15,875.5,128.0,4.4,12.0,799.0,647.79,519.42
2017,4,13,14,30,867.0,126.0,4.4,12.0,768.0,591.53,473.39
2017,4,13,14,45,857.0,123.0,4.45,12.0,731.0,532.73,424.16
2017,4,13,15,0,847.0,120.0,4.5,12.0,694.0,473.44,372.98
2017,4,13,15,15,831.5,117.0,4.45,11.5,650.5,411.9,318.98
2017,4,13,15,30,816.0,114.0,4.4,11.0,607.0,351.06,264.22
2017,4,13,15,45,796.0,110.0,4.4,11.0,559.5,289.26,207.85
2017,4,13,16,0,776.0,106.0,4.4,11.0,512.0,224.43,150.13
2017,4,13,16,15,747.5,101.0,4.3,11.0,460.5,164.14,100.66
2017,4,13,16,30,719.0,96.0,4.2,11.0,409.0,107.28,63.64
2017,4,13,16,45,677.0,91.0,4.15,11.0,355.5,63.88,52.01
2017,4,13,17,0,635.0,86.0,4.1,11.0,302.0,62.28,50.71
2017,4,13,17,15,577.0,78.0,3.95,10.5,249.0,58.11,47.07
2017,4,13,17,30,519.0,70.0,3.8,10.0,196.0,53.79,43.13
2017,4,13,17,45,422.5,60.0,3.65,10.0,146.5,47.41,37.02
2017,4,13,18,0,326.0,50.0,3.5,10.0,97.0,38.61,28.49
2017,4,13,18,15,198.0,34.0,3.4,9.5,58.5,26.57,16.08
2017,4,13,18,30,70.0,18.0,3.3,9.0,20.0,14.71,0.0
2017,4,13,18,45,35.0,9.0,3.2,9.0,10.0,8.19,0.0
2017,4,13,19,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,4,13,19,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2017,4,13,19,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,4,13,19,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,4,13,20,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,4,13,20,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,4,13,20,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,4,13,20,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,4,13,21,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,4,13,21,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,4,13,21,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,4,13,21,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,4,13,22,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,4,13,22,15,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2017,4,13,22,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,4,13,22,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2017,4,13,23,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,4,13,23,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,4,13,23,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,4,13,23,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,4,14,0,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,4,14,0,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2017,4,14,0,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,4,14,0,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,4,14,1,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,4,14,1,15,0.0,0.0,3.0,6.5,0.0,0.0,0.0
2017,4,14,1,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,4,14,1,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,4,14,2,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,4,14,2,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2017,4,14,2,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,4,14,2,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,4,14,3,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,4,14,3,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,4,14,3,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,4,14,3,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2017,4,14,4,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,4,14,4,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,4,14,4,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,4,14,4,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2017,4,14,5,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,4,14,5,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,4,14,5,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,4,14,5,45,50.5,12.5,3.15,6.5,16.0,28.06,0.0
2017,4,14,6,0,101.0,25.0,3.2,7.0,32.0,78.07,31.61
2017,4,14,6,15,215.0,42.0,3.25,7.5,72.5,168.44,132.91
2017,4,14,6,30,329.0,59.0,3.3,8.0,113.0,257.36,213.53
2017,4,14,6,45,405.0,71.5,3.35,8.5,162.5,331.9,280.31
2017,4,14,7,0,481.0,84.0,3.4,9.0,212.0,414.06,351.49
2017,4,14,7,15,537.0,93.0,3.4,9.5,264.5,490.03,414.93
2017,4,14,7,30,593.0,102.0,3.4,10.0,317.0,567.01,476.87
2017,4,14,7,45,631.0,110.0,3.45,10.5,369.5,632.44,527.54
2017,4,14,8,0,669.0,118.0,3.5,11.0,422.0,698.91,576.58
2017,4,14,8,15,698.5,123.5,3.45,11.0,473.0,756.03,617.59
2017,4,14,8,30,728.0,129.0,3.4,11.0,524.0,812.61,657.33
2017,4,14,8,45,751.0,133.0,3.35,11.5,571.5,860.65,688.75
2017,4,14,9,0,774.0,137.0,3.3,12.0,619.0,906.99,718.35
2017,4,14,9,15,790.0,141.0,3.25,12.0,661.5,944.61,742.59
2017,4,14,9,30,806.0,145.0,3.2,12.0,704.0,972.85,760.07
2017,4,14,9,45,826.0,144.0,3.2,12.5,742.0,1003.42,778.15
2017,4,14,10,0,846.0,143.0,3.2,13.0,780.0,1030.85,793.91
2017,4,14,10,15,854.5,145.0,3.15,13.0,810.0,1046.59,802.7
2017,4,14,10,30,863.0,147.0,3.1,13.0,840.0,1058.61,809.15
2017,4,14,10,45,866.5,150.0,3.1,13.5,862.5,1062.82,809.44
2017,4,14,11,0,870.0,153.0,3.1,14.0,885.0,1063.13,807.32
2017,4,14,11,15,874.0,154.0,3.15,14.0,900.0,1057.91,803.65
2017,4,14,11,30,878.0,155.0,3.2,14.0,915.0,1048.81,797.53
2017,4,14,11,45,877.0,157.5,3.25,14.0,921.5,1032.53,786.7
2017,4,14,12,0,876.0,160.0,3.3,14.0,928.0,1012.59,773.51
2017,4,14,12,15,875.5,160.0,3.4,14.0,927.0,987.06,756.92
2017,4,14,12,30,875.0,160.0,3.5,14.0,926.0,958.15,737.95
2017,4,14,12,45,869.0,161.0,3.6,14.0,916.0,922.22,713.97
2017,4,14,13,0,863.0,162.0,3.7,14.0,906.0,883.55,687.88
2017,4,14,13,15,858.0,161.0,3.75,14.0,889.0,841.27,658.69
2017,4,14,13,30,853.0,160.0,3.8,14.0,872.0,796.66,626.99
2017,4,14,13,45,840.0,161.5,3.9,14.0,846.0,746.61,589.73
2017,4,14,14,0,827.0,163.0,4.0,14.0,820.0,695.37,550.68
2017,4,14,14,15,817.0,160.0,4.05,14.0,788.0,641.03,508.21
2017,4,14,14,30,807.0,157.0,4.1,14.0,756.0,585.85,463.91
2017,4,14,14,45,792.5,154.0,4.15,14.0,718.0,525.75,414.58
