Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,14,15,0,778.0,151.0,4.2,14.0,680.0,467.18,365.0
2017,4,14,15,15,759.5,147.0,4.2,13.5,636.5,406.73,313.13
2017,4,14,15,30,741.0,143.0,4.2,13.0,593.0,347.52,260.97
2017,4,14,15,45,718.5,137.0,4.25,13.0,545.5,287.19,207.14
2017,4,14,16,0,696.0,131.0,4.3,13.0,498.0,229.17,156.2
2017,4,14,16,15,664.5,125.0,4.25,12.5,447.0,172.61,110.77
2017,4,14,16,30,633.0,119.0,4.2,12.0,396.0,120.02,76.83
2017,4,14,16,45,589.5,111.0,4.2,12.0,343.5,78.75,65.06
2017,4,14,17,0,546.0,103.0,4.2,12.0,291.0,75.48,62.31
2017,4,14,17,15,486.0,93.0,4.15,11.5,239.5,67.93,55.69
2017,4,14,17,30,426.0,83.0,4.1,11.0,188.0,61.72,50.08
2017,4,14,17,45,340.0,69.0,4.05,11.0,140.0,52.15,41.11
2017,4,14,18,0,254.0,55.0,4.0,11.0,92.0,42.26,31.62
2017,4,14,18,15,147.5,36.0,3.95,10.5,55.5,28.81,18.11
2017,4,14,18,30,41.0,17.0,3.9,10.0,19.0,13.95,0.0
2017,4,14,18,45,20.5,8.5,3.9,10.0,9.5,7.73,0.0
2017,4,14,19,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,4,14,19,15,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2017,4,14,19,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,4,14,19,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2017,4,14,20,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,4,14,20,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2017,4,14,20,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,4,14,20,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2017,4,14,21,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,4,14,21,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2017,4,14,21,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,4,14,21,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,4,14,22,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,4,14,22,15,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2017,4,14,22,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,4,14,22,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,4,14,23,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,4,14,23,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2017,4,14,23,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,4,14,23,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,4,15,0,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,4,15,0,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2017,4,15,0,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,4,15,0,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,4,15,1,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,4,15,1,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2017,4,15,1,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,4,15,1,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,4,15,2,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,4,15,2,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2017,4,15,2,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,4,15,2,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,4,15,3,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,4,15,3,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2017,4,15,3,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,4,15,3,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,4,15,4,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,4,15,4,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,4,15,4,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,4,15,4,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,4,15,5,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,4,15,5,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2017,4,15,5,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,4,15,5,45,0.0,10.0,2.65,7.5,10.0,9.1,0.0
2017,4,15,6,0,0.0,20.0,2.6,8.0,20.0,17.89,4.73
2017,4,15,6,15,16.5,40.5,2.6,8.5,43.0,51.69,37.52
2017,4,15,6,30,33.0,61.0,2.6,9.0,66.0,83.12,65.82
2017,4,15,6,45,46.0,83.5,2.6,9.5,94.0,116.35,95.34
2017,4,15,7,0,59.0,106.0,2.6,10.0,122.0,150.32,125.02
2017,4,15,7,15,74.5,127.0,2.5,10.5,151.5,184.89,154.61
2017,4,15,7,30,90.0,148.0,2.4,11.0,181.0,220.69,184.53
2017,4,15,7,45,199.0,163.0,2.35,11.5,250.5,334.01,279.62
2017,4,15,8,0,308.0,178.0,2.3,12.0,320.0,458.94,379.98
2017,4,15,8,15,390.0,182.0,2.2,12.0,382.0,558.3,456.75
2017,4,15,8,30,472.0,186.0,2.1,12.0,444.0,647.52,523.64
2017,4,15,8,45,407.0,223.0,2.05,12.5,459.0,644.61,516.1
2017,4,15,9,0,342.0,260.0,2.0,13.0,474.0,619.58,493.26
2017,4,15,9,15,464.5,236.0,1.9,13.5,548.0,733.24,576.72
2017,4,15,9,30,587.0,212.0,1.8,14.0,622.0,839.97,650.74
2017,4,15,9,45,550.0,240.5,1.75,14.5,639.5,836.68,643.09
2017,4,15,10,0,513.0,269.0,1.7,15.0,657.0,835.38,637.99
2017,4,15,10,15,523.5,279.0,1.6,15.0,688.5,858.43,651.66
2017,4,15,10,30,534.0,289.0,1.5,15.0,720.0,878.93,663.14
2017,4,15,10,45,536.0,300.0,1.4,15.0,743.0,889.13,667.41
2017,4,15,11,0,538.0,311.0,1.3,15.0,766.0,896.48,669.86
2017,4,15,11,15,516.0,325.5,1.25,15.0,767.5,880.49,657.09
2017,4,15,11,30,494.0,340.0,1.2,15.0,769.0,862.07,643.08
2017,4,15,11,45,502.0,342.0,1.15,15.5,781.5,858.25,638.58
2017,4,15,12,0,510.0,344.0,1.1,16.0,794.0,851.68,632.13
2017,4,15,12,15,549.0,328.5,1.15,16.0,812.0,854.08,635.29
2017,4,15,12,30,588.0,313.0,1.2,16.0,830.0,852.34,635.51
2017,4,15,12,45,740.0,230.5,1.3,16.0,874.5,882.24,660.62
2017,4,15,13,0,892.0,148.0,1.4,16.0,919.0,886.3,665.08
2017,4,15,13,15,723.5,225.0,1.45,16.0,842.5,797.97,604.14
2017,4,15,13,30,555.0,302.0,1.5,16.0,766.0,704.77,536.78
2017,4,15,13,45,455.0,328.5,1.6,16.0,702.0,626.58,480.71
2017,4,15,14,0,355.0,355.0,1.7,16.0,638.0,552.89,426.46
2017,4,15,14,15,349.5,341.5,1.8,15.5,611.0,513.72,398.75
2017,4,15,14,30,344.0,328.0,1.9,15.0,584.0,474.62,369.98
2017,4,15,14,45,352.5,307.5,2.0,15.0,559.0,436.82,340.73
2017,4,15,15,0,361.0,287.0,2.1,15.0,534.0,397.91,309.66
2017,4,15,15,15,366.5,265.5,2.1,15.0,502.5,356.03,275.17
2017,4,15,15,30,372.0,244.0,2.1,15.0,471.0,313.51,239.34
2017,4,15,15,45,414.5,212.5,2.15,15.0,447.5,269.27,200.35
2017,4,15,16,0,457.0,181.0,2.2,15.0,424.0,222.15,158.56
2017,4,15,16,15,454.0,161.5,2.15,14.5,382.5,173.4,119.32
2017,4,15,16,30,451.0,142.0,2.1,14.0,341.0,125.36,86.15
2017,4,15,16,45,410.0,133.5,2.1,14.0,297.0,92.3,76.41
2017,4,15,17,0,369.0,125.0,2.1,14.0,253.0,88.28,73.08
2017,4,15,17,15,338.0,107.5,2.1,13.5,209.5,77.56,63.78
2017,4,15,17,30,307.0,90.0,2.1,13.0,166.0,66.3,53.77
2017,4,15,17,45,254.0,72.0,2.1,12.5,125.0,54.05,42.59
2017,4,15,18,0,201.0,54.0,2.1,12.0,84.0,42.56,31.83
2017,4,15,18,15,100.5,37.0,2.05,12.0,52.0,29.5,18.81
2017,4,15,18,30,0.0,20.0,2.0,12.0,20.0,17.13,0.0
2017,4,15,18,45,0.0,10.0,2.0,12.0,10.0,9.1,0.0
2017,4,15,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,4,15,19,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2017,4,15,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,4,15,19,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,4,15,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,4,15,20,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,4,15,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,4,15,20,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,4,15,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,4,15,21,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,4,15,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,15,21,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2017,4,15,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,4,15,22,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,4,15,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,4,15,22,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,4,15,23,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,4,15,23,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2017,4,15,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,4,15,23,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2017,4,16,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,4,16,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,4,16,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,16,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,16,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,16,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,4,16,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,16,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,4,16,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,16,2,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,4,16,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,16,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,4,16,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,4,16,3,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,4,16,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,4,16,3,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,4,16,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,4,16,4,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2017,4,16,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,4,16,4,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,4,16,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,4,16,5,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,4,16,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,4,16,5,45,0.0,10.5,1.9,9.5,10.5,9.55,0.0
2017,4,16,6,0,0.0,21.0,1.9,10.0,21.0,18.81,6.47
2017,4,16,6,15,13.5,41.0,1.95,10.0,43.5,50.29,36.36
2017,4,16,6,30,27.0,61.0,2.0,10.0,66.0,79.33,62.41
2017,4,16,6,45,38.0,83.0,2.1,10.5,92.5,110.45,89.89
2017,4,16,7,0,49.0,105.0,2.2,11.0,119.0,142.18,117.45
2017,4,16,7,15,59.0,126.5,2.3,11.0,146.0,173.34,144.21
2017,4,16,7,30,69.0,148.0,2.4,11.0,173.0,205.19,171.04
2017,4,16,7,45,34.5,124.0,2.55,11.5,136.5,149.95,123.35
2017,4,16,8,0,0.0,100.0,2.7,12.0,100.0,89.93,71.18
2017,4,16,8,15,0.0,99.0,2.8,12.0,99.0,88.51,69.81
2017,4,16,8,30,0.0,98.0,2.9,12.0,98.0,87.3,68.56
2017,4,16,8,45,4.0,149.5,3.05,12.0,152.0,140.33,112.79
2017,4,16,9,0,8.0,201.0,3.2,12.0,206.0,194.87,157.42
2017,4,16,9,15,8.5,208.5,3.25,11.5,214.5,201.97,163.02
2017,4,16,9,30,9.0,216.0,3.3,11.0,223.0,209.14,168.81
2017,4,16,9,45,12.0,236.5,3.4,11.0,246.0,231.77,186.94
2017,4,16,10,0,15.0,257.0,3.5,11.0,269.0,254.37,204.9
2017,4,16,10,15,16.0,268.0,3.55,11.0,281.0,265.42,213.43
2017,4,16,10,30,17.0,279.0,3.6,11.0,293.0,276.38,221.91
2017,4,16,10,45,13.0,247.5,3.65,11.0,258.0,240.75,193.0
2017,4,16,11,0,9.0,216.0,3.7,11.0,223.0,206.0,164.77
2017,4,16,11,15,14.0,261.0,3.7,11.0,273.0,253.26,202.89
2017,4,16,11,30,19.0,306.0,3.7,11.0,323.0,300.37,240.25
2017,4,16,11,45,14.5,265.5,3.75,11.0,278.5,256.27,204.86
2017,4,16,12,0,10.0,225.0,3.8,11.0,234.0,213.2,170.24
2017,4,16,12,15,9.5,222.0,3.75,11.0,230.5,209.25,167.09
2017,4,16,12,30,9.0,219.0,3.7,11.0,227.0,205.3,163.88
2017,4,16,12,45,6.5,192.5,3.65,11.0,198.0,178.25,141.94
2017,4,16,13,0,4.0,166.0,3.6,11.0,169.0,151.66,120.3
2017,4,16,13,15,6.0,190.5,3.55,11.0,195.5,174.82,139.34
2017,4,16,13,30,8.0,215.0,3.5,11.0,222.0,197.56,157.9
2017,4,16,13,45,7.5,210.5,3.45,11.0,217.0,192.29,153.69
2017,4,16,14,0,7.0,206.0,3.4,11.0,212.0,187.05,149.59
2017,4,16,14,15,7.0,205.0,3.3,11.0,210.5,185.22,148.27
2017,4,16,14,30,7.0,204.0,3.2,11.0,209.0,183.31,146.9
2017,4,16,14,45,3.5,155.5,3.15,11.0,158.0,138.74,110.56
2017,4,16,15,0,0.0,107.0,3.1,11.0,107.0,94.75,74.3
2017,4,16,15,15,0.0,113.0,2.95,11.0,113.0,99.81,78.78
2017,4,16,15,30,0.0,119.0,2.8,11.0,119.0,104.73,83.1
2017,4,16,15,45,0.0,93.0,2.7,11.5,93.0,82.34,64.38
2017,4,16,16,0,0.0,67.0,2.6,12.0,67.0,59.26,44.96
2017,4,16,16,15,0.0,93.5,2.45,12.0,93.5,82.33,64.71
2017,4,16,16,30,0.0,120.0,2.3,12.0,120.0,102.84,82.26
2017,4,16,16,45,0.0,105.0,2.2,12.0,105.0,90.01,75.0
2017,4,16,17,0,0.0,90.0,2.1,12.0,90.0,77.59,64.14
2017,4,16,17,15,0.0,74.5,1.95,11.5,74.5,64.69,52.78
2017,4,16,17,30,0.0,59.0,1.8,11.0,59.0,51.66,41.09
2017,4,16,17,45,0.0,44.5,1.7,11.0,44.5,39.28,29.7
2017,4,16,18,0,0.0,30.0,1.6,11.0,30.0,26.44,17.81
2017,4,16,18,15,0.0,18.5,1.5,11.0,18.5,16.28,8.04
2017,4,16,18,30,0.0,7.0,1.4,11.0,7.0,6.14,0.0
2017,4,16,18,45,0.0,3.5,1.3,11.0,3.5,3.18,0.0
2017,4,16,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,16,19,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,4,16,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,16,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,4,16,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,16,20,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,4,16,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,16,20,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,4,16,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,16,21,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,4,16,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,4,16,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,4,16,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,4,16,22,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,4,16,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,4,16,22,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,4,16,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,4,16,23,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2017,4,16,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,4,16,23,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,4,17,0,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,4,17,0,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,4,17,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,4,17,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,17,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,17,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,17,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,17,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,17,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,17,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,17,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,17,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,17,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,17,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,4,17,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,17,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,17,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,17,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,4,17,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,4,17,4,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,4,17,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,4,17,5,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,4,17,5,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,4,17,5,45,0.0,11.0,0.65,11.0,11.0,10.01,0.0
2017,4,17,6,0,0.0,22.0,0.7,11.0,22.0,19.74,8.03
2017,4,17,6,15,12.0,43.0,0.75,11.0,45.5,51.84,37.71
2017,4,17,6,30,24.0,64.0,0.8,11.0,69.0,81.34,63.92
2017,4,17,6,45,37.0,87.0,0.85,11.0,96.5,114.67,93.18
2017,4,17,7,0,50.0,110.0,0.9,11.0,124.0,148.79,122.67
2017,4,17,7,15,66.5,130.5,1.0,11.0,153.0,182.9,151.75
2017,4,17,7,30,83.0,151.0,1.1,11.0,182.0,218.41,181.45
2017,4,17,7,45,41.5,132.0,1.2,11.5,147.5,164.14,134.85
2017,4,17,8,0,0.0,113.0,1.3,12.0,113.0,102.7,81.76
2017,4,17,8,15,202.5,160.0,1.35,12.0,272.0,358.36,296.77
2017,4,17,8,30,405.0,207.0,1.4,12.0,431.0,612.61,493.08
2017,4,17,8,45,369.0,236.5,1.45,12.5,454.0,608.78,485.03
2017,4,17,9,0,333.0,266.0,1.5,13.0,477.0,617.49,488.38
2017,4,17,9,15,173.5,251.5,1.5,13.0,362.0,436.44,348.41
2017,4,17,9,30,14.0,237.0,1.5,13.0,247.0,234.96,186.55
2017,4,17,9,45,39.5,290.5,1.55,13.5,320.5,331.34,263.13
2017,4,17,10,0,65.0,344.0,1.6,14.0,394.0,413.91,325.56
2017,4,17,10,15,103.0,371.5,1.6,14.0,454.0,480.2,375.45
2017,4,17,10,30,141.0,399.0,1.6,14.0,514.0,563.88,436.87
2017,4,17,10,45,136.5,410.0,1.6,14.0,524.0,567.36,437.91
2017,4,17,11,0,132.0,421.0,1.6,14.0,534.0,569.95,439.05
2017,4,17,11,15,73.5,350.0,1.6,14.0,413.0,415.56,323.73
2017,4,17,11,30,15.0,279.0,1.6,14.0,292.0,270.45,211.7
2017,4,17,11,45,18.5,303.0,1.6,14.0,319.0,295.6,231.79
2017,4,17,12,0,22.0,327.0,1.6,14.0,346.0,320.31,250.68
2017,4,17,12,15,42.5,369.0,1.6,14.0,406.5,389.95,304.08
2017,4,17,12,30,63.0,411.0,1.6,14.0,467.0,445.06,345.38
2017,4,17,12,45,50.5,389.0,1.65,14.5,434.0,407.43,316.19
2017,4,17,13,0,38.0,367.0,1.7,15.0,401.0,371.1,288.39
2017,4,17,13,15,45.5,372.0,1.7,15.0,411.5,376.92,293.29
2017,4,17,13,30,53.0,377.0,1.7,15.0,422.0,381.68,297.15
2017,4,17,13,45,45.0,355.0,1.75,15.0,392.0,350.34,273.49
2017,4,17,14,0,37.0,333.0,1.8,15.0,362.0,320.19,250.72
2017,4,17,14,15,25.5,291.5,1.8,15.0,311.5,272.38,213.94
2017,4,17,14,30,14.0,250.0,1.8,15.0,261.0,226.7,178.45
2017,4,17,14,45,8.0,214.0,1.8,15.0,220.5,191.15,150.62
2017,4,17,15,0,2.0,178.0,1.8,15.0,180.0,156.67,123.33
2017,4,17,15,15,4.0,185.0,1.75,14.5,188.0,162.39,128.52
2017,4,17,15,30,6.0,192.0,1.7,14.0,196.0,167.42,133.07
2017,4,17,15,45,3.0,152.5,1.7,14.0,154.5,132.92,105.31
2017,4,17,16,0,0.0,113.0,1.7,14.0,113.0,98.95,77.71
2017,4,17,16,15,0.0,72.0,1.65,13.5,72.0,63.69,48.55
2017,4,17,16,30,0.0,31.0,1.6,13.0,31.0,27.33,17.85
2017,4,17,16,45,0.0,27.0,1.6,13.0,27.0,23.78,15.78
2017,4,17,17,0,0.0,23.0,1.6,13.0,23.0,20.24,12.64
2017,4,17,17,15,0.0,19.0,1.5,12.5,19.0,16.71,9.49
2017,4,17,17,30,0.0,15.0,1.4,12.0,15.0,13.18,6.3
2017,4,17,17,45,0.0,11.0,1.35,12.0,11.0,9.66,3.05
2017,4,17,18,0,0.0,7.0,1.3,12.0,7.0,6.14,0.0
2017,4,17,18,15,0.0,4.0,1.25,12.0,4.0,3.5,0.0
2017,4,17,18,30,0.0,1.0,1.2,12.0,1.0,0.87,0.0
2017,4,17,18,45,0.0,0.5,1.15,12.0,0.5,0.45,0.0
2017,4,17,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,4,17,19,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2017,4,17,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,17,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,17,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,17,20,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,4,17,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,17,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,17,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,17,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,17,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,17,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,17,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,17,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,17,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,17,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,17,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,17,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,17,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,17,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,18,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,18,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,18,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,18,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,4,18,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,18,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,18,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,18,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,4,18,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,18,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,18,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,18,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,4,18,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,18,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,18,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,18,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,18,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,18,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,18,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,18,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,4,18,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,18,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,18,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,18,5,45,0.0,11.5,1.35,11.5,11.5,10.46,0.0
2017,4,18,6,0,0.0,23.0,1.4,12.0,23.0,20.67,9.33
2017,4,18,6,15,10.0,43.5,1.4,12.0,45.0,46.83,33.51
2017,4,18,6,30,20.0,64.0,1.4,12.0,67.0,78.6,61.43
2017,4,18,6,45,32.5,86.0,1.4,12.0,94.0,110.09,89.05
2017,4,18,7,0,45.0,108.0,1.4,12.0,121.0,142.42,117.01
2017,4,18,7,15,56.0,129.5,1.3,12.0,148.5,174.04,143.77
2017,4,18,7,30,67.0,151.0,1.2,12.0,176.0,206.45,170.6
2017,4,18,7,45,114.5,176.0,1.15,12.5,227.0,284.83,234.66
2017,4,18,8,0,162.0,201.0,1.1,13.0,278.0,354.48,289.56
2017,4,18,8,15,237.5,215.0,1.0,13.0,341.0,452.96,365.88
2017,4,18,8,30,313.0,229.0,0.9,13.0,404.0,541.45,431.66
2017,4,18,8,45,354.0,240.5,0.85,13.5,454.0,599.6,471.85
2017,4,18,9,0,395.0,252.0,0.8,14.0,504.0,658.76,511.8
2017,4,18,9,15,370.0,278.5,0.75,14.0,526.5,672.45,517.91
2017,4,18,9,30,345.0,305.0,0.7,14.0,549.0,683.09,522.37
2017,4,18,9,45,596.0,221.0,0.7,14.5,668.0,866.32,651.52
2017,4,18,10,0,847.0,137.0,0.7,15.0,787.0,1024.93,749.48
2017,4,18,10,15,856.5,139.0,0.7,15.0,817.5,1041.43,756.05
2017,4,18,10,30,866.0,141.0,0.7,15.0,848.0,1054.25,762.77
2017,4,18,10,45,876.5,140.0,0.75,15.5,872.5,1061.0,765.69
2017,4,18,11,0,887.0,139.0,0.8,16.0,897.0,1052.05,759.07
2017,4,18,11,15,891.5,140.0,0.9,16.0,912.5,1047.36,758.01
2017,4,18,11,30,896.0,141.0,1.0,16.0,928.0,1038.85,754.49
2017,4,18,11,45,899.5,140.5,1.1,16.0,935.5,1024.09,747.04
2017,4,18,12,0,903.0,140.0,1.2,16.0,943.0,1005.63,737.24
2017,4,18,12,15,903.0,140.5,1.3,16.0,942.5,981.27,723.53
2017,4,18,12,30,903.0,141.0,1.4,16.0,942.0,953.51,707.48
2017,4,18,12,45,891.5,146.5,1.5,16.0,931.0,917.17,685.53
2017,4,18,13,0,880.0,152.0,1.6,16.0,920.0,885.67,666.53
2017,4,18,13,15,876.0,151.0,1.7,16.0,903.5,843.65,639.99
2017,4,18,13,30,872.0,150.0,1.8,16.0,887.0,799.19,611.19
2017,4,18,13,45,625.5,251.5,1.9,16.0,772.5,676.83,520.8
2017,4,18,14,0,379.0,353.0,2.0,16.0,658.0,565.08,436.5
2017,4,18,14,15,612.5,246.5,2.0,15.5,717.5,591.55,459.6
2017,4,18,14,30,846.0,140.0,2.0,15.0,777.0,590.27,458.89
2017,4,18,14,45,749.0,162.5,2.05,15.0,706.0,509.96,395.51
2017,4,18,15,0,652.0,185.0,2.1,15.0,635.0,439.81,339.32
2017,4,18,15,15,723.0,155.5,2.1,14.5,625.5,398.76,303.09
2017,4,18,15,30,794.0,126.0,2.1,14.0,616.0,353.04,260.58
2017,4,18,15,45,774.0,121.0,2.1,14.0,568.5,287.19,202.79
2017,4,18,16,0,754.0,116.0,2.1,14.0,521.0,227.37,150.72
2017,4,18,16,15,725.5,111.0,2.05,13.5,470.0,168.65,103.85
2017,4,18,16,30,697.0,106.0,2.0,13.0,419.0,113.38,68.56
2017,4,18,16,45,658.5,99.5,1.95,13.0,366.0,69.47,56.49
2017,4,18,17,0,620.0,93.0,1.9,13.0,313.0,66.99,54.48
2017,4,18,17,15,564.5,85.0,1.8,12.5,260.5,63.07,51.14
2017,4,18,17,30,509.0,77.0,1.7,12.0,208.0,59.01,47.52
2017,4,18,17,45,428.5,65.5,1.65,12.0,158.5,51.56,40.56
2017,4,18,18,0,348.0,54.0,1.6,12.0,109.0,41.51,31.06
2017,4,18,18,15,229.0,38.0,1.55,11.5,68.5,29.57,19.48
2017,4,18,18,30,110.0,22.0,1.5,11.0,28.0,17.31,0.0
2017,4,18,18,45,55.0,11.0,1.45,10.5,14.0,10.01,0.0
2017,4,18,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,18,19,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,18,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,18,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,4,18,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,18,20,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,4,18,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,18,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,18,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,18,21,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,4,18,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,18,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,18,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,18,22,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,4,18,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,18,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,18,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,18,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,18,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,18,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,19,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,19,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,19,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,19,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,19,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,19,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,19,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,19,1,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,4,19,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,19,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,19,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,19,2,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,4,19,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,19,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,4,19,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,19,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,19,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,19,4,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2017,4,19,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,4,19,4,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,4,19,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,4,19,5,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,4,19,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,4,19,5,45,84.0,16.5,1.6,9.5,23.5,43.36,0.0
2017,4,19,6,0,168.0,33.0,1.6,10.0,47.0,127.65,88.57
2017,4,19,6,15,270.0,48.0,1.65,10.5,90.0,200.0,159.69
2017,4,19,6,30,372.0,63.0,1.7,11.0,133.0,284.4,233.94
2017,4,19,6,45,433.0,76.0,1.8,11.5,182.0,354.04,294.5
2017,4,19,7,0,494.0,89.0,1.9,12.0,231.0,429.44,357.66
2017,4,19,7,15,402.0,114.5,1.9,12.0,245.0,422.63,351.92
2017,4,19,7,30,310.0,140.0,1.9,12.0,259.0,391.42,325.91
2017,4,19,7,45,155.0,127.5,1.9,12.5,187.0,256.86,213.84
2017,4,19,8,0,0.0,115.0,1.9,13.0,115.0,104.51,82.85
2017,4,19,8,15,106.0,180.5,1.9,13.0,240.5,285.89,235.32
2017,4,19,8,30,212.0,246.0,1.9,13.0,366.0,456.67,370.78
2017,4,19,8,45,287.5,254.0,1.9,13.5,430.0,554.81,444.38
2017,4,19,9,0,363.0,262.0,1.9,14.0,494.0,640.15,506.76
2017,4,19,9,15,215.5,289.5,1.95,14.0,429.5,519.1,411.53
2017,4,19,9,30,68.0,317.0,2.0,14.0,365.0,390.02,308.61
2017,4,19,9,45,62.5,329.0,2.05,14.5,375.0,396.04,312.55
2017,4,19,10,0,57.0,341.0,2.1,15.0,385.0,401.64,315.46
2017,4,19,10,15,294.5,318.5,2.15,15.0,558.5,650.49,507.83
2017,4,19,10,30,532.0,296.0,2.2,15.0,732.0,882.65,674.68
2017,4,19,10,45,506.0,315.0,2.25,15.0,738.5,872.52,664.08
2017,4,19,11,0,480.0,334.0,2.3,15.0,745.0,859.58,654.08
2017,4,19,11,15,505.5,335.0,2.3,15.0,774.0,877.45,666.44
2017,4,19,11,30,531.0,336.0,2.3,15.0,803.0,892.24,676.37
2017,4,19,11,45,528.5,340.5,2.35,15.0,809.0,880.01,667.74
2017,4,19,12,0,526.0,345.0,2.4,15.0,815.0,865.27,657.68
2017,4,19,12,15,427.0,382.0,2.45,15.0,763.0,789.92,602.92
2017,4,19,12,30,328.0,419.0,2.5,15.0,711.0,709.78,544.41
2017,4,19,12,45,330.0,413.5,2.55,15.0,705.0,689.13,530.53
2017,4,19,13,0,332.0,408.0,2.6,15.0,699.0,667.2,515.11
2017,4,19,13,15,398.5,371.0,2.6,15.0,713.5,665.75,515.86
2017,4,19,13,30,465.0,334.0,2.6,15.0,728.0,663.78,515.6
2017,4,19,13,45,456.0,327.0,2.65,15.0,704.0,623.46,485.8
2017,4,19,14,0,447.0,320.0,2.7,15.0,680.0,582.87,455.5
2017,4,19,14,15,417.0,319.5,2.65,15.0,646.0,535.05,418.66
2017,4,19,14,30,387.0,319.0,2.6,15.0,612.0,488.69,382.46
2017,4,19,14,45,315.5,318.5,2.6,15.0,549.5,426.01,333.51
2017,4,19,15,0,244.0,318.0,2.6,15.0,487.0,372.01,291.13
2017,4,19,15,15,289.5,287.5,2.55,14.5,476.5,343.19,267.36
2017,4,19,15,30,335.0,257.0,2.5,14.0,466.0,310.84,239.33
2017,4,19,15,45,232.0,247.0,2.45,14.0,386.5,255.26,196.26
2017,4,19,16,0,129.0,237.0,2.4,14.0,307.0,208.73,162.1
2017,4,19,16,15,80.5,204.5,2.4,14.0,247.0,171.79,134.56
2017,4,19,16,30,32.0,172.0,2.4,14.0,187.0,137.43,109.23
2017,4,19,16,45,26.5,152.0,2.4,14.0,163.5,118.65,99.44
2017,4,19,17,0,21.0,132.0,2.4,14.0,140.0,108.62,90.92
2017,4,19,17,15,14.0,111.5,2.35,13.5,116.5,92.35,76.86
2017,4,19,17,30,7.0,91.0,2.3,13.0,93.0,75.95,62.38
2017,4,19,17,45,3.5,70.0,2.25,13.0,71.0,59.07,47.06
2017,4,19,18,0,0.0,49.0,2.2,13.0,49.0,42.01,31.4
2017,4,19,18,15,0.0,31.0,2.1,12.5,31.0,27.03,17.35
2017,4,19,18,30,0.0,13.0,2.0,12.0,13.0,11.44,0.0
2017,4,19,18,45,0.0,6.5,1.95,12.0,6.5,5.91,0.0
2017,4,19,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,19,19,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,4,19,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,4,19,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,19,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,19,20,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,4,19,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,19,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,4,19,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,4,19,21,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2017,4,19,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,19,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,19,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,19,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,19,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,19,22,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,4,19,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,19,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,19,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,19,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,20,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,20,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,4,20,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,20,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,20,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,20,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,4,20,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,20,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,4,20,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,20,2,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2017,4,20,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,20,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,20,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,20,3,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,4,20,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,4,20,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,20,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,4,20,4,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,4,20,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,4,20,4,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,4,20,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,4,20,5,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,4,20,5,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,4,20,5,45,123.5,16.0,2.15,10.5,27.5,69.62,0.0
2017,4,20,6,0,247.0,32.0,2.2,11.0,55.0,157.06,112.23
2017,4,20,6,15,356.5,44.0,2.25,11.0,100.0,235.95,189.05
2017,4,20,6,30,466.0,56.0,2.3,11.0,145.0,327.01,269.68
2017,4,20,6,45,539.0,64.0,2.35,11.5,197.5,404.31,336.78
2017,4,20,7,0,612.0,72.0,2.4,12.0,250.0,487.93,406.5
2017,4,20,7,15,658.5,78.0,2.4,12.0,303.5,557.22,462.81
2017,4,20,7,30,705.0,84.0,2.4,12.0,357.0,629.05,518.96
2017,4,20,7,45,740.5,88.0,2.4,12.5,411.0,692.1,563.99
2017,4,20,8,0,776.0,92.0,2.4,13.0,465.0,751.93,605.25
2017,4,20,8,15,799.5,96.0,2.35,13.0,515.5,805.75,641.8
2017,4,20,8,30,823.0,100.0,2.3,13.0,566.0,858.31,676.65
2017,4,20,8,45,842.0,103.0,2.3,13.5,613.0,904.03,705.15
2017,4,20,9,0,861.0,106.0,2.3,14.0,660.0,947.53,731.66
2017,4,20,9,15,873.5,108.5,2.25,14.0,702.0,981.71,752.26
2017,4,20,9,30,886.0,111.0,2.2,14.0,744.0,1002.52,763.74
2017,4,20,9,45,891.0,115.5,2.2,14.5,778.5,1024.85,775.54
2017,4,20,10,0,896.0,120.0,2.2,15.0,813.0,1043.51,784.88
2017,4,20,10,15,903.0,122.0,2.15,15.0,842.5,1057.71,792.19
2017,4,20,10,30,910.0,124.0,2.1,15.0,872.0,1068.13,797.14
2017,4,20,10,45,916.0,124.5,2.1,15.5,894.5,1072.07,797.2
2017,4,20,11,0,922.0,125.0,2.1,16.0,917.0,1072.1,794.95
2017,4,20,11,15,924.5,125.5,2.1,16.0,931.0,1064.69,789.55
2017,4,20,11,30,927.0,126.0,2.1,16.0,945.0,1053.4,781.85
2017,4,20,11,45,927.5,126.5,2.15,16.5,951.0,1036.32,769.74
2017,4,20,12,0,928.0,127.0,2.2,17.0,957.0,1015.55,755.33
2017,4,20,12,15,927.0,127.0,2.3,17.0,955.0,989.3,739.33
2017,4,20,12,30,926.0,127.0,2.4,17.0,953.0,959.65,720.97
2017,4,20,12,45,923.5,126.0,2.55,17.0,943.5,924.5,699.16
2017,4,20,13,0,921.0,125.0,2.7,17.0,934.0,886.34,674.96
2017,4,20,13,15,916.5,124.0,2.8,17.0,916.5,843.77,646.95
2017,4,20,13,30,912.0,123.0,2.9,17.0,899.0,798.7,616.79
2017,4,20,13,45,906.0,121.5,3.0,17.0,874.0,749.83,582.4
2017,4,20,14,0,900.0,120.0,3.1,17.0,849.0,699.0,544.63
2017,4,20,14,15,891.0,118.0,3.15,17.0,817.0,644.21,502.58
2017,4,20,14,30,882.0,116.0,3.2,17.0,785.0,588.24,458.35
2017,4,20,14,45,870.5,113.5,3.25,17.0,747.0,529.69,410.73
2017,4,20,15,0,859.0,111.0,3.3,17.0,709.0,468.36,359.46
2017,4,20,15,15,843.5,108.5,3.35,16.5,665.5,406.99,307.2
2017,4,20,15,30,828.0,106.0,3.4,16.0,622.0,346.33,254.0
2017,4,20,15,45,807.5,102.5,3.45,16.0,574.0,284.55,198.99
2017,4,20,16,0,787.0,99.0,3.5,16.0,526.0,224.65,146.55
2017,4,20,16,15,760.5,95.0,3.5,15.5,475.0,165.75,99.4
2017,4,20,16,30,734.0,91.0,3.5,15.0,424.0,104.38,59.3
2017,4,20,16,45,694.5,86.5,3.5,15.0,371.0,59.71,47.44
2017,4,20,17,0,655.0,82.0,3.5,15.0,318.0,58.3,46.35
2017,4,20,17,15,603.5,75.0,3.5,14.5,265.5,54.82,43.4
2017,4,20,17,30,552.0,68.0,3.5,14.0,213.0,51.2,40.21
2017,4,20,17,45,468.0,59.5,3.5,13.5,163.5,46.04,35.45
2017,4,20,18,0,384.0,51.0,3.5,13.0,114.0,40.77,30.35
2017,4,20,18,15,265.0,37.5,3.45,12.5,73.5,29.17,19.27
2017,4,20,18,30,146.0,24.0,3.4,12.0,33.0,18.89,3.61
2017,4,20,18,45,73.0,12.0,3.4,12.0,16.5,10.91,0.0
2017,4,20,19,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,4,20,19,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,4,20,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,20,19,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,4,20,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,4,20,20,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2017,4,20,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,4,20,20,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,4,20,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,4,20,21,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,4,20,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,4,20,21,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,4,20,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,4,20,22,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,4,20,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,4,20,22,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,4,20,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,4,20,23,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,4,20,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,4,20,23,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,4,21,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,4,21,0,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2017,4,21,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,4,21,0,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,4,21,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,4,21,1,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,4,21,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,4,21,1,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,4,21,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,4,21,2,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,4,21,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,21,2,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,4,21,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,4,21,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,4,21,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,4,21,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,4,21,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,4,21,4,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,4,21,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,4,21,4,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,4,21,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,4,21,5,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2017,4,21,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,4,21,5,45,108.0,17.0,1.85,11.5,27.0,66.36,0.0
2017,4,21,6,0,216.0,34.0,1.8,12.0,54.0,147.13,106.75
2017,4,21,6,15,320.0,47.0,1.8,12.5,98.5,221.18,176.46
2017,4,21,6,30,424.0,60.0,1.8,13.0,143.0,309.99,253.63
2017,4,21,6,45,496.5,69.0,1.8,13.5,194.5,386.11,318.64
2017,4,21,7,0,569.0,78.0,1.8,14.0,246.0,468.54,386.22
2017,4,21,7,15,616.5,85.5,1.75,14.0,299.0,538.3,441.69
2017,4,21,7,30,664.0,93.0,1.7,14.0,352.0,610.77,497.09
2017,4,21,7,45,701.5,97.5,1.7,14.5,405.5,674.3,542.15
2017,4,21,8,0,739.0,102.0,1.7,15.0,459.0,738.62,585.88
2017,4,21,8,15,764.5,106.5,1.65,15.0,509.5,793.21,622.01
2017,4,21,8,30,790.0,111.0,1.6,15.0,560.0,842.26,653.44
2017,4,21,8,45,812.0,113.0,1.55,15.5,607.5,888.55,681.07
2017,4,21,9,0,834.0,115.0,1.5,16.0,655.0,932.85,706.71
2017,4,21,9,15,848.0,118.0,1.45,16.5,697.0,968.34,725.97
2017,4,21,9,30,862.0,121.0,1.4,17.0,739.0,1000.9,743.06
2017,4,21,9,45,880.5,119.0,1.35,17.5,777.5,1018.18,750.09
2017,4,21,10,0,899.0,117.0,1.3,18.0,816.0,1043.04,762.11
2017,4,21,10,15,906.5,119.0,1.25,18.0,845.5,1057.74,768.96
2017,4,21,10,30,914.0,121.0,1.2,18.0,875.0,1068.66,773.62
2017,4,21,10,45,919.0,122.0,1.2,18.5,897.5,1072.1,773.3
2017,4,21,11,0,924.0,123.0,1.2,19.0,920.0,1071.62,770.78
2017,4,21,11,15,927.5,124.0,1.2,19.0,935.0,1065.69,766.54
2017,4,21,11,30,931.0,125.0,1.2,19.0,950.0,1055.83,760.06
2017,4,21,11,45,929.5,127.0,1.2,19.0,956.0,1038.24,748.91
2017,4,21,12,0,928.0,129.0,1.2,19.0,962.0,1016.97,735.64
2017,4,21,12,15,927.5,129.0,1.2,19.0,960.5,991.14,719.56
2017,4,21,12,30,927.0,129.0,1.2,19.0,959.0,961.88,701.34
2017,4,21,12,45,921.5,131.0,1.3,19.0,949.0,926.9,680.95
2017,4,21,13,0,916.0,133.0,1.4,19.0,939.0,889.04,658.35
2017,4,21,13,15,912.0,132.0,1.45,19.0,922.0,846.98,631.91
2017,4,21,13,30,908.0,131.0,1.5,19.0,905.0,802.39,603.4
2017,4,21,13,45,898.0,131.5,1.55,19.0,879.5,752.6,569.52
2017,4,21,14,0,888.0,132.0,1.6,19.0,854.0,701.2,532.83
2017,4,21,14,15,879.5,130.0,1.6,19.0,822.5,648.15,493.47
2017,4,21,14,30,871.0,128.0,1.6,19.0,791.0,591.95,450.63
2017,4,21,14,45,762.5,157.5,1.65,19.0,717.0,510.97,388.54
2017,4,21,15,0,654.0,187.0,1.7,19.0,643.0,441.12,333.84
2017,4,21,15,15,736.0,151.5,1.7,18.5,635.5,399.3,297.67
2017,4,21,15,30,818.0,116.0,1.7,18.0,628.0,351.43,254.04
2017,4,21,15,45,803.0,110.0,1.75,18.0,581.0,289.53,200.12
2017,4,21,16,0,788.0,104.0,1.8,18.0,534.0,228.89,147.98
2017,4,21,16,15,762.0,99.5,1.8,17.5,482.5,164.27,96.96
2017,4,21,16,30,736.0,95.0,1.8,17.0,431.0,107.53,61.18
2017,4,21,16,45,701.5,89.0,1.8,16.5,378.5,61.47,48.67
2017,4,21,17,0,667.0,83.0,1.8,16.0,326.0,59.02,46.79
2017,4,21,17,15,616.0,76.5,1.85,15.5,273.0,55.96,44.24
2017,4,21,17,30,565.0,70.0,1.9,15.0,220.0,52.8,41.48
2017,4,21,17,45,480.0,61.0,1.95,14.5,169.0,47.26,36.41
2017,4,21,18,0,395.0,52.0,2.0,14.0,118.0,41.57,30.97
2017,4,21,18,15,276.0,38.5,2.1,13.5,76.5,29.94,19.95
2017,4,21,18,30,157.0,25.0,2.2,13.0,35.0,19.67,5.31
2017,4,21,18,45,78.5,12.5,2.35,12.5,17.5,11.37,0.0
2017,4,21,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,4,21,19,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,4,21,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,4,21,19,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,4,21,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,4,21,20,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2017,4,21,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,4,21,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,4,21,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,4,21,21,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,4,21,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,4,21,21,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,4,21,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,4,21,22,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2017,4,21,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,21,22,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,4,21,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,4,21,23,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,21,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,21,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,22,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,22,0,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,4,22,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,22,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,4,22,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,4,22,1,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,4,22,1,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,4,22,1,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2017,4,22,2,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,4,22,2,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2017,4,22,2,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,4,22,2,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2017,4,22,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,4,22,3,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,4,22,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,22,3,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2017,4,22,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,22,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,22,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,22,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,22,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,22,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,22,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,22,5,45,19.5,17.0,1.15,10.5,19.0,26.88,0.0
2017,4,22,6,0,39.0,34.0,1.1,11.0,38.0,59.14,41.25
2017,4,22,6,15,72.0,55.0,1.05,11.5,67.5,100.53,78.88
2017,4,22,6,30,105.0,76.0,1.0,12.0,97.0,144.56,117.59
2017,4,22,6,45,125.5,98.5,1.0,12.5,130.5,186.5,153.84
2017,4,22,7,0,146.0,121.0,1.0,13.0,164.0,230.02,190.4
2017,4,22,7,15,169.5,140.0,1.0,13.0,200.0,272.63,225.66
2017,4,22,7,30,193.0,159.0,1.0,13.0,236.0,317.12,261.54
2017,4,22,7,45,234.0,178.0,1.0,13.5,283.5,390.44,318.75
2017,4,22,8,0,275.0,197.0,1.0,14.0,331.0,453.49,366.2
2017,4,22,8,15,157.0,212.5,1.05,14.0,291.0,365.27,294.39
2017,4,22,8,30,39.0,228.0,1.1,14.0,251.0,267.18,213.76
2017,4,22,8,45,101.5,264.5,1.2,14.5,329.5,363.99,291.01
2017,4,22,9,0,164.0,301.0,1.3,15.0,408.0,480.79,379.41
2017,4,22,9,15,315.0,284.0,1.45,15.0,506.0,624.51,488.43
2017,4,22,9,30,466.0,267.0,1.6,15.0,604.0,774.64,597.48
2017,4,22,9,45,443.5,292.5,1.8,15.5,625.0,785.18,601.84
2017,4,22,10,0,421.0,318.0,2.0,16.0,646.0,792.48,605.37
2017,4,22,10,15,351.0,355.5,2.15,16.0,636.0,746.7,571.47
2017,4,22,10,30,281.0,393.0,2.3,16.0,626.0,713.99,546.47
2017,4,22,10,45,248.0,411.0,2.5,16.0,620.5,695.5,532.9
2017,4,22,11,0,215.0,429.0,2.7,16.0,615.0,659.3,506.59
2017,4,22,11,15,270.0,424.0,2.8,16.0,661.5,718.3,550.53
2017,4,22,11,30,325.0,419.0,2.9,16.0,708.0,758.59,580.34
2017,4,22,11,45,324.0,422.5,3.0,16.0,712.5,750.11,574.13
2017,4,22,12,0,323.0,426.0,3.1,16.0,717.0,739.98,567.13
2017,4,22,12,15,259.5,439.0,3.05,15.5,672.5,679.94,523.03
2017,4,22,12,30,196.0,452.0,3.0,15.0,628.0,611.9,472.97
2017,4,22,12,45,228.5,442.0,2.95,15.0,645.5,618.31,478.78
2017,4,22,13,0,261.0,432.0,2.9,15.0,663.0,629.03,487.07
2017,4,22,13,15,238.5,427.0,2.85,15.0,635.0,583.66,453.13
2017,4,22,13,30,216.0,422.0,2.8,15.0,607.0,546.55,425.29
2017,4,22,13,45,236.5,406.0,2.8,15.0,603.5,531.11,414.38
2017,4,22,14,0,257.0,390.0,2.8,15.0,600.0,515.69,403.05
2017,4,22,14,15,240.5,376.5,2.8,14.5,567.5,473.48,371.53
2017,4,22,14,30,224.0,363.0,2.8,14.0,535.0,434.88,342.37
2017,4,22,14,45,201.0,346.0,2.8,14.0,494.5,391.85,308.76
2017,4,22,15,0,178.0,329.0,2.8,14.0,454.0,351.33,276.83
2017,4,22,15,15,138.5,305.5,2.75,14.0,399.5,302.48,238.34
2017,4,22,15,30,99.0,282.0,2.7,14.0,345.0,262.06,206.7
2017,4,22,15,45,83.0,256.5,2.65,14.0,306.5,228.57,180.15
2017,4,22,16,0,67.0,231.0,2.6,14.0,268.0,197.53,155.7
2017,4,22,16,15,215.5,199.0,2.6,13.5,301.0,180.04,135.65
2017,4,22,16,30,364.0,167.0,2.6,13.0,334.0,142.94,103.61
2017,4,22,16,45,507.0,128.0,2.6,13.0,330.5,88.39,73.17
2017,4,22,17,0,650.0,89.0,2.6,13.0,327.0,63.41,51.25
2017,4,22,17,15,599.0,81.5,2.55,12.5,274.0,59.76,48.18
2017,4,22,17,30,548.0,74.0,2.5,12.0,221.0,55.95,44.82
2017,4,22,17,45,489.0,62.5,2.45,12.0,172.0,48.46,37.88
2017,4,22,18,0,430.0,51.0,2.4,12.0,123.0,40.61,30.42
2017,4,22,18,15,310.0,38.5,2.35,11.5,81.0,31.3,21.4
2017,4,22,18,30,190.0,26.0,2.3,11.0,39.0,20.48,6.99
2017,4,22,18,45,95.0,13.0,2.3,11.0,19.5,11.82,0.0
2017,4,22,19,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,22,19,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,4,22,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,4,22,19,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,4,22,20,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,4,22,20,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,4,22,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,4,22,20,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,4,22,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,4,22,21,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,4,22,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,4,22,21,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,4,22,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,4,22,22,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,4,22,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,4,22,22,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,4,22,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,4,22,23,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,4,22,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,4,22,23,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,4,23,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,4,23,0,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,4,23,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,4,23,0,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,4,23,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,4,23,1,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,4,23,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,4,23,1,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,4,23,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,4,23,2,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2017,4,23,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,4,23,2,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,4,23,3,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,4,23,3,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,4,23,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,4,23,3,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,4,23,4,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,4,23,4,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,4,23,4,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,4,23,4,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,4,23,5,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,4,23,5,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2017,4,23,5,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,4,23,5,45,142.0,17.5,3.55,10.5,32.0,79.87,3.42
2017,4,23,6,0,284.0,35.0,3.6,11.0,64.0,175.82,132.41
2017,4,23,6,15,387.5,46.0,3.6,11.0,110.0,253.45,205.23
2017,4,23,6,30,491.0,57.0,3.6,11.0,156.0,342.36,284.38
2017,4,23,6,45,551.0,65.5,3.65,11.5,207.5,414.14,347.23
2017,4,23,7,0,611.0,74.0,3.7,12.0,259.0,490.89,411.82
2017,4,23,7,15,656.0,80.0,3.65,12.0,312.5,559.06,467.78
2017,4,23,7,30,701.0,86.0,3.6,12.0,366.0,629.62,523.58
2017,4,23,7,45,728.0,92.5,3.6,12.5,418.0,688.97,566.58
2017,4,23,8,0,755.0,99.0,3.6,13.0,470.0,748.23,608.34
2017,4,23,8,15,778.5,103.5,3.55,13.0,520.0,797.41,642.49
2017,4,23,8,30,802.0,108.0,3.5,13.0,570.0,849.67,678.3
2017,4,23,8,45,814.0,114.0,3.5,13.5,615.0,891.65,705.05
2017,4,23,9,0,826.0,120.0,3.5,14.0,660.0,931.08,729.64
2017,4,23,9,15,750.5,155.0,3.45,14.0,669.0,922.81,721.37
2017,4,23,9,30,675.0,190.0,3.4,14.0,678.0,901.46,704.44
2017,4,23,9,45,757.5,169.5,3.4,14.5,742.0,969.7,749.81
2017,4,23,10,0,840.0,149.0,3.4,15.0,806.0,1029.9,787.96
2017,4,23,10,15,847.5,151.0,3.45,15.0,835.0,1043.97,796.22
2017,4,23,10,30,855.0,153.0,3.5,15.0,864.0,1054.36,802.52
2017,4,23,10,45,863.0,153.0,3.55,15.5,886.0,1059.35,803.84
2017,4,23,11,0,871.0,153.0,3.6,16.0,908.0,1060.51,802.75
2017,4,23,11,15,874.0,153.5,3.6,16.0,922.0,1053.33,797.31
2017,4,23,11,30,877.0,154.0,3.6,16.0,936.0,1042.34,789.52
2017,4,23,11,45,881.5,152.0,3.65,16.0,943.0,1015.08,771.2
2017,4,23,12,0,886.0,150.0,3.7,16.0,950.0,996.27,758.79
2017,4,23,12,15,885.5,150.0,3.7,16.0,948.0,971.18,741.69
2017,4,23,12,30,885.0,150.0,3.7,16.0,946.0,942.84,722.41
2017,4,23,12,45,892.0,143.0,3.7,16.0,939.0,911.44,700.98
2017,4,23,13,0,899.0,136.0,3.7,16.0,932.0,876.62,677.11
2017,4,23,13,15,894.5,135.0,3.75,15.5,914.5,834.83,649.65
2017,4,23,13,30,890.0,134.0,3.8,15.0,897.0,790.64,620.1
2017,4,23,13,45,881.0,134.0,3.9,15.0,872.0,741.95,584.36
2017,4,23,14,0,872.0,134.0,4.0,15.0,847.0,691.63,545.99
2017,4,23,14,15,863.5,132.0,4.1,15.0,815.5,639.48,505.19
2017,4,23,14,30,855.0,130.0,4.2,15.0,784.0,584.2,460.86
2017,4,23,14,45,840.0,129.0,4.3,15.0,745.5,525.77,412.79
2017,4,23,15,0,825.0,128.0,4.4,15.0,707.0,467.45,363.28
2017,4,23,15,15,809.0,125.0,4.4,14.5,664.0,407.47,311.49
2017,4,23,15,30,793.0,122.0,4.4,14.0,621.0,348.33,259.07
2017,4,23,15,45,720.5,125.5,4.4,14.0,553.0,276.61,197.51
2017,4,23,16,0,648.0,129.0,4.4,14.0,485.0,217.21,147.66
2017,4,23,16,15,502.0,149.5,4.35,13.5,409.5,169.99,115.07
2017,4,23,16,30,356.0,170.0,4.3,13.0,334.0,144.5,105.33
2017,4,23,16,45,336.5,151.0,4.25,13.0,291.5,108.62,91.08
2017,4,23,17,0,317.0,132.0,4.2,13.0,249.0,96.76,80.86
2017,4,23,17,15,406.5,106.0,4.1,12.5,231.5,76.03,62.7
2017,4,23,17,30,496.0,80.0,4.0,12.0,214.0,60.68,49.05
2017,4,23,17,45,430.0,68.0,3.95,12.0,166.5,51.15,40.29
2017,4,23,18,0,364.0,56.0,3.9,12.0,119.0,42.83,32.4
2017,4,23,18,15,251.5,42.0,3.85,11.5,78.5,32.54,22.53
2017,4,23,18,30,139.0,28.0,3.8,11.0,38.0,21.97,8.88
2017,4,23,18,45,69.5,14.0,3.75,11.0,19.0,12.73,0.0
2017,4,23,19,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,4,23,19,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,4,23,19,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,4,23,19,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,4,23,20,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,4,23,20,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,4,23,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,4,23,20,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,4,23,21,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,4,23,21,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,4,23,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,4,23,21,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,4,23,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,4,23,22,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,4,23,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,4,23,22,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,4,23,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,4,23,23,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,4,23,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,4,23,23,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,4,24,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,4,24,0,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,4,24,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,24,0,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,4,24,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,4,24,1,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,4,24,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,4,24,1,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,4,24,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,4,24,2,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,4,24,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,4,24,2,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,4,24,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,4,24,3,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,4,24,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,24,3,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,4,24,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,4,24,4,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,4,24,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,4,24,4,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,4,24,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,4,24,5,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,4,24,5,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,4,24,5,45,0.0,15.0,2.45,11.0,15.0,13.21,0.0
2017,4,24,6,0,0.0,30.0,2.5,11.0,30.0,27.39,16.68
2017,4,24,6,15,4.5,51.0,2.55,11.0,52.0,50.99,37.67
2017,4,24,6,30,9.0,72.0,2.6,11.0,74.0,74.39,58.38
2017,4,24,6,45,19.5,93.0,2.7,11.5,98.5,101.3,81.86
2017,4,24,7,0,30.0,114.0,2.8,12.0,123.0,137.52,112.87
2017,4,24,7,15,38.0,135.5,2.85,12.0,149.0,166.39,137.32
2017,4,24,7,30,46.0,157.0,2.9,12.0,175.0,195.82,161.84
2017,4,24,7,45,26.5,161.0,2.95,12.5,172.0,184.07,150.76
2017,4,24,8,0,7.0,165.0,3.0,13.0,169.0,160.56,129.91
2017,4,24,8,15,5.0,169.5,2.95,13.0,172.5,162.13,130.74
2017,4,24,8,30,3.0,174.0,2.9,13.0,176.0,163.83,131.63
2017,4,24,8,45,13.5,210.0,2.9,13.0,219.0,208.8,168.37
2017,4,24,9,0,24.0,246.0,2.9,13.0,262.0,254.44,205.0
2017,4,24,9,15,21.5,254.0,2.9,13.0,269.0,259.21,208.07
2017,4,24,9,30,19.0,262.0,2.9,13.0,276.0,263.9,211.21
2017,4,24,9,45,23.0,282.5,2.9,13.0,300.5,287.54,229.67
2017,4,24,10,0,27.0,303.0,2.9,13.0,325.0,328.29,261.3
2017,4,24,10,15,22.0,295.5,2.95,13.0,314.0,297.51,236.52
2017,4,24,10,30,17.0,288.0,3.0,13.0,303.0,284.08,225.57
2017,4,24,10,45,20.0,306.5,3.05,13.5,324.0,304.24,240.86
2017,4,24,11,0,23.0,325.0,3.1,14.0,345.0,324.15,255.74
2017,4,24,11,15,21.5,323.0,3.15,14.0,342.5,319.41,251.78
2017,4,24,11,30,20.0,321.0,3.2,14.0,340.0,314.69,247.95
2017,4,24,11,45,54.5,380.5,3.25,14.5,430.5,418.45,328.34
2017,4,24,12,0,89.0,440.0,3.3,15.0,521.0,506.32,394.26
2017,4,24,12,15,175.5,442.0,3.3,15.0,601.0,593.26,460.82
2017,4,24,12,30,262.0,444.0,3.3,15.0,681.0,671.55,519.56
2017,4,24,12,45,309.0,426.0,3.35,15.0,703.0,679.58,526.34
2017,4,24,13,0,356.0,408.0,3.4,15.0,725.0,683.73,530.58
2017,4,24,13,15,284.5,416.5,3.45,14.5,667.0,614.82,479.41
2017,4,24,13,30,213.0,425.0,3.5,14.0,609.0,546.03,427.93
2017,4,24,13,45,127.5,386.5,3.55,14.0,495.5,437.35,344.65
2017,4,24,14,0,42.0,348.0,3.6,14.0,382.0,334.93,264.6
