Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,24,14,15,42.5,336.0,3.6,14.0,369.5,319.34,252.95
2017,4,24,14,30,43.0,324.0,3.6,14.0,357.0,303.75,240.95
2017,4,24,14,45,58.5,320.0,3.6,14.0,362.5,301.93,239.75
2017,4,24,15,0,74.0,316.0,3.6,14.0,368.0,297.96,236.56
2017,4,24,15,15,181.0,295.0,3.65,14.0,412.5,310.04,244.47
2017,4,24,15,30,288.0,274.0,3.7,14.0,457.0,307.83,238.92
2017,4,24,15,45,327.0,243.5,3.75,14.0,436.0,271.72,206.72
2017,4,24,16,0,366.0,213.0,3.8,14.0,415.0,231.35,170.79
2017,4,24,16,15,251.5,205.0,3.8,13.5,338.0,182.99,136.63
2017,4,24,16,30,137.0,197.0,3.8,13.0,261.0,154.44,120.48
2017,4,24,16,45,116.5,173.0,3.8,13.0,223.0,126.71,106.9
2017,4,24,17,0,96.0,149.0,3.8,13.0,185.0,111.11,93.49
2017,4,24,17,15,80.5,128.0,3.7,12.5,155.0,100.53,84.45
2017,4,24,17,30,65.0,107.0,3.6,12.0,125.0,84.97,70.73
2017,4,24,17,45,50.0,85.0,3.55,12.0,97.0,68.5,55.76
2017,4,24,18,0,35.0,63.0,3.5,12.0,69.0,51.72,40.3
2017,4,24,18,15,17.5,42.5,3.5,11.5,45.5,35.65,25.31
2017,4,24,18,30,0.0,22.0,3.5,11.0,22.0,19.28,7.81
2017,4,24,18,45,0.0,11.0,3.55,11.0,11.0,10.01,0.0
2017,4,24,19,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,4,24,19,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,4,24,19,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,4,24,19,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,4,24,20,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,4,24,20,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,4,24,20,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,4,24,20,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,4,24,21,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,4,24,21,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,4,24,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,4,24,21,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,4,24,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,4,24,22,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2017,4,24,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,4,24,22,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,4,24,23,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,4,24,23,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,4,24,23,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,4,24,23,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,4,25,0,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,4,25,0,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,25,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,4,25,0,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,4,25,1,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,4,25,1,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,4,25,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,4,25,1,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,4,25,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,4,25,2,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,4,25,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,4,25,2,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,4,25,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,4,25,3,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,4,25,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,25,3,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,4,25,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,4,25,4,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,4,25,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,4,25,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,4,25,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,4,25,5,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,4,25,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,4,25,5,45,0.0,12.5,1.9,10.5,12.5,10.99,0.0
2017,4,25,6,0,0.0,25.0,1.9,11.0,25.0,22.03,12.46
2017,4,25,6,15,0.0,41.5,1.95,11.0,41.5,37.47,26.29
2017,4,25,6,30,0.0,58.0,2.0,11.0,58.0,53.28,40.3
2017,4,25,6,45,0.0,77.0,2.05,11.5,77.0,71.65,56.24
2017,4,25,7,0,0.0,96.0,2.1,12.0,96.0,89.87,71.76
2017,4,25,7,15,0.5,114.5,2.2,12.0,115.0,107.79,86.88
2017,4,25,7,30,1.0,133.0,2.3,12.0,134.0,125.71,101.77
2017,4,25,7,45,42.0,171.5,2.4,12.5,192.5,207.84,170.87
2017,4,25,8,0,83.0,210.0,2.5,13.0,251.0,284.47,233.49
2017,4,25,8,15,68.0,226.0,2.55,13.0,262.0,290.02,236.52
2017,4,25,8,30,53.0,242.0,2.6,13.0,273.0,294.36,238.75
2017,4,25,8,45,38.0,244.5,2.65,13.5,268.0,282.28,227.49
2017,4,25,9,0,23.0,247.0,2.7,14.0,263.0,254.32,203.72
2017,4,25,9,15,17.5,241.5,2.65,14.0,254.0,242.48,193.63
2017,4,25,9,30,12.0,236.0,2.6,14.0,245.0,230.81,183.69
2017,4,25,9,45,107.0,308.5,2.6,14.5,393.0,432.66,343.9
2017,4,25,10,0,202.0,381.0,2.6,15.0,541.0,606.42,473.83
2017,4,25,10,15,354.5,347.0,2.6,15.0,639.5,739.31,572.78
2017,4,25,10,30,507.0,313.0,2.6,15.0,738.0,872.04,668.17
2017,4,25,10,45,461.0,340.5,2.6,15.5,734.0,849.82,648.0
2017,4,25,11,0,415.0,368.0,2.6,16.0,730.0,824.77,627.42
2017,4,25,11,15,437.5,366.0,2.65,16.0,753.0,836.84,636.4
2017,4,25,11,30,460.0,364.0,2.7,16.0,776.0,846.16,643.2
2017,4,25,11,45,420.0,384.5,2.75,16.0,763.0,813.79,619.33
2017,4,25,12,0,380.0,405.0,2.8,16.0,750.0,771.01,588.58
2017,4,25,12,15,276.0,431.0,2.85,15.5,681.5,685.32,526.18
2017,4,25,12,30,172.0,457.0,2.9,15.0,613.0,593.62,458.33
2017,4,25,12,45,194.5,450.5,2.95,15.0,625.0,595.47,461.03
2017,4,25,13,0,217.0,444.0,3.0,15.0,637.0,595.14,461.49
2017,4,25,13,15,247.0,429.0,2.95,15.0,645.0,596.14,462.74
2017,4,25,13,30,277.0,414.0,2.9,15.0,653.0,587.49,456.8
2017,4,25,13,45,206.5,408.0,2.9,15.0,584.0,510.64,398.44
2017,4,25,14,0,136.0,402.0,2.9,15.0,515.0,444.1,347.46
2017,4,25,14,15,186.0,383.5,2.85,15.0,531.0,445.68,349.47
2017,4,25,14,30,236.0,365.0,2.8,15.0,547.0,442.05,346.58
2017,4,25,14,45,276.5,337.5,2.8,15.0,541.0,419.94,329.01
2017,4,25,15,0,317.0,310.0,2.8,15.0,535.0,393.7,307.37
2017,4,25,15,15,330.5,286.5,2.75,15.0,508.0,356.02,276.06
2017,4,25,15,30,344.0,263.0,2.7,15.0,481.0,316.89,242.83
2017,4,25,15,45,232.0,253.5,2.7,15.0,396.0,259.46,198.8
2017,4,25,16,0,120.0,244.0,2.7,15.0,311.0,211.59,164.11
2017,4,25,16,15,96.0,218.0,2.6,14.5,268.5,183.05,142.71
2017,4,25,16,30,72.0,192.0,2.5,14.0,226.0,153.21,120.85
2017,4,25,16,45,189.0,164.0,2.45,14.0,238.0,122.0,102.24
2017,4,25,17,0,306.0,136.0,2.4,14.0,250.0,99.24,82.61
2017,4,25,17,15,277.0,118.5,2.25,13.5,210.0,87.9,72.92
2017,4,25,17,30,248.0,101.0,2.1,13.0,170.0,76.12,62.59
2017,4,25,17,45,311.5,77.5,2.0,13.0,145.0,57.65,45.94
2017,4,25,18,0,375.0,54.0,1.9,13.0,120.0,42.71,32.24
2017,4,25,18,15,269.0,41.0,1.8,12.5,80.5,31.71,21.9
2017,4,25,18,30,163.0,28.0,1.7,12.0,41.0,21.93,10.27
2017,4,25,18,45,81.5,14.0,1.6,12.0,20.5,12.73,0.0
2017,4,25,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,25,19,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,4,25,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,25,19,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,4,25,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,4,25,20,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,4,25,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,25,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,25,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,25,21,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,25,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,25,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,25,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,25,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,25,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,25,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,4,25,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,25,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,4,25,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,25,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,4,26,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,4,26,0,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,4,26,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,4,26,0,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,4,26,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,4,26,1,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,4,26,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,26,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,26,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,26,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,4,26,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,26,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,26,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,26,3,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,26,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,26,3,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,4,26,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,26,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,4,26,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,4,26,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,4,26,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,26,5,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,4,26,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,4,26,5,45,27.5,20.0,2.05,12.5,23.0,33.48,11.63
2017,4,26,6,0,55.0,40.0,2.1,13.0,46.0,71.96,52.77
2017,4,26,6,15,85.0,60.5,2.05,13.0,75.5,111.87,88.51
2017,4,26,6,30,115.0,81.0,2.0,13.0,105.0,154.35,126.05
2017,4,26,6,45,132.5,102.5,2.0,13.0,138.0,193.75,160.41
2017,4,26,7,0,150.0,124.0,2.0,13.0,171.0,234.49,195.1
2017,4,26,7,15,164.5,145.5,2.0,13.0,205.5,274.47,228.26
2017,4,26,7,30,179.0,167.0,2.0,13.0,240.0,315.29,261.33
2017,4,26,7,45,95.0,169.5,2.05,13.5,209.0,258.72,212.51
2017,4,26,8,0,11.0,172.0,2.1,14.0,178.0,170.72,137.45
2017,4,26,8,15,13.0,188.5,2.15,14.0,196.5,188.19,151.58
2017,4,26,8,30,15.0,205.0,2.2,14.0,215.0,205.76,165.41
2017,4,26,8,45,25.5,235.5,2.25,14.0,252.5,245.63,197.33
2017,4,26,9,0,36.0,266.0,2.3,14.0,290.0,302.61,242.23
2017,4,26,9,15,58.5,300.5,2.35,14.0,342.0,360.93,287.81
2017,4,26,9,30,81.0,335.0,2.4,14.0,394.0,419.74,332.96
2017,4,26,9,45,103.0,358.5,2.5,14.0,437.5,465.9,368.02
2017,4,26,10,0,125.0,382.0,2.6,14.0,481.0,529.68,415.74
2017,4,26,10,15,122.0,396.0,2.6,14.0,495.5,539.51,421.81
2017,4,26,10,30,119.0,410.0,2.6,14.0,510.0,548.47,427.61
2017,4,26,10,45,123.0,422.5,2.65,14.5,528.0,562.04,436.47
2017,4,26,11,0,127.0,435.0,2.7,15.0,546.0,574.66,444.59
2017,4,26,11,15,72.5,373.5,2.75,15.0,437.5,435.74,339.89
2017,4,26,11,30,18.0,312.0,2.8,15.0,329.0,303.88,237.8
2017,4,26,11,45,28.5,350.5,2.85,15.0,377.0,362.74,283.8
2017,4,26,12,0,39.0,389.0,2.9,15.0,425.0,407.53,317.89
2017,4,26,12,15,71.0,418.5,2.95,15.0,483.5,461.77,359.63
2017,4,26,12,30,103.0,448.0,3.0,15.0,542.0,513.13,398.61
2017,4,26,12,45,74.0,419.5,3.1,15.0,487.0,453.61,353.32
2017,4,26,13,0,45.0,391.0,3.2,15.0,432.0,396.67,309.9
2017,4,26,13,15,66.5,403.0,3.25,15.0,461.5,419.18,328.0
2017,4,26,13,30,88.0,415.0,3.3,15.0,491.0,439.16,343.72
2017,4,26,13,45,149.5,408.5,3.35,15.0,533.5,471.02,369.22
2017,4,26,14,0,211.0,402.0,3.4,15.0,576.0,492.25,386.1
2017,4,26,14,15,154.0,383.0,3.4,15.0,507.5,425.84,334.64
2017,4,26,14,30,97.0,364.0,3.4,15.0,439.0,365.73,288.03
2017,4,26,14,45,62.5,319.5,3.4,15.0,367.0,303.18,239.46
2017,4,26,15,0,28.0,275.0,3.4,15.0,295.0,245.51,194.35
2017,4,26,15,15,77.5,283.0,3.4,15.0,333.5,264.93,209.39
2017,4,26,15,30,127.0,291.0,3.4,15.0,372.0,273.42,214.61
2017,4,26,15,45,129.0,268.5,3.4,15.0,345.5,244.16,190.56
2017,4,26,16,0,131.0,246.0,3.4,15.0,319.0,214.99,166.65
2017,4,26,16,15,95.5,218.0,3.4,14.5,269.0,183.08,142.92
2017,4,26,16,30,60.0,190.0,3.4,14.0,219.0,151.34,119.81
2017,4,26,16,45,141.5,168.5,3.45,14.0,225.0,124.38,104.4
2017,4,26,17,0,223.0,147.0,3.5,14.0,231.0,105.7,88.35
2017,4,26,17,15,196.5,129.0,3.5,13.5,194.5,94.28,78.6
2017,4,26,17,30,170.0,111.0,3.5,13.0,158.0,85.42,70.87
2017,4,26,17,45,285.5,83.5,3.5,13.0,143.5,61.96,49.78
2017,4,26,18,0,401.0,56.0,3.5,13.0,129.0,44.46,33.8
2017,4,26,18,15,292.5,43.0,3.5,12.5,87.0,33.28,23.3
2017,4,26,18,30,184.0,30.0,3.5,12.0,45.0,23.52,11.97
2017,4,26,18,45,92.0,15.0,3.5,12.0,22.5,13.64,0.0
2017,4,26,19,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,4,26,19,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,4,26,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,4,26,19,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,4,26,20,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,4,26,20,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2017,4,26,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,4,26,20,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2017,4,26,21,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,4,26,21,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2017,4,26,21,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,4,26,21,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2017,4,26,22,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,4,26,22,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2017,4,26,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,4,26,22,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2017,4,26,23,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,4,26,23,15,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2017,4,26,23,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,4,26,23,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,4,27,0,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,4,27,0,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,4,27,0,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,4,27,0,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,4,27,1,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,4,27,1,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,4,27,1,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,4,27,1,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,4,27,2,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,4,27,2,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2017,4,27,2,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,4,27,2,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2017,4,27,3,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,4,27,3,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2017,4,27,3,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,4,27,3,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,4,27,4,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,4,27,4,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,4,27,4,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,4,27,4,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,4,27,5,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,4,27,5,15,0.0,5.0,3.7,9.0,5.0,0.0,0.0
2017,4,27,5,30,0.0,10.0,3.7,9.0,10.0,9.1,0.0
2017,4,27,5,45,136.5,25.5,3.7,9.5,41.5,92.16,47.95
2017,4,27,6,0,273.0,41.0,3.7,10.0,73.0,177.76,138.45
2017,4,27,6,15,359.0,53.5,3.7,10.5,118.0,247.21,202.04
2017,4,27,6,30,445.0,66.0,3.7,11.0,163.0,329.39,274.62
2017,4,27,6,45,504.5,75.0,3.7,11.5,213.0,399.3,335.35
2017,4,27,7,0,564.0,84.0,3.7,12.0,263.0,474.09,397.93
2017,4,27,7,15,639.5,77.0,3.7,12.5,314.5,545.27,456.06
2017,4,27,7,30,715.0,70.0,3.7,13.0,366.0,618.1,512.61
2017,4,27,7,45,534.0,130.5,3.7,13.5,367.5,578.02,477.04
2017,4,27,8,0,353.0,191.0,3.7,14.0,369.0,507.66,416.6
2017,4,27,8,15,519.0,161.0,3.65,14.0,452.0,641.62,523.03
2017,4,27,8,30,685.0,131.0,3.6,14.0,535.0,778.53,624.64
2017,4,27,8,45,742.5,130.0,3.6,14.5,598.5,849.89,672.87
2017,4,27,9,0,800.0,129.0,3.6,15.0,662.0,916.39,716.9
2017,4,27,9,15,813.0,132.0,3.6,15.0,702.0,949.75,738.19
2017,4,27,9,30,826.0,135.0,3.6,15.0,742.0,980.23,757.63
2017,4,27,9,45,849.0,129.5,3.6,15.5,779.5,1008.09,773.76
2017,4,27,10,0,872.0,124.0,3.6,16.0,817.0,1021.73,780.13
2017,4,27,10,15,879.0,126.0,3.65,16.0,845.5,1035.32,788.51
2017,4,27,10,30,886.0,128.0,3.7,16.0,874.0,1045.24,794.52
2017,4,27,10,45,885.5,132.0,3.75,16.5,894.0,1045.88,792.91
2017,4,27,11,0,885.0,136.0,3.8,17.0,914.0,1042.7,788.93
2017,4,27,11,15,888.0,137.0,3.9,17.0,927.5,1036.23,784.74
2017,4,27,11,30,891.0,138.0,4.0,17.0,941.0,1026.04,778.15
2017,4,27,11,45,888.5,141.0,4.1,17.0,946.5,1008.78,766.83
2017,4,27,12,0,886.0,144.0,4.2,17.0,952.0,988.06,753.21
2017,4,27,12,15,885.0,143.5,4.25,17.0,950.0,962.11,735.71
2017,4,27,12,30,884.0,143.0,4.3,17.0,948.0,932.98,716.0
2017,4,27,12,45,890.0,137.0,4.35,17.0,940.0,901.78,694.91
2017,4,27,13,0,896.0,131.0,4.4,17.0,932.0,867.26,671.43
2017,4,27,13,15,892.0,130.0,4.4,17.0,915.0,826.16,642.75
2017,4,27,13,30,888.0,129.0,4.4,17.0,898.0,782.64,612.15
2017,4,27,13,45,877.0,130.5,4.45,17.0,872.5,734.19,576.4
2017,4,27,14,0,866.0,132.0,4.5,17.0,847.0,684.28,538.15
2017,4,27,14,15,857.5,130.5,4.55,16.5,816.5,632.84,498.75
2017,4,27,14,30,849.0,129.0,4.6,16.0,786.0,578.55,455.89
2017,4,27,14,45,832.5,129.0,4.65,16.0,748.0,520.83,408.11
2017,4,27,15,0,816.0,129.0,4.7,16.0,710.0,463.38,359.19
2017,4,27,15,15,703.0,156.0,4.7,15.5,635.0,389.15,297.83
2017,4,27,15,30,590.0,183.0,4.7,15.0,560.0,329.62,248.41
2017,4,27,15,45,672.5,147.5,4.75,15.0,546.5,281.65,202.57
2017,4,27,16,0,755.0,112.0,4.8,15.0,533.0,224.0,148.18
2017,4,27,16,15,663.5,118.0,4.75,14.5,463.0,166.3,104.43
2017,4,27,16,30,572.0,124.0,4.7,14.0,393.0,119.94,77.2
2017,4,27,16,45,608.0,106.0,4.7,14.0,362.5,72.59,58.98
2017,4,27,17,0,644.0,88.0,4.7,14.0,332.0,61.91,49.7
2017,4,27,17,15,596.5,81.0,4.65,13.5,280.5,58.64,46.98
2017,4,27,17,30,549.0,74.0,4.6,13.0,229.0,55.23,44.01
2017,4,27,17,45,485.0,64.5,4.6,13.0,180.5,49.46,38.68
2017,4,27,18,0,421.0,55.0,4.6,13.0,132.0,43.46,32.95
2017,4,27,18,15,316.0,42.5,4.55,12.5,90.0,34.32,24.25
2017,4,27,18,30,211.0,30.0,4.5,12.0,48.0,23.53,12.43
2017,4,27,18,45,105.5,15.0,4.45,12.0,24.0,13.64,0.0
2017,4,27,19,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,4,27,19,15,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2017,4,27,19,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,4,27,19,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,4,27,20,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,4,27,20,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,4,27,20,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,4,27,20,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2017,4,27,21,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,4,27,21,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2017,4,27,21,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,4,27,21,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2017,4,27,22,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,4,27,22,15,0.0,0.0,4.25,10.5,0.0,0.0,0.0
2017,4,27,22,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,4,27,22,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,4,27,23,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,4,27,23,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,4,27,23,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,4,27,23,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,4,28,0,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,4,28,0,15,0.0,0.0,4.15,9.5,0.0,0.0,0.0
2017,4,28,0,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,4,28,0,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2017,4,28,1,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,4,28,1,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2017,4,28,1,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,4,28,1,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2017,4,28,2,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,4,28,2,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2017,4,28,2,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,4,28,2,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2017,4,28,3,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,4,28,3,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2017,4,28,3,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,4,28,3,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2017,4,28,4,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,4,28,4,15,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2017,4,28,4,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,4,28,4,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,4,28,5,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,4,28,5,15,0.0,6.0,3.35,8.5,6.0,0.0,0.0
2017,4,28,5,30,0.0,12.0,3.4,9.0,12.0,10.91,0.0
2017,4,28,5,45,153.0,27.0,3.45,9.5,46.0,100.75,58.03
2017,4,28,6,0,306.0,42.0,3.5,10.0,80.0,192.33,150.58
2017,4,28,6,15,393.5,54.0,3.45,10.5,126.5,266.0,217.58
2017,4,28,6,30,481.0,66.0,3.4,11.0,173.0,348.49,290.27
2017,4,28,6,45,547.5,73.0,3.4,11.5,225.0,422.14,353.84
2017,4,28,7,0,614.0,80.0,3.4,12.0,277.0,501.15,419.47
2017,4,28,7,15,694.5,70.0,3.35,12.0,330.0,571.07,477.01
2017,4,28,7,30,775.0,60.0,3.3,12.0,383.0,649.14,537.19
2017,4,28,7,45,786.5,78.5,3.3,12.5,442.5,714.4,584.02
2017,4,28,8,0,798.0,97.0,3.3,13.0,502.0,777.14,627.68
2017,4,28,8,15,820.0,101.0,3.2,13.5,552.5,830.0,662.39
2017,4,28,8,30,842.0,105.0,3.1,14.0,603.0,881.41,695.19
2017,4,28,8,45,859.5,107.5,3.05,14.5,650.0,925.22,722.19
2017,4,28,9,0,877.0,110.0,3.0,15.0,697.0,966.66,747.09
2017,4,28,9,15,889.0,112.5,2.9,15.0,738.5,990.2,760.3
2017,4,28,9,30,901.0,115.0,2.8,15.0,780.0,1020.22,777.99
2017,4,28,9,45,904.0,120.5,2.75,15.5,814.0,1041.31,788.47
2017,4,28,10,0,907.0,126.0,2.7,16.0,848.0,1058.61,796.48
2017,4,28,10,15,913.5,127.5,2.7,16.0,877.0,1071.33,803.57
2017,4,28,10,30,920.0,129.0,2.7,16.0,906.0,1080.25,808.32
2017,4,28,10,45,929.5,127.0,2.7,16.5,929.0,1084.7,808.78
2017,4,28,11,0,939.0,125.0,2.7,17.0,952.0,1085.26,806.87
2017,4,28,11,15,941.5,125.5,2.7,17.0,965.5,1077.41,801.16
2017,4,28,11,30,944.0,126.0,2.7,17.0,979.0,1065.65,793.11
2017,4,28,11,45,949.0,123.5,2.7,17.0,986.0,1049.49,782.32
2017,4,28,12,0,954.0,121.0,2.7,17.0,993.0,1029.5,769.12
2017,4,28,12,15,953.0,121.0,2.75,17.0,991.0,1002.63,751.92
2017,4,28,12,30,952.0,121.0,2.8,17.0,989.0,972.31,732.4
2017,4,28,12,45,774.5,218.0,2.85,17.5,919.5,890.96,676.6
2017,4,28,13,0,597.0,315.0,2.9,18.0,850.0,800.41,608.91
2017,4,28,13,15,770.0,215.5,2.95,18.0,892.0,816.96,625.33
2017,4,28,13,30,943.0,116.0,3.0,18.0,934.0,811.23,623.49
2017,4,28,13,45,937.0,114.5,3.05,18.0,909.0,761.34,588.18
2017,4,28,14,0,931.0,113.0,3.1,18.0,884.0,709.45,549.59
2017,4,28,14,15,922.5,111.5,3.1,17.5,852.0,654.3,508.24
2017,4,28,14,30,914.0,110.0,3.1,17.0,820.0,597.87,464.5
2017,4,28,14,45,903.5,108.0,3.1,17.0,781.5,539.01,416.57
2017,4,28,15,0,893.0,106.0,3.1,17.0,743.0,479.6,366.68
2017,4,28,15,15,878.5,103.5,3.05,17.0,699.0,418.0,313.55
2017,4,28,15,30,864.0,101.0,3.0,17.0,655.0,352.4,256.12
2017,4,28,15,45,847.5,97.0,3.0,17.0,607.5,289.62,200.37
2017,4,28,16,0,831.0,93.0,3.0,17.0,560.0,228.19,146.67
2017,4,28,16,15,807.0,89.5,3.0,16.5,508.5,167.81,98.33
2017,4,28,16,30,783.0,86.0,3.0,16.0,457.0,110.23,61.53
2017,4,28,16,45,752.5,81.0,3.0,16.0,404.0,60.86,48.18
2017,4,28,17,0,722.0,76.0,3.0,16.0,351.0,58.62,46.39
2017,4,28,17,15,676.5,70.5,2.95,15.5,297.5,50.82,39.67
2017,4,28,17,30,631.0,65.0,2.9,15.0,244.0,48.19,37.41
2017,4,28,17,45,563.0,57.5,2.9,14.5,193.0,43.73,33.38
2017,4,28,18,0,495.0,50.0,2.9,14.0,142.0,39.13,29.04
2017,4,28,18,15,386.0,39.5,2.9,13.5,97.5,31.6,21.86
2017,4,28,18,30,277.0,29.0,2.9,13.0,53.0,23.81,12.99
2017,4,28,18,45,138.5,14.5,2.95,12.5,26.5,13.19,0.0
2017,4,28,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,4,28,19,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,4,28,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,4,28,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,4,28,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,4,28,20,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,4,28,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,4,28,20,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,4,28,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,4,28,21,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2017,4,28,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,4,28,21,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,4,28,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,4,28,22,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,4,28,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,4,28,22,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,4,28,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,4,28,23,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,4,28,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,4,28,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,4,29,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,4,29,0,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2017,4,29,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,4,29,0,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,4,29,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,4,29,1,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,4,29,1,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,4,29,1,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,4,29,2,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,4,29,2,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,4,29,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,4,29,2,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,4,29,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,4,29,3,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,29,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,4,29,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,4,29,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,4,29,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,4,29,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,4,29,4,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,4,29,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,4,29,5,15,47.5,6.0,1.8,10.5,7.5,0.0,0.0
2017,4,29,5,30,95.0,12.0,1.8,11.0,15.0,38.64,0.0
2017,4,29,5,45,242.0,25.0,1.8,11.5,51.0,131.76,81.15
2017,4,29,6,0,389.0,38.0,1.8,12.0,87.0,223.33,173.6
2017,4,29,6,15,478.0,47.0,1.8,12.5,135.5,298.43,241.04
2017,4,29,6,30,567.0,56.0,1.8,13.0,184.0,382.78,313.86
2017,4,29,6,45,626.5,62.0,1.85,13.5,237.0,455.16,374.84
2017,4,29,7,0,686.0,68.0,1.9,14.0,290.0,532.25,437.04
2017,4,29,7,15,724.5,73.0,1.85,14.5,344.0,595.06,485.29
2017,4,29,7,30,763.0,78.0,1.8,15.0,398.0,662.68,533.97
2017,4,29,7,45,791.5,81.5,1.75,15.5,451.0,721.93,573.91
2017,4,29,8,0,820.0,85.0,1.7,16.0,504.0,780.95,612.39
2017,4,29,8,15,840.0,88.5,1.7,16.0,554.0,832.18,645.93
2017,4,29,8,30,860.0,92.0,1.7,16.0,604.0,881.81,677.81
2017,4,29,8,45,875.0,94.5,1.75,16.5,650.0,915.11,697.38
2017,4,29,9,0,890.0,97.0,1.8,17.0,696.0,954.19,720.83
2017,4,29,9,15,901.5,99.5,1.8,17.0,737.0,987.19,740.64
2017,4,29,9,30,913.0,102.0,1.8,17.0,778.0,1017.06,758.34
2017,4,29,9,45,922.0,103.5,1.8,17.5,813.5,1040.0,770.06
2017,4,29,10,0,931.0,105.0,1.8,18.0,849.0,1059.36,779.53
2017,4,29,10,15,937.0,106.0,1.8,18.0,877.5,1071.43,785.89
2017,4,29,10,30,943.0,107.0,1.8,18.0,906.0,1079.63,790.0
2017,4,29,10,45,946.5,108.5,1.85,18.5,927.5,1081.89,789.78
2017,4,29,11,0,950.0,110.0,1.9,19.0,949.0,1080.16,787.22
2017,4,29,11,15,952.5,111.0,1.95,19.0,963.0,1072.91,782.81
2017,4,29,11,30,955.0,112.0,2.0,19.0,977.0,1061.72,776.05
2017,4,29,11,45,954.5,113.0,2.1,19.5,982.5,1043.71,764.22
2017,4,29,12,0,954.0,114.0,2.2,20.0,988.0,1021.98,750.05
2017,4,29,12,15,953.5,114.0,2.3,20.0,986.0,995.68,734.28
2017,4,29,12,30,953.0,114.0,2.4,20.0,984.0,965.91,716.12
2017,4,29,12,45,951.0,113.0,2.5,20.0,974.0,930.57,694.08
2017,4,29,13,0,949.0,112.0,2.6,20.0,964.0,892.16,669.73
2017,4,29,13,15,945.0,111.5,2.65,19.5,946.5,849.74,643.18
2017,4,29,13,30,941.0,111.0,2.7,19.0,929.0,804.73,614.41
2017,4,29,13,45,935.0,109.5,2.8,19.0,904.0,755.04,580.26
2017,4,29,14,0,929.0,108.0,2.9,19.0,879.0,703.36,542.32
2017,4,29,14,15,921.0,106.5,2.95,19.0,847.5,648.73,500.82
2017,4,29,14,30,913.0,105.0,3.0,19.0,816.0,592.78,457.01
2017,4,29,14,45,902.0,103.5,3.05,19.0,778.0,534.29,409.84
2017,4,29,15,0,891.0,102.0,3.1,19.0,740.0,475.3,360.71
2017,4,29,15,15,877.5,99.5,3.1,18.5,696.5,414.32,309.07
2017,4,29,15,30,864.0,97.0,3.1,18.0,653.0,353.67,256.22
2017,4,29,15,45,846.0,94.0,3.15,18.0,605.5,286.84,197.56
2017,4,29,16,0,828.0,91.0,3.2,18.0,558.0,226.13,144.65
2017,4,29,16,15,804.5,87.5,3.2,17.5,507.0,166.1,96.66
2017,4,29,16,30,781.0,84.0,3.2,17.0,456.0,108.78,60.03
2017,4,29,16,45,748.5,80.0,3.25,16.5,403.0,59.93,47.27
2017,4,29,17,0,716.0,76.0,3.3,16.0,350.0,53.23,41.63
2017,4,29,17,15,671.5,70.5,3.3,15.5,297.0,50.69,39.56
2017,4,29,17,30,627.0,65.0,3.3,15.0,244.0,48.06,37.3
2017,4,29,17,45,557.0,58.0,3.35,14.5,193.0,44.01,33.64
2017,4,29,18,0,487.0,51.0,3.4,14.0,142.0,39.86,29.7
2017,4,29,18,15,381.0,40.5,3.4,13.5,98.0,32.37,22.57
2017,4,29,18,30,275.0,30.0,3.4,13.0,54.0,24.63,13.96
2017,4,29,18,45,137.5,15.0,3.4,13.0,27.0,12.18,0.0
2017,4,29,19,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,4,29,19,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2017,4,29,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,4,29,19,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,4,29,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,4,29,20,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,4,29,20,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,4,29,20,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,4,29,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,4,29,21,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2017,4,29,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,4,29,21,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,4,29,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,4,29,22,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,4,29,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,4,29,22,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,4,29,23,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,4,29,23,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,4,29,23,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,4,29,23,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2017,4,30,0,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,4,30,0,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2017,4,30,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,4,30,0,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,4,30,1,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,4,30,1,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,4,30,1,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,4,30,1,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,4,30,2,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,4,30,2,15,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2017,4,30,2,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,4,30,2,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2017,4,30,3,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,4,30,3,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,4,30,3,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,4,30,3,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,4,30,4,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,4,30,4,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,4,30,4,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,30,4,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,4,30,5,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,4,30,5,15,42.5,6.5,2.85,10.5,8.0,0.0,0.0
2017,4,30,5,30,85.0,13.0,2.8,11.0,16.0,36.71,0.0
2017,4,30,5,45,217.5,26.5,2.8,11.5,51.0,125.88,81.27
2017,4,30,6,0,350.0,40.0,2.8,12.0,86.0,209.61,163.94
2017,4,30,6,15,436.0,49.5,2.7,12.5,132.5,281.81,228.93
2017,4,30,6,30,522.0,59.0,2.6,13.0,179.0,362.95,299.5
2017,4,30,6,45,580.0,65.5,2.55,13.5,230.0,432.75,358.78
2017,4,30,7,0,638.0,72.0,2.5,14.0,281.0,507.18,419.34
2017,4,30,7,15,677.0,77.5,2.4,14.5,333.5,571.64,469.43
2017,4,30,7,30,716.0,83.0,2.3,15.0,386.0,637.89,518.32
2017,4,30,7,45,746.5,86.5,2.25,15.5,437.5,693.36,556.46
2017,4,30,8,0,777.0,90.0,2.2,16.0,489.0,752.18,595.91
2017,4,30,8,15,798.0,93.5,2.15,16.0,538.0,802.61,629.36
2017,4,30,8,30,819.0,97.0,2.1,16.0,587.0,851.65,661.18
2017,4,30,8,45,837.0,99.0,2.1,16.5,632.5,894.45,687.29
2017,4,30,9,0,855.0,101.0,2.1,17.0,678.0,925.84,705.26
2017,4,30,9,15,867.0,103.0,2.1,17.5,718.5,957.85,723.56
2017,4,30,9,30,879.0,105.0,2.1,18.0,759.0,986.89,739.7
2017,4,30,9,45,892.5,104.5,2.1,18.5,795.0,1011.46,752.8
2017,4,30,10,0,906.0,104.0,2.1,19.0,831.0,1032.74,763.75
2017,4,30,10,15,912.5,105.5,2.15,19.0,859.0,1045.66,771.43
2017,4,30,10,30,919.0,107.0,2.2,19.0,887.0,1054.8,776.88
2017,4,30,10,45,924.0,107.5,2.25,19.5,909.0,1057.51,776.86
2017,4,30,11,0,929.0,108.0,2.3,20.0,931.0,1056.35,774.54
2017,4,30,11,15,932.0,108.5,2.35,20.0,944.5,1049.29,770.06
2017,4,30,11,30,935.0,109.0,2.4,20.0,958.0,1038.37,763.25
2017,4,30,11,45,936.5,109.5,2.5,20.5,964.5,1022.19,752.22
2017,4,30,12,0,938.0,110.0,2.6,21.0,971.0,1002.29,738.83
2017,4,30,12,15,938.0,110.0,2.7,21.0,969.5,976.91,723.25
2017,4,30,12,30,938.0,110.0,2.8,21.0,968.0,948.11,705.32
2017,4,30,12,45,927.5,114.5,2.95,21.0,956.5,911.24,682.19
2017,4,30,13,0,917.0,119.0,3.1,21.0,945.0,871.8,657.01
2017,4,30,13,15,913.5,118.5,3.2,20.5,928.5,830.98,631.41
2017,4,30,13,30,910.0,118.0,3.3,20.0,912.0,787.63,603.58
2017,4,30,13,45,904.0,117.5,3.45,20.0,887.5,740.19,570.37
2017,4,30,14,0,898.0,117.0,3.6,20.0,863.0,690.83,533.81
2017,4,30,14,15,890.5,115.0,3.7,20.0,832.5,637.59,493.14
2017,4,30,14,30,883.0,113.0,3.8,20.0,802.0,583.06,450.22
2017,4,30,14,45,872.5,111.0,3.95,20.0,765.0,526.0,404.09
2017,4,30,15,0,862.0,109.0,4.1,20.0,728.0,468.45,356.02
2017,4,30,15,15,848.5,106.5,4.1,19.5,685.5,405.43,302.77
2017,4,30,15,30,835.0,104.0,4.1,19.0,643.0,345.78,250.69
2017,4,30,15,45,817.5,101.0,4.2,18.5,596.5,285.45,197.6
2017,4,30,16,0,800.0,98.0,4.3,18.0,550.0,226.6,146.51
2017,4,30,16,15,776.5,94.0,4.25,17.5,500.0,167.93,99.47
2017,4,30,16,30,753.0,90.0,4.2,17.0,450.0,112.01,63.52
2017,4,30,16,45,722.0,85.0,4.2,17.0,398.5,57.71,45.22
2017,4,30,17,0,691.0,80.0,4.2,17.0,347.0,55.89,43.78
2017,4,30,17,15,646.0,74.0,4.15,16.5,294.5,53.11,41.52
2017,4,30,17,30,601.0,68.0,4.1,16.0,242.0,50.22,39.05
2017,4,30,17,45,534.0,60.5,4.1,15.5,192.0,45.88,35.16
2017,4,30,18,0,467.0,53.0,4.1,15.0,142.0,41.42,30.96
2017,4,30,18,15,361.5,42.0,4.05,14.5,98.5,33.56,23.54
2017,4,30,18,30,256.0,31.0,4.0,14.0,55.0,25.41,14.79
2017,4,30,18,45,128.0,15.5,4.0,14.0,27.5,12.23,0.0
2017,4,30,19,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,4,30,19,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2017,4,30,19,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,4,30,19,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,4,30,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,4,30,20,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2017,4,30,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,4,30,20,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,4,30,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,4,30,21,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2017,4,30,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,4,30,21,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,4,30,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,4,30,22,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,4,30,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,4,30,22,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,4,30,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,4,30,23,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,4,30,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,4,30,23,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,5,1,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,5,1,0,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2017,5,1,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,5,1,0,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,5,1,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,5,1,1,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,5,1,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,5,1,1,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,5,1,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,5,1,2,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,5,1,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,5,1,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,5,1,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,5,1,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,5,1,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,5,1,3,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,5,1,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,5,1,4,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,5,1,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,5,1,4,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,5,1,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,5,1,5,15,0.0,9.5,2.45,12.0,9.5,8.64,0.0
2017,5,1,5,30,0.0,19.0,2.4,12.0,19.0,17.28,0.0
2017,5,1,5,45,202.5,28.5,2.4,12.5,56.0,122.41,81.48
2017,5,1,6,0,405.0,38.0,2.4,13.0,93.0,230.37,179.89
2017,5,1,6,15,488.0,46.5,2.35,13.5,140.5,302.98,244.98
2017,5,1,6,30,571.0,55.0,2.3,14.0,188.0,384.16,315.15
2017,5,1,6,45,628.5,60.0,2.25,14.5,240.0,454.24,374.09
2017,5,1,7,0,686.0,65.0,2.2,15.0,292.0,526.08,431.99
2017,5,1,7,15,722.5,69.5,2.1,15.5,345.0,590.03,480.98
2017,5,1,7,30,759.0,74.0,2.0,16.0,398.0,655.33,527.61
2017,5,1,7,45,787.0,77.5,1.95,16.5,450.0,713.83,567.2
2017,5,1,8,0,815.0,81.0,1.9,17.0,502.0,772.09,605.38
2017,5,1,8,15,834.5,83.5,1.85,17.0,551.0,821.34,637.27
2017,5,1,8,30,854.0,86.0,1.8,17.0,600.0,861.0,661.91
2017,5,1,8,45,868.0,89.0,1.8,17.5,645.0,901.97,686.42
2017,5,1,9,0,882.0,92.0,1.8,18.0,690.0,940.45,708.83
2017,5,1,9,15,893.0,94.0,1.8,18.5,730.0,972.16,726.46
2017,5,1,9,30,904.0,96.0,1.8,19.0,770.0,1000.77,741.96
2017,5,1,9,45,917.0,94.5,1.8,19.5,806.0,1024.12,753.98
2017,5,1,10,0,930.0,93.0,1.8,20.0,842.0,1044.1,763.86
2017,5,1,10,15,935.0,94.5,1.85,20.0,869.5,1055.78,770.71
2017,5,1,10,30,940.0,96.0,1.9,20.0,897.0,1063.6,775.32
2017,5,1,10,45,944.0,96.5,1.95,20.5,917.5,1065.39,774.79
2017,5,1,11,0,948.0,97.0,2.0,21.0,938.0,1063.25,771.96
2017,5,1,11,15,949.0,97.5,2.15,21.0,950.5,1054.16,767.64
2017,5,1,11,30,950.0,98.0,2.3,21.0,963.0,1041.21,760.87
2017,5,1,11,45,950.0,98.0,2.45,21.0,968.0,1022.96,750.63
2017,5,1,12,0,950.0,98.0,2.6,21.0,973.0,1001.04,737.92
2017,5,1,12,15,949.0,98.0,2.7,21.0,971.0,974.62,721.67
2017,5,1,12,30,948.0,98.0,2.8,21.0,969.0,944.79,703.05
2017,5,1,12,45,933.5,105.5,2.9,21.0,955.5,907.29,679.11
2017,5,1,13,0,919.0,113.0,3.0,21.0,942.0,867.34,653.27
2017,5,1,13,15,915.0,112.0,3.05,21.0,925.0,825.7,625.64
2017,5,1,13,30,911.0,111.0,3.1,21.0,908.0,781.59,595.99
2017,5,1,13,45,906.0,109.5,3.2,21.0,884.0,734.06,562.93
2017,5,1,14,0,901.0,108.0,3.3,21.0,860.0,684.53,526.34
2017,5,1,14,15,894.0,106.5,3.35,21.0,829.5,632.03,486.3
2017,5,1,14,30,887.0,105.0,3.4,21.0,799.0,578.18,444.02
2017,5,1,14,45,879.0,102.0,3.45,21.0,762.5,521.45,398.25
2017,5,1,15,0,871.0,99.0,3.5,21.0,726.0,463.98,350.4
2017,5,1,15,15,859.0,96.5,3.55,20.5,684.5,404.92,300.48
2017,5,1,15,30,847.0,94.0,3.6,20.0,643.0,346.05,249.28
2017,5,1,15,45,832.5,90.5,3.65,20.0,597.0,280.76,192.03
2017,5,1,16,0,818.0,87.0,3.7,20.0,551.0,221.34,140.29
2017,5,1,16,15,796.0,83.5,3.7,19.5,501.5,162.32,93.2
2017,5,1,16,30,774.0,80.0,3.7,19.0,452.0,105.8,57.07
2017,5,1,16,45,744.0,76.0,3.7,19.0,400.5,56.59,43.87
2017,5,1,17,0,714.0,72.0,3.7,19.0,349.0,55.01,42.65
2017,5,1,17,15,671.0,67.0,3.7,18.5,297.5,47.87,36.58
2017,5,1,17,30,628.0,62.0,3.7,18.0,246.0,45.51,34.59
2017,5,1,17,45,561.0,55.5,3.7,17.5,195.5,41.76,31.26
2017,5,1,18,0,494.0,49.0,3.7,17.0,145.0,37.93,27.67
2017,5,1,18,15,392.5,39.5,3.65,16.5,101.0,31.27,21.41
2017,5,1,18,30,291.0,30.0,3.6,16.0,57.0,24.41,14.08
2017,5,1,18,45,145.5,15.0,3.6,16.0,28.5,12.04,0.0
2017,5,1,19,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,5,1,19,15,0.0,0.0,3.55,15.5,0.0,0.0,0.0
2017,5,1,19,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,5,1,19,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,5,1,20,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,5,1,20,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2017,5,1,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,5,1,20,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,5,1,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,5,1,21,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2017,5,1,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,5,1,21,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,5,1,22,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,5,1,22,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,5,1,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,5,1,22,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2017,5,1,23,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,5,1,23,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2017,5,1,23,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,5,1,23,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,5,2,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,5,2,0,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,5,2,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,5,2,0,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,5,2,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,5,2,1,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2017,5,2,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,5,2,1,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,5,2,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,5,2,2,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,5,2,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,5,2,2,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,5,2,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,5,2,3,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,5,2,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,5,2,3,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,5,2,4,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,5,2,4,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,5,2,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,5,2,4,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,5,2,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,5,2,5,15,51.0,7.5,2.85,13.5,9.5,6.82,0.0
2017,5,2,5,30,102.0,15.0,2.8,14.0,19.0,43.68,0.0
2017,5,2,5,45,232.0,27.5,2.75,14.5,54.5,133.33,90.59
2017,5,2,6,0,362.0,40.0,2.7,15.0,90.0,214.97,167.16
2017,5,2,6,15,444.5,49.0,2.65,15.5,136.0,285.62,229.91
2017,5,2,6,30,527.0,58.0,2.6,16.0,182.0,364.79,297.99
2017,5,2,6,45,586.0,63.5,2.6,16.5,233.0,434.11,356.18
2017,5,2,7,0,645.0,69.0,2.6,17.0,284.0,508.13,415.83
2017,5,2,7,15,682.5,74.0,2.55,17.0,336.0,571.16,465.31
2017,5,2,7,30,720.0,79.0,2.5,17.0,388.0,633.06,511.56
2017,5,2,7,45,750.5,82.0,2.45,17.5,439.0,691.21,551.64
2017,5,2,8,0,781.0,85.0,2.4,18.0,490.0,749.4,590.54
2017,5,2,8,15,801.5,88.0,2.35,18.5,538.5,798.8,622.06
2017,5,2,8,30,822.0,91.0,2.3,19.0,587.0,846.78,651.87
2017,5,2,8,45,840.0,92.5,2.3,19.5,632.5,880.41,671.59
2017,5,2,9,0,858.0,94.0,2.3,20.0,678.0,920.06,695.28
2017,5,2,9,15,869.5,96.0,2.25,20.0,718.0,951.62,714.0
2017,5,2,9,30,881.0,98.0,2.2,20.0,758.0,980.21,730.66
2017,5,2,9,45,890.0,99.5,2.2,20.5,792.5,1002.56,742.3
2017,5,2,10,0,899.0,101.0,2.2,21.0,827.0,1021.49,751.75
2017,5,2,10,15,905.5,102.5,2.2,21.0,855.0,1034.31,758.78
2017,5,2,10,30,912.0,104.0,2.2,21.0,883.0,1043.41,763.57
2017,5,2,10,45,917.0,104.5,2.2,21.5,904.0,1046.11,762.95
2017,5,2,11,0,922.0,105.0,2.2,22.0,925.0,1044.98,760.08
2017,5,2,11,15,925.0,105.5,2.2,22.0,939.0,1037.99,755.11
2017,5,2,11,30,928.0,106.0,2.2,22.0,953.0,1027.19,747.87
2017,5,2,11,45,929.5,106.0,2.25,22.0,959.0,1010.66,737.67
2017,5,2,12,0,931.0,106.0,2.3,22.0,965.0,990.47,725.19
2017,5,2,12,15,931.0,106.0,2.35,22.0,963.5,965.35,709.51
2017,5,2,12,30,931.0,106.0,2.4,22.0,962.0,936.83,691.59
2017,5,2,12,45,917.5,113.0,2.5,22.5,950.0,900.1,667.25
2017,5,2,13,0,904.0,120.0,2.6,23.0,938.0,860.94,641.13
2017,5,2,13,15,900.0,119.5,2.65,22.5,921.0,820.3,615.81
2017,5,2,13,30,896.0,119.0,2.7,22.0,904.0,777.23,588.41
2017,5,2,13,45,891.0,117.0,2.8,22.0,880.0,729.89,555.6
2017,5,2,14,0,886.0,115.0,2.9,22.0,856.0,680.62,519.65
2017,5,2,14,15,878.5,113.5,2.95,22.0,825.5,628.55,480.35
2017,5,2,14,30,871.0,112.0,3.0,22.0,795.0,575.22,438.9
2017,5,2,14,45,861.0,109.5,3.1,22.0,758.5,518.8,393.94
2017,5,2,15,0,851.0,107.0,3.2,22.0,722.0,461.88,347.07
2017,5,2,15,15,837.5,104.5,3.25,21.5,680.0,399.53,295.18
2017,5,2,15,30,824.0,102.0,3.3,21.0,638.0,340.71,244.52
2017,5,2,15,45,806.5,99.0,3.35,21.0,592.0,281.21,192.35
2017,5,2,16,0,789.0,96.0,3.4,21.0,546.0,223.2,142.31
2017,5,2,16,15,765.5,92.0,3.4,20.5,496.5,165.37,96.53
2017,5,2,16,30,742.0,88.0,3.4,20.0,447.0,110.28,61.39
2017,5,2,16,45,710.0,83.5,3.45,19.5,395.5,56.36,43.56
2017,5,2,17,0,678.0,79.0,3.5,19.0,344.0,54.86,42.51
2017,5,2,17,15,633.5,73.5,3.55,18.5,293.0,52.44,40.58
2017,5,2,17,30,589.0,68.0,3.6,18.0,242.0,49.93,38.48
2017,5,2,17,45,523.0,60.5,3.65,17.5,192.5,45.6,34.64
2017,5,2,18,0,457.0,53.0,3.7,17.0,143.0,41.14,30.5
2017,5,2,18,15,356.0,42.5,3.7,16.5,100.0,33.75,23.58
2017,5,2,18,30,255.0,32.0,3.7,16.0,57.0,26.09,15.64
2017,5,2,18,45,127.5,16.0,3.75,16.0,28.5,12.6,0.0
2017,5,2,19,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,5,2,19,15,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,5,2,19,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,5,2,19,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,5,2,20,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,5,2,20,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2017,5,2,20,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,5,2,20,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,5,2,21,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,5,2,21,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,5,2,21,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,5,2,21,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,5,2,22,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,5,2,22,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2017,5,2,22,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,5,2,22,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2017,5,2,23,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,5,2,23,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,5,2,23,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,5,2,23,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,5,3,0,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,5,3,0,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,5,3,0,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,5,3,0,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,5,3,1,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,5,3,1,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,5,3,1,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,5,3,1,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,5,3,2,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,5,3,2,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,5,3,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,5,3,2,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,5,3,3,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,5,3,3,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2017,5,3,3,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,5,3,3,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,5,3,4,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,5,3,4,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,5,3,4,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,3,4,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,5,3,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,5,3,5,15,66.5,8.0,1.3,15.5,11.0,23.17,0.0
2017,5,3,5,30,133.0,16.0,1.3,16.0,22.0,65.26,0.0
2017,5,3,5,45,264.5,28.0,1.3,16.5,58.5,145.39,99.96
2017,5,3,6,0,396.0,40.0,1.3,17.0,95.0,229.17,176.43
2017,5,3,6,15,477.0,48.0,1.25,17.0,142.5,299.89,238.44
2017,5,3,6,30,558.0,56.0,1.2,17.0,190.0,378.85,305.27
2017,5,3,6,45,611.0,62.0,1.2,17.5,241.0,446.85,360.78
2017,5,3,7,0,664.0,68.0,1.2,18.0,292.0,518.93,417.01
2017,5,3,7,15,700.5,73.0,1.1,18.0,344.0,579.43,462.35
2017,5,3,7,30,737.0,78.0,1.0,18.0,396.0,644.24,507.87
2017,5,3,7,45,763.5,82.0,0.95,18.5,447.0,701.16,544.73
2017,5,3,8,0,790.0,86.0,0.9,19.0,498.0,757.78,580.13
2017,5,3,8,15,809.5,89.0,0.9,19.5,546.5,806.61,609.81
2017,5,3,8,30,829.0,92.0,0.9,20.0,595.0,853.92,637.85
2017,5,3,8,45,844.0,95.0,0.95,20.5,640.0,886.71,656.64
2017,5,3,9,0,859.0,98.0,1.0,21.0,685.0,925.3,679.21
2017,5,3,9,15,870.5,100.0,1.0,21.0,724.5,956.8,697.33
2017,5,3,9,30,882.0,102.0,1.0,21.0,764.0,985.3,713.54
2017,5,3,9,45,891.0,103.5,1.05,21.5,798.5,1007.57,725.42
2017,5,3,10,0,900.0,105.0,1.1,22.0,833.0,1026.42,735.24
2017,5,3,10,15,906.5,106.5,1.1,22.0,861.0,1039.16,741.84
2017,5,3,10,30,913.0,108.0,1.1,22.0,889.0,1048.17,746.31
2017,5,3,10,45,918.0,108.5,1.1,22.5,910.5,1050.79,745.59
2017,5,3,11,0,923.0,109.0,1.1,23.0,932.0,1049.57,742.74
2017,5,3,11,15,925.5,109.5,1.15,23.0,945.5,1042.0,738.59
2017,5,3,11,30,928.0,110.0,1.2,23.0,959.0,1030.63,732.25
2017,5,3,11,45,929.5,110.0,1.25,23.0,965.0,1014.03,722.78
2017,5,3,12,0,931.0,110.0,1.3,23.0,971.0,993.8,711.09
2017,5,3,12,15,931.0,109.5,1.35,23.0,969.0,968.14,695.99
2017,5,3,12,30,931.0,109.0,1.4,23.0,967.0,939.12,678.72
2017,5,3,12,45,928.5,109.0,1.5,23.0,957.5,905.18,658.81
2017,5,3,13,0,926.0,109.0,1.6,23.0,948.0,868.29,636.66
2017,5,3,13,15,922.5,108.5,1.7,23.0,931.5,827.36,611.45
2017,5,3,13,30,919.0,108.0,1.8,23.0,915.0,783.89,584.08
2017,5,3,13,45,914.5,106.0,1.9,23.0,891.0,736.03,552.43
2017,5,3,14,0,910.0,104.0,2.0,23.0,867.0,686.13,517.07
2017,5,3,14,15,902.5,102.5,2.05,22.5,836.0,633.06,478.86
2017,5,3,14,30,895.0,101.0,2.1,22.0,805.0,578.67,438.22
2017,5,3,14,45,886.5,99.0,2.2,22.0,768.5,522.28,393.91
2017,5,3,15,0,878.0,97.0,2.3,22.0,732.0,465.18,347.39
2017,5,3,15,15,865.5,94.5,2.35,21.5,690.0,405.71,297.99
2017,5,3,15,30,853.0,92.0,2.4,21.0,648.0,346.47,247.25
2017,5,3,15,45,837.5,89.0,2.45,21.0,602.0,286.58,194.89
2017,5,3,16,0,822.0,86.0,2.5,21.0,556.0,221.7,139.44
2017,5,3,16,15,800.5,82.5,2.5,20.5,506.5,162.64,92.65
2017,5,3,16,30,779.0,79.0,2.5,20.0,457.0,106.03,56.51
2017,5,3,16,45,750.5,75.0,2.55,19.5,406.0,55.7,42.98
2017,5,3,17,0,722.0,71.0,2.6,19.0,355.0,54.08,41.84
2017,5,3,17,15,681.0,66.0,2.6,18.5,303.0,51.5,39.76
2017,5,3,17,30,640.0,61.0,2.6,18.0,251.0,44.62,33.82
2017,5,3,17,45,579.5,54.5,2.6,17.5,201.0,40.85,30.48
2017,5,3,18,0,519.0,48.0,2.6,17.0,151.0,36.97,26.88
2017,5,3,18,15,422.5,39.0,2.55,16.5,107.0,30.7,21.0
2017,5,3,18,30,326.0,30.0,2.5,16.0,63.0,24.25,14.32
2017,5,3,18,45,163.0,15.0,2.5,16.0,31.5,11.92,0.0
2017,5,3,19,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,5,3,19,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2017,5,3,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,5,3,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,5,3,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,5,3,20,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,5,3,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,5,3,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,5,3,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,5,3,21,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2017,5,3,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,5,3,21,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,5,3,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,5,3,22,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,5,3,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,5,3,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,5,3,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,5,3,23,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,5,3,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,5,3,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,5,4,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,5,4,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,5,4,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,5,4,0,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,5,4,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,5,4,1,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,5,4,1,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,5,4,1,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,5,4,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,5,4,2,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,5,4,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,5,4,2,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,5,4,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,5,4,3,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,5,4,3,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,5,4,3,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,5,4,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,5,4,4,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,5,4,4,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,5,4,4,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,5,4,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,5,4,5,15,72.5,8.5,1.6,14.0,12.0,25.11,0.0
2017,5,4,5,30,145.0,17.0,1.6,14.0,24.0,72.08,0.0
2017,5,4,5,45,273.0,28.5,1.6,14.5,61.0,148.96,104.96
2017,5,4,6,0,401.0,40.0,1.6,15.0,98.0,231.39,180.12
2017,5,4,6,15,480.0,48.0,1.55,15.0,145.0,301.43,242.19
2017,5,4,6,30,559.0,56.0,1.5,15.0,192.0,379.5,309.06
2017,5,4,6,45,295.5,91.0,1.45,15.5,164.5,293.03,240.38
2017,5,4,7,0,32.0,126.0,1.4,16.0,137.0,149.28,120.11
2017,5,4,7,15,38.0,147.5,1.4,16.0,163.0,176.77,143.08
2017,5,4,7,30,44.0,169.0,1.4,16.0,189.0,204.64,165.48
2017,5,4,7,45,70.0,197.0,1.4,16.5,232.5,255.81,206.32
2017,5,4,8,0,96.0,225.0,1.4,17.0,276.0,308.76,247.49
2017,5,4,8,15,144.5,249.0,1.4,17.0,333.5,392.41,312.33
2017,5,4,8,30,193.0,273.0,1.4,17.0,391.0,464.76,366.82
2017,5,4,8,45,189.5,296.0,1.4,17.0,418.5,490.9,384.49
2017,5,4,9,0,186.0,319.0,1.4,17.0,446.0,515.92,401.47
2017,5,4,9,15,150.0,337.5,1.4,17.0,444.0,503.62,390.09
2017,5,4,9,30,114.0,356.0,1.4,17.0,442.0,489.02,377.35
2017,5,4,9,45,156.0,375.5,1.4,17.5,499.0,550.88,422.16
2017,5,4,10,0,198.0,395.0,1.4,18.0,556.0,612.84,465.37
2017,5,4,10,15,552.5,252.5,1.4,18.0,722.5,855.26,641.81
2017,5,4,10,30,907.0,110.0,1.4,18.0,889.0,1043.66,762.99
2017,5,4,10,45,746.5,213.5,1.45,18.0,865.0,1006.4,736.72
2017,5,4,11,0,586.0,317.0,1.5,18.0,841.0,939.57,690.89
2017,5,4,11,15,589.5,322.0,1.55,18.0,856.0,938.35,691.02
2017,5,4,11,30,593.0,327.0,1.6,18.0,871.0,934.18,688.46
2017,5,4,11,45,619.5,305.5,1.65,18.5,877.0,923.72,681.62
2017,5,4,12,0,646.0,284.0,1.7,19.0,883.0,910.25,672.83
2017,5,4,12,15,541.0,335.0,1.75,18.5,836.0,839.99,624.88
2017,5,4,12,30,436.0,386.0,1.8,18.0,789.0,772.15,578.05
2017,5,4,12,45,359.0,413.0,1.85,18.0,743.0,704.0,530.02
2017,5,4,13,0,282.0,440.0,1.9,18.0,697.0,646.22,488.28
