Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,4,13,15,358.5,400.5,1.9,18.0,720.5,652.49,495.06
2017,5,4,13,30,435.0,361.0,1.9,18.0,744.0,655.84,498.78
2017,5,4,13,45,259.5,379.0,1.95,18.0,605.5,521.0,398.95
2017,5,4,14,0,84.0,397.0,2.0,18.0,467.0,401.99,308.98
2017,5,4,14,15,152.0,387.5,2.0,17.5,509.0,425.93,329.02
2017,5,4,14,30,220.0,378.0,2.0,17.0,551.0,441.31,341.17
2017,5,4,14,45,229.0,357.5,2.05,17.0,530.5,411.64,318.28
2017,5,4,15,0,238.0,337.0,2.1,17.0,510.0,380.98,294.3
2017,5,4,15,15,141.5,303.5,2.1,16.5,405.0,300.41,233.26
2017,5,4,15,30,45.0,270.0,2.1,16.0,300.0,235.88,185.03
2017,5,4,15,45,91.0,262.5,2.15,16.0,317.5,234.88,183.0
2017,5,4,16,0,137.0,255.0,2.2,16.0,335.0,222.26,170.92
2017,5,4,16,15,68.5,196.5,2.25,15.5,236.5,165.98,129.14
2017,5,4,16,30,0.0,138.0,2.3,15.0,138.0,117.49,93.07
2017,5,4,16,45,4.0,136.5,2.4,15.0,138.5,114.56,95.29
2017,5,4,17,0,8.0,135.0,2.5,15.0,139.0,112.08,93.43
2017,5,4,17,15,4.0,116.0,2.55,14.5,118.0,96.9,80.51
2017,5,4,17,30,0.0,97.0,2.6,14.0,97.0,81.6,67.24
2017,5,4,17,45,0.0,77.5,2.7,13.5,77.5,65.83,53.25
2017,5,4,18,0,0.0,58.0,2.8,13.0,58.0,49.89,38.84
2017,5,4,18,15,0.0,40.5,2.85,12.5,40.5,35.31,25.47
2017,5,4,18,30,0.0,23.0,2.9,12.0,23.0,20.26,11.41
2017,5,4,18,45,0.0,11.5,2.95,12.0,11.5,10.11,0.0
2017,5,4,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,5,4,19,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,5,4,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,5,4,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,5,4,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,5,4,20,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,5,4,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,5,4,20,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,5,4,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,5,4,21,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,5,4,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,5,4,21,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,5,4,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,5,4,22,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,5,4,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,5,4,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,5,4,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,5,4,23,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2017,5,4,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,5,4,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,5,5,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,5,5,0,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,5,5,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,5,5,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,5,5,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,5,5,1,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,5,5,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,5,5,1,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,5,5,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,5,5,2,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,5,5,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,5,5,2,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,5,5,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,5,5,3,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,5,5,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,5,5,3,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,5,5,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,5,5,4,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,5,5,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,5,5,4,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,5,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,5,5,5,15,0.0,12.0,3.3,11.0,12.0,10.91,0.0
2017,5,5,5,30,0.0,24.0,3.4,11.0,24.0,24.42,0.0
2017,5,5,5,45,164.0,36.0,3.55,11.5,60.5,117.54,84.89
2017,5,5,6,0,328.0,48.0,3.7,12.0,97.0,207.96,164.99
2017,5,5,6,15,409.5,58.5,3.85,12.0,143.5,279.75,229.49
2017,5,5,6,30,491.0,69.0,4.0,12.0,190.0,358.47,298.89
2017,5,5,6,45,541.0,78.0,4.15,12.5,240.0,425.03,356.17
2017,5,5,7,0,591.0,87.0,4.3,13.0,290.0,495.42,414.71
2017,5,5,7,15,632.0,93.5,4.35,13.0,342.0,560.21,467.55
2017,5,5,7,30,673.0,100.0,4.4,13.0,394.0,626.98,520.45
2017,5,5,7,45,699.0,106.5,4.45,13.5,445.0,683.75,562.24
2017,5,5,8,0,725.0,113.0,4.5,14.0,496.0,740.36,602.52
2017,5,5,8,15,748.5,117.5,4.5,14.0,545.0,791.97,639.14
2017,5,5,8,30,772.0,122.0,4.5,14.0,594.0,837.76,670.9
2017,5,5,8,45,787.5,127.0,4.5,14.5,639.0,880.08,698.43
2017,5,5,9,0,803.0,132.0,4.5,15.0,684.0,920.14,723.94
2017,5,5,9,15,817.5,135.0,4.5,15.0,725.0,954.53,746.54
2017,5,5,9,30,832.0,138.0,4.5,15.0,766.0,986.11,767.08
2017,5,5,9,45,849.5,136.5,4.55,15.5,803.5,1012.68,783.01
2017,5,5,10,0,867.0,135.0,4.6,16.0,841.0,1036.09,796.75
2017,5,5,10,15,875.5,137.0,4.6,16.0,870.5,1039.13,797.56
2017,5,5,10,30,884.0,139.0,4.6,16.0,900.0,1050.11,804.14
2017,5,5,10,45,884.0,144.5,4.6,16.0,921.0,1052.31,804.75
2017,5,5,11,0,884.0,150.0,4.6,16.0,942.0,1050.67,802.93
2017,5,5,11,15,888.5,151.0,4.6,16.0,957.0,1045.34,798.74
2017,5,5,11,30,893.0,152.0,4.6,16.0,972.0,1036.28,792.16
2017,5,5,11,45,886.5,158.5,4.7,16.0,977.0,1018.09,780.34
2017,5,5,12,0,880.0,165.0,4.8,16.0,982.0,1008.01,774.22
2017,5,5,12,15,880.5,165.5,4.85,16.0,981.5,983.54,757.63
2017,5,5,12,30,881.0,166.0,4.9,16.0,981.0,955.75,738.78
2017,5,5,12,45,697.5,263.0,4.95,16.0,904.5,861.94,670.82
2017,5,5,13,0,514.0,360.0,5.0,16.0,828.0,768.38,598.64
2017,5,5,13,15,693.5,260.5,5.05,15.5,879.5,793.24,622.84
2017,5,5,13,30,873.0,161.0,5.1,15.0,931.0,800.41,632.72
2017,5,5,13,45,857.5,165.0,5.15,15.0,904.5,750.66,594.56
2017,5,5,14,0,842.0,169.0,5.2,15.0,878.0,699.92,555.12
2017,5,5,14,15,832.5,166.5,5.2,14.5,846.0,646.5,513.66
2017,5,5,14,30,823.0,164.0,5.2,14.0,814.0,592.22,470.29
2017,5,5,14,45,729.0,185.0,5.25,14.0,741.0,513.19,405.82
2017,5,5,15,0,635.0,206.0,5.3,14.0,668.0,444.42,348.77
2017,5,5,15,15,684.5,185.0,5.3,13.5,657.0,404.56,312.83
2017,5,5,15,30,734.0,164.0,5.3,13.0,646.0,358.4,269.92
2017,5,5,15,45,546.0,195.5,5.35,13.0,539.5,286.54,212.5
2017,5,5,16,0,358.0,227.0,5.4,13.0,433.0,239.74,178.96
2017,5,5,16,15,510.5,165.0,5.4,12.5,430.5,182.99,125.68
2017,5,5,16,30,663.0,103.0,5.4,12.0,428.0,111.54,66.74
2017,5,5,16,45,577.5,108.5,5.4,12.0,369.0,72.97,59.72
2017,5,5,17,0,492.0,114.0,5.4,12.0,310.0,79.32,65.59
2017,5,5,17,15,391.5,121.0,5.4,11.5,263.0,85.42,71.32
2017,5,5,17,30,291.0,128.0,5.4,11.0,216.0,94.19,79.36
2017,5,5,17,45,231.5,109.0,5.45,11.0,171.0,81.27,67.64
2017,5,5,18,0,172.0,90.0,5.5,11.0,126.0,67.94,55.28
2017,5,5,18,15,114.0,66.5,5.55,10.5,87.5,52.16,40.59
2017,5,5,18,30,56.0,43.0,5.6,10.0,49.0,34.61,23.8
2017,5,5,18,45,28.0,21.5,5.65,10.0,24.5,18.04,0.22
2017,5,5,19,0,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2017,5,5,19,15,0.0,0.0,5.75,10.0,0.0,0.0,0.0
2017,5,5,19,30,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2017,5,5,19,45,0.0,0.0,5.85,10.0,0.0,0.0,0.0
2017,5,5,20,0,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2017,5,5,20,15,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2017,5,5,20,30,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2017,5,5,20,45,0.0,0.0,5.95,10.0,0.0,0.0,0.0
2017,5,5,21,0,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2017,5,5,21,15,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2017,5,5,21,30,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2017,5,5,21,45,0.0,0.0,6.05,10.0,0.0,0.0,0.0
2017,5,5,22,0,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2017,5,5,22,15,0.0,0.0,6.1,9.5,0.0,0.0,0.0
2017,5,5,22,30,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2017,5,5,22,45,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2017,5,5,23,0,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2017,5,5,23,15,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2017,5,5,23,30,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2017,5,5,23,45,0.0,0.0,6.15,9.0,0.0,0.0,0.0
2017,5,6,0,0,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2017,5,6,0,15,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2017,5,6,0,30,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2017,5,6,0,45,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2017,5,6,1,0,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2017,5,6,1,15,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2017,5,6,1,30,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2017,5,6,1,45,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2017,5,6,2,0,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2017,5,6,2,15,0.0,0.0,6.2,8.5,0.0,0.0,0.0
2017,5,6,2,30,0.0,0.0,6.2,8.0,0.0,0.0,0.0
2017,5,6,2,45,0.0,0.0,6.2,8.0,0.0,0.0,0.0
2017,5,6,3,0,0.0,0.0,6.2,8.0,0.0,0.0,0.0
2017,5,6,3,15,0.0,0.0,6.15,8.0,0.0,0.0,0.0
2017,5,6,3,30,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2017,5,6,3,45,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2017,5,6,4,0,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2017,5,6,4,15,0.0,0.0,6.05,8.0,0.0,0.0,0.0
2017,5,6,4,30,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2017,5,6,4,45,0.0,0.0,5.95,8.0,0.0,0.0,0.0
2017,5,6,5,0,0.0,0.0,5.9,8.0,0.0,0.0,0.0
2017,5,6,5,15,28.0,10.5,5.85,8.0,12.0,16.3,0.0
2017,5,6,5,30,56.0,21.0,5.8,8.0,24.0,45.43,0.0
2017,5,6,5,45,163.0,38.5,5.8,8.5,60.5,120.07,88.85
2017,5,6,6,0,270.0,56.0,5.8,9.0,97.0,193.64,156.1
2017,5,6,6,15,353.0,69.0,5.7,9.5,143.5,262.75,218.6
2017,5,6,6,30,436.0,82.0,5.6,10.0,190.0,340.79,287.8
2017,5,6,6,45,492.5,91.5,5.6,10.5,241.0,407.55,346.06
2017,5,6,7,0,549.0,101.0,5.6,11.0,292.0,483.97,410.4
2017,5,6,7,15,591.0,109.0,5.5,11.0,344.0,549.43,464.5
2017,5,6,7,30,633.0,117.0,5.4,11.0,396.0,616.97,518.72
2017,5,6,7,45,659.0,124.5,5.3,11.5,446.0,673.31,561.41
2017,5,6,8,0,685.0,132.0,5.2,12.0,496.0,729.54,601.98
2017,5,6,8,15,709.0,137.5,5.15,12.0,544.5,781.37,639.4
2017,5,6,8,30,733.0,143.0,5.1,12.0,593.0,832.21,675.46
2017,5,6,8,45,745.5,150.0,5.05,12.5,636.5,872.97,702.15
2017,5,6,9,0,758.0,157.0,5.0,13.0,680.0,911.44,726.78
2017,5,6,9,15,772.5,160.5,4.95,13.0,720.5,945.34,749.19
2017,5,6,9,30,787.0,164.0,4.9,13.0,761.0,976.58,769.55
2017,5,6,9,45,795.5,168.5,4.9,13.5,794.5,992.82,778.06
2017,5,6,10,0,804.0,173.0,4.9,14.0,828.0,1012.94,789.45
2017,5,6,10,15,812.0,175.0,4.9,14.0,856.0,1026.58,797.81
2017,5,6,10,30,820.0,177.0,4.9,14.0,884.0,1036.69,803.85
2017,5,6,10,45,823.5,180.0,4.95,14.0,904.5,1039.65,805.48
2017,5,6,11,0,827.0,183.0,5.0,14.0,925.0,1038.95,804.73
2017,5,6,11,15,830.5,184.5,5.05,14.0,939.0,1033.08,800.52
2017,5,6,11,30,834.0,186.0,5.1,14.0,953.0,1023.58,793.91
2017,5,6,11,45,835.5,186.5,5.2,14.5,959.0,1007.58,781.74
2017,5,6,12,0,837.0,187.0,5.3,15.0,965.0,988.16,767.24
2017,5,6,12,15,836.5,186.5,5.35,15.0,963.0,962.63,749.57
2017,5,6,12,30,836.0,186.0,5.4,15.0,961.0,934.01,729.71
2017,5,6,12,45,837.0,183.0,5.5,15.0,952.5,901.45,707.24
2017,5,6,13,0,838.0,180.0,5.6,15.0,944.0,866.04,682.55
2017,5,6,13,15,833.5,178.5,5.6,15.0,927.0,824.97,653.02
2017,5,6,13,30,829.0,177.0,5.6,15.0,910.0,781.77,620.33
2017,5,6,13,45,584.5,280.5,5.65,15.0,790.5,662.66,525.85
2017,5,6,14,0,340.0,384.0,5.7,15.0,671.0,557.67,441.37
2017,5,6,14,15,570.5,274.5,5.7,15.0,735.5,580.99,461.78
2017,5,6,14,30,801.0,165.0,5.7,15.0,800.0,580.9,461.28
2017,5,6,14,45,789.0,161.5,5.75,15.0,762.5,525.22,414.54
2017,5,6,15,0,777.0,158.0,5.8,15.0,725.0,466.09,364.07
2017,5,6,15,15,760.5,154.0,5.75,15.0,682.5,407.72,312.89
2017,5,6,15,30,744.0,150.0,5.7,15.0,640.0,350.38,261.64
2017,5,6,15,45,384.5,183.5,5.7,15.0,436.0,236.78,176.51
2017,5,6,16,0,25.0,217.0,5.7,15.0,232.0,186.43,148.31
2017,5,6,16,15,16.0,190.0,5.65,14.5,199.5,160.87,128.41
2017,5,6,16,30,7.0,163.0,5.6,14.0,167.0,136.8,109.55
2017,5,6,16,45,287.0,139.5,5.6,14.0,255.0,100.4,83.4
2017,5,6,17,0,567.0,116.0,5.6,14.0,343.0,81.95,67.38
2017,5,6,17,15,517.5,107.0,5.55,13.5,292.0,76.26,62.62
2017,5,6,17,30,468.0,98.0,5.5,13.0,241.0,71.16,58.25
2017,5,6,17,45,401.0,86.0,5.45,13.0,192.5,63.54,51.35
2017,5,6,18,0,334.0,74.0,5.4,13.0,144.0,55.64,43.98
2017,5,6,18,15,243.5,58.5,5.4,12.5,102.0,44.67,33.74
2017,5,6,18,30,153.0,43.0,5.4,12.0,60.0,34.08,23.29
2017,5,6,18,45,76.5,21.5,5.45,11.5,30.0,17.55,1.71
2017,5,6,19,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2017,5,6,19,15,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2017,5,6,19,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2017,5,6,19,45,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2017,5,6,20,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2017,5,6,20,15,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2017,5,6,20,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,5,6,20,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,5,6,21,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,5,6,21,15,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2017,5,6,21,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,5,6,21,45,0.0,0.0,5.25,11.0,0.0,0.0,0.0
2017,5,6,22,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,5,6,22,15,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2017,5,6,22,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,5,6,22,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2017,5,6,23,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,5,6,23,15,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,5,6,23,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,5,6,23,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2017,5,7,0,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,5,7,0,15,0.0,0.0,4.6,10.5,0.0,0.0,0.0
2017,5,7,0,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,5,7,0,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2017,5,7,1,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,5,7,1,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,5,7,1,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,5,7,1,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2017,5,7,2,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,5,7,2,15,0.0,0.0,4.5,9.5,0.0,0.0,0.0
2017,5,7,2,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,5,7,2,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2017,5,7,3,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,5,7,3,15,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,5,7,3,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,5,7,3,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2017,5,7,4,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,5,7,4,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2017,5,7,4,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,5,7,4,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,5,7,5,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,5,7,5,15,55.5,11.0,4.15,9.0,14.0,23.4,0.0
2017,5,7,5,30,111.0,22.0,4.1,9.0,28.0,68.4,11.02
2017,5,7,5,45,230.5,36.0,4.1,9.5,66.0,140.58,104.56
2017,5,7,6,0,350.0,50.0,4.1,10.0,104.0,219.31,176.04
2017,5,7,6,15,430.5,60.0,4.0,10.5,151.5,291.47,240.82
2017,5,7,6,30,511.0,70.0,3.9,11.0,199.0,370.27,309.8
2017,5,7,6,45,564.5,78.0,3.8,11.5,250.5,438.75,368.27
2017,5,7,7,0,618.0,86.0,3.7,12.0,302.0,511.31,427.87
2017,5,7,7,15,657.0,92.0,3.6,12.0,354.0,575.33,479.33
2017,5,7,7,30,696.0,98.0,3.5,12.0,406.0,641.07,530.44
2017,5,7,7,45,721.5,104.0,3.45,12.5,457.0,697.72,570.92
2017,5,7,8,0,747.0,110.0,3.4,13.0,508.0,754.1,609.94
2017,5,7,8,15,768.0,114.0,3.3,13.5,556.0,799.39,639.53
2017,5,7,8,30,789.0,118.0,3.2,14.0,604.0,847.66,670.65
2017,5,7,8,45,802.5,122.5,3.15,14.5,648.0,887.99,695.7
2017,5,7,9,0,816.0,127.0,3.1,15.0,692.0,925.92,718.69
2017,5,7,9,15,828.0,130.0,2.95,15.0,731.5,958.1,737.94
2017,5,7,9,30,840.0,133.0,2.8,15.0,771.0,987.35,754.92
2017,5,7,9,45,849.5,135.0,2.7,15.5,805.0,1009.9,766.19
2017,5,7,10,0,859.0,137.0,2.6,16.0,839.0,1029.08,775.14
2017,5,7,10,15,865.0,138.5,2.5,16.5,866.5,1028.88,771.2
2017,5,7,10,30,871.0,140.0,2.4,17.0,894.0,1036.72,772.9
2017,5,7,10,45,872.0,143.5,2.3,17.5,913.0,1037.88,770.18
2017,5,7,11,0,873.0,147.0,2.2,18.0,932.0,1035.32,765.2
2017,5,7,11,15,876.0,148.0,2.15,18.0,945.5,1028.63,759.75
2017,5,7,11,30,879.0,149.0,2.1,18.0,959.0,1018.31,752.11
2017,5,7,11,45,875.0,152.0,2.05,18.0,963.0,999.56,739.13
2017,5,7,12,0,871.0,155.0,2.0,18.0,967.0,977.52,724.16
2017,5,7,12,15,870.0,155.0,2.05,18.0,965.0,952.38,708.41
2017,5,7,12,30,869.0,155.0,2.1,18.0,963.0,924.18,690.57
2017,5,7,12,45,864.5,156.0,2.2,18.5,953.0,890.94,668.46
2017,5,7,13,0,860.0,157.0,2.3,19.0,943.0,862.27,649.31
2017,5,7,13,15,856.0,156.0,2.35,19.0,926.0,821.54,622.49
2017,5,7,13,30,852.0,155.0,2.4,19.0,909.0,778.53,593.27
2017,5,7,13,45,846.5,152.5,2.5,19.0,885.0,731.08,559.64
2017,5,7,14,0,841.0,150.0,2.6,19.0,861.0,681.91,523.81
2017,5,7,14,15,832.0,148.0,2.7,18.5,830.5,629.61,485.47
2017,5,7,14,30,823.0,146.0,2.8,18.0,800.0,576.38,445.02
2017,5,7,14,45,812.5,143.0,2.9,18.0,763.5,520.89,400.58
2017,5,7,15,0,802.0,140.0,3.0,18.0,727.0,465.15,354.46
2017,5,7,15,15,787.0,136.5,3.1,17.5,685.0,407.31,305.95
2017,5,7,15,30,772.0,133.0,3.2,17.0,643.0,350.25,256.71
2017,5,7,15,45,681.5,145.0,3.3,17.0,571.5,281.98,200.04
2017,5,7,16,0,591.0,157.0,3.4,17.0,500.0,228.6,156.99
2017,5,7,16,15,584.5,143.0,3.45,16.5,457.5,176.75,115.04
2017,5,7,16,30,578.0,129.0,3.5,16.0,415.0,125.82,80.04
2017,5,7,16,45,353.5,147.0,3.55,16.0,316.0,98.26,80.8
2017,5,7,17,0,129.0,165.0,3.6,16.0,217.0,121.72,101.5
2017,5,7,17,15,112.5,144.5,3.55,15.5,185.0,108.07,89.99
2017,5,7,17,30,96.0,124.0,3.5,15.0,153.0,94.01,77.92
2017,5,7,17,45,80.5,101.5,3.5,14.5,123.0,78.31,64.11
2017,5,7,18,0,65.0,79.0,3.5,14.0,93.0,63.98,51.19
2017,5,7,18,15,42.5,58.0,3.45,13.5,66.5,47.79,36.39
2017,5,7,18,30,20.0,37.0,3.4,13.0,40.0,31.32,21.0
2017,5,7,18,45,10.0,18.5,3.4,12.5,20.0,16.28,2.42
2017,5,7,19,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,5,7,19,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2017,5,7,19,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,5,7,19,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,5,7,20,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,5,7,20,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,5,7,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,5,7,20,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,5,7,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,5,7,21,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,5,7,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,5,7,21,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,5,7,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,5,7,22,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2017,5,7,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,5,7,22,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,5,7,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,5,7,23,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,5,7,23,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,5,7,23,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,5,8,0,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,5,8,0,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,5,8,0,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,5,8,0,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,5,8,1,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,5,8,1,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,5,8,1,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,5,8,1,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,5,8,2,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,5,8,2,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,5,8,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,5,8,2,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,5,8,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,5,8,3,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,5,8,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,5,8,3,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,5,8,4,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,5,8,4,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,5,8,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,5,8,4,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,5,8,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,5,8,5,15,38.0,11.5,2.75,10.5,14.0,19.65,0.0
2017,5,8,5,30,76.0,23.0,2.7,11.0,28.0,54.43,13.54
2017,5,8,5,45,177.0,40.0,2.7,11.5,64.5,126.31,93.79
2017,5,8,6,0,278.0,57.0,2.7,12.0,101.0,197.79,157.5
2017,5,8,6,15,356.0,69.5,2.65,12.0,147.0,264.5,216.83
2017,5,8,6,30,434.0,82.0,2.6,12.0,193.0,339.52,282.09
2017,5,8,6,45,493.0,91.0,2.55,12.5,243.5,407.02,338.98
2017,5,8,7,0,552.0,100.0,2.5,13.0,294.0,484.82,401.91
2017,5,8,7,15,593.0,107.5,2.4,13.5,345.5,549.04,451.71
2017,5,8,7,30,634.0,115.0,2.3,14.0,397.0,615.23,501.14
2017,5,8,7,45,666.0,120.0,2.2,14.5,448.0,673.27,542.57
2017,5,8,8,0,698.0,125.0,2.1,15.0,499.0,731.64,581.7
2017,5,8,8,15,721.5,130.0,2.0,15.0,547.5,782.76,615.51
2017,5,8,8,30,745.0,135.0,1.9,15.0,596.0,832.85,647.79
2017,5,8,8,45,766.5,137.0,1.85,15.5,641.5,876.27,673.97
2017,5,8,9,0,788.0,139.0,1.8,16.0,687.0,912.44,694.71
2017,5,8,9,15,801.5,142.0,1.75,16.5,727.0,945.39,713.01
2017,5,8,9,30,815.0,145.0,1.7,17.0,767.0,975.56,729.19
2017,5,8,9,45,828.0,146.5,1.65,17.5,802.0,1000.6,741.83
2017,5,8,10,0,841.0,148.0,1.6,18.0,837.0,1022.43,752.32
2017,5,8,10,15,848.5,149.5,1.65,18.0,865.0,1035.32,760.06
2017,5,8,10,30,856.0,151.0,1.7,18.0,893.0,1044.61,765.71
2017,5,8,10,45,861.5,152.5,1.75,18.5,914.0,1048.19,766.43
2017,5,8,11,0,867.0,154.0,1.8,19.0,935.0,1048.02,764.93
2017,5,8,11,15,870.0,155.0,1.9,19.0,948.5,1028.74,753.49
2017,5,8,11,30,873.0,156.0,2.0,19.0,962.0,1018.4,748.0
2017,5,8,11,45,873.0,157.0,2.1,19.5,968.0,1001.63,736.82
2017,5,8,12,0,873.0,158.0,2.2,20.0,974.0,981.49,723.49
2017,5,8,12,15,872.5,158.0,2.25,20.0,972.0,956.74,707.97
2017,5,8,12,30,872.0,158.0,2.3,20.0,970.0,928.9,690.38
2017,5,8,12,45,875.0,154.0,2.4,20.0,961.5,897.57,670.83
2017,5,8,13,0,878.0,150.0,2.5,20.0,953.0,863.23,649.02
2017,5,8,13,15,873.5,149.0,2.55,19.5,936.0,822.69,623.52
2017,5,8,13,30,869.0,148.0,2.6,19.0,919.0,779.88,595.87
2017,5,8,13,45,858.5,149.0,2.7,19.0,893.5,735.87,564.23
2017,5,8,14,0,848.0,150.0,2.8,19.0,868.0,686.1,527.69
2017,5,8,14,15,839.0,148.0,2.85,19.0,837.0,633.51,487.9
2017,5,8,14,30,830.0,146.0,2.9,19.0,806.0,579.98,446.22
2017,5,8,14,45,812.0,147.0,3.0,19.0,768.0,523.91,401.44
2017,5,8,15,0,794.0,148.0,3.1,19.0,730.0,468.34,355.66
2017,5,8,15,15,778.5,144.5,3.15,18.5,688.0,410.79,307.58
2017,5,8,15,30,763.0,141.0,3.2,18.0,646.0,349.31,255.2
2017,5,8,15,45,741.5,137.0,3.3,18.0,599.5,291.07,204.42
2017,5,8,16,0,720.0,133.0,3.4,18.0,553.0,234.91,156.11
2017,5,8,16,15,694.0,127.5,3.35,17.5,503.5,179.36,111.89
2017,5,8,16,30,668.0,122.0,3.3,17.0,454.0,126.95,77.46
2017,5,8,16,45,648.0,111.5,3.25,17.0,405.0,75.33,60.52
2017,5,8,17,0,628.0,101.0,3.2,17.0,356.0,70.24,56.31
2017,5,8,17,15,582.5,93.5,3.25,16.5,304.5,66.99,53.71
2017,5,8,17,30,537.0,86.0,3.3,16.0,253.0,63.56,50.86
2017,5,8,17,45,488.5,75.0,3.35,15.5,205.0,56.94,45.03
2017,5,8,18,0,440.0,64.0,3.4,15.0,157.0,49.97,38.68
2017,5,8,18,15,346.0,52.0,3.5,14.5,113.0,39.86,29.35
2017,5,8,18,30,252.0,40.0,3.6,14.0,69.0,31.09,20.81
2017,5,8,18,45,126.0,24.5,3.75,13.5,39.0,19.23,5.05
2017,5,8,19,0,0.0,9.0,3.9,13.0,9.0,8.19,0.0
2017,5,8,19,15,0.0,4.5,3.95,12.5,4.5,0.0,0.0
2017,5,8,19,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,5,8,19,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2017,5,8,20,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,5,8,20,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2017,5,8,20,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,5,8,20,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,5,8,21,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,5,8,21,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,5,8,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,5,8,21,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2017,5,8,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,5,8,22,15,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2017,5,8,22,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,5,8,22,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,5,8,23,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,5,8,23,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,5,8,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,5,8,23,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,5,9,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,5,9,0,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,5,9,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,5,9,0,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,5,9,1,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,5,9,1,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,5,9,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,5,9,1,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,5,9,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,5,9,2,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,5,9,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,5,9,2,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,5,9,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,5,9,3,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,5,9,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,5,9,3,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,5,9,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,5,9,4,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,5,9,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,5,9,4,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,5,9,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,5,9,5,15,55.0,12.0,3.15,11.5,15.5,24.24,0.0
2017,5,9,5,30,110.0,24.0,3.1,12.0,31.0,71.54,25.33
2017,5,9,5,45,223.0,39.0,3.1,12.5,69.5,141.21,105.2
2017,5,9,6,0,336.0,54.0,3.1,13.0,108.0,218.13,173.4
2017,5,9,6,15,414.5,64.5,3.0,13.5,155.0,286.01,233.46
2017,5,9,6,30,493.0,75.0,2.9,14.0,202.0,366.1,302.06
2017,5,9,6,45,550.0,82.5,2.85,14.5,254.0,435.23,359.82
2017,5,9,7,0,607.0,90.0,2.8,15.0,306.0,508.72,418.92
2017,5,9,7,15,646.0,96.5,2.75,15.0,358.0,572.77,469.26
2017,5,9,7,30,685.0,103.0,2.7,15.0,410.0,638.54,519.3
2017,5,9,7,45,715.5,107.5,2.65,15.5,461.5,696.74,560.17
2017,5,9,8,0,746.0,112.0,2.6,16.0,513.0,755.06,599.52
2017,5,9,8,15,767.5,116.0,2.5,16.5,561.5,804.92,631.36
2017,5,9,8,30,789.0,120.0,2.4,17.0,610.0,849.15,658.43
2017,5,9,8,45,807.0,122.5,2.35,17.5,655.0,891.24,683.83
2017,5,9,9,0,825.0,125.0,2.3,18.0,700.0,931.16,707.27
2017,5,9,9,15,837.5,128.0,2.25,18.0,740.0,963.93,726.87
2017,5,9,9,30,850.0,131.0,2.2,18.0,780.0,993.77,744.42
2017,5,9,9,45,860.5,132.0,2.15,18.5,814.5,1016.27,755.59
2017,5,9,10,0,871.0,133.0,2.1,19.0,849.0,1024.07,757.19
2017,5,9,10,15,878.0,135.0,2.1,19.0,877.0,1037.09,764.52
2017,5,9,10,30,885.0,137.0,2.1,19.0,905.0,1046.49,769.55
2017,5,9,10,45,889.5,138.5,2.15,19.5,926.0,1049.16,769.57
2017,5,9,11,0,894.0,140.0,2.2,20.0,947.0,1048.09,767.37
2017,5,9,11,15,896.5,140.5,2.25,20.0,960.5,1040.31,762.47
2017,5,9,11,30,899.0,141.0,2.3,20.0,974.0,1028.86,755.37
2017,5,9,11,45,898.0,143.0,2.35,20.5,979.0,1011.85,743.33
2017,5,9,12,0,897.0,145.0,2.4,21.0,984.0,991.4,729.17
2017,5,9,12,15,896.5,145.0,2.5,21.0,982.0,966.25,713.85
2017,5,9,12,30,896.0,145.0,2.6,21.0,980.0,937.93,696.35
2017,5,9,12,45,889.5,146.5,2.75,21.0,969.0,902.77,674.49
2017,5,9,13,0,883.0,148.0,2.9,21.0,958.0,865.06,650.6
2017,5,9,13,15,879.0,147.0,3.0,20.5,941.0,824.8,625.46
2017,5,9,13,30,875.0,146.0,3.1,20.0,924.0,782.21,598.13
2017,5,9,13,45,866.0,146.0,3.25,20.0,899.0,738.01,566.36
2017,5,9,14,0,857.0,146.0,3.4,20.0,874.0,688.07,529.64
2017,5,9,14,15,848.5,144.0,3.45,19.5,843.0,635.45,490.5
2017,5,9,14,30,840.0,142.0,3.5,19.0,812.0,581.81,449.28
2017,5,9,14,45,828.0,140.0,3.6,19.0,775.0,525.69,404.09
2017,5,9,15,0,816.0,138.0,3.7,19.0,738.0,469.44,357.36
2017,5,9,15,15,801.5,134.5,3.7,18.5,696.0,411.13,308.21
2017,5,9,15,30,787.0,131.0,3.7,18.0,654.0,353.53,258.34
2017,5,9,15,45,767.5,127.5,3.75,18.0,607.5,290.47,203.34
2017,5,9,16,0,748.0,124.0,3.8,18.0,561.0,233.67,154.11
2017,5,9,16,15,723.0,119.0,3.75,17.5,512.0,177.05,108.79
2017,5,9,16,30,698.0,114.0,3.7,17.0,463.0,123.41,73.39
2017,5,9,16,45,664.5,108.5,3.7,16.5,411.5,73.09,58.7
2017,5,9,17,0,631.0,103.0,3.7,16.0,360.0,71.66,57.78
2017,5,9,17,15,586.0,95.5,3.7,15.5,308.5,68.47,55.23
2017,5,9,17,30,541.0,88.0,3.7,15.0,257.0,65.1,52.43
2017,5,9,17,45,479.0,78.5,3.7,14.5,207.5,59.78,47.74
2017,5,9,18,0,417.0,69.0,3.7,14.0,158.0,52.0,40.66
2017,5,9,18,15,325.5,56.0,3.65,13.5,114.0,42.82,32.11
2017,5,9,18,30,234.0,43.0,3.6,13.0,70.0,33.36,22.94
2017,5,9,18,45,126.5,26.0,3.6,13.0,39.5,20.4,6.77
2017,5,9,19,0,19.0,9.0,3.6,13.0,9.0,8.19,0.0
2017,5,9,19,15,9.5,4.5,3.55,12.5,4.5,0.0,0.0
2017,5,9,19,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,5,9,19,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,5,9,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,5,9,20,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,5,9,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,5,9,20,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,5,9,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,5,9,21,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2017,5,9,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,5,9,21,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,5,9,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,5,9,22,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,5,9,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,5,9,22,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,5,9,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,5,9,23,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2017,5,9,23,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,5,9,23,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,5,10,0,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,5,10,0,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,5,10,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,5,10,0,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,5,10,1,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,5,10,1,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,5,10,1,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,5,10,1,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,5,10,2,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,5,10,2,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2017,5,10,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,5,10,2,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2017,5,10,3,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,5,10,3,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,5,10,3,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,5,10,3,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,5,10,4,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,5,10,4,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2017,5,10,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,5,10,4,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2017,5,10,5,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,5,10,5,15,0.0,4.5,3.45,10.0,4.5,4.09,0.0
2017,5,10,5,30,0.0,9.0,3.4,10.0,9.0,7.9,0.0
2017,5,10,5,45,0.0,19.5,3.35,10.5,19.5,17.16,8.52
2017,5,10,6,0,0.0,30.0,3.3,11.0,30.0,26.43,16.9
2017,5,10,6,15,0.0,43.0,3.25,11.5,43.0,37.94,27.05
2017,5,10,6,30,0.0,56.0,3.2,12.0,56.0,49.56,37.19
2017,5,10,6,45,0.0,70.0,3.15,12.5,70.0,62.57,48.34
2017,5,10,7,0,0.0,84.0,3.1,13.0,84.0,75.58,59.28
2017,5,10,7,15,0.0,72.5,3.05,13.0,72.5,64.11,49.36
2017,5,10,7,30,0.0,61.0,3.0,13.0,61.0,53.9,40.52
2017,5,10,7,45,68.5,148.5,2.95,13.5,185.5,198.46,163.33
2017,5,10,8,0,137.0,236.0,2.9,14.0,310.0,366.24,298.9
2017,5,10,8,15,68.5,197.0,2.85,14.0,234.0,253.13,205.56
2017,5,10,8,30,0.0,158.0,2.8,14.0,158.0,143.99,114.17
2017,5,10,8,45,0.5,162.0,2.8,14.5,162.5,147.83,116.98
2017,5,10,9,0,1.0,166.0,2.8,15.0,167.0,151.76,119.66
2017,5,10,9,15,10.0,219.0,2.8,15.0,227.0,211.18,167.55
2017,5,10,9,30,19.0,272.0,2.8,15.0,287.0,271.5,215.16
2017,5,10,9,45,13.0,236.5,2.8,15.0,247.0,230.22,181.84
2017,5,10,10,0,7.0,201.0,2.8,15.0,207.0,189.94,149.42
2017,5,10,10,15,12.0,248.5,2.8,15.0,259.5,239.89,189.07
2017,5,10,10,30,17.0,296.0,2.8,15.0,312.0,290.01,228.08
2017,5,10,10,45,23.5,329.0,2.8,15.0,351.0,327.53,256.94
2017,5,10,11,0,30.0,362.0,2.8,15.0,390.0,380.42,297.22
2017,5,10,11,15,25.0,346.5,2.8,15.0,370.0,357.42,279.1
2017,5,10,11,30,20.0,331.0,2.8,15.0,350.0,322.41,252.04
2017,5,10,11,45,18.5,321.5,2.8,15.0,339.5,310.72,243.01
2017,5,10,12,0,17.0,312.0,2.8,15.0,329.0,299.12,233.99
2017,5,10,12,15,24.5,347.0,2.75,15.0,370.5,346.43,270.55
2017,5,10,12,30,32.0,382.0,2.7,15.0,412.0,382.8,298.18
2017,5,10,12,45,33.0,381.0,2.7,15.0,412.0,378.59,294.9
2017,5,10,13,0,34.0,380.0,2.7,15.0,412.0,374.12,291.63
2017,5,10,13,15,53.5,399.0,2.6,15.0,448.0,401.8,313.12
2017,5,10,13,30,73.0,418.0,2.5,15.0,484.0,426.97,332.32
2017,5,10,13,45,52.5,380.0,2.45,15.0,427.0,372.38,290.57
2017,5,10,14,0,32.0,342.0,2.4,15.0,370.0,320.54,250.86
2017,5,10,14,15,29.0,323.5,2.35,14.5,348.0,298.35,234.47
2017,5,10,14,30,26.0,305.0,2.3,14.0,326.0,276.77,218.29
2017,5,10,14,45,36.5,308.0,2.3,14.0,336.0,279.74,220.92
2017,5,10,15,0,47.0,311.0,2.3,14.0,346.0,280.95,221.95
2017,5,10,15,15,81.5,307.5,2.25,13.5,364.0,284.3,224.52
2017,5,10,15,30,116.0,304.0,2.2,13.0,382.0,278.32,219.07
2017,5,10,15,45,105.0,280.5,2.15,13.0,347.0,251.34,197.47
2017,5,10,16,0,94.0,257.0,2.1,13.0,312.0,221.36,173.7
2017,5,10,16,15,47.0,200.5,2.0,12.5,228.0,166.41,131.7
2017,5,10,16,30,0.0,144.0,1.9,12.0,144.0,122.35,98.05
2017,5,10,16,45,26.5,152.0,1.8,12.0,163.0,120.3,101.25
2017,5,10,17,0,53.0,160.0,1.7,12.0,182.0,123.94,104.75
2017,5,10,17,15,43.5,139.5,1.6,11.5,156.0,109.25,92.24
2017,5,10,17,30,34.0,119.0,1.5,11.0,130.0,94.26,79.25
2017,5,10,17,45,25.0,97.5,1.4,11.0,105.0,78.36,65.01
2017,5,10,18,0,16.0,76.0,1.3,11.0,80.0,63.69,51.62
2017,5,10,18,15,8.0,55.5,1.2,10.5,57.5,47.1,36.39
2017,5,10,18,30,0.0,35.0,1.1,10.0,35.0,30.34,20.76
2017,5,10,18,45,0.0,20.0,1.05,10.0,20.0,17.63,5.99
2017,5,10,19,0,0.0,5.0,1.0,10.0,5.0,4.55,0.0
2017,5,10,19,15,0.0,2.5,0.95,10.0,2.5,0.0,0.0
2017,5,10,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,5,10,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,5,10,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,5,10,20,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,5,10,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,5,10,20,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,5,10,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,10,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,10,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,10,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,10,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,10,22,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,5,10,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,5,10,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,5,10,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,5,10,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,5,10,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,5,10,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,5,11,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,5,11,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,5,11,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,5,11,0,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,5,11,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,11,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,5,11,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,5,11,1,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,5,11,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,11,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,11,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,11,2,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,5,11,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,5,11,3,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,5,11,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,5,11,3,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,5,11,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,11,4,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,5,11,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,11,4,45,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2017,5,11,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,5,11,5,15,0.0,7.5,1.75,11.0,7.5,6.82,0.0
2017,5,11,5,30,0.0,15.0,1.8,11.0,15.0,13.2,2.01
2017,5,11,5,45,0.0,31.5,1.9,11.0,31.5,28.4,17.86
2017,5,11,6,0,0.0,48.0,2.0,11.0,48.0,44.28,32.12
2017,5,11,6,15,1.0,68.0,2.0,11.0,68.5,64.24,49.7
2017,5,11,6,30,2.0,88.0,2.0,11.0,89.0,84.07,67.01
2017,5,11,6,45,8.5,107.5,2.05,11.5,110.5,106.5,86.19
2017,5,11,7,0,15.0,127.0,2.1,12.0,132.0,129.5,105.52
2017,5,11,7,15,7.5,123.5,2.05,12.0,126.0,119.37,96.55
2017,5,11,7,30,0.0,120.0,2.0,12.0,120.0,109.48,87.72
2017,5,11,7,45,47.5,176.5,2.0,12.5,202.5,212.94,174.53
2017,5,11,8,0,95.0,233.0,2.0,13.0,285.0,314.55,256.52
2017,5,11,8,15,137.0,257.5,1.95,13.0,339.5,392.91,318.02
2017,5,11,8,30,179.0,282.0,1.9,13.0,394.0,459.63,369.19
2017,5,11,8,45,114.0,288.5,1.9,13.0,362.0,410.82,328.43
2017,5,11,9,0,49.0,295.0,1.9,13.0,330.0,341.88,272.36
2017,5,11,9,15,132.0,329.5,1.85,13.0,429.5,474.31,376.19
2017,5,11,9,30,215.0,364.0,1.8,13.0,529.0,592.92,464.73
2017,5,11,9,45,125.5,351.0,1.8,13.5,448.5,490.77,384.19
2017,5,11,10,0,36.0,338.0,1.8,14.0,368.0,369.62,289.23
2017,5,11,10,15,60.0,376.0,1.8,14.0,427.5,431.87,337.32
2017,5,11,10,30,84.0,414.0,1.8,14.0,487.0,493.65,383.15
2017,5,11,10,45,51.0,360.5,1.8,14.0,405.5,402.14,313.26
2017,5,11,11,0,18.0,307.0,1.8,14.0,324.0,299.76,234.39
2017,5,11,11,15,72.5,386.0,1.8,14.0,453.5,443.93,345.95
2017,5,11,11,30,127.0,465.0,1.8,14.0,583.0,586.21,450.27
2017,5,11,11,45,131.0,464.0,1.85,14.0,586.5,582.01,446.3
2017,5,11,12,0,135.0,463.0,1.9,14.0,590.0,576.93,442.9
2017,5,11,12,15,70.5,321.5,1.95,14.0,388.0,364.05,284.43
2017,5,11,12,30,6.0,180.0,2.0,14.0,186.0,166.54,129.76
2017,5,11,12,45,8.0,200.0,2.05,14.0,207.5,185.75,145.64
2017,5,11,13,0,10.0,220.0,2.1,14.0,229.0,204.62,160.68
2017,5,11,13,15,8.0,202.0,2.1,14.0,209.5,186.12,145.97
2017,5,11,13,30,6.0,184.0,2.1,14.0,190.0,167.92,131.55
2017,5,11,13,45,5.5,179.0,2.15,14.0,184.5,162.53,127.39
2017,5,11,14,0,5.0,174.0,2.2,14.0,179.0,157.2,123.25
2017,5,11,14,15,13.0,232.5,2.2,14.0,244.0,212.02,167.34
2017,5,11,14,30,21.0,291.0,2.2,14.0,309.0,264.36,208.74
2017,5,11,14,45,31.5,299.0,2.25,14.0,323.5,269.99,213.26
2017,5,11,15,0,42.0,307.0,2.3,14.0,338.0,275.63,217.81
2017,5,11,15,15,29.0,269.5,2.3,14.0,290.5,235.75,186.58
2017,5,11,15,30,16.0,232.0,2.3,14.0,243.0,202.92,160.97
2017,5,11,15,45,15.5,218.0,2.35,14.0,228.0,188.87,150.04
2017,5,11,16,0,15.0,204.0,2.4,14.0,213.0,174.9,139.09
2017,5,11,16,15,61.5,209.0,2.45,13.5,241.0,174.19,137.15
2017,5,11,16,30,108.0,214.0,2.5,13.0,269.0,165.12,129.35
2017,5,11,16,45,135.0,191.0,2.55,13.0,251.5,138.4,116.63
2017,5,11,17,0,162.0,168.0,2.6,13.0,234.0,123.96,104.45
2017,5,11,17,15,145.0,148.0,2.55,12.5,201.0,110.66,93.22
2017,5,11,17,30,128.0,128.0,2.5,12.0,168.0,96.96,81.4
2017,5,11,17,45,290.5,96.5,2.45,12.0,166.0,73.28,60.27
2017,5,11,18,0,453.0,65.0,2.4,12.0,164.0,50.47,39.67
2017,5,11,18,15,362.0,53.5,2.25,11.5,119.5,40.92,30.79
2017,5,11,18,30,271.0,42.0,2.1,11.0,75.0,32.57,22.66
2017,5,11,18,45,155.0,26.5,2.0,11.0,43.5,20.77,8.7
2017,5,11,19,0,39.0,11.0,1.9,11.0,12.0,10.01,0.0
2017,5,11,19,15,19.5,5.5,1.85,10.5,6.0,0.0,0.0
2017,5,11,19,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,5,11,19,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,5,11,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,5,11,20,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,5,11,20,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,5,11,20,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,5,11,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,5,11,21,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2017,5,11,21,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,5,11,21,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,5,11,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,5,11,22,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,5,11,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,5,11,22,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,5,11,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,5,11,23,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,5,11,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,5,11,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,5,12,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,5,12,0,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,5,12,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,5,12,0,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,5,12,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,5,12,1,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,5,12,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,5,12,1,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,5,12,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,5,12,2,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,5,12,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,5,12,2,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,5,12,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,5,12,3,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,5,12,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,5,12,3,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,5,12,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,5,12,4,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,5,12,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,5,12,4,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,5,12,5,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,5,12,5,15,71.5,14.0,2.4,9.0,19.0,30.15,0.0
2017,5,12,5,30,143.0,28.0,2.5,9.0,38.0,87.94,46.71
2017,5,12,5,45,264.0,41.0,2.65,9.5,78.5,157.71,120.46
2017,5,12,6,0,385.0,54.0,2.8,10.0,119.0,239.73,193.23
2017,5,12,6,15,462.5,63.5,2.9,10.0,167.5,310.54,256.85
2017,5,12,6,30,540.0,73.0,3.0,10.0,216.0,388.88,325.51
2017,5,12,6,45,600.0,78.5,3.15,10.5,269.5,459.71,385.72
2017,5,12,7,0,660.0,84.0,3.3,11.0,323.0,535.04,447.57
2017,5,12,7,15,697.0,89.0,3.3,11.0,376.0,598.21,498.19
2017,5,12,7,30,734.0,94.0,3.3,11.0,429.0,662.8,548.2
2017,5,12,7,45,766.5,96.5,3.3,11.5,481.5,718.62,587.7
2017,5,12,8,0,799.0,99.0,3.3,12.0,534.0,778.09,628.98
2017,5,12,8,15,819.0,102.5,3.3,12.0,583.0,827.82,663.3
2017,5,12,8,30,839.0,106.0,3.3,12.0,632.0,875.99,696.03
2017,5,12,8,45,856.5,108.0,3.3,12.5,678.0,918.29,722.8
2017,5,12,9,0,874.0,110.0,3.3,13.0,724.0,949.0,741.04
2017,5,12,9,15,885.0,112.0,3.25,13.0,764.0,979.84,760.32
2017,5,12,9,30,896.0,114.0,3.2,13.0,804.0,1007.62,777.37
2017,5,12,9,45,902.5,117.0,3.2,13.5,838.0,1028.79,788.81
2017,5,12,10,0,909.0,120.0,3.2,14.0,872.0,1046.41,797.89
2017,5,12,10,15,915.5,121.5,3.2,14.0,900.0,1058.76,804.99
2017,5,12,10,30,922.0,123.0,3.2,14.0,928.0,1067.38,809.74
2017,5,12,10,45,923.0,126.5,3.25,14.0,948.0,1068.69,810.19
2017,5,12,11,0,924.0,130.0,3.3,14.0,968.0,1066.11,808.23
2017,5,12,11,15,926.5,130.5,3.35,14.0,981.5,1058.18,802.83
2017,5,12,11,30,929.0,131.0,3.4,14.0,995.0,1046.5,795.04
2017,5,12,11,45,928.0,132.5,3.5,14.5,1000.5,1028.69,782.16
2017,5,12,12,0,927.0,134.0,3.6,15.0,1006.0,1007.37,766.97
2017,5,12,12,15,926.5,134.0,3.65,14.5,1004.0,981.71,751.31
2017,5,12,12,30,926.0,134.0,3.7,14.0,1002.0,952.79,733.32
2017,5,12,12,45,926.5,131.5,3.75,14.0,992.5,919.33,710.69
2017,5,12,13,0,927.0,129.0,3.8,14.0,983.0,882.84,685.81
2017,5,12,13,15,923.0,128.5,3.85,14.0,966.0,841.69,657.42
2017,5,12,13,30,919.0,128.0,3.9,14.0,949.0,798.09,627.01
2017,5,12,13,45,914.0,126.0,3.95,14.0,924.5,750.23,591.69
2017,5,12,14,0,909.0,124.0,4.0,14.0,900.0,700.42,553.46
2017,5,12,14,15,901.5,122.5,4.0,14.0,869.0,647.77,511.9
2017,5,12,14,30,894.0,121.0,4.0,14.0,838.0,593.83,468.19
2017,5,12,14,45,885.0,118.0,4.05,14.0,801.0,536.86,420.98
2017,5,12,15,0,876.0,115.0,4.1,14.0,764.0,479.26,371.78
2017,5,12,15,15,862.5,112.5,4.1,13.5,721.5,416.08,317.43
2017,5,12,15,30,849.0,110.0,4.1,13.0,679.0,356.43,264.4
2017,5,12,15,45,833.0,106.5,4.15,13.0,632.5,296.05,209.78
2017,5,12,16,0,817.0,103.0,4.2,13.0,586.0,236.97,157.06
2017,5,12,16,15,794.5,99.0,4.2,13.0,535.5,178.16,108.42
2017,5,12,16,30,772.0,95.0,4.2,13.0,485.0,121.95,70.27
2017,5,12,16,45,741.5,91.0,4.2,13.0,433.0,62.19,49.84
2017,5,12,17,0,711.0,87.0,4.2,13.0,381.0,59.91,48.01
2017,5,12,17,15,669.5,81.0,4.15,12.5,328.5,57.33,45.94
2017,5,12,17,30,628.0,75.0,4.1,12.0,276.0,54.63,43.67
2017,5,12,17,45,567.5,68.0,4.05,12.0,225.0,50.89,40.28
2017,5,12,18,0,507.0,61.0,4.0,12.0,174.0,47.05,36.63
2017,5,12,18,15,415.5,51.0,3.95,11.5,128.0,40.32,30.27
2017,5,12,18,30,324.0,41.0,3.9,11.0,82.0,33.36,23.39
2017,5,12,18,45,189.0,27.0,3.85,10.5,48.5,21.19,9.6
2017,5,12,19,0,54.0,13.0,3.8,10.0,15.0,11.82,0.0
2017,5,12,19,15,27.0,6.5,3.8,10.0,7.5,0.0,0.0
2017,5,12,19,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,5,12,19,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,5,12,20,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,5,12,20,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,5,12,20,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,5,12,20,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2017,5,12,21,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,5,12,21,15,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2017,5,12,21,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,5,12,21,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,5,12,22,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,5,12,22,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2017,5,12,22,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,5,12,22,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,5,12,23,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,5,12,23,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2017,5,12,23,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,5,12,23,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2017,5,13,0,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,5,13,0,15,0.0,0.0,3.55,8.5,0.0,0.0,0.0
2017,5,13,0,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,5,13,0,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,5,13,1,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,5,13,1,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2017,5,13,1,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,5,13,1,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,5,13,2,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,5,13,2,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,5,13,2,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,5,13,2,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,5,13,3,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,5,13,3,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,5,13,3,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,5,13,3,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,5,13,4,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,5,13,4,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,5,13,4,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,5,13,4,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,5,13,5,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,5,13,5,15,90.0,14.0,3.45,8.0,20.5,34.7,0.0
2017,5,13,5,30,180.0,28.0,3.5,8.0,41.0,99.55,56.71
2017,5,13,5,45,301.0,40.0,3.55,8.5,82.5,170.81,131.53
2017,5,13,6,0,422.0,52.0,3.6,9.0,124.0,253.39,205.44
2017,5,13,6,15,497.0,60.5,3.55,9.5,173.0,323.8,268.8
2017,5,13,6,30,572.0,69.0,3.5,10.0,222.0,401.42,336.52
2017,5,13,6,45,626.0,74.5,3.5,10.5,275.0,470.17,394.94
2017,5,13,7,0,680.0,80.0,3.5,11.0,328.0,542.83,454.39
2017,5,13,7,15,715.0,85.0,3.4,11.0,381.0,605.46,504.33
2017,5,13,7,30,750.0,90.0,3.3,11.0,434.0,666.16,550.67
2017,5,13,7,45,775.5,94.5,3.25,11.5,485.5,722.98,590.68
2017,5,13,8,0,801.0,99.0,3.2,12.0,537.0,779.33,629.27
2017,5,13,8,15,820.5,102.5,3.15,12.0,586.0,828.66,662.94
2017,5,13,8,30,840.0,106.0,3.1,12.0,635.0,876.39,694.92
2017,5,13,8,45,853.5,109.5,3.1,12.5,679.5,916.78,720.21
2017,5,13,9,0,867.0,113.0,3.1,13.0,724.0,954.65,743.42
2017,5,13,9,15,878.5,115.0,3.1,13.0,764.0,976.36,756.56
2017,5,13,9,30,890.0,117.0,3.1,13.0,804.0,1004.45,774.28
2017,5,13,9,45,898.0,119.0,3.1,13.5,838.0,1025.87,785.89
2017,5,13,10,0,906.0,121.0,3.1,14.0,872.0,1043.82,795.19
2017,5,13,10,15,912.0,122.5,3.15,14.0,899.5,1055.63,802.37
2017,5,13,10,30,918.0,124.0,3.2,14.0,927.0,1063.72,807.23
2017,5,13,10,45,922.0,125.5,3.25,14.0,947.5,1065.98,808.34
2017,5,13,11,0,926.0,127.0,3.3,14.0,968.0,1064.42,807.05
2017,5,13,11,15,928.0,127.5,3.35,14.0,981.5,1056.03,801.33
2017,5,13,11,30,930.0,128.0,3.4,14.0,995.0,1043.89,793.24
2017,5,13,11,45,929.5,129.0,3.45,14.5,1000.0,1026.14,779.99
2017,5,13,12,0,929.0,130.0,3.5,15.0,1005.0,1004.86,764.48
2017,5,13,12,15,928.5,130.0,3.55,15.0,1003.0,979.24,747.48
2017,5,13,12,30,928.0,130.0,3.6,15.0,1001.0,950.36,728.22
2017,5,13,12,45,925.5,129.5,3.65,15.0,991.0,916.18,705.21
2017,5,13,13,0,923.0,129.0,3.7,15.0,981.0,879.13,680.06
2017,5,13,13,15,919.5,128.0,3.75,14.5,964.0,838.15,653.14
2017,5,13,13,30,916.0,127.0,3.8,14.0,947.0,794.7,624.08
2017,5,13,13,45,911.5,125.0,3.85,14.0,922.5,747.4,589.21
2017,5,13,14,0,907.0,123.0,3.9,14.0,898.0,698.11,551.4
2017,5,13,14,15,899.0,121.5,3.95,14.0,867.0,645.35,509.93
2017,5,13,14,30,891.0,120.0,4.0,14.0,836.0,591.35,466.32
2017,5,13,14,45,881.0,117.5,4.05,14.0,799.0,534.56,419.23
2017,5,13,15,0,871.0,115.0,4.1,14.0,762.0,477.23,370.27
2017,5,13,15,15,857.5,112.5,4.1,14.0,719.5,414.39,315.61
2017,5,13,15,30,844.0,110.0,4.1,14.0,677.0,355.11,262.51
2017,5,13,15,45,825.5,107.5,4.15,14.0,630.0,295.27,208.64
2017,5,13,16,0,807.0,105.0,4.2,14.0,583.0,237.01,156.94
2017,5,13,16,15,784.5,101.0,4.2,13.5,533.5,178.87,109.2
2017,5,13,16,30,762.0,97.0,4.2,13.0,484.0,123.32,71.59
2017,5,13,16,45,731.0,92.5,4.2,13.0,432.0,63.71,51.18
2017,5,13,17,0,700.0,88.0,4.2,13.0,380.0,60.45,48.48
2017,5,13,17,15,658.5,82.5,4.15,12.5,327.5,58.29,46.79
2017,5,13,17,30,617.0,77.0,4.1,12.0,275.0,56.04,44.93
2017,5,13,17,45,557.0,69.5,4.1,12.0,224.5,51.97,41.25
2017,5,13,18,0,497.0,62.0,4.1,12.0,174.0,47.75,37.27
2017,5,13,18,15,407.5,52.0,4.05,11.5,128.5,41.07,30.96
2017,5,13,18,30,318.0,42.0,4.0,11.0,83.0,34.15,24.14
2017,5,13,18,45,189.5,28.0,4.0,11.0,49.5,21.95,10.64
2017,5,13,19,0,61.0,14.0,4.0,11.0,16.0,12.73,0.0
2017,5,13,19,15,30.5,7.0,4.0,10.5,8.0,0.0,0.0
2017,5,13,19,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,5,13,19,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,5,13,20,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,5,13,20,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,5,13,20,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,5,13,20,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2017,5,13,21,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,5,13,21,15,0.0,0.0,4.1,9.5,0.0,0.0,0.0
2017,5,13,21,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,5,13,21,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,5,13,22,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,5,13,22,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,5,13,22,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,5,13,22,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,5,13,23,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,5,13,23,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,5,13,23,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,5,13,23,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,5,14,0,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,5,14,0,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,5,14,0,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,5,14,0,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,5,14,1,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,5,14,1,15,0.0,0.0,4.05,8.5,0.0,0.0,0.0
2017,5,14,1,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,5,14,1,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2017,5,14,2,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,5,14,2,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2017,5,14,2,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,5,14,2,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,5,14,3,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,5,14,3,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2017,5,14,3,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,5,14,3,45,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,5,14,4,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,5,14,4,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2017,5,14,4,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,5,14,4,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,5,14,5,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,5,14,5,15,93.5,14.0,3.6,8.5,21.0,35.58,0.0
2017,5,14,5,30,187.0,28.0,3.6,9.0,42.0,102.05,60.66
2017,5,14,5,45,298.0,40.0,3.65,9.5,82.5,169.78,130.62
2017,5,14,6,0,409.0,52.0,3.7,10.0,123.0,247.98,200.56
2017,5,14,6,15,481.5,60.5,3.65,10.0,171.0,316.4,262.44
2017,5,14,6,30,554.0,69.0,3.6,10.0,219.0,391.8,328.81
2017,5,14,6,45,605.0,75.0,3.6,10.5,270.5,458.37,385.5
2017,5,14,7,0,656.0,81.0,3.6,11.0,322.0,528.62,443.13
2017,5,14,7,15,691.5,86.5,3.55,11.5,374.0,591.0,492.3
2017,5,14,7,30,727.0,92.0,3.5,12.0,426.0,654.71,540.54
2017,5,14,7,45,753.5,96.0,3.45,12.5,477.0,707.45,577.58
2017,5,14,8,0,780.0,100.0,3.4,13.0,528.0,763.13,615.92
2017,5,14,8,15,799.5,103.5,3.35,13.0,576.5,811.65,649.23
2017,5,14,8,30,819.0,107.0,3.3,13.0,625.0,858.64,680.9
2017,5,14,8,45,834.0,110.5,3.3,13.5,669.5,899.73,706.89
2017,5,14,9,0,849.0,114.0,3.3,14.0,714.0,938.44,730.87
2017,5,14,9,15,861.0,116.0,3.25,14.0,753.5,960.17,743.76
2017,5,14,9,30,873.0,118.0,3.2,14.0,793.0,988.39,761.27
2017,5,14,9,45,872.5,125.5,3.15,14.0,825.0,1007.01,772.06
2017,5,14,10,0,872.0,133.0,3.1,14.0,857.0,1021.87,780.39
2017,5,14,10,15,879.0,135.0,3.05,14.0,885.0,1034.81,787.53
2017,5,14,10,30,886.0,137.0,3.0,14.0,913.0,1044.15,792.32
2017,5,14,10,45,891.5,137.5,3.0,14.5,934.0,1046.78,791.74
2017,5,14,11,0,897.0,138.0,3.0,15.0,955.0,1045.72,788.88
2017,5,14,11,15,899.5,139.0,3.0,15.0,968.5,1038.44,783.51
2017,5,14,11,30,902.0,140.0,3.0,15.0,982.0,1027.5,775.86
2017,5,14,11,45,904.0,140.0,3.0,15.0,988.0,1011.52,764.96
2017,5,14,12,0,906.0,140.0,3.0,15.0,994.0,992.06,751.82
2017,5,14,12,15,905.5,140.0,3.05,15.0,992.0,966.9,735.31
2017,5,14,12,30,905.0,140.0,3.1,15.0,990.0,938.59,716.62
2017,5,14,12,45,902.5,139.5,3.2,15.0,980.5,905.07,694.61
