Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,14,13,0,900.0,139.0,3.3,15.0,971.0,868.77,670.47
2017,5,14,13,15,896.0,138.0,3.4,15.0,954.0,828.24,643.06
2017,5,14,13,30,892.0,137.0,3.5,15.0,937.0,785.35,613.65
2017,5,14,13,45,886.5,135.5,3.6,15.0,912.5,738.82,579.4
2017,5,14,14,0,881.0,134.0,3.7,15.0,888.0,690.44,542.69
2017,5,14,14,15,873.0,132.0,3.75,15.0,857.5,638.51,502.13
2017,5,14,14,30,865.0,130.0,3.8,15.0,827.0,585.41,459.5
2017,5,14,14,45,854.5,127.5,3.9,15.0,790.0,527.94,412.4
2017,5,14,15,0,844.0,125.0,4.0,15.0,753.0,470.94,364.14
2017,5,14,15,15,830.5,122.0,4.0,14.5,711.0,412.3,313.7
2017,5,14,15,30,817.0,119.0,4.0,14.0,669.0,354.17,262.35
2017,5,14,15,45,801.0,115.0,4.0,14.0,623.0,295.37,209.47
2017,5,14,16,0,785.0,111.0,4.0,14.0,577.0,237.9,158.51
2017,5,14,16,15,762.0,107.0,3.95,13.5,528.0,181.08,111.92
2017,5,14,16,30,739.0,103.0,3.9,13.0,479.0,120.62,69.91
2017,5,14,16,45,709.5,97.5,3.9,13.0,427.5,67.57,54.59
2017,5,14,17,0,680.0,92.0,3.9,13.0,376.0,63.11,50.85
2017,5,14,17,15,638.0,86.0,3.85,12.5,324.5,60.71,48.95
2017,5,14,17,30,596.0,80.0,3.8,12.0,273.0,58.19,46.87
2017,5,14,17,45,536.5,72.5,3.8,12.0,223.0,54.24,43.29
2017,5,14,18,0,477.0,65.0,3.8,12.0,173.0,50.15,39.43
2017,5,14,18,15,388.5,54.5,3.85,11.5,128.0,43.14,32.83
2017,5,14,18,30,300.0,44.0,3.9,11.0,83.0,34.08,24.14
2017,5,14,18,45,177.0,29.5,3.95,11.0,50.0,23.1,11.94
2017,5,14,19,0,54.0,15.0,4.0,11.0,17.0,13.64,0.0
2017,5,14,19,15,27.0,7.5,4.0,10.5,8.5,6.82,0.0
2017,5,14,19,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,5,14,19,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2017,5,14,20,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,5,14,20,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,5,14,20,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,5,14,20,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2017,5,14,21,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,5,14,21,15,0.0,0.0,4.2,9.5,0.0,0.0,0.0
2017,5,14,21,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,5,14,21,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,5,14,22,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,5,14,22,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,5,14,22,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,5,14,22,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,5,14,23,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,5,14,23,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,5,14,23,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,5,14,23,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2017,5,15,0,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,5,15,0,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,5,15,0,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,5,15,0,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,5,15,1,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,5,15,1,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,5,15,1,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,5,15,1,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,5,15,2,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,5,15,2,15,0.0,0.0,4.05,8.5,0.0,0.0,0.0
2017,5,15,2,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,5,15,2,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2017,5,15,3,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,5,15,3,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2017,5,15,3,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,5,15,3,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,5,15,4,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,5,15,4,15,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,5,15,4,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,5,15,4,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,5,15,5,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,5,15,5,15,88.0,14.5,3.8,8.5,21.5,34.71,0.0
2017,5,15,5,30,176.0,29.0,3.8,9.0,43.0,100.4,61.9
2017,5,15,5,45,287.0,41.5,3.85,9.5,83.5,165.89,127.94
2017,5,15,6,0,398.0,54.0,3.9,10.0,124.0,245.34,198.69
2017,5,15,6,15,470.0,63.0,3.9,10.5,171.5,313.52,259.84
2017,5,15,6,30,542.0,72.0,3.9,11.0,219.0,388.62,325.3
2017,5,15,6,45,593.0,78.5,3.95,11.5,270.5,455.19,381.9
2017,5,15,7,0,644.0,85.0,4.0,12.0,322.0,525.45,439.55
2017,5,15,7,15,680.0,90.5,4.0,12.0,374.0,587.61,489.6
2017,5,15,7,30,716.0,96.0,4.0,12.0,426.0,651.15,539.28
2017,5,15,7,45,741.5,100.5,4.05,12.5,476.5,706.41,578.92
2017,5,15,8,0,767.0,105.0,4.1,13.0,527.0,757.85,614.82
2017,5,15,8,15,787.0,109.0,4.1,13.5,575.5,806.87,648.03
2017,5,15,8,30,807.0,113.0,4.1,14.0,624.0,854.44,679.54
2017,5,15,8,45,822.5,116.0,4.1,14.5,668.5,895.02,705.5
2017,5,15,9,0,838.0,119.0,4.1,15.0,713.0,933.29,729.48
2017,5,15,9,15,850.0,121.5,4.1,15.0,752.5,965.09,750.05
2017,5,15,9,30,862.0,124.0,4.1,15.0,792.0,983.54,761.25
2017,5,15,9,45,871.0,126.0,4.2,15.0,826.0,1005.43,775.64
2017,5,15,10,0,880.0,128.0,4.3,15.0,860.0,1023.97,787.73
2017,5,15,10,15,887.0,129.5,4.35,15.0,888.0,1036.5,795.67
2017,5,15,10,30,894.0,131.0,4.4,15.0,916.0,1045.41,801.3
2017,5,15,10,45,900.0,131.5,4.5,15.5,937.0,1048.62,802.1
2017,5,15,11,0,906.0,132.0,4.6,16.0,958.0,1048.09,800.51
2017,5,15,11,15,909.0,133.0,4.6,16.0,972.0,1041.32,795.35
2017,5,15,11,30,912.0,134.0,4.6,16.0,986.0,1030.85,787.82
2017,5,15,11,45,914.5,133.5,4.65,16.0,992.5,1014.81,777.04
2017,5,15,12,0,917.0,133.0,4.7,16.0,999.0,995.24,763.91
2017,5,15,12,15,917.0,133.0,4.7,16.0,997.5,970.41,746.72
2017,5,15,12,30,917.0,133.0,4.7,16.0,996.0,942.34,727.32
2017,5,15,12,45,920.0,129.0,4.75,16.0,988.0,910.11,705.32
2017,5,15,13,0,923.0,125.0,4.8,16.0,980.0,874.75,680.98
2017,5,15,13,15,920.0,124.5,4.8,16.0,963.5,834.77,652.84
2017,5,15,13,30,917.0,124.0,4.8,16.0,947.0,792.27,622.7
2017,5,15,13,45,914.5,121.0,4.8,16.0,924.0,745.62,587.92
2017,5,15,14,0,912.0,118.0,4.8,16.0,901.0,696.8,550.06
2017,5,15,14,15,905.0,116.5,4.8,15.5,870.5,644.6,509.61
2017,5,15,14,30,898.0,115.0,4.8,15.0,840.0,591.04,466.83
2017,5,15,14,45,890.0,112.5,4.8,15.0,803.5,535.06,419.96
2017,5,15,15,0,882.0,110.0,4.8,15.0,767.0,478.31,371.1
2017,5,15,15,15,869.5,107.5,4.7,14.5,725.5,419.35,319.65
2017,5,15,15,30,857.0,105.0,4.6,14.0,684.0,355.74,263.3
2017,5,15,15,45,841.5,102.0,4.6,14.0,638.0,295.69,208.84
2017,5,15,16,0,826.0,99.0,4.6,14.0,592.0,236.84,156.22
2017,5,15,16,15,804.5,95.5,4.55,13.5,542.0,178.24,107.79
2017,5,15,16,30,783.0,92.0,4.5,13.0,492.0,122.07,69.42
2017,5,15,16,45,754.5,87.5,4.45,13.0,440.5,67.7,54.7
2017,5,15,17,0,726.0,83.0,4.4,13.0,389.0,56.85,45.27
2017,5,15,17,15,687.0,78.0,4.3,12.5,336.5,54.91,43.75
2017,5,15,17,30,648.0,73.0,4.2,12.0,284.0,52.87,42.09
2017,5,15,17,45,588.0,66.5,4.15,12.0,233.0,49.45,38.99
2017,5,15,18,0,528.0,60.0,4.1,12.0,182.0,45.93,35.67
2017,5,15,18,15,441.5,51.0,4.0,11.5,135.5,40.04,30.1
2017,5,15,18,30,355.0,42.0,3.9,11.0,89.0,33.98,24.11
2017,5,15,18,45,177.5,30.5,3.85,11.0,54.0,23.86,12.92
2017,5,15,19,0,0.0,19.0,3.8,11.0,19.0,17.28,0.0
2017,5,15,19,15,0.0,9.5,3.75,10.5,9.5,8.64,0.0
2017,5,15,19,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,5,15,19,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2017,5,15,20,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,5,15,20,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,5,15,20,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,5,15,20,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2017,5,15,21,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,5,15,21,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,5,15,21,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,5,15,21,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2017,5,15,22,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,5,15,22,15,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2017,5,15,22,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,5,15,22,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,5,15,23,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,5,15,23,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,5,15,23,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,5,15,23,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,5,16,0,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,5,16,0,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,5,16,0,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,5,16,0,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,5,16,1,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,5,16,1,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2017,5,16,1,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,5,16,1,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,5,16,2,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,5,16,2,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2017,5,16,2,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,5,16,2,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,5,16,3,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,5,16,3,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2017,5,16,3,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,5,16,3,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,5,16,4,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,5,16,4,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2017,5,16,4,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,5,16,4,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,5,16,5,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,5,16,5,15,0.0,8.5,3.4,9.5,8.5,7.73,0.0
2017,5,16,5,30,0.0,17.0,3.4,10.0,17.0,14.96,5.25
2017,5,16,5,45,0.0,32.5,3.45,10.5,32.5,28.88,18.59
2017,5,16,6,0,0.0,48.0,3.5,11.0,48.0,43.59,31.67
2017,5,16,6,15,0.0,66.5,3.55,11.0,66.5,61.34,47.3
2017,5,16,6,30,0.0,85.0,3.6,11.0,85.0,78.94,62.65
2017,5,16,6,45,1.5,104.0,3.65,11.5,104.5,97.85,78.76
2017,5,16,7,0,3.0,123.0,3.7,12.0,124.0,116.84,94.63
2017,5,16,7,15,74.0,158.5,3.7,12.0,193.0,210.45,174.75
2017,5,16,7,30,145.0,194.0,3.7,12.0,262.0,315.2,262.0
2017,5,16,7,45,90.0,204.5,3.7,12.0,248.0,275.86,227.65
2017,5,16,8,0,35.0,215.0,3.7,12.0,234.0,244.18,199.48
2017,5,16,8,15,102.5,251.0,3.7,12.0,315.0,340.07,278.7
2017,5,16,8,30,170.0,287.0,3.7,12.0,396.0,455.29,370.59
2017,5,16,8,45,225.0,302.0,3.7,12.5,456.0,524.45,423.67
2017,5,16,9,0,280.0,317.0,3.7,13.0,516.0,612.06,489.39
2017,5,16,9,15,365.0,306.5,3.65,13.0,581.0,685.72,545.37
2017,5,16,9,30,450.0,296.0,3.6,13.0,646.0,777.82,613.29
2017,5,16,9,45,363.5,343.5,3.55,13.0,634.0,732.01,575.38
2017,5,16,10,0,277.0,391.0,3.5,13.0,622.0,697.84,546.46
2017,5,16,10,15,249.0,411.0,3.4,13.0,624.0,689.53,538.4
2017,5,16,10,30,221.0,431.0,3.3,13.0,626.0,663.61,517.62
2017,5,16,10,45,306.5,413.5,3.25,13.0,690.0,742.64,577.0
2017,5,16,11,0,392.0,396.0,3.2,13.0,754.0,804.19,622.28
2017,5,16,11,15,383.0,406.5,3.2,13.0,761.0,797.9,616.44
2017,5,16,11,30,374.0,417.0,3.2,13.0,768.0,789.69,609.83
2017,5,16,11,45,330.5,438.5,3.25,13.0,749.5,757.42,585.31
2017,5,16,12,0,287.0,460.0,3.3,13.0,731.0,724.54,560.42
2017,5,16,12,15,298.0,455.5,3.35,13.0,737.0,716.63,555.31
2017,5,16,12,30,309.0,451.0,3.4,13.0,743.0,706.94,548.71
2017,5,16,12,45,348.5,428.0,3.5,13.5,754.0,702.76,546.2
2017,5,16,13,0,388.0,405.0,3.6,14.0,765.0,695.32,541.13
2017,5,16,13,15,338.0,417.5,3.65,13.5,727.0,646.26,504.92
2017,5,16,13,30,288.0,430.0,3.7,13.0,689.0,599.61,470.27
2017,5,16,13,45,245.5,426.0,3.75,13.0,643.0,547.09,430.3
2017,5,16,14,0,203.0,422.0,3.8,13.0,597.0,497.8,392.43
2017,5,16,14,15,208.5,405.0,3.75,13.0,579.0,471.18,372.08
2017,5,16,14,30,214.0,388.0,3.7,13.0,561.0,443.88,350.78
2017,5,16,14,45,273.0,357.0,3.7,13.0,567.5,428.43,338.4
2017,5,16,15,0,332.0,326.0,3.7,13.0,574.0,408.76,321.56
2017,5,16,15,15,561.0,221.0,3.65,13.0,612.5,386.82,299.23
2017,5,16,15,30,790.0,116.0,3.6,13.0,651.0,343.75,255.59
2017,5,16,15,45,772.0,113.0,3.55,13.0,606.0,287.02,204.4
2017,5,16,16,0,754.0,110.0,3.5,13.0,561.0,231.85,155.38
2017,5,16,16,15,516.5,158.5,3.4,12.5,455.5,181.94,123.8
2017,5,16,16,30,279.0,207.0,3.3,12.0,350.0,167.22,125.31
2017,5,16,16,45,200.5,190.5,3.2,12.0,287.5,140.19,118.64
2017,5,16,17,0,122.0,174.0,3.1,12.0,225.0,127.45,107.88
2017,5,16,17,15,111.5,152.0,3.05,11.5,194.5,113.14,95.76
2017,5,16,17,30,101.0,130.0,3.0,11.0,164.0,98.38,82.99
2017,5,16,17,45,266.0,99.0,2.95,11.0,166.0,74.87,61.97
2017,5,16,18,0,431.0,68.0,2.9,11.0,168.0,52.32,41.57
2017,5,16,18,15,348.5,57.0,2.9,11.0,125.0,43.32,33.12
2017,5,16,18,30,266.0,46.0,2.9,11.0,82.0,35.48,25.48
2017,5,16,18,45,133.0,32.0,2.95,11.0,50.0,25.76,14.75
2017,5,16,19,0,0.0,18.0,3.0,11.0,18.0,15.43,0.0
2017,5,16,19,15,0.0,9.0,3.0,11.0,9.0,8.19,0.0
2017,5,16,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,5,16,19,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,5,16,20,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,16,20,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,16,20,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,16,20,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,16,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,16,21,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,16,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,16,21,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,5,16,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,5,16,22,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2017,5,16,22,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,5,16,22,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,5,16,23,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,5,16,23,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,5,16,23,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,5,16,23,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,5,17,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,5,17,0,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,5,17,0,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,5,17,0,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,5,17,1,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,5,17,1,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2017,5,17,1,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,5,17,1,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2017,5,17,2,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,5,17,2,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,5,17,2,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,5,17,2,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2017,5,17,3,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,5,17,3,15,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2017,5,17,3,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,5,17,3,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,5,17,4,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,5,17,4,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2017,5,17,4,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,5,17,4,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,5,17,5,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,5,17,5,15,92.5,16.0,3.25,8.5,23.5,37.22,0.0
2017,5,17,5,30,185.0,32.0,3.3,9.0,47.0,107.77,70.31
2017,5,17,5,45,291.0,45.5,3.35,9.5,88.5,171.85,133.18
2017,5,17,6,0,397.0,59.0,3.4,10.0,130.0,248.22,201.14
2017,5,17,6,15,470.0,68.5,3.35,10.0,179.0,318.97,264.53
2017,5,17,6,30,543.0,78.0,3.3,10.0,228.0,395.25,331.17
2017,5,17,6,45,598.5,84.0,3.25,10.5,280.5,464.08,389.21
2017,5,17,7,0,654.0,90.0,3.2,11.0,333.0,536.93,448.36
2017,5,17,7,15,690.0,95.5,3.05,11.5,385.5,599.57,496.92
2017,5,17,7,30,726.0,101.0,2.9,12.0,438.0,663.51,544.61
2017,5,17,7,45,751.5,106.0,2.8,12.5,489.5,719.73,583.61
2017,5,17,8,0,777.0,111.0,2.7,13.0,541.0,771.66,618.16
2017,5,17,8,15,796.5,114.5,2.6,13.0,589.0,820.03,650.41
2017,5,17,8,30,816.0,118.0,2.5,13.0,637.0,866.85,680.87
2017,5,17,8,45,833.5,120.0,2.4,13.5,682.0,908.33,705.67
2017,5,17,9,0,851.0,122.0,2.3,14.0,727.0,947.56,728.38
2017,5,17,9,15,862.0,124.5,2.25,14.0,766.0,978.63,747.02
2017,5,17,9,30,873.0,127.0,2.2,14.0,805.0,1006.67,763.55
2017,5,17,9,45,897.0,119.5,2.15,14.5,843.0,1022.84,770.66
2017,5,17,10,0,921.0,112.0,2.1,15.0,881.0,1046.54,782.87
2017,5,17,10,15,927.0,113.5,2.1,15.0,908.5,1058.53,789.39
2017,5,17,10,30,933.0,115.0,2.1,15.0,936.0,1066.76,793.71
2017,5,17,10,45,937.0,116.0,2.15,15.5,957.0,1068.63,793.25
2017,5,17,11,0,941.0,117.0,2.2,16.0,978.0,1066.65,790.48
2017,5,17,11,15,944.0,117.5,2.2,16.0,991.5,1059.31,785.22
2017,5,17,11,30,947.0,118.0,2.2,16.0,1005.0,1048.16,777.66
2017,5,17,11,45,947.0,119.5,2.25,16.5,1011.0,1031.33,765.71
2017,5,17,12,0,947.0,121.0,2.3,17.0,1017.0,1010.9,751.51
2017,5,17,12,15,946.5,121.0,2.35,17.0,1015.5,985.11,735.23
2017,5,17,12,30,946.0,121.0,2.4,17.0,1014.0,956.01,716.72
2017,5,17,12,45,943.0,121.0,2.5,17.0,1004.0,921.61,694.99
2017,5,17,13,0,940.0,121.0,2.6,17.0,994.0,884.32,671.05
2017,5,17,13,15,936.5,120.5,2.7,17.0,977.0,843.46,644.34
2017,5,17,13,30,933.0,120.0,2.8,17.0,960.0,800.09,615.5
2017,5,17,13,45,929.5,117.5,2.9,17.0,936.0,752.65,582.14
2017,5,17,14,0,926.0,115.0,3.0,17.0,912.0,703.09,545.42
2017,5,17,14,15,918.5,113.5,3.1,17.0,881.0,650.08,504.98
2017,5,17,14,30,911.0,112.0,3.2,17.0,850.0,595.74,462.23
2017,5,17,14,45,901.0,110.0,3.3,17.0,812.5,538.68,415.99
2017,5,17,15,0,891.0,108.0,3.4,17.0,775.0,481.04,367.75
2017,5,17,15,15,878.0,105.5,3.45,16.5,733.0,421.56,317.13
2017,5,17,15,30,865.0,103.0,3.5,16.0,691.0,362.35,265.28
2017,5,17,15,45,850.0,99.5,3.6,16.0,644.5,296.73,207.26
2017,5,17,16,0,835.0,96.0,3.7,16.0,598.0,237.24,154.72
2017,5,17,16,15,814.0,92.5,3.75,15.5,548.0,178.31,106.39
2017,5,17,16,30,793.0,89.0,3.8,15.0,498.0,121.73,67.8
2017,5,17,16,45,762.5,85.5,3.85,15.0,445.5,67.59,54.15
2017,5,17,17,0,732.0,82.0,3.9,15.0,393.0,61.64,49.12
2017,5,17,17,15,693.0,77.0,3.9,14.5,340.5,54.03,42.61
2017,5,17,17,30,654.0,72.0,3.9,14.0,288.0,51.95,40.92
2017,5,17,17,45,598.0,65.5,3.9,13.5,237.0,48.5,37.91
2017,5,17,18,0,542.0,59.0,3.9,13.0,186.0,44.93,34.66
2017,5,17,18,15,458.5,50.5,3.8,12.5,139.5,39.44,29.49
2017,5,17,18,30,375.0,42.0,3.7,12.0,93.0,33.78,23.93
2017,5,17,18,45,248.5,29.5,3.65,12.0,57.5,24.09,13.64
2017,5,17,19,0,122.0,17.0,3.6,12.0,22.0,13.43,0.0
2017,5,17,19,15,61.0,8.5,3.5,11.5,11.0,7.73,0.0
2017,5,17,19,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,5,17,19,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,5,17,20,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,5,17,20,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2017,5,17,20,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,5,17,20,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,5,17,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,5,17,21,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,5,17,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,5,17,21,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,5,17,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,5,17,22,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,5,17,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,5,17,22,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,5,17,23,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,5,17,23,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2017,5,17,23,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,5,17,23,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,5,18,0,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,5,18,0,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,5,18,0,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,5,18,0,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,5,18,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,5,18,1,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,5,18,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,5,18,1,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,5,18,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,5,18,2,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,5,18,2,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,5,18,2,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,5,18,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,5,18,3,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,5,18,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,5,18,3,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,5,18,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,5,18,4,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,5,18,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,5,18,4,45,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2017,5,18,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,5,18,5,15,125.0,14.5,1.7,10.5,25.0,43.84,0.0
2017,5,18,5,30,250.0,29.0,1.7,11.0,50.0,124.7,82.07
2017,5,18,5,45,349.0,40.0,1.7,11.5,91.5,188.19,144.37
2017,5,18,6,0,448.0,51.0,1.7,12.0,133.0,263.14,210.5
2017,5,18,6,15,516.5,59.0,1.7,12.5,181.5,330.97,270.03
2017,5,18,6,30,585.0,67.0,1.7,13.0,230.0,405.32,332.99
2017,5,18,6,45,627.0,74.0,1.7,13.5,281.0,469.13,385.32
2017,5,18,7,0,669.0,81.0,1.7,14.0,332.0,535.74,437.73
2017,5,18,7,15,703.5,86.0,1.7,14.5,384.0,597.25,484.21
2017,5,18,7,30,738.0,91.0,1.7,15.0,436.0,659.97,529.58
2017,5,18,7,45,763.5,95.5,1.75,15.5,487.0,713.01,565.56
2017,5,18,8,0,789.0,100.0,1.8,16.0,538.0,768.63,602.62
2017,5,18,8,15,808.5,103.5,1.8,16.0,586.5,817.28,634.62
2017,5,18,8,30,828.0,107.0,1.8,16.0,635.0,864.4,665.08
2017,5,18,8,45,845.5,108.5,1.85,16.5,680.0,905.56,690.31
2017,5,18,9,0,863.0,110.0,1.9,17.0,725.0,935.33,707.6
2017,5,18,9,15,874.0,112.5,1.9,17.5,764.5,966.3,725.09
2017,5,18,9,30,885.0,115.0,1.9,18.0,804.0,994.28,740.42
2017,5,18,9,45,896.5,115.0,1.9,18.5,839.0,1016.86,752.16
2017,5,18,10,0,908.0,115.0,1.9,19.0,874.0,1036.14,761.79
2017,5,18,10,15,914.0,116.5,1.9,19.0,901.5,1048.0,768.17
2017,5,18,10,30,920.0,118.0,1.9,19.0,929.0,1056.16,772.37
2017,5,18,10,45,926.5,117.5,1.95,19.0,950.0,1058.99,774.04
2017,5,18,11,0,933.0,117.0,2.0,19.0,971.0,1058.03,773.46
2017,5,18,11,15,935.5,117.5,2.05,19.0,984.5,1050.29,768.69
2017,5,18,11,30,938.0,118.0,2.1,19.0,998.0,1038.78,761.66
2017,5,18,11,45,939.5,117.5,2.15,19.5,1004.0,1021.65,749.66
2017,5,18,12,0,941.0,117.0,2.2,20.0,1010.0,1000.94,735.46
2017,5,18,12,15,940.5,117.0,2.25,20.0,1008.0,975.4,719.54
2017,5,18,12,30,940.0,117.0,2.3,20.0,1006.0,946.58,701.44
2017,5,18,12,45,931.0,121.5,2.4,20.0,994.5,911.46,679.5
2017,5,18,13,0,922.0,126.0,2.5,20.0,983.0,873.77,655.57
2017,5,18,13,15,918.0,125.0,2.55,20.0,966.0,832.78,628.71
2017,5,18,13,30,914.0,124.0,2.6,20.0,949.0,789.39,599.89
2017,5,18,13,45,909.5,122.5,2.7,20.0,925.0,743.0,567.52
2017,5,18,14,0,905.0,121.0,2.8,20.0,901.0,694.61,532.13
2017,5,18,14,15,897.5,119.5,2.85,20.0,870.5,642.64,492.84
2017,5,18,14,30,890.0,118.0,2.9,20.0,840.0,589.39,451.39
2017,5,18,14,45,879.5,116.0,2.95,20.0,803.0,533.22,406.44
2017,5,18,15,0,869.0,114.0,3.0,20.0,766.0,476.56,359.68
2017,5,18,15,15,856.0,111.5,3.05,19.5,724.5,414.25,307.85
2017,5,18,15,30,843.0,109.0,3.1,19.0,683.0,355.6,257.29
2017,5,18,15,45,826.0,106.0,3.2,19.0,636.5,296.16,205.06
2017,5,18,16,0,809.0,103.0,3.3,19.0,590.0,238.12,154.6
2017,5,18,16,15,787.0,99.5,3.35,18.5,540.5,180.64,108.12
2017,5,18,16,30,765.0,96.0,3.4,18.0,491.0,125.65,71.0
2017,5,18,16,45,737.0,91.0,3.45,18.0,440.0,72.13,57.42
2017,5,18,17,0,709.0,86.0,3.5,18.0,389.0,58.59,45.85
2017,5,18,17,15,670.0,80.5,3.5,17.5,337.0,56.37,44.14
2017,5,18,17,30,631.0,75.0,3.5,17.0,285.0,54.03,42.26
2017,5,18,17,45,577.0,68.0,3.55,16.5,235.0,50.31,39.05
2017,5,18,18,0,523.0,61.0,3.6,16.0,185.0,46.43,35.56
2017,5,18,18,15,441.0,52.0,3.6,15.5,139.0,40.59,30.14
2017,5,18,18,30,359.0,43.0,3.6,15.0,93.0,34.54,24.32
2017,5,18,18,45,236.5,30.5,3.65,14.5,58.0,23.87,13.52
2017,5,18,19,0,114.0,18.0,3.7,14.0,23.0,14.21,0.0
2017,5,18,19,15,57.0,9.0,3.65,13.5,11.5,8.19,0.0
2017,5,18,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,5,18,19,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,5,18,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,5,18,20,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,5,18,20,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,5,18,20,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,5,18,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,5,18,21,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2017,5,18,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,5,18,21,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,5,18,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,5,18,22,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,5,18,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,5,18,22,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,5,18,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,5,18,23,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,5,18,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,5,18,23,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,5,19,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,5,19,0,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,5,19,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,5,19,0,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,5,19,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,5,19,1,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,5,19,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,5,19,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,5,19,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,5,19,2,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,5,19,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,5,19,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,19,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,5,19,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,19,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,5,19,3,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,5,19,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,19,4,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,5,19,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,19,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,19,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,19,5,15,139.0,14.0,1.3,12.5,26.5,56.82,0.0
2017,5,19,5,30,278.0,28.0,1.3,13.0,53.0,132.2,87.51
2017,5,19,5,45,380.5,38.0,1.3,13.5,95.0,197.44,150.22
2017,5,19,6,0,483.0,48.0,1.3,14.0,137.0,274.46,217.37
2017,5,19,6,15,548.0,55.0,1.3,14.5,185.5,341.23,275.38
2017,5,19,6,30,613.0,62.0,1.3,15.0,234.0,414.1,336.29
2017,5,19,6,45,657.5,67.5,1.3,15.5,285.5,478.89,388.56
2017,5,19,7,0,702.0,73.0,1.3,16.0,337.0,544.28,439.21
2017,5,19,7,15,734.0,77.5,1.3,16.0,389.0,605.03,485.14
2017,5,19,7,30,766.0,82.0,1.3,16.0,441.0,666.63,529.25
2017,5,19,7,45,790.0,85.5,1.3,16.5,491.5,721.39,565.38
2017,5,19,8,0,814.0,89.0,1.3,17.0,542.0,775.57,600.15
2017,5,19,8,15,832.0,92.0,1.25,17.5,590.0,823.19,628.88
2017,5,19,8,30,850.0,95.0,1.2,18.0,638.0,861.24,650.46
2017,5,19,8,45,864.0,97.5,1.15,18.5,682.5,900.6,672.52
2017,5,19,9,0,878.0,100.0,1.1,19.0,727.0,937.53,692.49
2017,5,19,9,15,889.0,102.0,1.05,19.5,766.5,968.36,708.15
2017,5,19,9,30,900.0,104.0,1.0,20.0,806.0,996.17,721.7
2017,5,19,9,45,908.5,105.5,0.95,20.5,840.0,1017.74,731.2
2017,5,19,10,0,917.0,107.0,0.9,21.0,874.0,1035.87,738.54
2017,5,19,10,15,923.0,108.5,0.9,21.0,902.0,1047.9,744.67
2017,5,19,10,30,929.0,110.0,0.9,21.0,930.0,1056.2,748.71
2017,5,19,10,45,933.0,111.5,0.95,21.5,950.5,1058.68,749.04
2017,5,19,11,0,937.0,113.0,1.0,22.0,971.0,1057.33,747.21
2017,5,19,11,15,939.5,113.5,1.05,22.0,985.0,1049.63,743.09
2017,5,19,11,30,942.0,114.0,1.1,22.0,999.0,1038.16,736.81
2017,5,19,11,45,942.5,114.5,1.15,22.0,1004.5,1021.06,727.13
2017,5,19,12,0,943.0,115.0,1.2,22.0,1010.0,1000.39,715.29
2017,5,19,12,15,942.5,115.0,1.3,22.0,1008.5,974.87,701.22
2017,5,19,12,30,942.0,115.0,1.4,22.0,1007.0,946.07,684.88
2017,5,19,12,45,940.0,114.5,1.5,22.0,997.5,912.38,665.13
2017,5,19,13,0,938.0,114.0,1.6,22.0,988.0,875.76,643.16
2017,5,19,13,15,934.5,113.5,1.7,22.0,971.0,835.2,618.18
2017,5,19,13,30,931.0,113.0,1.8,22.0,954.0,792.12,591.07
2017,5,19,13,45,925.5,112.0,1.95,22.0,929.5,744.9,559.97
2017,5,19,14,0,920.0,111.0,2.1,22.0,905.0,695.73,525.35
2017,5,19,14,15,912.5,109.5,2.15,21.5,874.5,643.21,487.45
2017,5,19,14,30,905.0,108.0,2.2,21.0,844.0,589.38,447.18
2017,5,19,14,45,896.0,105.5,2.25,21.0,807.5,532.92,402.64
2017,5,19,15,0,887.0,103.0,2.3,21.0,771.0,475.8,356.07
2017,5,19,15,15,875.0,101.0,2.35,20.5,729.0,417.54,307.72
2017,5,19,15,30,863.0,99.0,2.4,20.0,687.0,359.43,257.98
2017,5,19,15,45,848.0,96.0,2.45,20.0,641.5,300.18,206.16
2017,5,19,16,0,833.0,93.0,2.5,20.0,596.0,235.57,150.72
2017,5,19,16,15,812.5,89.5,2.5,19.5,547.0,176.98,103.45
2017,5,19,16,30,792.0,86.0,2.5,19.0,498.0,120.67,65.42
2017,5,19,16,45,765.5,82.0,2.55,19.0,446.5,66.38,52.19
2017,5,19,17,0,739.0,78.0,2.6,19.0,395.0,58.37,45.46
2017,5,19,17,15,702.5,73.5,2.6,18.5,343.5,56.39,43.97
2017,5,19,17,30,666.0,69.0,2.6,18.0,292.0,49.56,38.15
2017,5,19,17,45,613.5,63.0,2.6,17.5,241.5,46.41,35.46
2017,5,19,18,0,561.0,57.0,2.6,17.0,191.0,43.16,32.55
2017,5,19,18,15,482.5,49.0,2.55,16.5,144.5,38.02,27.8
2017,5,19,18,30,404.0,41.0,2.5,16.0,98.0,32.73,22.69
2017,5,19,18,45,202.0,33.0,2.5,15.5,61.5,25.75,15.18
2017,5,19,19,0,0.0,25.0,2.5,15.0,25.0,20.7,0.0
2017,5,19,19,15,0.0,12.5,2.45,14.5,12.5,11.37,0.0
2017,5,19,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,5,19,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,5,19,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,5,19,20,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,5,19,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,5,19,20,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,5,19,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,5,19,21,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2017,5,19,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,5,19,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,5,19,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,5,19,22,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,5,19,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,5,19,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,5,19,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,5,19,23,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,5,19,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,5,19,23,45,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2017,5,20,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,5,20,0,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,5,20,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,5,20,0,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,5,20,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,5,20,1,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2017,5,20,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,5,20,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,20,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,20,2,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,5,20,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,20,2,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,5,20,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,5,20,3,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2017,5,20,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,5,20,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,5,20,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,5,20,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,5,20,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,5,20,4,45,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2017,5,20,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,5,20,5,15,133.0,15.0,0.7,13.5,27.0,56.7,0.0
2017,5,20,5,30,266.0,30.0,0.7,14.0,54.0,130.37,87.01
2017,5,20,5,45,364.0,40.5,0.75,14.5,95.5,193.97,146.91
2017,5,20,6,0,462.0,51.0,0.8,15.0,137.0,268.76,211.47
2017,5,20,6,15,527.5,58.5,0.75,15.0,185.5,335.27,268.71
2017,5,20,6,30,593.0,66.0,0.7,15.0,234.0,407.93,328.86
2017,5,20,6,45,636.5,72.5,0.7,15.5,285.0,472.33,379.92
2017,5,20,7,0,680.0,79.0,0.7,16.0,336.0,539.64,431.0
2017,5,20,7,15,712.5,84.0,0.65,16.5,387.5,600.19,474.41
2017,5,20,7,30,745.0,89.0,0.6,17.0,439.0,659.0,514.31
2017,5,20,7,45,768.5,93.0,0.55,17.5,489.0,713.11,548.25
2017,5,20,8,0,792.0,97.0,0.5,18.0,539.0,766.63,580.66
2017,5,20,8,15,810.0,100.0,0.45,18.5,586.5,813.46,607.56
2017,5,20,8,30,828.0,103.0,0.4,19.0,634.0,858.65,632.7
2017,5,20,8,45,842.0,106.0,0.4,19.5,677.5,898.31,654.68
2017,5,20,9,0,856.0,109.0,0.4,20.0,721.0,926.5,669.12
2017,5,20,9,15,866.5,111.0,0.35,20.5,759.5,956.27,683.48
2017,5,20,9,30,877.0,113.0,0.3,21.0,798.0,983.06,695.77
2017,5,20,9,45,885.5,114.5,0.3,21.5,831.5,1004.2,705.64
2017,5,20,10,0,894.0,116.0,0.3,22.0,865.0,1021.96,713.56
2017,5,20,10,15,900.0,117.0,0.3,22.0,892.0,1033.2,719.03
2017,5,20,10,30,906.0,118.0,0.3,22.0,919.0,1040.81,722.55
2017,5,20,10,45,910.5,118.5,0.35,22.5,939.0,1042.7,722.63
2017,5,20,11,0,915.0,119.0,0.4,23.0,959.0,1040.86,720.75
2017,5,20,11,15,917.5,119.5,0.5,23.0,972.0,1033.31,718.23
2017,5,20,11,30,920.0,120.0,0.6,23.0,985.0,1022.07,713.63
2017,5,20,11,45,921.0,120.0,0.7,23.0,990.5,1005.28,705.69
2017,5,20,12,0,922.0,120.0,0.8,23.0,996.0,985.01,695.57
2017,5,20,12,15,921.5,120.0,0.95,23.0,994.5,959.98,683.31
2017,5,20,12,30,921.0,120.0,1.1,23.0,993.0,931.76,668.65
2017,5,20,12,45,918.5,120.0,1.25,23.0,983.0,898.76,650.49
2017,5,20,13,0,916.0,120.0,1.4,23.0,973.0,862.94,630.0
2017,5,20,13,15,912.5,119.0,1.5,22.5,956.5,822.77,606.69
2017,5,20,13,30,909.0,118.0,1.6,22.0,940.0,780.18,581.21
2017,5,20,13,45,905.0,116.0,1.7,22.0,917.0,734.12,550.49
2017,5,20,14,0,901.0,114.0,1.8,22.0,894.0,686.05,516.58
2017,5,20,14,15,894.5,112.5,1.85,22.0,864.0,635.11,479.11
2017,5,20,14,30,888.0,111.0,1.9,22.0,834.0,582.79,439.41
2017,5,20,14,45,879.5,108.5,2.0,22.0,798.5,527.53,396.37
2017,5,20,15,0,871.0,106.0,2.1,22.0,763.0,471.58,351.22
2017,5,20,15,15,859.5,104.0,2.1,21.5,722.0,414.45,304.0
2017,5,20,15,30,848.0,102.0,2.1,21.0,681.0,357.44,255.44
2017,5,20,15,45,834.5,98.0,2.15,20.5,636.5,292.95,200.4
2017,5,20,16,0,821.0,94.0,2.2,20.0,592.0,234.52,150.27
2017,5,20,16,15,801.5,91.0,2.15,19.5,543.5,177.24,104.02
2017,5,20,16,30,782.0,88.0,2.1,19.0,495.0,122.1,66.71
2017,5,20,16,45,759.0,83.0,2.1,19.0,445.0,67.75,45.11
2017,5,20,17,0,736.0,78.0,2.1,19.0,395.0,58.26,45.36
2017,5,20,17,15,700.5,73.0,2.05,18.5,343.5,55.89,43.53
2017,5,20,17,30,665.0,68.0,2.0,18.0,292.0,48.72,37.42
2017,5,20,17,45,617.5,61.5,2.0,17.5,242.5,45.17,34.38
2017,5,20,18,0,570.0,55.0,2.0,17.0,193.0,41.47,31.08
2017,5,20,18,15,494.0,47.5,2.0,16.5,146.5,36.69,26.66
2017,5,20,18,30,418.0,40.0,2.0,16.0,100.0,31.77,21.91
2017,5,20,18,45,209.0,33.5,2.05,15.5,63.5,26.13,15.68
2017,5,20,19,0,0.0,27.0,2.1,15.0,27.0,22.18,0.0
2017,5,20,19,15,0.0,13.5,2.1,14.5,13.5,12.28,0.0
2017,5,20,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,5,20,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,5,20,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,5,20,20,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,5,20,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,5,20,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,5,20,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,5,20,21,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2017,5,20,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,5,20,21,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,5,20,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,5,20,22,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,5,20,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,5,20,22,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,5,20,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,5,20,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,5,20,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,5,20,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,5,21,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,5,21,0,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,5,21,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,5,21,0,45,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2017,5,21,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,5,21,1,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2017,5,21,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,5,21,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,5,21,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,5,21,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,5,21,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,21,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,21,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,5,21,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,21,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,5,21,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,5,21,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,5,21,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,5,21,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,5,21,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,5,21,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,5,21,5,15,153.0,14.5,1.0,13.5,28.5,61.3,0.0
2017,5,21,5,30,306.0,29.0,1.0,14.0,57.0,141.5,95.42
2017,5,21,5,45,407.0,38.5,1.05,14.5,100.0,207.33,157.28
2017,5,21,6,0,508.0,48.0,1.1,15.0,143.0,284.62,224.27
2017,5,21,6,15,572.0,54.5,1.05,15.0,192.5,351.61,282.37
2017,5,21,6,30,636.0,61.0,1.0,15.0,242.0,424.54,343.19
2017,5,21,6,45,393.0,106.5,1.0,15.5,225.5,363.81,295.61
2017,5,21,7,0,150.0,152.0,1.0,16.0,209.0,259.58,210.62
2017,5,21,7,15,211.0,169.5,1.0,16.5,262.0,325.91,264.26
2017,5,21,7,30,272.0,187.0,1.0,17.0,315.0,409.91,328.83
2017,5,21,7,45,402.0,176.5,1.05,17.5,389.5,522.19,414.09
2017,5,21,8,0,532.0,166.0,1.1,18.0,464.0,630.86,493.45
2017,5,21,8,15,699.5,129.0,1.05,18.5,556.5,756.97,580.13
2017,5,21,8,30,867.0,92.0,1.0,19.0,649.0,871.51,652.65
2017,5,21,8,45,881.0,94.0,1.0,19.5,693.5,910.78,673.97
2017,5,21,9,0,895.0,96.0,1.0,20.0,738.0,947.57,694.35
2017,5,21,9,15,905.5,98.5,0.95,20.5,777.5,978.87,710.02
2017,5,21,9,30,916.0,101.0,0.9,21.0,817.0,1007.06,723.53
2017,5,21,9,45,668.0,221.0,0.85,21.5,755.5,921.1,665.47
2017,5,21,10,0,420.0,341.0,0.8,22.0,694.0,798.95,578.52
2017,5,21,10,15,654.5,240.0,0.75,22.0,810.0,934.51,671.8
2017,5,21,10,30,889.0,139.0,0.7,22.0,926.0,1044.54,735.94
2017,5,21,10,45,894.0,140.0,0.7,22.5,946.5,1047.19,733.68
2017,5,21,11,0,899.0,141.0,0.7,23.0,967.0,1046.14,731.01
2017,5,21,11,15,901.5,142.0,0.8,23.0,980.5,1038.92,728.49
2017,5,21,11,30,904.0,143.0,0.9,23.0,994.0,1028.06,723.82
2017,5,21,11,45,904.5,143.5,1.05,23.0,999.5,1011.24,716.45
2017,5,21,12,0,905.0,144.0,1.2,23.0,1005.0,991.0,706.75
2017,5,21,12,15,905.0,144.0,1.3,23.0,1003.5,966.57,693.34
2017,5,21,12,30,905.0,144.0,1.4,23.0,1002.0,938.98,677.75
2017,5,21,12,45,909.5,138.5,1.5,23.0,994.5,907.35,659.33
2017,5,21,13,0,914.0,133.0,1.6,23.0,987.0,872.56,638.57
2017,5,21,13,15,911.0,132.5,1.7,23.0,970.5,833.22,614.45
2017,5,21,13,30,908.0,132.0,1.8,23.0,954.0,791.4,588.26
2017,5,21,13,45,902.0,131.0,1.9,23.0,930.0,744.79,556.73
2017,5,21,14,0,896.0,130.0,2.0,23.0,906.0,696.33,522.54
2017,5,21,14,15,888.5,128.0,2.05,22.5,876.0,644.52,485.51
2017,5,21,14,30,881.0,126.0,2.1,22.0,846.0,591.46,446.19
2017,5,21,14,45,871.0,124.0,2.2,22.0,809.5,536.14,403.1
2017,5,21,15,0,861.0,122.0,2.3,22.0,773.0,477.31,355.9
2017,5,21,15,15,848.5,119.5,2.35,21.5,731.5,419.02,308.01
2017,5,21,15,30,836.0,117.0,2.4,21.0,690.0,361.09,258.91
2017,5,21,15,45,818.5,114.0,2.45,21.0,644.0,302.05,207.83
2017,5,21,16,0,801.0,111.0,2.5,21.0,598.0,244.49,158.45
2017,5,21,16,15,606.5,147.5,2.5,20.5,499.0,187.62,120.32
2017,5,21,16,30,412.0,184.0,2.5,20.0,400.0,157.21,108.09
2017,5,21,16,45,324.5,177.5,2.55,19.5,337.0,128.25,97.59
2017,5,21,17,0,237.0,171.0,2.6,19.0,274.0,120.13,98.65
2017,5,21,17,15,215.5,154.0,2.6,18.5,238.0,109.98,90.41
2017,5,21,17,30,194.0,137.0,2.6,18.0,202.0,103.55,85.2
2017,5,21,17,45,176.0,115.5,2.6,17.5,167.5,88.66,72.45
2017,5,21,18,0,158.0,94.0,2.6,17.0,133.0,73.38,59.06
2017,5,21,18,15,130.5,73.5,2.55,16.5,100.5,58.31,45.57
2017,5,21,18,30,103.0,53.0,2.5,16.0,68.0,42.9,31.55
2017,5,21,18,45,51.5,35.5,2.45,15.5,43.0,29.21,18.36
2017,5,21,19,0,0.0,18.0,2.4,15.0,18.0,15.71,0.0
2017,5,21,19,15,0.0,9.0,2.4,15.0,9.0,8.19,0.0
2017,5,21,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,5,21,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,5,21,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,5,21,20,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2017,5,21,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,5,21,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,5,21,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,5,21,21,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,5,21,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,5,21,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,5,21,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,5,21,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,5,21,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,5,21,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,5,21,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,5,21,23,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2017,5,21,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,5,21,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,5,22,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,5,22,0,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,5,22,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,5,22,0,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,5,22,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,5,22,1,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,5,22,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,5,22,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,5,22,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,22,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,5,22,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,22,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,5,22,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,22,3,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,5,22,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,22,3,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,5,22,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,5,22,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,5,22,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,5,22,4,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,5,22,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,5,22,5,15,130.0,16.0,0.8,13.5,28.0,55.88,0.0
2017,5,22,5,30,260.0,32.0,0.7,14.0,56.0,130.21,88.67
2017,5,22,5,45,361.5,42.5,0.6,14.5,98.5,194.86,147.82
2017,5,22,6,0,463.0,53.0,0.5,15.0,141.0,270.98,212.67
2017,5,22,6,15,529.0,60.5,0.45,15.5,190.0,337.77,269.0
2017,5,22,6,30,595.0,68.0,0.4,16.0,239.0,410.72,327.93
2017,5,22,6,45,302.5,99.5,0.4,16.5,187.0,302.93,243.94
2017,5,22,7,0,10.0,131.0,0.4,17.0,135.0,128.95,101.53
2017,5,22,7,15,26.0,157.5,0.4,17.0,169.5,175.37,139.99
2017,5,22,7,30,42.0,184.0,0.4,17.0,204.0,215.39,171.64
2017,5,22,7,45,44.5,205.0,0.45,17.5,228.0,240.06,190.07
2017,5,22,8,0,47.0,226.0,0.5,18.0,252.0,264.74,208.29
2017,5,22,8,15,79.0,257.5,0.5,18.0,306.5,325.87,255.15
2017,5,22,8,30,111.0,289.0,0.5,18.0,361.0,388.79,301.9
2017,5,22,8,45,118.5,311.5,0.5,18.5,393.0,436.46,334.92
2017,5,22,9,0,126.0,334.0,0.5,19.0,425.0,468.95,356.54
2017,5,22,9,15,168.5,353.5,0.55,19.0,481.5,531.0,401.13
2017,5,22,9,30,211.0,373.0,0.6,19.0,538.0,593.85,445.11
2017,5,22,9,45,203.5,391.0,0.65,19.5,556.5,606.24,451.44
2017,5,22,10,0,196.0,409.0,0.7,20.0,575.0,617.3,457.44
2017,5,22,10,15,303.5,389.5,0.75,20.0,654.5,718.42,528.71
2017,5,22,10,30,411.0,370.0,0.8,20.0,734.0,816.72,595.02
2017,5,22,10,45,657.5,252.0,0.85,20.5,850.0,944.08,681.66
2017,5,22,11,0,904.0,134.0,0.9,21.0,966.0,1043.65,741.17
2017,5,22,11,15,907.0,134.5,0.9,21.0,979.5,1036.52,734.83
2017,5,22,11,30,910.0,135.0,0.9,21.0,993.0,1025.74,727.97
2017,5,22,11,45,911.0,135.5,0.95,21.0,999.0,1009.45,718.88
2017,5,22,12,0,912.0,136.0,1.0,21.0,1005.0,989.71,707.71
2017,5,22,12,15,718.0,257.5,1.05,21.0,941.0,918.76,663.62
2017,5,22,12,30,524.0,379.0,1.1,21.0,877.0,833.76,604.65
2017,5,22,12,45,354.5,424.5,1.15,21.0,760.5,702.42,515.38
2017,5,22,13,0,185.0,470.0,1.2,21.0,644.0,581.77,430.38
2017,5,22,13,15,326.5,417.0,1.2,21.0,716.5,635.06,471.69
2017,5,22,13,30,468.0,364.0,1.2,21.0,789.0,675.51,501.45
2017,5,22,13,45,480.5,348.0,1.25,21.0,774.5,643.39,479.15
2017,5,22,14,0,493.0,332.0,1.3,21.0,760.0,609.27,455.6
2017,5,22,14,15,498.0,315.0,1.3,21.0,734.5,567.9,425.87
2017,5,22,14,30,503.0,298.0,1.3,21.0,709.0,525.35,394.54
2017,5,22,14,45,575.0,254.0,1.35,21.0,704.5,493.2,370.12
2017,5,22,15,0,647.0,210.0,1.4,21.0,700.0,452.62,337.69
2017,5,22,15,15,578.5,219.0,1.4,20.5,639.0,392.88,291.18
2017,5,22,15,30,510.0,228.0,1.4,20.0,578.0,339.31,249.1
2017,5,22,15,45,447.0,231.0,1.4,20.0,523.5,289.83,209.82
2017,5,22,16,0,384.0,234.0,1.4,20.0,469.0,252.76,181.18
2017,5,22,16,15,388.0,212.0,1.4,19.5,432.0,209.92,147.33
2017,5,22,16,30,392.0,190.0,1.4,19.0,395.0,160.1,111.09
2017,5,22,16,45,375.5,171.5,1.4,19.0,352.5,118.42,88.86
2017,5,22,17,0,359.0,153.0,1.4,19.0,310.0,103.18,84.0
2017,5,22,17,15,326.0,141.0,1.35,18.5,269.0,102.47,83.83
2017,5,22,17,30,293.0,129.0,1.3,18.0,228.0,94.82,77.54
2017,5,22,17,45,267.0,110.0,1.3,17.5,189.0,82.26,66.82
2017,5,22,18,0,241.0,91.0,1.3,17.0,150.0,69.23,55.43
2017,5,22,18,15,200.0,72.5,1.25,16.5,114.0,56.05,43.62
2017,5,22,18,30,159.0,54.0,1.2,16.0,78.0,42.46,31.23
2017,5,22,18,45,93.5,36.5,1.15,15.5,49.5,29.16,18.5
2017,5,22,19,0,28.0,19.0,1.1,15.0,21.0,16.12,0.0
2017,5,22,19,15,14.0,9.5,1.1,14.5,10.5,8.64,0.0
2017,5,22,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,5,22,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,5,22,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,5,22,20,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,5,22,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,5,22,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,5,22,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,5,22,21,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,5,22,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,5,22,21,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,5,22,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,5,22,22,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,5,22,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,5,22,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,5,22,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,5,22,23,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,5,22,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,5,22,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,5,23,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,5,23,0,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,5,23,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,5,23,0,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,5,23,1,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,5,23,1,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2017,5,23,1,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,5,23,1,45,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2017,5,23,2,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2017,5,23,2,15,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2017,5,23,2,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2017,5,23,2,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,5,23,3,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,5,23,3,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2017,5,23,3,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,5,23,3,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2017,5,23,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,5,23,4,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,5,23,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,5,23,4,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,5,23,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,5,23,5,15,115.5,16.5,0.45,12.5,27.5,53.05,0.0
2017,5,23,5,30,231.0,33.0,0.4,13.0,55.0,121.36,83.5
2017,5,23,5,45,328.5,44.5,0.4,13.5,96.5,184.74,140.76
2017,5,23,6,0,426.0,56.0,0.4,14.0,138.0,258.38,203.65
2017,5,23,6,15,492.5,64.5,0.35,14.0,186.0,324.55,259.89
2017,5,23,6,30,559.0,73.0,0.3,14.0,234.0,396.99,319.15
2017,5,23,6,45,279.5,98.5,0.3,14.5,179.0,288.13,233.54
2017,5,23,7,0,0.0,124.0,0.3,15.0,124.0,115.23,90.76
2017,5,23,7,15,29.0,157.5,0.35,15.0,171.5,177.22,142.64
2017,5,23,7,30,58.0,191.0,0.4,15.0,219.0,234.68,188.68
2017,5,23,7,45,50.5,207.5,0.45,15.5,233.5,247.24,197.19
2017,5,23,8,0,43.0,224.0,0.5,16.0,248.0,259.08,205.28
2017,5,23,8,15,44.0,243.5,0.55,16.5,270.5,280.68,221.06
2017,5,23,8,30,45.0,263.0,0.6,17.0,293.0,302.14,236.46
2017,5,23,8,45,36.5,269.5,0.65,17.5,295.0,300.75,234.05
2017,5,23,9,0,28.0,276.0,0.7,18.0,297.0,298.92,231.5
2017,5,23,9,15,42.5,310.5,0.75,18.0,343.5,348.32,268.73
2017,5,23,9,30,57.0,345.0,0.8,18.0,390.0,397.93,305.14
2017,5,23,9,45,79.5,373.5,0.85,18.5,439.5,448.93,341.7
2017,5,23,10,0,102.0,402.0,0.9,19.0,489.0,499.87,377.47
2017,5,23,10,15,129.0,421.0,0.9,19.0,534.0,560.92,420.19
2017,5,23,10,30,156.0,440.0,0.9,19.0,579.0,604.9,450.32
2017,5,23,10,45,312.5,407.0,0.9,19.5,692.5,738.48,543.95
2017,5,23,11,0,469.0,374.0,0.9,20.0,806.0,867.44,629.17
2017,5,23,11,15,497.0,374.0,0.9,20.0,838.0,886.09,639.47
2017,5,23,11,30,525.0,374.0,0.9,20.0,870.0,901.67,649.28
2017,5,23,11,45,706.5,262.5,0.95,20.0,933.5,954.69,688.78
2017,5,23,12,0,888.0,151.0,1.0,20.0,997.0,980.57,705.42
2017,5,23,12,15,887.5,151.0,1.05,20.0,995.5,956.1,690.52
2017,5,23,12,30,887.0,151.0,1.1,20.0,994.0,928.58,674.27
2017,5,23,12,45,540.0,310.5,1.15,20.0,823.0,761.87,561.49
2017,5,23,13,0,193.0,470.0,1.2,20.0,652.0,588.07,436.02
2017,5,23,13,15,215.5,458.0,1.2,19.5,657.0,581.57,434.43
2017,5,23,13,30,238.0,446.0,1.2,19.0,662.0,572.91,429.64
2017,5,23,13,45,333.0,399.5,1.25,19.0,693.5,583.61,439.34
2017,5,23,14,0,428.0,353.0,1.3,19.0,725.0,584.45,441.2
2017,5,23,14,15,271.0,372.5,1.3,18.5,605.5,479.98,364.62
2017,5,23,14,30,114.0,392.0,1.3,18.0,486.0,392.12,299.71
2017,5,23,14,45,148.5,375.5,1.3,18.0,492.5,384.32,294.38
2017,5,23,15,0,183.0,359.0,1.3,18.0,499.0,372.78,285.15
2017,5,23,15,15,168.5,338.5,1.3,18.0,462.0,335.86,256.8
2017,5,23,15,30,154.0,318.0,1.3,18.0,425.0,300.75,229.75
2017,5,23,15,45,85.5,266.0,1.3,18.0,324.5,237.17,182.27
2017,5,23,16,0,17.0,214.0,1.3,18.0,224.0,183.56,142.96
2017,5,23,16,15,14.0,196.0,1.3,17.5,204.0,166.2,130.06
2017,5,23,16,30,11.0,178.0,1.3,17.0,184.0,149.34,117.38
2017,5,23,16,45,6.0,158.5,1.3,16.5,162.0,131.88,104.16
2017,5,23,17,0,1.0,139.0,1.3,16.0,140.0,116.18,96.18
2017,5,23,17,15,0.5,121.0,1.3,15.5,121.5,101.79,84.19
2017,5,23,17,30,0.0,103.0,1.3,15.0,103.0,87.26,71.85
2017,5,23,17,45,0.0,85.5,1.35,15.0,85.5,72.99,59.35
2017,5,23,18,0,0.0,68.0,1.4,15.0,68.0,58.59,46.52
2017,5,23,18,15,156.5,59.5,1.4,14.5,83.5,46.69,35.78
2017,5,23,18,30,313.0,51.0,1.4,14.0,99.0,39.19,28.7
2017,5,23,18,45,206.0,36.5,1.4,13.5,63.0,28.39,18.16
2017,5,23,19,0,99.0,22.0,1.4,13.0,27.0,17.29,0.0
2017,5,23,19,15,49.5,11.0,1.4,13.0,13.5,10.01,0.0
2017,5,23,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,5,23,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,5,23,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,5,23,20,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2017,5,23,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,23,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,23,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,23,21,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,23,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,23,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,23,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,23,22,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,23,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,23,22,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,5,23,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,5,23,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,5,23,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,5,23,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,5,24,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,5,24,0,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2017,5,24,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,24,0,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,5,24,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,5,24,1,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,5,24,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,24,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,24,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,24,2,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2017,5,24,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,5,24,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,5,24,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,5,24,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,5,24,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,5,24,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,5,24,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,5,24,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,5,24,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,5,24,4,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,5,24,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,24,5,15,0.0,14.0,1.1,11.0,14.0,12.33,0.0
2017,5,24,5,30,0.0,28.0,1.1,11.0,28.0,25.37,14.6
2017,5,24,5,45,6.5,47.0,1.15,11.5,48.5,46.49,33.51
2017,5,24,6,0,13.0,66.0,1.2,12.0,69.0,67.88,52.3
2017,5,24,6,15,22.0,86.5,1.2,12.0,92.5,98.04,78.5
2017,5,24,6,30,31.0,107.0,1.2,12.0,116.0,124.69,101.45
2017,5,24,6,45,39.0,127.0,1.2,12.5,140.5,150.95,123.47
2017,5,24,7,0,47.0,147.0,1.2,13.0,165.0,177.87,145.55
2017,5,24,7,15,41.5,164.5,1.15,13.0,182.0,193.43,157.8
2017,5,24,7,30,36.0,182.0,1.1,13.0,199.0,208.4,169.32
2017,5,24,7,45,43.5,206.0,1.05,13.5,229.0,240.0,194.01
2017,5,24,8,0,51.0,230.0,1.0,14.0,259.0,271.98,218.4
2017,5,24,8,15,33.5,226.5,1.0,14.0,246.5,253.03,202.12
2017,5,24,8,30,16.0,223.0,1.0,14.0,234.0,221.19,175.85
2017,5,24,8,45,35.5,266.0,1.0,14.5,291.5,295.88,234.36
2017,5,24,9,0,55.0,309.0,1.0,15.0,349.0,359.31,282.01
2017,5,24,9,15,51.0,321.5,1.05,15.0,360.0,367.99,287.5
