Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,24,9,30,47.0,334.0,1.1,15.0,371.0,376.27,293.08
2017,5,24,9,45,35.5,324.5,1.2,15.5,353.5,353.65,274.88
2017,5,24,10,0,24.0,315.0,1.3,16.0,336.0,315.77,245.27
2017,5,24,10,15,44.5,362.0,1.35,16.0,402.0,398.47,308.14
2017,5,24,10,30,65.0,409.0,1.4,16.0,468.0,465.53,357.41
2017,5,24,10,45,52.0,400.0,1.5,16.0,448.0,440.64,338.24
2017,5,24,11,0,39.0,391.0,1.6,16.0,428.0,415.87,319.69
2017,5,24,11,15,27.0,339.5,1.6,16.0,365.5,350.21,270.36
2017,5,24,11,30,15.0,288.0,1.6,16.0,303.0,276.32,214.09
2017,5,24,11,45,30.5,355.0,1.6,16.0,384.5,363.72,281.09
2017,5,24,12,0,46.0,422.0,1.6,16.0,466.0,439.5,337.11
2017,5,24,12,15,37.5,400.5,1.55,16.0,436.5,406.92,312.16
2017,5,24,12,30,29.0,379.0,1.5,16.0,407.0,375.12,288.37
2017,5,24,12,45,94.0,425.5,1.5,16.0,514.0,469.24,360.01
2017,5,24,13,0,159.0,472.0,1.5,16.0,621.0,561.93,427.68
2017,5,24,13,15,91.0,404.5,1.5,16.0,490.0,433.66,332.67
2017,5,24,13,30,23.0,337.0,1.5,16.0,359.0,315.03,243.31
2017,5,24,13,45,52.5,374.0,1.5,16.0,421.0,365.51,282.79
2017,5,24,14,0,82.0,411.0,1.5,16.0,483.0,409.64,315.98
2017,5,24,14,15,55.0,364.5,1.5,15.5,412.0,346.83,268.96
2017,5,24,14,30,28.0,318.0,1.5,15.0,341.0,287.7,224.53
2017,5,24,14,45,21.0,282.5,1.5,15.0,299.0,254.43,199.24
2017,5,24,15,0,14.0,247.0,1.5,15.0,257.0,219.41,172.2
2017,5,24,15,15,33.0,269.0,1.5,15.0,292.0,236.82,186.02
2017,5,24,15,30,52.0,291.0,1.5,15.0,327.0,253.85,199.0
2017,5,24,15,45,43.5,265.5,1.55,15.0,294.5,225.87,177.22
2017,5,24,16,0,35.0,240.0,1.6,15.0,262.0,199.36,156.74
2017,5,24,16,15,22.0,207.0,1.6,14.5,220.5,175.59,138.9
2017,5,24,16,30,9.0,174.0,1.6,14.0,179.0,146.31,116.4
2017,5,24,16,45,4.5,151.5,1.6,14.0,154.0,126.87,101.11
2017,5,24,17,0,0.0,129.0,1.6,14.0,129.0,108.92,90.67
2017,5,24,17,15,0.0,112.0,1.6,13.5,112.0,95.18,79.09
2017,5,24,17,30,0.0,95.0,1.6,13.0,95.0,81.32,67.18
2017,5,24,17,45,0.0,79.0,1.65,13.0,79.0,68.1,55.5
2017,5,24,18,0,0.0,63.0,1.7,13.0,63.0,54.78,43.52
2017,5,24,18,15,0.0,48.0,1.65,12.5,48.0,42.12,32.04
2017,5,24,18,30,0.0,33.0,1.6,12.0,33.0,29.1,20.09
2017,5,24,18,45,0.0,21.0,1.6,11.5,21.0,18.49,10.06
2017,5,24,19,0,0.0,9.0,1.6,11.0,9.0,7.9,0.0
2017,5,24,19,15,0.0,4.5,1.55,11.0,4.5,4.09,0.0
2017,5,24,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,5,24,19,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,5,24,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,5,24,20,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,5,24,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,24,20,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,24,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,24,21,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,5,24,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,5,24,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,5,24,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,5,24,22,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,5,24,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,24,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,24,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,24,23,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,5,24,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,24,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,25,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,25,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,25,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,25,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,25,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,25,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,25,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,25,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,5,25,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,25,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,25,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,25,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,25,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,25,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,25,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,25,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,25,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,25,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,25,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,25,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,25,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,25,5,15,43.0,21.5,1.2,11.0,26.0,34.89,0.0
2017,5,25,5,30,86.0,43.0,1.2,11.0,52.0,78.82,55.2
2017,5,25,5,45,161.5,63.0,1.25,11.5,91.0,137.97,107.18
2017,5,25,6,0,237.0,83.0,1.3,12.0,130.0,200.4,161.18
2017,5,25,6,15,118.5,66.5,1.25,12.0,90.0,134.71,109.43
2017,5,25,6,30,0.0,50.0,1.2,12.0,50.0,44.13,32.5
2017,5,25,6,45,0.0,61.5,1.2,12.0,61.5,54.33,41.36
2017,5,25,7,0,0.0,73.0,1.2,12.0,73.0,64.56,50.02
2017,5,25,7,15,0.0,109.5,1.15,12.0,109.5,99.25,79.26
2017,5,25,7,30,0.0,146.0,1.1,12.0,146.0,134.6,108.46
2017,5,25,7,45,0.0,147.0,1.1,12.5,147.0,134.56,107.75
2017,5,25,8,0,0.0,148.0,1.1,13.0,148.0,134.79,107.38
2017,5,25,8,15,0.0,152.0,1.05,13.0,152.0,138.11,109.74
2017,5,25,8,30,0.0,156.0,1.0,13.0,156.0,141.52,112.17
2017,5,25,8,45,2.5,172.0,0.95,13.0,174.0,158.72,125.88
2017,5,25,9,0,5.0,188.0,0.9,13.0,192.0,176.04,139.52
2017,5,25,9,15,8.5,215.5,0.9,13.0,222.5,205.46,162.73
2017,5,25,9,30,12.0,243.0,0.9,13.0,253.0,235.0,185.7
2017,5,25,9,45,14.0,262.5,0.95,13.5,274.5,255.37,200.9
2017,5,25,10,0,16.0,282.0,1.0,14.0,296.0,275.66,215.95
2017,5,25,10,15,13.0,253.0,1.05,14.0,265.0,244.37,191.34
2017,5,25,10,30,10.0,224.0,1.1,14.0,234.0,213.63,167.26
2017,5,25,10,45,13.0,259.5,1.15,14.0,272.0,249.62,195.43
2017,5,25,11,0,16.0,295.0,1.2,14.0,310.0,285.46,222.9
2017,5,25,11,15,31.0,355.5,1.2,14.0,385.0,369.83,287.06
2017,5,25,11,30,46.0,416.0,1.2,14.0,460.0,441.34,339.78
2017,5,25,11,45,46.5,418.5,1.25,14.5,463.0,440.54,338.09
2017,5,25,12,0,47.0,421.0,1.3,15.0,466.0,439.32,336.69
2017,5,25,12,15,30.5,351.0,1.3,15.0,380.5,353.64,272.79
2017,5,25,12,30,14.0,281.0,1.3,15.0,295.0,264.75,205.36
2017,5,25,12,45,16.5,303.0,1.35,15.0,319.0,285.44,221.81
2017,5,25,13,0,19.0,325.0,1.4,15.0,343.0,305.57,237.27
2017,5,25,13,15,23.5,341.5,1.4,15.0,363.5,321.73,249.66
2017,5,25,13,30,28.0,358.0,1.4,15.0,384.0,339.05,262.9
2017,5,25,13,45,47.0,379.0,1.4,15.0,421.0,365.93,283.62
2017,5,25,14,0,66.0,400.0,1.4,15.0,458.0,390.03,301.95
2017,5,25,14,15,65.0,387.0,1.35,15.0,442.0,371.27,287.7
2017,5,25,14,30,64.0,374.0,1.3,15.0,426.0,352.64,273.72
2017,5,25,14,45,63.5,357.5,1.3,15.0,408.0,331.61,257.95
2017,5,25,15,0,63.0,341.0,1.3,15.0,390.0,310.75,242.17
2017,5,25,15,15,139.5,333.5,1.25,15.0,432.5,321.35,249.26
2017,5,25,15,30,216.0,326.0,1.2,15.0,475.0,326.58,250.65
2017,5,25,15,45,224.0,297.5,1.2,15.0,443.5,290.08,220.9
2017,5,25,16,0,232.0,269.0,1.2,15.0,412.0,253.13,190.78
2017,5,25,16,15,448.5,202.5,1.2,14.5,450.0,206.72,144.72
2017,5,25,16,30,665.0,136.0,1.2,14.0,488.0,145.59,90.67
2017,5,25,16,45,438.5,157.0,1.25,14.0,379.5,111.37,83.16
2017,5,25,17,0,212.0,178.0,1.3,14.0,271.0,130.91,109.72
2017,5,25,17,15,186.0,161.5,1.3,13.5,235.5,119.82,100.56
2017,5,25,17,30,160.0,145.0,1.3,13.0,200.0,108.41,90.99
2017,5,25,17,45,286.5,115.0,1.35,13.0,194.5,85.68,71.04
2017,5,25,18,0,413.0,85.0,1.4,13.0,189.0,62.98,50.81
2017,5,25,18,15,336.0,72.5,1.35,12.5,144.5,54.59,43.14
2017,5,25,18,30,259.0,60.0,1.3,12.0,100.0,45.93,34.93
2017,5,25,18,45,167.0,42.5,1.3,12.0,65.0,33.74,23.05
2017,5,25,19,0,75.0,25.0,1.3,12.0,30.0,20.19,3.67
2017,5,25,19,15,37.5,12.5,1.25,11.5,15.0,11.37,0.0
2017,5,25,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,25,19,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,5,25,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,25,20,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,5,25,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,5,25,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,5,25,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,5,25,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,5,25,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,5,25,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,5,25,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,5,25,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,5,25,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,5,25,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,5,25,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,25,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,25,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,25,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,26,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,26,0,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,5,26,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,5,26,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,5,26,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,5,26,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,5,26,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,5,26,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,5,26,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,5,26,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,5,26,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,5,26,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,5,26,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,5,26,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,5,26,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,5,26,3,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,5,26,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,5,26,4,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,5,26,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,5,26,4,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,5,26,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,5,26,5,15,0.0,6.5,0.55,11.0,6.5,5.7,0.0
2017,5,26,5,30,0.0,13.0,0.5,11.0,13.0,11.42,3.58
2017,5,26,5,45,0.0,22.0,0.5,11.5,22.0,19.36,10.81
2017,5,26,6,0,0.0,31.0,0.5,12.0,31.0,27.3,17.88
2017,5,26,6,15,0.0,42.0,0.5,12.0,42.0,37.04,26.45
2017,5,26,6,30,0.0,53.0,0.5,12.0,53.0,46.79,34.93
2017,5,26,6,45,0.0,64.5,0.5,12.5,64.5,57.0,43.59
2017,5,26,7,0,0.0,76.0,0.5,13.0,76.0,67.38,52.21
2017,5,26,7,15,0.0,92.5,0.5,13.0,92.5,82.72,64.98
2017,5,26,7,30,0.0,109.0,0.5,13.0,109.0,98.1,77.59
2017,5,26,7,45,0.0,120.5,0.55,13.0,120.5,108.69,86.08
2017,5,26,8,0,0.0,132.0,0.6,13.0,132.0,119.29,94.52
2017,5,26,8,15,0.0,115.0,0.65,13.0,115.0,102.9,80.71
2017,5,26,8,30,0.0,98.0,0.7,13.0,98.0,87.05,67.44
2017,5,26,8,45,1.0,133.0,0.8,13.5,134.0,120.39,94.58
2017,5,26,9,0,2.0,168.0,0.9,14.0,170.0,154.15,121.44
2017,5,26,9,15,1.0,154.5,0.95,14.0,155.5,140.32,109.91
2017,5,26,9,30,0.0,141.0,1.0,14.0,141.0,126.71,98.73
2017,5,26,9,45,5.0,186.0,1.05,14.0,190.0,173.52,136.39
2017,5,26,10,0,10.0,231.0,1.1,14.0,239.0,220.78,173.59
2017,5,26,10,15,11.0,241.0,1.15,14.0,250.5,230.94,181.18
2017,5,26,10,30,12.0,251.0,1.2,14.0,262.0,241.02,188.88
2017,5,26,10,45,21.5,311.0,1.25,14.5,331.0,306.87,239.4
2017,5,26,11,0,31.0,371.0,1.3,15.0,400.0,387.51,299.47
2017,5,26,11,15,45.5,403.5,1.3,15.0,446.0,431.62,331.85
2017,5,26,11,30,60.0,436.0,1.3,15.0,492.0,474.55,363.15
2017,5,26,11,45,65.5,444.5,1.35,15.0,506.0,483.9,369.84
2017,5,26,12,0,71.0,453.0,1.4,15.0,520.0,492.42,376.21
2017,5,26,12,15,77.5,457.0,1.4,15.0,530.5,496.65,379.33
2017,5,26,12,30,84.0,461.0,1.4,15.0,541.0,499.98,381.85
2017,5,26,12,45,113.0,466.0,1.4,15.0,573.0,528.51,403.23
2017,5,26,13,0,142.0,471.0,1.4,15.0,605.0,546.82,416.9
2017,5,26,13,15,145.0,460.5,1.35,15.0,594.5,528.48,403.42
2017,5,26,13,30,148.0,450.0,1.3,15.0,584.0,509.7,389.84
2017,5,26,13,45,250.5,418.5,1.3,15.0,639.5,542.16,415.53
2017,5,26,14,0,353.0,387.0,1.3,15.0,695.0,564.01,432.23
2017,5,26,14,15,349.5,375.5,1.3,15.0,672.0,529.1,406.03
2017,5,26,14,30,346.0,364.0,1.3,15.0,649.0,494.03,379.69
2017,5,26,14,45,583.5,250.0,1.3,15.0,705.0,494.44,379.53
2017,5,26,15,0,821.0,136.0,1.3,15.0,761.0,473.19,359.46
2017,5,26,15,15,807.5,133.0,1.25,15.0,720.5,416.57,311.59
2017,5,26,15,30,794.0,130.0,1.2,15.0,680.0,360.49,263.23
2017,5,26,15,45,550.5,193.0,1.2,15.0,562.5,290.42,210.7
2017,5,26,16,0,307.0,256.0,1.2,15.0,445.0,253.39,188.0
2017,5,26,16,15,517.0,183.0,1.2,14.5,470.5,203.33,138.99
2017,5,26,16,30,727.0,110.0,1.2,14.0,496.0,132.31,77.21
2017,5,26,16,45,703.5,103.0,1.2,14.0,446.5,79.46,52.98
2017,5,26,17,0,680.0,96.0,1.2,14.0,397.0,64.78,52.01
2017,5,26,17,15,642.0,90.5,1.2,13.5,346.5,62.89,50.62
2017,5,26,17,30,604.0,85.0,1.2,13.0,296.0,60.88,49.06
2017,5,26,17,45,558.0,76.5,1.2,13.0,247.0,56.3,45.01
2017,5,26,18,0,512.0,68.0,1.2,13.0,198.0,51.47,40.6
2017,5,26,18,15,436.5,58.5,1.15,12.5,152.5,45.41,35.02
2017,5,26,18,30,361.0,49.0,1.1,12.0,107.0,39.13,29.0
2017,5,26,18,45,256.5,36.5,1.05,11.5,70.0,28.4,18.66
2017,5,26,19,0,152.0,24.0,1.0,11.0,33.0,18.88,4.2
2017,5,26,19,15,76.0,12.0,1.0,10.5,16.5,10.91,0.0
2017,5,26,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,26,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,26,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,26,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,26,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,26,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,26,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,26,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,26,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,26,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,26,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,26,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,26,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,26,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,26,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,26,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,26,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,26,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,27,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,27,0,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,5,27,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,5,27,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,5,27,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,5,27,1,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,5,27,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,5,27,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,5,27,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,5,27,2,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,5,27,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,5,27,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,5,27,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,5,27,3,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,5,27,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,5,27,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,5,27,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,5,27,4,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2017,5,27,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,5,27,4,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,5,27,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,5,27,5,15,131.5,17.5,0.5,10.0,31.0,58.55,7.0
2017,5,27,5,30,263.0,35.0,0.5,10.0,62.0,132.49,94.16
2017,5,27,5,45,355.5,46.0,0.5,10.5,103.5,195.39,151.01
2017,5,27,6,0,448.0,57.0,0.5,11.0,145.0,267.78,213.7
2017,5,27,6,15,511.5,65.0,0.5,11.5,193.5,333.01,269.59
2017,5,27,6,30,575.0,73.0,0.5,12.0,242.0,404.11,328.19
2017,5,27,6,45,287.5,92.5,0.55,12.5,177.0,284.65,233.61
2017,5,27,7,0,0.0,112.0,0.6,13.0,112.0,102.67,81.31
2017,5,27,7,15,3.5,135.5,0.65,13.0,137.5,127.53,102.44
2017,5,27,7,30,7.0,159.0,0.7,13.0,163.0,152.7,122.9
2017,5,27,7,45,12.0,179.0,0.75,13.5,186.0,175.7,141.09
2017,5,27,8,0,17.0,199.0,0.8,14.0,209.0,199.06,159.3
2017,5,27,8,15,16.5,212.0,0.85,14.0,222.5,211.03,168.31
2017,5,27,8,30,16.0,225.0,0.9,14.0,236.0,222.95,177.28
2017,5,27,8,45,10.5,209.5,0.95,14.5,217.0,202.18,159.87
2017,5,27,9,0,5.0,194.0,1.0,15.0,198.0,181.73,142.89
2017,5,27,9,15,13.5,241.5,1.05,15.0,252.5,235.32,185.28
2017,5,27,9,30,22.0,289.0,1.1,15.0,307.0,289.49,227.01
2017,5,27,9,45,31.0,321.0,1.2,15.5,347.0,345.09,268.74
2017,5,27,10,0,40.0,353.0,1.3,16.0,387.0,385.87,298.6
2017,5,27,10,15,74.5,393.0,1.35,16.0,459.0,460.05,354.14
2017,5,27,10,30,109.0,433.0,1.4,16.0,531.0,533.79,407.9
2017,5,27,10,45,129.5,447.5,1.5,16.0,566.0,581.15,441.78
2017,5,27,11,0,150.0,462.0,1.6,16.0,601.0,611.83,463.9
2017,5,27,11,15,215.5,460.5,1.65,16.0,663.5,669.28,506.14
2017,5,27,11,30,281.0,459.0,1.7,16.0,726.0,736.0,553.69
2017,5,27,11,45,320.5,446.5,1.75,16.5,752.5,751.03,563.71
2017,5,27,12,0,360.0,434.0,1.8,17.0,779.0,763.36,572.28
2017,5,27,12,15,613.5,297.0,1.8,17.0,883.5,857.9,643.69
2017,5,27,12,30,867.0,160.0,1.8,17.0,988.0,917.63,685.66
2017,5,27,12,45,867.0,158.0,1.8,17.0,979.0,886.65,664.46
2017,5,27,13,0,867.0,156.0,1.8,17.0,970.0,852.94,642.34
2017,5,27,13,15,863.0,155.0,1.8,17.0,954.0,814.32,616.74
2017,5,27,13,30,859.0,154.0,1.8,17.0,938.0,777.96,591.94
2017,5,27,13,45,854.0,152.0,1.85,17.0,915.0,732.32,559.6
2017,5,27,14,0,849.0,150.0,1.9,17.0,892.0,684.94,525.18
2017,5,27,14,15,841.5,148.0,1.9,16.5,862.0,634.52,488.15
2017,5,27,14,30,834.0,146.0,1.9,16.0,832.0,583.01,449.08
2017,5,27,14,45,824.0,143.0,1.9,16.0,796.5,528.58,405.71
2017,5,27,15,0,814.0,140.0,1.9,16.0,761.0,473.82,360.73
2017,5,27,15,15,800.5,137.0,1.9,16.0,720.5,417.62,313.33
2017,5,27,15,30,787.0,134.0,1.9,16.0,680.0,361.97,265.18
2017,5,27,15,45,584.5,186.0,1.95,16.0,577.0,294.26,212.96
2017,5,27,16,0,382.0,238.0,2.0,16.0,474.0,256.72,187.79
2017,5,27,16,15,321.5,228.5,2.05,15.5,416.5,213.15,155.39
2017,5,27,16,30,261.0,219.0,2.1,15.0,359.0,176.64,131.02
2017,5,27,16,45,455.5,162.5,2.15,15.0,377.0,116.42,86.18
2017,5,27,17,0,650.0,106.0,2.2,15.0,395.0,71.75,57.89
2017,5,27,17,15,611.0,99.5,2.2,14.5,344.5,69.42,56.18
2017,5,27,17,30,572.0,93.0,2.2,14.0,294.0,66.94,54.23
2017,5,27,17,45,518.5,84.5,2.25,14.0,244.5,62.59,50.4
2017,5,27,18,0,465.0,76.0,2.3,14.0,195.0,58.02,46.25
2017,5,27,18,15,389.0,65.5,2.25,13.5,150.0,49.4,38.4
2017,5,27,18,30,313.0,55.0,2.2,13.0,105.0,42.12,31.5
2017,5,27,18,45,210.0,40.0,2.2,12.5,68.5,31.02,20.86
2017,5,27,19,0,107.0,25.0,2.2,12.0,32.0,20.28,5.84
2017,5,27,19,15,53.5,12.5,2.2,12.0,16.0,11.37,0.0
2017,5,27,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,5,27,19,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,5,27,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,5,27,20,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2017,5,27,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,5,27,20,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,5,27,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,5,27,21,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,5,27,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,5,27,21,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,5,27,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,5,27,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,5,27,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,5,27,22,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,5,27,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,5,27,23,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,5,27,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,5,27,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,5,28,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,5,28,0,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,5,28,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,5,28,0,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,5,28,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,5,28,1,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2017,5,28,1,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,5,28,1,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,5,28,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,5,28,2,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,5,28,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,5,28,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,5,28,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,5,28,3,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,5,28,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,5,28,3,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,5,28,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,5,28,4,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,5,28,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,5,28,4,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,5,28,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,5,28,5,15,91.5,19.5,2.8,10.5,29.0,51.35,8.31
2017,5,28,5,30,183.0,39.0,2.8,11.0,58.0,112.85,80.76
2017,5,28,5,45,275.0,53.0,2.85,11.5,98.5,172.22,134.12
2017,5,28,6,0,367.0,67.0,2.9,12.0,139.0,242.15,195.49
2017,5,28,6,15,183.5,67.0,2.9,12.5,103.0,165.5,135.53
2017,5,28,6,30,0.0,67.0,2.9,13.0,67.0,59.78,45.76
2017,5,28,6,45,0.0,81.5,2.9,13.5,81.5,73.23,57.19
2017,5,28,7,0,0.0,96.0,2.9,14.0,96.0,86.68,68.33
2017,5,28,7,15,0.0,110.0,2.9,14.0,110.0,99.64,79.03
2017,5,28,7,30,0.0,124.0,2.9,14.0,124.0,112.62,89.6
2017,5,28,7,45,0.5,143.0,2.95,14.5,143.5,130.88,104.26
2017,5,28,8,0,1.0,162.0,3.0,15.0,163.0,149.19,118.76
2017,5,28,8,15,4.0,178.5,2.95,15.5,181.5,167.17,132.87
2017,5,28,8,30,7.0,195.0,2.9,16.0,200.0,185.33,146.97
2017,5,28,8,45,9.0,211.0,2.9,16.5,218.0,202.25,159.88
2017,5,28,9,0,11.0,227.0,2.9,17.0,236.0,219.24,172.72
2017,5,28,9,15,12.0,239.5,2.85,17.0,249.0,231.9,182.31
2017,5,28,9,30,13.0,252.0,2.8,17.0,262.0,244.54,191.85
2017,5,28,9,45,15.5,272.0,2.8,17.5,285.0,265.87,207.83
2017,5,28,10,0,18.0,292.0,2.8,18.0,308.0,287.14,223.56
2017,5,28,10,15,32.5,340.0,2.8,18.0,369.0,363.18,281.76
2017,5,28,10,30,47.0,388.0,2.8,18.0,430.0,425.06,328.02
2017,5,28,10,45,123.5,425.0,2.85,18.0,538.5,551.83,423.52
2017,5,28,11,0,200.0,462.0,2.9,18.0,647.0,661.17,503.37
2017,5,28,11,15,152.5,465.0,2.95,18.0,607.0,611.55,465.47
2017,5,28,11,30,105.0,468.0,3.0,18.0,567.0,549.63,419.41
2017,5,28,11,45,335.5,414.0,3.1,18.5,735.0,733.38,557.78
2017,5,28,12,0,566.0,360.0,3.2,19.0,903.0,893.54,672.2
2017,5,28,12,15,698.0,273.5,3.25,19.0,941.5,913.06,688.39
2017,5,28,12,30,830.0,187.0,3.3,19.0,980.0,919.1,693.97
2017,5,28,12,45,658.5,285.5,3.35,19.0,911.0,837.91,635.57
2017,5,28,13,0,487.0,384.0,3.4,19.0,842.0,757.76,575.32
2017,5,28,13,15,664.0,275.5,3.45,19.0,888.5,774.6,592.19
2017,5,28,13,30,841.0,167.0,3.5,19.0,935.0,776.22,596.82
2017,5,28,13,45,837.0,164.0,3.6,19.0,912.0,731.11,563.77
2017,5,28,14,0,833.0,161.0,3.7,19.0,889.0,684.23,528.9
2017,5,28,14,15,824.5,159.0,3.75,18.5,859.0,633.94,491.29
2017,5,28,14,30,816.0,157.0,3.8,18.0,829.0,582.71,451.78
2017,5,28,14,45,807.5,152.5,3.85,18.0,794.0,528.69,408.1
2017,5,28,15,0,799.0,148.0,3.9,18.0,759.0,474.24,362.79
2017,5,28,15,15,631.5,198.5,3.9,18.0,665.5,398.33,301.81
2017,5,28,15,30,464.0,249.0,3.9,18.0,572.0,341.79,257.18
2017,5,28,15,45,602.0,190.0,3.9,18.0,580.5,302.46,218.82
2017,5,28,16,0,740.0,131.0,3.9,18.0,589.0,246.12,164.89
2017,5,28,16,15,717.0,126.5,3.9,17.5,541.0,191.54,120.25
2017,5,28,16,30,694.0,122.0,3.9,17.0,493.0,139.6,83.59
2017,5,28,16,45,666.5,115.5,3.9,17.0,443.5,88.94,59.7
2017,5,28,17,0,639.0,109.0,3.9,17.0,394.0,73.78,59.24
2017,5,28,17,15,599.0,102.5,3.85,16.5,343.5,71.54,57.59
2017,5,28,17,30,559.0,96.0,3.8,16.0,293.0,69.17,55.75
2017,5,28,17,45,508.0,87.0,3.8,15.5,244.5,64.51,51.8
2017,5,28,18,0,457.0,78.0,3.8,15.0,196.0,57.86,45.92
2017,5,28,18,15,382.0,67.0,3.75,14.5,151.0,50.46,39.18
2017,5,28,18,30,307.0,56.0,3.7,14.0,106.0,42.83,32.01
2017,5,28,18,45,209.0,41.0,3.7,13.5,69.5,31.77,21.46
2017,5,28,19,0,111.0,26.0,3.7,13.0,33.0,21.06,7.07
2017,5,28,19,15,55.5,13.0,3.7,12.5,16.5,11.82,0.0
2017,5,28,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,5,28,19,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,5,28,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,5,28,20,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,5,28,20,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,5,28,20,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,5,28,21,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,5,28,21,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,5,28,21,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,5,28,21,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,5,28,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,5,28,22,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2017,5,28,22,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,5,28,22,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,5,28,23,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,5,28,23,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,5,28,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,5,28,23,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,5,29,0,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,5,29,0,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,5,29,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,5,29,0,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,5,29,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,5,29,1,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,5,29,1,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,5,29,1,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2017,5,29,2,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,5,29,2,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,5,29,2,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,5,29,2,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,5,29,3,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,5,29,3,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2017,5,29,3,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,5,29,3,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,5,29,4,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,5,29,4,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,5,29,4,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,5,29,4,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,5,29,5,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,5,29,5,15,104.5,19.5,3.95,11.0,30.5,54.58,11.45
2017,5,29,5,30,209.0,39.0,4.0,11.0,61.0,120.48,86.51
2017,5,29,5,45,304.5,51.0,4.1,11.5,102.0,180.25,140.54
2017,5,29,6,0,400.0,63.0,4.2,12.0,143.0,250.97,203.09
2017,5,29,6,15,200.0,53.0,4.2,12.0,93.0,165.81,136.38
2017,5,29,6,30,0.0,43.0,4.2,12.0,43.0,37.92,27.15
2017,5,29,6,45,0.0,52.5,4.2,12.5,52.5,46.34,34.37
2017,5,29,7,0,0.0,62.0,4.2,13.0,62.0,54.78,41.44
2017,5,29,7,15,0.0,98.5,4.1,13.5,98.5,88.44,69.78
2017,5,29,7,30,0.0,135.0,4.0,14.0,135.0,123.42,98.69
2017,5,29,7,45,53.5,191.0,3.95,14.5,221.5,230.14,187.63
2017,5,29,8,0,107.0,247.0,3.9,15.0,308.0,334.81,272.04
2017,5,29,8,15,119.5,271.0,3.85,15.0,344.5,387.24,312.54
2017,5,29,8,30,132.0,295.0,3.8,15.0,381.0,426.53,342.41
2017,5,29,8,45,92.0,301.5,3.75,15.5,363.5,384.28,306.8
2017,5,29,9,0,52.0,308.0,3.7,16.0,346.0,354.45,281.0
2017,5,29,9,15,139.0,340.5,3.7,16.0,449.0,486.59,384.81
2017,5,29,9,30,226.0,373.0,3.7,16.0,552.0,605.7,475.11
2017,5,29,9,45,201.0,393.0,3.75,16.5,557.5,603.36,470.21
2017,5,29,10,0,176.0,413.0,3.8,17.0,563.0,599.23,464.71
2017,5,29,10,15,211.0,423.0,3.8,17.0,608.0,642.79,497.0
2017,5,29,10,30,246.0,433.0,3.8,17.0,653.0,700.6,538.73
2017,5,29,10,45,366.5,403.5,3.85,17.5,739.0,786.32,601.94
2017,5,29,11,0,487.0,374.0,3.9,18.0,825.0,882.53,670.4
2017,5,29,11,15,470.5,385.0,3.9,18.0,825.5,867.94,658.52
2017,5,29,11,30,454.0,396.0,3.9,18.0,826.0,851.11,645.95
2017,5,29,11,45,667.0,275.5,3.95,18.0,912.0,926.7,705.14
2017,5,29,12,0,880.0,155.0,4.0,18.0,998.0,974.47,738.78
2017,5,29,12,15,879.5,155.0,4.05,18.0,996.5,950.44,722.18
2017,5,29,12,30,879.0,155.0,4.1,18.0,995.0,923.42,704.05
2017,5,29,12,45,872.0,157.5,4.2,18.0,984.5,890.15,681.76
2017,5,29,13,0,865.0,160.0,4.3,18.0,974.0,861.62,662.69
2017,5,29,13,15,861.0,159.0,4.35,18.0,958.0,821.97,635.42
2017,5,29,13,30,857.0,158.0,4.4,18.0,942.0,780.1,605.74
2017,5,29,13,45,856.0,153.5,4.45,18.0,920.0,735.22,572.54
2017,5,29,14,0,855.0,149.0,4.5,18.0,898.0,688.29,537.02
2017,5,29,14,15,847.5,147.0,4.55,18.0,868.5,637.72,497.77
2017,5,29,14,30,840.0,145.0,4.6,18.0,839.0,586.05,456.61
2017,5,29,14,45,834.5,140.0,4.7,18.0,804.5,531.99,412.58
2017,5,29,15,0,829.0,135.0,4.8,18.0,770.0,477.14,366.53
2017,5,29,15,15,816.0,132.0,4.8,17.5,729.5,420.44,318.23
2017,5,29,15,30,803.0,129.0,4.8,17.0,689.0,364.21,269.05
2017,5,29,15,45,790.0,124.0,4.8,17.0,645.0,307.07,218.04
2017,5,29,16,0,777.0,119.0,4.8,17.0,601.0,250.91,168.32
2017,5,29,16,15,756.0,115.0,4.75,16.5,553.0,189.51,117.52
2017,5,29,16,30,735.0,111.0,4.7,16.0,505.0,135.9,79.19
2017,5,29,16,45,709.0,105.5,4.7,16.0,455.5,83.64,54.42
2017,5,29,17,0,683.0,100.0,4.7,16.0,406.0,67.41,53.9
2017,5,29,17,15,645.5,94.0,4.65,15.5,355.0,65.26,52.29
2017,5,29,17,30,608.0,88.0,4.6,15.0,304.0,62.97,50.49
2017,5,29,17,45,554.5,81.0,4.6,14.5,254.0,59.65,47.7
2017,5,29,18,0,501.0,74.0,4.6,14.0,204.0,56.22,44.65
2017,5,29,18,15,426.0,64.0,4.55,13.5,158.0,49.92,38.87
2017,5,29,18,30,351.0,54.0,4.5,13.0,112.0,41.38,30.89
2017,5,29,18,45,243.0,40.5,4.5,13.0,74.5,31.42,21.27
2017,5,29,19,0,135.0,27.0,4.5,13.0,37.0,21.18,7.85
2017,5,29,19,15,67.5,13.5,4.5,12.5,18.5,12.28,0.0
2017,5,29,19,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,5,29,19,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,5,29,20,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,5,29,20,15,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2017,5,29,20,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,5,29,20,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,5,29,21,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,5,29,21,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2017,5,29,21,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,5,29,21,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,5,29,22,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,5,29,22,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,5,29,22,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,5,29,22,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,5,29,23,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,5,29,23,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2017,5,29,23,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,5,29,23,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2017,5,30,0,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,5,30,0,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,5,30,0,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,5,30,0,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2017,5,30,1,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,5,30,1,15,0.0,0.0,4.7,10.5,0.0,0.0,0.0
2017,5,30,1,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,5,30,1,45,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2017,5,30,2,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,5,30,2,15,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2017,5,30,2,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,5,30,2,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,5,30,3,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,5,30,3,15,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2017,5,30,3,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,5,30,3,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2017,5,30,4,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,5,30,4,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2017,5,30,4,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,5,30,4,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2017,5,30,5,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,5,30,5,15,14.5,18.0,4.35,10.5,19.5,20.47,1.92
2017,5,30,5,30,29.0,36.0,4.4,11.0,39.0,45.47,30.61
2017,5,30,5,45,50.0,55.5,4.45,11.5,64.0,74.98,56.95
2017,5,30,6,0,71.0,75.0,4.5,12.0,89.0,112.67,90.03
2017,5,30,6,15,85.5,96.5,4.55,12.0,118.0,146.28,119.76
2017,5,30,6,30,100.0,118.0,4.6,12.0,147.0,181.14,150.16
2017,5,30,6,45,115.5,137.5,4.65,12.5,177.5,215.43,179.29
2017,5,30,7,0,131.0,157.0,4.7,13.0,208.0,251.01,208.9
2017,5,30,7,15,348.5,141.0,4.65,13.0,303.0,407.95,341.35
2017,5,30,7,30,566.0,125.0,4.6,13.0,398.0,568.82,472.56
2017,5,30,7,45,542.5,149.0,4.6,13.5,433.5,594.79,490.15
2017,5,30,8,0,519.0,173.0,4.6,14.0,469.0,623.82,509.95
2017,5,30,8,15,524.5,188.0,4.55,14.0,508.5,663.4,538.81
2017,5,30,8,30,530.0,203.0,4.5,14.0,548.0,701.38,565.89
2017,5,30,8,45,427.5,258.0,4.5,14.5,548.0,683.41,546.75
2017,5,30,9,0,325.0,313.0,4.5,15.0,548.0,642.92,511.27
2017,5,30,9,15,426.5,293.0,4.45,15.0,619.5,738.03,583.57
2017,5,30,9,30,528.0,273.0,4.4,15.0,691.0,821.54,645.3
2017,5,30,9,45,559.5,277.0,4.4,15.5,736.0,862.6,672.54
2017,5,30,10,0,591.0,281.0,4.4,16.0,781.0,901.93,698.44
2017,5,30,10,15,444.0,351.0,4.35,15.5,733.5,828.75,641.65
2017,5,30,10,30,297.0,421.0,4.3,15.0,686.0,738.75,572.79
2017,5,30,10,45,368.5,401.5,4.25,15.0,737.5,785.89,608.75
2017,5,30,11,0,440.0,382.0,4.2,15.0,789.0,843.29,650.51
2017,5,30,11,15,370.0,418.5,4.15,15.0,764.5,791.02,610.08
2017,5,30,11,30,300.0,455.0,4.1,15.0,740.0,749.54,577.66
2017,5,30,11,45,248.5,469.5,4.1,15.0,706.5,703.83,543.04
2017,5,30,12,0,197.0,484.0,4.1,15.0,673.0,649.15,501.78
2017,5,30,12,15,227.0,478.0,4.1,15.0,696.0,660.49,511.12
2017,5,30,12,30,257.0,472.0,4.1,15.0,719.0,675.91,522.92
2017,5,30,12,45,231.5,472.0,4.2,15.5,693.0,633.98,490.84
2017,5,30,13,0,206.0,472.0,4.3,16.0,667.0,599.28,464.26
2017,5,30,13,15,241.0,456.5,4.35,16.0,680.5,601.74,467.22
2017,5,30,13,30,276.0,441.0,4.4,16.0,694.0,597.33,464.78
2017,5,30,13,45,304.5,420.5,4.5,16.0,693.5,580.93,453.31
2017,5,30,14,0,333.0,400.0,4.6,16.0,693.0,561.75,439.4
2017,5,30,14,15,353.0,378.5,4.5,15.5,679.5,533.73,418.54
2017,5,30,14,30,373.0,357.0,4.4,15.0,666.0,503.51,395.42
2017,5,30,14,45,456.0,307.0,4.35,15.0,668.5,477.46,374.33
2017,5,30,15,0,539.0,257.0,4.3,15.0,671.0,444.64,346.35
2017,5,30,15,15,519.0,246.5,4.2,15.0,628.0,393.47,303.39
2017,5,30,15,30,499.0,236.0,4.1,15.0,585.0,344.14,261.41
2017,5,30,15,45,449.5,236.0,4.05,15.0,535.0,296.58,221.61
2017,5,30,16,0,400.0,236.0,4.0,15.0,485.0,254.38,187.04
2017,5,30,16,15,424.5,209.0,4.0,14.5,454.0,209.79,149.37
2017,5,30,16,30,449.0,182.0,4.0,14.0,423.0,162.77,112.98
2017,5,30,16,45,248.0,178.5,4.0,14.0,309.5,130.41,100.45
2017,5,30,17,0,47.0,175.0,4.0,14.0,196.0,134.61,113.2
2017,5,30,17,15,41.0,154.5,3.95,13.5,171.0,120.21,101.14
2017,5,30,17,30,35.0,134.0,3.9,13.0,146.0,105.51,88.62
2017,5,30,17,45,27.0,113.5,3.9,13.0,122.0,90.5,75.42
2017,5,30,18,0,19.0,93.0,3.9,13.0,98.0,77.48,63.77
2017,5,30,18,15,9.5,73.0,3.8,12.5,75.5,61.39,49.25
2017,5,30,18,30,0.0,53.0,3.7,12.0,53.0,45.17,34.4
2017,5,30,18,45,0.0,35.0,3.65,12.0,35.0,30.33,20.51
2017,5,30,19,0,0.0,17.0,3.6,12.0,17.0,14.97,4.36
2017,5,30,19,15,0.0,8.5,3.6,12.0,8.5,7.73,0.0
2017,5,30,19,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,5,30,19,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,5,30,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,5,30,20,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,5,30,20,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,5,30,20,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2017,5,30,21,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,5,30,21,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,5,30,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,5,30,21,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,5,30,22,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,5,30,22,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,5,30,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,5,30,22,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2017,5,30,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,5,30,23,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,5,30,23,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,5,30,23,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,5,31,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,5,31,0,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,5,31,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,5,31,0,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,5,31,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,5,31,1,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,5,31,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,5,31,1,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,5,31,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,5,31,2,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2017,5,31,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,5,31,2,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,5,31,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,5,31,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,5,31,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,5,31,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,5,31,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,5,31,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,5,31,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,31,4,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,5,31,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,5,31,5,15,112.0,18.0,1.25,11.0,30.0,54.47,15.06
2017,5,31,5,30,224.0,36.0,1.2,11.0,60.0,120.8,86.63
2017,5,31,5,45,325.0,45.5,1.2,11.5,100.5,183.08,141.87
2017,5,31,6,0,426.0,55.0,1.2,12.0,141.0,255.44,204.69
2017,5,31,6,15,488.5,62.5,1.2,12.5,187.5,318.09,259.08
2017,5,31,6,30,551.0,70.0,1.2,13.0,234.0,386.57,316.51
2017,5,31,6,45,603.5,73.5,1.2,13.5,284.0,450.04,368.04
2017,5,31,7,0,656.0,77.0,1.2,14.0,334.0,517.27,420.54
2017,5,31,7,15,687.0,81.5,1.2,14.5,383.5,574.59,463.43
2017,5,31,7,30,718.0,86.0,1.2,15.0,433.0,630.67,503.73
2017,5,31,7,45,531.5,154.5,1.25,15.5,426.0,592.11,470.31
2017,5,31,8,0,345.0,223.0,1.3,16.0,419.0,524.79,415.42
2017,5,31,8,15,579.0,159.0,1.3,16.0,521.5,683.75,536.4
2017,5,31,8,30,813.0,95.0,1.3,16.0,624.0,829.51,636.23
2017,5,31,8,45,829.0,96.0,1.3,16.5,667.0,860.1,652.45
2017,5,31,9,0,845.0,97.0,1.3,17.0,710.0,896.18,673.55
2017,5,31,9,15,855.5,99.0,1.35,17.0,748.0,925.78,692.05
2017,5,31,9,30,866.0,101.0,1.4,17.0,786.0,952.51,708.7
2017,5,31,9,45,873.0,103.5,1.45,17.5,818.5,973.3,720.16
2017,5,31,10,0,880.0,106.0,1.5,18.0,851.0,990.77,729.55
2017,5,31,10,15,886.0,107.0,1.55,18.0,878.0,1002.22,736.52
2017,5,31,10,30,892.0,108.0,1.6,18.0,905.0,1010.15,741.41
2017,5,31,10,45,893.5,111.0,1.65,18.5,924.5,1012.04,741.17
2017,5,31,11,0,895.0,114.0,1.7,19.0,944.0,1010.26,738.74
2017,5,31,11,15,898.0,114.5,1.75,19.0,957.5,1003.82,734.86
2017,5,31,11,30,901.0,115.0,1.8,19.0,971.0,993.81,728.81
2017,5,31,11,45,900.0,117.0,1.85,19.0,976.0,977.89,719.02
2017,5,31,12,0,899.0,119.0,1.9,19.0,981.0,958.61,707.12
2017,5,31,12,15,898.5,119.0,1.95,19.0,980.0,934.73,692.2
2017,5,31,12,30,898.0,119.0,2.0,19.0,979.0,907.77,675.22
2017,5,31,12,45,892.5,121.0,2.05,19.0,969.0,875.41,654.53
2017,5,31,13,0,887.0,123.0,2.1,19.0,959.0,840.49,631.97
2017,5,31,13,15,575.5,284.0,2.05,18.5,823.0,712.88,540.28
2017,5,31,13,30,264.0,445.0,2.0,18.0,687.0,591.83,448.55
2017,5,31,13,45,332.0,407.0,2.0,18.0,703.5,588.62,448.37
2017,5,31,14,0,400.0,369.0,2.0,18.0,720.0,579.08,442.21
2017,5,31,14,15,417.0,348.0,2.0,18.0,703.5,546.3,417.96
2017,5,31,14,30,434.0,327.0,2.0,18.0,687.0,511.41,391.64
2017,5,31,14,45,410.5,323.5,2.0,18.0,652.0,467.93,358.06
2017,5,31,15,0,387.0,320.0,2.0,18.0,617.0,429.59,327.81
2017,5,31,15,15,347.0,311.5,2.0,17.5,567.5,380.5,289.88
2017,5,31,15,30,307.0,303.0,2.0,17.0,518.0,335.51,254.83
2017,5,31,15,45,323.0,277.5,2.05,17.0,491.0,297.92,223.46
2017,5,31,16,0,339.0,252.0,2.1,17.0,464.0,258.8,190.52
2017,5,31,16,15,196.5,235.0,2.1,16.5,356.0,207.5,155.71
2017,5,31,16,30,54.0,218.0,2.1,16.0,248.0,173.66,135.9
2017,5,31,16,45,34.5,188.0,2.1,16.0,206.5,146.01,115.46
2017,5,31,17,0,15.0,158.0,2.1,16.0,165.0,130.23,108.3
2017,5,31,17,15,11.0,139.5,2.05,15.5,144.5,115.59,96.18
2017,5,31,17,30,7.0,121.0,2.0,15.0,124.0,100.83,83.73
2017,5,31,17,45,269.5,92.0,2.0,15.0,163.5,65.54,52.78
2017,5,31,18,0,532.0,63.0,2.0,15.0,203.0,46.95,36.27
2017,5,31,18,15,461.5,55.0,1.95,14.5,158.0,42.02,31.77
2017,5,31,18,30,391.0,47.0,1.9,14.0,113.0,36.91,26.92
2017,5,31,18,45,285.5,36.0,1.85,14.0,76.0,28.82,19.11
2017,5,31,19,0,180.0,25.0,1.8,14.0,39.0,19.61,7.85
2017,5,31,19,15,90.0,12.5,1.8,13.5,19.5,11.37,0.0
2017,5,31,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,31,19,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,31,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,31,20,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,31,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,31,20,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,5,31,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,5,31,21,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2017,5,31,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,31,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,31,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,31,22,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,5,31,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,5,31,22,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,5,31,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,5,31,23,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,5,31,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,31,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,6,1,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,6,1,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,6,1,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,6,1,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,6,1,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,6,1,1,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2017,6,1,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,6,1,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,6,1,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,6,1,2,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,6,1,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,6,1,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,6,1,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,6,1,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,6,1,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,6,1,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,6,1,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,6,1,4,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,6,1,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,6,1,4,45,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2017,6,1,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,6,1,5,15,110.0,18.5,1.9,12.0,30.5,54.64,16.51
2017,6,1,5,30,220.0,37.0,2.0,12.0,61.0,120.57,86.44
2017,6,1,5,45,309.5,49.0,2.15,12.5,101.5,178.81,138.51
2017,6,1,6,0,399.0,61.0,2.3,13.0,142.0,247.23,198.46
2017,6,1,6,15,463.0,70.0,2.35,13.5,189.0,313.74,256.36
2017,6,1,6,30,527.0,79.0,2.4,14.0,236.0,383.45,315.43
2017,6,1,6,45,419.5,110.0,2.5,14.5,249.5,379.25,312.72
2017,6,1,7,0,312.0,141.0,2.6,15.0,263.0,355.97,293.34
2017,6,1,7,15,339.5,157.5,2.65,15.0,307.5,406.91,334.52
2017,6,1,7,30,367.0,174.0,2.7,15.0,352.0,459.43,375.74
2017,6,1,7,45,267.5,212.0,2.75,15.5,349.0,440.98,357.54
2017,6,1,8,0,168.0,250.0,2.8,16.0,346.0,399.55,321.49
2017,6,1,8,15,258.5,257.5,2.8,16.0,419.5,501.78,401.76
2017,6,1,8,30,349.0,265.0,2.8,16.0,493.0,595.58,473.04
2017,6,1,8,45,424.0,257.0,2.85,16.5,552.0,678.3,533.31
2017,6,1,9,0,499.0,249.0,2.9,17.0,611.0,749.29,583.97
2017,6,1,9,15,666.5,190.0,2.85,17.0,701.5,861.21,664.67
2017,6,1,9,30,834.0,131.0,2.8,17.0,792.0,963.67,732.73
2017,6,1,9,45,836.5,137.5,2.8,17.5,823.5,983.96,742.85
2017,6,1,10,0,839.0,144.0,2.8,18.0,855.0,1000.77,751.41
2017,6,1,10,15,846.5,145.5,2.8,18.0,882.0,1013.71,758.9
2017,6,1,10,30,854.0,147.0,2.8,18.0,909.0,1011.28,756.29
2017,6,1,10,45,643.5,265.5,2.85,18.5,847.0,938.29,704.77
2017,6,1,11,0,433.0,384.0,2.9,19.0,785.0,837.57,628.67
2017,6,1,11,15,656.5,264.0,2.9,19.0,882.5,933.2,701.15
2017,6,1,11,30,880.0,144.0,2.9,19.0,980.0,1000.84,746.03
2017,6,1,11,45,883.5,143.0,2.95,19.0,987.0,986.33,735.92
2017,6,1,12,0,887.0,142.0,3.0,19.0,994.0,968.48,724.4
2017,6,1,12,15,657.5,273.5,3.0,19.0,904.5,875.27,659.67
2017,6,1,12,30,428.0,405.0,3.0,19.0,815.0,769.7,580.51
2017,6,1,12,45,657.0,272.0,3.0,19.0,895.0,824.06,625.35
2017,6,1,13,0,886.0,139.0,3.0,19.0,975.0,853.64,648.15
2017,6,1,13,15,883.0,138.0,3.05,19.0,959.5,815.6,622.14
2017,6,1,13,30,880.0,137.0,3.1,19.0,944.0,775.2,594.78
2017,6,1,13,45,872.5,137.0,3.2,19.0,920.5,730.31,562.39
2017,6,1,14,0,865.0,137.0,3.3,19.0,897.0,683.76,527.8
2017,6,1,14,15,858.0,135.0,3.35,19.0,868.0,634.46,490.09
2017,6,1,14,30,851.0,133.0,3.4,19.0,839.0,583.92,450.38
2017,6,1,14,45,841.0,131.0,3.5,19.0,804.0,528.97,406.32
2017,6,1,15,0,831.0,129.0,3.6,19.0,769.0,474.51,361.23
2017,6,1,15,15,819.0,126.5,3.65,18.5,729.0,418.72,314.33
2017,6,1,15,30,807.0,124.0,3.7,18.0,689.0,363.24,266.34
2017,6,1,15,45,793.5,119.5,3.75,18.0,645.5,306.32,216.04
2017,6,1,16,0,780.0,115.0,3.8,18.0,602.0,250.41,166.92
2017,6,1,16,15,759.5,111.0,3.8,17.5,554.5,195.06,121.19
2017,6,1,16,30,739.0,107.0,3.8,17.0,507.0,135.67,77.96
2017,6,1,16,45,717.0,101.0,3.8,16.5,458.0,83.06,52.22
2017,6,1,17,0,695.0,95.0,3.8,16.0,409.0,63.66,50.58
2017,6,1,17,15,659.0,89.5,3.75,15.5,358.5,61.72,49.15
2017,6,1,17,30,623.0,84.0,3.7,15.0,308.0,59.67,47.56
2017,6,1,17,45,579.0,76.5,3.7,15.0,259.5,55.85,44.23
2017,6,1,18,0,535.0,69.0,3.7,15.0,211.0,51.84,40.61
2017,6,1,18,15,463.0,60.5,3.6,14.5,164.5,46.67,35.88
2017,6,1,18,30,391.0,52.0,3.5,14.0,118.0,41.32,30.79
2017,6,1,18,45,288.5,39.5,3.45,13.5,80.0,30.65,20.75
2017,6,1,19,0,186.0,27.0,3.4,13.0,42.0,21.19,9.41
2017,6,1,19,15,93.0,13.5,3.35,12.5,21.0,12.28,0.0
2017,6,1,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,6,1,19,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,6,1,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,6,1,20,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,6,1,20,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,6,1,20,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,6,1,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,6,1,21,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,6,1,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,6,1,21,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,6,1,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,6,1,22,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2017,6,1,22,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,6,1,22,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,6,1,23,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,6,1,23,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,6,1,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,6,1,23,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,6,2,0,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,6,2,0,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,6,2,0,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,6,2,0,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,6,2,1,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,6,2,1,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,6,2,1,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,6,2,1,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,6,2,2,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,6,2,2,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,6,2,2,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,6,2,2,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,6,2,3,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,6,2,3,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,6,2,3,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,6,2,3,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,6,2,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,6,2,4,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,6,2,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,6,2,4,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,6,2,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,6,2,5,15,154.5,17.5,3.45,11.5,34.0,66.46,22.44
2017,6,2,5,30,309.0,35.0,3.4,12.0,68.0,146.3,105.06
2017,6,2,5,45,401.5,44.0,3.35,12.5,111.0,208.57,161.68
2017,6,2,6,0,494.0,53.0,3.3,13.0,154.0,280.96,225.73
2017,6,2,6,15,554.5,60.0,3.15,13.5,202.5,345.65,282.77
2017,6,2,6,30,615.0,67.0,3.0,14.0,251.0,415.86,342.49
2017,6,2,6,45,658.0,72.0,2.95,14.5,301.5,478.73,394.43
2017,6,2,7,0,701.0,77.0,2.9,15.0,352.0,544.39,446.6
2017,6,2,7,15,731.5,81.0,2.9,15.5,403.0,600.69,489.86
2017,6,2,7,30,762.0,85.0,2.9,16.0,454.0,659.98,533.38
2017,6,2,7,45,785.5,88.5,2.9,16.5,504.0,713.73,570.34
2017,6,2,8,0,809.0,92.0,2.9,17.0,554.0,766.91,606.02
2017,6,2,8,15,826.0,95.0,2.85,17.5,601.0,813.18,635.64
2017,6,2,8,30,843.0,98.0,2.8,18.0,648.0,857.76,663.48
2017,6,2,8,45,856.0,100.5,2.8,18.5,691.5,888.12,681.29
2017,6,2,9,0,869.0,103.0,2.8,19.0,735.0,923.76,702.66
2017,6,2,9,15,879.5,105.5,2.8,19.0,773.5,954.4,721.69
2017,6,2,9,30,890.0,108.0,2.8,19.0,812.0,982.07,738.69
2017,6,2,9,45,901.0,107.5,2.8,19.5,846.5,1003.84,750.31
2017,6,2,10,0,912.0,107.0,2.8,20.0,881.0,1022.36,759.8
2017,6,2,10,15,918.0,108.5,2.85,20.0,908.0,1034.6,767.16
2017,6,2,10,30,924.0,110.0,2.9,20.0,935.0,1043.18,772.28
2017,6,2,10,45,927.0,111.5,2.95,20.5,955.5,1045.04,771.68
2017,6,2,11,0,930.0,113.0,3.0,21.0,976.0,1043.15,768.79
2017,6,2,11,15,932.5,113.5,3.1,21.0,989.5,1036.01,764.54
2017,6,2,11,30,935.0,114.0,3.2,21.0,1003.0,1025.17,757.97
2017,6,2,11,45,935.5,115.0,3.3,21.0,1009.0,1009.27,748.12
2017,6,2,12,0,936.0,116.0,3.4,21.0,1015.0,989.87,735.98
2017,6,2,12,15,936.0,116.0,3.45,20.5,1014.0,965.7,721.69
2017,6,2,12,30,936.0,116.0,3.5,20.0,1013.0,938.31,705.15
2017,6,2,12,45,929.0,119.0,3.6,20.0,1003.0,904.56,683.13
2017,6,2,13,0,922.0,122.0,3.7,20.0,993.0,868.2,659.14
2017,6,2,13,15,919.5,121.5,3.7,20.0,977.5,829.87,633.07
2017,6,2,13,30,917.0,121.0,3.7,20.0,962.0,789.03,605.04
2017,6,2,13,45,913.5,119.5,3.75,20.0,940.0,744.29,573.04
2017,6,2,14,0,910.0,118.0,3.8,20.0,918.0,697.46,537.95
2017,6,2,14,15,904.0,116.5,3.75,19.5,889.0,647.25,500.09
2017,6,2,14,30,898.0,115.0,3.7,19.0,860.0,595.59,459.99
2017,6,2,14,45,891.0,112.0,3.7,19.0,825.5,541.0,415.69
2017,6,2,15,0,884.0,109.0,3.7,19.0,791.0,485.54,369.38
2017,6,2,15,15,873.5,107.0,3.6,19.0,751.0,428.87,320.68
2017,6,2,15,30,863.0,105.0,3.5,19.0,711.0,372.15,270.83
2017,6,2,15,45,849.5,102.0,3.45,19.0,666.5,308.24,214.88
2017,6,2,16,0,836.0,99.0,3.4,19.0,622.0,250.38,164.0
2017,6,2,16,15,817.0,96.0,3.35,18.5,574.0,192.83,116.34
2017,6,2,16,30,798.0,93.0,3.3,18.0,526.0,137.31,76.5
2017,6,2,16,45,772.5,89.5,3.25,17.5,475.5,83.48,50.94
2017,6,2,17,0,747.0,86.0,3.2,17.0,425.0,63.59,50.31
2017,6,2,17,15,713.0,81.0,3.2,16.5,373.5,55.85,43.78
2017,6,2,17,30,679.0,76.0,3.2,16.0,322.0,53.87,42.24
2017,6,2,17,45,630.0,70.5,3.25,16.0,271.0,51.31,40.03
2017,6,2,18,0,581.0,65.0,3.3,16.0,220.0,48.67,37.65
2017,6,2,18,15,510.5,57.0,3.3,15.5,172.5,43.75,33.18
2017,6,2,18,30,440.0,49.0,3.3,15.0,125.0,38.68,28.37
2017,6,2,18,45,331.0,38.5,3.35,14.5,85.0,31.05,21.05
2017,6,2,19,0,222.0,28.0,3.4,14.0,45.0,22.01,10.32
2017,6,2,19,15,111.0,14.0,3.4,13.5,22.5,12.73,0.0
2017,6,2,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,6,2,19,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,6,2,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,6,2,20,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,6,2,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,6,2,20,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,6,2,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,6,2,21,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2017,6,2,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,6,2,21,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,6,2,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,6,2,22,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,6,2,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,6,2,22,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,6,2,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,6,2,23,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,6,2,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,6,2,23,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,6,3,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,6,3,0,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2017,6,3,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,6,3,0,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,6,3,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,6,3,1,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,6,3,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,6,3,1,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,6,3,2,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,6,3,2,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,6,3,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,6,3,2,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,6,3,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,6,3,3,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,6,3,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,6,3,3,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,6,3,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,6,3,4,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,6,3,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,6,3,4,45,0.0,0.5,3.0,11.5,0.5,0.0,0.0
2017,6,3,5,0,0.0,1.0,3.0,12.0,1.0,0.91,0.0
2017,6,3,5,15,0.0,6.0,3.0,12.0,6.0,5.26,0.0
2017,6,3,5,30,0.0,11.0,3.0,12.0,11.0,9.66,2.24
2017,6,3,5,45,0.0,18.5,3.05,12.0,18.5,16.26,8.15
2017,6,3,6,0,0.0,26.0,3.1,12.0,26.0,22.88,14.04
2017,6,3,6,15,0.0,34.5,3.1,12.0,34.5,30.39,20.66
2017,6,3,6,30,0.0,43.0,3.1,12.0,43.0,37.92,27.21
2017,6,3,6,45,0.0,52.0,3.1,12.5,52.0,45.9,34.0
2017,6,3,7,0,0.0,61.0,3.1,13.0,61.0,53.89,40.68
2017,6,3,7,15,108.0,130.0,3.1,13.0,182.5,208.74,173.33
