Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,3,7,30,216.0,199.0,3.1,13.0,304.0,366.56,303.09
2017,6,3,7,45,210.5,223.5,3.15,13.0,334.5,397.03,325.93
2017,6,3,8,0,205.0,248.0,3.2,13.0,365.0,426.27,347.91
2017,6,3,8,15,151.5,269.5,3.2,13.0,360.0,410.98,333.35
2017,6,3,8,30,98.0,291.0,3.2,13.0,355.0,376.8,304.1
2017,6,3,8,45,72.0,297.0,3.25,13.5,346.0,360.52,289.36
2017,6,3,9,0,46.0,303.0,3.3,14.0,337.0,342.77,273.41
2017,6,3,9,15,229.0,311.0,3.35,14.5,491.5,554.18,440.69
2017,6,3,9,30,412.0,319.0,3.4,15.0,646.0,755.69,590.81
2017,6,3,9,45,374.0,350.5,3.45,15.5,656.5,741.4,576.09
2017,6,3,10,0,336.0,382.0,3.5,16.0,667.0,738.71,571.03
2017,6,3,10,15,611.0,254.5,3.55,16.5,793.5,898.76,691.19
2017,6,3,10,30,886.0,127.0,3.6,17.0,920.0,1022.29,774.24
2017,6,3,10,45,896.0,124.5,3.7,17.5,942.0,1026.94,774.84
2017,6,3,11,0,906.0,122.0,3.8,18.0,964.0,1028.0,774.16
2017,6,3,11,15,909.0,123.0,3.85,18.0,978.0,1021.96,769.93
2017,6,3,11,30,912.0,124.0,3.9,18.0,992.0,1012.29,763.41
2017,6,3,11,45,917.0,122.0,3.95,18.5,999.0,998.1,752.51
2017,6,3,12,0,922.0,120.0,4.0,19.0,1006.0,980.41,739.35
2017,6,3,12,15,922.0,120.0,4.05,19.0,1005.0,956.57,723.49
2017,6,3,12,30,922.0,120.0,4.1,19.0,1004.0,929.57,705.47
2017,6,3,12,45,918.5,120.5,4.15,19.5,995.0,896.99,682.23
2017,6,3,13,0,915.0,121.0,4.2,20.0,986.0,861.67,657.09
2017,6,3,13,15,912.0,120.5,4.25,20.0,970.0,823.3,630.93
2017,6,3,13,30,909.0,120.0,4.3,20.0,954.0,782.47,602.82
2017,6,3,13,45,905.0,118.0,4.35,20.0,931.5,737.37,570.28
2017,6,3,14,0,901.0,116.0,4.4,20.0,909.0,690.27,534.8
2017,6,3,14,15,894.0,114.5,4.45,20.0,880.0,639.98,495.98
2017,6,3,14,30,887.0,113.0,4.5,20.0,851.0,588.36,455.07
2017,6,3,14,45,878.0,111.0,4.55,20.0,815.5,534.24,411.06
2017,6,3,15,0,869.0,109.0,4.6,20.0,780.0,479.47,365.21
2017,6,3,15,15,857.0,107.0,4.6,19.5,739.5,423.11,317.39
2017,6,3,15,30,845.0,105.0,4.6,19.0,699.0,366.91,268.39
2017,6,3,15,45,829.5,102.5,4.65,19.0,654.5,303.94,213.02
2017,6,3,16,0,814.0,100.0,4.7,19.0,610.0,247.26,162.97
2017,6,3,16,15,794.5,96.5,4.7,18.5,562.5,190.59,115.79
2017,6,3,16,30,775.0,93.0,4.7,18.0,515.0,136.02,76.3
2017,6,3,16,45,748.5,89.5,4.75,18.0,465.0,83.55,50.85
2017,6,3,17,0,722.0,86.0,4.8,18.0,415.0,63.32,49.87
2017,6,3,17,15,688.0,81.5,4.75,17.5,364.5,55.96,43.69
2017,6,3,17,30,654.0,77.0,4.7,17.0,314.0,54.39,42.51
2017,6,3,17,45,604.0,71.0,4.7,16.5,264.0,51.48,40.09
2017,6,3,18,0,554.0,65.0,4.7,16.0,214.0,48.46,37.46
2017,6,3,18,15,484.0,57.5,4.65,15.5,168.0,44.0,33.39
2017,6,3,18,30,414.0,50.0,4.6,15.0,122.0,39.4,29.01
2017,6,3,18,45,306.0,39.0,4.55,14.5,83.0,31.37,21.35
2017,6,3,19,0,198.0,28.0,4.5,14.0,44.0,21.96,10.6
2017,6,3,19,15,99.0,14.0,4.45,13.5,22.0,12.73,0.0
2017,6,3,19,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,6,3,19,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,6,3,20,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,6,3,20,15,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2017,6,3,20,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,6,3,20,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,6,3,21,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,6,3,21,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,6,3,21,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,6,3,21,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,6,3,22,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,6,3,22,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,6,3,22,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,6,3,22,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2017,6,3,23,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,6,3,23,15,0.0,0.0,4.55,11.5,0.0,0.0,0.0
2017,6,3,23,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,6,3,23,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2017,6,4,0,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,6,4,0,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,6,4,0,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,6,4,0,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,6,4,1,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,6,4,1,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,6,4,1,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,6,4,1,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,6,4,2,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,6,4,2,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,6,4,2,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,6,4,2,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,6,4,3,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,6,4,3,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2017,6,4,3,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,6,4,3,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,6,4,4,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,6,4,4,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,6,4,4,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,6,4,4,45,12.5,5.0,4.6,11.0,5.0,0.0,0.0
2017,6,4,5,0,25.0,10.0,4.6,11.0,10.0,13.74,0.0
2017,6,4,5,15,144.0,24.0,4.6,11.0,38.5,69.86,26.72
2017,6,4,5,30,263.0,38.0,4.6,11.0,67.0,133.98,97.01
2017,6,4,5,45,357.5,48.5,4.7,11.5,109.5,196.74,153.64
2017,6,4,6,0,452.0,59.0,4.8,12.0,152.0,269.13,217.98
2017,6,4,6,15,515.5,66.5,4.85,12.5,200.0,333.66,275.54
2017,6,4,6,30,579.0,74.0,4.9,13.0,248.0,404.0,336.54
2017,6,4,6,45,625.5,80.0,5.0,13.5,299.5,468.28,390.99
2017,6,4,7,0,672.0,86.0,5.1,14.0,351.0,535.75,446.34
2017,6,4,7,15,706.0,90.5,5.1,14.5,402.5,595.85,493.92
2017,6,4,7,30,740.0,95.0,5.1,15.0,454.0,657.08,540.93
2017,6,4,7,45,766.5,99.0,5.15,15.5,505.5,710.02,579.05
2017,6,4,8,0,793.0,103.0,5.2,16.0,557.0,765.46,618.17
2017,6,4,8,15,813.0,106.5,5.15,16.0,605.5,814.26,652.32
2017,6,4,8,30,833.0,110.0,5.1,16.0,654.0,861.6,684.91
2017,6,4,8,45,850.5,112.0,5.1,16.5,699.5,903.23,711.87
2017,6,4,9,0,868.0,114.0,5.1,17.0,745.0,933.7,730.48
2017,6,4,9,15,879.5,116.0,5.05,17.0,785.0,964.63,750.42
2017,6,4,9,30,891.0,118.0,5.0,17.0,825.0,992.64,768.17
2017,6,4,9,45,903.0,118.5,5.0,17.5,860.5,1016.43,781.81
2017,6,4,10,0,915.0,119.0,5.0,18.0,896.0,1036.96,793.18
2017,6,4,10,15,921.5,120.5,5.0,18.0,923.5,1049.62,800.72
2017,6,4,10,30,928.0,122.0,5.0,18.0,951.0,1058.61,805.9
2017,6,4,10,45,935.5,120.5,5.05,18.5,973.5,1061.82,806.13
2017,6,4,11,0,943.0,119.0,5.1,19.0,996.0,1061.3,803.97
2017,6,4,11,15,946.0,119.5,5.1,19.0,1009.5,1054.54,798.85
2017,6,4,11,30,949.0,120.0,5.1,19.0,1023.0,1044.02,791.31
2017,6,4,11,45,952.5,119.0,5.15,19.0,1030.5,1028.85,781.13
2017,6,4,12,0,956.0,118.0,5.2,19.0,1038.0,1010.07,768.54
2017,6,4,12,15,956.0,118.0,5.25,19.0,1037.0,985.51,751.99
2017,6,4,12,30,956.0,118.0,5.3,19.0,1036.0,957.66,733.15
2017,6,4,12,45,950.0,120.5,5.35,19.0,1026.0,923.78,710.02
2017,6,4,13,0,944.0,123.0,5.4,19.0,1016.0,887.18,684.85
2017,6,4,13,15,941.5,122.5,5.45,19.0,1000.5,848.15,657.77
2017,6,4,13,30,939.0,122.0,5.5,19.0,985.0,806.54,628.62
2017,6,4,13,45,933.5,121.5,5.55,19.0,962.0,760.43,594.76
2017,6,4,14,0,928.0,121.0,5.6,19.0,939.0,712.34,557.76
2017,6,4,14,15,922.0,119.5,5.6,18.5,909.5,661.36,518.52
2017,6,4,14,30,916.0,118.0,5.6,18.0,880.0,608.89,476.95
2017,6,4,14,45,905.5,117.5,5.6,18.0,844.0,553.7,431.14
2017,6,4,15,0,895.0,117.0,5.6,18.0,808.0,497.93,383.6
2017,6,4,15,15,884.0,114.5,5.5,17.5,767.5,440.07,333.72
2017,6,4,15,30,873.0,112.0,5.4,17.0,727.0,377.3,278.76
2017,6,4,15,45,856.5,110.0,5.35,17.0,681.0,317.94,225.39
2017,6,4,16,0,840.0,108.0,5.3,17.0,635.0,259.82,173.54
2017,6,4,16,15,820.0,104.5,5.2,16.5,586.0,201.48,124.51
2017,6,4,16,30,800.0,101.0,5.1,16.0,537.0,145.31,83.44
2017,6,4,16,45,773.0,97.5,5.05,16.0,485.5,91.32,56.83
2017,6,4,17,0,746.0,94.0,5.0,16.0,434.0,63.14,50.11
2017,6,4,17,15,710.0,88.5,4.9,15.5,381.5,61.13,48.62
2017,6,4,17,30,674.0,83.0,4.8,15.0,329.0,58.99,46.95
2017,6,4,17,45,622.0,77.5,4.75,14.5,277.5,56.65,45.03
2017,6,4,18,0,570.0,72.0,4.7,14.0,226.0,54.26,42.94
2017,6,4,18,15,496.5,63.5,4.6,13.5,177.5,49.15,38.26
2017,6,4,18,30,423.0,55.0,4.5,13.0,129.0,43.87,33.23
2017,6,4,18,45,310.0,43.5,4.45,12.5,88.5,33.74,23.64
2017,6,4,19,0,197.0,32.0,4.4,12.0,48.0,25.12,13.4
2017,6,4,19,15,98.5,16.0,4.4,12.0,24.0,14.55,0.0
2017,6,4,19,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,6,4,19,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2017,6,4,20,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,6,4,20,15,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2017,6,4,20,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,6,4,20,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,6,4,21,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,6,4,21,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,6,4,21,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,6,4,21,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,6,4,22,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,6,4,22,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,6,4,22,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,6,4,22,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,6,4,23,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,6,4,23,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,6,4,23,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,6,4,23,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,6,5,0,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,6,5,0,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2017,6,5,0,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,6,5,0,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,6,5,1,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,6,5,1,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,6,5,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,6,5,1,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,6,5,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,6,5,2,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,6,5,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,6,5,2,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,6,5,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,6,5,3,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,6,5,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,6,5,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,6,5,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,6,5,4,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,6,5,4,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,6,5,4,45,0.0,4.5,3.4,11.0,4.5,0.0,0.0
2017,6,5,5,0,0.0,9.0,3.5,11.0,9.0,8.19,0.0
2017,6,5,5,15,110.0,25.5,3.5,11.5,37.5,63.38,24.96
2017,6,5,5,30,220.0,42.0,3.5,12.0,66.0,125.6,90.95
2017,6,5,5,45,315.5,54.0,3.5,12.5,108.0,185.72,144.42
2017,6,5,6,0,411.0,66.0,3.5,13.0,150.0,256.69,206.62
2017,6,5,6,15,475.5,75.0,3.45,13.5,198.0,323.26,264.86
2017,6,5,6,30,540.0,84.0,3.4,14.0,246.0,393.85,324.93
2017,6,5,6,45,590.5,89.5,3.35,14.5,297.0,458.2,378.2
2017,6,5,7,0,641.0,95.0,3.3,15.0,348.0,526.06,432.43
2017,6,5,7,15,674.5,100.5,3.25,15.5,399.0,585.64,478.3
2017,6,5,7,30,708.0,106.0,3.2,16.0,450.0,646.37,523.5
2017,6,5,7,45,737.0,109.0,3.2,16.5,500.0,701.58,562.7
2017,6,5,8,0,766.0,112.0,3.2,17.0,550.0,753.29,597.65
2017,6,5,8,15,785.0,115.5,3.1,17.5,597.5,800.36,627.97
2017,6,5,8,30,804.0,119.0,3.0,18.0,645.0,845.95,656.54
2017,6,5,8,45,820.5,121.5,2.95,18.5,688.5,886.44,681.26
2017,6,5,9,0,837.0,124.0,2.9,19.0,732.0,924.75,704.09
2017,6,5,9,15,848.0,126.5,2.85,19.0,771.0,955.45,722.77
2017,6,5,9,30,859.0,129.0,2.8,19.0,810.0,983.24,739.42
2017,6,5,9,45,867.5,131.0,2.8,19.5,843.5,994.4,743.96
2017,6,5,10,0,876.0,133.0,2.8,20.0,877.0,1012.54,753.35
2017,6,5,10,15,882.5,134.5,2.8,20.0,904.0,1024.78,760.27
2017,6,5,10,30,889.0,136.0,2.8,20.0,931.0,1033.5,765.02
2017,6,5,10,45,892.5,137.5,2.8,20.5,951.5,1035.62,764.13
2017,6,5,11,0,896.0,139.0,2.8,21.0,972.0,1034.11,761.05
2017,6,5,11,15,899.0,139.5,2.85,21.0,985.5,1027.51,756.74
2017,6,5,11,30,902.0,140.0,2.9,21.0,999.0,1017.33,750.23
2017,6,5,11,45,901.5,141.5,3.0,21.0,1004.5,1001.22,740.36
2017,6,5,12,0,901.0,143.0,3.1,21.0,1010.0,981.77,728.31
2017,6,5,12,15,900.5,142.5,3.15,21.0,1008.5,957.32,712.54
2017,6,5,12,30,900.0,142.0,3.2,21.0,1007.0,929.84,694.73
2017,6,5,12,45,891.5,146.0,3.3,21.0,996.5,896.55,673.23
2017,6,5,13,0,883.0,150.0,3.4,21.0,986.0,860.86,649.91
2017,6,5,13,15,710.0,250.5,3.45,21.0,915.5,788.74,597.79
2017,6,5,13,30,537.0,351.0,3.5,21.0,845.0,714.56,541.53
2017,6,5,13,45,698.5,249.5,3.55,21.0,876.0,710.63,542.13
2017,6,5,14,0,860.0,148.0,3.6,21.0,907.0,692.59,531.02
2017,6,5,14,15,852.5,146.0,3.6,20.5,877.5,642.21,493.44
2017,6,5,14,30,845.0,144.0,3.6,20.0,848.0,590.72,454.05
2017,6,5,14,45,831.5,143.5,3.65,20.0,812.0,536.59,410.7
2017,6,5,15,0,818.0,143.0,3.7,20.0,776.0,482.42,366.07
2017,6,5,15,15,805.0,140.5,3.65,19.5,736.0,427.03,319.77
2017,6,5,15,30,792.0,138.0,3.6,19.0,696.0,372.09,272.6
2017,6,5,15,45,772.0,135.5,3.6,19.0,651.0,315.95,223.55
2017,6,5,16,0,752.0,133.0,3.6,19.0,606.0,255.5,171.52
2017,6,5,16,15,730.0,128.5,3.55,18.5,558.5,200.56,126.33
2017,6,5,16,30,708.0,124.0,3.5,18.0,511.0,148.1,88.38
2017,6,5,16,45,679.0,119.0,3.5,18.0,461.0,97.73,62.88
2017,6,5,17,0,650.0,114.0,3.5,18.0,411.0,76.75,61.51
2017,6,5,17,15,612.0,107.5,3.45,17.5,361.0,74.65,60.02
2017,6,5,17,30,574.0,101.0,3.4,17.0,311.0,72.42,58.35
2017,6,5,17,45,523.5,92.5,3.4,16.5,261.5,68.31,54.93
2017,6,5,18,0,473.0,84.0,3.4,16.0,212.0,61.98,49.41
2017,6,5,18,15,400.5,73.0,3.35,15.5,166.0,54.71,42.87
2017,6,5,18,30,328.0,62.0,3.3,15.0,120.0,47.2,35.89
2017,6,5,18,45,230.0,47.5,3.25,14.5,82.0,36.65,25.98
2017,6,5,19,0,132.0,33.0,3.2,14.0,44.0,26.44,14.57
2017,6,5,19,15,66.0,16.5,3.15,13.5,22.0,15.01,0.0
2017,6,5,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,6,5,19,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,6,5,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,6,5,20,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,6,5,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,6,5,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,6,5,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,6,5,21,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2017,6,5,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,6,5,21,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,6,5,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,6,5,22,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,6,5,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,6,5,22,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,6,5,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,6,5,23,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2017,6,5,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,6,5,23,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,6,6,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,6,6,0,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,6,6,0,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,6,6,0,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,6,6,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,6,6,1,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2017,6,6,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,6,6,1,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,6,6,2,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,6,6,2,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,6,6,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,6,6,2,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,6,6,3,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,6,6,3,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,6,6,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,6,6,3,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,6,6,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,6,6,4,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,6,6,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,6,6,4,45,3.5,4.0,2.9,10.0,4.0,0.0,0.0
2017,6,6,5,0,7.0,8.0,3.0,10.0,8.0,8.57,0.0
2017,6,6,5,15,92.5,26.0,3.05,10.5,36.0,55.47,21.98
2017,6,6,5,30,178.0,44.0,3.1,11.0,64.0,115.09,83.9
2017,6,6,5,45,266.0,58.5,3.15,11.5,105.0,172.91,135.13
2017,6,6,6,0,354.0,73.0,3.2,12.0,146.0,240.72,194.55
2017,6,6,6,15,221.5,97.0,3.25,12.5,147.0,217.05,178.42
2017,6,6,6,30,89.0,121.0,3.3,13.0,148.0,177.59,146.07
2017,6,6,6,45,109.0,140.0,3.35,13.5,179.0,213.19,176.17
2017,6,6,7,0,129.0,159.0,3.4,14.0,210.0,250.57,207.0
2017,6,6,7,15,116.0,181.0,3.45,14.0,232.0,270.88,223.04
2017,6,6,7,30,103.0,203.0,3.5,14.0,254.0,277.94,228.02
2017,6,6,7,45,129.0,227.0,3.55,14.5,297.0,338.57,276.3
2017,6,6,8,0,155.0,251.0,3.6,15.0,340.0,389.09,315.53
2017,6,6,8,15,258.0,257.0,3.65,15.5,419.5,499.19,402.23
2017,6,6,8,30,361.0,263.0,3.7,16.0,499.0,601.88,480.62
2017,6,6,8,45,575.5,206.0,3.75,16.5,611.5,762.81,602.53
2017,6,6,9,0,790.0,149.0,3.8,17.0,724.0,907.92,704.6
2017,6,6,9,15,802.5,152.0,3.8,17.0,763.0,939.54,724.15
2017,6,6,9,30,815.0,155.0,3.8,17.0,802.0,968.42,742.59
2017,6,6,9,45,822.5,158.5,3.8,17.5,834.5,990.02,754.56
2017,6,6,10,0,830.0,162.0,3.8,18.0,867.0,1008.38,764.35
2017,6,6,10,15,837.0,164.0,3.85,18.0,894.5,1021.32,772.33
2017,6,6,10,30,844.0,166.0,3.9,18.0,922.0,1030.79,778.11
2017,6,6,10,45,852.5,165.0,3.95,18.5,943.0,1035.15,779.1
2017,6,6,11,0,861.0,164.0,4.0,19.0,964.0,1035.92,777.82
2017,6,6,11,15,863.5,165.0,4.05,19.0,977.5,1029.16,773.1
2017,6,6,11,30,866.0,166.0,4.1,19.0,991.0,1018.82,766.13
2017,6,6,11,45,868.5,165.0,4.15,19.0,997.0,1002.99,755.55
2017,6,6,12,0,871.0,164.0,4.2,19.0,1003.0,983.77,742.76
2017,6,6,12,15,870.5,164.0,4.25,19.0,1001.5,959.47,726.53
2017,6,6,12,30,870.0,164.0,4.3,19.0,1000.0,932.11,708.2
2017,6,6,12,45,868.0,163.0,4.35,19.0,991.5,899.64,686.24
2017,6,6,13,0,866.0,162.0,4.4,19.0,983.0,864.5,662.53
2017,6,6,13,15,862.5,161.0,4.4,19.0,967.0,825.67,635.7
2017,6,6,13,30,859.0,160.0,4.4,19.0,951.0,784.59,606.44
2017,6,6,13,45,853.0,158.5,4.4,19.0,928.0,739.25,572.75
2017,6,6,14,0,847.0,157.0,4.4,19.0,905.0,692.25,537.13
2017,6,6,14,15,839.0,155.0,4.4,19.0,875.5,642.16,498.4
2017,6,6,14,30,831.0,153.0,4.4,19.0,846.0,591.03,457.89
2017,6,6,14,45,820.5,150.5,4.4,19.0,811.0,537.43,414.44
2017,6,6,15,0,810.0,148.0,4.4,19.0,776.0,483.53,369.54
2017,6,6,15,15,796.0,145.0,4.4,18.5,735.5,427.79,322.72
2017,6,6,15,30,782.0,142.0,4.4,18.0,695.0,372.65,275.14
2017,6,6,15,45,765.0,138.0,4.4,18.0,650.5,311.3,221.6
2017,6,6,16,0,748.0,134.0,4.4,18.0,606.0,256.1,173.22
2017,6,6,16,15,725.5,129.5,4.35,17.5,558.0,201.33,127.82
2017,6,6,16,30,703.0,125.0,4.3,17.0,510.0,149.1,89.69
2017,6,6,16,45,675.5,119.0,4.3,17.0,460.5,98.35,63.33
2017,6,6,17,0,648.0,113.0,4.3,17.0,411.0,75.89,61.02
2017,6,6,17,15,609.0,106.5,4.25,16.5,360.5,73.76,59.48
2017,6,6,17,30,570.0,100.0,4.2,16.0,310.0,71.48,57.76
2017,6,6,17,45,518.5,92.0,4.2,15.5,261.0,67.76,54.67
2017,6,6,18,0,467.0,84.0,4.2,15.0,212.0,61.91,49.55
2017,6,6,18,15,395.0,73.0,4.1,14.5,166.0,54.65,43.0
2017,6,6,18,30,323.0,62.0,4.0,14.0,120.0,47.14,36.01
2017,6,6,18,45,224.0,47.5,3.95,13.5,82.0,36.6,26.09
2017,6,6,19,0,125.0,33.0,3.9,13.0,44.0,26.46,14.9
2017,6,6,19,15,62.5,16.5,3.85,12.5,22.0,13.54,0.0
2017,6,6,19,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,6,6,19,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2017,6,6,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,6,6,20,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,6,6,20,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,6,6,20,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,6,6,21,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,6,6,21,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,6,6,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,6,6,21,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,6,6,22,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,6,6,22,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2017,6,6,22,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,6,6,22,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,6,6,23,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,6,6,23,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,6,6,23,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,6,6,23,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,6,7,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,6,7,0,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,6,7,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,6,7,0,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,6,7,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,6,7,1,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2017,6,7,1,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,6,7,1,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,6,7,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,6,7,2,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,6,7,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,6,7,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,6,7,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,6,7,3,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,6,7,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,6,7,3,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,6,7,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,6,7,4,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,6,7,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,6,7,4,45,0.0,2.5,2.5,10.5,2.5,0.0,0.0
2017,6,7,5,0,0.0,5.0,2.5,11.0,5.0,4.55,0.0
2017,6,7,5,15,7.5,21.0,2.45,11.0,22.0,21.97,6.14
2017,6,7,5,30,15.0,37.0,2.4,11.0,39.0,41.62,28.19
2017,6,7,5,45,37.5,56.5,2.4,11.0,64.0,70.66,53.73
2017,6,7,6,0,60.0,76.0,2.4,11.0,89.0,101.78,81.18
2017,6,7,6,15,75.5,97.5,2.35,11.5,118.0,141.38,115.57
2017,6,7,6,30,91.0,119.0,2.3,12.0,147.0,176.11,145.3
2017,6,7,6,45,108.5,139.0,2.3,12.5,178.0,211.57,175.08
2017,6,7,7,0,126.0,159.0,2.3,13.0,209.0,248.52,205.43
2017,6,7,7,15,147.5,181.5,2.3,13.5,247.5,292.35,240.74
2017,6,7,7,30,169.0,204.0,2.3,14.0,286.0,337.66,276.43
2017,6,7,7,45,167.0,227.5,2.3,14.5,316.0,367.64,298.67
2017,6,7,8,0,165.0,251.0,2.3,15.0,346.0,396.83,319.87
2017,6,7,8,15,178.5,273.0,2.3,15.0,383.5,436.39,349.73
2017,6,7,8,30,192.0,295.0,2.3,15.0,421.0,476.14,379.24
2017,6,7,8,45,160.0,317.0,2.3,15.5,426.5,475.29,375.67
2017,6,7,9,0,128.0,339.0,2.3,16.0,432.0,471.88,370.41
2017,6,7,9,15,147.5,359.5,2.25,16.0,472.0,512.99,400.69
2017,6,7,9,30,167.0,380.0,2.2,16.0,512.0,554.06,430.23
2017,6,7,9,45,240.5,384.5,2.15,16.5,584.0,646.16,496.89
2017,6,7,10,0,314.0,389.0,2.1,17.0,656.0,723.2,550.69
2017,6,7,10,15,330.5,398.0,2.0,17.0,687.0,748.23,566.36
2017,6,7,10,30,347.0,407.0,1.9,17.0,718.0,771.71,581.21
2017,6,7,10,45,331.5,422.0,1.8,17.5,725.0,767.73,575.13
2017,6,7,11,0,316.0,437.0,1.7,18.0,732.0,761.88,568.11
2017,6,7,11,15,311.0,446.0,1.6,18.0,739.0,758.62,564.37
2017,6,7,11,30,306.0,455.0,1.5,18.0,746.0,753.64,559.49
2017,6,7,11,45,199.0,463.0,1.45,18.0,653.0,638.74,477.24
2017,6,7,12,0,92.0,471.0,1.4,18.0,560.0,528.03,396.68
2017,6,7,12,15,126.0,478.5,1.45,17.5,600.0,568.34,428.05
2017,6,7,12,30,160.0,486.0,1.5,17.0,640.0,596.15,449.31
2017,6,7,12,45,159.5,481.5,1.55,17.0,634.0,580.8,438.48
2017,6,7,13,0,159.0,477.0,1.6,17.0,628.0,564.94,427.58
2017,6,7,13,15,256.5,447.0,1.6,16.5,685.5,605.16,459.58
2017,6,7,13,30,354.0,417.0,1.6,16.0,743.0,634.35,482.71
2017,6,7,13,45,317.0,418.0,1.65,16.0,705.0,587.77,448.55
2017,6,7,14,0,280.0,419.0,1.7,16.0,667.0,543.49,416.25
2017,6,7,14,15,206.5,411.5,1.6,15.5,591.5,474.94,365.49
2017,6,7,14,30,133.0,404.0,1.5,15.0,516.0,412.2,318.69
2017,6,7,14,45,66.5,263.0,1.45,15.0,319.0,258.04,201.5
2017,6,7,15,0,0.0,122.0,1.4,15.0,122.0,107.81,82.98
2017,6,7,15,15,0.0,92.5,1.3,14.5,92.5,82.14,62.6
2017,6,7,15,30,0.0,63.0,1.2,14.0,63.0,55.83,41.13
2017,6,7,15,45,0.0,67.0,1.2,14.0,67.0,59.36,44.21
2017,6,7,16,0,0.0,71.0,1.2,14.0,71.0,62.88,47.28
2017,6,7,16,15,18.5,142.0,1.15,14.0,152.0,121.69,95.37
2017,6,7,16,30,37.0,213.0,1.1,14.0,233.0,169.89,134.21
2017,6,7,16,45,181.0,192.0,1.1,14.0,277.0,147.44,113.99
2017,6,7,17,0,325.0,171.0,1.1,14.0,321.0,120.35,100.28
2017,6,7,17,15,207.0,158.0,1.0,13.5,249.5,112.07,93.63
2017,6,7,17,30,89.0,145.0,0.9,13.0,178.0,113.23,95.07
2017,6,7,17,45,78.0,125.0,0.8,13.0,150.5,98.63,82.38
2017,6,7,18,0,67.0,105.0,0.7,13.0,123.0,83.77,69.27
2017,6,7,18,15,52.5,84.5,0.6,12.5,97.0,68.34,55.5
2017,6,7,18,30,38.0,64.0,0.5,12.0,71.0,52.65,41.24
2017,6,7,18,45,19.0,45.5,0.45,12.0,49.0,38.08,27.66
2017,6,7,19,0,0.0,27.0,0.4,12.0,27.0,23.42,12.89
2017,6,7,19,15,0.0,13.5,0.45,12.0,13.5,11.89,0.0
2017,6,7,19,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,6,7,19,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2017,6,7,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,6,7,20,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,6,7,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,6,7,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,6,7,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,6,7,21,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2017,6,7,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,6,7,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,6,7,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,6,7,22,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,6,7,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,6,7,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,6,7,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,6,7,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,6,7,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,6,7,23,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2017,6,8,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,6,8,0,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,6,8,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,6,8,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,6,8,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,6,8,1,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,6,8,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,6,8,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,6,8,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,6,8,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,6,8,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,6,8,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,6,8,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,6,8,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,6,8,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,6,8,3,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,6,8,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,6,8,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,6,8,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,6,8,4,45,0.0,0.5,1.7,12.0,0.5,0.0,0.0
2017,6,8,5,0,0.0,1.0,1.7,12.0,1.0,0.91,0.0
2017,6,8,5,15,0.0,4.5,1.65,12.0,4.5,3.94,0.0
2017,6,8,5,30,0.0,8.0,1.6,12.0,8.0,7.02,0.11
2017,6,8,5,45,0.0,13.0,1.6,12.5,13.0,11.41,4.05
2017,6,8,6,0,0.0,18.0,1.6,13.0,18.0,15.82,7.95
2017,6,8,6,15,0.0,24.0,1.55,13.0,24.0,21.11,12.6
2017,6,8,6,30,0.0,30.0,1.5,13.0,30.0,26.41,17.22
2017,6,8,6,45,0.0,36.0,1.5,13.0,36.0,31.72,21.78
2017,6,8,7,0,0.0,42.0,1.5,13.0,42.0,37.04,26.29
2017,6,8,7,15,0.0,78.0,1.5,13.0,78.0,69.01,53.43
2017,6,8,7,30,0.0,114.0,1.5,13.0,114.0,102.74,81.58
2017,6,8,7,45,0.0,97.0,1.5,13.0,97.0,86.31,67.51
2017,6,8,8,0,0.0,80.0,1.5,13.0,80.0,70.84,54.36
2017,6,8,8,15,0.0,118.5,1.45,13.0,118.5,106.11,83.56
2017,6,8,8,30,0.0,157.0,1.4,13.0,157.0,142.26,112.94
2017,6,8,8,45,0.0,130.5,1.4,13.5,130.5,117.08,91.78
2017,6,8,9,0,0.0,104.0,1.4,14.0,104.0,92.59,71.38
2017,6,8,9,15,0.0,98.5,1.35,14.0,98.5,87.62,67.18
2017,6,8,9,30,0.0,93.0,1.3,14.0,93.0,82.69,63.0
2017,6,8,9,45,0.0,111.5,1.3,14.0,111.5,99.58,76.7
2017,6,8,10,0,0.0,130.0,1.3,14.0,130.0,116.53,90.3
2017,6,8,10,15,4.0,168.0,1.25,14.0,172.0,155.45,121.63
2017,6,8,10,30,8.0,206.0,1.2,14.0,214.0,194.57,152.57
2017,6,8,10,45,8.5,204.5,1.15,14.5,213.0,193.48,151.11
2017,6,8,11,0,9.0,203.0,1.1,15.0,212.0,192.36,149.81
2017,6,8,11,15,8.0,194.5,1.05,15.0,202.5,183.29,142.51
2017,6,8,11,30,7.0,186.0,1.0,15.0,193.0,174.26,135.29
2017,6,8,11,45,8.0,186.5,1.0,15.0,194.5,175.36,136.18
2017,6,8,12,0,9.0,187.0,1.0,15.0,196.0,176.35,136.96
2017,6,8,12,15,6.5,172.5,0.95,15.0,179.5,160.5,124.32
2017,6,8,12,30,4.0,158.0,0.9,15.0,163.0,144.84,111.86
2017,6,8,12,45,3.5,155.5,0.9,15.0,160.0,141.84,109.53
2017,6,8,13,0,3.0,153.0,0.9,15.0,157.0,138.86,107.19
2017,6,8,13,15,1.5,128.0,0.85,15.0,130.0,115.14,88.26
2017,6,8,13,30,0.0,103.0,0.8,15.0,103.0,91.66,69.44
2017,6,8,13,45,0.0,94.0,0.8,15.5,94.0,83.63,62.92
2017,6,8,14,0,0.0,85.0,0.8,16.0,85.0,75.62,56.41
2017,6,8,14,15,1.5,123.0,0.75,16.0,124.5,109.95,84.24
2017,6,8,14,30,3.0,161.0,0.7,16.0,164.0,143.62,111.16
2017,6,8,14,45,1.5,144.0,0.7,16.0,145.5,127.75,98.55
2017,6,8,15,0,0.0,127.0,0.7,16.0,127.0,112.13,86.24
2017,6,8,15,15,0.0,127.0,0.7,15.5,127.0,111.95,86.5
2017,6,8,15,30,0.0,127.0,0.7,15.0,127.0,111.74,86.7
2017,6,8,15,45,0.0,128.5,0.7,15.0,128.5,112.74,87.74
2017,6,8,16,0,0.0,130.0,0.7,15.0,130.0,113.61,88.7
2017,6,8,16,15,4.5,155.0,0.7,15.0,158.0,133.89,105.29
2017,6,8,16,30,9.0,180.0,0.7,15.0,186.0,151.7,119.84
2017,6,8,16,45,9.5,168.0,0.75,15.0,173.5,140.02,110.86
2017,6,8,17,0,10.0,156.0,0.8,15.0,161.0,129.19,107.39
2017,6,8,17,15,5.0,97.0,0.8,14.5,99.5,84.19,68.92
2017,6,8,17,30,0.0,38.0,0.8,14.0,38.0,33.5,24.42
2017,6,8,17,45,0.0,32.0,0.8,14.0,32.0,28.18,19.75
2017,6,8,18,0,0.0,26.0,0.8,14.0,26.0,22.88,14.97
2017,6,8,18,15,189.5,40.5,0.85,13.5,75.0,29.78,21.11
2017,6,8,18,30,379.0,55.0,0.9,13.0,124.0,43.37,32.94
2017,6,8,18,45,288.0,43.0,0.95,13.0,86.0,33.2,23.32
2017,6,8,19,0,197.0,31.0,1.0,13.0,48.0,24.24,13.61
2017,6,8,19,15,98.5,15.5,1.0,13.0,24.0,12.21,0.0
2017,6,8,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,6,8,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,6,8,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,6,8,20,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,6,8,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,6,8,20,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,6,8,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,6,8,21,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,6,8,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,6,8,21,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,6,8,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,6,8,22,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,6,8,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,6,8,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,6,8,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,6,8,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,6,8,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,6,8,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,6,9,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,6,9,0,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,6,9,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,6,9,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,6,9,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,6,9,1,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,6,9,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,6,9,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,6,9,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,6,9,2,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,6,9,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,6,9,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,6,9,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,6,9,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,6,9,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,6,9,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,6,9,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,6,9,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,6,9,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,6,9,4,45,38.5,5.0,1.25,11.0,6.0,0.0,0.0
2017,6,9,5,0,77.0,10.0,1.3,11.0,12.0,23.18,0.0
2017,6,9,5,15,213.5,21.5,1.35,11.0,42.5,84.76,36.64
2017,6,9,5,30,350.0,33.0,1.4,11.0,73.0,154.85,111.47
2017,6,9,5,45,436.5,41.5,1.5,11.5,116.0,216.15,167.08
2017,6,9,6,0,523.0,50.0,1.6,12.0,159.0,286.91,229.54
2017,6,9,6,15,581.0,56.5,1.65,12.0,207.5,350.97,286.25
2017,6,9,6,30,639.0,63.0,1.7,12.0,256.0,420.29,345.61
2017,6,9,6,45,423.0,109.0,1.75,12.5,246.5,377.06,311.39
2017,6,9,7,0,207.0,155.0,1.8,13.0,237.0,304.29,250.84
2017,6,9,7,15,493.0,118.0,1.8,13.5,348.5,475.1,390.79
2017,6,9,7,30,779.0,81.0,1.8,14.0,460.0,663.4,535.22
2017,6,9,7,45,803.0,83.5,1.85,14.5,510.0,716.95,570.53
2017,6,9,8,0,827.0,86.0,1.9,15.0,560.0,769.95,605.86
2017,6,9,8,15,844.0,89.0,1.95,15.0,607.5,809.92,632.43
2017,6,9,8,30,861.0,92.0,2.0,15.0,655.0,854.71,662.19
2017,6,9,8,45,875.0,94.0,2.05,15.0,699.0,893.74,687.6
2017,6,9,9,0,889.0,96.0,2.1,15.0,743.0,930.39,711.24
2017,6,9,9,15,899.0,98.0,2.1,15.0,782.5,960.67,729.88
2017,6,9,9,30,909.0,100.0,2.1,15.0,822.0,987.93,746.48
2017,6,9,9,45,919.0,100.5,2.15,15.5,856.0,1010.36,759.05
2017,6,9,10,0,929.0,101.0,2.2,16.0,890.0,1029.46,769.46
2017,6,9,10,15,935.0,102.0,2.2,16.0,918.0,1041.63,776.23
2017,6,9,10,30,941.0,103.0,2.2,16.0,946.0,1050.11,780.77
2017,6,9,10,45,946.0,103.5,2.25,16.5,967.5,1053.34,781.19
2017,6,9,11,0,951.0,104.0,2.3,17.0,989.0,1052.77,779.3
2017,6,9,11,15,953.5,104.5,2.35,17.0,1003.0,1045.93,774.95
2017,6,9,11,30,956.0,105.0,2.4,17.0,1017.0,1035.33,768.29
2017,6,9,11,45,957.5,105.5,2.45,17.0,1023.5,1020.07,758.68
2017,6,9,12,0,959.0,106.0,2.5,17.0,1030.0,1001.22,746.78
2017,6,9,12,15,959.0,106.0,2.55,17.0,1029.5,977.05,731.36
2017,6,9,12,30,959.0,106.0,2.6,17.0,1029.0,949.59,713.73
2017,6,9,12,45,947.0,113.0,2.7,17.0,1018.0,915.07,691.66
2017,6,9,13,0,935.0,120.0,2.8,17.0,1007.0,878.07,667.68
2017,6,9,13,15,932.0,119.0,2.85,16.5,991.0,838.89,642.77
2017,6,9,13,30,929.0,118.0,2.9,16.0,975.0,797.21,615.73
2017,6,9,13,45,928.5,114.5,3.0,16.0,953.5,752.81,584.63
2017,6,9,14,0,928.0,111.0,3.1,16.0,932.0,706.04,549.87
2017,6,9,14,15,921.5,109.5,3.15,16.0,902.5,655.15,510.76
2017,6,9,14,30,915.0,108.0,3.2,16.0,873.0,602.82,469.42
2017,6,9,14,45,907.5,105.5,3.3,16.0,838.0,547.95,425.0
2017,6,9,15,0,900.0,103.0,3.4,16.0,803.0,492.21,378.42
2017,6,9,15,15,889.0,101.0,3.4,15.5,762.5,434.88,329.61
2017,6,9,15,30,878.0,99.0,3.4,15.0,722.0,377.52,279.34
2017,6,9,15,45,864.0,96.5,3.45,15.0,677.5,319.17,227.0
2017,6,9,16,0,850.0,94.0,3.5,15.0,633.0,261.64,175.54
2017,6,9,16,15,831.5,91.0,3.5,14.5,584.5,196.99,120.94
2017,6,9,16,30,813.0,88.0,3.5,14.0,536.0,140.85,78.94
2017,6,9,16,45,788.0,85.0,3.55,14.0,485.5,86.61,50.61
2017,6,9,17,0,763.0,82.0,3.6,14.0,435.0,60.22,47.91
2017,6,9,17,15,731.0,77.5,3.55,13.5,384.0,58.35,46.52
2017,6,9,17,30,699.0,73.0,3.5,13.0,333.0,51.37,40.51
2017,6,9,17,45,653.5,68.0,3.5,13.0,282.5,49.09,38.54
2017,6,9,18,0,608.0,63.0,3.5,13.0,232.0,46.73,36.41
2017,6,9,18,15,542.5,56.0,3.4,12.5,184.0,42.58,32.61
2017,6,9,18,30,477.0,49.0,3.3,12.0,136.0,38.3,28.52
2017,6,9,18,45,373.5,39.5,3.25,12.0,95.0,31.55,21.97
2017,6,9,19,0,270.0,30.0,3.2,12.0,54.0,24.59,14.07
2017,6,9,19,15,135.0,15.0,3.15,11.5,27.0,12.07,0.0
2017,6,9,19,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,6,9,19,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,6,9,20,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,6,9,20,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,6,9,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,6,9,20,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,6,9,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,6,9,21,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,6,9,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,6,9,21,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,6,9,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,6,9,22,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,6,9,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,6,9,22,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,6,9,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,6,9,23,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,6,9,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,6,9,23,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,6,10,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,6,10,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,6,10,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,6,10,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,6,10,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,6,10,1,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,6,10,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,6,10,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,6,10,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,6,10,2,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2017,6,10,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,6,10,2,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,6,10,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,6,10,3,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,6,10,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,6,10,3,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,6,10,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,6,10,4,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,6,10,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,6,10,4,45,25.5,5.0,1.85,10.5,6.0,0.0,0.0
2017,6,10,5,0,51.0,10.0,1.9,11.0,12.0,18.39,0.0
2017,6,10,5,15,179.0,23.0,1.95,11.0,41.5,76.5,33.17
2017,6,10,5,30,307.0,36.0,2.0,11.0,71.0,144.72,104.57
2017,6,10,5,45,398.0,45.0,2.1,11.5,113.5,205.87,159.66
2017,6,10,6,0,489.0,54.0,2.2,12.0,156.0,276.92,222.35
2017,6,10,6,15,548.0,61.0,2.25,12.5,203.5,340.27,278.15
2017,6,10,6,30,607.0,68.0,2.3,13.0,251.0,408.97,336.67
2017,6,10,6,45,648.5,73.5,2.4,13.5,301.5,470.9,388.02
2017,6,10,7,0,690.0,79.0,2.5,14.0,352.0,535.51,439.72
2017,6,10,7,15,720.5,83.5,2.5,14.0,402.5,591.65,483.75
2017,6,10,7,30,751.0,88.0,2.5,14.0,453.0,650.88,528.67
2017,6,10,7,45,772.5,92.0,2.5,14.5,502.0,703.17,564.68
2017,6,10,8,0,794.0,96.0,2.5,15.0,551.0,754.79,599.36
2017,6,10,8,15,812.0,99.0,2.45,15.0,598.0,801.37,630.47
2017,6,10,8,30,830.0,102.0,2.4,15.0,645.0,846.39,659.95
2017,6,10,8,45,843.0,105.0,2.4,15.0,688.0,885.13,685.01
2017,6,10,9,0,856.0,108.0,2.4,15.0,731.0,912.89,702.28
2017,6,10,9,15,866.5,110.5,2.4,15.0,770.0,943.34,721.44
2017,6,10,9,30,877.0,113.0,2.4,15.0,809.0,970.9,738.51
2017,6,10,9,45,882.5,116.5,2.4,15.5,842.0,991.57,749.52
2017,6,10,10,0,888.0,120.0,2.4,16.0,875.0,1008.84,758.3
2017,6,10,10,15,894.5,121.5,2.4,16.0,902.5,1021.52,765.55
2017,6,10,10,30,901.0,123.0,2.4,16.0,930.0,1030.66,770.59
2017,6,10,10,45,909.0,121.5,2.45,16.0,951.5,1034.65,772.95
2017,6,10,11,0,917.0,120.0,2.5,16.0,973.0,1035.02,773.08
2017,6,10,11,15,920.0,120.5,2.55,16.0,987.0,1028.76,768.99
2017,6,10,11,30,923.0,121.0,2.6,16.0,1001.0,1018.86,762.64
2017,6,10,11,45,928.0,119.0,2.65,16.0,1009.0,1004.9,753.7
2017,6,10,12,0,933.0,117.0,2.7,16.0,1017.0,987.41,742.47
2017,6,10,12,15,933.0,117.0,2.75,16.0,1016.0,963.74,727.14
2017,6,10,12,30,933.0,117.0,2.8,16.0,1015.0,936.89,709.65
2017,6,10,12,45,925.5,120.5,2.85,16.0,1005.0,903.7,687.76
2017,6,10,13,0,918.0,124.0,2.9,16.0,995.0,867.94,663.97
2017,6,10,13,15,914.5,123.5,2.9,16.0,979.5,829.46,637.76
2017,6,10,13,30,911.0,123.0,2.9,16.0,964.0,788.55,609.64
2017,6,10,13,45,912.0,118.0,2.95,16.0,943.0,744.71,578.48
2017,6,10,14,0,913.0,113.0,3.0,16.0,922.0,698.44,543.89
2017,6,10,14,15,906.5,111.5,3.05,16.0,893.0,648.3,505.37
2017,6,10,14,30,900.0,110.0,3.1,16.0,864.0,596.74,464.66
2017,6,10,14,45,894.5,106.5,3.15,16.0,830.0,542.87,420.95
2017,6,10,15,0,889.0,103.0,3.2,16.0,796.0,487.97,375.0
2017,6,10,15,15,878.5,101.0,3.25,15.5,756.0,431.47,327.03
2017,6,10,15,30,868.0,99.0,3.3,15.0,716.0,374.92,277.54
2017,6,10,15,45,856.0,95.5,3.35,15.0,672.0,316.97,225.55
2017,6,10,16,0,844.0,92.0,3.4,15.0,628.0,259.64,174.22
2017,6,10,16,15,826.0,89.5,3.4,15.0,580.5,195.8,119.98
2017,6,10,16,30,808.0,87.0,3.4,15.0,533.0,140.44,78.36
2017,6,10,16,45,785.5,83.0,3.4,15.0,483.5,85.87,49.39
2017,6,10,17,0,763.0,79.0,3.4,15.0,434.0,57.9,45.67
2017,6,10,17,15,731.5,75.0,3.4,14.5,383.0,56.34,44.55
2017,6,10,17,30,700.0,71.0,3.4,14.0,332.0,54.7,43.31
2017,6,10,17,45,656.0,66.0,3.4,14.0,282.0,47.54,36.99
2017,6,10,18,0,612.0,61.0,3.4,14.0,232.0,45.11,34.81
2017,6,10,18,15,548.5,54.5,3.35,13.5,184.5,41.31,31.35
2017,6,10,18,30,485.0,48.0,3.3,13.0,137.0,37.4,27.61
2017,6,10,18,45,384.0,39.0,3.25,13.0,96.0,31.07,21.47
2017,6,10,19,0,283.0,30.0,3.2,13.0,55.0,24.55,14.11
2017,6,10,19,15,141.5,15.0,3.15,12.5,27.5,12.04,0.0
2017,6,10,19,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,6,10,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,6,10,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,6,10,20,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2017,6,10,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,6,10,20,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,6,10,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,6,10,21,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,6,10,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,6,10,21,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,6,10,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,6,10,22,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2017,6,10,22,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,6,10,22,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,6,10,23,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,6,10,23,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,6,10,23,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,6,10,23,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,6,11,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,6,11,0,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,6,11,0,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,6,11,0,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,6,11,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,6,11,1,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,6,11,1,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,6,11,1,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,6,11,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,6,11,2,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,6,11,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,6,11,2,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2017,6,11,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,6,11,3,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2017,6,11,3,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,6,11,3,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,6,11,4,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,6,11,4,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2017,6,11,4,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,6,11,4,45,39.0,5.5,4.0,10.0,6.5,0.0,0.0
2017,6,11,5,0,78.0,11.0,4.1,10.0,13.0,24.17,0.0
2017,6,11,5,15,217.5,22.0,4.15,10.0,43.5,85.92,37.92
2017,6,11,5,30,357.0,33.0,4.2,10.0,74.0,156.33,113.3
2017,6,11,5,45,447.5,41.0,4.3,10.5,117.5,218.77,170.69
2017,6,11,6,0,538.0,49.0,4.4,11.0,161.0,291.07,235.71
2017,6,11,6,15,594.5,55.0,4.35,11.5,209.0,354.56,292.84
2017,6,11,6,30,651.0,61.0,4.3,12.0,257.0,423.11,352.43
2017,6,11,6,45,692.0,65.0,4.3,12.5,308.0,483.41,403.54
2017,6,11,7,0,733.0,69.0,4.3,13.0,359.0,548.04,456.27
2017,6,11,7,15,761.0,73.0,4.2,13.0,410.0,606.1,502.52
2017,6,11,7,30,789.0,77.0,4.1,13.0,461.0,664.67,547.02
2017,6,11,7,45,810.0,80.0,4.1,13.5,510.0,716.92,583.89
2017,6,11,8,0,831.0,83.0,4.1,14.0,559.0,762.04,614.62
2017,6,11,8,15,847.5,86.0,4.05,14.0,606.0,808.26,646.61
2017,6,11,8,30,864.0,89.0,4.0,14.0,653.0,852.78,676.87
2017,6,11,8,45,875.0,91.5,3.95,14.5,696.0,889.86,700.06
2017,6,11,9,0,886.0,94.0,3.9,15.0,739.0,924.4,721.16
2017,6,11,9,15,895.5,96.0,3.9,15.0,777.5,954.21,740.39
2017,6,11,9,30,905.0,98.0,3.9,15.0,816.0,981.02,757.47
2017,6,11,9,45,905.5,103.5,3.9,15.0,847.5,999.66,768.91
2017,6,11,10,0,906.0,109.0,3.9,15.0,879.0,1014.63,777.93
2017,6,11,10,15,912.0,110.5,3.9,15.0,906.5,1027.13,785.37
2017,6,11,10,30,918.0,112.0,3.9,15.0,934.0,1036.03,790.47
2017,6,11,10,45,920.5,113.5,3.95,15.5,954.5,1037.77,789.69
2017,6,11,11,0,923.0,115.0,4.0,16.0,975.0,1035.8,786.57
2017,6,11,11,15,925.5,116.0,4.05,16.0,988.5,1029.63,782.21
2017,6,11,11,30,928.0,117.0,4.1,16.0,1002.0,1019.78,775.49
2017,6,11,11,45,927.0,118.5,4.15,16.0,1008.0,1003.47,764.44
2017,6,11,12,0,926.0,120.0,4.2,16.0,1014.0,983.74,751.15
2017,6,11,12,15,926.0,120.0,4.25,16.0,1013.0,960.25,735.29
2017,6,11,12,30,926.0,120.0,4.3,16.0,1012.0,933.6,717.24
2017,6,11,12,45,917.0,125.0,4.4,16.0,1002.0,900.69,695.32
2017,6,11,13,0,908.0,130.0,4.5,16.0,992.0,865.28,671.45
2017,6,11,13,15,905.0,129.0,4.5,15.5,976.5,827.11,645.95
2017,6,11,13,30,902.0,128.0,4.5,15.0,961.0,786.53,618.42
2017,6,11,13,45,899.0,125.5,4.55,15.0,939.0,742.41,585.9
2017,6,11,14,0,896.0,123.0,4.6,15.0,917.0,696.22,550.36
2017,6,11,14,15,889.5,121.5,4.6,15.0,888.5,646.84,511.27
2017,6,11,14,30,883.0,120.0,4.6,15.0,860.0,596.08,470.12
2017,6,11,14,45,874.5,118.0,4.6,15.0,825.5,542.75,425.85
2017,6,11,15,0,866.0,116.0,4.6,15.0,791.0,488.69,379.75
2017,6,11,15,15,854.0,113.5,4.6,15.0,750.5,432.37,330.66
2017,6,11,15,30,842.0,111.0,4.6,15.0,710.0,371.23,276.67
2017,6,11,15,45,823.5,109.5,4.65,15.0,665.0,313.73,225.0
2017,6,11,16,0,805.0,108.0,4.7,15.0,620.0,257.7,174.81
2017,6,11,16,15,784.5,104.5,4.65,15.0,572.0,201.5,126.74
2017,6,11,16,30,764.0,101.0,4.6,15.0,524.0,147.51,85.98
2017,6,11,16,45,591.5,128.0,4.6,15.0,437.0,105.18,69.48
2017,6,11,17,0,419.0,155.0,4.6,15.0,350.0,103.22,85.41
2017,6,11,17,15,523.5,120.5,4.55,14.5,335.5,83.12,68.17
2017,6,11,17,30,628.0,86.0,4.5,14.0,321.0,60.5,48.45
2017,6,11,17,45,573.5,80.5,4.45,14.0,271.0,58.27,46.55
2017,6,11,18,0,519.0,75.0,4.4,14.0,221.0,55.98,44.5
2017,6,11,18,15,450.5,66.5,4.3,13.5,175.0,51.01,39.99
2017,6,11,18,30,382.0,58.0,4.2,13.0,129.0,44.15,33.59
2017,6,11,18,45,281.5,46.0,4.15,13.0,90.0,35.45,25.3
2017,6,11,19,0,181.0,34.0,4.1,13.0,51.0,26.53,15.83
2017,6,11,19,15,90.5,17.0,4.05,12.5,25.5,13.37,0.0
2017,6,11,19,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,6,11,19,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,6,11,20,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,6,11,20,15,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2017,6,11,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,6,11,20,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,6,11,21,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,6,11,21,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,6,11,21,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,6,11,21,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,6,11,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,6,11,22,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,6,11,22,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,6,11,22,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,6,11,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,6,11,23,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2017,6,11,23,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,6,11,23,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,6,12,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,6,12,0,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,6,12,0,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,6,12,0,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,6,12,1,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,6,12,1,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,6,12,1,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,6,12,1,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,6,12,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,6,12,2,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,6,12,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,6,12,2,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,6,12,3,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,6,12,3,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,6,12,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,6,12,3,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2017,6,12,4,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,6,12,4,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2017,6,12,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,6,12,4,45,19.0,5.0,3.65,10.5,5.5,0.0,0.0
2017,6,12,5,0,38.0,10.0,3.7,11.0,11.0,15.97,0.0
2017,6,12,5,15,160.0,24.0,3.7,11.0,40.5,72.9,31.86
2017,6,12,5,30,282.0,38.0,3.7,11.0,70.0,137.54,99.55
2017,6,12,5,45,377.5,47.0,3.75,11.5,112.0,199.98,155.59
2017,6,12,6,0,473.0,56.0,3.8,12.0,154.0,271.68,219.08
2017,6,12,6,15,534.0,63.5,3.8,12.0,202.0,335.63,276.35
2017,6,12,6,30,595.0,71.0,3.8,12.0,250.0,405.17,336.93
2017,6,12,6,45,639.5,76.0,3.8,12.5,301.0,467.62,389.45
2017,6,12,7,0,684.0,81.0,3.8,13.0,352.0,533.05,442.57
2017,6,12,7,15,715.0,85.5,3.75,13.5,402.5,591.46,488.24
2017,6,12,7,30,746.0,90.0,3.7,14.0,453.0,648.44,531.35
2017,6,12,7,45,768.5,94.5,3.65,14.5,502.5,701.86,568.86
2017,6,12,8,0,791.0,99.0,3.6,15.0,552.0,754.7,604.98
2017,6,12,8,15,808.5,102.0,3.5,15.0,598.5,800.79,636.27
2017,6,12,8,30,826.0,105.0,3.4,15.0,645.0,845.31,665.89
2017,6,12,8,45,600.0,201.5,3.35,15.5,608.0,777.47,612.39
2017,6,12,9,0,374.0,298.0,3.3,16.0,571.0,667.26,524.03
2017,6,12,9,15,271.5,338.5,3.25,16.0,542.0,621.49,486.71
2017,6,12,9,30,169.0,379.0,3.2,16.0,513.0,554.08,432.8
2017,6,12,9,45,521.5,254.0,3.2,16.5,692.5,796.33,618.65
2017,6,12,10,0,874.0,129.0,3.2,17.0,872.0,1003.72,761.36
2017,6,12,10,15,881.0,130.5,3.2,17.0,900.0,1016.77,767.25
2017,6,12,10,30,888.0,132.0,3.2,17.0,928.0,1026.33,772.68
2017,6,12,10,45,894.0,132.5,3.2,17.5,949.0,1030.32,773.06
2017,6,12,11,0,900.0,133.0,3.2,18.0,970.0,1030.71,771.2
2017,6,12,11,15,903.0,133.5,3.25,18.0,984.0,1024.5,766.98
2017,6,12,11,30,906.0,134.0,3.3,18.0,998.0,1014.72,760.52
2017,6,12,11,45,907.5,134.0,3.35,18.0,1005.0,999.5,750.53
2017,6,12,12,0,909.0,134.0,3.4,18.0,1012.0,980.91,738.35
2017,6,12,12,15,909.0,134.0,3.45,18.0,1011.0,957.68,723.07
2017,6,12,12,30,909.0,134.0,3.5,18.0,1010.0,931.36,705.69
2017,6,12,12,45,894.5,142.0,3.6,18.0,998.0,896.68,682.78
2017,6,12,13,0,880.0,150.0,3.7,18.0,986.0,859.82,658.19
2017,6,12,13,15,876.5,149.0,3.75,18.0,971.0,822.15,632.55
2017,6,12,13,30,873.0,148.0,3.8,18.0,956.0,782.18,605.03
2017,6,12,13,45,872.0,144.5,3.85,18.0,934.5,739.77,573.76
2017,6,12,14,0,871.0,141.0,3.9,18.0,913.0,695.18,540.17
2017,6,12,14,15,863.5,139.5,3.9,17.5,884.5,646.25,503.24
2017,6,12,14,30,856.0,138.0,3.9,17.0,856.0,595.46,463.8
2017,6,12,14,45,850.0,133.5,3.95,17.0,822.0,541.56,420.09
2017,6,12,15,0,844.0,129.0,4.0,17.0,788.0,486.83,374.41
2017,6,12,15,15,831.5,126.5,4.0,16.5,748.0,430.57,326.8
2017,6,12,15,30,819.0,124.0,4.0,16.0,708.0,374.63,278.12
2017,6,12,15,45,804.0,120.5,4.05,16.0,664.0,317.76,227.5
2017,6,12,16,0,789.0,117.0,4.1,16.0,620.0,262.01,177.97
2017,6,12,16,15,768.5,113.5,4.05,15.5,572.0,206.71,131.28
2017,6,12,16,30,748.0,110.0,4.0,15.0,524.0,147.29,86.24
2017,6,12,16,45,719.5,106.0,4.0,15.0,474.0,95.35,57.98
2017,6,12,17,0,691.0,102.0,4.0,15.0,424.0,67.81,54.37
2017,6,12,17,15,655.5,96.5,3.9,14.5,373.5,66.08,53.15
2017,6,12,17,30,620.0,91.0,3.8,14.0,323.0,64.23,51.77
2017,6,12,17,45,571.0,84.0,3.75,14.0,273.5,60.99,48.98
2017,6,12,18,0,522.0,77.0,3.7,14.0,224.0,57.61,45.95
2017,6,12,18,15,453.0,68.0,3.5,13.5,177.5,52.26,41.12
2017,6,12,18,30,384.0,59.0,3.3,13.0,131.0,44.89,34.27
2017,6,12,18,45,286.5,47.0,3.15,13.0,92.0,36.22,26.0
2017,6,12,19,0,189.0,35.0,3.0,13.0,53.0,27.32,16.59
2017,6,12,19,15,94.5,17.5,2.95,12.5,26.5,13.76,0.0
2017,6,12,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,6,12,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,6,12,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,6,12,20,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2017,6,12,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,6,12,20,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,6,12,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,6,12,21,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,6,12,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,6,12,21,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,6,12,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,6,12,22,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2017,6,12,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,6,12,22,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,6,12,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,6,12,23,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,6,12,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,6,12,23,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,6,13,0,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,6,13,0,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,6,13,0,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,6,13,0,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,6,13,1,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,6,13,1,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,6,13,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,6,13,1,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,6,13,2,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,6,13,2,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,6,13,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,6,13,2,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,6,13,3,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,6,13,3,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2017,6,13,3,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,6,13,3,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,6,13,4,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,6,13,4,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,6,13,4,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,6,13,4,45,10.5,5.0,2.95,9.5,5.0,0.0,0.0
2017,6,13,5,0,21.0,10.0,3.0,10.0,10.0,12.88,0.0
2017,6,13,5,15,127.5,25.0,2.95,10.5,38.0,66.24,28.93
2017,6,13,5,30,234.0,40.0,2.9,11.0,66.0,125.51,90.97
2017,6,13,5,45,329.0,50.5,2.9,11.5,107.5,184.06,143.09
2017,6,13,6,0,424.0,61.0,2.9,12.0,149.0,256.37,206.48
