Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,13,6,15,486.5,69.0,2.85,12.5,196.0,319.05,261.63
2017,6,13,6,30,549.0,77.0,2.8,13.0,243.0,387.5,320.04
2017,6,13,6,45,599.0,82.0,2.8,13.5,293.0,450.89,372.69
2017,6,13,7,0,649.0,87.0,2.8,14.0,343.0,517.82,426.36
2017,6,13,7,15,681.5,91.5,2.75,14.5,393.0,575.66,470.95
2017,6,13,7,30,714.0,96.0,2.7,15.0,443.0,634.6,514.85
2017,6,13,7,45,742.5,98.5,2.7,15.5,493.0,686.24,551.16
2017,6,13,8,0,771.0,101.0,2.7,16.0,543.0,740.59,588.1
2017,6,13,8,15,789.5,104.5,2.7,16.5,589.5,787.38,618.72
2017,6,13,8,30,808.0,108.0,2.7,17.0,636.0,832.73,647.76
2017,6,13,8,45,824.5,109.5,2.7,17.5,679.5,872.29,672.25
2017,6,13,9,0,841.0,111.0,2.7,18.0,723.0,901.02,688.96
2017,6,13,9,15,852.0,113.5,2.75,18.0,761.5,931.67,708.67
2017,6,13,9,30,863.0,116.0,2.8,18.0,800.0,959.51,726.39
2017,6,13,9,45,870.5,118.5,2.85,18.5,833.5,980.93,738.4
2017,6,13,10,0,878.0,121.0,2.9,19.0,867.0,999.08,748.27
2017,6,13,10,15,884.5,122.5,2.95,19.0,894.5,1011.8,756.04
2017,6,13,10,30,891.0,124.0,3.0,19.0,922.0,1021.03,761.64
2017,6,13,10,45,897.0,124.0,3.15,19.5,943.5,1024.68,763.09
2017,6,13,11,0,903.0,124.0,3.3,20.0,965.0,1024.73,762.26
2017,6,13,11,15,906.0,124.5,3.4,20.0,979.0,1018.69,758.54
2017,6,13,11,30,909.0,125.0,3.5,20.0,993.0,1009.05,752.55
2017,6,13,11,45,911.5,125.0,3.6,20.0,1000.0,994.93,743.64
2017,6,13,12,0,914.0,125.0,3.7,20.0,1007.0,977.38,732.48
2017,6,13,12,15,914.0,125.0,3.8,20.0,1007.0,954.21,717.52
2017,6,13,12,30,914.0,125.0,3.9,20.0,1007.0,927.93,700.42
2017,6,13,12,45,909.0,127.5,4.0,20.0,998.0,896.59,679.75
2017,6,13,13,0,904.0,130.0,4.1,20.0,989.0,862.61,657.11
2017,6,13,13,15,901.0,129.0,4.1,20.0,974.0,824.69,631.1
2017,6,13,13,30,898.0,128.0,4.1,20.0,959.0,784.37,603.22
2017,6,13,13,45,893.0,127.5,4.2,20.0,937.0,740.81,571.95
2017,6,13,14,0,888.0,127.0,4.3,20.0,915.0,695.33,537.82
2017,6,13,14,15,882.0,125.5,4.3,19.5,887.0,646.68,501.19
2017,6,13,14,30,876.0,124.0,4.3,19.0,859.0,596.62,462.39
2017,6,13,14,45,869.0,121.0,4.3,19.0,825.0,543.65,419.33
2017,6,13,15,0,862.0,118.0,4.3,19.0,791.0,489.82,374.34
2017,6,13,15,15,850.5,115.5,4.3,18.5,751.5,433.95,327.19
2017,6,13,15,30,839.0,113.0,4.3,18.0,712.0,373.29,275.01
2017,6,13,15,45,828.0,109.0,4.3,18.0,669.0,316.11,224.09
2017,6,13,16,0,817.0,105.0,4.3,18.0,626.0,259.55,173.79
2017,6,13,16,15,798.5,102.0,4.25,17.5,579.0,203.38,126.37
2017,6,13,16,30,780.0,99.0,4.2,17.0,532.0,149.17,85.73
2017,6,13,16,45,759.5,93.5,4.2,17.0,483.0,95.13,56.06
2017,6,13,17,0,739.0,88.0,4.2,17.0,434.0,64.42,50.97
2017,6,13,17,15,706.5,83.5,4.15,16.5,383.5,56.97,44.72
2017,6,13,17,30,674.0,79.0,4.1,16.0,333.0,55.44,43.59
2017,6,13,17,45,630.0,73.0,4.05,16.0,283.0,52.6,41.16
2017,6,13,18,0,586.0,67.0,4.0,16.0,233.0,49.63,38.52
2017,6,13,18,15,520.0,59.5,3.9,15.5,185.5,45.2,34.54
2017,6,13,18,30,454.0,52.0,3.8,15.0,138.0,40.62,30.24
2017,6,13,18,45,352.5,42.5,3.75,14.5,97.0,33.99,23.92
2017,6,13,19,0,251.0,33.0,3.7,14.0,56.0,25.83,15.4
2017,6,13,19,15,125.5,16.5,3.65,13.5,28.0,12.99,0.0
2017,6,13,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,6,13,19,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,6,13,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,6,13,20,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2017,6,13,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,6,13,20,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,6,13,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,6,13,21,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,6,13,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,6,13,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,6,13,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,6,13,22,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2017,6,13,22,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,6,13,22,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,6,13,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,6,13,23,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,6,13,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,6,13,23,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,6,14,0,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,6,14,0,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,6,14,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,6,14,0,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,6,14,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,6,14,1,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,6,14,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,6,14,1,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,6,14,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,6,14,2,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,6,14,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,6,14,2,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,6,14,3,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,6,14,3,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2017,6,14,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,6,14,3,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,6,14,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,6,14,4,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2017,6,14,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,6,14,4,45,24.5,5.0,3.1,11.5,5.5,0.0,0.0
2017,6,14,5,0,49.0,10.0,3.1,12.0,11.0,17.89,0.0
2017,6,14,5,15,176.5,23.0,3.05,12.5,40.5,75.24,32.43
2017,6,14,5,30,304.0,36.0,3.0,13.0,70.0,142.73,102.25
2017,6,14,5,45,394.5,45.0,2.95,13.5,112.5,203.25,156.51
2017,6,14,6,0,485.0,54.0,2.9,14.0,155.0,273.63,218.36
2017,6,14,6,15,544.5,61.0,2.85,14.5,202.5,336.81,273.82
2017,6,14,6,30,604.0,68.0,2.8,15.0,250.0,405.42,332.06
2017,6,14,6,45,647.0,73.0,2.75,15.5,300.0,467.36,383.05
2017,6,14,7,0,690.0,78.0,2.7,16.0,350.0,532.13,434.37
2017,6,14,7,15,720.0,82.5,2.7,16.5,400.5,587.99,477.17
2017,6,14,7,30,750.0,87.0,2.7,17.0,451.0,646.8,520.67
2017,6,14,7,45,773.5,90.0,2.7,17.5,500.0,699.41,556.7
2017,6,14,8,0,797.0,93.0,2.7,18.0,549.0,751.52,591.53
2017,6,14,8,15,814.5,96.0,2.7,18.5,596.0,797.83,621.44
2017,6,14,8,30,832.0,99.0,2.7,19.0,643.0,842.57,649.71
2017,6,14,8,45,845.0,102.0,2.7,19.5,686.0,873.47,667.91
2017,6,14,9,0,858.0,105.0,2.7,20.0,729.0,909.58,689.59
2017,6,14,9,15,868.5,107.0,2.75,20.0,767.5,939.7,708.67
2017,6,14,9,30,879.0,109.0,2.8,20.0,806.0,966.94,725.81
2017,6,14,9,45,885.0,112.0,2.9,20.5,839.0,987.8,737.74
2017,6,14,10,0,891.0,115.0,3.0,21.0,872.0,1005.3,747.5
2017,6,14,10,15,897.5,116.5,3.15,21.0,899.5,1018.24,756.2
2017,6,14,10,30,904.0,118.0,3.3,21.0,927.0,1027.65,762.68
2017,6,14,10,45,910.5,117.5,3.45,21.0,948.5,1031.41,765.54
2017,6,14,11,0,917.0,117.0,3.6,21.0,970.0,1031.54,766.11
2017,6,14,11,15,920.0,117.5,3.65,21.0,984.5,1025.54,762.0
2017,6,14,11,30,923.0,118.0,3.7,21.0,999.0,1015.9,755.61
2017,6,14,11,45,927.0,116.5,3.75,21.0,1006.5,1001.71,746.3
2017,6,14,12,0,931.0,115.0,3.8,21.0,1014.0,984.02,734.74
2017,6,14,12,15,931.0,115.0,3.8,21.0,1013.5,960.66,719.08
2017,6,14,12,30,931.0,115.0,3.8,21.0,1013.0,934.1,701.31
2017,6,14,12,45,929.5,115.0,3.8,21.0,1005.0,903.2,680.57
2017,6,14,13,0,928.0,115.0,3.8,21.0,997.0,869.41,657.79
2017,6,14,13,15,925.5,114.0,3.8,21.0,982.0,831.21,631.84
2017,6,14,13,30,923.0,113.0,3.8,21.0,967.0,790.49,603.96
2017,6,14,13,45,920.0,111.5,3.8,21.0,945.5,746.62,572.96
2017,6,14,14,0,917.0,110.0,3.8,21.0,924.0,700.59,538.47
2017,6,14,14,15,911.0,108.5,3.8,21.0,895.5,650.78,500.34
2017,6,14,14,30,905.0,107.0,3.8,21.0,867.0,599.49,460.1
2017,6,14,14,45,897.5,105.0,3.8,21.0,833.0,545.77,416.88
2017,6,14,15,0,890.0,103.0,3.8,21.0,799.0,491.19,371.71
2017,6,14,15,15,879.5,101.0,3.75,20.5,759.0,434.77,324.4
2017,6,14,15,30,869.0,99.0,3.7,20.0,719.0,378.28,275.68
2017,6,14,15,45,854.5,96.5,3.7,20.0,675.0,320.44,224.67
2017,6,14,16,0,840.0,94.0,3.7,20.0,631.0,263.47,174.52
2017,6,14,16,15,822.0,91.5,3.7,19.5,583.5,199.94,121.53
2017,6,14,16,30,804.0,89.0,3.7,19.0,536.0,144.83,80.39
2017,6,14,16,45,778.0,86.0,3.75,19.0,486.0,91.07,51.43
2017,6,14,17,0,752.0,83.0,3.8,19.0,436.0,60.66,47.29
2017,6,14,17,15,720.0,78.5,3.8,18.5,385.0,58.82,45.97
2017,6,14,17,30,688.0,74.0,3.8,18.0,334.0,51.81,40.05
2017,6,14,17,45,641.5,69.5,3.8,17.5,283.5,49.94,38.56
2017,6,14,18,0,595.0,65.0,3.8,17.0,233.0,48.02,36.95
2017,6,14,18,15,530.5,58.0,3.75,16.0,186.0,43.94,33.36
2017,6,14,18,30,466.0,51.0,3.7,15.0,139.0,39.73,29.47
2017,6,14,18,45,367.5,41.5,3.7,14.5,98.0,33.07,23.14
2017,6,14,19,0,269.0,32.0,3.7,14.0,57.0,26.18,15.77
2017,6,14,19,15,134.5,16.0,3.7,13.5,28.5,12.81,0.0
2017,6,14,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,6,14,19,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,6,14,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,6,14,20,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,6,14,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,6,14,20,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,6,14,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,6,14,21,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2017,6,14,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,6,14,21,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,6,14,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,6,14,22,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,6,14,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,6,14,22,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,6,14,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,6,14,23,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,6,14,23,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,6,14,23,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,6,15,0,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,6,15,0,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,6,15,0,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,6,15,0,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,6,15,1,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,6,15,1,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2017,6,15,1,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,6,15,1,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,6,15,2,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,6,15,2,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,6,15,2,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,6,15,2,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,6,15,3,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,6,15,3,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,6,15,3,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,6,15,3,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2017,6,15,4,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,6,15,4,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,6,15,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,6,15,4,45,20.0,5.0,3.2,12.0,5.5,0.0,0.0
2017,6,15,5,0,40.0,10.0,3.2,12.0,11.0,16.25,0.0
2017,6,15,5,15,156.5,23.5,3.15,12.0,39.5,70.94,30.36
2017,6,15,5,30,273.0,37.0,3.1,12.0,68.0,132.91,95.49
2017,6,15,5,45,361.5,46.5,3.1,12.5,108.5,192.85,149.14
2017,6,15,6,0,450.0,56.0,3.1,13.0,149.0,261.09,209.33
2017,6,15,6,15,508.5,63.0,3.05,13.0,195.0,321.93,263.54
2017,6,15,6,30,567.0,70.0,3.0,13.0,241.0,388.13,320.86
2017,6,15,6,45,608.0,75.5,3.0,13.5,289.0,447.63,370.58
2017,6,15,7,0,649.0,81.0,3.0,14.0,337.0,509.85,420.75
2017,6,15,7,15,679.5,85.5,2.95,14.5,386.0,566.26,464.52
2017,6,15,7,30,710.0,90.0,2.9,15.0,435.0,623.63,507.52
2017,6,15,7,45,733.0,94.0,2.9,15.5,482.5,673.04,542.29
2017,6,15,8,0,756.0,98.0,2.9,16.0,530.0,724.34,577.33
2017,6,15,8,15,773.5,101.0,2.85,16.5,575.0,769.21,606.63
2017,6,15,8,30,791.0,104.0,2.8,17.0,620.0,812.64,634.31
2017,6,15,8,45,805.5,106.0,2.8,17.5,662.0,850.53,657.92
2017,6,15,9,0,820.0,108.0,2.8,18.0,704.0,877.73,673.79
2017,6,15,9,15,830.5,110.0,2.8,18.5,742.0,906.99,691.05
2017,6,15,9,30,841.0,112.0,2.8,19.0,780.0,933.52,706.26
2017,6,15,9,45,843.0,117.5,2.8,19.5,810.5,952.58,716.36
2017,6,15,10,0,845.0,123.0,2.8,20.0,841.0,968.24,724.24
2017,6,15,10,15,665.0,236.0,2.85,20.5,812.5,930.18,696.65
2017,6,15,10,30,485.0,349.0,2.9,21.0,784.0,861.59,643.11
2017,6,15,10,45,681.5,234.5,3.0,21.5,861.0,941.75,702.36
2017,6,15,11,0,878.0,120.0,3.1,22.0,938.0,995.93,736.54
2017,6,15,11,15,880.5,121.0,3.15,22.0,951.5,990.26,732.23
2017,6,15,11,30,883.0,122.0,3.2,22.0,965.0,981.09,726.22
2017,6,15,11,45,889.5,118.5,3.3,22.0,972.5,968.02,718.1
2017,6,15,12,0,896.0,115.0,3.4,22.0,980.0,951.55,707.76
2017,6,15,12,15,896.0,115.0,3.45,22.0,979.5,929.04,693.04
2017,6,15,12,30,896.0,115.0,3.5,22.0,979.0,903.48,676.28
2017,6,15,12,45,903.0,108.5,3.6,22.5,973.5,875.06,656.54
2017,6,15,13,0,910.0,102.0,3.7,23.0,968.0,843.41,634.54
2017,6,15,13,15,907.0,101.5,3.75,22.5,953.0,806.11,610.67
2017,6,15,13,30,904.0,101.0,3.8,22.0,938.0,766.36,584.79
2017,6,15,13,45,900.5,99.5,3.9,22.0,916.5,723.11,554.81
2017,6,15,14,0,897.0,98.0,4.0,22.0,895.0,677.79,521.06
2017,6,15,14,15,891.0,97.0,4.0,22.0,867.5,629.52,483.95
2017,6,15,14,30,885.0,96.0,4.0,22.0,840.0,579.8,444.78
2017,6,15,14,45,877.5,94.5,4.05,22.0,806.5,527.69,402.81
2017,6,15,15,0,870.0,93.0,4.1,22.0,773.0,474.74,358.91
2017,6,15,15,15,859.5,91.0,4.0,21.5,734.5,419.58,312.52
2017,6,15,15,30,849.0,89.0,3.9,21.0,696.0,364.38,264.82
2017,6,15,15,45,836.5,86.5,3.85,21.0,653.5,308.42,215.31
2017,6,15,16,0,824.0,84.0,3.8,21.0,611.0,253.12,166.5
2017,6,15,16,15,806.5,81.5,3.75,20.5,565.0,197.87,120.14
2017,6,15,16,30,789.0,79.0,3.7,20.0,519.0,136.6,73.9
2017,6,15,16,45,767.5,75.5,3.65,20.0,471.0,83.66,45.01
2017,6,15,17,0,746.0,72.0,3.6,20.0,423.0,52.39,39.94
2017,6,15,17,15,716.5,68.5,3.55,19.5,373.5,51.02,38.99
2017,6,15,17,30,687.0,65.0,3.5,19.0,324.0,49.59,37.95
2017,6,15,17,45,647.0,60.0,3.5,18.5,276.0,46.82,35.67
2017,6,15,18,0,607.0,55.0,3.5,18.0,228.0,40.23,29.93
2017,6,15,18,15,548.5,49.0,3.4,17.5,182.5,36.65,26.74
2017,6,15,18,30,490.0,43.0,3.3,17.0,137.0,32.96,23.31
2017,6,15,18,45,401.0,35.0,3.25,16.5,97.5,27.37,18.04
2017,6,15,19,0,312.0,27.0,3.2,16.0,58.0,21.61,11.98
2017,6,15,19,15,156.0,13.5,3.1,16.0,29.0,10.59,0.0
2017,6,15,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,6,15,19,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,6,15,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,6,15,20,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2017,6,15,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,6,15,20,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,6,15,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,6,15,21,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,6,15,21,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,6,15,21,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,6,15,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,6,15,22,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,6,15,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,6,15,22,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,6,15,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,6,15,23,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,6,15,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,6,15,23,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,6,16,0,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,6,16,0,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,6,16,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,6,16,0,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,6,16,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,6,16,1,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2017,6,16,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,6,16,1,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,6,16,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,6,16,2,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,6,16,2,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,6,16,2,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,6,16,3,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,6,16,3,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,6,16,3,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,6,16,3,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,6,16,4,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,6,16,4,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,6,16,4,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,6,16,4,45,47.0,5.0,2.7,14.5,6.0,0.0,0.0
2017,6,16,5,0,94.0,10.0,2.7,15.0,12.0,25.83,0.0
2017,6,16,5,15,220.5,20.0,2.65,15.0,40.5,83.42,34.94
2017,6,16,5,30,347.0,30.0,2.6,15.0,69.0,148.59,104.83
2017,6,16,5,45,430.0,37.5,2.6,15.5,110.0,206.75,157.33
2017,6,16,6,0,513.0,45.0,2.6,16.0,151.0,274.0,216.5
2017,6,16,6,15,567.5,50.5,2.6,16.5,197.0,334.28,269.43
2017,6,16,6,30,622.0,56.0,2.6,17.0,243.0,398.11,323.65
2017,6,16,6,45,660.5,60.5,2.6,17.5,291.5,457.68,372.66
2017,6,16,7,0,699.0,65.0,2.6,18.0,340.0,519.63,421.7
2017,6,16,7,15,727.0,68.5,2.65,18.5,389.0,575.42,464.44
2017,6,16,7,30,755.0,72.0,2.7,19.0,438.0,631.83,505.67
2017,6,16,7,45,776.5,74.5,2.8,19.5,485.5,682.43,540.64
2017,6,16,8,0,798.0,77.0,2.9,20.0,533.0,726.33,570.07
2017,6,16,8,15,814.0,79.5,2.95,20.5,578.5,770.5,598.97
2017,6,16,8,30,830.0,82.0,3.0,21.0,624.0,813.08,626.27
2017,6,16,8,45,843.0,84.0,3.05,21.5,666.0,850.57,649.63
2017,6,16,9,0,856.0,86.0,3.1,22.0,708.0,885.77,671.16
2017,6,16,9,15,866.0,87.5,3.15,22.5,746.0,915.08,688.49
2017,6,16,9,30,876.0,89.0,3.2,23.0,784.0,941.55,703.83
2017,6,16,9,45,883.0,91.0,3.25,23.5,816.5,962.61,715.51
2017,6,16,10,0,890.0,93.0,3.3,24.0,849.0,980.39,725.04
2017,6,16,10,15,896.0,94.0,3.4,24.0,876.0,992.7,732.81
2017,6,16,10,30,902.0,95.0,3.5,24.0,903.0,1001.51,738.41
2017,6,16,10,45,906.5,95.5,3.65,24.0,923.5,1004.72,740.8
2017,6,16,11,0,911.0,96.0,3.8,24.0,944.0,1004.32,740.92
2017,6,16,11,15,913.5,96.5,3.95,24.0,958.0,998.31,737.42
2017,6,16,11,30,916.0,97.0,4.1,24.0,972.0,988.7,731.62
2017,6,16,11,45,917.0,98.0,4.25,24.5,978.5,974.6,721.46
2017,6,16,12,0,918.0,99.0,4.4,25.0,985.0,957.06,709.05
2017,6,16,12,15,918.0,99.0,4.45,24.5,984.5,934.33,695.42
2017,6,16,12,30,918.0,99.0,4.5,24.0,984.0,908.45,679.63
2017,6,16,12,45,913.0,101.5,4.6,24.0,975.5,877.54,659.48
2017,6,16,13,0,908.0,104.0,4.7,24.0,967.0,843.96,637.32
2017,6,16,13,15,905.0,103.0,4.7,24.0,952.5,806.31,611.54
2017,6,16,13,30,902.0,102.0,4.7,24.0,938.0,766.23,583.9
2017,6,16,13,45,898.5,101.0,4.75,24.0,916.5,723.53,554.03
2017,6,16,14,0,895.0,100.0,4.8,24.0,895.0,678.77,520.47
2017,6,16,14,15,889.0,98.5,4.75,24.0,867.5,630.18,482.92
2017,6,16,14,30,883.0,97.0,4.7,24.0,840.0,580.17,443.4
2017,6,16,14,45,876.0,95.0,4.7,24.0,806.5,528.01,401.37
2017,6,16,15,0,869.0,93.0,4.7,24.0,773.0,474.98,357.45
2017,6,16,15,15,858.5,91.0,4.6,23.5,735.0,419.9,311.23
2017,6,16,15,30,848.0,89.0,4.5,23.0,697.0,364.78,263.76
2017,6,16,15,45,836.0,86.5,4.45,23.0,654.5,309.04,214.6
2017,6,16,16,0,824.0,84.0,4.4,23.0,612.0,253.89,166.11
2017,6,16,16,15,807.5,81.5,4.3,22.5,566.0,198.81,120.03
2017,6,16,16,30,791.0,79.0,4.2,22.0,520.0,137.59,73.95
2017,6,16,16,45,769.5,75.5,4.15,22.0,472.0,84.52,44.95
2017,6,16,17,0,748.0,72.0,4.1,22.0,424.0,52.37,39.59
2017,6,16,17,15,719.0,68.5,4.1,21.5,375.0,51.01,38.65
2017,6,16,17,30,690.0,65.0,4.1,21.0,326.0,49.58,37.61
2017,6,16,17,45,649.0,60.5,4.1,20.5,278.0,47.21,35.7
2017,6,16,18,0,608.0,56.0,4.1,20.0,230.0,40.97,30.32
2017,6,16,18,15,549.5,50.0,4.05,19.5,184.0,37.42,27.18
2017,6,16,18,30,491.0,44.0,4.0,19.0,138.0,33.77,23.79
2017,6,16,18,45,400.0,36.0,4.0,18.5,98.0,28.2,18.58
2017,6,16,19,0,309.0,28.0,4.0,18.0,58.0,22.47,12.6
2017,6,16,19,15,154.5,14.0,3.95,17.5,29.0,11.01,0.0
2017,6,16,19,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,6,16,19,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,6,16,20,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,6,16,20,15,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2017,6,16,20,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,6,16,20,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2017,6,16,21,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,6,16,21,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,6,16,21,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,6,16,21,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,6,16,22,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,6,16,22,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2017,6,16,22,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,6,16,22,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,6,16,23,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,6,16,23,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2017,6,16,23,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,6,16,23,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,6,17,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,6,17,0,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,6,17,0,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,6,17,0,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,6,17,1,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,6,17,1,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2017,6,17,1,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,6,17,1,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,6,17,2,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,6,17,2,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,6,17,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,6,17,2,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,6,17,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,6,17,3,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,6,17,3,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,6,17,3,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,6,17,4,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,6,17,4,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,6,17,4,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,6,17,4,45,52.0,5.0,3.1,15.5,6.0,0.0,0.0
2017,6,17,5,0,104.0,10.0,3.2,16.0,12.0,27.53,0.0
2017,6,17,5,15,236.0,19.5,3.2,16.0,41.5,86.25,35.47
2017,6,17,5,30,368.0,29.0,3.2,16.0,71.0,153.29,107.56
2017,6,17,5,45,449.5,36.5,3.2,16.5,112.0,212.02,160.73
2017,6,17,6,0,531.0,44.0,3.2,17.0,153.0,279.68,220.35
2017,6,17,6,15,585.0,49.0,3.15,17.5,199.5,338.65,272.34
2017,6,17,6,30,639.0,54.0,3.1,18.0,246.0,404.05,327.84
2017,6,17,6,45,677.0,58.0,3.05,18.5,295.0,463.57,376.8
2017,6,17,7,0,715.0,62.0,3.0,19.0,344.0,525.39,425.7
2017,6,17,7,15,742.5,65.5,3.0,19.5,393.0,581.56,468.61
2017,6,17,7,30,770.0,69.0,3.0,20.0,442.0,638.3,509.72
2017,6,17,7,45,791.0,71.5,3.0,20.5,490.0,683.55,540.25
2017,6,17,8,0,812.0,74.0,3.0,21.0,538.0,733.36,573.47
2017,6,17,8,15,828.0,76.0,3.0,21.5,583.5,777.49,601.89
2017,6,17,8,30,844.0,78.0,3.0,22.0,629.0,820.02,628.7
2017,6,17,8,45,856.0,80.5,3.05,22.5,671.0,857.68,652.01
2017,6,17,9,0,868.0,83.0,3.1,23.0,713.0,892.94,673.44
2017,6,17,9,15,877.5,84.5,3.15,23.0,751.0,922.13,691.9
2017,6,17,9,30,887.0,86.0,3.2,23.0,789.0,948.41,708.4
2017,6,17,9,45,882.5,94.5,3.25,23.5,819.0,965.7,717.52
2017,6,17,10,0,878.0,103.0,3.3,24.0,849.0,979.16,724.2
2017,6,17,10,15,884.0,104.5,3.35,24.0,876.0,991.82,731.88
2017,6,17,10,30,890.0,106.0,3.4,24.0,903.0,1001.0,737.36
2017,6,17,10,45,894.0,107.0,3.5,24.5,923.5,1004.13,737.92
2017,6,17,11,0,898.0,108.0,3.6,25.0,944.0,1003.66,736.25
2017,6,17,11,15,900.5,108.5,3.65,25.0,957.5,997.62,732.14
2017,6,17,11,30,903.0,109.0,3.7,25.0,971.0,988.03,725.83
2017,6,17,11,45,904.0,109.5,3.75,25.0,977.5,973.51,716.36
2017,6,17,12,0,905.0,110.0,3.8,25.0,984.0,955.61,704.74
2017,6,17,12,15,905.0,110.0,3.85,25.0,983.5,933.08,690.06
2017,6,17,12,30,905.0,110.0,3.9,25.0,983.0,907.44,673.32
2017,6,17,12,45,904.0,109.5,4.0,25.5,975.5,877.5,652.58
2017,6,17,13,0,903.0,109.0,4.1,26.0,968.0,844.75,629.89
2017,6,17,13,15,900.0,108.0,4.15,26.0,953.5,807.28,604.86
2017,6,17,13,30,897.0,107.0,4.2,26.0,939.0,767.39,577.97
2017,6,17,13,45,892.0,106.5,4.3,26.0,917.0,724.28,548.2
2017,6,17,14,0,887.0,106.0,4.4,26.0,895.0,679.23,515.0
2017,6,17,14,15,881.0,105.0,4.4,25.5,867.5,631.42,479.64
2017,6,17,14,30,875.0,104.0,4.4,25.0,840.0,582.19,442.13
2017,6,17,14,45,866.0,102.0,4.45,25.0,806.0,529.4,400.16
2017,6,17,15,0,857.0,100.0,4.5,25.0,772.0,475.94,356.44
2017,6,17,15,15,846.5,98.0,4.5,25.0,733.5,421.46,310.6
2017,6,17,15,30,836.0,96.0,4.5,25.0,695.0,366.94,263.63
2017,6,17,15,45,822.0,94.0,4.55,25.0,652.5,311.62,215.45
2017,6,17,16,0,808.0,92.0,4.6,25.0,610.0,250.5,162.92
2017,6,17,16,15,790.0,89.0,4.6,24.5,564.0,195.1,116.97
2017,6,17,16,30,772.0,86.0,4.6,24.0,518.0,141.55,77.23
2017,6,17,16,45,748.5,82.5,4.65,24.0,469.5,89.42,48.73
2017,6,17,17,0,725.0,79.0,4.7,24.0,421.0,57.31,43.45
2017,6,17,17,15,694.5,75.0,4.7,23.5,372.5,55.78,42.4
2017,6,17,17,30,664.0,71.0,4.7,23.0,324.0,49.37,37.09
2017,6,17,17,45,622.0,66.0,4.7,22.5,275.5,47.07,35.26
2017,6,17,18,0,580.0,61.0,4.7,22.0,227.0,44.67,33.26
2017,6,17,18,15,519.5,54.5,4.7,21.5,181.5,40.89,29.94
2017,6,17,18,30,459.0,48.0,4.7,21.0,136.0,37.0,26.36
2017,6,17,18,45,369.5,39.0,4.7,20.5,97.0,30.71,20.55
2017,6,17,19,0,280.0,30.0,4.7,20.0,58.0,24.21,13.91
2017,6,17,19,15,140.0,15.0,4.65,19.5,29.0,11.85,0.0
2017,6,17,19,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2017,6,17,19,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2017,6,17,20,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2017,6,17,20,15,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2017,6,17,20,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2017,6,17,20,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2017,6,17,21,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,6,17,21,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,6,17,21,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,6,17,21,45,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,6,17,22,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,6,17,22,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2017,6,17,22,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,6,17,22,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,6,17,23,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,6,17,23,15,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2017,6,17,23,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,6,17,23,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,6,18,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,6,18,0,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,6,18,0,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,6,18,0,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2017,6,18,1,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,6,18,1,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2017,6,18,1,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,6,18,1,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,6,18,2,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,6,18,2,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,6,18,2,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,6,18,2,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,6,18,3,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,6,18,3,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2017,6,18,3,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,6,18,3,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,6,18,4,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,6,18,4,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,6,18,4,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,6,18,4,45,0.0,6.0,2.05,17.5,6.0,0.0,0.0
2017,6,18,5,0,0.0,12.0,2.1,18.0,12.0,10.91,0.0
2017,6,18,5,15,191.0,20.5,2.15,18.0,42.0,76.5,30.43
2017,6,18,5,30,382.0,29.0,2.2,18.0,72.0,157.04,109.07
2017,6,18,5,45,463.0,36.0,2.25,18.5,113.5,215.75,161.81
2017,6,18,6,0,544.0,43.0,2.3,19.0,155.0,283.3,220.72
2017,6,18,6,15,597.5,48.5,2.3,19.5,202.0,343.35,272.93
2017,6,18,6,30,651.0,54.0,2.3,20.0,249.0,409.69,328.38
2017,6,18,6,45,687.0,58.0,2.3,20.5,298.0,468.69,376.2
2017,6,18,7,0,723.0,62.0,2.3,21.0,347.0,529.77,423.75
2017,6,18,7,15,750.5,65.5,2.3,21.5,396.0,586.32,466.13
2017,6,18,7,30,778.0,69.0,2.3,22.0,445.0,643.42,506.65
2017,6,18,7,45,797.5,72.0,2.3,22.5,493.0,688.5,536.33
2017,6,18,8,0,817.0,75.0,2.3,23.0,541.0,737.98,568.53
2017,6,18,8,15,832.5,77.5,2.25,23.5,587.0,782.49,596.15
2017,6,18,8,30,848.0,80.0,2.2,24.0,633.0,825.33,622.04
2017,6,18,8,45,859.5,82.5,2.15,24.5,675.0,862.67,643.68
2017,6,18,9,0,871.0,85.0,2.1,25.0,717.0,897.59,663.37
2017,6,18,9,15,880.5,86.5,2.05,25.5,755.0,926.87,679.05
2017,6,18,9,30,890.0,88.0,2.0,26.0,793.0,953.22,692.67
2017,6,18,9,45,897.5,89.5,2.0,26.5,826.0,974.55,703.52
2017,6,18,10,0,905.0,91.0,2.0,27.0,859.0,992.56,712.29
2017,6,18,10,15,910.5,92.0,1.95,27.0,886.0,1004.61,718.16
2017,6,18,10,30,916.0,93.0,1.9,27.0,913.0,1013.1,721.91
2017,6,18,10,45,918.5,94.5,1.9,27.5,933.0,1015.5,721.19
2017,6,18,11,0,921.0,96.0,1.9,28.0,953.0,1014.22,718.34
2017,6,18,11,15,923.5,96.5,1.9,28.0,967.0,1008.24,714.16
2017,6,18,11,30,926.0,97.0,1.9,28.0,981.0,998.62,707.86
2017,6,18,11,45,926.0,98.0,1.9,28.5,987.0,983.51,696.88
2017,6,18,12,0,926.0,99.0,1.9,29.0,993.0,964.97,683.9
2017,6,18,12,15,925.5,99.0,1.95,29.0,992.5,941.7,669.95
2017,6,18,12,30,925.0,99.0,2.0,29.0,992.0,915.28,653.97
2017,6,18,12,45,915.5,104.5,2.1,29.0,982.0,883.15,634.72
2017,6,18,13,0,906.0,110.0,2.2,29.0,972.0,848.53,613.63
2017,6,18,13,15,903.0,109.0,2.25,28.5,957.0,810.98,591.14
2017,6,18,13,30,900.0,108.0,2.3,28.0,942.0,771.01,566.67
2017,6,18,13,45,892.5,109.0,2.4,28.0,920.0,727.33,537.96
2017,6,18,14,0,885.0,110.0,2.5,28.0,898.0,681.91,505.92
2017,6,18,14,15,879.0,108.5,2.55,28.0,870.0,633.76,470.85
2017,6,18,14,30,873.0,107.0,2.6,28.0,842.0,584.21,433.72
2017,6,18,14,45,862.5,106.0,2.65,28.0,808.0,531.57,393.2
2017,6,18,15,0,852.0,105.0,2.7,28.0,774.0,478.4,351.02
2017,6,18,15,15,841.0,103.0,2.7,27.5,735.0,423.95,307.13
2017,6,18,15,30,830.0,101.0,2.7,27.0,696.0,369.53,261.91
2017,6,18,15,45,815.0,99.0,2.7,27.0,653.5,314.2,214.72
2017,6,18,16,0,800.0,97.0,2.7,27.0,611.0,253.32,163.36
2017,6,18,16,15,782.0,94.0,2.7,26.5,565.0,198.33,118.48
2017,6,18,16,30,764.0,91.0,2.7,26.0,519.0,145.19,79.53
2017,6,18,16,45,739.5,87.5,2.7,26.0,470.5,93.44,51.38
2017,6,18,17,0,715.0,84.0,2.7,26.0,422.0,60.95,46.14
2017,6,18,17,15,683.5,80.0,2.65,25.0,373.0,54.13,40.72
2017,6,18,17,30,652.0,76.0,2.6,24.0,324.0,52.88,39.95
2017,6,18,17,45,606.5,71.0,2.6,23.5,275.5,50.72,38.26
2017,6,18,18,0,561.0,66.0,2.6,23.0,227.0,48.49,36.42
2017,6,18,18,15,499.0,58.5,2.55,22.0,181.5,44.06,32.63
2017,6,18,18,30,437.0,51.0,2.5,21.0,136.0,39.46,28.51
2017,6,18,18,45,343.0,41.5,2.5,20.5,96.5,32.83,22.38
2017,6,18,19,0,249.0,32.0,2.5,20.0,57.0,25.97,15.4
2017,6,18,19,15,124.5,16.0,2.45,19.5,28.5,12.56,0.0
2017,6,18,19,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,6,18,19,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,6,18,20,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,6,18,20,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,6,18,20,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,6,18,20,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,6,18,21,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,6,18,21,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,6,18,21,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,6,18,21,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,6,18,22,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,6,18,22,15,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2017,6,18,22,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,6,18,22,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,6,18,23,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,6,18,23,15,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,6,18,23,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,6,18,23,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,6,19,0,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,6,19,0,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,6,19,0,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,6,19,0,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,6,19,1,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,6,19,1,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,6,19,1,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,6,19,1,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,6,19,2,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,6,19,2,15,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,6,19,2,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,6,19,2,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,6,19,3,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,6,19,3,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2017,6,19,3,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,6,19,3,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,6,19,4,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,6,19,4,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,6,19,4,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,6,19,4,45,0.0,4.5,1.55,17.0,4.5,0.0,0.0
2017,6,19,5,0,0.0,9.0,1.5,17.0,9.0,8.19,0.0
2017,6,19,5,15,103.0,24.0,1.55,17.0,35.5,54.01,20.21
2017,6,19,5,30,206.0,39.0,1.6,17.0,62.0,114.92,80.73
2017,6,19,5,45,295.0,50.5,1.65,17.5,101.5,170.51,128.89
2017,6,19,6,0,384.0,62.0,1.7,18.0,141.0,236.19,185.01
2017,6,19,6,15,445.5,71.0,1.65,18.5,186.0,299.76,239.01
2017,6,19,6,30,507.0,80.0,1.6,19.0,231.0,366.42,294.0
2017,6,19,6,45,557.0,85.5,1.6,19.5,280.0,428.16,343.56
2017,6,19,7,0,607.0,91.0,1.6,20.0,329.0,493.54,394.15
2017,6,19,7,15,640.0,96.5,1.6,20.5,378.0,550.92,436.88
2017,6,19,7,30,673.0,102.0,1.6,21.0,427.0,609.57,479.08
2017,6,19,7,45,701.0,105.5,1.6,21.5,476.0,663.04,515.93
2017,6,19,8,0,729.0,109.0,1.6,22.0,525.0,716.6,550.82
2017,6,19,8,15,748.5,113.0,1.6,22.0,571.0,760.27,579.11
2017,6,19,8,30,768.0,117.0,1.6,22.0,617.0,805.83,608.34
2017,6,19,8,45,783.5,119.5,1.65,22.5,659.5,844.65,631.88
2017,6,19,9,0,799.0,122.0,1.7,23.0,702.0,881.42,653.82
2017,6,19,9,15,811.0,124.5,1.75,23.0,740.5,912.62,673.18
2017,6,19,9,30,823.0,127.0,1.8,23.0,779.0,941.14,690.79
2017,6,19,9,45,823.5,134.0,1.9,23.5,810.0,960.55,701.74
2017,6,19,10,0,824.0,141.0,2.0,24.0,841.0,976.52,710.58
2017,6,19,10,15,831.5,143.0,2.05,24.0,868.0,990.61,719.1
2017,6,19,10,30,839.0,145.0,2.1,24.0,895.0,989.72,718.12
2017,6,19,10,45,844.5,145.5,2.15,24.5,916.0,993.42,718.97
2017,6,19,11,0,850.0,146.0,2.2,25.0,937.0,993.69,717.67
2017,6,19,11,15,853.5,147.0,2.25,25.0,951.0,989.02,714.74
2017,6,19,11,30,857.0,148.0,2.3,25.0,965.0,980.93,709.76
2017,6,19,11,45,859.5,148.0,2.35,25.5,972.5,967.59,700.14
2017,6,19,12,0,862.0,148.0,2.4,26.0,980.0,951.02,688.54
2017,6,19,12,15,861.5,148.0,2.45,26.0,979.5,928.57,674.55
2017,6,19,12,30,861.0,148.0,2.5,26.0,979.0,903.24,658.68
2017,6,19,12,45,852.5,152.0,2.6,26.0,969.5,871.72,639.05
2017,6,19,13,0,844.0,156.0,2.7,26.0,960.0,837.92,617.72
2017,6,19,13,15,840.5,155.0,2.7,26.0,945.0,807.63,597.92
2017,6,19,13,30,837.0,154.0,2.7,26.0,930.0,768.13,571.35
2017,6,19,13,45,833.5,151.5,2.75,26.0,909.0,725.27,541.34
2017,6,19,14,0,830.0,149.0,2.8,26.0,888.0,680.58,509.31
2017,6,19,14,15,823.0,147.0,2.8,25.5,860.5,632.53,474.76
2017,6,19,14,30,816.0,145.0,2.8,25.0,833.0,583.33,438.32
2017,6,19,14,45,808.5,141.5,2.85,25.0,800.0,531.72,398.28
2017,6,19,15,0,801.0,138.0,2.9,25.0,767.0,479.48,356.53
2017,6,19,15,15,788.5,135.5,2.9,24.5,728.5,425.65,312.91
2017,6,19,15,30,776.0,133.0,2.9,24.0,690.0,372.18,268.3
2017,6,19,15,45,762.0,128.5,2.95,24.0,647.5,317.29,221.35
2017,6,19,16,0,748.0,124.0,3.0,24.0,605.0,263.43,175.2
2017,6,19,16,15,728.0,120.0,3.0,23.5,559.0,204.15,126.83
2017,6,19,16,30,708.0,116.0,3.0,23.0,513.0,152.49,88.55
2017,6,19,16,45,683.0,110.5,3.05,23.0,465.0,101.87,59.99
2017,6,19,17,0,658.0,105.0,3.1,23.0,417.0,69.29,53.84
2017,6,19,17,15,623.5,99.5,3.15,22.5,368.0,67.69,52.79
2017,6,19,17,30,589.0,94.0,3.2,22.0,319.0,65.96,51.57
2017,6,19,17,45,543.5,86.5,3.25,21.5,270.5,62.46,48.75
2017,6,19,18,0,498.0,79.0,3.3,21.0,222.0,58.77,45.66
2017,6,19,18,15,434.5,69.5,3.3,20.5,177.0,53.09,40.68
2017,6,19,18,30,371.0,60.0,3.3,20.0,132.0,45.47,33.83
2017,6,19,18,45,283.0,47.5,3.35,19.5,93.5,36.48,25.6
2017,6,19,19,0,195.0,35.0,3.4,19.0,55.0,27.23,16.54
2017,6,19,19,15,97.5,17.5,3.35,18.5,27.5,13.72,0.0
2017,6,19,19,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,6,19,19,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,6,19,20,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,6,19,20,15,0.0,0.0,3.25,17.5,0.0,0.0,0.0
2017,6,19,20,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,6,19,20,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,6,19,21,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,6,19,21,15,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2017,6,19,21,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,6,19,21,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,6,19,22,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,6,19,22,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,6,19,22,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,6,19,22,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,6,19,23,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,6,19,23,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,6,19,23,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,6,19,23,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,6,20,0,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,6,20,0,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,6,20,0,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,6,20,0,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,6,20,1,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,6,20,1,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2017,6,20,1,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,6,20,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,6,20,2,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,6,20,2,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,6,20,2,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,6,20,2,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,6,20,3,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,6,20,3,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,6,20,3,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,6,20,3,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,6,20,4,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,6,20,4,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,6,20,4,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,6,20,4,45,11.5,4.0,3.2,15.5,4.0,0.0,0.0
2017,6,20,5,0,23.0,8.0,3.2,16.0,8.0,11.3,0.0
2017,6,20,5,15,119.0,23.0,3.15,16.5,35.0,60.58,22.65
2017,6,20,5,30,215.0,38.0,3.1,17.0,62.0,116.16,81.46
2017,6,20,5,45,299.0,50.5,3.1,17.5,102.0,171.66,130.02
2017,6,20,6,0,383.0,63.0,3.1,18.0,142.0,236.63,186.06
2017,6,20,6,15,444.0,72.5,3.05,18.0,187.5,300.21,241.15
2017,6,20,6,30,505.0,82.0,3.0,18.0,233.0,367.07,297.79
2017,6,20,6,45,550.0,89.0,3.0,18.5,281.5,427.58,347.39
2017,6,20,7,0,595.0,96.0,3.0,19.0,330.0,491.28,397.86
2017,6,20,7,15,628.5,102.0,2.95,19.5,379.0,549.08,441.97
2017,6,20,7,30,662.0,108.0,2.9,20.0,428.0,608.19,485.61
2017,6,20,7,45,689.0,112.5,2.85,21.0,476.5,661.7,522.69
2017,6,20,8,0,716.0,117.0,2.8,22.0,525.0,715.22,557.45
2017,6,20,8,15,735.5,121.0,2.75,22.5,571.0,761.67,587.2
2017,6,20,8,30,755.0,125.0,2.7,23.0,617.0,803.07,612.82
2017,6,20,8,45,771.5,128.0,2.7,23.5,659.5,843.01,637.31
2017,6,20,9,0,788.0,131.0,2.7,24.0,702.0,880.96,660.08
2017,6,20,9,15,799.5,133.5,2.7,24.0,740.0,911.48,678.89
2017,6,20,9,30,811.0,136.0,2.7,24.0,778.0,939.31,695.88
2017,6,20,9,45,833.5,130.5,2.75,24.5,814.5,966.26,711.29
2017,6,20,10,0,856.0,125.0,2.8,25.0,851.0,980.25,718.16
2017,6,20,10,15,862.5,126.5,2.85,25.5,878.5,993.09,724.47
2017,6,20,10,30,869.0,128.0,2.9,26.0,906.0,1002.53,728.64
2017,6,20,10,45,873.5,129.0,3.0,26.5,926.5,1005.99,729.49
2017,6,20,11,0,878.0,130.0,3.1,27.0,947.0,1005.93,728.2
2017,6,20,11,15,881.0,130.5,3.2,27.0,961.0,1000.36,724.91
2017,6,20,11,30,884.0,131.0,3.3,27.0,975.0,991.3,719.47
2017,6,20,11,45,885.5,131.5,3.4,27.0,981.5,977.35,710.92
2017,6,20,12,0,887.0,132.0,3.5,27.0,988.0,960.09,700.25
2017,6,20,12,15,887.0,132.0,3.65,27.0,988.0,937.8,686.58
2017,6,20,12,30,887.0,132.0,3.8,27.0,988.0,912.48,670.83
2017,6,20,12,45,885.0,132.0,4.0,27.0,980.0,882.54,652.1
2017,6,20,13,0,883.0,132.0,4.2,27.0,972.0,849.91,631.32
2017,6,20,13,15,880.0,131.0,4.3,26.5,957.5,813.06,608.2
2017,6,20,13,30,877.0,130.0,4.4,26.0,943.0,773.86,583.13
2017,6,20,13,45,874.0,128.0,4.55,26.0,922.5,731.6,553.65
2017,6,20,14,0,871.0,126.0,4.7,26.0,902.0,687.31,521.42
2017,6,20,14,15,864.5,124.5,4.75,25.5,874.0,639.43,486.24
2017,6,20,14,30,858.0,123.0,4.8,25.0,846.0,590.2,448.94
2017,6,20,14,45,851.5,120.0,4.9,25.0,813.0,538.63,407.97
2017,6,20,15,0,845.0,117.0,5.0,25.0,780.0,486.16,365.06
2017,6,20,15,15,834.0,114.5,5.05,24.5,741.5,431.59,319.88
2017,6,20,15,30,823.0,112.0,5.1,24.0,703.0,372.17,269.74
2017,6,20,15,45,811.0,108.0,5.15,24.0,660.5,315.73,220.43
2017,6,20,16,0,799.0,104.0,5.2,24.0,618.0,260.01,171.76
2017,6,20,16,15,781.0,101.0,5.15,23.5,572.0,204.99,125.83
2017,6,20,16,30,763.0,98.0,5.1,23.0,526.0,151.85,85.96
2017,6,20,16,45,740.5,93.5,5.1,22.5,477.5,99.42,56.46
2017,6,20,17,0,718.0,89.0,5.1,22.0,429.0,64.72,50.18
2017,6,20,17,15,686.0,84.5,5.05,21.5,379.5,57.26,44.03
2017,6,20,17,30,654.0,80.0,5.0,21.0,330.0,55.77,42.97
2017,6,20,17,45,610.5,74.0,4.95,20.5,281.0,52.98,40.72
2017,6,20,18,0,567.0,68.0,4.9,20.0,232.0,50.06,38.25
2017,6,20,18,15,505.5,60.5,4.8,19.5,186.0,45.69,34.4
2017,6,20,18,30,444.0,53.0,4.7,19.0,140.0,41.16,30.23
2017,6,20,18,45,350.0,43.0,4.6,18.5,99.5,34.13,23.71
2017,6,20,19,0,256.0,33.0,4.5,18.0,59.0,26.85,16.34
2017,6,20,19,15,128.0,16.5,4.45,17.5,29.5,12.95,0.0
2017,6,20,19,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,6,20,19,45,0.0,0.0,4.35,16.5,0.0,0.0,0.0
2017,6,20,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,6,20,20,15,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,6,20,20,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,6,20,20,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,6,20,21,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,6,20,21,15,0.0,0.0,4.25,15.5,0.0,0.0,0.0
2017,6,20,21,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,6,20,21,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,6,20,22,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,6,20,22,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2017,6,20,22,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,6,20,22,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,6,20,23,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,6,20,23,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2017,6,20,23,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,6,20,23,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2017,6,21,0,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,6,21,0,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,6,21,0,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,6,21,0,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2017,6,21,1,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,6,21,1,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,6,21,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,6,21,1,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2017,6,21,2,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,6,21,2,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,6,21,2,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,6,21,2,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,6,21,3,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,6,21,3,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,6,21,3,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,6,21,3,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,6,21,4,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,6,21,4,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,6,21,4,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,6,21,4,45,14.0,4.0,2.55,15.5,4.5,0.0,0.0
2017,6,21,5,0,28.0,8.0,2.5,16.0,9.0,12.15,0.0
2017,6,21,5,15,131.0,22.5,2.45,16.5,36.0,62.55,22.6
2017,6,21,5,30,234.0,37.0,2.4,17.0,63.0,120.28,84.06
2017,6,21,5,45,319.5,48.5,2.4,18.0,103.0,176.15,132.8
2017,6,21,6,0,405.0,60.0,2.4,19.0,143.0,244.66,191.16
2017,6,21,6,15,321.5,85.5,2.35,19.0,162.5,254.89,203.62
2017,6,21,6,30,238.0,111.0,2.3,19.0,182.0,249.02,200.97
2017,6,21,6,45,265.5,126.5,2.25,19.5,219.5,293.35,237.41
2017,6,21,7,0,293.0,142.0,2.2,20.0,257.0,339.93,274.46
2017,6,21,7,15,487.5,121.5,2.15,20.5,343.5,470.86,377.87
2017,6,21,7,30,682.0,101.0,2.1,21.0,430.0,613.88,485.69
2017,6,21,7,45,708.0,105.0,2.1,21.5,478.5,666.84,521.87
2017,6,21,8,0,734.0,109.0,2.1,22.0,527.0,719.71,556.7
2017,6,21,8,15,753.0,112.5,2.1,22.5,573.0,762.64,583.74
2017,6,21,8,30,772.0,116.0,2.1,23.0,619.0,807.44,611.61
2017,6,21,8,45,788.5,118.5,2.1,23.5,662.0,847.32,635.61
2017,6,21,9,0,805.0,121.0,2.1,24.0,705.0,885.21,657.92
2017,6,21,9,15,816.5,124.0,2.15,24.0,743.5,916.71,677.53
2017,6,21,9,30,828.0,127.0,2.2,24.0,782.0,945.5,695.35
2017,6,21,9,45,620.5,236.0,2.25,24.5,738.5,877.34,647.33
2017,6,21,10,0,413.0,345.0,2.3,25.0,695.0,786.3,579.12
2017,6,21,10,15,629.5,244.0,2.3,25.0,797.0,902.64,663.03
2017,6,21,10,30,846.0,143.0,2.3,25.0,899.0,994.69,721.64
2017,6,21,10,45,850.5,144.5,2.35,25.5,920.0,998.49,721.53
2017,6,21,11,0,855.0,146.0,2.4,26.0,941.0,998.82,720.21
2017,6,21,11,15,858.5,146.5,2.45,26.0,955.5,993.74,716.98
2017,6,21,11,30,862.0,147.0,2.5,26.0,970.0,985.23,711.7
2017,6,21,11,45,863.5,147.5,2.6,26.0,977.0,971.44,703.57
2017,6,21,12,0,865.0,148.0,2.7,26.0,984.0,954.4,693.38
2017,6,21,12,15,864.5,148.0,2.75,26.0,983.5,931.97,679.26
2017,6,21,12,30,864.0,148.0,2.8,26.0,983.0,906.64,663.24
2017,6,21,12,45,870.0,142.5,2.9,26.0,977.0,879.32,646.21
2017,6,21,13,0,876.0,137.0,3.0,26.0,971.0,848.96,626.99
2017,6,21,13,15,872.5,136.5,3.05,26.0,956.5,812.38,603.11
2017,6,21,13,30,869.0,136.0,3.1,26.0,942.0,773.5,577.48
2017,6,21,13,45,863.0,135.0,3.2,26.0,920.0,730.28,547.55
2017,6,21,14,0,857.0,134.0,3.3,26.0,898.0,685.3,515.13
2017,6,21,14,15,850.0,132.5,3.3,26.0,870.0,637.72,479.66
2017,6,21,14,30,843.0,131.0,3.3,26.0,842.0,588.86,442.34
2017,6,21,14,45,834.0,129.0,3.35,26.0,808.5,535.64,400.95
2017,6,21,15,0,825.0,127.0,3.4,26.0,775.0,482.74,358.54
2017,6,21,15,15,813.0,124.5,3.4,25.5,736.0,427.91,314.01
2017,6,21,15,30,801.0,122.0,3.4,25.0,697.0,373.33,268.39
2017,6,21,15,45,786.5,118.0,3.45,25.0,654.5,317.33,220.41
2017,6,21,16,0,772.0,114.0,3.5,25.0,612.0,262.38,173.23
2017,6,21,16,15,752.5,110.5,3.45,24.5,565.5,208.24,128.69
2017,6,21,16,30,733.0,107.0,3.4,24.0,519.0,150.14,85.2
2017,6,21,16,45,709.5,102.5,3.35,24.0,471.0,98.88,56.12
2017,6,21,17,0,686.0,98.0,3.3,24.0,423.0,64.53,49.57
2017,6,21,17,15,652.5,92.5,3.25,23.5,374.0,62.7,48.31
2017,6,21,17,30,619.0,87.0,3.2,23.0,325.0,60.73,46.87
2017,6,21,17,45,574.5,80.5,3.15,22.5,276.5,57.79,44.52
2017,6,21,18,0,530.0,74.0,3.1,22.0,228.0,54.71,41.96
2017,6,21,18,15,467.0,65.5,3.0,21.5,182.0,49.71,37.59
2017,6,21,18,30,404.0,57.0,2.9,21.0,136.0,44.51,32.87
2017,6,21,18,45,312.5,46.0,2.8,20.5,97.0,35.38,24.57
2017,6,21,19,0,221.0,35.0,2.7,20.0,58.0,27.26,16.56
2017,6,21,19,15,110.5,17.5,2.65,19.5,29.0,13.72,0.0
2017,6,21,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,6,21,19,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2017,6,21,20,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,6,21,20,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2017,6,21,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,6,21,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,6,21,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,6,21,21,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,6,21,21,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,6,21,21,45,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2017,6,21,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,6,21,22,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,6,21,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,6,21,22,45,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2017,6,21,23,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,6,21,23,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,6,21,23,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,21,23,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,22,0,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,22,0,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,6,22,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,22,0,45,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2017,6,22,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,22,1,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2017,6,22,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,22,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,22,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,22,2,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2017,6,22,2,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,6,22,2,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,6,22,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,6,22,3,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2017,6,22,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,6,22,3,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,6,22,4,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,6,22,4,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2017,6,22,4,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,6,22,4,45,18.0,4.0,0.7,18.5,4.5,0.0,0.0
2017,6,22,5,0,36.0,8.0,0.7,19.0,9.0,13.51,0.0
2017,6,22,5,15,147.0,21.5,0.7,19.5,36.5,64.78,22.06
2017,6,22,5,30,258.0,35.0,0.7,20.0,64.0,124.57,85.4
2017,6,22,5,45,345.5,45.5,0.7,20.5,104.0,183.97,136.36
2017,6,22,6,0,433.0,56.0,0.7,21.0,144.0,251.48,192.95
2017,6,22,6,15,493.5,64.0,0.65,21.0,190.5,313.16,244.67
2017,6,22,6,30,554.0,72.0,0.6,21.0,237.0,380.5,299.18
2017,6,22,6,45,599.0,77.5,0.6,21.5,286.0,441.55,346.66
2017,6,22,7,0,644.0,83.0,0.6,22.0,335.0,505.73,394.59
2017,6,22,7,15,676.0,88.0,0.55,22.5,384.5,563.52,435.45
2017,6,22,7,30,708.0,93.0,0.5,23.0,434.0,622.43,475.39
2017,6,22,7,45,734.0,96.5,0.5,23.5,483.0,673.33,508.1
2017,6,22,8,0,760.0,100.0,0.5,24.0,532.0,726.61,540.96
2017,6,22,8,15,779.0,103.5,0.5,24.5,578.5,773.61,568.77
2017,6,22,8,30,798.0,107.0,0.5,25.0,625.0,819.27,595.12
2017,6,22,8,45,813.5,109.5,0.55,25.5,668.5,859.06,618.13
2017,6,22,9,0,829.0,112.0,0.6,26.0,712.0,896.73,639.58
2017,6,22,9,15,840.0,114.5,0.65,26.0,751.0,918.76,652.39
2017,6,22,9,30,851.0,117.0,0.7,26.0,790.0,946.73,669.13
2017,6,22,9,45,849.5,125.0,0.75,26.5,820.5,965.4,678.74
2017,6,22,10,0,848.0,133.0,0.8,27.0,851.0,980.47,686.3
2017,6,22,10,15,855.0,134.5,0.85,27.0,879.0,993.75,694.24
2017,6,22,10,30,862.0,136.0,0.9,27.0,907.0,1003.65,700.25
2017,6,22,10,45,866.0,138.0,0.95,27.5,928.0,1007.59,701.41
2017,6,22,11,0,870.0,140.0,1.0,28.0,949.0,1008.0,700.6
2017,6,22,11,15,873.5,141.0,1.05,28.0,963.5,1003.42,698.3
2017,6,22,11,30,877.0,142.0,1.1,28.0,978.0,995.34,694.0
2017,6,22,11,45,878.0,142.5,1.15,28.0,985.5,980.95,685.96
2017,6,22,12,0,879.0,143.0,1.2,28.0,993.0,963.29,675.99
2017,6,22,12,15,879.5,143.0,1.2,27.5,993.0,941.57,664.05
2017,6,22,12,30,880.0,143.0,1.2,27.0,993.0,916.84,650.23
2017,6,22,12,45,881.0,141.0,1.3,27.0,986.0,887.88,633.83
2017,6,22,13,0,882.0,139.0,1.4,27.0,979.0,856.1,615.37
2017,6,22,13,15,879.0,138.5,1.4,26.5,964.5,819.72,593.66
2017,6,22,13,30,876.0,138.0,1.4,26.0,950.0,780.96,570.16
2017,6,22,13,45,871.0,137.0,1.45,26.0,928.5,738.16,541.81
2017,6,22,14,0,866.0,136.0,1.5,26.0,907.0,693.48,510.92
2017,6,22,14,15,859.0,134.0,1.45,25.5,879.0,645.07,476.78
2017,6,22,14,30,852.0,132.0,1.4,25.0,851.0,595.38,440.68
2017,6,22,14,45,843.0,130.0,1.4,25.0,817.5,543.58,401.38
2017,6,22,15,0,834.0,128.0,1.4,25.0,784.0,488.37,358.41
2017,6,22,15,15,822.5,125.5,1.4,24.5,745.0,433.24,314.74
2017,6,22,15,30,811.0,123.0,1.4,24.0,706.0,378.29,269.76
2017,6,22,15,45,797.0,119.5,1.4,24.0,663.0,322.25,222.47
2017,6,22,16,0,783.0,116.0,1.4,24.0,620.0,267.17,175.75
2017,6,22,16,15,764.0,112.0,1.3,23.5,573.5,212.05,130.78
2017,6,22,16,30,745.0,108.0,1.2,23.0,527.0,158.95,91.52
2017,6,22,16,45,722.5,103.0,1.2,23.0,478.5,100.54,56.93
2017,6,22,17,0,700.0,98.0,1.2,23.0,430.0,64.62,49.81
2017,6,22,17,15,667.0,92.5,1.15,22.5,380.5,62.78,48.57
2017,6,22,17,30,634.0,87.0,1.1,22.0,331.0,60.81,47.12
2017,6,22,17,45,591.5,80.0,1.05,21.5,282.0,57.47,44.44
2017,6,22,18,0,549.0,73.0,1.0,21.0,233.0,53.96,41.5
2017,6,22,18,15,486.0,65.0,0.9,20.0,186.5,49.34,37.54
2017,6,22,18,30,423.0,57.0,0.8,19.0,140.0,44.55,33.23
2017,6,22,18,45,334.0,46.0,0.75,18.5,100.0,36.76,26.04
2017,6,22,19,0,245.0,35.0,0.7,18.0,60.0,27.3,16.84
2017,6,22,19,15,122.5,17.5,0.6,17.5,30.0,13.73,0.0
2017,6,22,19,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,6,22,19,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2017,6,22,20,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,6,22,20,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2017,6,22,20,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,6,22,20,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,6,22,21,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,6,22,21,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,6,22,21,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,6,22,21,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2017,6,22,22,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,6,22,22,15,0.0,0.0,0.45,15.5,0.0,0.0,0.0
2017,6,22,22,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,6,22,22,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,6,22,23,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,6,22,23,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,6,22,23,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,6,22,23,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,6,23,0,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,6,23,0,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,6,23,0,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
