Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,23,0,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,6,23,1,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,6,23,1,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2017,6,23,1,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,6,23,1,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,6,23,2,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,6,23,2,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,6,23,2,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,6,23,2,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2017,6,23,3,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,6,23,3,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,6,23,3,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,6,23,3,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2017,6,23,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,6,23,4,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2017,6,23,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,6,23,4,45,17.0,4.0,0.75,14.0,4.5,0.0,0.0
2017,6,23,5,0,34.0,8.0,0.8,14.0,9.0,13.14,0.0
2017,6,23,5,15,148.0,22.0,0.8,14.5,37.0,65.42,21.82
2017,6,23,5,30,262.0,36.0,0.8,15.0,65.0,126.77,88.6
2017,6,23,5,45,351.5,46.5,0.85,15.5,105.5,186.72,141.14
2017,6,23,6,0,441.0,57.0,0.9,16.0,146.0,255.35,199.93
2017,6,23,6,15,502.0,65.0,0.9,16.0,193.0,317.72,253.56
2017,6,23,6,30,563.0,73.0,0.9,16.0,240.0,385.77,310.23
2017,6,23,6,45,281.5,92.0,0.9,16.5,175.5,273.57,221.99
2017,6,23,7,0,0.0,111.0,0.9,17.0,111.0,101.36,79.15
2017,6,23,7,15,0.0,127.0,0.85,17.5,127.0,116.25,91.4
2017,6,23,7,30,0.0,143.0,0.8,18.0,143.0,131.14,102.98
2017,6,23,7,45,2.0,158.0,0.8,18.5,159.0,146.54,114.85
2017,6,23,8,0,4.0,173.0,0.8,19.0,175.0,162.09,126.68
2017,6,23,8,15,19.0,213.0,0.8,19.5,225.5,213.29,166.75
2017,6,23,8,30,34.0,253.0,0.8,20.0,276.0,279.12,216.82
2017,6,23,8,45,93.5,295.0,0.85,20.5,362.0,376.06,290.18
2017,6,23,9,0,153.0,337.0,0.9,21.0,448.0,491.11,373.53
2017,6,23,9,15,128.0,353.0,0.9,21.0,449.5,486.4,367.49
2017,6,23,9,30,103.0,369.0,0.9,21.0,451.0,464.26,350.24
2017,6,23,9,45,121.5,390.0,0.9,21.5,490.5,519.41,388.55
2017,6,23,10,0,140.0,411.0,0.9,22.0,530.0,558.53,414.38
2017,6,23,10,15,230.5,411.5,0.9,22.0,614.5,646.82,476.7
2017,6,23,10,30,321.0,412.0,0.9,22.0,699.0,749.93,546.2
2017,6,23,10,45,315.0,425.0,0.95,22.5,712.0,753.69,546.13
2017,6,23,11,0,309.0,438.0,1.0,23.0,725.0,755.65,546.1
2017,6,23,11,15,404.5,413.0,1.0,23.0,795.0,817.52,588.58
2017,6,23,11,30,500.0,388.0,1.0,23.0,865.0,886.5,633.75
2017,6,23,11,45,372.0,433.0,1.0,23.0,789.5,785.56,564.56
2017,6,23,12,0,244.0,478.0,1.0,23.0,714.0,696.13,503.09
2017,6,23,12,15,219.0,482.0,1.0,23.0,694.0,657.31,477.43
2017,6,23,12,30,194.0,486.0,1.0,23.0,674.0,627.49,456.95
2017,6,23,12,45,328.0,441.5,1.05,23.0,755.5,695.2,506.67
2017,6,23,13,0,462.0,397.0,1.1,23.0,837.0,751.64,546.8
2017,6,23,13,15,671.0,267.0,1.1,23.0,895.0,778.29,568.75
2017,6,23,13,30,880.0,137.0,1.1,23.0,953.0,783.69,575.67
2017,6,23,13,45,670.5,244.5,1.15,23.0,858.0,693.84,511.44
2017,6,23,14,0,461.0,352.0,1.2,23.0,763.0,610.93,451.41
2017,6,23,14,15,371.0,372.5,1.2,22.5,697.0,545.31,405.36
2017,6,23,14,30,281.0,393.0,1.2,22.0,631.0,486.52,363.32
2017,6,23,14,45,225.0,383.5,1.25,22.0,569.5,433.15,324.69
2017,6,23,15,0,169.0,374.0,1.3,22.0,508.0,382.45,287.65
2017,6,23,15,15,140.5,352.5,1.3,21.5,459.5,339.91,256.7
2017,6,23,15,30,112.0,331.0,1.3,21.0,411.0,306.42,232.26
2017,6,23,15,45,105.0,308.5,1.3,21.0,380.0,276.88,209.84
2017,6,23,16,0,98.0,286.0,1.3,21.0,349.0,248.42,188.14
2017,6,23,16,15,99.5,264.0,1.3,20.5,324.0,222.86,168.76
2017,6,23,16,30,101.0,242.0,1.3,20.0,299.0,197.41,149.79
2017,6,23,16,45,89.0,218.0,1.35,20.0,265.0,170.2,130.62
2017,6,23,17,0,77.0,194.0,1.4,20.0,231.0,147.25,120.54
2017,6,23,17,15,38.5,147.5,1.4,19.5,166.0,116.77,95.39
2017,6,23,17,30,0.0,101.0,1.4,19.0,101.0,86.71,70.09
2017,6,23,17,45,0.0,86.0,1.4,19.0,86.0,74.29,59.51
2017,6,23,18,0,0.0,71.0,1.4,19.0,71.0,61.77,48.65
2017,6,23,18,15,215.5,64.0,1.4,18.5,106.0,46.81,35.56
2017,6,23,18,30,431.0,57.0,1.4,18.0,141.0,44.55,33.37
2017,6,23,18,45,344.5,45.5,1.4,17.5,101.0,36.31,25.75
2017,6,23,19,0,258.0,34.0,1.4,17.0,61.0,26.53,16.29
2017,6,23,19,15,129.0,17.0,1.4,16.5,30.5,13.34,0.0
2017,6,23,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,6,23,19,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,6,23,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,6,23,20,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2017,6,23,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,6,23,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,6,23,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,6,23,21,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,6,23,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,6,23,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,6,23,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,6,23,22,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2017,6,23,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,6,23,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,6,23,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,6,23,23,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,6,23,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,6,23,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,6,24,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,6,24,0,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2017,6,24,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,6,24,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,6,24,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,6,24,1,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,6,24,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,6,24,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,6,24,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,6,24,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,6,24,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,6,24,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,6,24,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,6,24,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,6,24,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,6,24,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,6,24,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,6,24,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,6,24,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,6,24,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,6,24,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,6,24,5,15,103.5,19.0,1.4,13.5,30.0,51.23,15.19
2017,6,24,5,30,207.0,38.0,1.4,14.0,60.0,113.27,79.67
2017,6,24,5,45,285.5,51.5,1.4,14.5,99.0,167.26,127.42
2017,6,24,6,0,364.0,65.0,1.4,15.0,138.0,230.13,181.8
2017,6,24,6,15,423.0,75.5,1.4,15.5,183.0,289.08,232.6
2017,6,24,6,30,482.0,86.0,1.4,16.0,228.0,353.83,286.72
2017,6,24,6,45,266.5,117.5,1.45,16.5,198.5,283.08,230.49
2017,6,24,7,0,51.0,149.0,1.5,17.0,169.0,179.98,144.75
2017,6,24,7,15,68.5,173.5,1.5,17.0,204.0,218.82,176.61
2017,6,24,7,30,86.0,198.0,1.5,17.0,239.0,259.02,208.59
2017,6,24,7,45,120.5,222.5,1.55,17.5,287.0,325.29,260.37
2017,6,24,8,0,155.0,247.0,1.6,18.0,335.0,382.5,303.86
2017,6,24,8,15,158.5,270.0,1.6,18.5,366.5,414.58,326.5
2017,6,24,8,30,162.0,293.0,1.6,19.0,398.0,446.23,348.53
2017,6,24,8,45,251.5,299.0,1.6,19.5,475.0,549.79,425.16
2017,6,24,9,0,341.0,305.0,1.6,20.0,552.0,642.94,491.38
2017,6,24,9,15,558.0,230.5,1.6,20.0,660.0,788.17,596.34
2017,6,24,9,30,775.0,156.0,1.6,20.0,768.0,925.69,687.68
2017,6,24,9,45,796.5,151.5,1.65,20.5,804.0,952.58,701.79
2017,6,24,10,0,818.0,147.0,1.7,21.0,840.0,976.73,715.38
2017,6,24,10,15,825.0,149.0,1.65,21.0,867.0,990.48,722.3
2017,6,24,10,30,832.0,151.0,1.6,21.0,894.0,1000.87,727.22
2017,6,24,10,45,833.0,155.0,1.6,21.0,914.0,1003.92,728.31
2017,6,24,11,0,834.0,159.0,1.6,21.0,934.0,1003.43,727.36
2017,6,24,11,15,837.0,160.0,1.55,21.0,948.0,998.35,722.9
2017,6,24,11,30,840.0,161.0,1.5,21.0,962.0,989.78,716.4
2017,6,24,11,45,837.0,164.0,1.5,21.0,967.5,974.01,706.19
2017,6,24,12,0,834.0,167.0,1.5,21.0,973.0,955.02,694.07
2017,6,24,12,15,834.0,167.0,1.5,21.0,972.5,932.88,679.99
2017,6,24,12,30,834.0,167.0,1.5,21.0,972.0,907.76,664.03
2017,6,24,12,45,840.0,161.0,1.5,21.0,966.5,879.44,645.96
2017,6,24,13,0,846.0,155.0,1.5,21.0,961.0,841.11,621.23
2017,6,24,13,15,640.5,268.0,1.5,21.0,873.0,755.65,561.0
2017,6,24,13,30,435.0,381.0,1.5,21.0,785.0,669.33,497.59
2017,6,24,13,45,495.0,351.5,1.5,21.0,801.0,662.05,494.01
2017,6,24,14,0,555.0,322.0,1.5,21.0,817.0,648.89,485.1
2017,6,24,14,15,524.5,317.5,1.5,20.5,774.0,594.3,446.49
2017,6,24,14,30,494.0,313.0,1.5,20.0,731.0,541.59,408.66
2017,6,24,14,45,419.0,327.0,1.55,20.0,671.5,482.64,364.72
2017,6,24,15,0,344.0,341.0,1.6,20.0,612.0,433.73,327.78
2017,6,24,15,15,320.0,328.0,1.6,19.5,570.5,389.51,294.34
2017,6,24,15,30,296.0,315.0,1.6,19.0,529.0,347.73,262.2
2017,6,24,15,45,285.5,296.0,1.65,19.0,492.0,308.2,230.77
2017,6,24,16,0,275.0,277.0,1.7,19.0,455.0,270.0,200.22
2017,6,24,16,15,424.5,213.5,1.7,19.0,464.5,224.04,157.2
2017,6,24,16,30,574.0,150.0,1.7,19.0,474.0,165.74,105.6
2017,6,24,16,45,427.5,167.5,1.75,19.0,396.5,132.5,91.62
2017,6,24,17,0,281.0,185.0,1.8,19.0,319.0,128.25,105.14
2017,6,24,17,15,140.5,124.5,1.75,18.5,191.5,96.74,78.68
2017,6,24,17,30,0.0,64.0,1.7,18.0,64.0,56.55,44.16
2017,6,24,17,45,0.0,54.5,1.7,18.0,54.5,48.11,36.89
2017,6,24,18,0,0.0,45.0,1.7,18.0,45.0,39.69,29.49
2017,6,24,18,15,0.0,36.0,1.65,17.5,36.0,31.72,22.44
2017,6,24,18,30,0.0,27.0,1.6,17.0,27.0,23.76,15.3
2017,6,24,18,45,0.0,19.0,1.55,16.5,19.0,16.7,8.89
2017,6,24,19,0,0.0,11.0,1.5,16.0,11.0,9.66,2.38
2017,6,24,19,15,0.0,5.5,1.4,15.5,5.5,4.82,0.0
2017,6,24,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,6,24,19,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,6,24,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,6,24,20,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2017,6,24,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,6,24,20,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,6,24,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,6,24,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,6,24,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,6,24,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,6,24,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,6,24,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,6,24,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,6,24,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,6,24,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,6,24,23,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2017,6,24,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,6,24,23,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,6,25,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,6,25,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,6,25,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,6,25,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,6,25,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,6,25,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,6,25,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,6,25,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,6,25,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,6,25,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,6,25,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,6,25,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,6,25,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,6,25,3,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2017,6,25,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,6,25,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,6,25,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,6,25,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,6,25,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,6,25,4,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2017,6,25,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,6,25,5,15,143.0,17.0,1.2,13.0,32.0,59.63,16.84
2017,6,25,5,30,286.0,34.0,1.2,13.0,64.0,132.49,92.87
2017,6,25,5,45,373.5,44.0,1.25,13.5,105.0,191.13,145.42
2017,6,25,6,0,461.0,54.0,1.3,14.0,146.0,259.46,204.92
2017,6,25,6,15,520.5,61.5,1.35,14.5,193.0,321.52,258.85
2017,6,25,6,30,580.0,69.0,1.4,15.0,240.0,389.11,315.66
2017,6,25,6,45,290.0,87.5,1.45,15.5,173.0,272.76,223.37
2017,6,25,7,0,0.0,106.0,1.5,16.0,106.0,96.43,75.56
2017,6,25,7,15,0.0,123.0,1.5,16.0,123.0,112.32,88.84
2017,6,25,7,30,0.0,140.0,1.5,16.0,140.0,128.21,101.61
2017,6,25,7,45,21.0,181.5,1.55,16.5,193.5,184.27,147.26
2017,6,25,8,0,42.0,223.0,1.6,17.0,247.0,254.48,202.92
2017,6,25,8,15,26.5,216.0,1.65,17.0,232.0,233.94,185.44
2017,6,25,8,30,11.0,209.0,1.7,17.0,217.0,202.11,159.3
2017,6,25,8,45,42.5,264.5,1.75,17.5,295.5,298.27,235.06
2017,6,25,9,0,74.0,320.0,1.8,18.0,374.0,385.65,301.25
2017,6,25,9,15,45.5,295.5,1.85,18.0,329.5,332.69,259.27
2017,6,25,9,30,17.0,271.0,1.9,18.0,285.0,266.33,207.18
2017,6,25,9,45,29.0,313.0,1.95,18.5,337.5,333.41,258.37
2017,6,25,10,0,41.0,355.0,2.0,19.0,390.0,387.32,298.04
2017,6,25,10,15,67.5,391.0,2.0,19.0,450.5,449.09,343.91
2017,6,25,10,30,94.0,427.0,2.0,19.0,511.0,510.47,388.58
2017,6,25,10,45,85.0,432.5,2.05,19.0,510.0,504.53,383.29
2017,6,25,11,0,76.0,438.0,2.1,19.0,509.0,498.16,378.17
2017,6,25,11,15,199.0,443.0,2.15,19.0,632.0,633.68,479.01
2017,6,25,11,30,322.0,448.0,2.2,19.0,755.0,763.17,571.1
2017,6,25,11,45,326.0,450.5,2.3,19.5,763.5,759.11,566.54
2017,6,25,12,0,330.0,453.0,2.4,20.0,772.0,753.23,561.9
2017,6,25,12,15,340.0,446.5,2.4,20.0,775.5,742.58,554.74
2017,6,25,12,30,350.0,440.0,2.4,20.0,779.0,730.15,546.38
2017,6,25,12,45,319.5,449.0,2.45,20.0,756.0,695.33,521.58
2017,6,25,13,0,289.0,458.0,2.5,20.0,733.0,660.92,497.03
2017,6,25,13,15,278.0,453.0,2.5,20.0,714.5,630.45,475.44
2017,6,25,13,30,267.0,448.0,2.5,20.0,696.0,600.06,453.69
2017,6,25,13,45,284.5,432.0,2.5,20.0,691.0,580.81,440.33
2017,6,25,14,0,302.0,416.0,2.5,20.0,686.0,559.73,425.28
2017,6,25,14,15,302.0,401.5,2.5,19.5,664.0,527.17,402.13
2017,6,25,14,30,302.0,387.0,2.5,19.0,642.0,494.29,378.3
2017,6,25,14,45,261.0,378.5,2.5,19.0,592.5,444.71,340.73
2017,6,25,15,0,220.0,370.0,2.5,19.0,543.0,403.37,309.16
2017,6,25,15,15,174.5,351.5,2.5,19.0,484.5,353.36,271.05
2017,6,25,15,30,129.0,333.0,2.5,19.0,426.0,308.48,236.94
2017,6,25,15,45,173.0,309.5,2.55,19.0,426.0,291.5,222.26
2017,6,25,16,0,217.0,286.0,2.6,19.0,426.0,269.72,202.98
2017,6,25,16,15,137.0,258.0,2.55,18.5,344.5,218.75,166.01
2017,6,25,16,30,57.0,230.0,2.5,18.0,263.0,185.13,143.59
2017,6,25,16,45,87.0,214.5,2.5,18.0,259.0,168.26,130.52
2017,6,25,17,0,117.0,199.0,2.5,18.0,255.0,143.02,118.18
2017,6,25,17,15,428.5,132.0,2.45,17.5,302.5,89.68,72.91
2017,6,25,17,30,740.0,65.0,2.4,17.0,350.0,49.74,38.37
2017,6,25,17,45,702.5,60.5,2.4,17.0,300.0,47.35,36.36
2017,6,25,18,0,665.0,56.0,2.4,17.0,250.0,44.88,34.19
2017,6,25,18,15,608.5,50.0,2.35,16.5,201.5,40.94,30.68
2017,6,25,18,30,552.0,44.0,2.3,16.0,153.0,33.8,24.21
2017,6,25,18,45,463.5,36.5,2.25,15.5,110.5,28.62,19.31
2017,6,25,19,0,375.0,29.0,2.2,15.0,68.0,23.3,13.79
2017,6,25,19,15,187.5,14.5,2.15,14.5,34.0,11.37,0.0
2017,6,25,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,6,25,19,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,6,25,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,6,25,20,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2017,6,25,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,6,25,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,6,25,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,6,25,21,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,6,25,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,6,25,21,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,6,25,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,6,25,22,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,6,25,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,6,25,22,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,6,25,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,6,25,23,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2017,6,25,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,6,25,23,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,6,26,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,6,26,0,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,6,26,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,6,26,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,6,26,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,6,26,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,6,26,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,6,26,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,6,26,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,6,26,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,6,26,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,6,26,2,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,6,26,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,6,26,3,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,6,26,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,6,26,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,6,26,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,6,26,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,6,26,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,6,26,4,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2017,6,26,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,6,26,5,15,171.5,15.5,1.45,13.0,33.5,64.04,16.49
2017,6,26,5,30,343.0,31.0,1.5,13.0,67.0,145.49,101.39
2017,6,26,5,45,433.5,39.0,1.55,13.5,109.5,206.01,156.33
2017,6,26,6,0,524.0,47.0,1.6,14.0,152.0,276.5,218.16
2017,6,26,6,15,581.5,53.0,1.6,14.0,199.5,339.12,273.51
2017,6,26,6,30,639.0,59.0,1.6,14.0,247.0,407.01,331.53
2017,6,26,6,45,324.5,95.5,1.6,14.5,192.0,301.09,247.34
2017,6,26,7,0,10.0,132.0,1.6,15.0,137.0,128.9,103.02
2017,6,26,7,15,33.5,161.0,1.55,15.0,177.5,181.91,147.33
2017,6,26,7,30,57.0,190.0,1.5,15.0,218.0,229.77,186.14
2017,6,26,7,45,56.5,210.5,1.5,15.5,240.5,252.15,202.95
2017,6,26,8,0,56.0,231.0,1.5,16.0,263.0,274.28,219.35
2017,6,26,8,15,98.0,261.0,1.5,16.5,322.5,341.42,271.73
2017,6,26,8,30,140.0,291.0,1.5,17.0,382.0,425.29,334.99
2017,6,26,8,45,155.5,313.0,1.5,17.5,420.5,465.29,363.18
2017,6,26,9,0,171.0,335.0,1.5,18.0,459.0,505.41,391.21
2017,6,26,9,15,224.0,347.0,1.5,18.0,518.5,569.63,438.15
2017,6,26,9,30,277.0,359.0,1.5,18.0,578.0,650.84,495.65
2017,6,26,9,45,581.0,237.0,1.55,18.5,721.0,839.96,632.74
2017,6,26,10,0,885.0,115.0,1.6,19.0,864.0,998.06,734.74
2017,6,26,10,15,891.5,116.5,1.65,19.0,891.5,1011.57,741.2
2017,6,26,10,30,898.0,118.0,1.7,19.0,919.0,1021.57,747.32
2017,6,26,10,45,904.5,117.5,1.75,19.0,941.0,1025.96,749.99
2017,6,26,11,0,911.0,117.0,1.8,19.0,963.0,1026.74,750.53
2017,6,26,11,15,914.0,117.5,1.85,19.0,977.0,1021.42,747.29
2017,6,26,11,30,917.0,118.0,1.9,19.0,991.0,1012.47,741.88
2017,6,26,11,45,920.5,116.5,1.95,19.5,999.0,998.51,731.93
2017,6,26,12,0,924.0,115.0,2.0,20.0,1007.0,981.08,719.86
2017,6,26,12,15,924.0,115.0,2.05,20.0,1006.5,958.44,705.81
2017,6,26,12,30,924.0,115.0,2.1,20.0,1006.0,932.62,689.67
2017,6,26,12,45,921.0,115.5,2.2,20.0,998.5,901.61,670.49
2017,6,26,13,0,918.0,116.0,2.3,20.0,991.0,867.82,649.24
2017,6,26,13,15,915.5,115.5,2.35,20.0,976.5,830.89,625.21
2017,6,26,13,30,913.0,115.0,2.4,20.0,962.0,791.43,599.19
2017,6,26,13,45,911.5,112.0,2.45,20.0,941.0,748.15,569.88
2017,6,26,14,0,910.0,109.0,2.5,20.0,920.0,702.62,536.77
2017,6,26,14,15,904.0,107.5,2.55,19.5,892.5,653.48,501.04
2017,6,26,14,30,898.0,106.0,2.6,19.0,865.0,602.85,462.97
2017,6,26,14,45,893.5,102.5,2.65,19.0,832.0,550.07,421.13
2017,6,26,15,0,889.0,99.0,2.7,19.0,799.0,496.1,376.98
2017,6,26,15,15,879.0,97.0,2.7,19.0,760.0,440.14,329.79
2017,6,26,15,30,869.0,95.0,2.7,19.0,721.0,384.02,281.17
2017,6,26,15,45,858.5,91.5,2.75,19.0,678.5,326.66,230.7
2017,6,26,16,0,848.0,88.0,2.8,19.0,636.0,269.69,180.34
2017,6,26,16,15,831.5,85.5,2.8,18.5,589.0,213.04,132.2
2017,6,26,16,30,815.0,83.0,2.8,18.0,542.0,150.33,83.56
2017,6,26,16,45,795.0,79.0,2.85,18.0,493.5,95.29,50.94
2017,6,26,17,0,775.0,75.0,2.9,18.0,445.0,54.59,42.18
2017,6,26,17,15,746.0,71.5,2.85,17.5,394.5,53.3,41.3
2017,6,26,17,30,717.0,68.0,2.8,17.0,344.0,51.94,40.32
2017,6,26,17,45,678.5,63.0,2.8,16.5,294.5,49.24,38.11
2017,6,26,18,0,640.0,58.0,2.8,16.0,245.0,46.44,35.72
2017,6,26,18,15,582.0,52.0,2.7,15.5,197.5,38.97,29.07
2017,6,26,18,30,524.0,46.0,2.6,15.0,150.0,35.35,25.69
2017,6,26,18,45,435.0,38.0,2.55,15.0,108.0,29.83,20.4
2017,6,26,19,0,346.0,30.0,2.5,15.0,66.0,24.14,14.5
2017,6,26,19,15,173.0,15.0,2.4,14.5,33.0,11.79,0.0
2017,6,26,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,6,26,19,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,6,26,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,6,26,20,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,6,26,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,6,26,20,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,6,26,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,6,26,21,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2017,6,26,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,6,26,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,6,26,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,6,26,22,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,6,26,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,6,26,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,6,26,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,6,26,23,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,6,26,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,6,26,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,6,27,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,6,27,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,6,27,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,6,27,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,6,27,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,6,27,1,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2017,6,27,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,6,27,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,6,27,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,6,27,2,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,6,27,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,6,27,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,6,27,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,6,27,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,6,27,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,6,27,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,6,27,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,6,27,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,6,27,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,6,27,4,45,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2017,6,27,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,6,27,5,15,176.5,15.0,2.05,13.0,33.5,64.28,14.55
2017,6,27,5,30,353.0,30.0,2.1,13.0,67.0,146.99,102.11
2017,6,27,5,45,444.0,38.0,2.2,13.5,109.5,208.13,158.02
2017,6,27,6,0,535.0,46.0,2.3,14.0,152.0,279.32,220.88
2017,6,27,6,15,592.5,51.5,2.3,14.5,200.0,341.9,276.2
2017,6,27,6,30,650.0,57.0,2.3,15.0,248.0,408.14,332.81
2017,6,27,6,45,689.5,61.5,2.35,15.5,298.0,469.71,383.87
2017,6,27,7,0,729.0,66.0,2.4,16.0,348.0,533.71,434.92
2017,6,27,7,15,757.5,70.0,2.35,16.0,398.5,591.97,480.22
2017,6,27,7,30,786.0,74.0,2.3,16.0,449.0,650.86,524.08
2017,6,27,7,45,619.0,133.5,2.3,16.5,448.5,630.37,504.21
2017,6,27,8,0,452.0,193.0,2.3,17.0,448.0,582.75,463.77
2017,6,27,8,15,424.5,220.0,2.3,17.0,476.0,605.82,479.41
2017,6,27,8,30,397.0,247.0,2.3,17.0,504.0,625.11,491.48
2017,6,27,8,45,641.5,168.5,2.3,17.5,616.0,775.68,603.5
2017,6,27,9,0,886.0,90.0,2.3,18.0,728.0,914.64,696.12
2017,6,27,9,15,896.0,91.5,2.3,18.0,767.5,945.09,713.83
2017,6,27,9,30,906.0,93.0,2.3,18.0,807.0,972.6,730.59
2017,6,27,9,45,904.0,100.5,2.35,18.5,838.0,991.9,741.0
2017,6,27,10,0,902.0,108.0,2.4,19.0,869.0,1007.39,749.01
2017,6,27,10,15,908.0,109.0,2.4,19.0,897.0,1020.16,756.23
2017,6,27,10,30,914.0,110.0,2.4,19.0,925.0,1029.38,761.24
2017,6,27,10,45,918.5,110.5,2.45,19.5,946.5,1032.95,761.82
2017,6,27,11,0,923.0,111.0,2.5,20.0,968.0,1032.86,760.17
2017,6,27,11,15,926.0,111.5,2.55,20.0,982.5,1027.58,756.75
2017,6,27,11,30,929.0,112.0,2.6,20.0,997.0,1018.64,751.08
2017,6,27,11,45,592.0,293.5,2.65,20.0,859.0,872.56,651.47
2017,6,27,12,0,255.0,475.0,2.7,20.0,721.0,704.57,526.86
2017,6,27,12,15,594.0,293.5,2.75,20.0,866.5,839.19,631.61
2017,6,27,12,30,933.0,112.0,2.8,20.0,1012.0,938.38,701.08
2017,6,27,12,45,731.0,243.0,2.9,20.0,945.0,867.28,652.19
2017,6,27,13,0,529.0,374.0,3.0,20.0,878.0,788.62,593.14
2017,6,27,13,15,497.0,375.5,3.05,20.0,843.5,738.77,558.36
2017,6,27,13,30,465.0,377.0,3.1,20.0,809.0,689.75,523.42
2017,6,27,13,45,688.0,244.5,3.2,20.0,866.5,708.44,541.72
2017,6,27,14,0,911.0,112.0,3.3,20.0,924.0,706.49,543.49
2017,6,27,14,15,905.0,110.5,3.35,20.0,896.5,657.29,505.97
2017,6,27,14,30,899.0,109.0,3.4,20.0,869.0,606.59,466.57
2017,6,27,14,45,894.0,106.0,3.45,20.0,835.5,553.89,424.49
2017,6,27,15,0,889.0,103.0,3.5,20.0,802.0,500.04,380.19
2017,6,27,15,15,697.0,172.5,3.5,19.5,704.0,419.54,316.72
2017,6,27,15,30,505.0,242.0,3.5,19.0,606.0,363.32,272.94
2017,6,27,15,45,433.0,249.5,3.55,19.0,548.5,313.65,232.93
2017,6,27,16,0,361.0,257.0,3.6,19.0,491.0,277.19,204.19
2017,6,27,16,15,382.5,230.5,3.6,18.5,461.5,236.2,169.85
2017,6,27,16,30,404.0,204.0,3.6,18.0,432.0,186.06,129.88
2017,6,27,16,45,588.5,141.5,3.65,18.0,439.5,124.1,80.33
2017,6,27,17,0,773.0,79.0,3.7,18.0,447.0,57.51,44.7
2017,6,27,17,15,527.0,110.0,3.7,17.5,348.5,74.58,59.9
2017,6,27,17,30,281.0,141.0,3.7,17.0,250.0,102.17,84.27
2017,6,27,17,45,457.0,101.0,3.7,17.0,248.0,72.11,58.12
2017,6,27,18,0,633.0,61.0,3.7,17.0,246.0,44.75,34.06
2017,6,27,18,15,573.5,55.0,3.6,16.5,198.5,41.34,31.03
2017,6,27,18,30,514.0,49.0,3.5,16.0,151.0,37.84,27.75
2017,6,27,18,45,423.0,40.5,3.45,15.5,108.5,31.98,22.21
2017,6,27,19,0,332.0,32.0,3.4,15.0,66.0,25.94,15.99
2017,6,27,19,15,166.0,16.0,3.35,14.5,33.0,12.65,0.0
2017,6,27,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,6,27,19,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,6,27,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,6,27,20,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2017,6,27,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,6,27,20,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,6,27,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,6,27,21,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,6,27,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,6,27,21,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,6,27,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,6,27,22,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2017,6,27,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,6,27,22,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,6,27,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,6,27,23,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,6,27,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,6,27,23,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,6,28,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,6,28,0,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,6,28,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,6,28,0,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,6,28,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,6,28,1,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,6,28,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,6,28,1,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,6,28,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,6,28,2,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2017,6,28,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,6,28,2,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,6,28,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,6,28,3,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,6,28,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,6,28,3,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,6,28,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,6,28,4,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,6,28,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,6,28,4,45,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2017,6,28,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,6,28,5,15,148.5,17.0,2.8,12.5,32.5,60.04,11.41
2017,6,28,5,30,297.0,34.0,2.8,13.0,65.0,134.79,93.77
2017,6,28,5,45,388.0,43.5,2.8,13.5,106.5,194.58,148.17
2017,6,28,6,0,479.0,53.0,2.8,14.0,148.0,264.43,209.66
2017,6,28,6,15,540.5,60.0,2.75,14.5,195.5,327.74,265.44
2017,6,28,6,30,602.0,67.0,2.7,15.0,243.0,396.75,324.28
2017,6,28,6,45,301.0,88.0,2.65,15.5,176.0,278.99,229.84
2017,6,28,7,0,0.0,109.0,2.6,16.0,109.0,99.5,78.28
2017,6,28,7,15,0.0,115.0,2.55,16.0,115.0,104.48,82.43
2017,6,28,7,30,0.0,121.0,2.5,16.0,121.0,109.61,86.41
2017,6,28,7,45,2.0,146.0,2.45,16.5,147.5,134.81,106.72
2017,6,28,8,0,4.0,171.0,2.4,17.0,174.0,160.23,126.85
2017,6,28,8,15,5.5,183.5,2.35,17.5,187.5,173.06,136.53
2017,6,28,8,30,7.0,196.0,2.3,18.0,201.0,185.99,146.22
2017,6,28,8,45,13.0,224.5,2.3,18.5,234.0,218.66,171.58
2017,6,28,9,0,19.0,253.0,2.3,19.0,267.0,251.63,196.72
2017,6,28,9,15,22.5,275.0,2.3,19.0,292.0,276.05,215.2
2017,6,28,9,30,26.0,297.0,2.3,19.0,317.0,315.16,244.78
2017,6,28,9,45,34.5,327.0,2.35,19.5,355.5,353.44,273.05
2017,6,28,10,0,43.0,357.0,2.4,20.0,394.0,391.57,300.79
2017,6,28,10,15,83.0,396.5,2.45,20.0,469.5,470.37,359.86
2017,6,28,10,30,123.0,436.0,2.5,20.0,545.0,564.06,428.05
2017,6,28,10,45,353.0,382.5,2.55,20.5,707.5,748.81,563.98
2017,6,28,11,0,583.0,329.0,2.6,21.0,870.0,931.08,690.43
2017,6,28,11,15,660.5,288.0,2.65,21.0,910.0,959.9,710.04
2017,6,28,11,30,738.0,247.0,2.7,21.0,950.0,984.17,727.25
2017,6,28,11,45,719.0,262.0,2.8,21.0,951.5,964.83,714.77
2017,6,28,12,0,700.0,277.0,2.9,21.0,953.0,942.6,699.97
2017,6,28,12,15,817.0,199.5,2.95,21.0,988.0,949.43,705.98
2017,6,28,12,30,934.0,122.0,3.0,21.0,1023.0,948.94,706.03
2017,6,28,12,45,799.5,207.5,3.1,21.0,975.0,888.77,666.32
2017,6,28,13,0,665.0,293.0,3.2,21.0,927.0,828.2,622.78
2017,6,28,13,15,673.5,281.5,3.25,21.0,915.0,795.42,600.67
2017,6,28,13,30,682.0,270.0,3.3,21.0,903.0,760.22,576.22
2017,6,28,13,45,792.5,198.5,3.4,21.0,917.5,742.11,565.72
2017,6,28,14,0,903.0,127.0,3.5,21.0,932.0,714.44,547.3
2017,6,28,14,15,896.5,125.5,3.55,21.0,904.0,665.17,510.04
2017,6,28,14,30,890.0,124.0,3.6,21.0,876.0,614.45,470.81
2017,6,28,14,45,883.5,121.0,3.7,21.0,842.0,561.3,428.72
2017,6,28,15,0,877.0,118.0,3.8,21.0,808.0,507.16,384.53
2017,6,28,15,15,866.0,115.5,3.8,20.5,768.5,450.82,337.81
2017,6,28,15,30,855.0,113.0,3.8,20.0,729.0,389.69,286.05
2017,6,28,15,45,843.0,109.5,3.85,20.0,685.5,331.72,235.15
2017,6,28,16,0,831.0,106.0,3.9,20.0,642.0,274.41,184.61
2017,6,28,16,15,813.0,102.5,3.9,20.0,594.5,216.95,135.65
2017,6,28,16,30,795.0,99.0,3.9,20.0,547.0,161.33,92.64
2017,6,28,16,45,774.0,94.5,3.9,20.0,498.0,106.85,60.2
2017,6,28,17,0,753.0,90.0,3.9,20.0,449.0,65.63,51.35
2017,6,28,17,15,721.0,85.0,3.85,19.5,398.0,57.74,44.8
2017,6,28,17,30,689.0,80.0,3.8,19.0,347.0,55.87,43.41
2017,6,28,17,45,648.0,74.0,3.8,18.5,296.5,53.07,41.14
2017,6,28,18,0,607.0,68.0,3.8,18.0,246.0,50.13,38.65
2017,6,28,18,15,544.5,61.0,3.75,17.0,198.0,46.14,35.18
2017,6,28,18,30,482.0,54.0,3.7,16.0,150.0,42.02,31.42
2017,6,28,18,45,386.5,44.5,3.65,15.5,107.5,35.45,25.23
2017,6,28,19,0,291.0,35.0,3.6,15.0,65.0,28.67,18.26
2017,6,28,19,15,145.5,17.5,3.6,14.5,32.5,13.97,0.0
2017,6,28,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,6,28,19,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,6,28,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,6,28,20,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2017,6,28,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,6,28,20,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,6,28,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,6,28,21,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,6,28,21,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,6,28,21,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,6,28,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,6,28,22,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2017,6,28,22,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,6,28,22,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,6,28,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,6,28,23,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,6,28,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,6,28,23,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,6,29,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,6,29,0,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,6,29,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,6,29,0,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,6,29,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,6,29,1,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,6,29,1,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,6,29,1,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,6,29,2,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,6,29,2,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,6,29,2,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,6,29,2,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,6,29,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,6,29,3,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2017,6,29,3,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,6,29,3,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,6,29,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,6,29,4,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,6,29,4,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,6,29,4,45,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2017,6,29,5,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,6,29,5,15,144.5,17.0,3.25,12.5,32.0,58.85,8.7
2017,6,29,5,30,289.0,34.0,3.2,13.0,64.0,132.25,91.69
2017,6,29,5,45,384.0,44.0,3.15,13.5,106.0,193.4,147.23
2017,6,29,6,0,479.0,54.0,3.1,14.0,148.0,265.11,210.25
2017,6,29,6,15,239.5,65.5,3.0,14.5,112.5,193.24,156.72
2017,6,29,6,30,0.0,77.0,2.9,15.0,77.0,69.72,53.79
2017,6,29,6,45,0.0,93.0,2.85,15.5,93.0,84.63,66.36
2017,6,29,7,0,0.0,109.0,2.8,16.0,109.0,99.53,78.57
2017,6,29,7,15,3.0,132.0,2.75,16.5,133.5,123.4,98.07
2017,6,29,7,30,6.0,155.0,2.7,17.0,158.0,147.56,117.45
2017,6,29,7,45,11.0,175.5,2.7,17.5,182.0,170.9,135.94
2017,6,29,8,0,16.0,196.0,2.7,18.0,206.0,194.6,154.45
2017,6,29,8,15,21.0,218.0,2.65,18.5,231.5,220.13,174.11
2017,6,29,8,30,26.0,240.0,2.6,19.0,257.0,245.91,193.67
2017,6,29,8,45,44.5,276.0,2.6,19.5,307.5,312.57,245.08
2017,6,29,9,0,63.0,312.0,2.6,20.0,358.0,367.28,286.09
2017,6,29,9,15,130.0,342.0,2.6,20.5,442.5,476.8,368.64
2017,6,29,9,30,197.0,372.0,2.6,21.0,527.0,573.13,438.73
2017,6,29,9,45,544.0,248.0,2.65,21.5,701.0,810.45,614.41
2017,6,29,10,0,891.0,124.0,2.7,22.0,875.0,1013.6,749.39
2017,6,29,10,15,897.0,125.5,2.8,22.0,903.5,1026.71,755.89
2017,6,29,10,30,903.0,127.0,2.9,22.0,932.0,1036.27,762.05
2017,6,29,10,45,909.5,127.0,3.0,22.0,954.0,1041.21,765.33
2017,6,29,11,0,916.0,127.0,3.1,22.0,976.0,1042.49,766.37
2017,6,29,11,15,918.5,127.5,3.2,22.0,990.5,1036.63,762.87
2017,6,29,11,30,921.0,128.0,3.3,22.0,1005.0,1027.14,757.12
2017,6,29,11,45,924.5,127.0,3.4,22.5,1013.0,1013.59,747.32
2017,6,29,12,0,928.0,126.0,3.5,23.0,1021.0,996.53,735.3
2017,6,29,12,15,928.0,126.0,3.55,23.0,1021.0,973.75,720.61
2017,6,29,12,30,928.0,126.0,3.6,23.0,1021.0,947.78,703.8
2017,6,29,12,45,927.0,125.5,3.7,23.0,1013.5,917.42,684.3
2017,6,29,13,0,926.0,125.0,3.8,23.0,1006.0,884.16,662.69
2017,6,29,13,15,923.0,124.0,3.8,22.5,991.5,846.08,638.34
2017,6,29,13,30,920.0,123.0,3.8,22.0,977.0,805.49,611.98
2017,6,29,13,45,918.0,120.5,3.85,22.0,956.0,761.98,581.87
2017,6,29,14,0,916.0,118.0,3.9,22.0,935.0,716.22,548.1
2017,6,29,14,15,909.5,116.5,3.9,22.0,906.5,666.43,510.35
2017,6,29,14,30,903.0,115.0,3.9,22.0,878.0,615.16,470.53
2017,6,29,14,45,898.0,111.5,3.9,22.0,844.5,561.79,428.04
2017,6,29,15,0,893.0,108.0,3.9,22.0,811.0,507.26,383.38
2017,6,29,15,15,882.5,106.0,3.9,21.5,771.5,450.74,336.55
2017,6,29,15,30,872.0,104.0,3.9,21.0,732.0,394.09,288.19
2017,6,29,15,45,861.5,100.0,3.95,21.0,689.0,336.02,237.2
2017,6,29,16,0,851.0,96.0,4.0,21.0,646.0,278.32,186.35
2017,6,29,16,15,834.0,93.0,4.0,20.5,598.5,213.9,132.13
2017,6,29,16,30,817.0,90.0,4.0,20.0,551.0,157.57,88.64
2017,6,29,16,45,797.0,85.5,4.05,20.0,501.5,101.86,55.27
2017,6,29,17,0,777.0,81.0,4.1,20.0,452.0,59.02,45.65
2017,6,29,17,15,747.0,77.0,4.1,19.5,401.0,57.51,44.61
2017,6,29,17,30,717.0,73.0,4.1,19.0,350.0,55.92,43.46
2017,6,29,17,45,675.5,68.0,4.1,18.5,299.5,48.69,37.29
2017,6,29,18,0,634.0,63.0,4.1,18.0,249.0,46.31,35.29
2017,6,29,18,15,573.5,56.5,4.05,17.0,200.5,42.55,32.03
2017,6,29,18,30,513.0,50.0,4.0,16.0,152.0,38.68,28.49
2017,6,29,18,45,414.5,41.5,4.0,15.5,109.0,32.84,22.95
2017,6,29,19,0,316.0,33.0,4.0,15.0,66.0,26.83,16.73
2017,6,29,19,15,158.0,16.5,3.95,14.5,33.0,13.09,0.0
2017,6,29,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,6,29,19,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,6,29,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,6,29,20,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2017,6,29,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,6,29,20,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,6,29,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,6,29,21,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,6,29,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,6,29,21,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,6,29,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,6,29,22,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2017,6,29,22,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,6,29,22,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,6,29,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,6,29,23,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,6,29,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,6,29,23,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,6,30,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,6,30,0,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,6,30,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,6,30,0,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,6,30,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,6,30,1,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,6,30,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,6,30,1,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,6,30,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,6,30,2,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,6,30,2,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,6,30,2,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,6,30,3,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,6,30,3,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,6,30,3,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,6,30,3,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,6,30,4,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,6,30,4,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2017,6,30,4,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,6,30,4,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,6,30,5,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,6,30,5,15,146.0,16.5,3.9,12.5,31.0,58.33,5.8
2017,6,30,5,30,292.0,33.0,3.9,13.0,62.0,131.91,91.04
2017,6,30,5,45,386.0,42.5,3.9,13.5,103.5,192.25,146.27
2017,6,30,6,0,480.0,52.0,3.9,14.0,145.0,263.03,208.81
2017,6,30,6,15,240.0,69.5,3.9,14.5,116.0,198.04,160.87
2017,6,30,6,30,0.0,87.0,3.9,15.0,87.0,79.95,62.45
2017,6,30,6,45,0.5,105.0,3.9,15.5,105.5,97.14,76.91
2017,6,30,7,0,1.0,123.0,3.9,16.0,124.0,114.35,91.02
2017,6,30,7,15,26.5,155.0,3.9,16.5,168.0,170.91,137.98
2017,6,30,7,30,52.0,187.0,3.9,17.0,212.0,223.17,180.5
2017,6,30,7,45,50.5,206.5,3.9,17.5,233.0,243.51,195.9
2017,6,30,8,0,49.0,226.0,3.9,18.0,254.0,263.55,210.86
2017,6,30,8,15,102.5,258.0,3.9,18.5,322.5,342.03,273.25
2017,6,30,8,30,156.0,290.0,3.9,19.0,391.0,438.06,347.27
2017,6,30,8,45,283.5,285.0,3.9,19.5,483.5,562.89,443.17
2017,6,30,9,0,411.0,280.0,3.9,20.0,576.0,694.4,540.34
2017,6,30,9,15,324.5,323.0,3.9,20.0,564.5,653.41,506.31
2017,6,30,9,30,238.0,366.0,3.9,20.0,553.0,605.86,468.24
2017,6,30,9,45,560.0,244.5,3.9,20.5,710.0,827.45,635.08
2017,6,30,10,0,882.0,123.0,3.9,21.0,867.0,1003.89,754.86
2017,6,30,10,15,888.5,124.5,3.9,21.0,895.0,1017.47,761.55
2017,6,30,10,30,895.0,126.0,3.9,21.0,923.0,1027.56,767.3
2017,6,30,10,45,901.0,126.5,3.95,21.5,945.5,1032.56,768.64
2017,6,30,11,0,907.0,127.0,4.0,22.0,968.0,1033.92,767.72
2017,6,30,11,15,910.0,128.0,4.05,22.0,983.0,1029.16,764.34
2017,6,30,11,30,913.0,129.0,4.1,22.0,998.0,1020.76,758.69
2017,6,30,11,45,916.0,128.5,4.15,22.0,1006.0,1007.35,749.81
2017,6,30,12,0,919.0,128.0,4.2,22.0,1014.0,990.46,738.7
2017,6,30,12,15,919.0,128.0,4.2,22.0,1014.0,967.89,723.53
2017,6,30,12,30,919.0,128.0,4.2,22.0,1014.0,942.16,706.27
2017,6,30,12,45,916.5,128.5,4.25,22.0,1006.5,911.66,686.02
2017,6,30,13,0,914.0,129.0,4.3,22.0,999.0,878.36,663.76
2017,6,30,13,15,911.0,128.0,4.35,22.0,984.5,840.69,638.34
2017,6,30,13,30,908.0,127.0,4.4,22.0,970.0,800.55,610.98
2017,6,30,13,45,905.0,125.0,4.45,22.0,949.0,757.23,580.67
2017,6,30,14,0,902.0,123.0,4.5,22.0,928.0,711.77,546.93
2017,6,30,14,15,895.5,121.5,4.5,21.5,899.5,662.59,510.37
2017,6,30,14,30,889.0,120.0,4.5,21.0,871.0,611.96,471.63
2017,6,30,14,45,883.0,117.0,4.55,21.0,837.5,559.15,429.3
2017,6,30,15,0,877.0,114.0,4.6,21.0,804.0,505.3,384.88
2017,6,30,15,15,865.5,111.5,4.6,21.0,764.5,448.78,337.04
2017,6,30,15,30,854.0,109.0,4.6,21.0,725.0,392.26,288.01
2017,6,30,15,45,842.5,105.5,4.6,21.0,681.5,329.64,233.41
2017,6,30,16,0,831.0,102.0,4.6,21.0,638.0,272.48,182.88
2017,6,30,16,15,812.5,98.5,4.6,20.5,591.0,214.9,134.05
2017,6,30,16,30,794.0,95.0,4.6,20.0,544.0,159.22,90.98
2017,6,30,16,45,771.5,91.0,4.6,19.5,494.5,105.04,58.58
2017,6,30,17,0,749.0,87.0,4.6,19.0,445.0,63.29,49.54
2017,6,30,17,15,717.5,82.5,4.55,18.5,394.0,61.59,48.35
2017,6,30,17,30,686.0,78.0,4.5,18.0,343.0,54.38,42.28
2017,6,30,17,45,642.0,73.0,4.5,17.5,292.5,52.26,40.6
2017,6,30,18,0,598.0,68.0,4.5,17.0,242.0,50.08,38.76
2017,6,30,18,15,536.0,60.5,4.45,16.5,194.5,45.68,34.85
2017,6,30,18,30,474.0,53.0,4.4,16.0,147.0,41.12,30.63
2017,6,30,18,45,381.5,43.5,4.35,15.5,105.5,34.54,24.42
2017,6,30,19,0,289.0,34.0,4.3,15.0,64.0,27.72,17.46
2017,6,30,19,15,144.5,17.0,4.3,14.5,32.0,13.52,0.0
2017,6,30,19,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,6,30,19,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,6,30,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,6,30,20,15,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2017,6,30,20,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,6,30,20,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2017,6,30,21,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,6,30,21,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,6,30,21,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,6,30,21,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2017,6,30,22,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,6,30,22,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,6,30,22,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,6,30,22,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2017,6,30,23,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,6,30,23,15,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2017,6,30,23,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,6,30,23,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2017,7,1,0,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,7,1,0,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,7,1,0,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,7,1,0,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2017,7,1,1,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,7,1,1,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2017,7,1,1,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,7,1,1,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2017,7,1,2,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,7,1,2,15,0.0,0.0,5.0,11.5,0.0,0.0,0.0
2017,7,1,2,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,7,1,2,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,7,1,3,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,7,1,3,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2017,7,1,3,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,7,1,3,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,7,1,4,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,7,1,4,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2017,7,1,4,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,7,1,4,45,0.0,0.0,4.8,11.5,0.0,0.0,0.0
2017,7,1,5,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,7,1,5,15,118.0,17.5,4.8,12.0,29.0,51.25,1.74
2017,7,1,5,30,236.0,35.0,4.8,12.0,58.0,117.12,80.94
2017,7,1,5,45,329.0,46.0,4.8,12.5,98.5,174.25,133.21
2017,7,1,6,0,422.0,57.0,4.8,13.0,139.0,244.94,195.7
2017,7,1,6,15,486.5,65.5,4.75,13.5,185.5,308.24,252.1
2017,7,1,6,30,551.0,74.0,4.7,14.0,232.0,377.66,312.31
2017,7,1,6,45,594.0,81.0,4.7,14.5,281.5,439.19,364.51
2017,7,1,7,0,637.0,88.0,4.7,15.0,331.0,503.72,417.43
2017,7,1,7,15,670.5,93.0,4.65,15.5,381.0,562.38,463.88
2017,7,1,7,30,704.0,98.0,4.6,16.0,431.0,622.32,509.8
2017,7,1,7,45,729.0,102.5,4.55,16.5,480.0,676.28,549.27
2017,7,1,8,0,754.0,107.0,4.5,17.0,529.0,726.96,584.25
2017,7,1,8,15,773.5,110.5,4.4,17.5,576.0,774.54,615.86
2017,7,1,8,30,793.0,114.0,4.3,18.0,623.0,820.83,645.79
2017,7,1,8,45,808.5,116.5,4.25,18.5,666.5,860.89,671.18
2017,7,1,9,0,824.0,119.0,4.2,19.0,710.0,898.84,694.7
2017,7,1,9,15,835.0,121.5,4.2,19.5,749.0,930.24,713.58
2017,7,1,9,30,846.0,124.0,4.2,20.0,788.0,958.86,730.42
2017,7,1,9,45,847.0,131.0,4.2,20.5,820.0,979.78,741.88
2017,7,1,10,0,848.0,138.0,4.2,21.0,852.0,997.18,750.99
2017,7,1,10,15,854.5,139.5,4.2,21.0,879.5,999.34,751.29
2017,7,1,10,30,861.0,141.0,4.2,21.0,907.0,1009.13,757.0
2017,7,1,10,45,869.0,140.5,4.25,21.5,929.5,1014.97,758.94
2017,7,1,11,0,877.0,140.0,4.3,22.0,952.0,1017.31,758.66
2017,7,1,11,15,880.0,140.5,4.35,22.0,966.5,1012.13,754.94
2017,7,1,11,30,883.0,141.0,4.4,22.0,981.0,1003.44,749.02
2017,7,1,11,45,886.0,140.5,4.5,22.5,989.0,990.35,739.17
2017,7,1,12,0,889.0,140.0,4.6,23.0,997.0,973.9,727.37
2017,7,1,12,15,889.0,140.0,4.65,23.0,997.0,951.86,712.87
2017,7,1,12,30,889.0,140.0,4.7,23.0,997.0,926.77,696.3
2017,7,1,12,45,890.0,138.0,4.8,23.0,990.5,897.85,677.4
2017,7,1,13,0,891.0,136.0,4.9,23.0,984.0,866.05,656.38
2017,7,1,13,15,888.0,135.0,4.95,23.0,969.5,829.15,631.31
2017,7,1,13,30,885.0,134.0,5.0,23.0,955.0,789.84,604.36
2017,7,1,13,45,882.0,132.0,5.05,23.0,934.5,747.44,574.12
2017,7,1,14,0,879.0,130.0,5.1,23.0,914.0,702.94,540.8
2017,7,1,14,15,872.5,128.5,5.1,23.0,886.0,654.77,503.79
2017,7,1,14,30,866.0,127.0,5.1,23.0,858.0,605.21,464.83
2017,7,1,14,45,859.5,124.0,5.15,23.0,825.0,553.25,423.18
2017,7,1,15,0,853.0,121.0,5.2,23.0,792.0,500.34,379.58
2017,7,1,15,15,842.0,118.5,5.15,22.5,753.5,441.45,330.77
2017,7,1,15,30,831.0,116.0,5.1,22.0,715.0,385.54,282.88
2017,7,1,15,45,819.0,112.0,5.1,22.0,672.0,328.46,232.71
2017,7,1,16,0,807.0,108.0,5.1,22.0,629.0,272.07,183.01
2017,7,1,16,15,788.5,104.5,5.05,21.5,582.5,215.83,135.42
2017,7,1,16,30,770.0,101.0,5.0,21.0,536.0,161.5,93.49
2017,7,1,16,45,748.0,96.5,5.0,20.5,487.0,108.34,61.59
2017,7,1,17,0,726.0,92.0,5.0,20.0,438.0,60.59,47.01
2017,7,1,17,15,693.5,87.0,4.95,19.5,388.0,58.93,45.84
2017,7,1,17,30,661.0,82.0,4.9,19.0,338.0,57.15,44.52
2017,7,1,17,45,617.0,76.5,4.85,18.5,288.0,54.8,42.65
2017,7,1,18,0,573.0,71.0,4.8,18.0,238.0,52.36,40.61
2017,7,1,18,15,510.0,63.0,4.7,17.5,191.0,47.66,36.44
2017,7,1,18,30,447.0,55.0,4.6,17.0,144.0,42.78,31.94
2017,7,1,18,45,353.0,45.0,4.55,16.5,103.0,35.82,25.42
2017,7,1,19,0,259.0,35.0,4.5,16.0,62.0,27.31,17.02
2017,7,1,19,15,129.5,17.5,4.45,15.5,31.0,13.73,0.0
2017,7,1,19,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,7,1,19,45,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2017,7,1,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,7,1,20,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2017,7,1,20,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,7,1,20,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,7,1,21,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,7,1,21,15,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2017,7,1,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,7,1,21,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,7,1,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,7,1,22,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,7,1,22,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,7,1,22,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,7,1,23,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,7,1,23,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,7,1,23,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,7,1,23,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,7,2,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,7,2,0,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,7,2,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,7,2,0,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,7,2,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,7,2,1,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2017,7,2,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,7,2,1,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,7,2,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,7,2,2,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,7,2,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,7,2,2,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,7,2,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,2,3,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,7,2,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,7,2,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,7,2,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,7,2,4,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,7,2,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,2,4,45,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2017,7,2,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,2,5,15,126.5,16.5,2.4,13.5,29.0,51.66,0.0
2017,7,2,5,30,253.0,33.0,2.3,14.0,58.0,119.32,81.08
2017,7,2,5,45,347.5,43.0,2.25,14.5,98.0,179.16,135.23
2017,7,2,6,0,442.0,53.0,2.2,15.0,138.0,248.42,195.58
2017,7,2,6,15,505.0,61.0,2.1,15.5,185.0,311.42,250.53
2017,7,2,6,30,568.0,69.0,2.0,16.0,232.0,380.39,308.72
2017,7,2,6,45,300.0,104.5,1.9,16.5,192.0,296.74,242.21
2017,7,2,7,0,32.0,140.0,1.8,17.0,152.0,158.78,127.28
2017,7,2,7,15,47.0,164.5,1.7,17.5,185.0,195.08,156.94
2017,7,2,7,30,62.0,189.0,1.6,18.0,218.0,232.56,186.49
2017,7,2,7,45,85.5,215.0,1.55,18.5,260.0,279.1,222.77
2017,7,2,8,0,109.0,241.0,1.5,19.0,302.0,327.23,259.4
2017,7,2,8,15,260.5,241.0,1.45,19.0,403.5,480.2,377.92
2017,7,2,8,30,412.0,241.0,1.4,19.0,505.0,631.5,488.9
2017,7,2,8,45,233.0,272.5,1.35,19.5,424.0,504.85,389.93
2017,7,2,9,0,54.0,304.0,1.3,20.0,343.0,350.78,269.95
2017,7,2,9,15,207.5,319.0,1.3,20.5,480.0,524.64,402.14
2017,7,2,9,30,361.0,334.0,1.3,21.0,617.0,704.78,528.85
2017,7,2,9,45,620.0,225.5,1.3,21.5,737.0,866.72,640.8
2017,7,2,10,0,879.0,117.0,1.3,22.0,857.0,995.03,719.7
2017,7,2,10,15,578.0,269.0,1.35,22.0,762.5,877.83,640.56
2017,7,2,10,30,277.0,421.0,1.4,22.0,668.0,717.12,526.1
2017,7,2,10,45,588.5,271.5,1.45,22.0,812.0,888.34,650.77
2017,7,2,11,0,900.0,122.0,1.5,22.0,956.0,1022.78,736.88
2017,7,2,11,15,903.0,123.0,1.5,22.0,970.5,1018.24,731.8
2017,7,2,11,30,906.0,124.0,1.5,22.0,985.0,1010.07,726.33
2017,7,2,11,45,906.5,124.5,1.55,22.0,992.0,995.47,717.69
2017,7,2,12,0,907.0,125.0,1.6,22.0,999.0,977.48,706.99
2017,7,2,12,15,907.0,125.0,1.65,22.0,999.5,955.28,693.61
2017,7,2,12,30,907.0,125.0,1.7,22.0,1000.0,929.95,678.2
2017,7,2,12,45,667.0,261.5,1.75,22.0,902.5,831.78,612.84
2017,7,2,13,0,427.0,398.0,1.8,22.0,805.0,727.58,537.44
2017,7,2,13,15,649.5,269.0,1.85,22.0,877.0,767.98,571.59
2017,7,2,13,30,872.0,140.0,1.9,22.0,949.0,785.75,587.53
2017,7,2,13,45,867.5,138.5,1.95,22.0,928.0,743.19,558.09
2017,7,2,14,0,863.0,137.0,2.0,22.0,907.0,698.69,526.44
2017,7,2,14,15,856.0,135.5,2.05,21.5,879.0,650.89,492.49
2017,7,2,14,30,849.0,134.0,2.1,21.0,851.0,601.77,456.4
2017,7,2,14,45,680.5,204.0,2.15,21.0,764.5,522.84,395.9
2017,7,2,15,0,512.0,274.0,2.2,21.0,678.0,459.95,347.29
2017,7,2,15,15,660.5,198.5,2.2,20.5,692.5,428.07,320.43
2017,7,2,15,30,809.0,123.0,2.2,20.0,707.0,384.0,280.91
2017,7,2,15,45,592.5,188.0,2.25,20.0,601.5,316.44,228.99
2017,7,2,16,0,376.0,253.0,2.3,20.0,496.0,279.54,204.0
2017,7,2,16,15,379.5,231.0,2.3,19.5,461.0,237.57,169.88
2017,7,2,16,30,383.0,209.0,2.3,19.0,426.0,195.52,137.39
2017,7,2,16,45,249.5,204.0,2.35,19.0,340.5,156.34,115.38
2017,7,2,17,0,116.0,199.0,2.4,19.0,255.0,143.03,117.73
2017,7,2,17,15,69.0,168.5,2.35,18.5,201.0,130.17,107.39
2017,7,2,17,30,22.0,138.0,2.3,18.0,147.0,113.93,93.95
2017,7,2,17,45,16.0,119.0,2.3,17.5,125.5,98.8,81.22
2017,7,2,18,0,10.0,100.0,2.3,17.0,104.0,83.56,68.13
2017,7,2,18,15,219.0,78.0,2.25,16.5,122.5,60.16,47.59
2017,7,2,18,30,428.0,56.0,2.2,16.0,141.0,43.6,32.81
2017,7,2,18,45,341.5,45.0,2.15,15.5,101.0,35.8,25.54
2017,7,2,19,0,255.0,34.0,2.1,15.0,61.0,26.52,16.46
2017,7,2,19,15,127.5,17.0,2.05,14.5,30.5,13.33,0.0
2017,7,2,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,7,2,19,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,7,2,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,7,2,20,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
