Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,2,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,7,2,20,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,7,2,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,7,2,21,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,7,2,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,7,2,21,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,7,2,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,7,2,22,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2017,7,2,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,7,2,22,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,7,2,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,7,2,23,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,7,2,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,7,2,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,7,3,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,7,3,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,7,3,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,7,3,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,7,3,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,7,3,1,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,7,3,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,3,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,3,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,3,2,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2017,7,3,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,3,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,3,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,3,3,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,7,3,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,3,3,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2017,7,3,4,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,7,3,4,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2017,7,3,4,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,7,3,4,45,0.0,0.0,0.35,11.5,0.0,0.0,0.0
2017,7,3,5,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,7,3,5,15,143.0,15.5,0.3,12.0,29.0,55.64,0.0
2017,7,3,5,30,286.0,31.0,0.3,12.0,58.0,127.61,86.48
2017,7,3,5,45,382.5,40.5,0.35,12.5,99.5,188.13,141.47
2017,7,3,6,0,479.0,50.0,0.4,13.0,141.0,259.48,202.95
2017,7,3,6,15,541.5,57.0,0.45,13.5,188.5,323.04,257.67
2017,7,3,6,30,604.0,64.0,0.5,14.0,236.0,392.5,315.39
2017,7,3,6,45,332.0,105.0,0.6,14.5,202.5,314.94,255.54
2017,7,3,7,0,60.0,146.0,0.7,15.0,169.0,182.61,147.31
2017,7,3,7,15,52.5,164.0,0.75,15.0,186.5,198.2,160.27
2017,7,3,7,30,45.0,182.0,0.8,15.0,204.0,212.96,171.58
2017,7,3,7,45,69.0,210.0,0.85,15.5,247.5,261.38,209.88
2017,7,3,8,0,93.0,238.0,0.9,16.0,291.0,311.49,248.47
2017,7,3,8,15,180.5,256.5,0.9,16.5,369.0,418.03,330.51
2017,7,3,8,30,268.0,275.0,0.9,17.0,447.0,531.73,413.96
2017,7,3,8,45,206.5,303.0,0.95,17.5,441.5,499.91,386.74
2017,7,3,9,0,145.0,331.0,1.0,18.0,436.0,478.11,367.86
2017,7,3,9,15,515.5,218.5,1.0,18.0,618.0,735.79,560.4
2017,7,3,9,30,886.0,106.0,1.0,18.0,800.0,968.06,712.5
2017,7,3,9,45,877.5,117.5,1.0,18.5,829.5,985.04,717.37
2017,7,3,10,0,869.0,129.0,1.0,19.0,859.0,997.94,722.81
2017,7,3,10,15,875.5,130.5,1.0,19.0,887.5,1011.5,730.15
2017,7,3,10,30,882.0,132.0,1.0,19.0,916.0,1021.6,735.4
2017,7,3,10,45,888.0,132.5,1.05,19.5,938.0,1026.65,737.27
2017,7,3,11,0,894.0,133.0,1.1,20.0,960.0,1028.11,737.06
2017,7,3,11,15,897.0,133.5,1.1,20.0,974.5,1023.0,733.34
2017,7,3,11,30,900.0,134.0,1.1,20.0,989.0,1014.3,727.6
2017,7,3,11,45,902.5,133.5,1.1,20.0,997.0,1000.65,718.9
2017,7,3,12,0,905.0,133.0,1.1,20.0,1005.0,983.58,708.2
2017,7,3,12,15,905.0,133.5,1.1,20.0,1005.0,961.79,694.61
2017,7,3,12,30,905.0,134.0,1.1,20.0,1005.0,936.87,679.09
2017,7,3,12,45,899.5,136.5,1.15,20.0,997.0,905.94,660.51
2017,7,3,13,0,894.0,139.0,1.2,20.0,989.0,872.38,640.08
2017,7,3,13,15,891.0,138.0,1.2,19.5,974.5,835.36,617.65
2017,7,3,13,30,888.0,137.0,1.2,19.0,960.0,795.92,593.32
2017,7,3,13,45,885.0,135.0,1.2,19.0,939.5,753.36,564.65
2017,7,3,14,0,882.0,133.0,1.2,19.0,919.0,708.71,532.99
2017,7,3,14,15,503.5,270.0,1.2,19.0,715.5,546.82,413.72
2017,7,3,14,30,125.0,407.0,1.2,19.0,512.0,414.5,314.08
2017,7,3,14,45,150.5,390.5,1.2,19.0,512.5,402.58,306.21
2017,7,3,15,0,176.0,374.0,1.2,19.0,513.0,387.99,295.07
2017,7,3,15,15,223.5,347.5,1.2,18.5,515.0,372.31,282.94
2017,7,3,15,30,271.0,321.0,1.2,18.0,517.0,346.06,261.82
2017,7,3,15,45,197.5,305.5,1.2,18.0,443.5,297.62,225.39
2017,7,3,16,0,124.0,290.0,1.2,18.0,370.0,252.11,192.09
2017,7,3,16,15,128.5,267.5,1.2,17.5,345.5,224.65,170.79
2017,7,3,16,30,133.0,245.0,1.2,17.0,321.0,197.01,149.67
2017,7,3,16,45,94.5,217.0,1.2,17.0,268.5,170.99,132.3
2017,7,3,17,0,56.0,189.0,1.2,17.0,216.0,144.2,119.28
2017,7,3,17,15,30.0,158.0,1.2,16.5,172.5,123.41,102.18
2017,7,3,17,30,4.0,127.0,1.2,16.0,129.0,106.02,87.69
2017,7,3,17,45,2.0,109.0,1.2,15.5,110.0,91.56,75.46
2017,7,3,18,0,0.0,91.0,1.2,15.0,91.0,76.98,62.85
2017,7,3,18,15,227.5,73.0,1.15,14.5,118.0,56.68,44.91
2017,7,3,18,30,455.0,55.0,1.1,14.0,145.0,42.83,32.44
2017,7,3,18,45,366.5,44.0,1.1,13.5,103.5,34.98,25.07
2017,7,3,19,0,278.0,33.0,1.1,13.0,62.0,26.8,16.87
2017,7,3,19,15,139.0,16.5,1.05,12.5,31.0,13.09,0.0
2017,7,3,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,7,3,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,7,3,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,7,3,20,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,7,3,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,7,3,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,7,3,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,7,3,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,7,3,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,7,3,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,7,3,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,7,3,22,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2017,7,3,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,3,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,3,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,3,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,3,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,3,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,4,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,4,0,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,7,4,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,4,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,4,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,4,1,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,7,4,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,4,1,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,4,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,4,2,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2017,7,4,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,7,4,2,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,7,4,3,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,7,4,3,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,7,4,3,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,7,4,3,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,7,4,4,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,7,4,4,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,7,4,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,7,4,4,45,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2017,7,4,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,7,4,5,15,153.5,14.5,0.5,11.5,29.0,56.51,0.0
2017,7,4,5,30,307.0,29.0,0.5,12.0,58.0,131.27,88.26
2017,7,4,5,45,404.5,38.0,0.55,12.5,100.0,192.59,144.69
2017,7,4,6,0,502.0,47.0,0.6,13.0,142.0,264.89,207.36
2017,7,4,6,15,562.5,53.5,0.6,13.5,189.5,328.13,262.07
2017,7,4,6,30,623.0,60.0,0.6,14.0,237.0,397.04,319.42
2017,7,4,6,45,311.5,88.0,0.65,14.5,176.5,284.1,231.39
2017,7,4,7,0,0.0,116.0,0.7,15.0,116.0,106.81,84.22
2017,7,4,7,15,1.5,132.0,0.7,15.0,133.0,122.65,97.64
2017,7,4,7,30,3.0,148.0,0.7,15.0,150.0,138.63,110.44
2017,7,4,7,45,16.5,179.0,0.75,15.5,188.5,178.77,142.79
2017,7,4,8,0,30.0,210.0,0.8,16.0,227.0,231.55,184.37
2017,7,4,8,15,39.5,236.0,0.8,16.5,260.5,266.76,211.0
2017,7,4,8,30,49.0,262.0,0.8,17.0,294.0,302.4,237.54
2017,7,4,8,45,64.0,290.0,0.85,17.5,334.0,345.4,269.45
2017,7,4,9,0,79.0,318.0,0.9,18.0,374.0,388.87,301.08
2017,7,4,9,15,292.0,295.5,0.9,18.0,521.0,593.97,455.29
2017,7,4,9,30,505.0,273.0,0.9,18.0,668.0,793.16,594.11
2017,7,4,9,45,712.5,185.0,0.95,18.5,769.0,914.21,673.48
2017,7,4,10,0,920.0,97.0,1.0,19.0,870.0,1014.37,734.23
2017,7,4,10,15,925.5,98.5,1.05,19.0,898.5,1027.84,741.18
2017,7,4,10,30,931.0,100.0,1.1,19.0,927.0,1037.66,747.23
2017,7,4,10,45,936.5,100.0,1.15,19.5,949.0,1042.2,748.73
2017,7,4,11,0,942.0,100.0,1.2,20.0,971.0,1043.01,748.06
2017,7,4,11,15,945.0,100.5,1.2,20.0,986.0,1038.09,744.47
2017,7,4,11,30,948.0,101.0,1.2,20.0,1001.0,1029.41,738.72
2017,7,4,11,45,951.0,100.0,1.25,20.0,1009.0,1015.54,730.79
2017,7,4,12,0,954.0,99.0,1.3,20.0,1017.0,998.06,720.66
2017,7,4,12,15,953.5,99.0,1.3,20.0,1017.0,974.78,706.06
2017,7,4,12,30,953.0,99.0,1.3,20.0,1017.0,948.2,689.43
2017,7,4,12,45,937.5,108.5,1.35,20.0,1005.5,914.23,668.74
2017,7,4,13,0,922.0,118.0,1.4,20.0,994.0,877.82,646.3
2017,7,4,13,15,919.0,117.0,1.4,20.0,979.5,840.02,622.06
2017,7,4,13,30,916.0,116.0,1.4,20.0,965.0,799.7,595.93
2017,7,4,13,45,913.5,113.5,1.4,20.0,944.5,756.08,567.19
2017,7,4,14,0,911.0,111.0,1.4,20.0,924.0,710.25,534.61
2017,7,4,14,15,529.5,260.0,1.4,19.5,729.0,555.13,420.48
2017,7,4,14,30,148.0,409.0,1.4,19.0,534.0,429.43,325.92
2017,7,4,14,45,109.5,381.0,1.4,19.0,471.5,374.19,285.65
2017,7,4,15,0,71.0,353.0,1.4,19.0,409.0,327.23,250.76
2017,7,4,15,15,96.0,342.5,1.4,18.5,414.5,321.12,246.6
2017,7,4,15,30,121.0,332.0,1.4,18.0,420.0,306.57,235.31
2017,7,4,15,45,90.0,302.0,1.4,18.0,365.0,269.38,207.16
2017,7,4,16,0,59.0,272.0,1.4,18.0,310.0,230.95,178.34
2017,7,4,16,15,59.0,252.0,1.4,17.5,287.5,209.04,161.72
2017,7,4,16,30,59.0,232.0,1.4,17.0,265.0,187.36,145.34
2017,7,4,16,45,53.5,209.5,1.45,17.0,237.5,164.06,128.1
2017,7,4,17,0,48.0,187.0,1.5,17.0,210.0,142.93,118.33
2017,7,4,17,15,31.5,161.0,1.5,16.5,175.5,125.28,103.87
2017,7,4,17,30,15.0,135.0,1.5,16.0,141.0,111.76,92.71
2017,7,4,17,45,10.5,116.5,1.5,16.0,120.5,96.98,80.06
2017,7,4,18,0,6.0,98.0,1.5,16.0,100.0,82.09,67.08
2017,7,4,18,15,270.0,72.0,1.45,15.5,125.5,52.92,41.4
2017,7,4,18,30,534.0,46.0,1.4,15.0,151.0,35.41,25.75
2017,7,4,18,45,448.0,37.5,1.4,15.0,108.5,29.46,20.09
2017,7,4,19,0,362.0,29.0,1.4,15.0,66.0,23.31,13.77
2017,7,4,19,15,181.0,14.5,1.4,14.5,33.0,11.39,0.0
2017,7,4,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,7,4,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,7,4,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,7,4,20,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2017,7,4,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,7,4,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,7,4,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,7,4,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,7,4,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,7,4,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,7,4,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,7,4,22,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2017,7,4,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,7,4,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,7,4,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,7,4,23,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,7,4,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,7,4,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,7,5,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,7,5,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,7,5,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,7,5,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,7,5,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,7,5,1,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,7,5,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,5,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,5,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,5,2,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2017,7,5,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,5,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,5,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,5,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,5,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,5,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,7,5,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,5,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,5,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,5,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,7,5,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,7,5,5,15,150.5,15.0,1.0,11.5,29.0,56.13,0.0
2017,7,5,5,30,301.0,30.0,1.0,12.0,58.0,130.37,87.26
2017,7,5,5,45,395.0,39.0,1.05,12.5,99.0,190.21,143.24
2017,7,5,6,0,489.0,48.0,1.1,13.0,140.0,260.6,204.89
2017,7,5,6,15,550.5,54.5,1.1,13.0,187.0,323.61,260.48
2017,7,5,6,30,612.0,61.0,1.1,13.0,234.0,392.4,319.18
2017,7,5,6,45,343.5,104.0,1.1,13.5,204.5,319.99,262.26
2017,7,5,7,0,75.0,147.0,1.1,14.0,175.0,193.02,157.12
2017,7,5,7,15,62.5,165.0,1.1,14.5,191.0,206.05,167.53
2017,7,5,7,30,50.0,183.0,1.1,15.0,207.0,217.78,175.95
2017,7,5,7,45,61.5,207.5,1.1,15.5,240.0,253.26,203.68
2017,7,5,8,0,73.0,232.0,1.1,16.0,273.0,289.44,231.28
2017,7,5,8,15,101.0,259.0,1.1,16.0,321.0,342.44,272.27
2017,7,5,8,30,129.0,286.0,1.1,16.0,369.0,411.24,324.15
2017,7,5,8,45,228.5,294.5,1.15,16.5,453.0,510.26,398.87
2017,7,5,9,0,328.0,303.0,1.2,17.0,537.0,629.69,485.03
2017,7,5,9,15,332.5,321.0,1.2,17.5,570.0,659.46,502.8
2017,7,5,9,30,337.0,339.0,1.2,18.0,603.0,687.85,520.23
2017,7,5,9,45,609.0,226.0,1.25,18.5,727.5,857.22,641.3
2017,7,5,10,0,881.0,113.0,1.3,19.0,852.0,993.5,727.24
2017,7,5,10,15,887.0,114.5,1.35,19.0,880.0,1006.96,733.82
2017,7,5,10,30,893.0,116.0,1.4,19.0,908.0,1016.92,739.94
2017,7,5,10,45,898.5,116.0,1.45,19.5,929.5,1021.27,741.23
2017,7,5,11,0,904.0,116.0,1.5,20.0,951.0,1022.02,740.41
2017,7,5,11,15,762.0,217.0,1.5,20.0,929.0,993.25,721.59
2017,7,5,11,30,620.0,318.0,1.5,20.0,907.0,939.55,684.32
2017,7,5,11,45,767.0,217.0,1.55,20.5,951.5,970.68,706.88
2017,7,5,12,0,914.0,116.0,1.6,21.0,996.0,977.3,709.93
2017,7,5,12,15,914.0,116.0,1.65,21.0,996.0,955.14,696.23
2017,7,5,12,30,914.0,116.0,1.7,21.0,996.0,929.81,680.76
2017,7,5,12,45,916.5,113.5,1.75,21.0,990.5,901.3,663.13
2017,7,5,13,0,919.0,111.0,1.8,21.0,985.0,869.72,643.36
2017,7,5,13,15,917.0,110.0,1.85,21.0,971.0,832.89,619.9
2017,7,5,13,30,915.0,109.0,1.9,21.0,957.0,793.47,594.46
2017,7,5,13,45,914.5,106.0,1.95,21.0,937.0,750.95,566.56
2017,7,5,14,0,914.0,103.0,2.0,21.0,917.0,706.03,534.64
2017,7,5,14,15,783.5,173.5,2.05,20.5,856.5,640.68,486.19
2017,7,5,14,30,653.0,244.0,2.1,20.0,796.0,581.04,441.34
2017,7,5,14,45,773.5,169.0,2.15,20.0,797.0,546.58,415.27
2017,7,5,15,0,894.0,94.0,2.2,20.0,798.0,500.03,377.77
2017,7,5,15,15,884.5,92.0,2.2,20.0,759.5,443.91,330.97
2017,7,5,15,30,875.0,90.0,2.2,20.0,721.0,387.54,282.64
2017,7,5,15,45,865.0,87.0,2.25,20.0,678.5,330.23,232.59
2017,7,5,16,0,855.0,84.0,2.3,20.0,636.0,273.21,182.41
2017,7,5,16,15,512.0,164.5,2.35,19.5,488.0,208.81,141.78
2017,7,5,16,30,169.0,245.0,2.4,19.0,340.0,201.51,151.28
2017,7,5,16,45,477.5,158.5,2.45,19.0,393.0,132.78,89.36
2017,7,5,17,0,786.0,72.0,2.5,19.0,446.0,52.51,40.16
2017,7,5,17,15,758.5,68.5,2.5,18.5,396.0,51.13,39.24
2017,7,5,17,30,731.0,65.0,2.5,18.0,346.0,49.68,38.18
2017,7,5,17,45,694.0,60.0,2.5,18.0,296.5,46.9,35.81
2017,7,5,18,0,657.0,55.0,2.5,18.0,247.0,44.0,33.27
2017,7,5,18,15,601.0,49.5,2.5,17.5,199.0,40.48,30.15
2017,7,5,18,30,545.0,44.0,2.5,17.0,151.0,33.81,24.09
2017,7,5,18,45,458.5,36.0,2.5,16.5,108.5,28.22,18.85
2017,7,5,19,0,372.0,28.0,2.5,16.0,66.0,22.45,12.94
2017,7,5,19,15,186.0,14.0,2.5,15.5,33.0,10.97,0.0
2017,7,5,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,7,5,19,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,7,5,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,7,5,20,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2017,7,5,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,7,5,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,7,5,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,7,5,21,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2017,7,5,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,5,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,5,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,5,22,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,7,5,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,7,5,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,7,5,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,7,5,23,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,7,5,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,7,5,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,7,6,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,7,6,0,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,7,6,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,7,6,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,7,6,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,6,1,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2017,7,6,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,6,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,6,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,6,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,6,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,6,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,6,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,6,3,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,6,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,6,3,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,7,6,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,6,4,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,7,6,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,6,4,45,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2017,7,6,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,6,5,15,149.5,14.0,2.65,13.5,28.0,54.46,0.0
2017,7,6,5,30,299.0,28.0,2.6,14.0,56.0,127.63,84.07
2017,7,6,5,45,393.5,37.0,2.55,14.5,96.5,187.3,140.32
2017,7,6,6,0,488.0,46.0,2.5,15.0,137.0,257.7,202.23
2017,7,6,6,15,549.0,53.0,2.45,15.5,184.0,320.92,258.01
2017,7,6,6,30,610.0,60.0,2.4,16.0,231.0,389.93,316.87
2017,7,6,6,45,362.5,104.5,2.35,16.5,211.5,330.96,270.56
2017,7,6,7,0,115.0,149.0,2.3,17.0,192.0,229.12,186.15
2017,7,6,7,15,101.0,170.0,2.35,17.5,212.0,247.39,200.48
2017,7,6,7,30,87.0,191.0,2.4,18.0,232.0,252.69,203.67
2017,7,6,7,45,94.5,214.5,2.45,18.5,263.0,285.65,229.11
2017,7,6,8,0,102.0,238.0,2.5,19.0,294.0,318.88,254.2
2017,7,6,8,15,144.0,261.0,2.55,19.5,348.5,393.57,311.63
2017,7,6,8,30,186.0,284.0,2.6,20.0,403.0,457.68,359.59
2017,7,6,8,45,342.5,262.0,2.65,21.0,499.0,590.37,459.54
2017,7,6,9,0,499.0,240.0,2.7,22.0,595.0,733.04,561.72
2017,7,6,9,15,694.5,168.5,2.7,22.0,693.0,856.53,648.53
2017,7,6,9,30,890.0,97.0,2.7,22.0,791.0,962.5,717.8
2017,7,6,9,45,894.5,100.5,2.75,22.5,824.5,983.9,728.75
2017,7,6,10,0,899.0,104.0,2.8,23.0,858.0,1001.86,738.25
2017,7,6,10,15,905.0,105.0,2.85,23.0,886.0,1015.11,746.18
2017,7,6,10,30,911.0,106.0,2.9,23.0,914.0,1024.81,751.94
2017,7,6,10,45,916.5,106.5,2.95,23.5,936.0,1029.87,753.35
2017,7,6,11,0,922.0,107.0,3.0,24.0,958.0,1031.24,752.53
2017,7,6,11,15,924.5,107.5,3.0,24.0,972.5,1025.93,748.55
2017,7,6,11,30,927.0,108.0,3.0,24.0,987.0,1016.95,742.36
2017,7,6,11,45,929.0,108.0,3.05,24.5,995.0,1003.38,732.3
2017,7,6,12,0,931.0,108.0,3.1,25.0,1003.0,986.27,720.06
2017,7,6,12,15,931.0,108.0,3.1,25.0,1003.0,963.87,705.47
2017,7,6,12,30,931.0,108.0,3.1,25.0,1003.0,938.23,688.79
2017,7,6,12,45,929.5,107.5,3.15,25.0,996.0,907.69,669.21
2017,7,6,13,0,928.0,107.0,3.2,25.0,989.0,874.23,647.58
2017,7,6,13,15,925.5,106.5,3.2,25.0,975.0,837.17,623.08
2017,7,6,13,30,923.0,106.0,3.2,25.0,961.0,797.52,596.65
2017,7,6,13,45,919.5,104.5,3.25,25.0,940.0,753.84,567.45
2017,7,6,14,0,916.0,103.0,3.3,25.0,919.0,707.99,534.47
2017,7,6,14,15,910.5,102.0,3.35,25.0,891.5,659.35,498.38
2017,7,6,14,30,905.0,101.0,3.4,25.0,864.0,609.11,460.1
2017,7,6,14,45,898.0,99.0,3.45,25.0,831.0,555.86,418.48
2017,7,6,15,0,891.0,97.0,3.5,25.0,798.0,501.63,374.8
2017,7,6,15,15,881.0,95.0,3.55,24.5,759.0,445.41,328.92
2017,7,6,15,30,871.0,93.0,3.6,24.0,720.0,388.99,281.4
2017,7,6,15,45,858.5,90.5,3.65,24.0,677.0,331.47,231.47
2017,7,6,16,0,846.0,88.0,3.7,24.0,634.0,274.54,181.77
2017,7,6,16,15,829.5,85.5,3.75,23.5,587.5,217.68,133.91
2017,7,6,16,30,813.0,83.0,3.8,23.0,541.0,154.86,85.34
2017,7,6,16,45,791.0,79.5,3.9,22.5,492.0,99.79,52.26
2017,7,6,17,0,769.0,76.0,4.0,22.0,443.0,55.29,42.07
2017,7,6,17,15,740.0,72.5,4.0,21.5,392.5,54.03,41.24
2017,7,6,17,30,711.0,69.0,4.0,21.0,342.0,52.72,40.32
2017,7,6,17,45,671.0,64.0,4.05,20.5,292.5,50.06,38.17
2017,7,6,18,0,631.0,59.0,4.1,20.0,243.0,43.24,32.31
2017,7,6,18,15,573.0,53.0,4.05,19.0,195.5,39.78,29.32
2017,7,6,18,30,515.0,47.0,4.0,18.0,148.0,36.22,26.08
2017,7,6,18,45,425.5,38.5,4.0,17.5,106.0,30.31,20.54
2017,7,6,19,0,336.0,30.0,4.0,17.0,64.0,24.21,14.28
2017,7,6,19,15,168.0,15.0,4.0,16.5,32.0,11.84,0.0
2017,7,6,19,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,7,6,19,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,7,6,20,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,7,6,20,15,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2017,7,6,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,7,6,20,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,7,6,21,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,7,6,21,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,7,6,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,7,6,21,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,7,6,22,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,7,6,22,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2017,7,6,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,7,6,22,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,7,6,23,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,7,6,23,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2017,7,6,23,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,7,6,23,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2017,7,7,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,7,7,0,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2017,7,7,0,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,7,7,0,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,7,7,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,7,7,1,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,7,7,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,7,7,1,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,7,7,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,7,7,2,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,7,7,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,7,2,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,7,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,7,3,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,7,7,3,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,7,7,3,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,7,7,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,7,7,4,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,7,7,4,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,7,7,4,45,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2017,7,7,5,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,7,7,5,15,160.0,13.5,3.65,15.5,28.0,55.87,0.0
2017,7,7,5,30,320.0,27.0,3.6,16.0,56.0,132.2,85.59
2017,7,7,5,45,418.0,35.5,3.55,16.5,97.5,193.58,143.81
2017,7,7,6,0,516.0,44.0,3.5,17.0,139.0,266.07,207.47
2017,7,7,6,15,576.5,50.0,3.45,17.5,186.5,329.38,263.49
2017,7,7,6,30,637.0,56.0,3.4,18.0,234.0,396.59,321.15
2017,7,7,6,45,681.5,60.0,3.35,18.5,284.5,459.83,373.74
2017,7,7,7,0,726.0,64.0,3.3,19.0,335.0,526.05,426.66
2017,7,7,7,15,756.0,67.5,3.25,19.5,386.0,584.84,471.87
2017,7,7,7,30,786.0,71.0,3.2,20.0,437.0,644.44,515.71
2017,7,7,7,45,809.5,73.5,3.2,21.0,487.5,698.47,551.71
2017,7,7,8,0,833.0,76.0,3.2,22.0,538.0,745.95,581.93
2017,7,7,8,15,850.0,78.5,3.25,22.5,585.5,793.01,612.55
2017,7,7,8,30,867.0,81.0,3.3,23.0,633.0,838.51,641.51
2017,7,7,8,45,880.5,83.0,3.4,24.0,677.0,878.48,665.21
2017,7,7,9,0,894.0,85.0,3.5,25.0,721.0,916.11,686.96
2017,7,7,9,15,904.0,87.0,3.5,25.5,760.5,947.89,705.22
2017,7,7,9,30,914.0,89.0,3.5,26.0,800.0,976.69,721.37
2017,7,7,9,45,913.5,94.5,3.55,26.5,832.5,996.01,731.53
2017,7,7,10,0,913.0,100.0,3.6,27.0,865.0,1011.61,739.34
2017,7,7,10,15,919.0,101.5,3.6,27.0,893.5,1025.61,747.33
2017,7,7,10,30,925.0,103.0,3.6,27.0,922.0,1035.99,753.06
2017,7,7,10,45,931.5,102.5,3.6,27.0,944.5,1041.1,755.5
2017,7,7,11,0,938.0,102.0,3.6,27.0,967.0,1042.49,755.71
2017,7,7,11,15,940.5,103.0,3.6,27.0,982.0,1037.69,752.06
2017,7,7,11,30,943.0,104.0,3.6,27.0,997.0,1029.14,746.15
2017,7,7,11,45,946.5,103.0,3.65,27.5,1005.5,1015.88,736.21
2017,7,7,12,0,950.0,102.0,3.7,28.0,1014.0,998.99,724.05
2017,7,7,12,15,950.0,102.0,3.7,28.0,1014.5,976.28,709.3
2017,7,7,12,30,950.0,102.0,3.7,28.0,1015.0,950.24,692.42
2017,7,7,12,45,947.0,102.5,3.7,28.0,1007.5,918.85,672.01
2017,7,7,13,0,944.0,103.0,3.7,28.0,1000.0,884.54,649.61
2017,7,7,13,15,941.5,102.5,3.65,28.0,985.5,846.95,624.66
2017,7,7,13,30,939.0,102.0,3.6,28.0,971.0,806.71,597.79
2017,7,7,13,45,936.5,99.5,3.6,28.0,950.0,762.23,568.04
2017,7,7,14,0,934.0,97.0,3.6,28.0,929.0,715.46,534.72
2017,7,7,14,15,928.5,96.0,3.55,27.5,901.0,666.01,499.03
2017,7,7,14,30,923.0,95.0,3.5,27.0,873.0,614.92,461.06
2017,7,7,14,45,917.0,92.5,3.5,27.0,839.5,560.88,419.02
2017,7,7,15,0,911.0,90.0,3.5,27.0,806.0,505.73,374.84
2017,7,7,15,15,901.5,88.0,3.5,26.5,767.0,448.66,328.55
2017,7,7,15,30,892.0,86.0,3.5,26.0,728.0,391.31,280.54
2017,7,7,15,45,881.0,83.5,3.5,26.0,685.0,333.09,230.25
2017,7,7,16,0,870.0,81.0,3.5,26.0,642.0,275.26,180.02
2017,7,7,16,15,854.0,78.5,3.45,25.5,595.0,217.14,131.37
2017,7,7,16,30,838.0,76.0,3.4,25.0,548.0,160.45,88.0
2017,7,7,16,45,818.0,73.0,3.4,25.0,498.5,104.79,54.86
2017,7,7,17,0,798.0,70.0,3.4,25.0,449.0,51.19,38.05
2017,7,7,17,15,770.0,66.5,3.35,24.5,398.5,49.74,37.06
2017,7,7,17,30,742.0,63.0,3.3,24.0,348.0,48.22,35.95
2017,7,7,17,45,703.5,58.5,3.25,23.5,297.5,45.77,33.99
2017,7,7,18,0,665.0,54.0,3.2,23.0,247.0,43.23,31.88
2017,7,7,18,15,608.5,48.5,3.15,22.0,199.0,39.67,28.84
2017,7,7,18,30,552.0,43.0,3.1,21.0,151.0,33.04,22.98
2017,7,7,18,45,464.0,35.5,3.1,20.5,108.5,27.84,18.14
2017,7,7,19,0,376.0,28.0,3.1,20.0,66.0,22.5,12.64
2017,7,7,19,15,188.0,14.0,3.1,19.5,33.0,11.0,0.0
2017,7,7,19,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,7,7,19,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,7,7,20,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,7,7,20,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2017,7,7,20,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,7,7,20,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,7,7,21,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,7,7,21,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,7,7,21,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,7,7,21,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,7,7,22,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,7,7,22,15,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2017,7,7,22,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,7,7,22,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,7,7,23,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,7,7,23,15,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2017,7,7,23,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,7,7,23,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2017,7,8,0,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,7,8,0,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,7,8,0,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,7,8,0,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,7,8,1,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,7,8,1,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2017,7,8,1,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,7,8,1,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,7,8,2,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,7,8,2,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,7,8,2,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,7,8,2,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,7,8,3,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,7,8,3,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,7,8,3,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,7,8,3,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,7,8,4,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,7,8,4,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,7,8,4,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,7,8,4,45,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2017,7,8,5,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,7,8,5,15,164.0,13.0,3.65,17.5,27.5,55.85,0.0
2017,7,8,5,30,328.0,26.0,3.6,18.0,55.0,133.16,84.55
2017,7,8,5,45,421.0,34.5,3.55,18.5,96.0,193.22,142.16
2017,7,8,6,0,514.0,43.0,3.5,19.0,137.0,263.87,204.02
2017,7,8,6,15,574.0,49.0,3.45,19.0,184.0,326.8,259.88
2017,7,8,6,30,634.0,55.0,3.4,19.0,231.0,393.68,317.6
2017,7,8,6,45,673.0,60.0,3.35,19.5,280.5,454.87,368.42
2017,7,8,7,0,712.0,65.0,3.3,20.0,330.0,518.54,419.21
2017,7,8,7,15,741.5,68.5,3.25,20.5,380.0,576.39,463.63
2017,7,8,7,30,771.0,72.0,3.2,21.0,430.0,635.03,506.82
2017,7,8,7,45,791.5,76.0,3.15,22.0,479.0,688.05,541.87
2017,7,8,8,0,812.0,80.0,3.1,23.0,528.0,740.41,575.38
2017,7,8,8,15,829.0,82.5,3.15,23.5,575.0,780.5,600.91
2017,7,8,8,30,846.0,85.0,3.2,24.0,622.0,825.3,629.41
2017,7,8,8,45,858.0,87.5,3.25,24.5,665.0,863.89,653.15
2017,7,8,9,0,870.0,90.0,3.3,25.0,708.0,900.11,675.01
2017,7,8,9,15,880.5,92.0,3.3,25.0,747.5,931.78,694.63
2017,7,8,9,30,891.0,94.0,3.3,25.0,787.0,960.58,712.26
2017,7,8,9,45,879.5,106.5,3.35,25.5,816.0,976.42,720.21
2017,7,8,10,0,868.0,119.0,3.4,26.0,845.0,988.0,725.52
2017,7,8,10,15,875.0,120.5,3.4,26.0,873.5,1002.4,733.86
2017,7,8,10,30,882.0,122.0,3.4,26.0,902.0,1013.35,740.01
2017,7,8,10,45,887.0,123.0,3.45,26.0,924.0,1018.26,742.72
2017,7,8,11,0,892.0,124.0,3.5,26.0,946.0,1019.56,743.26
2017,7,8,11,15,764.0,216.0,3.55,26.0,928.5,995.81,727.56
2017,7,8,11,30,636.0,308.0,3.6,26.0,911.0,947.6,693.63
2017,7,8,11,45,770.0,216.0,3.65,26.0,952.0,974.34,714.0
2017,7,8,12,0,904.0,124.0,3.7,26.0,993.0,977.22,715.84
2017,7,8,12,15,745.5,235.0,3.7,25.5,952.0,929.99,685.78
2017,7,8,12,30,587.0,346.0,3.7,25.0,911.0,866.96,640.39
2017,7,8,12,45,592.0,339.5,3.75,25.0,906.0,841.98,624.07
2017,7,8,13,0,597.0,333.0,3.8,25.0,901.0,814.78,605.76
2017,7,8,13,15,599.5,325.0,3.8,25.0,887.5,782.12,583.24
2017,7,8,13,30,602.0,317.0,3.8,25.0,874.0,747.64,559.18
2017,7,8,13,45,754.0,213.0,3.85,25.0,895.0,735.07,553.62
2017,7,8,14,0,906.0,109.0,3.9,25.0,916.0,707.67,536.45
2017,7,8,14,15,801.5,165.0,3.9,24.5,862.5,646.45,490.3
2017,7,8,14,30,697.0,221.0,3.9,24.0,809.0,588.99,446.5
2017,7,8,14,45,791.0,161.0,3.9,24.0,802.5,550.68,416.84
2017,7,8,15,0,885.0,101.0,3.9,24.0,796.0,503.12,378.2
2017,7,8,15,15,771.5,143.0,3.9,23.5,727.0,436.18,324.84
2017,7,8,15,30,658.0,185.0,3.9,23.0,658.0,377.93,278.12
2017,7,8,15,45,750.5,138.0,3.9,23.0,646.0,327.15,232.15
2017,7,8,16,0,843.0,91.0,3.9,23.0,634.0,276.82,184.55
2017,7,8,16,15,670.5,133.5,3.85,22.5,545.0,213.72,137.94
2017,7,8,16,30,498.0,176.0,3.8,22.0,456.0,180.95,119.77
2017,7,8,16,45,633.5,127.0,3.8,22.0,450.0,119.51,72.93
2017,7,8,17,0,769.0,78.0,3.8,22.0,444.0,56.8,43.36
2017,7,8,17,15,740.0,74.5,3.75,21.5,393.5,55.61,42.6
2017,7,8,17,30,711.0,71.0,3.7,21.0,343.0,54.36,41.75
2017,7,8,17,45,671.0,66.0,3.7,20.5,293.0,47.26,35.73
2017,7,8,18,0,631.0,61.0,3.7,20.0,243.0,44.84,33.7
2017,7,8,18,15,571.5,54.5,3.65,19.0,195.5,41.03,30.41
2017,7,8,18,30,512.0,48.0,3.6,18.0,148.0,37.11,26.84
2017,7,8,18,45,417.0,39.5,3.6,17.5,105.5,31.22,21.31
2017,7,8,19,0,322.0,31.0,3.6,17.0,63.0,25.17,14.98
2017,7,8,19,15,161.0,15.5,3.55,16.5,31.5,12.31,0.0
2017,7,8,19,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,7,8,19,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,7,8,20,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,7,8,20,15,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2017,7,8,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,7,8,20,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,7,8,21,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,7,8,21,15,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2017,7,8,21,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,7,8,21,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,7,8,22,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,7,8,22,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,7,8,22,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,8,22,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,8,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,8,23,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2017,7,8,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,7,8,23,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,7,9,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,7,9,0,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2017,7,9,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,7,9,0,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,7,9,1,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,7,9,1,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,7,9,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,9,1,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,9,2,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,9,2,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,9,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,9,2,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,9,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,9,3,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2017,7,9,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,7,9,3,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,7,9,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,7,9,4,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,7,9,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,7,9,4,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2017,7,9,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,7,9,5,15,139.0,14.5,3.2,13.5,27.0,51.84,0.0
2017,7,9,5,30,278.0,29.0,3.2,14.0,54.0,122.28,78.17
2017,7,9,5,45,385.0,38.5,3.2,14.5,96.0,185.38,138.48
2017,7,9,6,0,492.0,48.0,3.2,15.0,138.0,260.66,204.5
2017,7,9,6,15,277.0,76.0,3.2,15.5,130.0,221.39,178.61
2017,7,9,6,30,62.0,104.0,3.2,16.0,122.0,136.02,109.46
2017,7,9,6,45,72.0,124.5,3.2,16.5,149.0,165.33,134.26
2017,7,9,7,0,82.0,145.0,3.2,17.0,176.0,195.45,159.03
2017,7,9,7,15,82.0,167.0,3.15,17.5,201.5,221.54,179.78
2017,7,9,7,30,82.0,189.0,3.1,18.0,227.0,247.36,199.82
2017,7,9,7,45,151.0,211.0,3.1,18.5,290.5,336.05,270.95
2017,7,9,8,0,220.0,233.0,3.1,19.0,354.0,418.62,335.3
2017,7,9,8,15,188.0,258.5,3.1,19.5,368.5,427.2,339.11
2017,7,9,8,30,156.0,284.0,3.1,20.0,383.0,432.69,340.7
2017,7,9,8,45,526.5,190.0,3.1,21.0,557.5,690.49,539.28
2017,7,9,9,0,897.0,96.0,3.1,22.0,732.0,931.57,704.67
2017,7,9,9,15,907.0,98.0,3.1,22.0,772.5,963.41,722.54
2017,7,9,9,30,917.0,100.0,3.1,22.0,813.0,992.25,740.12
2017,7,9,9,45,545.5,252.0,3.15,22.5,681.5,818.35,617.34
2017,7,9,10,0,174.0,404.0,3.2,23.0,550.0,587.17,443.09
2017,7,9,10,15,551.0,259.5,3.25,23.0,743.0,844.09,635.65
2017,7,9,10,30,928.0,115.0,3.3,23.0,936.0,1052.38,775.08
2017,7,9,10,45,932.5,116.0,3.35,23.5,958.0,1056.96,774.28
2017,7,9,11,0,937.0,117.0,3.4,24.0,980.0,1057.77,773.0
2017,7,9,11,15,939.5,118.0,3.4,24.0,995.0,1052.81,769.22
2017,7,9,11,30,942.0,119.0,3.4,24.0,1010.0,1044.08,763.16
2017,7,9,11,45,943.0,119.0,3.45,24.0,1017.5,1029.24,753.64
2017,7,9,12,0,944.0,119.0,3.5,24.0,1025.0,1010.83,741.89
2017,7,9,12,15,944.0,119.0,3.55,24.0,1025.5,988.03,727.3
2017,7,9,12,30,944.0,119.0,3.6,24.0,1026.0,961.93,710.54
2017,7,9,12,45,945.0,117.0,3.65,24.0,1019.5,931.7,690.97
2017,7,9,13,0,946.0,115.0,3.7,24.0,1013.0,898.36,669.23
2017,7,9,13,15,943.5,114.5,3.75,24.0,998.5,860.55,644.31
2017,7,9,13,30,941.0,114.0,3.8,24.0,984.0,820.08,617.37
2017,7,9,13,45,938.5,111.5,3.85,24.0,963.0,775.38,587.22
2017,7,9,14,0,936.0,109.0,3.9,24.0,942.0,728.38,553.12
2017,7,9,14,15,930.0,108.0,3.95,24.0,913.5,678.36,515.75
2017,7,9,14,30,924.0,107.0,4.0,24.0,885.0,626.72,476.15
2017,7,9,14,45,918.0,104.0,4.05,24.0,851.5,572.04,433.17
2017,7,9,15,0,912.0,101.0,4.1,24.0,818.0,516.24,387.99
2017,7,9,15,15,902.0,99.0,4.1,23.5,778.0,458.7,340.7
2017,7,9,15,30,892.0,97.0,4.1,23.0,738.0,400.92,291.73
2017,7,9,15,45,880.5,94.0,4.2,23.0,694.5,341.92,240.27
2017,7,9,16,0,869.0,91.0,4.3,23.0,651.0,283.36,188.89
2017,7,9,16,15,852.0,88.0,4.35,22.5,603.0,224.48,139.07
2017,7,9,16,30,835.0,85.0,4.4,22.0,555.0,159.79,88.74
2017,7,9,16,45,816.0,81.0,4.45,22.0,505.0,103.03,54.08
2017,7,9,17,0,797.0,77.0,4.5,22.0,455.0,56.32,42.96
2017,7,9,17,15,767.5,73.0,4.45,21.5,403.5,54.69,41.81
2017,7,9,17,30,738.0,69.0,4.4,21.0,352.0,52.97,40.54
2017,7,9,17,45,699.5,64.0,4.4,20.5,301.0,50.3,38.38
2017,7,9,18,0,661.0,59.0,4.4,20.0,250.0,47.53,36.05
2017,7,9,18,15,600.5,53.0,4.3,19.0,200.5,39.97,29.47
2017,7,9,18,30,540.0,47.0,4.2,18.0,151.0,36.39,26.2
2017,7,9,18,45,446.0,38.5,4.15,17.5,108.0,30.45,20.63
2017,7,9,19,0,352.0,30.0,4.1,17.0,65.0,24.33,14.24
2017,7,9,19,15,176.0,15.0,4.05,16.5,32.5,11.9,0.0
2017,7,9,19,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,7,9,19,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,7,9,20,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,7,9,20,15,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2017,7,9,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,7,9,20,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2017,7,9,21,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,7,9,21,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2017,7,9,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,7,9,21,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2017,7,9,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,7,9,22,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,7,9,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,7,9,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,7,9,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,7,9,23,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2017,7,9,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,7,9,23,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2017,7,10,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,7,10,0,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2017,7,10,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,7,10,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,7,10,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,7,10,1,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,7,10,1,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,7,10,1,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,7,10,2,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,7,10,2,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,7,10,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,7,10,2,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,7,10,3,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,7,10,3,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,7,10,3,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,7,10,3,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,7,10,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,7,10,4,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,7,10,4,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,7,10,4,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,7,10,5,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,7,10,5,15,149.5,13.5,3.8,13.5,26.0,44.39,0.0
2017,7,10,5,30,299.0,27.0,3.8,14.0,52.0,125.95,79.28
2017,7,10,5,45,402.5,35.5,3.85,14.5,93.5,187.79,139.95
2017,7,10,6,0,506.0,44.0,3.9,15.0,135.0,261.42,205.12
2017,7,10,6,15,569.5,50.0,3.85,15.5,182.5,325.51,262.39
2017,7,10,6,30,633.0,56.0,3.8,16.0,230.0,395.65,323.08
2017,7,10,6,45,451.0,95.5,3.8,16.5,232.0,369.27,303.48
2017,7,10,7,0,269.0,135.0,3.8,17.0,234.0,316.15,259.69
2017,7,10,7,15,525.0,104.0,3.75,17.5,333.5,478.39,392.29
2017,7,10,7,30,781.0,73.0,3.7,18.0,433.0,642.93,520.92
2017,7,10,7,45,803.0,76.0,3.7,19.0,482.5,696.4,556.47
2017,7,10,8,0,825.0,79.0,3.7,20.0,532.0,749.3,591.2
2017,7,10,8,15,841.5,81.5,3.7,20.5,579.0,789.57,617.09
2017,7,10,8,30,858.0,84.0,3.7,21.0,626.0,834.48,645.92
2017,7,10,8,45,870.0,86.5,3.7,21.5,669.5,873.56,670.12
2017,7,10,9,0,882.0,89.0,3.7,22.0,713.0,910.22,692.34
2017,7,10,9,15,891.5,91.0,3.7,22.0,752.5,941.36,711.9
2017,7,10,9,30,901.0,93.0,3.7,22.0,792.0,969.54,729.41
2017,7,10,9,45,892.0,103.5,3.75,22.5,821.5,985.93,737.85
2017,7,10,10,0,883.0,114.0,3.8,23.0,851.0,998.2,743.66
2017,7,10,10,15,889.0,115.5,3.8,23.0,879.5,1011.88,751.66
2017,7,10,10,30,895.0,117.0,3.8,23.0,908.0,1022.05,757.4
2017,7,10,10,45,899.5,118.0,3.85,23.5,929.5,1026.62,758.42
2017,7,10,11,0,904.0,119.0,3.9,24.0,951.0,1027.53,757.18
2017,7,10,11,15,907.0,119.5,3.95,24.0,966.0,1022.8,753.84
2017,7,10,11,30,910.0,120.0,4.0,24.0,981.0,1014.43,748.25
2017,7,10,11,45,911.0,120.5,4.05,24.5,988.5,1000.54,737.67
2017,7,10,12,0,912.0,121.0,4.1,25.0,996.0,983.19,724.92
2017,7,10,12,15,912.0,121.0,4.1,24.5,996.5,961.09,711.63
2017,7,10,12,30,912.0,121.0,4.1,24.0,997.0,935.8,696.18
2017,7,10,12,45,913.5,119.0,4.15,24.0,991.0,906.91,677.17
2017,7,10,13,0,915.0,117.0,4.2,24.0,985.0,874.99,656.02
2017,7,10,13,15,912.5,116.5,4.25,24.0,971.0,838.26,631.44
2017,7,10,13,30,910.0,116.0,4.3,24.0,957.0,798.97,604.91
2017,7,10,13,45,904.5,115.5,4.35,24.0,935.5,755.11,574.88
2017,7,10,14,0,899.0,115.0,4.4,24.0,914.0,709.27,541.04
2017,7,10,14,15,893.0,113.5,4.4,23.5,887.0,660.48,505.11
2017,7,10,14,30,887.0,112.0,4.4,23.0,860.0,610.17,467.0
2017,7,10,14,45,878.0,111.0,4.45,23.0,826.0,557.39,425.11
2017,7,10,15,0,869.0,110.0,4.5,23.0,792.0,503.84,381.36
2017,7,10,15,15,858.5,108.0,4.5,22.5,753.5,448.31,335.4
2017,7,10,15,30,848.0,106.0,4.5,22.0,715.0,392.66,287.93
2017,7,10,15,45,832.5,104.0,4.5,22.0,671.5,330.14,233.77
2017,7,10,16,0,817.0,102.0,4.5,22.0,628.0,273.42,183.89
2017,7,10,16,15,799.0,99.0,4.45,21.5,581.0,216.73,135.75
2017,7,10,16,30,781.0,96.0,4.4,21.0,534.0,161.86,93.06
2017,7,10,16,45,757.0,92.5,4.4,21.0,485.0,108.29,60.36
2017,7,10,17,0,733.0,89.0,4.4,21.0,436.0,64.84,50.48
2017,7,10,17,15,701.0,84.0,4.35,20.5,385.5,57.02,44.01
2017,7,10,17,30,669.0,79.0,4.3,20.0,335.0,55.15,42.61
2017,7,10,17,45,624.0,73.5,4.3,19.5,285.0,52.71,40.65
2017,7,10,18,0,579.0,68.0,4.3,19.0,235.0,50.17,38.52
2017,7,10,18,15,515.5,60.5,4.2,18.0,188.0,45.8,34.72
2017,7,10,18,30,452.0,53.0,4.1,17.0,141.0,41.28,30.59
2017,7,10,18,45,356.5,43.0,4.05,16.5,100.0,34.27,24.01
2017,7,10,19,0,261.0,33.0,4.0,16.0,59.0,27.01,16.44
2017,7,10,19,15,130.5,16.5,3.9,15.5,29.5,12.98,0.0
2017,7,10,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,7,10,19,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2017,7,10,20,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,7,10,20,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2017,7,10,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,7,10,20,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,7,10,21,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,7,10,21,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,7,10,21,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,7,10,21,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,7,10,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,7,10,22,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2017,7,10,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,7,10,22,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,7,10,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,7,10,23,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,7,10,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,7,10,23,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,7,11,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,7,11,0,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,7,11,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,7,11,0,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,7,11,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,7,11,1,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2017,7,11,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,7,11,1,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,7,11,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,7,11,2,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,7,11,2,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,7,11,2,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,7,11,3,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,7,11,3,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,7,11,3,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,7,11,3,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,7,11,4,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,7,11,4,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,7,11,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,7,11,4,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,7,11,5,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,7,11,5,15,91.0,15.5,3.4,12.5,23.0,33.58,0.0
2017,7,11,5,30,182.0,31.0,3.4,13.0,46.0,97.07,60.49
2017,7,11,5,45,288.0,43.0,3.4,13.5,85.5,155.99,116.8
2017,7,11,6,0,394.0,55.0,3.4,14.0,125.0,229.27,180.75
2017,7,11,6,15,462.5,63.5,3.35,14.5,171.0,292.77,236.9
2017,7,11,6,30,531.0,72.0,3.3,15.0,217.0,362.87,297.26
2017,7,11,6,45,583.0,77.5,3.3,15.5,267.0,426.81,351.04
2017,7,11,7,0,635.0,83.0,3.3,16.0,317.0,494.67,406.13
2017,7,11,7,15,669.0,88.5,3.25,16.5,367.0,554.38,452.79
2017,7,11,7,30,703.0,94.0,3.2,17.0,417.0,615.48,498.89
2017,7,11,7,45,731.0,97.0,3.15,17.5,466.5,670.21,538.19
2017,7,11,8,0,759.0,100.0,3.1,18.0,516.0,722.25,573.45
2017,7,11,8,15,778.0,103.5,3.05,18.5,562.5,770.04,604.77
2017,7,11,8,30,797.0,107.0,3.0,19.0,609.0,816.53,634.49
2017,7,11,8,45,814.0,108.5,2.95,19.5,653.0,857.37,659.64
2017,7,11,9,0,831.0,110.0,2.9,20.0,697.0,896.21,682.99
2017,7,11,9,15,842.0,112.5,2.9,20.0,736.0,919.21,696.89
2017,7,11,9,30,853.0,115.0,2.9,20.0,775.0,948.17,714.97
2017,7,11,9,45,862.5,115.5,2.9,20.5,809.0,970.6,727.14
2017,7,11,10,0,872.0,116.0,2.9,21.0,843.0,989.91,737.25
2017,7,11,10,15,878.0,117.5,2.9,21.0,871.0,1003.51,745.05
2017,7,11,10,30,884.0,119.0,2.9,21.0,899.0,1013.64,750.7
2017,7,11,10,45,889.0,120.0,2.95,21.5,921.0,1018.7,752.15
2017,7,11,11,0,894.0,121.0,3.0,22.0,943.0,1020.15,751.38
2017,7,11,11,15,897.0,121.5,3.0,22.0,957.5,1015.48,747.77
2017,7,11,11,30,900.0,122.0,3.0,22.0,972.0,1007.22,741.98
2017,7,11,11,45,901.5,122.0,3.05,22.0,979.5,993.47,733.12
2017,7,11,12,0,903.0,122.0,3.1,22.0,987.0,976.28,722.1
2017,7,11,12,15,902.5,122.0,3.1,22.0,987.5,953.91,707.3
2017,7,11,12,30,902.0,122.0,3.1,22.0,988.0,928.41,690.47
2017,7,11,12,45,905.5,118.5,3.15,22.0,982.0,900.17,672.14
2017,7,11,13,0,909.0,115.0,3.2,22.0,976.0,868.83,651.63
2017,7,11,13,15,905.5,114.5,3.25,22.0,962.0,831.53,626.89
2017,7,11,13,30,902.0,114.0,3.3,22.0,948.0,791.76,600.25
2017,7,11,13,45,898.5,112.0,3.35,22.0,927.0,748.37,570.8
2017,7,11,14,0,895.0,110.0,3.4,22.0,906.0,702.87,537.48
2017,7,11,14,15,889.0,109.0,3.45,21.5,878.0,654.71,502.25
2017,7,11,14,30,883.0,108.0,3.5,21.0,850.0,605.03,464.75
2017,7,11,14,45,875.5,105.5,3.55,21.0,817.0,552.03,422.68
2017,7,11,15,0,868.0,103.0,3.6,21.0,784.0,498.12,378.63
2017,7,11,15,15,857.5,101.0,3.6,20.5,745.5,442.69,332.64
2017,7,11,15,30,847.0,99.0,3.6,20.0,707.0,387.15,285.12
2017,7,11,15,45,834.5,96.0,3.65,20.0,664.0,330.33,235.13
2017,7,11,16,0,822.0,93.0,3.7,20.0,621.0,274.12,185.36
2017,7,11,16,15,804.5,90.5,3.7,19.5,575.0,211.36,132.12
2017,7,11,16,30,787.0,88.0,3.7,19.0,529.0,156.62,89.21
2017,7,11,16,45,764.5,84.0,3.7,19.0,480.0,102.41,55.74
2017,7,11,17,0,742.0,80.0,3.7,19.0,431.0,58.13,45.08
2017,7,11,17,15,711.5,76.0,3.7,18.5,381.5,56.63,44.04
2017,7,11,17,30,681.0,72.0,3.7,18.0,332.0,50.16,38.6
2017,7,11,17,45,636.5,67.5,3.75,17.5,282.5,48.25,37.08
2017,7,11,18,0,592.0,63.0,3.8,17.0,233.0,46.29,35.42
2017,7,11,18,15,530.5,56.5,3.7,16.5,186.0,42.58,32.1
2017,7,11,18,30,469.0,50.0,3.6,16.0,139.0,38.78,28.52
2017,7,11,18,45,369.0,41.0,3.55,16.0,98.5,32.55,22.56
2017,7,11,19,0,269.0,32.0,3.5,16.0,58.0,26.13,15.66
2017,7,11,19,15,134.5,16.0,3.45,15.5,29.0,12.8,0.0
2017,7,11,19,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,7,11,19,45,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2017,7,11,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,11,20,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2017,7,11,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,7,11,20,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,7,11,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,7,11,21,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2017,7,11,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,11,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,7,11,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,11,22,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,7,11,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,7,11,22,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,7,11,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,11,23,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,7,11,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,7,11,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,7,12,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,12,0,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2017,7,12,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,12,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,7,12,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,7,12,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,7,12,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,7,12,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,7,12,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,7,12,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,7,12,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,12,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,7,12,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,7,12,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,7,12,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,7,12,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,7,12,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,12,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,7,12,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,7,12,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,7,12,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,7,12,5,15,100.5,15.0,1.95,12.5,23.0,35.1,0.0
2017,7,12,5,30,201.0,30.0,1.9,13.0,46.0,100.59,61.36
2017,7,12,5,45,310.5,40.5,1.85,13.5,85.5,162.12,120.82
2017,7,12,6,0,420.0,51.0,1.8,14.0,125.0,235.19,184.36
2017,7,12,6,15,488.5,59.0,1.75,14.5,171.5,299.36,240.6
2017,7,12,6,30,557.0,67.0,1.7,15.0,218.0,370.19,300.73
2017,7,12,6,45,429.5,98.0,1.65,15.5,229.0,360.2,294.17
2017,7,12,7,0,302.0,129.0,1.6,16.0,240.0,329.19,269.09
2017,7,12,7,15,339.5,144.0,1.55,16.5,286.0,384.22,312.86
2017,7,12,7,30,377.0,159.0,1.5,17.0,332.0,454.97,366.64
2017,7,12,7,45,236.5,196.0,1.5,17.5,309.0,395.41,316.67
2017,7,12,8,0,96.0,233.0,1.5,18.0,286.0,309.59,246.03
2017,7,12,8,15,124.5,257.5,1.5,18.5,332.0,374.84,296.11
2017,7,12,8,30,153.0,282.0,1.5,19.0,378.0,428.57,335.58
2017,7,12,8,45,504.0,191.0,1.5,19.5,540.5,672.37,520.77
2017,7,12,9,0,855.0,100.0,1.5,20.0,703.0,898.5,673.33
2017,7,12,9,15,866.0,102.0,1.5,20.0,742.5,930.38,690.16
2017,7,12,9,30,877.0,104.0,1.5,20.0,782.0,959.44,707.36
2017,7,12,9,45,878.0,109.5,1.5,20.5,814.5,979.58,717.39
2017,7,12,10,0,879.0,115.0,1.5,21.0,847.0,996.15,725.24
2017,7,12,10,15,885.5,116.5,1.55,21.0,876.0,1010.36,733.83
2017,7,12,10,30,892.0,118.0,1.6,21.0,905.0,1021.08,740.32
2017,7,12,10,45,725.5,227.0,1.65,21.5,877.5,984.98,715.73
2017,7,12,11,0,559.0,336.0,1.7,22.0,850.0,920.17,669.0
2017,7,12,11,15,734.5,228.5,1.75,22.0,915.0,981.69,713.65
2017,7,12,11,30,910.0,121.0,1.8,22.0,980.0,1016.62,735.51
2017,7,12,11,45,912.5,120.5,1.85,22.5,988.5,1003.24,725.55
2017,7,12,12,0,915.0,120.0,1.9,23.0,997.0,986.36,713.99
2017,7,12,12,15,915.5,120.0,1.95,23.0,997.5,964.68,700.79
2017,7,12,12,30,916.0,120.0,2.0,23.0,998.0,939.77,685.5
2017,7,12,12,45,912.5,121.5,2.05,23.0,990.5,909.6,666.72
2017,7,12,13,0,909.0,123.0,2.1,23.0,983.0,876.62,645.99
2017,7,12,13,15,906.0,122.0,2.15,22.5,969.0,839.17,623.29
2017,7,12,13,30,903.0,121.0,2.2,22.0,955.0,799.22,598.57
2017,7,12,13,45,718.5,224.5,2.25,22.0,879.0,722.04,542.63
2017,7,12,14,0,534.0,328.0,2.3,22.0,803.0,649.19,487.93
2017,7,12,14,15,709.5,221.5,2.3,22.0,831.0,638.43,482.57
2017,7,12,14,30,885.0,115.0,2.3,22.0,859.0,612.48,464.16
2017,7,12,14,45,877.5,112.5,2.35,22.0,826.0,559.26,422.79
2017,7,12,15,0,870.0,110.0,2.4,22.0,793.0,505.12,379.52
2017,7,12,15,15,859.5,108.0,2.45,21.5,754.0,449.46,334.33
2017,7,12,15,30,849.0,106.0,2.5,21.0,715.0,393.65,287.47
2017,7,12,15,45,836.0,103.0,2.55,21.0,671.5,330.97,233.72
2017,7,12,16,0,823.0,100.0,2.6,21.0,628.0,273.77,183.75
2017,7,12,16,15,805.0,97.0,2.6,20.5,581.5,216.64,135.45
2017,7,12,16,30,787.0,94.0,2.6,20.0,535.0,161.32,92.48
2017,7,12,16,45,764.5,90.0,2.65,20.0,485.5,107.0,59.21
2017,7,12,17,0,742.0,86.0,2.7,20.0,436.0,62.7,48.82
2017,7,12,17,15,710.5,81.5,2.7,19.5,385.5,55.4,42.79
2017,7,12,17,30,679.0,77.0,2.7,19.0,335.0,53.82,41.64
2017,7,12,17,45,636.0,71.0,2.75,18.5,285.0,50.94,39.28
2017,7,12,18,0,593.0,65.0,2.8,18.0,235.0,47.92,36.71
2017,7,12,18,15,530.0,58.0,2.75,17.5,187.5,43.86,33.09
2017,7,12,18,30,467.0,51.0,2.7,17.0,140.0,39.68,29.19
