Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,12,18,45,372.5,41.0,2.7,16.5,99.0,32.6,22.55
2017,7,12,19,0,278.0,31.0,2.7,16.0,58.0,25.26,14.87
2017,7,12,19,15,139.0,15.5,2.7,15.5,29.0,12.39,0.0
2017,7,12,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,7,12,19,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,7,12,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,7,12,20,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2017,7,12,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,7,12,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,7,12,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,7,12,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,7,12,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,7,12,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,7,12,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,7,12,22,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2017,7,12,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,7,12,22,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,7,12,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,12,23,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,7,12,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,7,12,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,7,13,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,7,13,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,7,13,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,7,13,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,7,13,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,7,13,1,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2017,7,13,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,7,13,1,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,7,13,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,13,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,13,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,13,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,7,13,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,7,13,3,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,7,13,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,7,13,3,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,7,13,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,7,13,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,7,13,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,7,13,4,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,7,13,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,13,5,15,117.5,13.5,2.4,12.5,23.0,37.28,0.0
2017,7,13,5,30,235.0,27.0,2.4,13.0,46.0,106.83,63.52
2017,7,13,5,45,341.0,37.0,2.45,13.5,85.5,168.56,125.28
2017,7,13,6,0,447.0,47.0,2.5,14.0,125.0,241.28,189.22
2017,7,13,6,15,514.5,54.5,2.45,14.5,172.0,305.76,246.3
2017,7,13,6,30,582.0,62.0,2.4,15.0,219.0,376.81,307.26
2017,7,13,6,45,291.0,88.0,2.4,15.5,166.5,272.58,224.22
2017,7,13,7,0,0.0,114.0,2.4,16.0,114.0,105.39,83.26
2017,7,13,7,15,4.0,132.5,2.4,16.5,134.5,125.4,99.82
2017,7,13,7,30,8.0,151.0,2.4,17.0,155.0,145.75,116.14
2017,7,13,7,45,8.5,164.5,2.4,17.5,169.5,158.76,126.12
2017,7,13,8,0,9.0,178.0,2.4,18.0,184.0,171.83,136.03
2017,7,13,8,15,17.0,205.5,2.4,18.5,217.0,205.14,162.23
2017,7,13,8,30,25.0,233.0,2.4,19.0,250.0,238.96,188.34
2017,7,13,8,45,26.5,250.0,2.45,19.5,268.5,270.39,211.97
2017,7,13,9,0,28.0,267.0,2.5,20.0,287.0,288.96,225.36
2017,7,13,9,15,38.5,297.5,2.5,20.0,327.0,330.2,256.69
2017,7,13,9,30,49.0,328.0,2.5,20.0,367.0,371.56,287.63
2017,7,13,9,45,73.5,360.0,2.55,20.5,420.5,428.08,329.45
2017,7,13,10,0,98.0,392.0,2.6,21.0,474.0,484.72,370.46
2017,7,13,10,15,212.5,396.5,2.65,21.0,581.5,617.43,469.21
2017,7,13,10,30,327.0,401.0,2.7,21.0,689.0,749.97,563.93
2017,7,13,10,45,624.0,255.5,2.75,21.5,822.0,912.89,681.72
2017,7,13,11,0,921.0,110.0,2.8,22.0,955.0,1037.03,761.68
2017,7,13,11,15,924.0,110.5,2.85,22.0,970.5,1032.39,757.37
2017,7,13,11,30,927.0,111.0,2.9,22.0,986.0,1024.05,752.02
2017,7,13,11,45,929.0,111.0,3.0,22.0,994.0,1010.58,743.86
2017,7,13,12,0,931.0,111.0,3.1,22.0,1002.0,993.55,733.42
2017,7,13,12,15,931.5,111.0,3.15,22.0,1002.5,971.65,719.39
2017,7,13,12,30,932.0,111.0,3.2,22.0,1003.0,946.44,703.17
2017,7,13,12,45,927.5,112.5,3.3,22.0,995.5,915.06,683.1
2017,7,13,13,0,923.0,114.0,3.4,22.0,988.0,880.87,660.98
2017,7,13,13,15,921.0,113.5,3.45,22.0,974.5,844.24,636.71
2017,7,13,13,30,919.0,113.0,3.5,22.0,961.0,804.97,610.4
2017,7,13,13,45,916.0,111.5,3.55,22.0,940.5,761.62,580.98
2017,7,13,14,0,913.0,110.0,3.6,22.0,920.0,716.04,547.7
2017,7,13,14,15,907.0,109.0,3.65,22.0,892.5,666.97,510.82
2017,7,13,14,30,901.0,108.0,3.7,22.0,865.0,616.32,471.76
2017,7,13,14,45,894.5,105.5,3.75,22.0,832.0,562.82,429.44
2017,7,13,15,0,888.0,103.0,3.8,22.0,799.0,508.28,384.99
2017,7,13,15,15,878.0,101.0,3.8,21.5,760.0,451.86,338.34
2017,7,13,15,30,868.0,99.0,3.8,21.0,721.0,395.23,290.05
2017,7,13,15,45,855.0,96.5,3.8,21.0,677.5,337.33,239.22
2017,7,13,16,0,842.0,94.0,3.8,21.0,634.0,280.04,188.66
2017,7,13,16,15,825.0,91.0,3.75,20.5,587.0,215.74,134.26
2017,7,13,16,30,808.0,88.0,3.7,20.0,540.0,159.34,90.16
2017,7,13,16,45,785.0,84.5,3.7,20.0,490.5,104.09,56.27
2017,7,13,17,0,762.0,81.0,3.7,20.0,441.0,59.12,45.75
2017,7,13,17,15,731.5,77.0,3.65,19.5,390.0,57.63,44.74
2017,7,13,17,30,701.0,73.0,3.6,19.0,339.0,56.07,43.6
2017,7,13,17,45,657.5,68.0,3.55,18.5,288.5,48.83,37.43
2017,7,13,18,0,614.0,63.0,3.5,18.0,238.0,46.48,35.44
2017,7,13,18,15,552.0,56.0,3.45,17.5,190.0,42.35,31.75
2017,7,13,18,30,490.0,49.0,3.4,17.0,142.0,38.08,27.77
2017,7,13,18,45,393.0,39.5,3.35,16.5,100.0,31.36,21.45
2017,7,13,19,0,296.0,30.0,3.3,16.0,58.0,24.42,14.09
2017,7,13,19,15,148.0,15.0,3.25,15.5,29.0,11.98,0.0
2017,7,13,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,7,13,19,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,7,13,20,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,7,13,20,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2017,7,13,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,7,13,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,7,13,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,7,13,21,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2017,7,13,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,13,21,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,7,13,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,7,13,22,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,7,13,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,13,22,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,7,13,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,7,13,23,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,7,13,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,7,13,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,7,14,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,7,14,0,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2017,7,14,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,14,0,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,14,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,14,1,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,14,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,14,1,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,7,14,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,7,14,2,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,7,14,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,7,14,2,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,7,14,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,7,14,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,7,14,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,7,14,3,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,7,14,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,7,14,4,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,7,14,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,14,4,45,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2017,7,14,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,7,14,5,15,120.5,13.5,2.55,13.0,22.5,37.84,0.0
2017,7,14,5,30,241.0,27.0,2.5,13.0,45.0,107.84,62.4
2017,7,14,5,45,348.0,37.0,2.45,13.5,85.5,170.71,126.59
2017,7,14,6,0,455.0,47.0,2.4,14.0,126.0,244.19,191.26
2017,7,14,6,15,523.0,54.5,2.35,14.5,173.0,309.35,248.93
2017,7,14,6,30,591.0,62.0,2.3,15.0,220.0,381.14,310.46
2017,7,14,6,45,300.0,92.5,2.3,15.5,173.5,282.78,232.38
2017,7,14,7,0,9.0,123.0,2.3,16.0,127.0,120.24,95.77
2017,7,14,7,15,24.5,148.5,2.3,16.5,159.5,155.42,125.07
2017,7,14,7,30,40.0,174.0,2.3,17.0,192.0,202.03,162.82
2017,7,14,7,45,53.0,199.0,2.35,17.5,226.0,238.85,191.89
2017,7,14,8,0,66.0,224.0,2.4,18.0,260.0,276.51,221.12
2017,7,14,8,15,58.0,240.5,2.4,18.5,274.5,288.29,228.92
2017,7,14,8,30,50.0,257.0,2.4,19.0,289.0,299.31,236.09
2017,7,14,8,45,224.5,267.5,2.45,19.5,424.0,494.07,388.47
2017,7,14,9,0,399.0,278.0,2.5,20.0,559.0,669.12,517.91
2017,7,14,9,15,243.5,315.5,2.5,20.0,490.5,572.82,441.79
2017,7,14,9,30,88.0,353.0,2.5,20.0,422.0,435.83,335.92
2017,7,14,9,45,487.5,234.5,2.5,20.5,637.5,745.12,571.33
2017,7,14,10,0,887.0,116.0,2.5,21.0,853.0,1005.98,746.58
2017,7,14,10,15,893.5,117.5,2.5,21.0,881.5,1020.33,752.23
2017,7,14,10,30,900.0,119.0,2.5,21.0,910.0,1031.15,758.19
2017,7,14,10,45,606.0,273.5,2.55,21.5,812.0,913.1,676.93
2017,7,14,11,0,312.0,428.0,2.6,22.0,714.0,755.19,560.61
2017,7,14,11,15,615.5,274.0,2.65,22.0,850.5,910.04,675.98
2017,7,14,11,30,919.0,120.0,2.7,22.0,987.0,1025.71,752.45
2017,7,14,11,45,922.5,119.5,2.75,22.0,995.0,1013.2,743.34
2017,7,14,12,0,926.0,119.0,2.8,22.0,1003.0,997.11,733.21
2017,7,14,12,15,689.0,259.0,2.85,22.0,917.5,904.48,671.55
2017,7,14,12,30,452.0,399.0,2.9,22.0,832.0,797.82,593.17
2017,7,14,12,45,683.0,261.0,3.0,22.0,910.0,852.65,638.43
2017,7,14,13,0,914.0,123.0,3.1,22.0,988.0,882.05,660.45
2017,7,14,13,15,911.0,122.5,3.15,22.0,973.5,844.82,635.42
2017,7,14,13,30,908.0,122.0,3.2,22.0,959.0,805.06,608.95
2017,7,14,13,45,771.0,199.0,3.25,22.0,899.0,736.97,559.37
2017,7,14,14,0,634.0,276.0,3.3,22.0,839.0,672.78,510.64
2017,7,14,14,15,558.0,294.5,3.35,22.0,778.5,606.18,461.22
2017,7,14,14,30,482.0,313.0,3.4,22.0,718.0,543.9,414.26
2017,7,14,14,45,615.5,240.5,3.45,22.0,736.5,524.45,399.49
2017,7,14,15,0,749.0,168.0,3.5,22.0,755.0,490.87,371.9
2017,7,14,15,15,803.5,135.5,3.5,21.5,736.0,445.54,333.89
2017,7,14,15,30,858.0,103.0,3.5,21.0,717.0,395.04,289.82
2017,7,14,15,45,695.0,149.5,3.5,21.0,627.0,321.15,230.72
2017,7,14,16,0,532.0,196.0,3.5,21.0,537.0,273.02,193.83
2017,7,14,16,15,667.0,143.0,3.5,20.5,537.0,221.37,145.24
2017,7,14,16,30,802.0,90.0,3.5,20.0,537.0,160.17,91.06
2017,7,14,16,45,782.5,85.0,3.5,20.0,488.0,104.29,56.53
2017,7,14,17,0,763.0,80.0,3.5,20.0,439.0,58.42,45.15
2017,7,14,17,15,732.5,76.0,3.45,19.5,388.0,56.9,44.1
2017,7,14,17,30,702.0,72.0,3.4,19.0,337.0,55.31,42.94
2017,7,14,17,45,663.0,66.0,3.4,19.0,287.0,47.39,36.09
2017,7,14,18,0,624.0,60.0,3.4,19.0,237.0,44.21,33.3
2017,7,14,18,15,562.0,53.5,3.35,18.5,189.0,40.39,29.89
2017,7,14,18,30,500.0,47.0,3.3,18.0,141.0,36.45,26.22
2017,7,14,18,45,407.0,38.0,3.3,17.5,99.5,30.12,20.26
2017,7,14,19,0,314.0,29.0,3.3,17.0,58.0,23.57,13.24
2017,7,14,19,15,157.0,14.5,3.3,16.5,29.0,11.57,0.0
2017,7,14,19,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,7,14,19,45,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2017,7,14,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,7,14,20,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2017,7,14,20,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,7,14,20,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,7,14,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,7,14,21,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2017,7,14,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,7,14,21,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,7,14,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,7,14,22,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,7,14,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,7,14,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,7,14,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,7,14,23,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2017,7,14,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,14,23,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,15,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,15,0,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,15,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,15,0,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,15,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,15,1,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,7,15,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,15,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,15,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,15,2,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,7,15,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,7,15,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,7,15,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,7,15,3,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2017,7,15,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,7,15,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,7,15,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,7,15,4,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,7,15,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,7,15,4,45,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2017,7,15,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,15,5,15,125.5,12.5,2.9,13.5,22.0,37.92,0.0
2017,7,15,5,30,251.0,25.0,2.9,14.0,44.0,108.07,60.13
2017,7,15,5,45,357.5,34.5,2.95,15.0,83.5,171.1,125.8
2017,7,15,6,0,464.0,44.0,3.0,16.0,123.0,244.25,189.9
2017,7,15,6,15,530.5,51.0,3.0,16.5,169.5,308.54,246.89
2017,7,15,6,30,597.0,58.0,3.0,17.0,216.0,379.33,307.73
2017,7,15,6,45,645.0,62.5,3.0,17.5,266.5,443.0,361.06
2017,7,15,7,0,693.0,67.0,3.0,18.0,317.0,508.36,413.82
2017,7,15,7,15,725.0,71.0,3.05,18.5,367.5,567.85,460.18
2017,7,15,7,30,757.0,75.0,3.1,19.0,418.0,628.42,505.77
2017,7,15,7,45,782.0,78.0,3.15,19.5,468.0,683.34,544.04
2017,7,15,8,0,807.0,81.0,3.2,20.0,518.0,737.99,581.21
2017,7,15,8,15,825.0,84.0,3.25,20.5,566.0,779.52,608.14
2017,7,15,8,30,843.0,87.0,3.3,21.0,614.0,825.95,638.19
2017,7,15,8,45,857.5,89.0,3.4,22.0,658.5,866.41,662.55
2017,7,15,9,0,872.0,91.0,3.5,23.0,703.0,904.67,685.02
2017,7,15,9,15,883.0,93.0,3.55,23.5,743.0,937.19,704.33
2017,7,15,9,30,894.0,95.0,3.6,24.0,783.0,966.84,721.59
2017,7,15,9,45,898.5,99.0,3.7,24.5,817.0,989.31,734.31
2017,7,15,10,0,903.0,103.0,3.8,25.0,851.0,1008.29,744.77
2017,7,15,10,15,909.0,104.0,3.85,25.0,880.0,1021.96,752.93
2017,7,15,10,30,915.0,105.0,3.9,25.0,909.0,1032.04,758.88
2017,7,15,10,45,922.5,104.5,4.0,25.5,932.0,1038.39,761.34
2017,7,15,11,0,930.0,104.0,4.1,26.0,955.0,1041.04,761.5
2017,7,15,11,15,933.0,104.5,4.15,26.0,970.5,1036.47,758.26
2017,7,15,11,30,936.0,105.0,4.2,26.0,986.0,1028.16,752.72
2017,7,15,11,45,939.0,104.5,4.3,26.0,995.0,1015.15,744.51
2017,7,15,12,0,942.0,104.0,4.4,26.0,1004.0,998.5,733.97
2017,7,15,12,15,942.0,104.0,4.45,26.0,1004.5,976.01,719.31
2017,7,15,12,30,942.0,104.0,4.5,26.0,1005.0,950.17,702.46
2017,7,15,12,45,935.5,107.0,4.6,26.5,996.5,918.23,680.48
2017,7,15,13,0,929.0,110.0,4.7,27.0,988.0,883.51,656.7
2017,7,15,13,15,926.0,109.5,4.75,27.0,973.5,845.86,631.78
2017,7,15,13,30,923.0,109.0,4.8,27.0,959.0,805.63,604.86
2017,7,15,13,45,918.5,108.0,4.9,27.0,937.5,761.44,575.16
2017,7,15,14,0,914.0,107.0,5.0,27.0,916.0,715.14,541.77
2017,7,15,14,15,908.0,105.5,5.0,26.5,888.5,665.54,505.44
2017,7,15,14,30,902.0,104.0,5.0,26.0,861.0,614.38,466.86
2017,7,15,14,45,893.5,102.5,5.05,26.0,827.0,560.56,424.34
2017,7,15,15,0,885.0,101.0,5.1,26.0,793.0,505.88,379.9
2017,7,15,15,15,874.5,99.0,5.1,25.5,754.0,449.34,333.35
2017,7,15,15,30,864.0,97.0,5.1,25.0,715.0,392.65,285.27
2017,7,15,15,45,850.5,94.5,5.1,25.0,671.5,334.75,234.78
2017,7,15,16,0,837.0,92.0,5.1,25.0,628.0,277.53,184.67
2017,7,15,16,15,819.5,89.5,5.1,24.5,581.0,213.72,131.2
2017,7,15,16,30,802.0,87.0,5.1,24.0,534.0,157.87,88.0
2017,7,15,16,45,779.0,83.5,5.1,24.0,484.5,102.89,54.68
2017,7,15,17,0,756.0,80.0,5.1,24.0,435.0,58.4,44.39
2017,7,15,17,15,612.0,93.5,5.0,23.0,359.5,63.4,49.04
2017,7,15,17,30,468.0,107.0,4.9,22.0,284.0,75.09,59.46
2017,7,15,17,45,432.5,97.0,4.85,21.5,241.5,69.43,54.78
2017,7,15,18,0,397.0,87.0,4.8,21.0,199.0,63.49,49.74
2017,7,15,18,15,441.0,67.0,4.75,20.5,168.5,51.31,39.1
2017,7,15,18,30,485.0,47.0,4.7,20.0,138.0,36.45,25.96
2017,7,15,18,45,390.5,38.0,4.7,19.5,97.0,30.13,20.05
2017,7,15,19,0,296.0,29.0,4.7,19.0,56.0,23.6,12.99
2017,7,15,19,15,148.0,14.5,4.65,18.5,28.0,11.6,0.0
2017,7,15,19,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2017,7,15,19,45,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2017,7,15,20,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2017,7,15,20,15,0.0,0.0,4.6,17.5,0.0,0.0,0.0
2017,7,15,20,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2017,7,15,20,45,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2017,7,15,21,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2017,7,15,21,15,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2017,7,15,21,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2017,7,15,21,45,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2017,7,15,22,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2017,7,15,22,15,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2017,7,15,22,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,7,15,22,45,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,7,15,23,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,7,15,23,15,0.0,0.0,4.45,16.5,0.0,0.0,0.0
2017,7,15,23,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,7,15,23,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,7,16,0,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,7,16,0,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2017,7,16,0,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,7,16,0,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,7,16,1,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,7,16,1,15,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,7,16,1,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,7,16,1,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,7,16,2,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,7,16,2,15,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2017,7,16,2,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,7,16,2,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,7,16,3,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,7,16,3,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,7,16,3,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,7,16,3,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,7,16,4,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,7,16,4,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,7,16,4,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,7,16,4,45,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2017,7,16,5,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,7,16,5,15,142.5,11.5,3.95,16.5,22.0,40.51,0.0
2017,7,16,5,30,285.0,23.0,3.9,17.0,44.0,114.65,60.5
2017,7,16,5,45,394.0,31.5,3.85,18.0,84.0,179.63,130.18
2017,7,16,6,0,503.0,40.0,3.8,19.0,124.0,254.56,195.62
2017,7,16,6,15,568.0,46.0,3.75,19.5,171.5,319.03,252.65
2017,7,16,6,30,633.0,52.0,3.7,20.0,219.0,388.05,311.89
2017,7,16,6,45,677.5,56.5,3.65,20.5,269.5,451.84,365.08
2017,7,16,7,0,722.0,61.0,3.6,21.0,320.0,518.7,418.62
2017,7,16,7,15,752.5,64.5,3.55,21.5,371.0,577.97,464.3
2017,7,16,7,30,783.0,68.0,3.5,22.0,422.0,638.15,508.6
2017,7,16,7,45,806.5,70.5,3.5,22.5,472.0,692.47,545.86
2017,7,16,8,0,830.0,73.0,3.5,23.0,522.0,740.24,577.47
2017,7,16,8,15,847.0,75.5,3.5,23.5,569.5,787.68,608.19
2017,7,16,8,30,864.0,78.0,3.5,24.0,617.0,833.57,637.22
2017,7,16,8,45,877.5,80.0,3.5,24.5,661.5,873.94,661.91
2017,7,16,9,0,891.0,82.0,3.5,25.0,706.0,911.98,684.68
2017,7,16,9,15,901.0,83.5,3.5,25.5,746.0,943.6,702.84
2017,7,16,9,30,911.0,85.0,3.5,26.0,786.0,972.26,718.9
2017,7,16,9,45,910.5,91.5,3.55,26.5,818.5,993.14,730.09
2017,7,16,10,0,910.0,98.0,3.6,27.0,851.0,1010.24,738.86
2017,7,16,10,15,916.0,99.5,3.65,27.0,880.0,1024.61,747.41
2017,7,16,10,30,922.0,101.0,3.7,27.0,909.0,1035.36,753.71
2017,7,16,10,45,928.0,100.5,3.75,27.0,932.0,1040.29,756.39
2017,7,16,11,0,934.0,100.0,3.8,27.0,955.0,1041.5,756.81
2017,7,16,11,15,937.0,100.5,3.85,27.0,970.5,1036.99,753.66
2017,7,16,11,30,940.0,101.0,3.9,27.0,986.0,1028.71,748.22
2017,7,16,11,45,942.5,101.0,3.95,27.5,994.5,1015.72,738.36
2017,7,16,12,0,945.0,101.0,4.0,28.0,1003.0,999.08,726.26
2017,7,16,12,15,945.0,101.0,4.0,28.0,1003.5,976.56,711.54
2017,7,16,12,30,945.0,101.0,4.0,28.0,1004.0,950.67,694.66
2017,7,16,12,45,942.5,101.5,4.0,28.0,997.0,919.83,674.5
2017,7,16,13,0,940.0,102.0,4.0,28.0,990.0,886.01,652.31
2017,7,16,13,15,937.5,101.5,4.0,27.5,975.5,848.43,628.73
2017,7,16,13,30,935.0,101.0,4.0,27.0,961.0,808.18,603.08
2017,7,16,13,45,932.0,99.0,4.05,27.0,940.0,763.73,573.25
2017,7,16,14,0,929.0,97.0,4.1,27.0,919.0,717.01,540.04
2017,7,16,14,15,923.5,96.0,4.1,27.0,891.5,667.51,503.16
2017,7,16,14,30,918.0,95.0,4.1,27.0,864.0,616.35,464.1
2017,7,16,14,45,911.5,92.5,4.15,27.0,830.5,561.95,421.68
2017,7,16,15,0,905.0,90.0,4.2,27.0,797.0,506.48,377.13
2017,7,16,15,15,894.5,88.5,4.2,26.5,757.5,449.32,330.54
2017,7,16,15,30,884.0,87.0,4.2,26.0,718.0,391.98,282.34
2017,7,16,15,45,872.0,84.5,4.2,26.0,674.5,333.45,231.63
2017,7,16,16,0,860.0,82.0,4.2,26.0,631.0,275.42,181.09
2017,7,16,16,15,843.5,79.5,4.2,25.5,583.5,217.3,132.26
2017,7,16,16,30,827.0,77.0,4.2,25.0,536.0,160.66,88.73
2017,7,16,16,45,805.0,73.5,4.2,25.0,486.5,96.91,48.88
2017,7,16,17,0,783.0,70.0,4.2,25.0,437.0,51.29,38.16
2017,7,16,17,15,754.0,66.5,4.2,24.5,386.5,49.85,37.17
2017,7,16,17,30,725.0,63.0,4.2,24.0,336.0,48.35,36.07
2017,7,16,17,45,683.5,59.0,4.2,23.5,285.5,46.31,34.46
2017,7,16,18,0,642.0,55.0,4.2,23.0,235.0,44.24,32.74
2017,7,16,18,15,581.5,49.0,4.15,22.0,187.0,36.92,26.41
2017,7,16,18,30,521.0,43.0,4.1,21.0,139.0,33.23,23.06
2017,7,16,18,45,424.5,34.5,4.1,20.5,97.5,27.19,17.45
2017,7,16,19,0,328.0,26.0,4.1,20.0,56.0,20.96,10.72
2017,7,16,19,15,164.0,13.0,4.1,19.5,28.0,10.31,0.0
2017,7,16,19,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,7,16,19,45,0.0,0.0,4.1,18.5,0.0,0.0,0.0
2017,7,16,20,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,7,16,20,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2017,7,16,20,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,7,16,20,45,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,7,16,21,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,7,16,21,15,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,7,16,21,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,7,16,21,45,0.0,0.0,4.15,17.0,0.0,0.0,0.0
2017,7,16,22,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,7,16,22,15,0.0,0.0,4.2,16.5,0.0,0.0,0.0
2017,7,16,22,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,7,16,22,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,7,16,23,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,7,16,23,15,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,7,16,23,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,7,16,23,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,7,17,0,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,7,17,0,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2017,7,17,0,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,7,17,0,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,7,17,1,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,7,17,1,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,7,17,1,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,7,17,1,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,7,17,2,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,7,17,2,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,7,17,2,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,7,17,2,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,7,17,3,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,7,17,3,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2017,7,17,3,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,7,17,3,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,7,17,4,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,7,17,4,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,7,17,4,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,7,17,4,45,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2017,7,17,5,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,7,17,5,15,123.5,12.0,4.15,15.0,20.5,36.9,0.0
2017,7,17,5,30,247.0,24.0,4.1,15.0,41.0,104.86,53.1
2017,7,17,5,45,355.0,34.0,4.1,15.5,81.0,169.53,123.89
2017,7,17,6,0,463.0,44.0,4.1,16.0,121.0,243.6,189.45
2017,7,17,6,15,531.5,51.0,4.1,16.5,168.0,308.76,247.54
2017,7,17,6,30,600.0,58.0,4.1,17.0,215.0,380.63,309.78
2017,7,17,6,45,648.0,63.0,4.1,17.5,266.0,445.13,364.32
2017,7,17,7,0,696.0,68.0,4.1,18.0,317.0,511.17,418.19
2017,7,17,7,15,728.5,72.5,4.1,18.5,368.0,571.83,465.86
2017,7,17,7,30,761.0,77.0,4.1,19.0,419.0,633.62,512.74
2017,7,17,7,45,786.5,80.0,4.1,19.5,470.0,689.22,551.84
2017,7,17,8,0,812.0,83.0,4.1,20.0,521.0,744.56,589.73
2017,7,17,8,15,830.0,86.0,4.1,20.5,569.0,793.17,621.86
2017,7,17,8,30,848.0,89.0,4.1,21.0,617.0,832.98,647.12
2017,7,17,8,45,862.5,91.5,4.2,21.5,662.0,874.26,673.54
2017,7,17,9,0,877.0,94.0,4.3,22.0,707.0,913.29,698.06
2017,7,17,9,15,887.5,96.0,4.3,22.0,747.5,945.53,718.53
2017,7,17,9,30,898.0,98.0,4.3,22.0,788.0,974.85,736.95
2017,7,17,9,45,894.0,106.5,4.35,22.5,819.5,994.07,747.31
2017,7,17,10,0,890.0,115.0,4.4,23.0,851.0,1009.38,755.13
2017,7,17,10,15,896.5,117.0,4.4,23.0,880.0,1024.4,764.03
2017,7,17,10,30,903.0,119.0,4.4,23.0,909.0,1035.84,770.63
2017,7,17,10,45,910.0,118.5,4.45,23.0,932.5,1041.56,773.84
2017,7,17,11,0,917.0,118.0,4.5,23.0,956.0,1043.61,774.75
2017,7,17,11,15,920.5,118.5,4.45,23.0,971.5,1039.45,771.12
2017,7,17,11,30,924.0,119.0,4.4,23.0,987.0,1031.58,765.16
2017,7,17,11,45,928.0,118.0,4.4,23.0,996.0,1019.04,756.53
2017,7,17,12,0,932.0,117.0,4.4,23.0,1005.0,1002.88,745.61
2017,7,17,12,15,932.5,117.0,4.4,23.0,1006.0,980.86,730.84
2017,7,17,12,30,933.0,117.0,4.4,23.0,1007.0,955.52,713.89
2017,7,17,12,45,935.0,114.5,4.4,23.0,1001.0,925.96,694.09
2017,7,17,13,0,937.0,112.0,4.4,23.0,995.0,893.23,672.09
2017,7,17,13,15,934.5,111.5,4.4,23.0,981.5,855.61,646.63
2017,7,17,13,30,932.0,111.0,4.4,23.0,968.0,815.34,619.18
2017,7,17,13,45,931.0,108.0,4.4,23.0,947.5,771.44,588.94
2017,7,17,14,0,930.0,105.0,4.4,23.0,927.0,725.12,555.07
2017,7,17,14,15,924.5,103.5,4.4,23.0,899.5,675.01,517.15
2017,7,17,14,30,919.0,102.0,4.4,23.0,872.0,623.24,477.02
2017,7,17,14,45,913.5,99.5,4.4,23.0,838.5,569.2,434.05
2017,7,17,15,0,908.0,97.0,4.4,23.0,805.0,513.96,388.87
2017,7,17,15,15,898.0,95.5,4.4,22.5,766.0,456.69,341.47
2017,7,17,15,30,888.0,94.0,4.4,22.0,727.0,399.17,292.36
2017,7,17,15,45,875.5,91.5,4.4,22.0,683.0,340.09,240.45
2017,7,17,16,0,863.0,89.0,4.4,22.0,639.0,281.56,188.73
2017,7,17,16,15,846.5,86.0,4.35,21.5,591.5,222.69,138.56
2017,7,17,16,30,830.0,83.0,4.3,21.0,544.0,158.06,87.96
2017,7,17,16,45,806.5,80.0,4.3,21.0,493.5,101.65,53.62
2017,7,17,17,0,783.0,77.0,4.3,21.0,443.0,56.48,43.3
2017,7,17,17,15,753.0,73.0,4.2,20.5,391.5,54.86,42.16
2017,7,17,17,30,723.0,69.0,4.1,20.0,340.0,53.16,40.9
2017,7,17,17,45,677.5,64.5,4.1,19.5,288.5,50.9,39.08
2017,7,17,18,0,632.0,60.0,4.1,19.0,237.0,44.39,33.45
2017,7,17,18,15,569.0,53.5,4.05,18.5,188.5,40.56,30.02
2017,7,17,18,30,506.0,47.0,4.0,18.0,140.0,36.63,26.34
2017,7,17,18,45,402.5,38.0,4.0,17.5,97.5,30.28,20.32
2017,7,17,19,0,299.0,29.0,4.0,17.0,55.0,23.74,12.94
2017,7,17,19,15,149.5,14.5,3.95,16.5,27.5,11.68,0.0
2017,7,17,19,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,7,17,19,45,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2017,7,17,20,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,7,17,20,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2017,7,17,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,7,17,20,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2017,7,17,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,7,17,21,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,7,17,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,7,17,21,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,7,17,22,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,7,17,22,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2017,7,17,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,7,17,22,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,7,17,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,7,17,23,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,7,17,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,7,17,23,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,7,18,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,7,18,0,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2017,7,18,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,7,18,0,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,7,18,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,7,18,1,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,7,18,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,7,18,1,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,7,18,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,7,18,2,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,7,18,2,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,7,18,2,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,7,18,3,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,7,18,3,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,7,18,3,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,7,18,3,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,7,18,4,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,7,18,4,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,7,18,4,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,7,18,4,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,7,18,5,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,7,18,5,15,79.0,13.5,3.75,12.0,19.0,28.86,0.0
2017,7,18,5,30,158.0,27.0,3.8,12.0,38.0,83.03,39.83
2017,7,18,5,45,269.5,39.5,3.85,12.5,76.5,145.99,107.77
2017,7,18,6,0,381.0,52.0,3.9,13.0,115.0,220.09,173.2
2017,7,18,6,15,455.5,61.5,3.95,13.5,161.5,286.55,232.4
2017,7,18,6,30,530.0,71.0,4.0,14.0,208.0,360.42,296.65
2017,7,18,6,45,278.5,99.5,4.05,14.5,173.0,268.46,222.65
2017,7,18,7,0,27.0,128.0,4.1,15.0,138.0,144.44,117.0
2017,7,18,7,15,29.0,147.5,4.05,15.5,159.5,166.49,135.12
2017,7,18,7,30,31.0,167.0,4.0,16.0,181.0,188.63,152.77
2017,7,18,7,45,119.0,197.0,4.0,16.5,260.0,298.32,243.25
2017,7,18,8,0,207.0,227.0,4.0,17.0,339.0,403.65,327.48
2017,7,18,8,15,211.0,250.0,3.95,17.0,373.0,438.55,353.45
2017,7,18,8,30,215.0,273.0,3.9,17.0,407.0,472.9,378.84
2017,7,18,8,45,531.0,192.5,3.9,17.5,555.0,699.59,556.17
2017,7,18,9,0,847.0,112.0,3.9,18.0,703.0,915.32,709.54
2017,7,18,9,15,859.0,114.0,3.9,18.0,743.5,939.21,723.0
2017,7,18,9,30,871.0,116.0,3.9,18.0,784.0,969.23,742.17
2017,7,18,9,45,880.0,118.5,3.9,18.5,819.0,993.89,756.1
2017,7,18,10,0,889.0,121.0,3.9,19.0,854.0,1015.29,767.8
2017,7,18,10,15,895.5,122.5,3.9,19.0,883.5,1029.73,776.3
2017,7,18,10,30,902.0,124.0,3.9,19.0,913.0,1040.61,782.54
2017,7,18,10,45,909.0,123.5,3.95,19.5,936.5,1046.29,784.29
2017,7,18,11,0,916.0,123.0,4.0,20.0,960.0,1048.3,783.73
2017,7,18,11,15,919.5,124.0,4.0,20.0,975.5,1044.59,780.65
2017,7,18,11,30,923.0,125.0,4.0,20.0,991.0,1037.14,775.25
2017,7,18,11,45,925.5,124.5,4.05,20.5,999.5,1023.57,764.75
2017,7,18,12,0,928.0,124.0,4.1,21.0,1008.0,1006.42,752.0
2017,7,18,12,15,928.5,124.0,4.1,21.0,1009.0,984.39,737.19
2017,7,18,12,30,929.0,124.0,4.1,21.0,1010.0,959.03,720.19
2017,7,18,12,45,932.0,121.0,4.15,21.0,1004.0,929.91,700.91
2017,7,18,13,0,935.0,118.0,4.2,21.0,998.0,897.57,679.36
2017,7,18,13,15,932.0,117.0,4.25,21.0,984.0,859.09,653.41
2017,7,18,13,30,929.0,116.0,4.3,21.0,970.0,817.99,625.46
2017,7,18,13,45,927.5,113.5,4.35,21.0,949.5,774.21,595.35
2017,7,18,14,0,926.0,111.0,4.4,21.0,929.0,728.05,561.42
2017,7,18,14,15,920.0,109.5,4.4,21.0,901.0,677.7,523.07
2017,7,18,14,30,914.0,108.0,4.4,21.0,873.0,625.75,482.52
2017,7,18,14,45,907.0,106.0,4.45,21.0,839.0,571.47,439.24
2017,7,18,15,0,900.0,104.0,4.5,21.0,805.0,516.16,393.8
2017,7,18,15,15,890.0,102.0,4.5,20.5,765.5,458.78,345.97
2017,7,18,15,30,880.0,100.0,4.5,20.0,726.0,401.17,296.44
2017,7,18,15,45,867.5,97.0,4.5,20.0,682.0,342.02,244.12
2017,7,18,16,0,855.0,94.0,4.5,20.0,638.0,283.42,192.02
2017,7,18,16,15,837.5,91.0,4.45,19.5,590.0,218.05,136.34
2017,7,18,16,30,820.0,88.0,4.4,19.0,542.0,160.53,91.13
2017,7,18,16,45,798.0,84.0,4.4,19.0,492.0,103.95,56.31
2017,7,18,17,0,776.0,80.0,4.4,19.0,442.0,58.72,45.61
2017,7,18,17,15,745.0,76.0,4.35,18.5,390.0,57.19,44.55
2017,7,18,17,30,714.0,72.0,4.3,18.0,338.0,55.59,43.38
2017,7,18,17,45,670.0,67.0,4.25,18.0,287.0,48.38,37.11
2017,7,18,18,0,626.0,62.0,4.2,18.0,236.0,46.0,35.0
2017,7,18,18,15,561.0,55.0,4.1,17.5,187.0,41.83,31.26
2017,7,18,18,30,496.0,48.0,4.0,17.0,138.0,37.53,27.22
2017,7,18,18,45,393.0,38.0,3.95,16.5,96.0,30.32,20.43
2017,7,18,19,0,290.0,28.0,3.9,16.0,54.0,22.86,12.14
2017,7,18,19,15,145.0,14.0,3.9,15.5,27.0,11.27,0.0
2017,7,18,19,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,7,18,19,45,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2017,7,18,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,7,18,20,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,7,18,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,7,18,20,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,7,18,21,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,7,18,21,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2017,7,18,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,7,18,21,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,7,18,22,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,7,18,22,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,7,18,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,7,18,22,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,7,18,23,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,7,18,23,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2017,7,18,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,7,18,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,7,19,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,7,19,0,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,7,19,0,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,7,19,0,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,7,19,1,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,7,19,1,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2017,7,19,1,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,7,19,1,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,7,19,2,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,7,19,2,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,7,19,2,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,7,19,2,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,7,19,3,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,7,19,3,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,7,19,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,7,19,3,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,7,19,4,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,7,19,4,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,7,19,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,7,19,4,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,7,19,5,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,7,19,5,15,115.5,11.5,3.4,12.5,19.0,34.65,0.0
2017,7,19,5,30,231.0,23.0,3.4,13.0,38.0,98.48,43.65
2017,7,19,5,45,343.5,33.5,3.4,13.5,78.0,165.09,120.69
2017,7,19,6,0,456.0,44.0,3.4,14.0,118.0,240.7,188.02
2017,7,19,6,15,527.0,51.5,3.35,14.5,165.5,307.19,247.46
2017,7,19,6,30,598.0,59.0,3.3,15.0,213.0,380.7,311.23
2017,7,19,6,45,647.0,64.5,3.25,15.5,264.5,446.35,366.74
2017,7,19,7,0,696.0,70.0,3.2,16.0,316.0,515.67,423.05
2017,7,19,7,15,729.5,74.5,3.2,16.5,368.0,574.83,469.51
2017,7,19,7,30,763.0,79.0,3.2,17.0,420.0,637.5,516.91
2017,7,19,7,45,788.5,82.5,3.25,18.0,471.0,693.91,555.63
2017,7,19,8,0,814.0,86.0,3.3,19.0,522.0,750.05,592.9
2017,7,19,8,15,832.5,89.0,3.3,19.5,570.5,799.27,625.12
2017,7,19,8,30,851.0,92.0,3.3,20.0,619.0,839.55,650.4
2017,7,19,8,45,866.0,94.5,3.3,20.5,664.5,881.43,676.44
2017,7,19,9,0,881.0,97.0,3.3,21.0,710.0,921.09,700.52
2017,7,19,9,15,892.0,99.0,3.35,21.0,750.5,953.94,721.4
2017,7,19,9,30,903.0,101.0,3.4,21.0,791.0,983.89,740.28
2017,7,19,9,45,909.0,104.0,3.45,21.5,826.0,1006.94,753.08
2017,7,19,10,0,915.0,107.0,3.5,22.0,861.0,1026.52,763.62
2017,7,19,10,15,921.5,108.0,3.55,22.0,890.5,1040.88,772.24
2017,7,19,10,30,928.0,109.0,3.6,22.0,920.0,1051.59,778.61
2017,7,19,10,45,934.0,109.0,3.7,22.5,943.0,1057.02,780.51
2017,7,19,11,0,940.0,109.0,3.8,23.0,966.0,1058.67,780.08
2017,7,19,11,15,942.5,110.0,3.9,23.0,981.5,1054.03,777.16
2017,7,19,11,30,945.0,111.0,4.0,23.0,997.0,1045.58,771.88
2017,7,19,11,45,947.0,110.5,4.15,23.0,1005.0,1031.41,763.22
2017,7,19,12,0,949.0,110.0,4.3,23.0,1013.0,1013.58,752.18
2017,7,19,12,15,949.0,110.0,4.35,23.0,1013.5,990.81,737.25
2017,7,19,12,30,949.0,110.0,4.4,23.0,1014.0,964.66,720.08
2017,7,19,12,45,947.5,109.5,4.5,23.0,1006.5,933.46,699.78
2017,7,19,13,0,946.0,109.0,4.6,23.0,999.0,899.2,677.5
2017,7,19,13,15,943.0,108.5,4.6,23.0,984.5,860.83,651.5
2017,7,19,13,30,940.0,108.0,4.6,23.0,970.0,819.8,623.48
2017,7,19,13,45,937.0,105.5,4.65,23.0,948.5,774.5,592.5
2017,7,19,14,0,934.0,103.0,4.7,23.0,927.0,726.92,557.94
2017,7,19,14,15,928.0,102.0,4.65,23.0,898.5,676.66,519.52
2017,7,19,14,30,922.0,101.0,4.6,23.0,870.0,624.76,478.95
2017,7,19,14,45,915.5,98.0,4.6,23.0,836.0,569.51,434.98
2017,7,19,15,0,909.0,95.0,4.6,23.0,802.0,513.17,388.86
2017,7,19,15,15,898.0,93.5,4.55,22.5,762.0,455.34,340.82
2017,7,19,15,30,887.0,92.0,4.5,22.0,722.0,397.36,291.21
2017,7,19,15,45,875.5,89.0,4.5,22.0,678.0,338.15,239.09
2017,7,19,16,0,864.0,86.0,4.5,22.0,634.0,279.38,187.08
2017,7,19,16,15,846.5,83.0,4.45,21.5,586.5,220.19,136.63
2017,7,19,16,30,829.0,80.0,4.4,21.0,539.0,155.35,85.88
2017,7,19,16,45,808.5,76.5,4.35,21.0,488.5,98.71,51.37
2017,7,19,17,0,788.0,73.0,4.3,21.0,438.0,53.65,40.87
2017,7,19,17,15,757.5,69.0,4.25,20.5,386.5,51.91,39.61
2017,7,19,17,30,727.0,65.0,4.2,20.0,335.0,50.08,38.22
2017,7,19,17,45,686.0,60.0,4.2,19.5,284.5,47.29,35.93
2017,7,19,18,0,645.0,55.0,4.2,19.0,234.0,44.41,33.46
2017,7,19,18,15,582.5,49.0,4.1,18.5,185.5,37.06,26.94
2017,7,19,18,30,520.0,43.0,4.0,18.0,137.0,33.38,23.48
2017,7,19,18,45,420.5,34.5,3.95,17.5,95.0,27.34,17.76
2017,7,19,19,0,321.0,26.0,3.9,17.0,53.0,21.12,10.53
2017,7,19,19,15,160.5,13.0,3.85,16.5,26.5,11.82,0.0
2017,7,19,19,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,7,19,19,45,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2017,7,19,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,7,19,20,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2017,7,19,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,7,19,20,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,7,19,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,7,19,21,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,7,19,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,7,19,21,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,7,19,22,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,7,19,22,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,7,19,22,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,7,19,22,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,7,19,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,7,19,23,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2017,7,19,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,7,19,23,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,7,20,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,7,20,0,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,7,20,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,7,20,0,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,7,20,1,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,7,20,1,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,7,20,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,7,20,1,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,7,20,2,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,7,20,2,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2017,7,20,2,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,7,20,2,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2017,7,20,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,7,20,3,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,7,20,3,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,7,20,3,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,7,20,4,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,7,20,4,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,7,20,4,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,7,20,4,45,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2017,7,20,5,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,7,20,5,15,125.5,10.5,4.1,13.5,19.0,35.77,0.0
2017,7,20,5,30,251.0,21.0,4.1,14.0,38.0,101.31,40.4
2017,7,20,5,45,364.0,30.5,4.2,14.5,77.0,168.49,122.17
2017,7,20,6,0,477.0,40.0,4.3,15.0,116.0,244.23,190.06
2017,7,20,6,15,546.0,46.5,4.3,15.5,163.0,309.66,248.98
2017,7,20,6,30,615.0,53.0,4.3,16.0,210.0,381.94,312.14
2017,7,20,6,45,661.5,58.0,4.35,16.5,260.5,444.54,365.8
2017,7,20,7,0,708.0,63.0,4.4,17.0,311.0,512.6,421.83
2017,7,20,7,15,740.0,66.5,4.4,17.5,362.0,572.4,469.29
2017,7,20,7,30,772.0,70.0,4.4,18.0,413.0,633.27,515.65
2017,7,20,7,45,796.0,73.5,4.45,18.5,463.5,688.93,555.25
2017,7,20,8,0,820.0,77.0,4.5,19.0,514.0,744.22,593.67
2017,7,20,8,15,837.5,79.5,4.5,19.0,562.0,785.54,621.97
2017,7,20,8,30,855.0,82.0,4.5,19.0,610.0,831.69,653.48
2017,7,20,8,45,868.5,84.0,4.5,19.5,654.5,871.94,678.99
2017,7,20,9,0,882.0,86.0,4.5,20.0,699.0,909.87,702.54
2017,7,20,9,15,892.5,88.0,4.45,20.5,739.5,942.45,721.65
2017,7,20,9,30,903.0,90.0,4.4,21.0,780.0,972.09,738.65
2017,7,20,9,45,912.0,91.0,4.4,21.5,815.0,996.03,752.01
2017,7,20,10,0,921.0,92.0,4.4,22.0,850.0,1016.63,763.12
2017,7,20,10,15,927.0,93.0,4.4,22.0,879.5,1030.76,771.39
2017,7,20,10,30,933.0,94.0,4.4,22.0,909.0,1041.23,777.34
2017,7,20,10,45,938.0,95.0,4.4,22.5,931.5,1046.95,778.73
2017,7,20,11,0,943.0,96.0,4.4,23.0,954.0,1048.84,777.74
2017,7,20,11,15,946.0,96.5,4.4,23.0,969.5,1044.38,774.18
2017,7,20,11,30,949.0,97.0,4.4,23.0,985.0,1036.1,768.26
2017,7,20,11,45,950.5,97.0,4.45,23.0,993.5,1022.09,758.94
2017,7,20,12,0,952.0,97.0,4.5,23.0,1002.0,1004.4,747.3
2017,7,20,12,15,952.5,97.0,4.55,23.0,1003.0,982.21,732.85
2017,7,20,12,30,953.0,97.0,4.6,23.0,1004.0,956.57,716.09
2017,7,20,12,45,945.0,101.5,4.65,23.0,995.5,924.43,694.84
2017,7,20,13,0,937.0,106.0,4.7,23.0,987.0,889.48,671.57
2017,7,20,13,15,934.5,105.5,4.7,23.0,973.5,851.83,645.96
2017,7,20,13,30,932.0,105.0,4.7,23.0,960.0,811.5,618.31
2017,7,20,13,45,931.0,102.5,4.75,23.0,940.0,767.96,588.44
2017,7,20,14,0,930.0,100.0,4.8,23.0,920.0,721.98,554.99
2017,7,20,14,15,925.0,99.0,4.8,22.5,892.5,672.51,518.26
2017,7,20,14,30,920.0,98.0,4.8,22.0,865.0,621.32,479.11
2017,7,20,14,45,915.5,94.5,4.85,22.0,832.0,566.77,435.47
2017,7,20,15,0,911.0,91.0,4.9,22.0,799.0,510.93,389.46
2017,7,20,15,15,901.0,89.5,4.9,21.5,759.5,453.39,341.32
2017,7,20,15,30,891.0,88.0,4.9,21.0,720.0,395.59,291.47
2017,7,20,15,45,881.5,84.5,4.9,21.0,677.0,336.33,238.84
2017,7,20,16,0,872.0,81.0,4.9,21.0,634.0,277.3,186.13
2017,7,20,16,15,856.0,78.5,4.85,20.5,586.5,218.3,135.39
2017,7,20,16,30,840.0,76.0,4.8,20.0,539.0,160.73,90.22
2017,7,20,16,45,821.0,72.5,4.8,20.0,489.5,103.88,55.62
2017,7,20,17,0,802.0,69.0,4.8,20.0,440.0,50.89,38.66
2017,7,20,17,15,773.0,65.5,4.7,19.5,388.5,49.4,37.6
2017,7,20,17,30,744.0,62.0,4.6,19.0,337.0,47.86,36.44
2017,7,20,17,45,704.5,57.5,4.6,18.5,286.0,45.39,34.4
2017,7,20,18,0,665.0,53.0,4.6,18.0,235.0,42.84,32.22
2017,7,20,18,15,603.5,47.0,4.5,17.5,186.5,38.82,28.6
2017,7,20,18,30,542.0,41.0,4.4,17.0,138.0,31.82,22.21
2017,7,20,18,45,441.0,33.0,4.3,16.5,95.5,26.14,16.78
2017,7,20,19,0,340.0,25.0,4.2,16.0,53.0,20.3,9.73
2017,7,20,19,15,170.0,12.5,4.15,15.5,26.5,11.37,0.0
2017,7,20,19,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,7,20,19,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2017,7,20,20,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,7,20,20,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2017,7,20,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,7,20,20,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,7,20,21,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,7,20,21,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2017,7,20,21,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,7,20,21,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,7,20,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,7,20,22,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2017,7,20,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,7,20,22,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,7,20,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,7,20,23,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,7,20,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,7,20,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,7,21,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,7,21,0,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,7,21,0,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,7,21,0,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,7,21,1,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,7,21,1,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,7,21,1,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,7,21,1,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,7,21,2,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,7,21,2,15,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2017,7,21,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,7,21,2,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,7,21,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,7,21,3,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,7,21,3,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,7,21,3,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,7,21,4,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,7,21,4,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,7,21,4,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,7,21,4,45,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2017,7,21,5,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,7,21,5,15,122.5,10.5,3.75,13.0,18.0,35.09,0.0
2017,7,21,5,30,245.0,21.0,3.7,13.0,36.0,99.19,34.71
2017,7,21,5,45,359.0,31.0,3.7,13.5,75.5,167.39,121.31
2017,7,21,6,0,473.0,41.0,3.7,14.0,115.0,243.77,190.02
2017,7,21,6,15,543.5,47.5,3.65,14.5,162.5,309.72,249.39
2017,7,21,6,30,614.0,54.0,3.6,15.0,210.0,382.65,313.05
2017,7,21,6,45,662.0,59.0,3.55,16.0,261.0,445.93,366.36
2017,7,21,7,0,710.0,64.0,3.5,17.0,312.0,514.99,421.9
2017,7,21,7,15,743.0,68.5,3.5,17.5,364.0,576.79,470.43
2017,7,21,7,30,776.0,73.0,3.5,18.0,416.0,639.77,517.96
2017,7,21,7,45,801.0,76.0,3.5,18.5,467.0,695.82,557.1
2017,7,21,8,0,826.0,79.0,3.5,19.0,518.0,751.56,595.03
2017,7,21,8,15,844.0,81.5,3.5,19.5,566.5,793.49,622.09
2017,7,21,8,30,862.0,84.0,3.5,20.0,615.0,840.32,652.23
2017,7,21,8,45,876.0,86.5,3.5,21.0,660.5,881.84,676.75
2017,7,21,9,0,890.0,89.0,3.5,22.0,706.0,921.03,699.21
2017,7,21,9,15,901.0,91.0,3.5,22.0,746.5,954.28,720.0
2017,7,21,9,30,912.0,93.0,3.5,22.0,787.0,984.58,738.73
2017,7,21,9,45,915.0,97.0,3.5,22.5,821.5,1006.16,750.13
2017,7,21,10,0,918.0,101.0,3.5,23.0,856.0,1024.12,759.18
2017,7,21,10,15,924.5,102.5,3.55,23.0,885.5,1039.16,768.25
2017,7,21,10,30,931.0,104.0,3.6,23.0,915.0,1050.54,775.02
2017,7,21,10,45,936.5,104.5,3.65,23.5,938.0,1056.1,776.61
2017,7,21,11,0,942.0,105.0,3.7,24.0,961.0,1057.85,775.87
2017,7,21,11,15,945.0,105.5,3.75,24.0,977.0,1053.27,772.65
2017,7,21,11,30,948.0,106.0,3.8,24.0,993.0,1044.86,767.1
2017,7,21,11,45,950.0,106.0,3.9,24.0,1001.5,1031.2,758.56
2017,7,21,12,0,952.0,106.0,4.0,24.0,1010.0,1013.86,747.67
2017,7,21,12,15,952.0,106.0,4.1,24.0,1010.5,991.05,733.17
2017,7,21,12,30,952.0,106.0,4.2,24.0,1011.0,964.83,716.39
2017,7,21,12,45,947.5,108.0,4.3,24.0,1003.5,933.25,695.92
2017,7,21,13,0,943.0,110.0,4.4,24.0,996.0,898.72,673.32
2017,7,21,13,15,940.5,109.5,4.45,24.0,982.0,860.76,647.99
2017,7,21,13,30,938.0,109.0,4.5,24.0,968.0,820.11,620.68
2017,7,21,13,45,934.5,107.5,4.6,24.0,946.5,775.31,590.52
2017,7,21,14,0,931.0,106.0,4.7,24.0,925.0,728.25,556.69
2017,7,21,14,15,925.0,105.0,4.7,23.5,897.0,677.98,519.66
2017,7,21,14,30,919.0,104.0,4.7,23.0,869.0,626.08,480.28
2017,7,21,14,45,911.5,102.0,4.75,23.0,835.0,571.14,436.63
2017,7,21,15,0,904.0,100.0,4.8,23.0,801.0,515.21,390.86
2017,7,21,15,15,894.0,98.0,4.8,23.0,761.5,457.46,342.24
2017,7,21,15,30,884.0,96.0,4.8,23.0,722.0,399.47,292.13
2017,7,21,15,45,870.5,93.5,4.8,23.0,677.5,340.04,240.0
2017,7,21,16,0,857.0,91.0,4.8,23.0,633.0,281.26,188.21
2017,7,21,16,15,839.5,88.0,4.75,22.5,585.0,215.6,132.82
2017,7,21,16,30,822.0,85.0,4.7,22.0,537.0,157.8,87.91
2017,7,21,16,45,799.0,81.5,4.7,22.0,486.5,101.26,53.8
2017,7,21,17,0,776.0,78.0,4.7,22.0,436.0,57.38,43.91
2017,7,21,17,15,744.5,73.5,4.6,21.5,384.0,55.4,42.47
2017,7,21,17,30,713.0,69.0,4.5,21.0,332.0,53.32,40.87
2017,7,21,17,45,668.5,64.0,4.45,20.5,280.5,46.27,34.88
2017,7,21,18,0,624.0,59.0,4.4,20.0,229.0,43.79,32.77
2017,7,21,18,15,558.0,52.0,4.3,19.0,180.5,39.53,29.02
2017,7,21,18,30,492.0,45.0,4.2,18.0,132.0,35.13,24.96
2017,7,21,18,45,386.5,35.5,4.1,17.5,90.5,28.28,18.49
2017,7,21,19,0,281.0,26.0,4.0,17.0,49.0,21.21,10.07
2017,7,21,19,15,140.5,13.0,3.95,16.5,24.5,11.82,0.0
2017,7,21,19,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,7,21,19,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2017,7,21,20,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,7,21,20,15,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2017,7,21,20,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,7,21,20,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2017,7,21,21,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,7,21,21,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2017,7,21,21,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,7,21,21,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,7,21,22,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,7,21,22,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,7,21,22,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,21,22,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,21,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,21,23,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,21,23,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,21,23,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,22,0,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,22,0,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2017,7,22,0,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,7,22,0,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,7,22,1,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,7,22,1,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,7,22,1,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,7,22,1,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,7,22,2,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,7,22,2,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,7,22,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,7,22,2,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,7,22,3,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,7,22,3,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,7,22,3,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,7,22,3,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,7,22,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,7,22,4,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,7,22,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,7,22,4,45,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2017,7,22,5,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,7,22,5,15,100.5,10.5,1.8,15.5,16.5,30.46,0.0
2017,7,22,5,30,201.0,21.0,1.7,16.0,33.0,86.93,24.33
2017,7,22,5,45,316.0,32.0,1.65,16.5,71.5,154.46,109.89
2017,7,22,6,0,431.0,43.0,1.6,17.0,110.0,229.85,176.13
2017,7,22,6,15,504.0,51.0,1.55,17.5,157.0,296.4,234.19
2017,7,22,6,30,577.0,59.0,1.5,18.0,204.0,370.3,296.52
2017,7,22,6,45,626.5,64.5,1.45,19.0,254.5,435.23,349.05
2017,7,22,7,0,676.0,70.0,1.4,20.0,305.0,503.93,402.0
2017,7,22,7,15,711.0,75.0,1.4,20.5,357.0,563.67,446.92
2017,7,22,7,30,746.0,80.0,1.4,21.0,409.0,627.26,492.85
2017,7,22,7,45,772.5,83.5,1.4,21.5,460.0,683.85,530.66
2017,7,22,8,0,799.0,87.0,1.4,22.0,511.0,740.29,567.05
2017,7,22,8,15,818.5,90.0,1.4,22.5,559.5,789.93,597.78
2017,7,22,8,30,838.0,93.0,1.4,23.0,608.0,838.2,626.93
2017,7,22,8,45,853.5,95.5,1.45,23.5,653.5,872.68,646.98
2017,7,22,9,0,869.0,98.0,1.5,24.0,699.0,912.57,670.49
2017,7,22,9,15,880.0,100.5,1.55,24.0,740.0,945.81,690.69
2017,7,22,9,30,891.0,103.0,1.6,24.0,781.0,976.16,709.04
2017,7,22,9,45,899.5,105.0,1.65,24.5,816.5,1000.43,722.11
2017,7,22,10,0,908.0,107.0,1.7,25.0,852.0,1021.35,733.13
2017,7,22,10,15,914.5,108.5,1.75,25.0,881.5,1036.25,741.87
2017,7,22,10,30,921.0,110.0,1.8,25.0,911.0,1047.51,748.51
2017,7,22,10,45,926.0,110.5,1.9,25.5,934.0,1052.49,750.6
2017,7,22,11,0,931.0,111.0,2.0,26.0,957.0,1053.7,750.48
2017,7,22,11,15,934.0,112.0,2.05,26.0,972.5,1049.61,748.01
2017,7,22,11,30,937.0,113.0,2.1,26.0,988.0,1041.72,743.31
2017,7,22,11,45,939.0,113.0,2.15,26.5,996.5,1028.11,733.7
2017,7,22,12,0,941.0,113.0,2.2,27.0,1005.0,1010.85,721.92
2017,7,22,12,15,941.5,113.0,2.25,27.0,1006.0,988.63,708.49
2017,7,22,12,30,942.0,113.0,2.3,27.0,1007.0,963.01,692.91
2017,7,22,12,45,941.0,112.5,2.35,27.0,1000.5,932.32,674.01
2017,7,22,13,0,940.0,112.0,2.4,27.0,994.0,898.56,653.01
2017,7,22,13,15,937.5,111.5,2.45,27.0,980.0,860.64,629.12
2017,7,22,13,30,935.0,111.0,2.5,27.0,966.0,820.03,603.19
2017,7,22,13,45,931.5,109.5,2.55,27.0,945.0,775.29,574.17
2017,7,22,14,0,928.0,108.0,2.6,27.0,924.0,728.29,541.59
2017,7,22,14,15,922.0,106.5,2.6,26.5,895.5,677.65,505.84
