Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,22,14,30,916.0,105.0,2.6,26.0,867.0,625.4,467.76
2017,7,22,14,45,909.0,103.0,2.6,26.0,833.0,570.8,425.8
2017,7,22,15,0,902.0,101.0,2.6,26.0,799.0,515.16,381.72
2017,7,22,15,15,891.5,99.0,2.6,25.5,759.0,457.24,335.22
2017,7,22,15,30,881.0,97.0,2.6,25.0,719.0,399.13,287.0
2017,7,22,15,45,868.0,94.0,2.65,25.0,675.0,339.55,236.02
2017,7,22,16,0,855.0,91.0,2.7,25.0,631.0,280.57,185.16
2017,7,22,16,15,837.0,88.0,2.7,24.5,582.5,214.9,130.75
2017,7,22,16,30,819.0,85.0,2.7,24.0,534.0,157.12,86.59
2017,7,22,16,45,795.5,81.5,2.7,24.0,483.5,100.68,53.07
2017,7,22,17,0,772.0,78.0,2.7,24.0,433.0,57.41,43.56
2017,7,22,17,15,740.5,74.0,2.65,23.5,381.5,55.82,42.47
2017,7,22,17,30,709.0,70.0,2.6,23.0,330.0,54.17,41.27
2017,7,22,17,45,664.0,64.5,2.6,22.5,278.5,46.68,34.94
2017,7,22,18,0,619.0,59.0,2.6,22.0,227.0,43.83,32.52
2017,7,22,18,15,552.5,52.0,2.5,21.0,178.5,39.57,28.8
2017,7,22,18,30,486.0,45.0,2.4,20.0,130.0,35.18,24.78
2017,7,22,18,45,381.0,35.5,2.35,19.5,88.5,28.35,18.34
2017,7,22,19,0,276.0,26.0,2.3,19.0,47.0,21.28,9.69
2017,7,22,19,15,138.0,13.0,2.25,18.5,23.5,11.82,0.0
2017,7,22,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,7,22,19,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,7,22,20,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,7,22,20,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2017,7,22,20,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,7,22,20,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,7,22,21,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,7,22,21,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,7,22,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,7,22,21,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,7,22,22,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,7,22,22,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2017,7,22,22,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,7,22,22,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,7,22,23,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,7,22,23,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,7,22,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,7,22,23,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,7,23,0,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,7,23,0,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,7,23,0,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,7,23,0,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,7,23,1,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,7,23,1,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,7,23,1,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,7,23,1,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,7,23,2,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,7,23,2,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,7,23,2,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,7,23,2,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2017,7,23,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,7,23,3,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,7,23,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,7,23,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,7,23,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,7,23,4,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,7,23,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,7,23,4,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,7,23,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,7,23,5,15,86.5,10.0,0.75,16.5,15.0,27.06,0.0
2017,7,23,5,30,173.0,20.0,0.7,17.0,30.0,78.01,15.63
2017,7,23,5,45,286.5,32.0,0.7,17.5,67.5,144.89,101.87
2017,7,23,6,0,400.0,44.0,0.7,18.0,105.0,219.02,166.28
2017,7,23,6,15,473.5,52.5,0.65,18.0,151.5,284.69,222.92
2017,7,23,6,30,547.0,61.0,0.6,18.0,198.0,357.81,283.93
2017,7,23,6,45,599.0,67.0,0.6,18.5,248.0,423.21,336.58
2017,7,23,7,0,651.0,73.0,0.6,19.0,298.0,492.7,390.09
2017,7,23,7,15,686.5,78.0,0.55,19.5,349.0,553.94,434.72
2017,7,23,7,30,722.0,83.0,0.5,20.0,400.0,614.2,476.72
2017,7,23,7,45,749.5,87.0,0.5,20.5,450.5,671.15,514.1
2017,7,23,8,0,777.0,91.0,0.5,21.0,501.0,728.09,549.86
2017,7,23,8,15,796.5,94.5,0.5,21.5,549.5,777.55,579.57
2017,7,23,8,30,816.0,98.0,0.5,22.0,598.0,825.7,607.76
2017,7,23,8,45,831.5,100.5,0.55,22.5,643.0,867.53,632.21
2017,7,23,9,0,847.0,103.0,0.6,23.0,688.0,898.59,649.56
2017,7,23,9,15,859.0,105.5,0.65,23.0,728.5,932.21,669.82
2017,7,23,9,30,871.0,108.0,0.7,23.0,769.0,963.06,688.23
2017,7,23,9,45,872.0,114.0,0.75,23.5,802.5,983.99,699.17
2017,7,23,10,0,873.0,120.0,0.8,24.0,836.0,1001.32,708.05
2017,7,23,10,15,880.0,122.0,0.85,24.0,865.5,1016.78,717.27
2017,7,23,10,30,887.0,124.0,0.9,24.0,895.0,1028.72,724.46
2017,7,23,10,45,893.0,124.5,0.95,24.5,918.0,1034.49,726.64
2017,7,23,11,0,899.0,125.0,1.0,25.0,941.0,1036.6,726.78
2017,7,23,11,15,902.5,126.0,1.05,25.0,956.5,1033.01,725.03
2017,7,23,11,30,906.0,127.0,1.1,25.0,972.0,1025.73,721.18
2017,7,23,11,45,908.5,127.0,1.15,25.0,980.5,1012.84,714.02
2017,7,23,12,0,911.0,127.0,1.2,25.0,989.0,996.41,704.76
2017,7,23,12,15,911.0,127.0,1.2,25.0,990.0,974.17,691.11
2017,7,23,12,30,911.0,127.0,1.2,25.0,991.0,948.66,675.5
2017,7,23,12,45,904.5,130.0,1.25,25.0,983.0,917.05,656.8
2017,7,23,13,0,898.0,133.0,1.3,25.0,975.0,882.74,636.23
2017,7,23,13,15,895.0,132.5,1.3,24.5,961.0,845.65,614.21
2017,7,23,13,30,892.0,132.0,1.3,24.0,947.0,806.04,590.26
2017,7,23,13,45,884.5,132.5,1.35,24.0,925.0,761.66,561.88
2017,7,23,14,0,877.0,133.0,1.4,24.0,903.0,715.46,530.14
2017,7,23,14,15,870.0,131.0,1.4,23.5,875.0,665.88,495.72
2017,7,23,14,30,863.0,129.0,1.4,23.0,847.0,614.91,459.15
2017,7,23,14,45,851.0,128.5,1.45,23.0,812.0,561.33,418.85
2017,7,23,15,0,839.0,128.0,1.5,23.0,777.0,505.15,375.29
2017,7,23,15,15,625.0,201.5,1.5,22.5,671.5,422.63,313.08
2017,7,23,15,30,411.0,275.0,1.5,22.0,566.0,362.1,268.4
2017,7,23,15,45,434.0,247.5,1.55,22.0,537.5,318.71,232.72
2017,7,23,16,0,457.0,220.0,1.6,22.0,509.0,272.83,194.18
2017,7,23,16,15,283.0,227.5,1.6,21.5,402.0,219.81,158.55
2017,7,23,16,30,109.0,235.0,1.6,21.0,295.0,188.14,141.88
2017,7,23,16,45,83.0,208.5,1.6,21.0,251.5,164.38,125.78
2017,7,23,17,0,57.0,182.0,1.6,21.0,208.0,139.26,113.61
2017,7,23,17,15,28.5,147.5,1.6,20.5,160.5,116.1,94.62
2017,7,23,17,30,0.0,113.0,1.6,20.0,113.0,95.23,77.22
2017,7,23,17,45,0.0,95.0,1.6,19.5,95.0,80.65,64.92
2017,7,23,18,0,0.0,77.0,1.6,19.0,77.0,65.95,52.24
2017,7,23,18,15,187.0,65.5,1.6,18.5,97.5,51.16,39.22
2017,7,23,18,30,374.0,54.0,1.6,18.0,118.0,42.95,31.72
2017,7,23,18,45,272.0,41.0,1.6,17.5,79.5,31.76,21.38
2017,7,23,19,0,170.0,28.0,1.6,17.0,41.0,21.95,9.88
2017,7,23,19,15,85.0,14.0,1.55,16.5,20.5,12.73,0.0
2017,7,23,19,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,7,23,19,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,7,23,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,7,23,20,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2017,7,23,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,7,23,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,7,23,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,7,23,21,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,7,23,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,7,23,21,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,7,23,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,7,23,22,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2017,7,23,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,7,23,22,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,7,23,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,7,23,23,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,7,23,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,7,23,23,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2017,7,24,0,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,7,24,0,15,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2017,7,24,0,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,7,24,0,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,7,24,1,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,7,24,1,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2017,7,24,1,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,7,24,1,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,7,24,2,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,7,24,2,15,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2017,7,24,2,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2017,7,24,2,45,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2017,7,24,3,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2017,7,24,3,15,0.0,0.0,0.2,12.5,0.0,0.0,0.0
2017,7,24,3,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2017,7,24,3,45,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2017,7,24,4,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2017,7,24,4,15,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2017,7,24,4,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2017,7,24,4,45,0.0,0.0,0.2,12.5,0.0,0.0,0.0
2017,7,24,5,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2017,7,24,5,15,60.5,10.0,0.25,13.0,13.5,21.65,0.0
2017,7,24,5,30,121.0,20.0,0.3,13.0,27.0,62.55,6.44
2017,7,24,5,45,229.5,33.5,0.35,13.5,62.5,126.44,89.65
2017,7,24,6,0,338.0,47.0,0.4,14.0,98.0,198.31,152.62
2017,7,24,6,15,413.5,57.0,0.45,14.0,143.0,263.2,209.06
2017,7,24,6,30,489.0,67.0,0.5,14.0,188.0,335.83,270.65
2017,7,24,6,45,244.5,66.0,0.55,14.5,126.5,221.95,181.29
2017,7,24,7,0,0.0,65.0,0.6,15.0,65.0,57.44,43.19
2017,7,24,7,15,0.0,89.5,0.65,15.5,89.5,80.37,62.58
2017,7,24,7,30,0.0,114.0,0.7,16.0,114.0,103.7,81.59
2017,7,24,7,45,0.0,130.0,0.75,16.5,130.0,118.66,93.39
2017,7,24,8,0,0.0,146.0,0.8,17.0,146.0,133.63,105.03
2017,7,24,8,15,3.0,166.5,0.85,17.0,168.5,155.5,122.41
2017,7,24,8,30,6.0,187.0,0.9,17.0,191.0,177.58,139.74
2017,7,24,8,45,12.0,214.5,0.95,17.5,223.0,209.45,164.41
2017,7,24,9,0,18.0,242.0,1.0,18.0,255.0,241.64,188.88
2017,7,24,9,15,23.0,266.5,1.0,18.0,284.0,270.1,210.37
2017,7,24,9,30,28.0,291.0,1.0,18.0,313.0,314.28,243.52
2017,7,24,9,45,425.0,216.0,1.05,18.5,563.0,668.51,512.78
2017,7,24,10,0,822.0,141.0,1.1,19.0,813.0,985.03,721.95
2017,7,24,10,15,829.5,143.0,1.1,19.0,842.5,1000.55,726.25
2017,7,24,10,30,837.0,145.0,1.1,19.0,872.0,1012.66,732.74
2017,7,24,10,45,840.0,148.0,1.15,19.5,893.5,1017.78,734.55
2017,7,24,11,0,843.0,151.0,1.2,20.0,915.0,1019.28,734.28
2017,7,24,11,15,702.5,248.0,1.2,20.0,891.5,977.38,707.28
2017,7,24,11,30,562.0,345.0,1.2,20.0,868.0,921.0,667.13
2017,7,24,11,45,707.5,250.5,1.2,20.0,915.0,958.58,695.92
2017,7,24,12,0,853.0,156.0,1.2,20.0,962.0,968.95,701.84
2017,7,24,12,15,853.0,156.0,1.2,20.0,963.0,947.57,687.99
2017,7,24,12,30,853.0,156.0,1.2,20.0,964.0,923.15,672.63
2017,7,24,12,45,868.5,144.0,1.2,20.0,962.0,898.73,657.29
2017,7,24,13,0,884.0,132.0,1.2,20.0,960.0,870.59,639.48
2017,7,24,13,15,881.0,131.5,1.15,20.0,946.0,833.97,615.37
2017,7,24,13,30,878.0,131.0,1.1,20.0,932.0,794.87,589.58
2017,7,24,13,45,873.5,129.5,1.1,20.0,911.0,751.5,561.06
2017,7,24,14,0,869.0,128.0,1.1,20.0,890.0,706.12,529.17
2017,7,24,14,15,862.0,126.5,1.1,19.5,862.5,657.33,494.97
2017,7,24,14,30,855.0,125.0,1.1,19.0,835.0,607.15,458.63
2017,7,24,14,45,845.5,123.5,1.1,19.0,801.0,554.48,418.35
2017,7,24,15,0,836.0,122.0,1.1,19.0,767.0,498.73,374.53
2017,7,24,15,15,824.5,119.5,1.05,18.5,728.0,442.41,329.21
2017,7,24,15,30,813.0,117.0,1.0,18.0,689.0,386.21,282.46
2017,7,24,15,45,563.5,188.5,1.0,18.0,573.0,313.02,227.39
2017,7,24,16,0,314.0,260.0,1.0,18.0,457.0,272.28,200.9
2017,7,24,16,15,165.5,225.5,0.95,17.5,329.0,204.13,153.0
2017,7,24,16,30,17.0,191.0,0.9,17.0,201.0,161.36,126.24
2017,7,24,16,45,43.0,187.5,0.9,17.0,208.0,148.88,116.19
2017,7,24,17,0,69.0,184.0,0.9,17.0,215.0,140.47,116.22
2017,7,24,17,15,34.5,131.5,0.9,16.5,147.0,105.69,87.0
2017,7,24,17,30,0.0,79.0,0.9,16.0,79.0,69.18,55.65
2017,7,24,17,45,0.0,66.0,0.9,16.0,66.0,58.16,46.09
2017,7,24,18,0,0.0,53.0,0.9,16.0,53.0,46.8,36.02
2017,7,24,18,15,0.0,41.5,0.9,15.5,41.5,36.6,26.9
2017,7,24,18,30,0.0,30.0,0.9,15.0,30.0,26.43,17.66
2017,7,24,18,45,0.0,20.0,0.9,15.0,20.0,17.6,9.48
2017,7,24,19,0,0.0,10.0,0.9,15.0,10.0,8.78,0.41
2017,7,24,19,15,0.0,5.0,0.9,14.5,5.0,4.55,0.0
2017,7,24,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,7,24,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,7,24,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,7,24,20,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,7,24,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,7,24,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,7,24,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,7,24,21,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2017,7,24,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,7,24,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,7,24,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,7,24,22,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,7,24,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,7,24,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,7,24,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,7,24,23,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,7,24,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,7,24,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,7,25,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,7,25,0,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2017,7,25,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,25,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,25,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,25,1,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,25,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,25,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,25,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,25,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,25,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,25,2,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,7,25,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,25,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,25,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,25,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,7,25,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,25,4,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,7,25,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,25,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,25,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,25,5,15,60.5,9.5,0.65,12.5,13.0,21.18,0.0
2017,7,25,5,30,121.0,19.0,0.6,13.0,26.0,61.01,0.0
2017,7,25,5,45,232.0,32.5,0.6,13.5,61.0,126.18,88.9
2017,7,25,6,0,343.0,46.0,0.6,14.0,96.0,199.21,153.37
2017,7,25,6,15,417.5,55.5,0.6,14.5,141.0,263.41,209.1
2017,7,25,6,30,492.0,65.0,0.6,15.0,186.0,335.22,269.54
2017,7,25,6,45,246.0,75.5,0.6,15.5,136.0,234.57,190.77
2017,7,25,7,0,0.0,86.0,0.6,16.0,86.0,77.81,60.03
2017,7,25,7,15,17.0,124.5,0.6,16.5,132.0,126.74,101.11
2017,7,25,7,30,34.0,163.0,0.6,17.0,178.0,187.67,150.32
2017,7,25,7,45,64.0,192.5,0.65,17.5,224.5,242.1,193.37
2017,7,25,8,0,94.0,222.0,0.7,18.0,271.0,298.8,237.14
2017,7,25,8,15,168.5,242.5,0.75,18.0,341.0,397.58,313.35
2017,7,25,8,30,243.0,263.0,0.8,18.0,411.0,503.02,391.51
2017,7,25,8,45,521.5,188.5,0.85,18.5,537.5,689.55,529.21
2017,7,25,9,0,800.0,114.0,0.9,19.0,664.0,877.98,654.28
2017,7,25,9,15,812.5,116.5,0.95,19.5,703.5,911.33,671.52
2017,7,25,9,30,825.0,119.0,1.0,20.0,743.0,942.03,689.05
2017,7,25,9,45,827.5,125.0,1.05,20.5,776.0,964.03,700.97
2017,7,25,10,0,830.0,131.0,1.1,21.0,809.0,982.61,710.84
2017,7,25,10,15,837.5,133.0,1.15,21.0,838.0,987.1,713.27
2017,7,25,10,30,845.0,135.0,1.2,21.0,867.0,999.19,720.81
2017,7,25,10,45,849.0,137.0,1.25,21.0,889.0,1004.29,723.94
2017,7,25,11,0,853.0,139.0,1.3,21.0,911.0,1005.85,725.05
2017,7,25,11,15,856.5,140.0,1.3,21.0,926.0,1002.37,722.3
2017,7,25,11,30,860.0,141.0,1.3,21.0,941.0,995.36,717.5
2017,7,25,11,45,860.0,142.5,1.35,21.0,949.0,981.93,709.6
2017,7,25,12,0,860.0,144.0,1.4,21.0,957.0,965.15,699.69
2017,7,25,12,15,860.0,144.0,1.4,21.0,957.5,943.76,686.12
2017,7,25,12,30,860.0,144.0,1.4,21.0,958.0,919.29,670.63
2017,7,25,12,45,869.5,136.5,1.4,21.0,954.5,893.42,654.26
2017,7,25,13,0,879.0,129.0,1.4,21.0,951.0,864.18,635.65
2017,7,25,13,15,876.0,128.0,1.4,21.0,937.0,827.29,611.9
2017,7,25,13,30,873.0,127.0,1.4,21.0,923.0,787.93,586.39
2017,7,25,13,45,870.5,124.5,1.4,21.0,902.5,745.34,558.26
2017,7,25,14,0,868.0,122.0,1.4,21.0,882.0,700.58,526.55
2017,7,25,14,15,861.0,120.5,1.4,20.5,854.0,651.84,492.1
2017,7,25,14,30,854.0,119.0,1.4,20.0,826.0,601.72,455.52
2017,7,25,14,45,847.0,116.0,1.45,20.0,793.0,549.19,415.37
2017,7,25,15,0,840.0,113.0,1.5,20.0,760.0,495.74,373.09
2017,7,25,15,15,828.5,110.5,1.5,19.5,721.5,440.12,328.15
2017,7,25,15,30,817.0,108.0,1.5,19.0,683.0,380.13,278.39
2017,7,25,15,45,804.5,104.5,1.5,19.0,640.0,322.97,228.99
2017,7,25,16,0,792.0,101.0,1.5,19.0,597.0,266.54,179.75
2017,7,25,16,15,773.0,97.5,1.5,18.5,550.0,209.91,132.03
2017,7,25,16,30,754.0,94.0,1.5,18.0,503.0,155.26,89.84
2017,7,25,16,45,730.0,89.5,1.5,18.0,454.5,101.76,57.73
2017,7,25,17,0,706.0,85.0,1.5,18.0,406.0,56.65,44.03
2017,7,25,17,15,672.5,80.0,1.5,17.5,356.0,54.81,42.71
2017,7,25,17,30,639.0,75.0,1.5,17.0,306.0,52.86,41.2
2017,7,25,17,45,592.5,69.0,1.5,17.0,256.5,49.95,38.69
2017,7,25,18,0,546.0,63.0,1.5,17.0,207.0,46.93,35.97
2017,7,25,18,15,478.5,54.5,1.45,16.5,161.5,41.61,31.16
2017,7,25,18,30,411.0,46.0,1.4,16.0,116.0,36.08,25.97
2017,7,25,18,45,311.0,35.0,1.35,16.0,77.5,28.0,18.22
2017,7,25,19,0,211.0,24.0,1.3,16.0,39.0,19.58,7.25
2017,7,25,19,15,105.5,12.0,1.25,15.5,19.5,10.91,0.0
2017,7,25,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,7,25,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,7,25,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,7,25,20,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,7,25,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,7,25,20,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,7,25,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,7,25,21,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2017,7,25,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,7,25,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,7,25,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,7,25,22,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,7,25,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,7,25,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,7,25,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,7,25,23,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2017,7,25,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,7,25,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,7,26,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,7,26,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,7,26,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,7,26,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,7,26,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,7,26,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,7,26,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,7,26,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,7,26,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,7,26,2,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2017,7,26,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,7,26,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,7,26,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,7,26,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,7,26,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,26,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,26,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,26,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,26,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,26,4,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2017,7,26,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,7,26,5,15,75.5,9.0,0.8,13.5,13.0,23.81,0.0
2017,7,26,5,30,151.0,18.0,0.8,14.0,26.0,68.83,0.0
2017,7,26,5,45,269.5,30.5,0.85,14.5,62.5,137.93,96.13
2017,7,26,6,0,388.0,43.0,0.9,15.0,99.0,213.37,163.54
2017,7,26,6,15,464.5,51.5,0.85,15.0,145.5,279.74,221.76
2017,7,26,6,30,541.0,60.0,0.8,15.0,192.0,353.92,284.79
2017,7,26,6,45,270.5,83.5,0.8,15.5,149.5,257.74,209.79
2017,7,26,7,0,0.0,107.0,0.8,16.0,107.0,99.44,78.05
2017,7,26,7,15,0.0,110.5,0.8,16.5,110.5,101.42,79.78
2017,7,26,7,30,0.0,114.0,0.8,17.0,114.0,103.81,81.35
2017,7,26,7,45,2.0,139.0,0.8,17.5,140.0,129.25,101.77
2017,7,26,8,0,4.0,164.0,0.8,18.0,166.0,154.9,121.9
2017,7,26,8,15,9.5,186.0,0.8,18.5,192.0,180.52,141.77
2017,7,26,8,30,15.0,208.0,0.8,19.0,218.0,206.49,161.58
2017,7,26,8,45,37.5,250.5,0.85,19.5,276.5,283.08,220.65
2017,7,26,9,0,60.0,293.0,0.9,20.0,335.0,349.07,269.74
2017,7,26,9,15,175.5,315.0,0.95,20.0,446.0,496.8,380.83
2017,7,26,9,30,291.0,337.0,1.0,20.0,557.0,649.7,489.6
2017,7,26,9,45,351.0,333.0,1.05,20.5,610.5,706.64,527.28
2017,7,26,10,0,411.0,329.0,1.1,21.0,664.0,779.26,575.34
2017,7,26,10,15,645.5,228.5,1.15,21.5,776.5,915.88,669.23
2017,7,26,10,30,880.0,128.0,1.2,22.0,889.0,1027.77,736.96
2017,7,26,10,45,596.0,274.5,1.25,22.5,795.5,911.3,658.73
2017,7,26,11,0,312.0,421.0,1.3,23.0,702.0,754.19,547.99
2017,7,26,11,15,434.0,383.0,1.35,23.0,782.0,842.69,611.21
2017,7,26,11,30,556.0,345.0,1.4,23.0,862.0,916.36,661.08
2017,7,26,11,45,730.0,237.0,1.45,23.0,922.0,968.51,698.25
2017,7,26,12,0,904.0,129.0,1.5,23.0,982.0,993.5,713.97
2017,7,26,12,15,903.5,129.0,1.55,23.0,982.0,970.85,699.97
2017,7,26,12,30,903.0,129.0,1.6,23.0,982.0,944.96,684.42
2017,7,26,12,45,903.0,127.0,1.65,23.5,975.0,914.57,664.61
2017,7,26,13,0,903.0,125.0,1.7,24.0,968.0,881.2,642.8
2017,7,26,13,15,899.5,124.5,1.75,24.0,953.5,843.47,619.22
2017,7,26,13,30,896.0,124.0,1.8,24.0,939.0,803.23,593.7
2017,7,26,13,45,891.5,122.0,1.9,24.0,917.0,758.61,565.28
2017,7,26,14,0,887.0,120.0,2.0,24.0,895.0,711.93,532.92
2017,7,26,14,15,880.0,118.5,2.0,23.5,867.0,662.24,497.76
2017,7,26,14,30,873.0,117.0,2.0,23.0,839.0,611.11,460.41
2017,7,26,14,45,711.5,184.5,2.05,23.0,757.0,531.98,400.25
2017,7,26,15,0,550.0,252.0,2.1,23.0,675.0,467.72,350.82
2017,7,26,15,15,437.0,275.0,2.1,23.0,600.0,402.45,300.94
2017,7,26,15,30,324.0,298.0,2.1,23.0,525.0,351.89,262.5
2017,7,26,15,45,254.5,288.5,2.1,23.0,459.5,299.29,222.6
2017,7,26,16,0,185.0,279.0,2.1,23.0,394.0,260.35,193.87
2017,7,26,16,15,198.0,254.5,2.1,22.5,369.0,229.0,169.0
2017,7,26,16,30,211.0,230.0,2.1,22.0,344.0,196.49,143.95
2017,7,26,16,45,220.5,205.5,2.1,22.0,314.5,162.68,120.35
2017,7,26,17,0,230.0,181.0,2.1,22.0,285.0,125.86,102.06
2017,7,26,17,15,230.5,158.0,2.1,21.5,251.5,112.37,91.21
2017,7,26,17,30,231.0,135.0,2.1,21.0,218.0,98.21,79.52
2017,7,26,17,45,207.5,117.0,2.1,20.5,182.5,86.55,69.76
2017,7,26,18,0,184.0,99.0,2.1,20.0,147.0,74.44,59.36
2017,7,26,18,15,159.0,79.0,2.05,19.5,114.0,60.51,47.11
2017,7,26,18,30,134.0,59.0,2.0,19.0,81.0,46.09,34.19
2017,7,26,18,45,87.5,41.0,1.95,18.5,53.5,32.6,21.78
2017,7,26,19,0,41.0,23.0,1.9,18.0,26.0,19.42,6.37
2017,7,26,19,15,20.5,11.5,1.9,17.5,13.0,10.46,0.0
2017,7,26,19,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,7,26,19,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,7,26,20,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,7,26,20,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2017,7,26,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,7,26,20,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,7,26,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,7,26,21,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2017,7,26,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,7,26,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,7,26,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,7,26,22,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,7,26,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,7,26,22,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,7,26,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,7,26,23,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,7,26,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,7,26,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,7,27,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,7,27,0,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,7,27,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,7,27,0,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,7,27,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,7,27,1,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2017,7,27,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,7,27,1,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,7,27,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,7,27,2,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,7,27,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,7,27,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,7,27,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,7,27,3,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,7,27,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,7,27,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,7,27,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,7,27,4,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,7,27,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,7,27,4,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2017,7,27,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,7,27,5,15,71.0,8.5,1.0,15.5,12.0,22.41,0.0
2017,7,27,5,30,142.0,17.0,0.9,16.0,24.0,63.5,0.0
2017,7,27,5,45,260.5,29.0,0.85,16.5,60.0,133.57,91.44
2017,7,27,6,0,379.0,41.0,0.8,17.0,96.0,207.9,157.81
2017,7,27,6,15,456.5,50.0,0.75,17.5,141.5,274.65,215.43
2017,7,27,6,30,534.0,59.0,0.7,18.0,187.0,349.44,277.74
2017,7,27,6,45,296.0,93.5,0.65,18.5,167.5,283.59,227.43
2017,7,27,7,0,58.0,128.0,0.6,19.0,148.0,165.1,131.26
2017,7,27,7,15,54.0,147.5,0.55,19.5,168.5,184.76,147.1
2017,7,27,7,30,50.0,167.0,0.5,20.0,189.0,203.88,161.42
2017,7,27,7,45,76.5,194.0,0.5,20.5,232.0,253.63,200.06
2017,7,27,8,0,103.0,221.0,0.5,21.0,275.0,305.3,238.99
2017,7,27,8,15,133.5,245.0,0.5,21.5,322.0,372.51,288.42
2017,7,27,8,30,164.0,269.0,0.5,22.0,369.0,428.1,327.88
2017,7,27,8,45,312.5,256.0,0.5,22.5,463.5,563.69,426.12
2017,7,27,9,0,461.0,243.0,0.5,23.0,558.0,709.02,524.88
2017,7,27,9,15,462.5,259.0,0.5,23.5,591.0,738.16,539.9
2017,7,27,9,30,464.0,275.0,0.5,24.0,624.0,765.22,554.84
2017,7,27,9,45,351.0,329.5,0.55,24.5,601.0,703.37,509.71
2017,7,27,10,0,238.0,384.0,0.6,25.0,578.0,635.75,461.13
2017,7,27,10,15,570.5,247.5,0.7,25.0,734.5,860.88,618.6
2017,7,27,10,30,903.0,111.0,0.8,25.0,891.0,1033.73,725.11
2017,7,27,10,45,909.5,111.5,0.9,25.5,914.5,1040.22,726.37
2017,7,27,11,0,916.0,112.0,1.0,26.0,938.0,1042.98,727.91
2017,7,27,11,15,919.5,113.0,1.1,26.0,954.0,1039.46,727.18
2017,7,27,11,30,923.0,114.0,1.2,26.0,970.0,1032.17,724.24
2017,7,27,11,45,926.0,113.5,1.35,26.0,979.0,1019.16,718.66
2017,7,27,12,0,929.0,113.0,1.5,26.0,988.0,1002.5,710.71
2017,7,27,12,15,929.0,113.0,1.6,26.0,989.0,979.95,698.19
2017,7,27,12,30,929.0,113.0,1.7,26.0,990.0,954.03,683.46
2017,7,27,12,45,925.0,115.0,1.8,26.0,982.5,923.23,665.43
2017,7,27,13,0,921.0,117.0,1.9,26.0,975.0,889.5,645.28
2017,7,27,13,15,918.0,116.0,1.95,26.0,960.5,851.1,621.32
2017,7,27,13,30,915.0,115.0,2.0,26.0,946.0,810.1,595.38
2017,7,27,13,45,911.0,113.5,2.15,26.0,925.0,765.5,567.41
2017,7,27,14,0,907.0,112.0,2.3,26.0,904.0,718.73,535.58
2017,7,27,14,15,900.5,110.5,2.4,26.0,875.5,668.41,499.58
2017,7,27,14,30,894.0,109.0,2.5,26.0,847.0,616.56,461.29
2017,7,27,14,45,886.5,107.0,2.6,26.0,813.0,562.45,420.05
2017,7,27,15,0,879.0,105.0,2.7,26.0,779.0,507.39,376.63
2017,7,27,15,15,867.5,103.0,2.8,25.5,739.0,449.93,330.6
2017,7,27,15,30,856.0,101.0,2.9,25.0,699.0,392.42,282.9
2017,7,27,15,45,842.5,97.5,3.0,25.0,655.0,333.34,232.29
2017,7,27,16,0,829.0,94.0,3.1,25.0,611.0,269.05,177.36
2017,7,27,16,15,810.0,91.0,3.15,24.5,563.0,210.51,128.56
2017,7,27,16,30,791.0,88.0,3.2,24.0,515.0,153.91,85.55
2017,7,27,16,45,767.5,84.0,3.25,24.0,465.0,98.48,53.22
2017,7,27,17,0,744.0,80.0,3.3,24.0,415.0,59.07,45.01
2017,7,27,17,15,710.0,75.5,3.3,23.5,363.5,57.16,43.65
2017,7,27,17,30,676.0,71.0,3.3,23.0,312.0,50.29,37.94
2017,7,27,17,45,630.5,65.0,3.35,22.5,261.5,47.24,35.43
2017,7,27,18,0,585.0,59.0,3.4,22.0,211.0,44.06,32.69
2017,7,27,18,15,515.0,51.5,3.35,21.5,164.0,39.41,28.53
2017,7,27,18,30,445.0,44.0,3.3,21.0,117.0,34.63,24.06
2017,7,27,18,45,337.5,33.5,3.3,20.5,77.5,26.89,16.74
2017,7,27,19,0,230.0,23.0,3.3,20.0,38.0,18.86,5.12
2017,7,27,19,15,115.0,11.5,3.25,19.5,19.0,10.46,0.0
2017,7,27,19,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,7,27,19,45,0.0,0.0,3.2,18.5,0.0,0.0,0.0
2017,7,27,20,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,7,27,20,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,7,27,20,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,7,27,20,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,7,27,21,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,7,27,21,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2017,7,27,21,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,7,27,21,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,7,27,22,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,7,27,22,15,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2017,7,27,22,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,7,27,22,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2017,7,27,23,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,7,27,23,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,7,27,23,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,7,27,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2017,7,28,0,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,7,28,0,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2017,7,28,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,7,28,0,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,7,28,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,7,28,1,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,7,28,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,7,28,1,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,7,28,2,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,7,28,2,15,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2017,7,28,2,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,7,28,2,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,7,28,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,7,28,3,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,7,28,3,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,28,3,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,28,4,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,28,4,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,28,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,28,4,45,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2017,7,28,5,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,7,28,5,15,86.5,8.5,3.25,15.0,12.5,25.6,0.0
2017,7,28,5,30,173.0,17.0,3.2,15.0,25.0,72.76,0.0
2017,7,28,5,45,298.0,28.0,3.2,15.5,62.0,144.69,98.75
2017,7,28,6,0,423.0,39.0,3.2,16.0,99.0,222.55,170.55
2017,7,28,6,15,501.0,47.0,3.15,16.5,146.0,290.81,231.41
2017,7,28,6,30,579.0,55.0,3.1,17.0,193.0,367.11,297.37
2017,7,28,6,45,327.0,92.0,3.05,17.5,173.5,299.04,244.49
2017,7,28,7,0,75.0,129.0,3.0,18.0,154.0,176.75,142.92
2017,7,28,7,15,92.0,152.0,3.0,18.5,188.0,214.96,174.39
2017,7,28,7,30,109.0,175.0,3.0,19.0,222.0,266.02,215.13
2017,7,28,7,45,97.0,196.5,3.0,19.5,242.0,271.98,218.58
2017,7,28,8,0,85.0,218.0,3.0,20.0,262.0,288.12,229.93
2017,7,28,8,15,130.0,243.0,2.95,20.5,318.0,367.73,291.83
2017,7,28,8,30,175.0,268.0,2.9,21.0,374.0,436.76,343.9
2017,7,28,8,45,204.0,287.0,2.9,21.5,420.0,487.05,380.47
2017,7,28,9,0,233.0,306.0,2.9,22.0,466.0,538.22,417.03
2017,7,28,9,15,568.0,201.5,2.85,22.0,621.0,782.27,599.82
2017,7,28,9,30,903.0,97.0,2.8,22.0,776.0,984.4,735.21
2017,7,28,9,45,901.0,105.0,2.8,22.5,809.5,1005.49,744.42
2017,7,28,10,0,899.0,113.0,2.8,23.0,843.0,1022.67,752.78
2017,7,28,10,15,906.0,114.5,2.8,23.0,873.0,1038.01,761.49
2017,7,28,10,30,913.0,116.0,2.8,23.0,903.0,1049.72,767.95
2017,7,28,10,45,919.5,116.5,2.85,23.5,926.5,1056.15,770.14
2017,7,28,11,0,926.0,117.0,2.9,24.0,950.0,1058.8,770.05
2017,7,28,11,15,929.5,117.5,2.95,24.0,966.5,1054.63,767.23
2017,7,28,11,30,933.0,118.0,3.0,24.0,983.0,1046.64,762.13
2017,7,28,11,45,935.5,118.0,3.05,24.0,992.0,1033.41,753.76
2017,7,28,12,0,938.0,118.0,3.1,24.0,1001.0,1016.49,743.11
2017,7,28,12,15,938.5,118.0,3.15,24.0,1002.0,994.1,728.94
2017,7,28,12,30,939.0,118.0,3.2,24.0,1003.0,968.28,712.55
2017,7,28,12,45,938.5,117.0,3.25,24.0,996.5,937.34,692.72
2017,7,28,13,0,938.0,116.0,3.3,24.0,990.0,903.28,670.73
2017,7,28,13,15,935.5,115.5,3.35,24.0,975.5,865.07,645.78
2017,7,28,13,30,933.0,115.0,3.4,24.0,961.0,824.14,618.77
2017,7,28,13,45,929.5,113.0,3.5,24.0,939.5,778.62,588.52
2017,7,28,14,0,926.0,111.0,3.6,24.0,918.0,730.85,554.54
2017,7,28,14,15,919.5,110.0,3.7,24.0,889.5,679.98,516.93
2017,7,28,14,30,913.0,109.0,3.8,24.0,861.0,627.52,477.04
2017,7,28,14,45,905.5,106.5,3.9,24.0,826.0,571.92,433.59
2017,7,28,15,0,898.0,104.0,4.0,24.0,791.0,515.34,387.96
2017,7,28,15,15,886.5,102.0,4.05,23.5,751.0,456.74,339.96
2017,7,28,15,30,875.0,100.0,4.1,23.0,711.0,398.07,290.33
2017,7,28,15,45,861.5,97.5,4.2,23.0,666.0,338.59,238.46
2017,7,28,16,0,848.0,95.0,4.3,23.0,621.0,273.89,182.33
2017,7,28,16,15,829.0,91.5,4.3,22.5,572.5,213.73,131.59
2017,7,28,16,30,810.0,88.0,4.3,22.0,524.0,155.51,86.93
2017,7,28,16,45,786.5,84.0,4.35,22.0,473.0,98.85,53.77
2017,7,28,17,0,763.0,80.0,4.4,22.0,422.0,59.31,45.62
2017,7,28,17,15,729.0,75.5,4.35,21.5,369.5,57.39,44.22
2017,7,28,17,30,695.0,71.0,4.3,21.0,317.0,50.5,38.45
2017,7,28,17,45,649.5,65.0,4.25,20.5,266.0,47.43,35.9
2017,7,28,18,0,604.0,59.0,4.2,20.0,215.0,44.24,33.12
2017,7,28,18,15,531.5,51.5,4.15,19.5,166.5,39.57,28.9
2017,7,28,18,30,459.0,44.0,4.1,19.0,118.0,34.77,24.38
2017,7,28,18,45,343.0,33.5,4.05,18.5,78.0,27.01,16.92
2017,7,28,19,0,227.0,23.0,4.0,18.0,38.0,18.96,4.25
2017,7,28,19,15,113.5,11.5,3.95,17.5,19.0,10.46,0.0
2017,7,28,19,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,7,28,19,45,0.0,0.0,3.9,16.5,0.0,0.0,0.0
2017,7,28,20,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,7,28,20,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2017,7,28,20,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,7,28,20,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,7,28,21,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,7,28,21,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,7,28,21,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,7,28,21,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2017,7,28,22,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,7,28,22,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2017,7,28,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,7,28,22,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,7,28,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,28,23,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2017,7,28,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,7,28,23,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,7,29,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,7,29,0,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2017,7,29,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,7,29,0,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,7,29,1,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,7,29,1,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,7,29,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,29,1,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,29,2,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,29,2,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,29,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,29,2,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,29,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,29,3,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,7,29,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,29,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,7,29,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,7,29,4,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,7,29,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,29,4,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,7,29,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,29,5,15,69.5,8.5,2.25,13.5,11.5,22.08,0.0
2017,7,29,5,30,139.0,17.0,2.1,14.0,23.0,62.31,0.0
2017,7,29,5,45,273.5,29.0,2.0,14.5,60.0,137.89,93.22
2017,7,29,6,0,408.0,41.0,1.9,15.0,97.0,219.0,167.78
2017,7,29,6,15,489.0,49.0,1.8,15.5,144.5,287.93,228.74
2017,7,29,6,30,570.0,57.0,1.7,16.0,192.0,365.16,294.74
2017,7,29,6,45,285.0,81.5,1.6,16.5,149.0,263.99,215.49
2017,7,29,7,0,0.0,106.0,1.5,17.0,106.0,98.77,77.39
2017,7,29,7,15,10.5,129.5,1.4,17.0,134.5,128.31,102.25
2017,7,29,7,30,21.0,153.0,1.3,17.0,163.0,158.78,127.13
2017,7,29,7,45,22.0,171.0,1.25,17.5,182.0,177.25,141.38
2017,7,29,8,0,23.0,189.0,1.2,18.0,201.0,195.76,155.42
2017,7,29,8,15,36.0,217.0,1.15,18.5,238.0,247.56,195.77
2017,7,29,8,30,49.0,245.0,1.1,19.0,275.0,288.72,226.77
2017,7,29,8,45,204.5,261.0,1.1,19.5,398.5,458.73,358.24
2017,7,29,9,0,360.0,277.0,1.1,20.0,522.0,638.75,488.03
2017,7,29,9,15,632.0,188.0,1.1,20.5,649.5,828.73,620.31
2017,7,29,9,30,904.0,99.0,1.1,21.0,777.0,988.22,719.11
2017,7,29,9,45,907.0,104.0,1.1,21.5,811.5,1010.88,728.4
2017,7,29,10,0,910.0,109.0,1.1,22.0,846.0,1029.88,737.3
2017,7,29,10,15,917.0,110.0,1.1,22.0,876.0,1044.84,745.19
2017,7,29,10,30,924.0,111.0,1.1,22.0,906.0,1056.15,750.98
2017,7,29,10,45,639.5,257.0,1.15,22.5,814.5,939.79,676.2
2017,7,29,11,0,355.0,403.0,1.2,23.0,723.0,780.4,565.32
2017,7,29,11,15,477.0,361.5,1.2,23.0,798.5,866.3,625.75
2017,7,29,11,30,599.0,320.0,1.2,23.0,874.0,935.86,671.8
2017,7,29,11,45,771.5,217.5,1.3,23.0,938.0,991.31,710.22
2017,7,29,12,0,944.0,115.0,1.4,23.0,1002.0,1019.86,728.8
2017,7,29,12,15,944.5,115.0,1.4,23.0,1003.0,997.34,714.26
2017,7,29,12,30,945.0,115.0,1.4,23.0,1004.0,971.36,698.21
2017,7,29,12,45,936.0,120.0,1.45,23.0,995.0,938.36,678.41
2017,7,29,13,0,927.0,125.0,1.5,23.0,986.0,902.59,656.69
2017,7,29,13,15,751.5,223.0,1.5,23.0,914.0,824.03,604.8
2017,7,29,13,30,576.0,321.0,1.5,23.0,842.0,741.73,546.02
2017,7,29,13,45,745.0,220.0,1.55,23.0,878.0,744.97,552.49
2017,7,29,14,0,914.0,119.0,1.6,23.0,914.0,729.76,544.6
2017,7,29,14,15,783.5,177.5,1.6,22.5,843.0,653.6,489.45
2017,7,29,14,30,653.0,236.0,1.6,22.0,772.0,583.37,438.06
2017,7,29,14,45,770.0,173.5,1.65,22.0,780.0,553.6,415.93
2017,7,29,15,0,887.0,111.0,1.7,22.0,788.0,515.69,385.25
2017,7,29,15,15,705.0,168.0,1.7,21.5,688.5,428.55,318.63
2017,7,29,15,30,523.0,225.0,1.7,21.0,589.0,363.9,269.44
2017,7,29,15,45,349.0,250.5,1.7,21.0,487.0,299.55,221.55
2017,7,29,16,0,175.0,276.0,1.7,21.0,385.0,255.6,191.74
2017,7,29,16,15,179.0,252.5,1.65,20.5,356.5,223.84,166.83
2017,7,29,16,30,183.0,229.0,1.6,20.0,328.0,191.98,142.55
2017,7,29,16,45,121.5,203.0,1.6,20.0,266.0,155.16,118.08
2017,7,29,17,0,60.0,177.0,1.6,20.0,204.0,135.8,111.25
2017,7,29,17,15,54.0,156.0,1.55,19.5,178.0,121.09,99.32
2017,7,29,17,30,48.0,135.0,1.5,19.0,152.0,106.05,86.86
2017,7,29,17,45,315.5,98.0,1.5,19.0,181.0,70.33,56.07
2017,7,29,18,0,583.0,61.0,1.5,19.0,210.0,45.86,34.69
2017,7,29,18,15,508.0,53.0,1.45,18.0,162.0,40.85,30.23
2017,7,29,18,30,433.0,45.0,1.4,17.0,114.0,35.7,25.4
2017,7,29,18,45,314.5,33.5,1.35,16.5,74.0,27.06,17.07
2017,7,29,19,0,196.0,22.0,1.3,16.0,34.0,18.08,2.67
2017,7,29,19,15,98.0,11.0,1.2,15.5,17.0,10.01,0.0
2017,7,29,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,7,29,19,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,7,29,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,7,29,20,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2017,7,29,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,7,29,20,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2017,7,29,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,7,29,21,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,7,29,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,7,29,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,7,29,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,7,29,22,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,7,29,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,7,29,22,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2017,7,29,23,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,7,29,23,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,7,29,23,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,7,29,23,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2017,7,30,0,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,7,30,0,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2017,7,30,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,7,30,0,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2017,7,30,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,7,30,1,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,7,30,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,7,30,1,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,7,30,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,7,30,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,7,30,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,7,30,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,7,30,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,7,30,3,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2017,7,30,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,30,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,30,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,30,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,30,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,30,4,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2017,7,30,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,7,30,5,15,72.0,8.0,0.8,13.5,10.5,22.14,0.0
2017,7,30,5,30,144.0,16.0,0.8,14.0,21.0,63.3,0.0
2017,7,30,5,45,276.0,27.5,0.85,14.5,57.5,137.3,91.18
2017,7,30,6,0,408.0,39.0,0.9,15.0,94.0,216.99,165.18
2017,7,30,6,15,488.0,47.0,0.9,15.5,141.0,285.37,225.21
2017,7,30,6,30,568.0,55.0,0.9,16.0,188.0,362.01,290.1
2017,7,30,6,45,284.0,63.0,0.9,16.5,129.5,241.04,196.15
2017,7,30,7,0,0.0,71.0,0.9,17.0,71.0,63.2,47.69
2017,7,30,7,15,0.0,82.0,0.85,17.5,82.0,73.27,56.2
2017,7,30,7,30,0.0,93.0,0.8,18.0,93.0,83.37,64.27
2017,7,30,7,45,0.0,114.0,0.8,18.5,114.0,103.21,80.2
2017,7,30,8,0,0.0,135.0,0.8,19.0,135.0,123.11,95.86
2017,7,30,8,15,0.5,151.0,0.8,19.5,151.5,138.51,107.67
2017,7,30,8,30,1.0,167.0,0.8,20.0,168.0,153.95,119.35
2017,7,30,8,45,3.5,180.0,0.85,20.5,182.5,168.24,130.1
2017,7,30,9,0,6.0,193.0,0.9,21.0,197.0,182.68,140.86
2017,7,30,9,15,7.5,206.0,0.9,21.5,211.5,196.28,150.78
2017,7,30,9,30,9.0,219.0,0.9,22.0,226.0,209.91,160.62
2017,7,30,9,45,16.0,258.0,0.95,22.5,270.5,254.3,193.95
2017,7,30,10,0,23.0,297.0,1.0,23.0,315.0,298.91,226.66
2017,7,30,10,15,67.5,355.5,1.05,23.0,412.5,418.75,315.3
2017,7,30,10,30,112.0,414.0,1.1,23.0,510.0,539.9,401.0
2017,7,30,10,45,292.0,383.5,1.15,23.5,644.0,701.97,515.45
2017,7,30,11,0,472.0,353.0,1.2,24.0,778.0,860.87,621.43
2017,7,30,11,15,446.5,368.0,1.2,24.0,775.5,842.87,606.62
2017,7,30,11,30,421.0,383.0,1.2,24.0,773.0,822.69,592.55
2017,7,30,11,45,357.5,415.5,1.25,24.0,749.0,770.76,557.39
2017,7,30,12,0,294.0,448.0,1.3,24.0,725.0,730.08,529.3
2017,7,30,12,15,321.5,438.5,1.3,24.0,741.0,733.74,532.74
2017,7,30,12,30,349.0,429.0,1.3,24.0,757.0,734.87,534.03
2017,7,30,12,45,397.0,404.0,1.35,24.0,774.5,736.7,536.94
2017,7,30,13,0,445.0,379.0,1.4,24.0,792.0,740.4,540.82
2017,7,30,13,15,346.5,409.0,1.4,24.0,727.5,660.45,484.6
2017,7,30,13,30,248.0,439.0,1.4,24.0,663.0,591.31,435.51
2017,7,30,13,45,224.5,431.0,1.45,24.0,630.5,547.55,405.5
2017,7,30,14,0,201.0,423.0,1.5,24.0,598.0,508.74,378.28
2017,7,30,14,15,326.5,368.5,1.5,23.5,641.5,526.74,393.77
2017,7,30,14,30,452.0,314.0,1.5,23.0,685.0,531.75,398.47
2017,7,30,14,45,283.0,335.0,1.55,23.0,564.0,430.95,324.0
2017,7,30,15,0,114.0,356.0,1.6,23.0,443.0,349.27,263.77
2017,7,30,15,15,231.0,322.0,1.6,23.0,486.0,359.76,270.68
2017,7,30,15,30,348.0,288.0,1.6,23.0,529.0,352.81,262.13
2017,7,30,15,45,264.0,281.5,1.65,23.0,457.5,296.83,219.96
2017,7,30,16,0,180.0,275.0,1.7,23.0,386.0,255.96,190.38
2017,7,30,16,15,303.5,229.5,1.75,22.5,399.0,223.7,160.35
2017,7,30,16,30,427.0,184.0,1.8,22.0,412.0,176.44,119.21
2017,7,30,16,45,334.0,179.5,1.85,22.0,347.0,143.84,102.63
2017,7,30,17,0,241.0,175.0,1.9,22.0,282.0,122.44,99.24
2017,7,30,17,15,438.0,126.5,1.9,21.5,291.0,87.54,70.07
2017,7,30,17,30,635.0,78.0,1.9,21.0,300.0,55.59,42.86
2017,7,30,17,45,584.5,71.0,1.9,20.5,250.0,51.99,39.88
2017,7,30,18,0,534.0,64.0,1.9,20.0,200.0,48.23,36.6
2017,7,30,18,15,459.0,55.0,1.85,19.5,153.0,42.51,31.44
2017,7,30,18,30,384.0,46.0,1.8,19.0,106.0,36.58,25.89
2017,7,30,18,45,272.0,33.5,1.75,18.5,68.0,27.1,16.81
2017,7,30,19,0,160.0,21.0,1.7,18.0,30.0,16.54,0.48
2017,7,30,19,15,80.0,10.5,1.65,17.5,15.0,9.55,0.0
2017,7,30,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,7,30,19,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,7,30,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,7,30,20,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2017,7,30,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,7,30,20,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,7,30,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,7,30,21,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2017,7,30,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,7,30,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,7,30,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,7,30,22,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,7,30,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,7,30,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,7,30,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,7,30,23,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2017,7,30,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,7,30,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,7,31,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,7,31,0,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,7,31,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,7,31,0,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,7,31,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,7,31,1,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,7,31,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,7,31,1,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,7,31,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,7,31,2,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,7,31,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,7,31,2,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,7,31,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,7,31,3,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2017,7,31,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,7,31,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,7,31,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,7,31,4,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,7,31,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,7,31,4,45,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,7,31,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,7,31,5,15,38.0,7.0,1.25,14.0,8.5,6.37,0.0
2017,7,31,5,30,76.0,14.0,1.2,14.0,17.0,32.66,0.0
2017,7,31,5,45,185.0,29.0,1.2,14.5,50.0,108.39,70.55
2017,7,31,6,0,294.0,44.0,1.2,15.0,83.0,177.42,135.32
2017,7,31,6,15,374.0,55.5,1.1,15.5,127.5,242.07,191.85
2017,7,31,6,30,454.0,67.0,1.0,16.0,172.0,319.19,256.95
2017,7,31,6,45,227.0,69.0,0.95,16.5,121.5,217.62,177.06
2017,7,31,7,0,0.0,71.0,0.9,17.0,71.0,63.24,47.76
2017,7,31,7,15,0.0,97.0,0.85,17.5,97.0,88.15,68.59
2017,7,31,7,30,0.0,123.0,0.8,18.0,123.0,113.24,88.86
2017,7,31,7,45,2.0,142.5,0.75,18.5,144.0,133.22,104.62
2017,7,31,8,0,4.0,162.0,0.7,19.0,165.0,153.36,120.2
2017,7,31,8,15,6.5,177.0,0.7,19.5,181.0,169.47,132.39
2017,7,31,8,30,9.0,192.0,0.7,20.0,197.0,185.75,144.55
2017,7,31,8,45,16.0,220.0,0.75,20.5,230.5,219.26,170.14
2017,7,31,9,0,23.0,248.0,0.8,21.0,264.0,253.12,195.46
2017,7,31,9,15,20.5,255.0,0.85,21.5,270.0,257.08,197.43
2017,7,31,9,30,18.0,262.0,0.9,22.0,276.0,260.96,199.51
2017,7,31,9,45,21.0,281.0,0.95,22.5,298.0,282.0,214.69
2017,7,31,10,0,24.0,300.0,1.0,23.0,320.0,302.99,229.59
2017,7,31,10,15,42.0,342.5,1.05,23.0,378.0,379.76,286.14
2017,7,31,10,30,60.0,385.0,1.1,23.0,436.0,440.6,329.68
2017,7,31,10,45,101.5,413.5,1.15,23.5,503.5,509.78,378.67
2017,7,31,11,0,143.0,442.0,1.2,24.0,571.0,593.63,436.28
2017,7,31,11,15,260.5,422.5,1.3,24.0,661.5,700.52,511.9
2017,7,31,11,30,378.0,403.0,1.4,24.0,752.0,789.18,573.48
2017,7,31,11,45,468.5,376.0,1.5,24.5,812.5,851.14,614.76
2017,7,31,12,0,559.0,349.0,1.6,25.0,873.0,897.17,645.59
2017,7,31,12,15,598.5,326.5,1.7,25.0,887.5,894.13,645.16
2017,7,31,12,30,638.0,304.0,1.8,25.0,902.0,886.88,642.44
2017,7,31,12,45,380.0,381.0,1.9,25.0,736.5,700.64,513.96
2017,7,31,13,0,122.0,458.0,2.0,25.0,571.0,529.78,390.98
2017,7,31,13,15,372.5,375.5,2.05,25.0,713.5,651.42,483.52
2017,7,31,13,30,623.0,293.0,2.1,25.0,856.0,752.87,556.82
2017,7,31,13,45,469.0,345.5,2.15,25.0,763.5,655.19,485.94
2017,7,31,14,0,315.0,398.0,2.2,25.0,671.0,566.03,421.3
2017,7,31,14,15,598.5,258.0,2.25,24.5,756.0,605.88,454.85
2017,7,31,14,30,882.0,118.0,2.3,24.0,841.0,616.91,464.68
2017,7,31,14,45,781.0,156.0,2.35,24.0,776.0,546.58,410.63
2017,7,31,15,0,680.0,194.0,2.4,24.0,711.0,481.74,360.41
2017,7,31,15,15,613.5,204.5,2.4,23.5,652.0,420.0,312.49
2017,7,31,15,30,547.0,215.0,2.4,23.0,593.0,364.37,268.57
2017,7,31,15,45,428.5,234.5,2.4,23.0,519.0,306.66,223.97
2017,7,31,16,0,310.0,254.0,2.4,23.0,445.0,266.17,194.22
2017,7,31,16,15,271.0,238.0,2.35,22.5,395.0,223.62,161.98
2017,7,31,16,30,232.0,222.0,2.3,22.0,345.0,185.94,135.03
2017,7,31,16,45,134.0,194.5,2.3,22.0,264.0,150.16,113.19
2017,7,31,17,0,36.0,167.0,2.3,22.0,183.0,129.38,105.16
2017,7,31,17,15,31.0,147.0,2.25,21.5,159.5,115.17,93.66
2017,7,31,17,30,26.0,127.0,2.2,21.0,136.0,100.67,81.67
2017,7,31,17,45,20.0,107.0,2.15,20.5,113.0,88.83,71.73
2017,7,31,18,0,14.0,87.0,2.1,20.0,90.0,72.78,57.86
2017,7,31,18,15,7.0,67.5,2.05,19.5,69.0,56.98,43.93
2017,7,31,18,30,0.0,48.0,2.0,19.0,48.0,41.06,29.67
2017,7,31,18,45,0.0,30.5,1.95,18.5,30.5,26.52,16.19
2017,7,31,19,0,0.0,13.0,1.9,18.0,13.0,11.44,0.0
2017,7,31,19,15,0.0,6.5,1.8,17.5,6.5,5.91,0.0
2017,7,31,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,7,31,19,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,7,31,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,7,31,20,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2017,7,31,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,7,31,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,7,31,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,7,31,21,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,7,31,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,7,31,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,7,31,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,7,31,22,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2017,7,31,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,7,31,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,7,31,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,7,31,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,7,31,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,7,31,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,8,1,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,8,1,0,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,8,1,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,8,1,0,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,8,1,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,8,1,1,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2017,8,1,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,8,1,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,8,1,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,8,1,2,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,8,1,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,8,1,2,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,8,1,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,8,1,3,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,8,1,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,8,1,3,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,8,1,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,8,1,4,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,8,1,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,8,1,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,8,1,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,8,1,5,15,51.0,6.5,1.1,14.5,8.5,5.91,0.0
2017,8,1,5,30,102.0,13.0,1.0,15.0,17.0,38.55,0.0
2017,8,1,5,45,220.5,26.5,0.95,15.5,51.0,118.14,74.99
2017,8,1,6,0,339.0,40.0,0.9,16.0,85.0,191.97,145.28
2017,8,1,6,15,419.5,50.0,0.85,16.5,129.5,259.02,203.74
2017,8,1,6,30,500.0,60.0,0.8,17.0,174.0,334.57,267.34
2017,8,1,6,45,555.5,67.0,0.8,17.5,224.0,400.98,321.86
2017,8,1,7,0,611.0,74.0,0.8,18.0,274.0,471.96,377.65
2017,8,1,7,15,650.0,79.5,0.75,18.5,324.5,534.57,424.37
2017,8,1,7,30,689.0,85.0,0.7,19.0,375.0,599.2,470.46
2017,8,1,7,45,718.5,89.5,0.7,20.0,426.0,657.14,508.6
2017,8,1,8,0,748.0,94.0,0.7,21.0,477.0,712.37,542.81
2017,8,1,8,15,576.5,157.5,0.65,21.5,470.0,675.73,512.52
2017,8,1,8,30,405.0,221.0,0.6,22.0,463.0,612.81,462.82
2017,8,1,8,45,615.0,164.0,0.6,22.5,563.5,756.55,563.87
2017,8,1,9,0,825.0,107.0,0.6,23.0,664.0,896.78,650.71
2017,8,1,9,15,837.5,109.5,0.65,23.5,705.0,930.96,668.4
2017,8,1,9,30,850.0,112.0,0.7,24.0,746.0,952.63,679.71
2017,8,1,9,45,824.5,133.0,0.8,24.5,772.0,974.47,692.34
2017,8,1,10,0,799.0,154.0,0.9,25.0,798.0,981.4,695.76
2017,8,1,10,15,807.5,156.5,1.0,25.0,827.5,998.27,706.95
2017,8,1,10,30,816.0,159.0,1.1,25.0,857.0,1011.75,715.98
2017,8,1,10,45,824.0,159.5,1.25,25.5,880.5,1019.12,720.83
2017,8,1,11,0,832.0,160.0,1.4,26.0,904.0,1022.92,723.52
2017,8,1,11,15,836.0,161.0,1.5,26.0,920.0,1019.6,722.46
