Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,1,11,30,840.0,162.0,1.6,26.0,936.0,1012.66,719.26
2017,8,1,11,45,844.5,161.0,1.7,26.0,945.0,1000.59,712.91
2017,8,1,12,0,849.0,160.0,1.8,26.0,954.0,984.97,704.37
2017,8,1,12,15,849.0,160.0,1.8,26.0,954.5,962.66,690.34
2017,8,1,12,30,849.0,160.0,1.8,26.0,955.0,937.14,674.35
2017,8,1,12,45,860.0,151.5,1.8,26.0,952.0,901.59,651.91
2017,8,1,13,0,871.0,143.0,1.8,26.0,949.0,872.57,633.68
2017,8,1,13,15,867.0,142.5,1.8,25.5,934.0,835.01,610.9
2017,8,1,13,30,863.0,142.0,1.8,25.0,919.0,795.07,586.31
2017,8,1,13,45,861.5,138.5,1.85,25.0,898.5,752.14,558.09
2017,8,1,14,0,860.0,135.0,1.9,25.0,878.0,706.99,526.63
2017,8,1,14,15,852.5,133.0,1.9,25.0,849.5,657.25,490.7
2017,8,1,14,30,845.0,131.0,1.9,25.0,821.0,606.16,452.8
2017,8,1,14,45,839.0,127.0,1.9,25.0,787.5,552.05,411.63
2017,8,1,15,0,833.0,123.0,1.9,25.0,754.0,497.02,368.42
2017,8,1,15,15,820.0,120.5,1.9,24.5,714.0,439.65,322.75
2017,8,1,15,30,807.0,118.0,1.9,24.0,674.0,382.59,275.77
2017,8,1,15,45,794.5,113.0,1.9,24.0,630.5,324.18,226.11
2017,8,1,16,0,782.0,108.0,1.9,24.0,587.0,266.57,176.77
2017,8,1,16,15,575.0,152.0,1.9,23.5,489.0,208.73,136.9
2017,8,1,16,30,368.0,196.0,1.9,23.0,391.0,183.54,126.98
2017,8,1,16,45,530.0,142.5,1.9,23.0,391.5,120.84,79.12
2017,8,1,17,0,692.0,89.0,1.9,23.0,392.0,60.02,46.02
2017,8,1,17,15,654.5,83.5,1.85,22.5,341.5,57.93,44.53
2017,8,1,17,30,617.0,78.0,1.8,22.0,291.0,55.72,42.82
2017,8,1,17,45,568.0,70.5,1.75,21.5,241.0,51.74,39.49
2017,8,1,18,0,519.0,63.0,1.7,21.0,191.0,47.57,35.86
2017,8,1,18,15,443.5,53.5,1.65,20.5,145.5,41.4,30.31
2017,8,1,18,30,368.0,44.0,1.6,20.0,100.0,34.99,24.34
2017,8,1,18,45,257.0,31.5,1.55,19.5,63.0,25.47,15.11
2017,8,1,19,0,146.0,19.0,1.5,19.0,26.0,14.98,0.0
2017,8,1,19,15,73.0,9.5,1.45,18.5,13.0,8.64,0.0
2017,8,1,19,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,8,1,19,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,8,1,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,8,1,20,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2017,8,1,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,8,1,20,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,8,1,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,8,1,21,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,8,1,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,8,1,21,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,8,1,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,8,1,22,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,8,1,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,8,1,22,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,8,1,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,8,1,23,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2017,8,1,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,8,1,23,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,8,2,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,8,2,0,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,8,2,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,8,2,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,8,2,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,8,2,1,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,8,2,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,8,2,1,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,8,2,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,8,2,2,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2017,8,2,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,8,2,2,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,8,2,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,8,2,3,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,8,2,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,8,2,3,45,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2017,8,2,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,8,2,4,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,8,2,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,8,2,4,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,8,2,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,8,2,5,15,38.0,6.0,0.8,16.5,7.0,0.0,0.0
2017,8,2,5,30,76.0,12.0,0.7,17.0,14.0,30.82,0.0
2017,8,2,5,45,186.5,26.5,0.65,18.0,46.5,104.93,63.88
2017,8,2,6,0,297.0,41.0,0.6,19.0,79.0,175.34,130.7
2017,8,2,6,15,376.5,52.0,0.55,19.0,122.5,242.45,188.45
2017,8,2,6,30,456.0,63.0,0.5,19.0,166.0,316.32,250.17
2017,8,2,6,45,228.0,83.0,0.5,19.5,134.5,224.32,179.4
2017,8,2,7,0,0.0,103.0,0.5,20.0,103.0,96.13,74.08
2017,8,2,7,15,8.0,125.0,0.65,20.5,128.5,122.52,95.92
2017,8,2,7,30,16.0,147.0,0.8,21.0,154.0,149.59,117.5
2017,8,2,7,45,152.5,174.5,0.95,21.5,251.5,301.63,240.01
2017,8,2,8,0,289.0,202.0,1.1,22.0,349.0,458.21,359.35
2017,8,2,8,15,294.0,223.5,1.2,22.0,386.5,496.61,385.88
2017,8,2,8,30,299.0,245.0,1.3,22.0,424.0,534.2,412.35
2017,8,2,8,45,537.5,183.5,1.4,22.5,534.5,702.15,535.8
2017,8,2,9,0,776.0,122.0,1.5,23.0,645.0,869.55,647.48
2017,8,2,9,15,789.5,125.0,1.45,23.0,685.0,904.05,666.1
2017,8,2,9,30,803.0,128.0,1.4,23.0,725.0,935.97,684.31
2017,8,2,9,45,792.5,142.0,1.35,23.5,754.5,953.65,691.89
2017,8,2,10,0,782.0,156.0,1.3,24.0,784.0,967.3,697.04
2017,8,2,10,15,790.5,158.0,1.25,24.0,813.5,983.47,705.2
2017,8,2,10,30,799.0,160.0,1.2,24.0,843.0,996.32,711.25
2017,8,2,10,45,803.0,163.0,1.2,24.0,865.0,1002.24,713.96
2017,8,2,11,0,807.0,166.0,1.2,24.0,887.0,1004.61,714.69
2017,8,2,11,15,811.0,167.0,1.2,24.0,902.5,1001.39,712.11
2017,8,2,11,30,815.0,168.0,1.2,24.0,918.0,994.62,707.52
2017,8,2,11,45,815.5,169.5,1.2,24.5,925.5,981.43,697.74
2017,8,2,12,0,816.0,171.0,1.2,25.0,933.0,964.86,686.05
2017,8,2,12,15,554.5,309.0,1.2,25.0,827.5,837.29,601.56
2017,8,2,12,30,293.0,447.0,1.2,25.0,722.0,702.65,507.2
2017,8,2,12,45,560.0,304.5,1.25,25.0,823.5,795.46,577.63
2017,8,2,13,0,827.0,162.0,1.3,25.0,925.0,860.62,623.85
2017,8,2,13,15,823.0,161.0,1.25,25.0,910.5,822.81,598.22
2017,8,2,13,30,819.0,160.0,1.2,25.0,896.0,782.74,572.15
2017,8,2,13,45,813.0,158.5,1.2,25.0,874.5,738.69,542.37
2017,8,2,14,0,807.0,157.0,1.2,25.0,853.0,692.92,510.73
2017,8,2,14,15,798.5,155.0,1.2,25.0,824.5,643.65,475.84
2017,8,2,14,30,790.0,153.0,1.2,25.0,796.0,593.34,439.25
2017,8,2,14,45,780.0,149.5,1.3,25.0,762.5,540.17,400.12
2017,8,2,15,0,770.0,146.0,1.4,25.0,729.0,486.63,359.19
2017,8,2,15,15,702.0,164.0,1.45,24.5,673.5,423.1,310.41
2017,8,2,15,30,634.0,182.0,1.5,24.0,618.0,368.67,267.54
2017,8,2,15,45,550.5,195.5,1.6,23.5,556.0,312.67,223.81
2017,8,2,16,0,467.0,209.0,1.7,23.0,494.0,265.12,187.22
2017,8,2,16,15,426.5,200.0,1.65,22.5,444.0,217.96,150.68
2017,8,2,16,30,386.0,191.0,1.6,22.0,394.0,175.69,120.44
2017,8,2,16,45,313.5,181.5,1.6,22.0,335.5,142.88,102.86
2017,8,2,17,0,241.0,172.0,1.6,22.0,277.0,120.72,97.79
2017,8,2,17,15,222.0,153.0,1.45,21.5,240.0,109.36,88.66
2017,8,2,17,30,203.0,134.0,1.3,21.0,203.0,97.49,78.89
2017,8,2,17,45,183.0,113.0,1.2,20.5,167.5,83.8,67.33
2017,8,2,18,0,163.0,92.0,1.1,20.0,132.0,69.57,55.03
2017,8,2,18,15,131.5,72.0,1.0,19.5,99.5,57.36,44.19
2017,8,2,18,30,100.0,52.0,0.9,19.0,67.0,42.21,30.58
2017,8,2,18,45,50.0,34.0,0.85,19.0,41.5,28.11,17.12
2017,8,2,19,0,0.0,16.0,0.8,19.0,16.0,14.1,0.0
2017,8,2,19,15,0.0,8.0,0.75,19.0,8.0,7.28,0.0
2017,8,2,19,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,8,2,19,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2017,8,2,20,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,8,2,20,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2017,8,2,20,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,8,2,20,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,8,2,21,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,8,2,21,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,8,2,21,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,8,2,21,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2017,8,2,22,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,8,2,22,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2017,8,2,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,8,2,22,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,8,2,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,8,2,23,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,8,2,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,8,2,23,45,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2017,8,3,0,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,8,3,0,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2017,8,3,0,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,8,3,0,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,8,3,1,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,8,3,1,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,8,3,1,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,8,3,1,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,8,3,2,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,8,3,2,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,8,3,2,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,8,3,2,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,8,3,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,8,3,3,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2017,8,3,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,8,3,3,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,8,3,4,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,8,3,4,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2017,8,3,4,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,3,4,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,8,3,5,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,8,3,5,15,0.0,1.0,1.55,17.0,1.0,0.0,0.0
2017,8,3,5,30,0.0,2.0,1.4,17.0,2.0,1.82,0.0
2017,8,3,5,45,0.0,12.5,1.25,17.5,12.5,10.99,1.83
2017,8,3,6,0,0.0,23.0,1.1,18.0,23.0,20.25,10.89
2017,8,3,6,15,0.0,40.0,0.95,18.0,40.0,35.3,23.86
2017,8,3,6,30,0.0,57.0,0.8,18.0,57.0,51.47,37.75
2017,8,3,6,45,0.0,75.0,0.7,18.0,75.0,68.62,52.29
2017,8,3,7,0,0.0,93.0,0.6,18.0,93.0,85.7,66.51
2017,8,3,7,15,0.5,113.0,0.65,18.0,113.5,105.13,82.45
2017,8,3,7,30,1.0,133.0,0.7,18.0,134.0,124.56,98.11
2017,8,3,7,45,14.5,161.0,0.8,18.5,169.0,161.99,128.28
2017,8,3,8,0,28.0,189.0,0.9,19.0,204.0,212.24,167.96
2017,8,3,8,15,99.0,225.5,1.0,19.5,283.5,310.33,245.52
2017,8,3,8,30,170.0,262.0,1.1,20.0,363.0,428.22,334.71
2017,8,3,8,45,178.5,284.0,1.2,20.5,397.5,463.7,358.99
2017,8,3,9,0,187.0,306.0,1.3,21.0,432.0,498.86,383.29
2017,8,3,9,15,148.0,325.0,1.15,21.5,428.5,485.44,369.63
2017,8,3,9,30,109.0,344.0,1.0,22.0,425.0,452.56,342.58
2017,8,3,9,45,112.0,362.5,0.9,22.5,449.0,491.91,368.83
2017,8,3,10,0,115.0,381.0,0.8,23.0,473.0,513.71,381.73
2017,8,3,10,15,105.0,393.0,0.85,23.0,479.5,497.68,369.8
2017,8,3,10,30,95.0,405.0,0.9,23.0,486.0,498.08,369.6
2017,8,3,10,45,212.0,407.0,0.95,23.5,594.5,631.94,464.62
2017,8,3,11,0,329.0,409.0,1.0,24.0,703.0,763.27,552.53
2017,8,3,11,15,309.0,423.5,1.15,23.5,703.0,751.57,544.94
2017,8,3,11,30,289.0,438.0,1.3,23.0,703.0,738.27,537.75
2017,8,3,11,45,280.5,449.0,1.45,23.0,708.0,731.3,533.95
2017,8,3,12,0,272.0,460.0,1.6,23.0,713.0,722.84,528.97
2017,8,3,12,15,173.5,450.5,1.5,22.5,612.0,599.01,442.37
2017,8,3,12,30,75.0,441.0,1.4,22.0,511.0,481.22,358.17
2017,8,3,12,45,99.0,448.0,1.3,22.0,540.0,502.7,374.45
2017,8,3,13,0,123.0,455.0,1.2,22.0,569.0,528.78,392.64
2017,8,3,13,15,160.5,449.0,1.15,22.0,595.0,543.16,403.18
2017,8,3,13,30,198.0,443.0,1.1,22.0,621.0,554.18,411.24
2017,8,3,13,45,357.5,380.5,1.1,22.0,692.5,603.05,448.37
2017,8,3,14,0,517.0,318.0,1.1,22.0,764.0,636.9,473.4
2017,8,3,14,15,505.0,307.0,0.85,22.0,730.5,588.81,436.66
2017,8,3,14,30,493.0,296.0,0.6,22.0,697.0,540.99,400.39
2017,8,3,14,45,500.5,277.5,0.4,22.0,669.5,497.77,367.31
2017,8,3,15,0,508.0,259.0,0.2,22.0,642.0,453.23,332.55
2017,8,3,15,15,321.5,286.5,0.3,22.0,524.5,366.03,270.14
2017,8,3,15,30,135.0,314.0,0.4,22.0,407.0,300.56,224.54
2017,8,3,15,45,118.5,290.5,0.5,22.0,368.5,264.96,198.58
2017,8,3,16,0,102.0,267.0,0.6,22.0,330.0,236.98,177.98
2017,8,3,16,15,110.5,245.5,0.6,21.5,308.0,206.46,154.57
2017,8,3,16,30,119.0,224.0,0.6,21.0,286.0,180.49,135.04
2017,8,3,16,45,81.5,195.5,0.6,21.0,236.0,154.02,117.59
2017,8,3,17,0,44.0,167.0,0.6,21.0,186.0,129.14,104.91
2017,8,3,17,15,34.5,146.5,0.65,20.5,160.5,114.57,93.23
2017,8,3,17,30,25.0,126.0,0.7,20.0,135.0,99.7,80.99
2017,8,3,17,45,17.5,105.0,0.8,19.5,110.5,87.09,70.39
2017,8,3,18,0,10.0,84.0,0.9,19.0,86.0,70.31,55.87
2017,8,3,18,15,5.0,62.5,0.95,18.5,63.5,53.03,40.6
2017,8,3,18,30,0.0,41.0,1.0,18.0,41.0,35.52,24.93
2017,8,3,18,45,0.0,24.5,1.05,18.0,24.5,21.6,11.74
2017,8,3,19,0,0.0,8.0,1.1,18.0,8.0,7.02,0.0
2017,8,3,19,15,0.0,4.0,1.05,18.0,4.0,3.64,0.0
2017,8,3,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,8,3,19,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,8,3,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,8,3,20,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,8,3,20,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,8,3,20,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2017,8,3,21,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,8,3,21,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2017,8,3,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,8,3,21,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,8,3,22,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2017,8,3,22,15,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2017,8,3,22,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2017,8,3,22,45,0.0,0.0,0.25,18.5,0.0,0.0,0.0
2017,8,3,23,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2017,8,3,23,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,8,3,23,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,8,3,23,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,8,4,0,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,8,4,0,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2017,8,4,0,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,8,4,0,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2017,8,4,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,8,4,1,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2017,8,4,1,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,8,4,1,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,8,4,2,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,8,4,2,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,8,4,2,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,8,4,2,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,8,4,3,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,8,4,3,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,8,4,3,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,8,4,3,45,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2017,8,4,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,8,4,4,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,8,4,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,8,4,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,8,4,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,8,4,5,15,0.0,2.0,1.0,19.0,2.0,0.0,0.0
2017,8,4,5,30,0.0,4.0,1.0,19.0,4.0,3.64,0.0
2017,8,4,5,45,1.5,22.0,1.05,19.0,22.0,20.27,7.56
2017,8,4,6,0,3.0,40.0,1.1,19.0,40.0,39.15,26.03
2017,8,4,6,15,25.5,62.0,1.1,19.0,67.0,76.07,57.25
2017,8,4,6,30,48.0,84.0,1.1,19.0,94.0,111.61,87.51
2017,8,4,6,45,63.5,107.0,1.1,19.5,125.0,146.6,116.78
2017,8,4,7,0,79.0,130.0,1.1,20.0,156.0,182.83,146.43
2017,8,4,7,15,101.0,149.5,1.15,20.0,188.0,230.97,185.36
2017,8,4,7,30,123.0,169.0,1.2,20.0,220.0,271.25,217.31
2017,8,4,7,45,68.0,171.5,1.3,20.5,200.5,223.81,177.85
2017,8,4,8,0,13.0,174.0,1.4,21.0,181.0,173.23,135.56
2017,8,4,8,15,79.5,218.0,1.4,21.0,264.5,286.09,225.85
2017,8,4,8,30,146.0,262.0,1.4,21.0,348.0,408.1,318.99
2017,8,4,8,45,273.5,261.0,1.45,21.5,438.5,538.55,416.22
2017,8,4,9,0,401.0,260.0,1.5,22.0,529.0,676.48,514.3
2017,8,4,9,15,245.0,298.5,1.45,22.0,466.5,564.6,428.85
2017,8,4,9,30,89.0,337.0,1.4,22.0,404.0,425.91,323.86
2017,8,4,9,45,52.0,300.5,1.35,22.5,340.0,349.06,265.89
2017,8,4,10,0,15.0,264.0,1.3,23.0,276.0,259.04,196.74
2017,8,4,10,15,10.5,226.0,1.3,23.0,235.0,217.28,165.07
2017,8,4,10,30,6.0,188.0,1.3,23.0,194.0,176.51,133.65
2017,8,4,10,45,3.0,127.5,1.3,23.0,130.5,117.36,87.66
2017,8,4,11,0,0.0,67.0,1.3,23.0,67.0,59.61,42.07
2017,8,4,11,15,0.0,70.5,1.3,23.0,70.5,62.76,44.6
2017,8,4,11,30,0.0,74.0,1.3,23.0,74.0,65.92,47.07
2017,8,4,11,45,0.0,74.5,1.3,23.0,74.5,66.4,47.42
2017,8,4,12,0,0.0,75.0,1.3,23.0,75.0,66.86,47.77
2017,8,4,12,15,72.5,270.5,1.3,23.0,338.5,330.4,251.95
2017,8,4,12,30,145.0,466.0,1.3,23.0,602.0,578.53,428.39
2017,8,4,12,45,141.0,461.5,1.3,23.5,592.5,560.75,413.03
2017,8,4,13,0,137.0,457.0,1.3,24.0,583.0,542.7,399.77
2017,8,4,13,15,74.5,353.5,1.3,24.0,422.0,381.51,284.94
2017,8,4,13,30,12.0,250.0,1.3,24.0,261.0,231.68,174.02
2017,8,4,13,45,10.5,235.5,1.3,24.0,245.5,216.52,163.25
2017,8,4,14,0,9.0,221.0,1.3,24.0,230.0,201.61,152.1
2017,8,4,14,15,4.5,138.0,1.3,24.0,142.5,125.14,93.43
2017,8,4,14,30,0.0,55.0,1.3,24.0,55.0,48.82,33.5
2017,8,4,14,45,0.0,70.5,1.35,24.0,70.5,62.58,44.62
2017,8,4,15,0,0.0,86.0,1.4,24.0,86.0,76.35,55.66
2017,8,4,15,15,0.0,114.0,1.4,23.5,114.0,100.8,75.32
2017,8,4,15,30,0.0,142.0,1.4,23.0,142.0,124.53,94.42
2017,8,4,15,45,29.0,197.0,1.45,23.0,215.0,173.78,132.54
2017,8,4,16,0,58.0,252.0,1.5,23.0,288.0,216.2,164.48
2017,8,4,16,15,38.5,219.0,1.5,22.5,242.5,181.89,138.87
2017,8,4,16,30,19.0,186.0,1.5,22.0,197.0,156.93,120.83
2017,8,4,16,45,176.0,170.5,1.55,22.0,248.0,135.99,101.1
2017,8,4,17,0,333.0,155.0,1.6,22.0,299.0,110.91,89.56
2017,8,4,17,15,291.5,143.5,1.6,21.5,257.5,103.86,84.05
2017,8,4,17,30,250.0,132.0,1.6,21.0,216.0,96.52,78.11
2017,8,4,17,45,220.0,112.0,1.6,21.0,176.5,83.34,66.81
2017,8,4,18,0,190.0,92.0,1.6,21.0,137.0,69.66,54.86
2017,8,4,18,15,147.0,71.0,1.55,20.5,101.0,54.76,41.7
2017,8,4,18,30,104.0,50.0,1.5,20.0,65.0,39.36,27.9
2017,8,4,18,45,52.0,31.0,1.5,19.5,38.5,25.8,14.71
2017,8,4,19,0,0.0,12.0,1.5,19.0,12.0,10.56,0.0
2017,8,4,19,15,0.0,6.0,1.5,18.5,6.0,5.46,0.0
2017,8,4,19,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,8,4,19,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,8,4,20,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,8,4,20,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2017,8,4,20,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,8,4,20,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,8,4,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,8,4,21,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,8,4,21,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,8,4,21,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,8,4,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,8,4,22,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,8,4,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,8,4,22,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,8,4,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,8,4,23,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2017,8,4,23,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,8,4,23,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,8,5,0,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,8,5,0,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,8,5,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,8,5,0,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,8,5,1,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,8,5,1,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2017,8,5,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,8,5,1,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,8,5,2,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,8,5,2,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,8,5,2,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,8,5,2,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,8,5,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,8,5,3,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,8,5,3,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,8,5,3,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,8,5,4,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,8,5,4,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,8,5,4,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,8,5,4,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,8,5,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,8,5,5,15,15.0,3.5,1.7,15.0,4.0,0.0,0.0
2017,8,5,5,30,30.0,7.0,1.7,15.0,8.0,14.22,0.0
2017,8,5,5,45,107.0,24.5,1.7,15.5,36.0,75.8,40.33
2017,8,5,6,0,184.0,42.0,1.7,16.0,64.0,134.89,101.23
2017,8,5,6,15,254.5,58.0,1.7,16.5,105.0,194.51,153.56
2017,8,5,6,30,325.0,74.0,1.7,17.0,146.0,261.92,211.35
2017,8,5,6,45,376.5,87.5,1.7,17.5,191.5,323.28,262.98
2017,8,5,7,0,428.0,101.0,1.7,18.0,237.0,389.4,316.7
2017,8,5,7,15,230.5,127.5,1.7,18.5,202.5,300.35,244.05
2017,8,5,7,30,33.0,154.0,1.7,19.0,168.0,179.51,143.06
2017,8,5,7,45,62.0,182.5,1.7,19.5,212.5,232.41,185.87
2017,8,5,8,0,91.0,211.0,1.7,20.0,257.0,287.49,228.9
2017,8,5,8,15,162.5,232.5,1.7,20.0,324.5,385.58,305.51
2017,8,5,8,30,234.0,254.0,1.7,20.0,392.0,474.84,373.09
2017,8,5,8,45,274.0,268.5,1.7,20.5,442.5,548.02,425.29
2017,8,5,9,0,314.0,283.0,1.7,21.0,493.0,607.04,466.25
2017,8,5,9,15,253.0,314.0,1.75,21.5,490.5,589.96,449.95
2017,8,5,9,30,192.0,345.0,1.8,22.0,488.0,551.5,419.22
2017,8,5,9,45,221.0,359.5,1.85,22.5,531.0,596.49,450.81
2017,8,5,10,0,250.0,374.0,1.9,23.0,574.0,658.45,492.83
2017,8,5,10,15,331.5,360.5,1.95,23.0,636.0,725.02,540.23
2017,8,5,10,30,413.0,347.0,2.0,23.0,698.0,806.55,596.49
2017,8,5,10,45,438.5,348.5,2.05,23.5,730.5,831.12,611.27
2017,8,5,11,0,464.0,350.0,2.1,24.0,763.0,853.36,624.94
2017,8,5,11,15,646.5,250.5,2.1,24.0,836.0,931.65,681.27
2017,8,5,11,30,829.0,151.0,2.1,24.0,909.0,992.71,719.97
2017,8,5,11,45,833.5,149.5,2.15,24.0,917.5,968.91,704.24
2017,8,5,12,0,838.0,148.0,2.2,24.0,926.0,953.66,694.95
2017,8,5,12,15,620.5,271.5,2.2,24.0,848.5,865.59,635.39
2017,8,5,12,30,403.0,395.0,2.2,24.0,771.0,761.58,559.93
2017,8,5,12,45,617.5,272.5,2.2,24.0,842.0,817.78,604.64
2017,8,5,13,0,832.0,150.0,2.2,24.0,913.0,854.23,631.31
2017,8,5,13,15,562.5,286.0,2.15,23.5,798.5,730.39,543.57
2017,8,5,13,30,293.0,422.0,2.1,23.0,684.0,612.58,456.67
2017,8,5,13,45,366.0,381.0,2.1,23.0,700.0,610.0,457.16
2017,8,5,14,0,439.0,340.0,2.1,23.0,716.0,603.04,453.16
2017,8,5,14,15,492.0,309.0,2.1,23.0,717.5,582.42,438.54
2017,8,5,14,30,545.0,278.0,2.1,23.0,719.0,556.02,419.06
2017,8,5,14,45,414.0,307.5,2.1,23.0,634.5,476.62,359.41
2017,8,5,15,0,283.0,337.0,2.1,23.0,550.0,411.16,310.19
2017,8,5,15,15,265.5,320.5,2.05,22.5,511.5,368.96,278.4
2017,8,5,15,30,248.0,304.0,2.0,22.0,473.0,328.72,247.49
2017,8,5,15,45,197.5,286.5,2.0,22.0,415.5,284.86,214.05
2017,8,5,16,0,147.0,269.0,2.0,22.0,358.0,243.12,182.79
2017,8,5,16,15,116.0,243.5,1.95,21.5,310.0,205.67,155.01
2017,8,5,16,30,85.0,218.0,1.9,21.0,262.0,178.69,136.02
2017,8,5,16,45,73.0,193.5,1.9,21.0,229.0,151.84,116.84
2017,8,5,17,0,61.0,169.0,1.9,21.0,196.0,130.25,106.34
2017,8,5,17,15,55.0,147.5,1.85,20.5,169.5,115.09,93.98
2017,8,5,17,30,49.0,126.0,1.8,20.0,143.0,99.6,81.08
2017,8,5,17,45,259.0,94.0,1.8,19.5,158.0,71.43,56.91
2017,8,5,18,0,469.0,62.0,1.8,19.0,173.0,47.07,35.66
2017,8,5,18,15,392.5,52.0,1.75,18.5,129.0,40.48,29.67
2017,8,5,18,30,316.0,42.0,1.7,18.0,85.0,33.63,23.19
2017,8,5,18,45,209.5,28.0,1.7,18.0,51.5,21.89,11.43
2017,8,5,19,0,103.0,14.0,1.7,18.0,18.0,11.03,0.0
2017,8,5,19,15,51.5,7.0,1.7,17.5,9.0,6.37,0.0
2017,8,5,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,8,5,19,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,8,5,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,8,5,20,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,8,5,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,5,20,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,5,21,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,5,21,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2017,8,5,21,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,8,5,21,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,8,5,22,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,8,5,22,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2017,8,5,22,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,8,5,22,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,8,5,23,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,8,5,23,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2017,8,5,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,8,5,23,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,8,6,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,8,6,0,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,8,6,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,8,6,0,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,8,6,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,8,6,1,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2017,8,6,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,8,6,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,8,6,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,8,6,2,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,8,6,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,8,6,2,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,8,6,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,8,6,3,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,8,6,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,8,6,3,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,8,6,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,8,6,4,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,8,6,4,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,8,6,4,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,8,6,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,8,6,5,15,0.0,2.5,1.75,14.5,2.5,0.0,0.0
2017,8,6,5,30,0.0,5.0,1.7,15.0,5.0,4.55,0.0
2017,8,6,5,45,0.0,19.0,1.7,15.5,19.0,16.75,4.33
2017,8,6,6,0,0.0,33.0,1.7,16.0,33.0,30.05,18.84
2017,8,6,6,15,0.5,52.5,1.65,16.5,52.5,49.62,35.86
2017,8,6,6,30,1.0,72.0,1.6,17.0,72.0,68.82,52.36
2017,8,6,6,45,8.0,91.0,1.55,17.5,93.5,90.81,71.01
2017,8,6,7,0,15.0,110.0,1.5,18.0,115.0,113.42,89.85
2017,8,6,7,15,20.0,129.5,1.45,18.0,137.5,135.88,108.37
2017,8,6,7,30,25.0,149.0,1.4,18.0,160.0,168.39,134.74
2017,8,6,7,45,21.0,163.5,1.35,18.5,173.5,169.95,135.13
2017,8,6,8,0,17.0,178.0,1.3,19.0,187.0,180.85,143.02
2017,8,6,8,15,8.5,153.5,1.3,19.0,158.0,148.05,116.01
2017,8,6,8,30,0.0,129.0,1.3,19.0,129.0,116.46,89.99
2017,8,6,8,45,2.0,155.5,1.3,19.5,157.0,143.38,111.27
2017,8,6,9,0,4.0,182.0,1.3,20.0,185.0,170.53,132.25
2017,8,6,9,15,6.0,196.0,1.3,20.0,200.5,185.57,143.73
2017,8,6,9,30,8.0,210.0,1.3,20.0,216.0,200.66,155.21
2017,8,6,9,45,13.0,244.0,1.35,20.5,255.0,238.27,183.8
2017,8,6,10,0,18.0,278.0,1.4,21.0,294.0,276.0,211.92
2017,8,6,10,15,31.5,320.5,1.45,21.0,348.0,347.54,265.61
2017,8,6,10,30,45.0,363.0,1.5,21.0,402.0,404.01,306.98
2017,8,6,10,45,30.5,325.0,1.55,21.5,352.0,347.69,264.03
2017,8,6,11,0,16.0,287.0,1.6,22.0,302.0,279.7,212.5
2017,8,6,11,15,35.5,349.0,1.65,22.0,382.0,372.98,282.63
2017,8,6,11,30,55.0,411.0,1.7,22.0,462.0,452.26,340.15
2017,8,6,11,45,44.0,395.0,1.75,22.5,436.0,421.69,316.61
2017,8,6,12,0,33.0,379.0,1.8,23.0,410.0,391.71,294.09
2017,8,6,12,15,25.0,341.0,1.85,23.0,364.5,343.95,259.16
2017,8,6,12,30,17.0,303.0,1.9,23.0,319.0,289.26,218.66
2017,8,6,12,45,18.0,309.5,1.95,23.0,326.5,294.61,222.96
2017,8,6,13,0,19.0,316.0,2.0,23.0,334.0,299.68,226.86
2017,8,6,13,15,28.0,343.0,2.05,22.5,368.5,334.76,253.8
2017,8,6,13,30,37.0,370.0,2.1,22.0,403.0,361.97,274.69
2017,8,6,13,45,270.5,344.5,2.15,22.0,577.0,509.26,387.87
2017,8,6,14,0,504.0,319.0,2.2,22.0,751.0,629.25,475.72
2017,8,6,14,15,272.5,327.5,2.25,22.0,560.5,459.3,349.45
2017,8,6,14,30,41.0,336.0,2.3,22.0,370.0,314.46,239.77
2017,8,6,14,45,53.5,333.0,2.4,22.0,375.0,312.7,239.34
2017,8,6,15,0,66.0,330.0,2.5,22.0,380.0,309.18,236.85
2017,8,6,15,15,95.0,320.0,2.55,21.5,387.5,305.14,234.01
2017,8,6,15,30,124.0,310.0,2.6,21.0,395.0,293.54,224.81
2017,8,6,15,45,113.0,287.0,2.65,21.0,360.0,260.54,199.14
2017,8,6,16,0,102.0,264.0,2.7,21.0,325.0,234.34,178.83
2017,8,6,16,15,81.5,237.0,2.7,20.5,283.5,201.01,153.79
2017,8,6,16,30,61.0,210.0,2.7,20.0,242.0,170.77,131.51
2017,8,6,16,45,67.5,190.0,2.75,20.0,222.0,149.17,115.55
2017,8,6,17,0,74.0,170.0,2.8,20.0,202.0,130.82,107.41
2017,8,6,17,15,65.0,149.0,2.8,19.5,174.5,115.95,95.21
2017,8,6,17,30,56.0,128.0,2.8,19.0,147.0,100.76,82.48
2017,8,6,17,45,222.0,100.5,2.85,19.0,155.0,75.66,60.72
2017,8,6,18,0,388.0,73.0,2.9,19.0,163.0,54.45,42.07
2017,8,6,18,15,315.5,59.0,2.85,18.5,120.5,44.73,33.3
2017,8,6,18,30,243.0,45.0,2.8,18.0,78.0,34.65,23.98
2017,8,6,18,45,151.0,28.0,2.75,17.5,45.5,21.83,11.04
2017,8,6,19,0,59.0,11.0,2.7,17.0,13.0,10.01,0.0
2017,8,6,19,15,29.5,5.5,2.65,16.5,6.5,5.0,0.0
2017,8,6,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,6,19,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,8,6,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,6,20,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,8,6,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,8,6,20,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,8,6,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,8,6,21,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2017,8,6,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,6,21,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,8,6,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,6,22,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,8,6,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,6,22,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,6,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,6,23,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2017,8,6,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,6,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,7,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,7,0,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,7,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,7,0,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,8,7,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,7,1,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,7,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,7,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,7,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,7,2,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,7,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,7,2,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,8,7,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,7,3,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,7,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,7,3,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,7,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,7,4,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,8,7,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,7,4,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,8,7,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,7,5,15,16.0,3.5,2.35,14.5,3.5,0.0,0.0
2017,8,7,5,30,32.0,7.0,2.3,15.0,7.0,14.75,0.0
2017,8,7,5,45,126.0,23.0,2.3,15.5,36.0,79.29,36.22
2017,8,7,6,0,220.0,39.0,2.3,16.0,65.0,145.45,108.63
2017,8,7,6,15,298.5,53.5,2.2,16.5,107.0,208.88,164.89
2017,8,7,6,30,377.0,68.0,2.1,17.0,149.0,281.06,226.99
2017,8,7,6,45,437.0,78.0,2.05,17.5,196.5,345.8,281.76
2017,8,7,7,0,497.0,88.0,2.0,18.0,244.0,421.18,342.92
2017,8,7,7,15,248.5,102.0,1.9,18.0,180.0,282.19,230.96
2017,8,7,7,30,0.0,116.0,1.8,18.0,116.0,106.74,83.41
2017,8,7,7,45,0.0,127.5,1.75,18.5,127.5,117.15,91.82
2017,8,7,8,0,0.0,139.0,1.7,19.0,139.0,127.62,99.82
2017,8,7,8,15,1.0,154.0,1.7,19.5,155.0,142.45,111.27
2017,8,7,8,30,2.0,169.0,1.7,20.0,171.0,157.36,122.62
2017,8,7,8,45,12.0,205.5,1.7,20.5,214.0,201.89,157.55
2017,8,7,9,0,22.0,242.0,1.7,21.0,257.0,247.12,192.23
2017,8,7,9,15,61.0,290.0,1.7,21.0,334.5,349.36,270.91
2017,8,7,9,30,100.0,338.0,1.7,21.0,412.0,438.81,337.44
2017,8,7,9,45,451.0,240.5,1.75,21.5,596.5,728.21,553.06
2017,8,7,10,0,802.0,143.0,1.8,22.0,781.0,976.44,718.46
2017,8,7,10,15,810.5,145.5,1.8,22.0,810.5,993.37,725.4
2017,8,7,10,30,819.0,148.0,1.8,22.0,840.0,1006.89,732.91
2017,8,7,10,45,826.0,148.5,1.85,22.5,863.0,1013.22,735.23
2017,8,7,11,0,833.0,149.0,1.9,23.0,886.0,1015.97,735.45
2017,8,7,11,15,837.0,150.0,1.9,23.0,902.0,1012.59,732.69
2017,8,7,11,30,841.0,151.0,1.9,23.0,918.0,1005.57,727.82
2017,8,7,11,45,843.5,151.5,1.95,23.0,926.5,981.43,712.76
2017,8,7,12,0,846.0,152.0,2.0,23.0,935.0,965.84,703.37
2017,8,7,12,15,668.5,262.0,2.0,23.0,881.0,902.24,661.02
2017,8,7,12,30,491.0,372.0,2.0,23.0,827.0,820.89,602.23
2017,8,7,12,45,466.0,372.5,2.05,23.5,801.5,777.87,572.78
2017,8,7,13,0,441.0,373.0,2.1,24.0,776.0,734.61,542.5
2017,8,7,13,15,261.5,397.0,2.1,23.5,635.0,583.65,435.56
2017,8,7,13,30,82.0,421.0,2.1,23.0,494.0,442.35,332.08
2017,8,7,13,45,129.5,419.0,2.15,23.0,531.0,470.22,354.27
2017,8,7,14,0,177.0,417.0,2.2,23.0,568.0,488.76,368.43
2017,8,7,14,15,146.0,399.5,2.2,23.0,521.5,440.18,332.58
2017,8,7,14,30,115.0,382.0,2.2,23.0,475.0,394.76,299.1
2017,8,7,14,45,82.5,349.0,2.2,23.0,414.0,340.78,259.04
2017,8,7,15,0,50.0,316.0,2.2,23.0,353.0,290.66,221.61
2017,8,7,15,15,55.5,303.0,2.2,22.5,342.0,275.91,211.04
2017,8,7,15,30,61.0,290.0,2.2,22.0,331.0,260.49,199.58
2017,8,7,15,45,60.0,270.5,2.2,22.0,308.5,237.74,182.05
2017,8,7,16,0,59.0,251.0,2.2,22.0,286.0,215.31,164.7
2017,8,7,16,15,31.5,206.5,2.2,21.5,225.0,171.65,132.01
2017,8,7,16,30,4.0,162.0,2.2,21.0,164.0,137.19,106.42
2017,8,7,16,45,2.0,139.5,2.2,21.0,140.5,117.98,91.41
2017,8,7,17,0,0.0,117.0,2.2,21.0,117.0,99.62,80.45
2017,8,7,17,15,0.0,101.0,2.15,20.5,101.0,86.52,69.61
2017,8,7,17,30,0.0,85.0,2.1,20.0,85.0,73.32,58.46
2017,8,7,17,45,226.5,74.0,2.1,19.5,126.0,53.31,41.16
2017,8,7,18,0,453.0,63.0,2.1,19.0,167.0,48.18,36.6
2017,8,7,18,15,374.5,52.0,2.05,18.5,123.0,40.74,29.82
2017,8,7,18,30,296.0,41.0,2.0,18.0,79.0,31.73,21.43
2017,8,7,18,45,186.5,26.5,1.95,17.5,46.5,20.73,9.78
2017,8,7,19,0,77.0,12.0,1.9,17.0,14.0,10.91,0.0
2017,8,7,19,15,38.5,6.0,1.85,16.5,7.0,0.0,0.0
2017,8,7,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,8,7,19,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,8,7,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,8,7,20,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,8,7,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,8,7,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,8,7,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,8,7,21,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2017,8,7,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,8,7,21,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,8,7,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,8,7,22,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,8,7,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,8,7,22,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,8,7,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,8,7,23,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,8,7,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,8,7,23,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,8,8,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,8,8,0,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,8,8,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,8,8,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,8,8,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,8,8,1,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,8,8,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,8,8,1,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,8,8,2,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,8,8,2,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2017,8,8,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,8,8,2,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,8,8,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,8,8,3,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,8,8,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,8,8,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,8,8,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,8,8,4,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,8,8,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,8,8,4,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,8,8,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,8,8,5,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2017,8,8,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,8,8,5,45,105.0,19.5,1.5,15.5,31.0,67.29,26.59
2017,8,8,6,0,210.0,39.0,1.5,16.0,62.0,142.1,105.6
2017,8,8,6,15,290.0,53.0,1.45,16.0,103.5,204.93,161.53
2017,8,8,6,30,370.0,67.0,1.4,16.0,145.0,276.78,223.56
2017,8,8,6,45,428.5,77.5,1.35,16.5,192.0,340.94,277.61
2017,8,8,7,0,487.0,88.0,1.3,17.0,239.0,415.5,337.72
2017,8,8,7,15,243.5,95.5,1.25,17.5,171.0,271.47,221.87
2017,8,8,7,30,0.0,103.0,1.2,18.0,103.0,93.65,72.53
2017,8,8,7,45,4.0,133.5,1.2,18.5,135.5,126.32,99.4
2017,8,8,8,0,8.0,164.0,1.2,19.0,168.0,159.5,125.72
2017,8,8,8,15,8.5,176.5,1.2,19.5,181.5,171.51,134.58
2017,8,8,8,30,9.0,189.0,1.2,20.0,195.0,183.6,143.44
2017,8,8,8,45,14.5,214.0,1.2,20.5,224.0,212.86,165.82
2017,8,8,9,0,20.0,239.0,1.2,21.0,253.0,242.38,187.96
2017,8,8,9,15,38.5,277.5,1.2,21.0,305.5,314.64,243.01
2017,8,8,9,30,57.0,316.0,1.2,21.0,358.0,373.26,286.39
2017,8,8,9,45,46.5,319.5,1.2,21.5,355.0,365.26,278.59
2017,8,8,10,0,36.0,323.0,1.2,22.0,352.0,356.94,271.05
2017,8,8,10,15,46.5,349.0,1.2,22.0,388.0,393.38,297.69
2017,8,8,10,30,57.0,375.0,1.2,22.0,424.0,429.46,323.45
2017,8,8,10,45,110.5,405.5,1.3,22.5,502.5,529.96,395.77
2017,8,8,11,0,164.0,436.0,1.4,23.0,581.0,612.06,452.88
2017,8,8,11,15,326.5,398.5,1.4,23.0,693.0,745.88,547.52
2017,8,8,11,30,489.0,361.0,1.4,23.0,805.0,873.35,633.6
2017,8,8,11,45,645.0,269.0,1.4,23.0,860.5,924.44,669.51
2017,8,8,12,0,801.0,177.0,1.4,23.0,916.0,959.03,691.91
2017,8,8,12,15,602.5,284.5,1.4,23.0,841.0,862.14,626.65
2017,8,8,12,30,404.0,392.0,1.4,23.0,766.0,760.92,555.17
2017,8,8,12,45,590.5,290.5,1.45,23.0,832.0,811.37,595.26
2017,8,8,13,0,777.0,189.0,1.5,23.0,898.0,844.74,620.87
2017,8,8,13,15,648.0,263.0,1.55,22.5,848.0,779.5,575.88
2017,8,8,13,30,519.0,337.0,1.6,22.0,798.0,714.6,530.45
2017,8,8,13,45,635.0,261.0,1.65,22.0,811.0,702.83,525.51
2017,8,8,14,0,751.0,185.0,1.7,22.0,824.0,679.81,511.42
2017,8,8,14,15,551.5,267.5,1.75,22.0,728.0,584.55,440.68
2017,8,8,14,30,352.0,350.0,1.8,22.0,632.0,504.1,380.35
2017,8,8,14,45,279.5,348.5,1.85,22.0,566.5,440.22,333.22
2017,8,8,15,0,207.0,347.0,1.9,22.0,501.0,385.7,292.51
2017,8,8,15,15,248.5,319.5,1.95,21.5,494.0,360.96,273.63
2017,8,8,15,30,290.0,292.0,2.0,21.0,487.0,333.92,251.68
2017,8,8,15,45,269.5,273.5,2.05,21.0,445.5,291.05,217.69
2017,8,8,16,0,249.0,255.0,2.1,21.0,404.0,250.76,185.79
2017,8,8,16,15,157.0,232.0,2.1,20.5,323.0,204.11,152.77
2017,8,8,16,30,65.0,209.0,2.1,20.0,242.0,170.05,130.67
2017,8,8,16,45,48.0,182.5,2.15,20.0,205.5,143.19,111.18
2017,8,8,17,0,31.0,156.0,2.2,20.0,169.0,121.72,99.63
2017,8,8,17,15,23.5,135.5,2.2,19.5,145.0,111.66,91.51
2017,8,8,17,30,16.0,115.0,2.2,19.0,121.0,95.4,77.83
2017,8,8,17,45,158.5,98.0,2.25,18.5,135.0,76.94,61.93
2017,8,8,18,0,301.0,81.0,2.3,18.0,149.0,60.25,47.27
2017,8,8,18,15,234.5,63.0,2.3,17.5,108.0,47.67,35.92
2017,8,8,18,30,168.0,45.0,2.3,17.0,67.0,35.78,24.9
2017,8,8,18,45,98.0,26.5,2.3,17.0,38.0,21.52,9.8
2017,8,8,19,0,28.0,8.0,2.3,17.0,9.0,7.28,0.0
2017,8,8,19,15,14.0,4.0,2.25,16.5,4.5,0.0,0.0
2017,8,8,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,8,8,19,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,8,8,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,8,8,20,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,8,8,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,8,8,20,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,8,8,21,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,8,8,21,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2017,8,8,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,8,21,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,8,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,8,22,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,8,8,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,8,8,22,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,8,8,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,8,8,23,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,8,8,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,8,8,23,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,8,9,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,8,9,0,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,8,9,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,8,9,0,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,8,9,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,8,9,1,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2017,8,9,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,8,9,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,8,9,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,8,9,2,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,8,9,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,8,9,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,8,9,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,8,9,3,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,8,9,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,9,3,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,9,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,9,4,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,9,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,9,4,45,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2017,8,9,5,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,9,5,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,9,5,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,9,5,45,91.0,19.5,2.3,15.5,29.5,62.62,20.58
2017,8,9,6,0,182.0,39.0,2.3,16.0,59.0,131.94,97.63
2017,8,9,6,15,258.5,55.0,2.2,16.5,100.0,194.06,152.85
2017,8,9,6,30,335.0,71.0,2.1,17.0,141.0,264.76,213.7
2017,8,9,6,45,396.5,82.5,2.05,17.5,188.5,329.85,268.8
2017,8,9,7,0,458.0,94.0,2.0,18.0,236.0,400.82,326.75
2017,8,9,7,15,229.0,103.5,1.9,18.0,174.5,272.0,222.59
2017,8,9,7,30,0.0,113.0,1.8,18.0,113.0,103.86,81.08
2017,8,9,7,45,2.0,135.5,1.75,18.5,136.5,127.0,99.98
2017,8,9,8,0,4.0,158.0,1.7,19.0,160.0,150.29,118.34
2017,8,9,8,15,18.5,191.0,1.65,19.5,202.0,194.89,153.85
2017,8,9,8,30,33.0,224.0,1.6,20.0,244.0,254.6,200.29
2017,8,9,8,45,29.5,236.0,1.55,20.5,255.0,263.54,205.81
2017,8,9,9,0,26.0,248.0,1.5,21.0,266.0,257.27,199.82
2017,8,9,9,15,38.5,279.5,1.5,21.0,307.0,317.14,245.39
2017,8,9,9,30,51.0,311.0,1.5,21.0,348.0,362.29,278.81
2017,8,9,9,45,111.5,345.5,1.5,21.5,432.0,475.35,362.39
2017,8,9,10,0,172.0,380.0,1.5,22.0,516.0,572.19,430.99
2017,8,9,10,15,314.0,353.0,1.5,22.0,613.0,701.55,523.67
2017,8,9,10,30,456.0,326.0,1.5,22.0,710.0,830.85,612.24
2017,8,9,10,45,431.5,347.0,1.5,22.5,718.0,824.78,604.0
2017,8,9,11,0,407.0,368.0,1.5,23.0,726.0,816.07,595.61
2017,8,9,11,15,429.5,367.0,1.55,23.0,751.5,830.4,605.69
2017,8,9,11,30,452.0,366.0,1.6,23.0,777.0,842.11,613.81
2017,8,9,11,45,443.0,373.0,1.65,23.0,778.0,827.99,604.25
2017,8,9,12,0,434.0,380.0,1.7,23.0,779.0,811.82,593.58
2017,8,9,12,15,572.5,309.0,1.75,23.0,836.0,856.92,627.84
2017,8,9,12,30,711.0,238.0,1.8,23.0,893.0,895.61,656.7
2017,8,9,12,45,710.0,236.0,1.85,23.0,886.0,866.12,637.12
2017,8,9,13,0,709.0,234.0,1.9,23.0,879.0,834.16,616.34
2017,8,9,13,15,617.0,283.5,1.95,23.0,838.5,772.84,573.16
2017,8,9,13,30,525.0,333.0,2.0,23.0,798.0,715.79,532.46
2017,8,9,13,45,599.5,283.0,2.1,23.0,801.0,696.17,521.21
2017,8,9,14,0,674.0,233.0,2.2,23.0,804.0,670.01,504.28
2017,8,9,14,15,664.0,229.0,2.3,23.0,776.0,622.17,469.72
2017,8,9,14,30,654.0,225.0,2.4,23.0,748.0,573.87,433.97
2017,8,9,14,45,635.0,223.5,2.5,23.0,713.0,522.75,395.04
2017,8,9,15,0,616.0,222.0,2.6,23.0,678.0,472.57,355.73
2017,8,9,15,15,599.5,215.5,2.65,22.5,639.0,420.54,314.52
2017,8,9,15,30,583.0,209.0,2.7,22.0,600.0,368.89,272.49
2017,8,9,15,45,556.0,203.5,2.8,22.0,555.5,316.95,229.33
2017,8,9,16,0,529.0,198.0,2.9,22.0,511.0,267.79,188.48
2017,8,9,16,15,502.5,188.0,2.95,21.5,465.0,218.41,149.11
2017,8,9,16,30,476.0,178.0,3.0,21.0,419.0,172.24,115.61
2017,8,9,16,45,438.5,167.0,3.05,21.0,371.0,128.3,90.82
2017,8,9,17,0,401.0,156.0,3.1,21.0,323.0,106.61,86.5
2017,8,9,17,15,361.0,140.5,3.15,20.5,275.5,102.54,83.44
2017,8,9,17,30,321.0,125.0,3.2,20.0,228.0,92.43,75.02
2017,8,9,17,45,270.0,106.5,3.25,19.5,182.5,79.9,64.27
2017,8,9,18,0,219.0,88.0,3.3,19.0,137.0,66.96,52.88
2017,8,9,18,15,165.0,65.5,3.25,18.5,97.0,50.83,38.44
2017,8,9,18,30,111.0,43.0,3.2,18.0,57.0,34.16,23.31
2017,8,9,18,45,62.5,24.0,3.2,18.0,31.0,19.55,7.64
2017,8,9,19,0,14.0,5.0,3.2,18.0,5.0,4.55,0.0
2017,8,9,19,15,7.0,2.5,3.15,17.5,2.5,0.0,0.0
2017,8,9,19,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,8,9,19,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2017,8,9,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,8,9,20,15,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2017,8,9,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,8,9,20,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,8,9,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,8,9,21,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,8,9,21,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,8,9,21,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,8,9,22,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,8,9,22,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,8,9,22,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,8,9,22,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,8,9,23,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,8,9,23,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2017,8,9,23,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,8,9,23,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,8,10,0,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,8,10,0,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,8,10,0,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,10,0,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,10,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,10,1,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,8,10,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,10,1,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,8,10,2,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,10,2,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,8,10,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,10,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,10,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,10,3,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,10,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,10,3,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,10,4,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,10,4,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,10,4,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,10,4,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,10,5,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,10,5,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,10,5,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,10,5,45,61.5,19.0,2.15,15.5,25.5,46.3,10.33
2017,8,10,6,0,123.0,38.0,2.1,16.0,51.0,100.41,73.05
2017,8,10,6,15,186.0,58.0,2.0,16.5,90.5,157.95,123.85
2017,8,10,6,30,249.0,78.0,1.9,17.0,130.0,221.91,178.89
2017,8,10,6,45,305.5,94.5,1.85,17.5,176.0,294.45,239.7
2017,8,10,7,0,362.0,111.0,1.8,18.0,222.0,363.39,295.92
2017,8,10,7,15,181.0,99.5,1.7,18.0,155.0,236.27,193.03
2017,8,10,7,30,0.0,88.0,1.6,18.0,88.0,78.89,60.47
2017,8,10,7,45,0.0,110.5,1.55,18.5,110.5,100.32,78.06
2017,8,10,8,0,0.0,133.0,1.5,19.0,133.0,121.84,95.16
2017,8,10,8,15,2.5,155.0,1.45,19.5,157.0,144.95,113.34
2017,8,10,8,30,5.0,177.0,1.4,20.0,181.0,168.23,131.34
2017,8,10,8,45,12.0,206.0,1.35,20.5,214.5,202.76,158.06
2017,8,10,9,0,19.0,235.0,1.3,21.0,248.0,237.68,184.51
2017,8,10,9,15,104.5,287.5,1.3,21.0,363.5,405.44,313.65
2017,8,10,9,30,190.0,340.0,1.3,21.0,479.0,546.52,416.47
2017,8,10,9,45,408.0,290.0,1.3,21.5,606.5,740.82,554.91
2017,8,10,10,0,626.0,240.0,1.3,22.0,734.0,913.61,670.53
2017,8,10,10,15,450.0,317.0,1.35,22.0,679.5,816.44,599.55
2017,8,10,10,30,274.0,394.0,1.4,22.0,625.0,704.13,519.74
2017,8,10,10,45,362.0,371.5,1.45,22.5,685.0,765.86,563.95
2017,8,10,11,0,450.0,349.0,1.5,23.0,745.0,840.97,614.01
2017,8,10,11,15,559.5,305.0,1.55,23.0,806.0,898.74,654.04
2017,8,10,11,30,669.0,261.0,1.6,23.0,867.0,955.66,693.0
2017,8,10,11,45,669.5,263.0,1.65,23.0,874.5,943.41,684.67
2017,8,10,12,0,670.0,265.0,1.7,23.0,882.0,928.13,675.18
2017,8,10,12,15,670.0,265.5,1.75,23.0,882.5,908.03,662.58
2017,8,10,12,30,670.0,266.0,1.8,23.0,883.0,885.16,648.1
2017,8,10,12,45,716.0,234.0,1.9,23.0,888.5,869.68,640.27
2017,8,10,13,0,762.0,202.0,2.0,23.0,894.0,848.78,628.18
2017,8,10,13,15,621.0,273.0,2.05,23.0,831.0,766.93,570.14
2017,8,10,13,30,480.0,344.0,2.1,23.0,768.0,691.21,515.48
2017,8,10,13,45,609.0,269.5,2.15,23.0,794.0,691.44,518.85
2017,8,10,14,0,738.0,195.0,2.2,23.0,820.0,679.57,512.28
2017,8,10,14,15,728.5,192.0,2.25,22.5,791.5,630.2,477.07
2017,8,10,14,30,719.0,189.0,2.3,22.0,763.0,580.11,440.45
2017,8,10,14,45,707.0,185.0,2.4,22.0,728.5,527.39,400.05
2017,8,10,15,0,695.0,181.0,2.5,22.0,694.0,474.72,358.38
2017,8,10,15,15,679.0,176.5,2.55,22.0,654.0,420.3,314.05
2017,8,10,15,30,663.0,172.0,2.6,22.0,614.0,366.87,269.37
2017,8,10,15,45,643.0,165.5,2.65,22.0,570.5,311.94,222.91
2017,8,10,16,0,623.0,159.0,2.7,22.0,527.0,259.0,178.06
2017,8,10,16,15,597.0,152.0,2.7,21.5,480.0,206.92,135.95
2017,8,10,16,30,571.0,145.0,2.7,21.0,433.0,158.04,100.52
2017,8,10,16,45,440.0,148.0,2.75,21.0,356.0,114.6,80.06
2017,8,10,17,0,309.0,151.0,2.8,21.0,279.0,108.45,88.08
2017,8,10,17,15,271.0,137.5,2.8,20.5,238.5,100.03,81.28
2017,8,10,17,30,233.0,124.0,2.8,20.0,198.0,91.27,74.01
2017,8,10,17,45,277.0,100.0,2.8,19.5,172.0,75.58,60.5
2017,8,10,18,0,321.0,76.0,2.8,19.0,146.0,56.77,43.99
2017,8,10,18,15,250.5,59.0,2.75,18.5,104.5,44.81,33.21
2017,8,10,18,30,180.0,42.0,2.7,18.0,63.0,32.4,21.73
2017,8,10,18,45,104.0,24.0,2.65,18.0,35.0,18.75,6.24
2017,8,10,19,0,28.0,6.0,2.6,18.0,7.0,5.46,0.0
2017,8,10,19,15,14.0,3.0,2.55,17.5,3.5,0.0,0.0
2017,8,10,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,8,10,19,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,8,10,20,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,8,10,20,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2017,8,10,20,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,8,10,20,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,8,10,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,8,10,21,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,8,10,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,8,10,21,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,8,10,22,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,8,10,22,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2017,8,10,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,10,22,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,10,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,10,23,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,8,10,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,10,23,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,8,11,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,11,0,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,8,11,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,11,0,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,11,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,11,1,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,11,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,11,1,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,11,2,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,11,2,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2017,8,11,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,11,2,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,11,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,11,3,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,11,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,11,3,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,11,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,11,4,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,11,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,11,4,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,11,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,11,5,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2017,8,11,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,11,5,45,96.0,18.0,2.05,15.5,28.0,61.67,9.8
2017,8,11,6,0,192.0,36.0,2.1,16.0,56.0,132.68,97.1
2017,8,11,6,15,271.0,51.5,2.05,16.5,97.0,195.96,153.98
2017,8,11,6,30,350.0,67.0,2.0,17.0,138.0,268.13,216.19
2017,8,11,6,45,412.5,78.0,2.0,17.5,185.5,334.05,272.15
2017,8,11,7,0,475.0,89.0,2.0,18.0,233.0,405.95,331.02
2017,8,11,7,15,237.5,104.0,2.0,18.5,176.0,278.87,227.95
2017,8,11,7,30,0.0,119.0,2.0,19.0,119.0,110.27,86.06
2017,8,11,7,45,5.0,142.5,2.0,19.5,145.0,136.73,107.67
2017,8,11,8,0,10.0,166.0,2.0,20.0,171.0,163.59,128.9
2017,8,11,8,15,15.0,186.5,2.0,20.5,195.0,187.64,147.54
2017,8,11,8,30,20.0,207.0,2.0,21.0,219.0,211.98,166.12
2017,8,11,8,45,19.0,219.5,2.05,21.5,232.0,222.95,173.8
2017,8,11,9,0,18.0,232.0,2.1,22.0,245.0,233.85,181.41
2017,8,11,9,15,34.0,270.0,2.1,22.0,294.5,303.0,234.57
2017,8,11,9,30,50.0,308.0,2.1,22.0,344.0,358.67,276.28
2017,8,11,9,45,149.0,338.0,2.1,22.5,454.0,504.86,385.88
2017,8,11,10,0,248.0,368.0,2.1,23.0,564.0,653.32,491.44
2017,8,11,10,15,499.0,278.5,2.15,23.0,691.0,825.85,615.92
2017,8,11,10,30,750.0,189.0,2.2,23.0,818.0,990.69,726.64
2017,8,11,10,45,761.0,189.0,2.25,23.5,842.0,999.92,729.17
2017,8,11,11,0,772.0,189.0,2.3,24.0,866.0,997.69,726.06
2017,8,11,11,15,776.5,190.5,2.35,24.0,882.0,995.23,724.46
2017,8,11,11,30,781.0,192.0,2.4,24.0,898.0,989.27,720.71
2017,8,11,11,45,787.0,190.5,2.45,24.0,907.5,978.37,713.9
2017,8,11,12,0,793.0,189.0,2.5,24.0,917.0,964.03,704.95
2017,8,11,12,15,793.5,189.0,2.55,24.0,917.5,942.57,691.42
2017,8,11,12,30,794.0,189.0,2.6,24.0,918.0,918.01,675.89
2017,8,11,12,45,794.0,187.0,2.7,24.5,911.5,888.18,655.92
