Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,11,13,0,794.0,185.0,2.8,25.0,905.0,855.59,634.03
2017,8,11,13,15,790.0,184.0,2.85,24.5,890.0,818.06,610.75
2017,8,11,13,30,786.0,183.0,2.9,24.0,875.0,778.35,584.74
2017,8,11,13,45,782.5,179.5,2.95,24.0,854.0,734.78,554.09
2017,8,11,14,0,779.0,176.0,3.0,24.0,833.0,689.39,521.45
2017,8,11,14,15,770.0,173.5,3.05,24.0,804.0,639.82,484.93
2017,8,11,14,30,761.0,171.0,3.1,24.0,775.0,588.16,445.92
2017,8,11,14,45,752.0,166.0,3.2,24.0,741.0,534.06,404.13
2017,8,11,15,0,743.0,161.0,3.3,24.0,707.0,479.61,360.74
2017,8,11,15,15,728.0,157.0,3.35,23.5,667.0,423.42,315.3
2017,8,11,15,30,713.0,153.0,3.4,23.0,627.0,368.0,269.12
2017,8,11,15,45,696.5,146.5,3.45,23.0,583.0,311.18,220.52
2017,8,11,16,0,680.0,140.0,3.5,23.0,539.0,255.84,173.15
2017,8,11,16,15,655.0,134.0,3.55,22.5,491.5,201.25,128.72
2017,8,11,16,30,630.0,128.0,3.6,22.0,444.0,149.63,91.32
2017,8,11,16,45,601.0,119.5,3.65,22.0,395.0,99.15,64.64
2017,8,11,17,0,572.0,111.0,3.7,22.0,346.0,77.27,61.18
2017,8,11,17,15,529.5,102.0,3.75,21.5,296.0,73.2,57.97
2017,8,11,17,30,487.0,93.0,3.8,21.0,246.0,67.39,53.13
2017,8,11,17,45,432.5,81.0,3.85,20.5,198.5,59.76,46.56
2017,8,11,18,0,378.0,69.0,3.9,20.0,151.0,51.82,39.51
2017,8,11,18,15,299.5,54.5,3.85,19.5,108.0,41.58,30.23
2017,8,11,18,30,221.0,40.0,3.8,19.0,65.0,30.99,20.32
2017,8,11,18,45,127.0,23.0,3.75,18.5,36.0,18.02,4.65
2017,8,11,19,0,33.0,6.0,3.7,18.0,7.0,5.46,0.0
2017,8,11,19,15,16.5,3.0,3.65,17.5,3.5,0.0,0.0
2017,8,11,19,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,8,11,19,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2017,8,11,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,8,11,20,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2017,8,11,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,8,11,20,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,8,11,21,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,8,11,21,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,8,11,21,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,8,11,21,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,8,11,22,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,8,11,22,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2017,8,11,22,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,8,11,22,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,8,11,23,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,8,11,23,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,8,11,23,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,8,11,23,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,8,12,0,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,8,12,0,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2017,8,12,0,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,8,12,0,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2017,8,12,1,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,8,12,1,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2017,8,12,1,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,8,12,1,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,8,12,2,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,8,12,2,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,8,12,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,8,12,2,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,8,12,3,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,8,12,3,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,8,12,3,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,8,12,3,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,8,12,4,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,8,12,4,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,8,12,4,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,8,12,4,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,8,12,5,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,8,12,5,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2017,8,12,5,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,8,12,5,45,123.5,17.0,2.9,15.5,29.5,68.87,3.7
2017,8,12,6,0,247.0,34.0,2.9,16.0,59.0,151.33,110.39
2017,8,12,6,15,334.5,47.0,2.8,16.0,102.0,218.39,172.1
2017,8,12,6,30,422.0,60.0,2.7,16.0,145.0,298.65,242.08
2017,8,12,6,45,217.5,82.5,2.65,16.5,127.0,221.57,181.42
2017,8,12,7,0,13.0,105.0,2.6,17.0,109.0,107.96,85.55
2017,8,12,7,15,19.5,125.0,2.6,17.5,132.0,131.91,105.56
2017,8,12,7,30,26.0,145.0,2.6,18.0,155.0,166.17,133.46
2017,8,12,7,45,30.0,165.5,2.6,18.5,179.0,191.04,153.09
2017,8,12,8,0,34.0,186.0,2.6,19.0,203.0,216.11,172.54
2017,8,12,8,15,34.0,204.0,2.6,19.5,222.5,235.17,186.76
2017,8,12,8,30,34.0,222.0,2.6,20.0,242.0,254.1,200.67
2017,8,12,8,45,58.5,255.5,2.65,20.5,292.5,312.3,245.77
2017,8,12,9,0,83.0,289.0,2.7,21.0,343.0,371.61,290.6
2017,8,12,9,15,180.0,307.0,2.75,21.0,434.5,499.72,388.86
2017,8,12,9,30,277.0,325.0,2.8,21.0,526.0,632.39,486.64
2017,8,12,9,45,556.0,228.0,2.85,21.5,657.0,820.66,625.23
2017,8,12,10,0,835.0,131.0,2.9,22.0,788.0,999.17,743.99
2017,8,12,10,15,843.0,133.0,2.95,22.0,817.5,1015.33,752.27
2017,8,12,10,30,851.0,135.0,3.0,22.0,847.0,1016.2,752.13
2017,8,12,10,45,858.0,135.5,3.05,22.0,870.0,1022.54,755.86
2017,8,12,11,0,865.0,136.0,3.1,22.0,893.0,1025.25,757.29
2017,8,12,11,15,868.5,137.0,3.15,22.0,908.5,1021.27,754.48
2017,8,12,11,30,872.0,138.0,3.2,22.0,924.0,1013.63,749.44
2017,8,12,11,45,876.0,137.0,3.25,22.0,932.5,1000.89,741.16
2017,8,12,12,0,880.0,136.0,3.3,22.0,941.0,984.58,730.63
2017,8,12,12,15,879.5,136.0,3.3,22.0,941.0,961.51,715.29
2017,8,12,12,30,879.0,136.0,3.3,22.0,941.0,935.2,697.86
2017,8,12,12,45,889.0,128.5,3.35,22.5,937.0,907.99,678.85
2017,8,12,13,0,899.0,121.0,3.4,23.0,933.0,877.19,657.39
2017,8,12,13,15,895.5,120.0,3.4,23.0,918.0,837.95,631.08
2017,8,12,13,30,892.0,119.0,3.4,23.0,903.0,796.17,602.87
2017,8,12,13,45,539.0,264.5,3.45,23.0,735.0,636.26,484.34
2017,8,12,14,0,186.0,410.0,3.5,23.0,567.0,489.37,371.44
2017,8,12,14,15,378.0,335.0,3.55,22.5,639.5,531.48,406.48
2017,8,12,14,30,570.0,260.0,3.6,22.0,712.0,553.98,424.39
2017,8,12,14,45,540.0,254.5,3.65,22.0,667.0,497.68,380.58
2017,8,12,15,0,510.0,249.0,3.7,22.0,622.0,443.73,338.06
2017,8,12,15,15,592.0,203.5,3.75,22.0,613.0,406.25,306.13
2017,8,12,15,30,674.0,158.0,3.8,22.0,604.0,357.91,263.58
2017,8,12,15,45,743.0,123.5,3.9,22.0,583.5,305.15,215.64
2017,8,12,16,0,812.0,89.0,4.0,22.0,563.0,248.31,163.15
2017,8,12,16,15,791.0,86.0,4.05,21.5,514.5,189.54,114.2
2017,8,12,16,30,770.0,83.0,4.1,21.0,466.0,133.04,72.96
2017,8,12,16,45,744.0,78.0,4.15,21.0,415.5,77.32,45.07
2017,8,12,17,0,718.0,73.0,4.2,21.0,365.0,55.15,42.35
2017,8,12,17,15,679.0,68.0,4.15,20.5,313.5,52.64,40.39
2017,8,12,17,30,640.0,63.0,4.1,20.0,262.0,45.7,34.47
2017,8,12,17,45,584.5,56.5,4.1,19.5,212.0,42.02,31.27
2017,8,12,18,0,529.0,50.0,4.1,19.0,162.0,38.22,27.8
2017,8,12,18,15,441.0,41.0,4.05,18.5,117.0,32.04,22.09
2017,8,12,18,30,353.0,32.0,4.0,18.0,72.0,25.66,15.84
2017,8,12,18,45,176.5,16.0,3.95,17.5,36.0,12.57,0.53
2017,8,12,19,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,8,12,19,15,0.0,0.0,3.9,16.5,0.0,0.0,0.0
2017,8,12,19,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,8,12,19,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,8,12,20,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,8,12,20,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,8,12,20,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,8,12,20,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2017,8,12,21,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,8,12,21,15,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2017,8,12,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,8,12,21,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2017,8,12,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,8,12,22,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,8,12,22,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,8,12,22,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,8,12,23,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,8,12,23,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,8,12,23,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,8,12,23,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,8,13,0,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,8,13,0,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2017,8,13,0,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,8,13,0,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2017,8,13,1,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,8,13,1,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,8,13,1,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,8,13,1,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2017,8,13,2,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,8,13,2,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2017,8,13,2,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,8,13,2,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,8,13,3,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,8,13,3,15,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2017,8,13,3,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,8,13,3,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,8,13,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,8,13,4,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,8,13,4,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,8,13,4,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,8,13,5,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,8,13,5,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2017,8,13,5,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,8,13,5,45,151.5,15.5,4.0,14.5,30.5,78.04,0.0
2017,8,13,6,0,303.0,31.0,4.0,15.0,61.0,171.24,124.85
2017,8,13,6,15,396.5,41.0,4.0,15.5,105.0,241.84,191.16
2017,8,13,6,30,490.0,51.0,4.0,16.0,149.0,322.87,262.43
2017,8,13,6,45,551.0,57.5,4.05,16.5,198.0,391.48,322.14
2017,8,13,7,0,612.0,64.0,4.1,17.0,247.0,465.35,384.02
2017,8,13,7,15,342.5,110.0,4.1,17.5,216.0,368.97,304.43
2017,8,13,7,30,73.0,156.0,4.1,18.0,185.0,212.59,172.54
2017,8,13,7,45,98.5,181.0,4.15,18.5,225.5,260.81,211.88
2017,8,13,8,0,124.0,206.0,4.2,19.0,266.0,324.5,262.24
2017,8,13,8,15,463.0,147.5,4.15,19.5,407.5,570.36,460.5
2017,8,13,8,30,802.0,89.0,4.1,20.0,549.0,814.57,640.1
2017,8,13,8,45,820.5,91.0,4.05,20.5,594.5,858.62,666.68
2017,8,13,9,0,839.0,93.0,4.0,21.0,640.0,891.92,686.54
2017,8,13,9,15,851.5,95.0,4.0,21.0,681.0,925.7,708.19
2017,8,13,9,30,864.0,97.0,4.0,21.0,722.0,956.7,727.78
2017,8,13,9,45,870.0,100.5,4.0,21.5,756.5,979.97,740.62
2017,8,13,10,0,876.0,104.0,4.0,22.0,791.0,999.81,751.15
2017,8,13,10,15,883.0,105.5,4.0,22.0,820.5,1014.88,759.99
2017,8,13,10,30,890.0,107.0,4.0,22.0,850.0,1026.34,766.54
2017,8,13,10,45,898.0,106.5,4.0,22.5,873.0,1032.96,768.5
2017,8,13,11,0,906.0,106.0,4.0,23.0,896.0,1035.83,768.13
2017,8,13,11,15,908.5,106.5,3.95,23.0,911.5,1030.41,763.58
2017,8,13,11,30,911.0,107.0,3.9,23.0,927.0,1021.21,756.71
2017,8,13,11,45,915.0,106.0,3.85,23.0,935.0,1008.2,747.47
2017,8,13,12,0,919.0,105.0,3.8,23.0,943.0,991.47,735.89
2017,8,13,12,15,918.5,105.0,3.85,23.0,943.0,967.87,720.45
2017,8,13,12,30,918.0,105.0,3.9,23.0,943.0,940.86,702.76
2017,8,13,12,45,907.0,110.0,3.95,23.0,932.5,906.2,679.82
2017,8,13,13,0,896.0,115.0,4.0,23.0,922.0,868.93,655.0
2017,8,13,13,15,892.0,114.0,4.0,23.0,906.5,829.38,628.21
2017,8,13,13,30,888.0,113.0,4.0,23.0,891.0,787.34,599.49
2017,8,13,13,45,886.0,109.5,4.05,23.0,869.5,742.16,568.48
2017,8,13,14,0,884.0,106.0,4.1,23.0,848.0,694.71,533.53
2017,8,13,14,15,876.5,104.5,4.1,22.5,818.5,643.51,495.55
2017,8,13,14,30,869.0,103.0,4.1,22.0,789.0,590.94,455.35
2017,8,13,14,45,862.0,99.5,4.1,22.0,754.5,535.76,411.08
2017,8,13,15,0,855.0,96.0,4.1,22.0,720.0,479.65,364.74
2017,8,13,15,15,842.0,94.0,4.05,21.5,679.0,421.69,316.18
2017,8,13,15,30,829.0,92.0,4.0,21.0,638.0,363.93,266.34
2017,8,13,15,45,813.5,88.5,4.0,21.0,593.5,304.71,214.07
2017,8,13,16,0,798.0,85.0,4.0,21.0,549.0,240.84,158.32
2017,8,13,16,15,776.5,82.0,4.0,20.5,501.0,182.86,109.91
2017,8,13,16,30,755.0,79.0,4.0,20.0,453.0,127.22,69.34
2017,8,13,16,45,724.5,75.5,4.0,20.0,402.5,73.47,43.2
2017,8,13,17,0,694.0,72.0,4.0,20.0,352.0,54.31,41.82
2017,8,13,17,15,654.0,67.0,3.95,19.5,301.5,47.26,35.86
2017,8,13,17,30,614.0,62.0,3.9,19.0,251.0,44.92,33.93
2017,8,13,17,45,551.0,56.5,3.9,18.5,201.5,41.99,31.37
2017,8,13,18,0,488.0,51.0,3.9,18.0,152.0,39.04,28.62
2017,8,13,18,15,397.5,41.5,3.8,17.5,109.0,32.49,22.54
2017,8,13,18,30,307.0,32.0,3.7,17.0,66.0,25.72,15.83
2017,8,13,18,45,153.5,16.0,3.65,17.0,33.0,12.62,0.0
2017,8,13,19,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,8,13,19,15,0.0,0.0,3.55,16.5,0.0,0.0,0.0
2017,8,13,19,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,8,13,19,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,8,13,20,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,8,13,20,15,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2017,8,13,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,8,13,20,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,8,13,21,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,8,13,21,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,8,13,21,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,8,13,21,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,8,13,22,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,8,13,22,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2017,8,13,22,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,8,13,22,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2017,8,13,23,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,8,13,23,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2017,8,13,23,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,8,13,23,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2017,8,14,0,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,8,14,0,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2017,8,14,0,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,8,14,0,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2017,8,14,1,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,8,14,1,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2017,8,14,1,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,8,14,1,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2017,8,14,2,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,8,14,2,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2017,8,14,2,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,8,14,2,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,8,14,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,8,14,3,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2017,8,14,3,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,8,14,3,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,8,14,4,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,8,14,4,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2017,8,14,4,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,8,14,4,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,8,14,5,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,8,14,5,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,8,14,5,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,8,14,5,45,4.0,15.5,3.9,14.0,16.0,14.95,0.0
2017,8,14,6,0,8.0,31.0,3.9,14.0,32.0,32.5,19.84
2017,8,14,6,15,30.0,51.5,3.85,14.5,57.5,67.99,50.99
2017,8,14,6,30,52.0,72.0,3.8,15.0,83.0,102.05,80.75
2017,8,14,6,45,66.0,94.5,3.8,15.5,111.5,136.22,110.36
2017,8,14,7,0,80.0,117.0,3.8,16.0,140.0,171.4,140.27
2017,8,14,7,15,95.0,137.5,3.75,16.0,170.5,216.67,178.15
2017,8,14,7,30,110.0,158.0,3.7,16.0,201.0,253.22,208.21
2017,8,14,7,45,114.5,181.0,3.65,16.5,231.5,285.98,233.94
2017,8,14,8,0,119.0,204.0,3.6,17.0,262.0,318.65,259.01
2017,8,14,8,15,100.0,224.0,3.5,17.0,276.5,313.65,253.61
2017,8,14,8,30,81.0,244.0,3.4,17.0,291.0,320.58,257.62
2017,8,14,8,45,129.0,270.0,3.35,17.0,351.0,408.75,327.07
2017,8,14,9,0,177.0,296.0,3.3,17.0,411.0,483.8,384.66
2017,8,14,9,15,157.5,316.5,3.25,17.0,424.0,490.19,387.34
2017,8,14,9,30,138.0,337.0,3.2,17.0,437.0,494.84,389.03
2017,8,14,9,45,119.5,352.0,3.15,17.0,441.5,492.75,385.82
2017,8,14,10,0,101.0,367.0,3.1,17.0,446.0,471.74,368.64
2017,8,14,10,15,199.0,376.0,3.05,17.0,539.5,595.86,463.3
2017,8,14,10,30,297.0,385.0,3.0,17.0,633.0,719.91,553.89
2017,8,14,10,45,583.0,258.5,2.95,17.5,760.5,893.5,681.62
2017,8,14,11,0,869.0,132.0,2.9,18.0,888.0,1026.01,769.12
2017,8,14,11,15,873.0,132.5,2.85,18.0,904.0,1021.95,764.05
2017,8,14,11,30,877.0,133.0,2.8,18.0,920.0,1014.22,758.01
2017,8,14,11,45,675.5,249.5,2.8,18.5,859.0,937.55,704.78
2017,8,14,12,0,474.0,366.0,2.8,19.0,798.0,838.52,630.13
2017,8,14,12,15,679.5,249.0,2.8,19.0,868.0,902.22,680.49
2017,8,14,12,30,885.0,132.0,2.8,19.0,938.0,936.92,704.04
2017,8,14,12,45,879.0,134.5,2.85,19.5,929.5,904.7,681.13
2017,8,14,13,0,873.0,137.0,2.9,20.0,921.0,869.75,656.89
2017,8,14,13,15,869.0,136.0,2.95,20.0,906.0,830.72,630.97
2017,8,14,13,30,865.0,135.0,3.0,20.0,891.0,789.26,603.11
2017,8,14,13,45,858.0,134.5,3.05,20.0,868.0,743.82,571.41
2017,8,14,14,0,851.0,134.0,3.1,20.0,845.0,696.58,536.61
2017,8,14,14,15,842.5,132.0,3.15,19.5,815.5,646.77,499.97
2017,8,14,14,30,834.0,130.0,3.2,19.0,786.0,593.49,459.58
2017,8,14,14,45,819.5,129.0,3.25,19.0,749.5,537.09,414.65
2017,8,14,15,0,805.0,128.0,3.3,19.0,713.0,480.68,368.34
2017,8,14,15,15,790.5,125.0,3.3,19.0,672.5,422.84,319.5
2017,8,14,15,30,776.0,122.0,3.3,19.0,632.0,365.58,269.87
2017,8,14,15,45,754.0,120.0,3.35,19.0,586.0,307.89,219.38
2017,8,14,16,0,732.0,118.0,3.4,19.0,540.0,247.07,166.66
2017,8,14,16,15,707.0,113.0,3.4,18.5,492.0,190.13,119.54
2017,8,14,16,30,682.0,108.0,3.4,18.0,444.0,136.09,80.29
2017,8,14,16,45,645.5,103.5,3.45,18.0,393.0,85.21,55.39
2017,8,14,17,0,609.0,99.0,3.5,18.0,342.0,68.91,54.93
2017,8,14,17,15,563.5,91.5,3.45,17.5,291.5,65.62,52.31
2017,8,14,17,30,518.0,84.0,3.4,17.0,241.0,62.17,49.43
2017,8,14,17,45,449.0,75.0,3.35,16.5,192.5,55.71,43.73
2017,8,14,18,0,380.0,66.0,3.3,16.0,144.0,49.82,38.33
2017,8,14,18,15,287.0,52.5,3.2,15.5,101.5,40.22,29.42
2017,8,14,18,30,194.0,39.0,3.1,15.0,59.0,30.33,19.66
2017,8,14,18,45,97.0,19.5,3.05,15.0,29.5,15.31,0.0
2017,8,14,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,8,14,19,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2017,8,14,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,8,14,19,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,8,14,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,14,20,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,8,14,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,14,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,14,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,14,21,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2017,8,14,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,8,14,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,8,14,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,8,14,22,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,8,14,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,8,14,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,8,14,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,8,14,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,8,14,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,8,14,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,8,15,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,8,15,0,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2017,8,15,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,8,15,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,8,15,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,8,15,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,8,15,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,8,15,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,8,15,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,8,15,2,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,8,15,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,8,15,2,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,8,15,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,8,15,3,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,8,15,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,8,15,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,8,15,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,8,15,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,8,15,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,8,15,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,8,15,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,8,15,5,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2017,8,15,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,8,15,5,45,102.0,17.5,1.4,13.5,27.0,62.2,0.0
2017,8,15,6,0,204.0,35.0,1.4,14.0,54.0,138.09,98.66
2017,8,15,6,15,302.0,48.0,1.3,14.0,96.5,206.9,162.95
2017,8,15,6,30,400.0,61.0,1.2,14.0,139.0,287.22,232.66
2017,8,15,6,45,466.0,70.5,1.15,14.5,187.5,360.15,294.29
2017,8,15,7,0,532.0,80.0,1.1,15.0,236.0,436.64,356.33
2017,8,15,7,15,281.0,112.0,1.0,15.5,196.0,318.68,260.94
2017,8,15,7,30,30.0,144.0,0.9,16.0,156.0,168.76,135.43
2017,8,15,7,45,24.5,158.0,0.85,16.5,168.5,168.45,134.96
2017,8,15,8,0,19.0,172.0,0.8,17.0,181.0,177.7,141.53
2017,8,15,8,15,46.0,206.5,0.8,17.0,232.0,248.94,198.49
2017,8,15,8,30,73.0,241.0,0.8,17.0,283.0,310.6,246.21
2017,8,15,8,45,64.5,257.0,0.8,17.5,296.0,320.49,251.86
2017,8,15,9,0,56.0,273.0,0.8,18.0,309.0,329.66,257.24
2017,8,15,9,15,436.0,199.0,0.85,18.5,510.5,657.82,506.9
2017,8,15,9,30,816.0,125.0,0.9,19.0,712.0,953.41,702.53
2017,8,15,9,45,812.0,135.5,0.95,19.5,744.5,973.84,709.45
2017,8,15,10,0,808.0,146.0,1.0,20.0,777.0,990.47,718.04
2017,8,15,10,15,817.0,148.5,1.05,20.0,806.5,1007.77,728.55
2017,8,15,10,30,826.0,151.0,1.1,20.0,836.0,1021.58,736.96
2017,8,15,10,45,650.5,244.0,1.2,20.5,793.0,947.82,689.44
2017,8,15,11,0,475.0,337.0,1.3,21.0,750.0,856.51,625.54
2017,8,15,11,15,481.5,338.5,1.4,21.0,763.5,856.85,627.69
2017,8,15,11,30,488.0,340.0,1.5,21.0,777.0,854.63,627.08
2017,8,15,11,45,673.5,246.0,1.65,21.0,854.5,932.45,684.89
2017,8,15,12,0,859.0,152.0,1.8,21.0,932.0,980.31,716.89
2017,8,15,12,15,859.0,152.0,1.9,21.0,932.5,957.76,702.89
2017,8,15,12,30,859.0,152.0,2.0,21.0,933.0,932.01,687.47
2017,8,15,12,45,658.0,255.5,2.1,21.0,851.0,839.71,625.61
2017,8,15,13,0,457.0,359.0,2.2,21.0,769.0,737.11,551.65
2017,8,15,13,15,653.5,253.5,2.3,21.0,828.5,775.67,584.45
2017,8,15,13,30,850.0,148.0,2.4,21.0,888.0,794.11,601.0
2017,8,15,13,45,557.5,271.0,2.5,21.0,751.5,654.92,497.88
2017,8,15,14,0,265.0,394.0,2.6,21.0,615.0,530.97,403.95
2017,8,15,14,15,397.5,332.0,2.6,20.5,650.5,542.13,415.15
2017,8,15,14,30,530.0,270.0,2.6,20.0,686.0,538.59,413.47
2017,8,15,14,45,667.5,201.0,2.65,20.0,700.0,517.96,396.96
2017,8,15,15,0,805.0,132.0,2.7,20.0,714.0,483.24,367.59
2017,8,15,15,15,670.0,167.5,2.7,20.0,633.5,405.9,305.74
2017,8,15,15,30,535.0,203.0,2.7,20.0,553.0,344.06,256.36
2017,8,15,15,45,302.0,222.5,2.75,20.0,417.5,260.25,194.25
2017,8,15,16,0,69.0,242.0,2.8,20.0,282.0,209.68,161.6
2017,8,15,16,15,76.0,222.5,2.8,19.5,263.0,188.06,144.67
2017,8,15,16,30,83.0,203.0,2.8,19.0,244.0,165.73,127.57
2017,8,15,16,45,86.0,181.0,2.8,18.5,219.0,141.08,110.19
2017,8,15,17,0,89.0,159.0,2.8,18.0,194.0,122.98,101.72
2017,8,15,17,15,77.5,137.5,2.75,17.5,165.0,107.58,88.84
2017,8,15,17,30,66.0,116.0,2.7,17.0,136.0,91.87,75.41
2017,8,15,17,45,53.0,94.0,2.7,16.5,108.0,75.53,61.11
2017,8,15,18,0,40.0,72.0,2.7,16.0,80.0,58.87,46.22
2017,8,15,18,15,21.0,52.0,2.6,15.5,56.0,43.24,31.98
2017,8,15,18,30,2.0,32.0,2.5,15.0,32.0,27.59,17.17
2017,8,15,18,45,1.0,16.0,2.4,15.0,16.0,14.1,0.0
2017,8,15,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,15,19,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2017,8,15,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,15,19,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,8,15,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,8,15,20,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,8,15,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,8,15,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,8,15,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,8,15,21,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2017,8,15,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,8,15,21,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,8,15,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,8,15,22,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,8,15,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,8,15,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,8,15,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,8,15,23,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2017,8,15,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,8,15,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,8,16,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,8,16,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,8,16,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,8,16,0,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2017,8,16,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,16,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,16,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,16,1,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2017,8,16,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,8,16,2,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2017,8,16,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,8,16,2,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2017,8,16,3,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,8,16,3,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2017,8,16,3,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,8,16,3,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,8,16,4,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,8,16,4,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,8,16,4,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,8,16,4,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2017,8,16,5,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,8,16,5,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2017,8,16,5,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,8,16,5,45,66.0,16.5,0.45,14.5,23.0,44.23,0.0
2017,8,16,6,0,132.0,33.0,0.5,15.0,46.0,99.89,69.18
2017,8,16,6,15,213.5,50.5,0.5,15.5,85.5,171.81,133.74
2017,8,16,6,30,295.0,68.0,0.5,16.0,125.0,244.39,195.46
2017,8,16,6,45,357.0,82.0,0.55,16.5,171.5,310.71,250.93
2017,8,16,7,0,419.0,96.0,0.6,17.0,218.0,383.08,309.31
2017,8,16,7,15,209.5,96.0,0.6,17.0,157.0,252.74,205.61
2017,8,16,7,30,0.0,96.0,0.6,17.0,96.0,87.16,67.36
2017,8,16,7,45,0.0,115.5,0.6,17.5,115.5,105.76,82.78
2017,8,16,8,0,0.0,135.0,0.6,18.0,135.0,124.36,97.44
2017,8,16,8,15,0.0,147.5,0.6,18.5,147.5,135.86,106.12
2017,8,16,8,30,0.0,160.0,0.6,19.0,160.0,147.39,114.74
2017,8,16,8,45,8.0,192.5,0.6,19.5,197.5,186.22,145.08
2017,8,16,9,0,16.0,225.0,0.6,20.0,235.0,225.6,175.07
2017,8,16,9,15,32.5,263.5,0.65,20.5,286.0,295.85,228.17
2017,8,16,9,30,49.0,302.0,0.7,21.0,337.0,352.76,269.75
2017,8,16,9,45,131.0,335.5,0.75,21.5,435.5,486.62,368.02
2017,8,16,10,0,213.0,369.0,0.8,22.0,534.0,604.52,450.27
2017,8,16,10,15,508.0,261.5,0.85,22.0,676.5,819.36,601.63
2017,8,16,10,30,803.0,154.0,0.9,22.0,819.0,1001.96,718.07
2017,8,16,10,45,810.5,154.5,1.0,22.5,842.0,1008.44,719.19
2017,8,16,11,0,818.0,155.0,1.1,23.0,865.0,1011.33,720.72
2017,8,16,11,15,822.5,156.5,1.15,23.0,880.5,1008.6,719.35
2017,8,16,11,30,827.0,158.0,1.2,23.0,896.0,1002.23,715.88
2017,8,16,11,45,830.5,157.5,1.3,23.5,904.0,989.18,707.83
2017,8,16,12,0,834.0,157.0,1.4,24.0,912.0,972.6,697.6
2017,8,16,12,15,834.0,156.5,1.45,24.0,912.5,949.29,683.71
2017,8,16,12,30,834.0,156.0,1.5,24.0,913.0,922.76,667.77
2017,8,16,12,45,838.5,152.0,1.55,24.0,907.0,893.68,650.1
2017,8,16,13,0,843.0,148.0,1.6,24.0,901.0,861.42,630.23
2017,8,16,13,15,839.5,147.0,1.6,24.0,886.5,822.52,605.28
2017,8,16,13,30,836.0,146.0,1.6,24.0,872.0,781.22,578.55
2017,8,16,13,45,830.0,144.5,1.65,24.0,849.5,735.46,547.69
2017,8,16,14,0,824.0,143.0,1.7,24.0,827.0,687.93,514.44
2017,8,16,14,15,641.0,218.5,1.75,23.5,739.0,596.71,448.22
2017,8,16,14,30,458.0,294.0,1.8,23.0,651.0,517.45,389.79
2017,8,16,14,45,622.0,213.5,1.85,23.0,675.0,504.62,380.23
2017,8,16,15,0,786.0,133.0,1.9,23.0,699.0,474.54,354.99
2017,8,16,15,15,668.5,164.5,1.9,22.5,626.5,402.04,298.39
2017,8,16,15,30,551.0,196.0,1.9,22.0,554.0,343.28,252.35
2017,8,16,15,45,322.5,221.5,1.9,22.0,427.5,264.71,194.89
2017,8,16,16,0,94.0,247.0,1.9,22.0,301.0,218.27,165.67
2017,8,16,16,15,62.0,214.5,1.9,21.5,248.5,180.25,137.66
2017,8,16,16,30,30.0,182.0,1.9,21.0,196.0,147.05,113.49
2017,8,16,16,45,35.0,165.5,1.9,20.5,180.0,129.87,100.95
2017,8,16,17,0,40.0,149.0,1.9,20.0,164.0,116.38,95.22
2017,8,16,17,15,32.5,128.0,1.85,19.5,139.5,101.22,82.62
2017,8,16,17,30,25.0,107.0,1.8,19.0,115.0,85.75,69.47
2017,8,16,17,45,198.0,84.5,1.8,18.5,125.0,64.59,51.06
2017,8,16,18,0,371.0,62.0,1.8,18.0,135.0,46.93,35.42
2017,8,16,18,15,282.0,47.5,1.7,17.5,93.5,36.49,25.85
2017,8,16,18,30,193.0,33.0,1.6,17.0,52.0,25.71,15.21
2017,8,16,18,45,96.5,16.5,1.5,16.5,26.0,12.98,0.0
2017,8,16,19,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,8,16,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2017,8,16,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,8,16,19,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,8,16,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,8,16,20,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,8,16,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,8,16,20,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,8,16,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,8,16,21,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,8,16,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,8,16,21,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,8,16,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,8,16,22,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2017,8,16,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,8,16,22,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,8,16,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,8,16,23,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,8,16,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,8,16,23,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2017,8,17,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,17,0,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2017,8,17,0,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,8,17,0,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,8,17,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,8,17,1,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2017,8,17,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,8,17,1,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,8,17,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,8,17,2,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2017,8,17,2,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,8,17,2,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,8,17,3,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,8,17,3,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,8,17,3,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,8,17,3,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2017,8,17,4,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,8,17,4,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,8,17,4,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,8,17,4,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2017,8,17,5,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,8,17,5,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2017,8,17,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,8,17,5,45,73.0,16.0,0.65,15.5,22.5,50.39,0.0
2017,8,17,6,0,146.0,32.0,0.7,16.0,45.0,113.02,77.46
2017,8,17,6,15,229.5,49.0,0.7,16.0,85.0,177.4,137.77
2017,8,17,6,30,313.0,66.0,0.7,16.0,125.0,251.33,201.29
2017,8,17,6,45,382.5,78.0,0.7,16.5,172.5,320.39,259.15
2017,8,17,7,0,452.0,90.0,0.7,17.0,220.0,396.3,320.33
2017,8,17,7,15,226.0,89.5,0.7,17.5,154.5,255.92,208.36
2017,8,17,7,30,0.0,89.0,0.7,18.0,89.0,80.2,61.4
2017,8,17,7,45,0.0,109.0,0.7,19.0,109.0,99.28,77.03
2017,8,17,8,0,0.0,129.0,0.7,20.0,129.0,118.37,91.91
2017,8,17,8,15,0.0,144.0,0.65,20.5,144.0,132.42,102.6
2017,8,17,8,30,0.0,159.0,0.6,21.0,159.0,146.48,113.14
2017,8,17,8,45,7.0,188.5,0.6,21.5,193.0,181.39,140.17
2017,8,17,9,0,14.0,218.0,0.6,22.0,227.0,216.75,166.9
2017,8,17,9,15,20.5,245.5,0.6,22.5,260.0,249.91,191.4
2017,8,17,9,30,27.0,273.0,0.6,23.0,293.0,299.73,227.82
2017,8,17,9,45,23.5,275.5,0.65,23.5,293.5,281.32,212.97
2017,8,17,10,0,20.0,278.0,0.7,24.0,294.0,279.39,210.83
2017,8,17,10,15,22.5,294.5,0.8,24.0,313.0,297.39,224.12
2017,8,17,10,30,25.0,311.0,0.9,24.0,332.0,331.8,249.27
2017,8,17,10,45,28.5,329.5,1.0,24.5,354.5,352.79,263.9
2017,8,17,11,0,32.0,348.0,1.1,25.0,377.0,373.34,278.2
2017,8,17,11,15,63.5,388.5,1.2,25.0,445.5,444.24,329.88
2017,8,17,11,30,95.0,429.0,1.3,25.0,514.0,513.59,379.17
2017,8,17,11,45,102.0,436.0,1.4,25.0,528.0,522.6,385.38
2017,8,17,12,0,109.0,443.0,1.5,25.0,542.0,530.69,391.43
2017,8,17,12,15,183.0,441.5,1.55,25.0,607.5,603.58,444.09
2017,8,17,12,30,257.0,440.0,1.6,25.0,673.0,668.88,490.04
2017,8,17,12,45,266.5,433.5,1.7,25.0,673.5,656.29,481.79
2017,8,17,13,0,276.0,427.0,1.8,25.0,674.0,642.16,473.02
2017,8,17,13,15,533.0,302.0,1.85,25.0,767.5,722.3,534.53
2017,8,17,13,30,790.0,177.0,1.9,25.0,861.0,774.43,574.54
2017,8,17,13,45,784.5,174.5,1.95,25.0,839.0,729.69,543.02
2017,8,17,14,0,779.0,172.0,2.0,25.0,817.0,683.28,510.44
2017,8,17,14,15,769.5,169.5,2.05,24.5,787.5,632.96,475.07
2017,8,17,14,30,760.0,167.0,2.1,24.0,758.0,580.58,437.04
2017,8,17,14,45,748.5,162.5,2.15,24.0,722.5,525.26,394.74
2017,8,17,15,0,737.0,158.0,2.2,24.0,687.0,469.86,351.01
2017,8,17,15,15,720.5,154.0,2.2,23.5,646.5,413.06,305.4
2017,8,17,15,30,704.0,150.0,2.2,23.0,606.0,357.25,259.2
2017,8,17,15,45,484.5,194.0,2.25,23.0,497.5,284.33,204.64
2017,8,17,16,0,265.0,238.0,2.3,23.0,389.0,238.77,174.63
2017,8,17,16,15,230.5,219.0,2.3,22.5,342.0,197.86,143.92
2017,8,17,16,30,196.0,200.0,2.3,22.0,295.0,167.26,123.03
2017,8,17,16,45,134.0,177.0,2.35,22.0,238.5,132.94,101.76
2017,8,17,17,0,72.0,154.0,2.4,22.0,182.0,119.5,97.19
2017,8,17,17,15,60.0,132.5,2.35,21.5,153.5,104.04,84.41
2017,8,17,17,30,48.0,111.0,2.3,21.0,125.0,88.27,71.09
2017,8,17,17,45,184.0,88.0,2.3,20.5,126.0,66.92,52.64
2017,8,17,18,0,320.0,65.0,2.3,20.0,127.0,49.11,36.96
2017,8,17,18,15,233.5,49.0,2.25,19.5,86.5,37.59,26.48
2017,8,17,18,30,147.0,33.0,2.2,19.0,46.0,25.68,14.7
2017,8,17,18,45,73.5,16.5,2.15,18.5,23.0,12.99,0.0
2017,8,17,19,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,8,17,19,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2017,8,17,19,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,8,17,19,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,8,17,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,8,17,20,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2017,8,17,20,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,8,17,20,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,8,17,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,8,17,21,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2017,8,17,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,8,17,21,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,8,17,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,8,17,22,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2017,8,17,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,8,17,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,8,17,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,8,17,23,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,8,17,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,8,17,23,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,8,18,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,8,18,0,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2017,8,18,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,8,18,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,8,18,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,8,18,1,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,8,18,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,8,18,1,45,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2017,8,18,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,8,18,2,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2017,8,18,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,8,18,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,8,18,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,8,18,3,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2017,8,18,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,18,3,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,18,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,18,4,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2017,8,18,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,8,18,4,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2017,8,18,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,8,18,5,15,0.0,0.0,0.45,14.5,0.0,0.0,0.0
2017,8,18,5,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,8,18,5,45,54.0,15.5,0.4,15.5,20.5,31.48,0.0
2017,8,18,6,0,108.0,31.0,0.4,16.0,41.0,88.93,59.03
2017,8,18,6,15,184.5,51.0,0.4,16.0,80.5,152.03,117.46
2017,8,18,6,30,261.0,71.0,0.4,16.0,120.0,232.08,185.28
2017,8,18,6,45,333.5,84.5,0.4,16.5,167.5,301.71,243.13
2017,8,18,7,0,406.0,98.0,0.4,17.0,215.0,378.62,304.71
2017,8,18,7,15,203.0,94.0,0.4,17.5,152.5,246.78,199.85
2017,8,18,7,30,0.0,90.0,0.4,18.0,90.0,81.26,62.17
2017,8,18,7,45,0.0,114.0,0.4,18.5,114.0,104.41,81.32
2017,8,18,8,0,0.0,138.0,0.4,19.0,138.0,127.62,99.62
2017,8,18,8,15,1.0,151.5,0.4,19.5,152.0,140.93,109.68
2017,8,18,8,30,2.0,165.0,0.4,20.0,166.0,154.34,119.72
2017,8,18,8,45,5.5,184.0,0.45,20.5,187.5,175.61,135.94
2017,8,18,9,0,9.0,203.0,0.5,21.0,209.0,197.05,152.04
2017,8,18,9,15,9.0,209.5,0.55,21.5,216.0,202.74,155.7
2017,8,18,9,30,9.0,216.0,0.6,22.0,223.0,208.5,159.49
2017,8,18,9,45,17.0,253.5,0.65,22.5,267.0,252.93,192.87
2017,8,18,10,0,25.0,291.0,0.7,23.0,311.0,297.58,225.55
2017,8,18,10,15,25.0,302.0,0.75,23.5,322.5,307.54,231.92
2017,8,18,10,30,25.0,313.0,0.8,24.0,334.0,334.15,250.63
2017,8,18,10,45,56.0,361.0,0.9,24.5,409.0,414.12,308.66
2017,8,18,11,0,87.0,409.0,1.0,25.0,484.0,493.33,364.21
2017,8,18,11,15,100.0,422.0,1.05,25.0,510.0,516.15,379.75
2017,8,18,11,30,113.0,435.0,1.1,25.0,536.0,553.15,405.33
2017,8,18,11,45,114.0,439.5,1.2,25.0,542.0,552.38,404.89
2017,8,18,12,0,115.0,444.0,1.3,25.0,548.0,550.8,404.22
2017,8,18,12,15,117.0,444.5,1.35,25.0,550.0,545.35,400.69
2017,8,18,12,30,119.0,445.0,1.4,25.0,552.0,539.15,396.68
2017,8,18,12,45,194.0,436.5,1.5,25.0,609.5,587.27,432.69
2017,8,18,13,0,269.0,428.0,1.6,25.0,667.0,637.42,469.01
2017,8,18,13,15,387.5,377.0,1.6,24.5,715.0,668.14,493.42
2017,8,18,13,30,506.0,326.0,1.6,24.0,763.0,695.06,514.68
2017,8,18,13,45,409.5,351.0,1.65,24.0,699.0,618.81,460.08
2017,8,18,14,0,313.0,376.0,1.7,24.0,635.0,547.47,408.87
2017,8,18,14,15,386.5,333.0,1.7,24.0,641.0,534.1,400.49
2017,8,18,14,30,460.0,290.0,1.7,24.0,647.0,514.62,386.37
2017,8,18,14,45,309.5,312.0,1.75,24.0,547.5,424.74,319.59
2017,8,18,15,0,159.0,334.0,1.8,24.0,448.0,352.29,265.89
2017,8,18,15,15,136.0,312.0,1.8,23.5,405.5,311.33,235.72
2017,8,18,15,30,113.0,290.0,1.8,23.0,363.0,273.37,207.4
2017,8,18,15,45,71.0,252.0,1.8,23.0,297.0,225.59,171.62
2017,8,18,16,0,29.0,214.0,1.8,23.0,231.0,180.68,138.29
2017,8,18,16,15,14.5,179.5,1.8,22.5,188.0,153.29,117.97
2017,8,18,16,30,0.0,145.0,1.8,22.0,145.0,122.91,94.92
2017,8,18,16,45,0.0,119.0,1.8,21.5,119.0,101.45,78.07
2017,8,18,17,0,0.0,93.0,1.8,21.0,93.0,80.54,64.27
2017,8,18,17,15,0.0,78.5,1.75,20.5,78.5,68.42,54.09
2017,8,18,17,30,0.0,64.0,1.7,20.0,64.0,56.19,43.6
2017,8,18,17,45,153.0,65.5,1.7,19.5,94.5,51.01,39.04
2017,8,18,18,0,306.0,67.0,1.7,19.0,125.0,50.68,38.45
2017,8,18,18,15,222.5,49.5,1.6,18.5,84.5,38.03,26.9
2017,8,18,18,30,139.0,32.0,1.5,18.0,44.0,24.94,13.78
2017,8,18,18,45,69.5,16.0,1.45,17.5,22.0,14.55,0.0
2017,8,18,19,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,8,18,19,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2017,8,18,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,8,18,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,8,18,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,8,18,20,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,8,18,20,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,8,18,20,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,8,18,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,8,18,21,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2017,8,18,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,8,18,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,8,18,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,8,18,22,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,8,18,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,8,18,22,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,8,18,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,8,18,23,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2017,8,18,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,18,23,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2017,8,19,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,8,19,0,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,8,19,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,8,19,0,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,8,19,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,8,19,1,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,8,19,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,8,19,1,45,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2017,8,19,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,8,19,2,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,8,19,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,8,19,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,8,19,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,8,19,3,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,8,19,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,8,19,3,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,8,19,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,8,19,4,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,8,19,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,8,19,4,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,8,19,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,8,19,5,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,8,19,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,8,19,5,45,53.5,15.0,1.0,15.5,19.5,30.88,0.0
2017,8,19,6,0,107.0,30.0,1.0,16.0,39.0,87.46,56.75
2017,8,19,6,15,184.5,50.0,0.95,16.5,78.5,151.22,116.7
2017,8,19,6,30,262.0,70.0,0.9,17.0,118.0,231.85,185.14
2017,8,19,6,45,325.5,85.5,0.9,17.5,165.0,298.97,241.47
2017,8,19,7,0,389.0,101.0,0.9,18.0,212.0,372.39,300.92
2017,8,19,7,15,194.5,103.0,0.9,18.5,158.5,252.76,204.98
2017,8,19,7,30,0.0,105.0,0.9,19.0,105.0,96.62,74.73
2017,8,19,7,45,0.0,122.0,0.9,19.5,122.0,112.7,87.87
2017,8,19,8,0,0.0,139.0,0.9,20.0,139.0,128.76,100.36
2017,8,19,8,15,2.5,157.0,0.85,20.5,158.5,147.91,115.18
2017,8,19,8,30,5.0,175.0,0.8,21.0,178.0,167.21,129.86
2017,8,19,8,45,10.5,198.5,0.8,21.5,205.5,194.97,151.06
2017,8,19,9,0,16.0,222.0,0.8,22.0,233.0,222.99,172.06
2017,8,19,9,15,14.0,226.0,0.85,22.5,236.0,224.2,172.07
2017,8,19,9,30,12.0,230.0,0.9,23.0,239.0,225.45,172.27
2017,8,19,9,45,11.5,233.5,0.95,23.5,242.5,227.7,173.31
2017,8,19,10,0,11.0,237.0,1.0,24.0,246.0,229.99,174.41
2017,8,19,10,15,15.0,264.0,1.1,24.0,277.0,259.85,196.86
2017,8,19,10,30,19.0,291.0,1.2,24.0,308.0,289.64,218.95
2017,8,19,10,45,22.0,308.5,1.3,24.5,328.0,308.87,232.6
2017,8,19,11,0,25.0,326.0,1.4,25.0,348.0,343.91,257.74
2017,8,19,11,15,30.0,346.0,1.45,25.0,373.0,367.21,274.54
2017,8,19,11,30,35.0,366.0,1.5,25.0,398.0,389.88,290.86
2017,8,19,11,45,40.5,379.5,1.6,25.0,416.5,405.72,302.41
2017,8,19,12,0,46.0,393.0,1.7,25.0,435.0,420.81,313.45
2017,8,19,12,15,37.0,372.5,1.8,25.0,406.5,388.04,289.69
2017,8,19,12,30,28.0,352.0,1.9,25.0,378.0,356.14,266.58
2017,8,19,12,45,33.0,361.5,2.0,25.0,391.5,365.94,274.23
2017,8,19,13,0,38.0,371.0,2.1,25.0,405.0,374.94,281.11
2017,8,19,13,15,43.0,372.5,2.15,25.0,410.5,375.66,281.91
2017,8,19,13,30,48.0,374.0,2.2,25.0,416.0,375.67,282.24
2017,8,19,13,45,54.5,371.5,2.25,25.0,417.5,372.39,280.21
2017,8,19,14,0,61.0,369.0,2.3,25.0,419.0,368.25,277.52
2017,8,19,14,15,82.5,365.5,2.3,24.5,431.0,371.5,280.94
2017,8,19,14,30,104.0,362.0,2.3,24.0,443.0,372.16,282.19
2017,8,19,14,45,108.5,345.5,2.35,24.0,426.5,350.83,266.35
2017,8,19,15,0,113.0,329.0,2.4,24.0,410.0,329.01,249.96
2017,8,19,15,15,92.0,303.0,2.4,23.5,366.5,289.37,220.46
2017,8,19,15,30,71.0,277.0,2.4,23.0,323.0,252.66,193.06
2017,8,19,15,45,49.0,243.5,2.45,23.0,274.0,213.2,163.15
2017,8,19,16,0,27.0,210.0,2.5,23.0,225.0,177.22,135.97
2017,8,19,16,15,19.0,185.5,2.45,22.5,196.0,158.32,121.99
2017,8,19,16,30,11.0,161.0,2.4,22.0,167.0,135.66,104.9
2017,8,19,16,45,5.5,132.0,2.4,21.5,135.0,111.13,85.95
2017,8,19,17,0,0.0,103.0,2.4,21.0,103.0,88.16,70.85
2017,8,19,17,15,0.0,86.5,2.35,20.5,86.5,74.58,59.43
2017,8,19,17,30,0.0,70.0,2.3,20.0,70.0,60.87,47.66
2017,8,19,17,45,107.0,70.5,2.25,19.5,90.5,57.17,44.37
2017,8,19,18,0,214.0,71.0,2.2,19.0,111.0,54.94,42.06
2017,8,19,18,15,148.0,49.0,2.1,18.5,72.5,38.69,27.36
2017,8,19,18,30,82.0,27.0,2.0,18.0,34.0,21.92,10.94
2017,8,19,18,45,41.0,13.5,1.95,17.5,17.0,12.28,0.0
2017,8,19,19,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,8,19,19,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2017,8,19,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,8,19,19,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,8,19,20,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,8,19,20,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,8,19,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,8,19,20,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2017,8,19,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,8,19,21,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2017,8,19,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,8,19,21,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,8,19,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,8,19,22,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,8,19,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,8,19,22,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,8,19,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,8,19,23,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2017,8,19,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,19,23,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2017,8,20,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,8,20,0,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,8,20,0,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,8,20,0,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,8,20,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,8,20,1,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2017,8,20,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,8,20,1,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,8,20,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,8,20,2,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,8,20,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,8,20,2,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,8,20,3,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,8,20,3,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2017,8,20,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,8,20,3,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2017,8,20,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,20,4,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,8,20,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,20,4,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,8,20,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,20,5,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2017,8,20,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,8,20,5,45,29.5,13.5,0.95,14.5,16.0,21.8,0.0
2017,8,20,6,0,59.0,27.0,1.0,15.0,32.0,57.27,34.67
2017,8,20,6,15,117.5,51.0,1.05,15.5,69.5,123.95,95.37
2017,8,20,6,30,176.0,75.0,1.1,16.0,107.0,187.64,150.25
2017,8,20,6,45,232.0,96.0,1.15,16.5,152.5,251.43,204.38
2017,8,20,7,0,288.0,117.0,1.2,17.0,198.0,320.71,261.49
2017,8,20,7,15,144.0,101.0,1.2,17.5,141.5,206.16,168.22
2017,8,20,7,30,0.0,85.0,1.2,18.0,85.0,76.38,58.46
2017,8,20,7,45,0.0,94.0,1.2,18.5,94.0,84.53,65.12
2017,8,20,8,0,0.0,103.0,1.2,19.0,103.0,92.72,71.49
2017,8,20,8,15,0.0,110.0,1.2,19.5,110.0,99.01,76.23
2017,8,20,8,30,0.0,117.0,1.2,20.0,117.0,105.36,80.95
2017,8,20,8,45,0.0,137.5,1.2,20.5,137.5,124.76,96.11
2017,8,20,9,0,0.0,158.0,1.2,21.0,158.0,144.21,111.05
2017,8,20,9,15,2.5,173.5,1.2,21.0,175.5,161.17,124.19
2017,8,20,9,30,5.0,189.0,1.2,21.0,193.0,178.22,137.31
2017,8,20,9,45,9.0,218.0,1.2,21.5,225.0,210.03,161.5
2017,8,20,10,0,13.0,247.0,1.2,22.0,257.0,241.94,185.32
2017,8,20,10,15,31.0,301.0,1.2,22.0,326.5,329.8,251.57
2017,8,20,10,30,49.0,355.0,1.2,22.0,396.0,403.79,305.54
2017,8,20,10,45,73.5,383.0,1.25,22.5,446.0,455.96,342.66
2017,8,20,11,0,98.0,411.0,1.3,23.0,496.0,507.28,378.59
2017,8,20,11,15,372.0,341.5,1.35,23.0,669.5,751.93,554.91
2017,8,20,11,30,646.0,272.0,1.4,23.0,843.0,947.0,686.61
2017,8,20,11,45,652.5,270.0,1.45,23.5,851.5,936.52,676.65
2017,8,20,12,0,659.0,268.0,1.5,24.0,860.0,922.87,667.21
2017,8,20,12,15,659.0,268.0,1.55,24.0,859.5,901.96,654.23
2017,8,20,12,30,659.0,268.0,1.6,24.0,859.0,878.3,639.43
2017,8,20,12,45,562.5,309.0,1.65,24.0,810.5,805.25,589.63
2017,8,20,13,0,466.0,350.0,1.7,24.0,762.0,736.72,542.3
2017,8,20,13,15,390.5,373.0,1.7,23.5,714.5,666.84,494.51
2017,8,20,13,30,315.0,396.0,1.7,23.0,667.0,608.3,453.51
2017,8,20,13,45,404.5,349.0,1.75,23.0,687.0,613.31,459.38
2017,8,20,14,0,494.0,302.0,1.8,23.0,707.0,606.3,455.7
2017,8,20,14,15,486.5,294.0,1.8,22.5,680.5,563.85,425.44
2017,8,20,14,30,479.0,286.0,1.8,22.0,654.0,521.2,394.47
2017,8,20,14,45,380.0,300.5,1.8,22.0,584.0,450.45,341.2
2017,8,20,15,0,281.0,315.0,1.8,22.0,514.0,390.38,295.79
2017,8,20,15,15,166.0,290.0,1.75,21.5,406.0,305.9,232.94
2017,8,20,15,30,51.0,265.0,1.7,21.0,298.0,236.84,182.16
2017,8,20,15,45,41.5,239.5,1.7,21.0,265.0,208.07,160.3
2017,8,20,16,0,32.0,214.0,1.7,21.0,232.0,180.98,139.57
2017,8,20,16,15,26.0,192.0,1.65,20.5,205.5,164.01,126.99
2017,8,20,16,30,20.0,170.0,1.6,20.0,179.0,142.79,111.01
2017,8,20,16,45,10.0,140.0,1.6,20.0,144.5,116.85,95.36
2017,8,20,17,0,0.0,110.0,1.6,20.0,110.0,93.33,75.54
2017,8,20,17,15,0.0,91.5,1.6,19.5,91.5,78.31,62.88
2017,8,20,17,30,0.0,73.0,1.6,19.0,73.0,63.12,49.81
2017,8,20,17,45,85.5,71.5,1.6,18.5,87.0,57.7,44.99
2017,8,20,18,0,171.0,70.0,1.6,18.0,101.0,54.06,41.42
2017,8,20,18,15,115.0,47.0,1.55,17.5,64.5,37.13,26.06
2017,8,20,18,30,59.0,24.0,1.5,17.0,28.0,19.58,8.65
2017,8,20,18,45,29.5,12.0,1.45,17.0,14.0,10.91,0.0
2017,8,20,19,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,8,20,19,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2017,8,20,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,8,20,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,8,20,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,8,20,20,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,8,20,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,8,20,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,8,20,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,8,20,21,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2017,8,20,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,8,20,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,8,20,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,8,20,22,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,8,20,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,8,20,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,8,20,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,8,20,23,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,8,20,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,8,20,23,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,8,21,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,8,21,0,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,8,21,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,8,21,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,8,21,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,8,21,1,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,8,21,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,8,21,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,8,21,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,8,21,2,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,8,21,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,8,21,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,8,21,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,8,21,3,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,8,21,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,8,21,3,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,8,21,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,8,21,4,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,8,21,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,8,21,4,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,8,21,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,8,21,5,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,8,21,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,8,21,5,45,13.5,9.5,1.15,15.5,10.5,13.0,0.0
2017,8,21,6,0,27.0,19.0,1.2,16.0,21.0,32.91,16.89
2017,8,21,6,15,63.0,45.5,1.2,16.0,55.0,84.41,63.33
2017,8,21,6,30,99.0,72.0,1.2,16.0,89.0,137.27,109.07
2017,8,21,6,45,49.5,68.0,1.3,16.5,76.5,95.98,75.83
2017,8,21,7,0,0.0,64.0,1.4,17.0,64.0,57.31,42.95
2017,8,21,7,15,0.0,81.0,1.4,17.0,81.0,73.47,56.6
2017,8,21,7,30,0.0,98.0,1.4,17.0,98.0,89.6,69.96
2017,8,21,7,45,0.0,74.5,1.4,17.5,74.5,65.89,49.86
2017,8,21,8,0,0.0,51.0,1.4,18.0,51.0,45.04,32.23
2017,8,21,8,15,16.0,132.0,1.35,18.0,141.0,133.99,106.06
2017,8,21,8,30,32.0,213.0,1.3,18.0,231.0,244.96,194.61
2017,8,21,8,45,266.0,223.5,1.3,18.5,391.5,497.64,393.14
2017,8,21,9,0,500.0,234.0,1.3,19.0,552.0,749.64,574.07
2017,8,21,9,15,390.0,274.0,1.3,19.0,532.0,683.75,521.56
2017,8,21,9,30,280.0,314.0,1.3,19.0,512.0,628.05,478.64
2017,8,21,9,45,155.0,307.0,1.35,19.5,417.5,480.69,369.06
2017,8,21,10,0,30.0,300.0,1.4,20.0,323.0,329.78,253.03
2017,8,21,10,15,20.0,266.0,1.4,20.0,282.0,267.1,205.74
2017,8,21,10,30,10.0,232.0,1.4,20.0,241.0,223.12,171.66
2017,8,21,10,45,11.5,248.5,1.4,20.5,259.0,239.98,184.25
2017,8,21,11,0,13.0,265.0,1.4,21.0,277.0,256.7,196.39
2017,8,21,11,15,12.0,253.0,1.4,21.0,264.0,243.48,186.09
