Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,21,11,30,11.0,241.0,1.4,21.0,251.0,230.44,176.06
2017,8,21,11,45,14.0,268.5,1.45,21.0,281.5,258.53,197.52
2017,8,21,12,0,17.0,296.0,1.5,21.0,312.0,286.26,218.4
2017,8,21,12,15,16.0,291.0,1.5,21.0,306.0,279.36,213.01
2017,8,21,12,30,15.0,286.0,1.5,21.0,300.0,272.5,207.83
2017,8,21,12,45,18.0,302.0,1.5,21.0,318.5,288.48,220.0
2017,8,21,13,0,21.0,318.0,1.5,21.0,337.0,303.94,231.66
2017,8,21,13,15,34.0,344.0,1.5,21.0,374.0,342.37,260.67
2017,8,21,13,30,47.0,370.0,1.5,21.0,411.0,371.51,282.42
2017,8,21,13,45,39.0,347.0,1.5,21.0,380.5,339.67,258.68
2017,8,21,14,0,31.0,324.0,1.5,21.0,350.0,309.04,236.01
2017,8,21,14,15,40.0,325.5,1.5,20.5,357.5,311.2,238.56
2017,8,21,14,30,49.0,327.0,1.5,20.0,365.0,312.0,239.87
2017,8,21,14,45,75.0,324.5,1.5,20.0,379.0,316.61,243.58
2017,8,21,15,0,101.0,322.0,1.5,20.0,393.0,317.79,244.3
2017,8,21,15,15,63.5,280.5,1.5,19.5,324.5,260.52,201.16
2017,8,21,15,30,26.0,239.0,1.5,19.0,256.0,212.47,165.1
2017,8,21,15,45,13.0,194.0,1.5,19.0,202.5,169.58,131.98
2017,8,21,16,0,0.0,149.0,1.5,19.0,149.0,128.66,100.07
2017,8,21,16,15,0.0,133.5,1.45,18.5,133.5,115.15,89.69
2017,8,21,16,30,0.0,118.0,1.4,18.0,118.0,101.78,79.21
2017,8,21,16,45,0.0,109.0,1.4,18.0,109.0,93.55,76.16
2017,8,21,17,0,0.0,100.0,1.4,18.0,100.0,85.71,69.59
2017,8,21,17,15,0.0,83.5,1.35,17.5,83.5,72.11,57.99
2017,8,21,17,30,0.0,67.0,1.3,17.0,67.0,58.37,46.05
2017,8,21,17,45,0.0,51.0,1.3,17.0,51.0,44.89,34.02
2017,8,21,18,0,0.0,35.0,1.3,17.0,35.0,30.86,21.38
2017,8,21,18,15,0.0,22.5,1.25,16.5,22.5,19.81,11.31
2017,8,21,18,30,0.0,10.0,1.2,16.0,10.0,8.78,0.44
2017,8,21,18,45,0.0,5.0,1.2,16.0,5.0,4.55,0.0
2017,8,21,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,8,21,19,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,8,21,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,8,21,19,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,8,21,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,8,21,20,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,8,21,20,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,8,21,20,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,8,21,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,8,21,21,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2017,8,21,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,8,21,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,8,21,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,8,21,22,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,8,21,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,8,21,22,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,8,21,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,8,21,23,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,8,21,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,8,21,23,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,8,22,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,8,22,0,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2017,8,22,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,22,0,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2017,8,22,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,8,22,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,8,22,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,8,22,1,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,8,22,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,8,22,2,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,8,22,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,8,22,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,8,22,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,8,22,3,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,8,22,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,8,22,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,8,22,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,8,22,4,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2017,8,22,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,22,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,22,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,22,5,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2017,8,22,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,8,22,5,45,54.5,13.0,0.6,14.5,17.5,29.45,0.0
2017,8,22,6,0,109.0,26.0,0.6,15.0,35.0,81.74,47.83
2017,8,22,6,15,190.5,45.0,0.6,15.5,73.5,157.66,121.34
2017,8,22,6,30,272.0,64.0,0.6,16.0,112.0,230.99,184.36
2017,8,22,6,45,339.0,78.0,0.6,16.5,158.0,298.91,241.52
2017,8,22,7,0,406.0,92.0,0.6,17.0,204.0,373.54,301.97
2017,8,22,7,15,203.0,96.5,0.55,17.5,152.5,251.48,204.13
2017,8,22,7,30,0.0,101.0,0.5,18.0,101.0,92.79,71.73
2017,8,22,7,45,4.5,129.5,0.5,18.5,131.5,124.28,97.75
2017,8,22,8,0,9.0,158.0,0.5,19.0,162.0,156.21,123.0
2017,8,22,8,15,24.0,188.0,0.55,19.5,201.0,198.77,156.53
2017,8,22,8,30,39.0,218.0,0.6,20.0,240.0,257.15,201.45
2017,8,22,8,45,63.0,248.5,0.65,20.5,287.0,312.09,242.84
2017,8,22,9,0,87.0,279.0,0.7,21.0,334.0,368.06,284.01
2017,8,22,9,15,66.0,285.5,0.75,21.0,329.0,354.39,272.2
2017,8,22,9,30,45.0,292.0,0.8,21.0,324.0,339.79,260.22
2017,8,22,9,45,71.5,324.0,0.9,21.5,377.5,399.72,304.59
2017,8,22,10,0,98.0,356.0,1.0,22.0,431.0,459.84,347.64
2017,8,22,10,15,298.0,327.0,1.05,22.0,567.5,663.55,495.94
2017,8,22,10,30,498.0,298.0,1.1,22.0,704.0,850.66,623.34
2017,8,22,10,45,622.5,247.0,1.2,22.5,769.0,925.19,672.04
2017,8,22,11,0,747.0,196.0,1.3,23.0,834.0,992.21,713.93
2017,8,22,11,15,406.5,300.5,1.35,23.0,648.5,745.25,547.2
2017,8,22,11,30,66.0,405.0,1.4,23.0,463.0,461.5,342.97
2017,8,22,11,45,184.5,413.0,1.45,23.0,577.0,595.31,442.91
2017,8,22,12,0,303.0,421.0,1.5,23.0,691.0,721.15,530.78
2017,8,22,12,15,249.5,431.5,1.5,23.0,654.0,668.54,492.24
2017,8,22,12,30,196.0,442.0,1.5,23.0,617.0,606.71,448.76
2017,8,22,12,45,496.5,307.5,1.55,23.0,745.0,746.27,553.36
2017,8,22,13,0,797.0,173.0,1.6,23.0,873.0,844.8,623.83
2017,8,22,13,15,675.5,237.5,1.6,23.0,824.0,777.25,575.47
2017,8,22,13,30,554.0,302.0,1.6,23.0,775.0,709.04,526.52
2017,8,22,13,45,664.5,234.5,1.65,23.0,786.0,697.52,521.37
2017,8,22,14,0,775.0,167.0,1.7,23.0,797.0,672.91,505.75
2017,8,22,14,15,765.5,164.5,1.7,23.0,767.5,622.43,468.7
2017,8,22,14,30,756.0,162.0,1.7,23.0,738.0,569.9,429.36
2017,8,22,14,45,745.0,157.5,1.75,23.0,703.0,514.74,387.14
2017,8,22,15,0,734.0,153.0,1.8,23.0,668.0,459.48,343.42
2017,8,22,15,15,718.0,149.0,1.8,22.5,627.0,402.82,297.73
2017,8,22,15,30,702.0,145.0,1.8,22.0,586.0,347.11,251.42
2017,8,22,15,45,682.5,139.0,1.85,22.0,541.5,290.05,203.0
2017,8,22,16,0,663.0,133.0,1.9,22.0,497.0,234.91,156.42
2017,8,22,16,15,635.5,126.5,1.9,21.5,449.0,180.4,113.31
2017,8,22,16,30,608.0,120.0,1.9,21.0,401.0,129.28,78.92
2017,8,22,16,45,573.0,112.0,1.95,21.0,351.5,80.52,64.11
2017,8,22,17,0,538.0,104.0,2.0,21.0,302.0,74.43,59.1
2017,8,22,17,15,489.0,94.0,1.95,20.5,252.5,67.93,53.69
2017,8,22,17,30,440.0,84.0,1.9,20.0,203.0,61.83,48.47
2017,8,22,17,45,372.5,71.0,1.9,20.0,157.0,53.16,40.72
2017,8,22,18,0,305.0,58.0,1.9,20.0,111.0,44.18,32.48
2017,8,22,18,15,214.5,41.0,1.9,19.5,72.0,31.68,21.01
2017,8,22,18,30,124.0,24.0,1.9,19.0,33.0,18.77,6.18
2017,8,22,18,45,62.0,12.0,1.9,18.5,16.5,10.91,0.0
2017,8,22,19,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,8,22,19,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2017,8,22,19,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,8,22,19,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,8,22,20,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,8,22,20,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2017,8,22,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,8,22,20,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2017,8,22,21,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,8,22,21,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,8,22,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,8,22,21,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,8,22,22,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,8,22,22,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,8,22,22,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,8,22,22,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,8,22,23,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,8,22,23,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2017,8,22,23,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,22,23,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,23,0,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,23,0,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,8,23,0,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,23,0,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,23,1,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,23,1,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,8,23,1,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,23,1,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,23,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,23,2,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,23,2,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,23,2,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,23,3,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,23,3,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,23,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,23,3,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,23,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,23,4,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,23,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,23,4,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,23,5,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,23,5,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2017,8,23,5,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,8,23,5,45,53.5,12.5,2.25,16.5,16.5,28.7,0.0
2017,8,23,6,0,107.0,25.0,2.3,17.0,33.0,87.61,48.71
2017,8,23,6,15,190.0,43.5,2.25,17.5,71.5,155.99,119.32
2017,8,23,6,30,273.0,62.0,2.2,18.0,110.0,229.51,183.2
2017,8,23,6,45,341.0,76.5,2.2,18.5,156.5,298.7,242.33
2017,8,23,7,0,409.0,91.0,2.2,19.0,203.0,374.68,305.17
2017,8,23,7,15,211.5,110.5,2.15,19.0,169.0,275.11,224.5
2017,8,23,7,30,14.0,130.0,2.1,19.0,135.0,133.96,106.08
2017,8,23,7,45,35.5,157.5,2.05,19.5,173.5,189.43,151.58
2017,8,23,8,0,57.0,185.0,2.0,20.0,212.0,237.09,189.39
2017,8,23,8,15,39.0,193.0,1.95,20.5,212.5,230.21,182.25
2017,8,23,8,30,21.0,201.0,1.9,21.0,213.0,208.79,163.82
2017,8,23,8,45,48.5,237.5,1.85,21.5,268.0,286.71,224.63
2017,8,23,9,0,76.0,274.0,1.8,22.0,323.0,352.5,274.13
2017,8,23,9,15,94.5,298.5,1.8,22.5,363.0,396.8,306.27
2017,8,23,9,30,113.0,323.0,1.8,23.0,403.0,441.38,338.09
2017,8,23,9,45,251.5,320.5,1.8,23.5,509.0,610.24,461.72
2017,8,23,10,0,390.0,318.0,1.8,24.0,615.0,746.51,556.38
2017,8,23,10,15,596.5,238.5,1.85,24.0,713.0,892.64,657.97
2017,8,23,10,30,803.0,159.0,1.9,24.0,811.0,1009.85,732.99
2017,8,23,10,45,815.5,157.5,2.0,24.5,835.5,1018.89,736.39
2017,8,23,11,0,828.0,156.0,2.1,25.0,860.0,1024.27,738.78
2017,8,23,11,15,575.5,281.0,2.15,25.0,774.5,894.6,652.69
2017,8,23,11,30,323.0,406.0,2.2,25.0,689.0,747.85,548.55
2017,8,23,11,45,435.5,367.5,2.3,25.0,753.0,819.9,601.57
2017,8,23,12,0,548.0,329.0,2.4,25.0,817.0,875.0,640.95
2017,8,23,12,15,316.5,376.5,2.45,25.0,658.5,676.44,501.15
2017,8,23,12,30,85.0,424.0,2.5,25.0,500.0,478.39,356.56
2017,8,23,12,45,291.5,380.5,2.6,25.0,636.5,628.48,470.19
2017,8,23,13,0,498.0,337.0,2.7,25.0,773.0,751.31,559.05
2017,8,23,13,15,303.5,373.5,2.8,25.0,638.0,598.0,447.73
2017,8,23,13,30,109.0,410.0,2.9,25.0,503.0,454.93,341.76
2017,8,23,13,45,216.5,387.5,3.0,25.0,565.5,506.12,382.02
2017,8,23,14,0,324.0,365.0,3.1,25.0,628.0,544.65,411.21
2017,8,23,14,15,292.0,357.5,3.15,24.5,588.0,496.07,375.78
2017,8,23,14,30,260.0,350.0,3.2,24.0,548.0,450.2,342.21
2017,8,23,14,45,287.5,326.0,3.25,24.0,534.5,423.68,322.1
2017,8,23,15,0,315.0,302.0,3.3,24.0,521.0,394.17,298.85
2017,8,23,15,15,220.5,292.0,3.3,23.5,441.0,327.61,248.61
2017,8,23,15,30,126.0,282.0,3.3,23.0,361.0,270.59,206.24
2017,8,23,15,45,105.0,257.0,3.35,23.0,319.5,237.01,180.4
2017,8,23,16,0,84.0,232.0,3.4,23.0,278.0,203.55,154.8
2017,8,23,16,15,71.0,207.5,3.35,22.5,244.0,174.63,133.01
2017,8,23,16,30,58.0,183.0,3.3,22.0,210.0,147.85,113.31
2017,8,23,16,45,29.0,149.0,3.3,22.0,162.5,117.2,95.17
2017,8,23,17,0,0.0,115.0,3.3,22.0,115.0,96.67,77.94
2017,8,23,17,15,0.0,96.0,3.25,21.5,96.0,81.36,65.05
2017,8,23,17,30,0.0,77.0,3.2,21.0,77.0,65.89,51.76
2017,8,23,17,45,199.0,63.5,3.2,20.5,96.5,49.76,37.65
2017,8,23,18,0,398.0,50.0,3.2,20.0,116.0,39.69,28.56
2017,8,23,18,15,290.0,36.5,3.15,19.5,75.5,29.49,19.03
2017,8,23,18,30,182.0,23.0,3.1,19.0,35.0,18.1,4.38
2017,8,23,18,45,91.0,11.5,3.1,18.5,17.5,10.46,0.0
2017,8,23,19,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,8,23,19,15,0.0,0.0,3.05,17.5,0.0,0.0,0.0
2017,8,23,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,8,23,19,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,8,23,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,8,23,20,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,8,23,20,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,8,23,20,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2017,8,23,21,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,8,23,21,15,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2017,8,23,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,8,23,21,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,8,23,22,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,8,23,22,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,8,23,22,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,8,23,22,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,8,23,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,8,23,23,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2017,8,23,23,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,8,23,23,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2017,8,24,0,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,8,24,0,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,8,24,0,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,8,24,0,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,8,24,1,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,8,24,1,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2017,8,24,1,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,8,24,1,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,8,24,2,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,8,24,2,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,8,24,2,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,8,24,2,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,8,24,3,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,8,24,3,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2017,8,24,3,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,8,24,3,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,8,24,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,8,24,4,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,8,24,4,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,8,24,4,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,8,24,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,8,24,5,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,8,24,5,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,8,24,5,45,108.5,12.0,3.65,14.5,20.0,46.12,0.0
2017,8,24,6,0,217.0,24.0,3.7,15.0,40.0,129.56,69.97
2017,8,24,6,15,327.5,36.5,3.75,15.5,81.5,210.12,162.65
2017,8,24,6,30,438.0,49.0,3.8,16.0,123.0,298.91,241.38
2017,8,24,6,45,506.5,57.5,3.9,16.5,172.5,371.84,305.35
2017,8,24,7,0,575.0,66.0,4.0,17.0,222.0,450.94,372.16
2017,8,24,7,15,317.5,104.5,4.05,17.5,193.5,351.37,290.33
2017,8,24,7,30,60.0,143.0,4.1,18.0,165.0,192.11,155.82
2017,8,24,7,45,71.0,166.5,4.15,18.5,196.5,227.44,184.61
2017,8,24,8,0,82.0,190.0,4.2,19.0,228.0,263.38,212.98
2017,8,24,8,15,67.0,206.5,4.2,19.5,240.0,269.81,216.51
2017,8,24,8,30,52.0,223.0,4.2,20.0,252.0,275.01,218.99
2017,8,24,8,45,84.5,252.5,4.2,20.5,304.0,336.92,267.48
2017,8,24,9,0,117.0,282.0,4.2,21.0,356.0,417.19,328.72
2017,8,24,9,15,297.5,264.5,4.2,21.0,468.5,586.46,460.8
2017,8,24,9,30,478.0,247.0,4.2,21.0,581.0,764.58,593.27
2017,8,24,9,45,574.5,225.0,4.25,21.5,647.0,841.95,647.56
2017,8,24,10,0,671.0,203.0,4.3,22.0,713.0,927.36,705.36
2017,8,24,10,15,467.5,292.0,4.3,22.0,654.0,814.82,620.57
2017,8,24,10,30,264.0,381.0,4.3,22.0,595.0,687.13,523.33
2017,8,24,10,45,501.0,294.5,4.35,22.5,714.5,847.71,643.19
2017,8,24,11,0,738.0,208.0,4.4,23.0,834.0,996.37,746.54
2017,8,24,11,15,800.0,179.0,4.4,23.0,868.5,1010.69,754.51
2017,8,24,11,30,862.0,150.0,4.4,23.0,903.0,1029.35,766.48
2017,8,24,11,45,866.0,149.0,4.4,23.0,911.5,1015.2,756.52
2017,8,24,12,0,870.0,148.0,4.4,23.0,920.0,986.66,737.22
2017,8,24,12,15,705.0,239.5,4.45,23.0,865.0,917.13,690.15
2017,8,24,12,30,540.0,331.0,4.5,23.0,810.0,829.46,625.36
2017,8,24,12,45,515.5,334.5,4.55,23.5,788.0,788.1,595.35
2017,8,24,13,0,491.0,338.0,4.6,24.0,766.0,746.26,564.5
2017,8,24,13,15,571.5,296.0,4.6,24.0,785.5,746.15,566.35
2017,8,24,13,30,652.0,254.0,4.6,24.0,805.0,739.85,563.12
2017,8,24,13,45,755.5,194.0,4.65,24.0,816.0,724.22,553.59
2017,8,24,14,0,859.0,134.0,4.7,24.0,827.0,696.71,534.65
2017,8,24,14,15,730.5,182.5,4.75,23.5,756.0,615.03,472.91
2017,8,24,14,30,602.0,231.0,4.8,23.0,685.0,542.24,417.03
2017,8,24,14,45,539.0,238.5,4.85,23.0,630.5,477.44,366.35
2017,8,24,15,0,476.0,246.0,4.9,23.0,576.0,419.43,320.2
2017,8,24,15,15,588.0,190.5,4.9,22.5,573.0,385.27,290.4
2017,8,24,15,30,700.0,135.0,4.9,22.0,570.0,335.84,245.84
2017,8,24,15,45,722.5,123.0,4.9,22.0,542.0,285.08,199.73
2017,8,24,16,0,745.0,111.0,4.9,22.0,514.0,231.16,151.26
2017,8,24,16,15,718.0,106.0,4.9,21.5,464.5,172.92,104.53
2017,8,24,16,30,691.0,101.0,4.9,21.0,415.0,117.9,67.87
2017,8,24,16,45,657.0,94.5,4.9,21.0,363.5,65.36,51.17
2017,8,24,17,0,623.0,88.0,4.9,21.0,312.0,62.74,49.06
2017,8,24,17,15,571.5,80.5,4.85,20.0,261.0,59.08,46.13
2017,8,24,17,30,520.0,73.0,4.8,19.0,210.0,55.28,42.93
2017,8,24,17,45,447.5,62.5,4.8,18.5,161.5,48.62,36.94
2017,8,24,18,0,375.0,52.0,4.8,18.0,113.0,41.7,30.48
2017,8,24,18,15,259.0,38.0,4.7,17.5,73.0,29.56,19.1
2017,8,24,18,30,143.0,24.0,4.6,17.0,33.0,18.89,2.87
2017,8,24,18,45,71.5,12.0,4.5,16.5,16.5,10.91,0.0
2017,8,24,19,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,8,24,19,15,0.0,0.0,4.3,15.5,0.0,0.0,0.0
2017,8,24,19,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,8,24,19,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2017,8,24,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,8,24,20,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2017,8,24,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,8,24,20,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2017,8,24,21,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,8,24,21,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2017,8,24,21,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,8,24,21,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2017,8,24,22,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,8,24,22,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,8,24,22,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,8,24,22,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,8,24,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,8,24,23,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2017,8,24,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,8,24,23,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,8,25,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,8,25,0,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,8,25,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,8,25,0,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,8,25,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,8,25,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,8,25,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,8,25,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,8,25,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,8,25,2,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2017,8,25,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,8,25,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,8,25,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,8,25,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,8,25,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,8,25,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,8,25,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,8,25,4,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,8,25,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,8,25,4,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,8,25,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,8,25,5,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2017,8,25,5,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,8,25,5,45,78.0,13.0,2.45,13.5,18.5,37.18,0.0
2017,8,25,6,0,156.0,26.0,2.4,14.0,37.0,107.33,52.83
2017,8,25,6,15,268.0,40.5,2.35,14.5,78.0,187.51,144.75
2017,8,25,6,30,380.0,55.0,2.3,15.0,119.0,274.94,221.81
2017,8,25,6,45,460.0,64.5,2.25,15.5,169.0,354.11,290.06
2017,8,25,7,0,540.0,74.0,2.2,16.0,219.0,439.28,360.77
2017,8,25,7,15,320.5,110.0,2.15,16.5,201.0,360.39,296.29
2017,8,25,7,30,101.0,146.0,2.1,17.0,183.0,237.32,193.39
2017,8,25,7,45,91.5,167.5,2.05,18.0,205.0,244.53,198.31
2017,8,25,8,0,82.0,189.0,2.0,19.0,227.0,262.62,211.09
2017,8,25,8,15,167.5,209.0,1.9,19.5,297.5,371.65,297.45
2017,8,25,8,30,253.0,229.0,1.8,20.0,368.0,488.59,385.76
2017,8,25,8,45,202.5,256.0,1.7,20.5,373.5,463.93,363.11
2017,8,25,9,0,152.0,283.0,1.6,21.0,379.0,451.33,350.18
2017,8,25,9,15,121.0,299.5,1.55,21.5,379.0,441.52,340.21
2017,8,25,9,30,90.0,316.0,1.5,22.0,379.0,411.89,315.86
2017,8,25,9,45,476.0,222.0,1.5,22.5,580.0,741.6,560.81
2017,8,25,10,0,862.0,128.0,1.5,23.0,781.0,1028.93,746.71
2017,8,25,10,15,871.0,130.0,1.55,23.0,811.5,1045.8,753.23
2017,8,25,10,30,880.0,132.0,1.6,23.0,842.0,1047.19,753.65
2017,8,25,10,45,619.0,255.5,1.65,23.5,762.0,930.96,677.06
2017,8,25,11,0,358.0,379.0,1.7,24.0,682.0,771.29,564.56
2017,8,25,11,15,273.5,405.0,1.75,24.0,639.0,706.78,520.01
2017,8,25,11,30,189.0,431.0,1.8,24.0,596.0,626.72,463.22
2017,8,25,11,45,552.5,280.5,1.9,24.5,767.5,846.94,623.1
2017,8,25,12,0,916.0,130.0,2.0,25.0,939.0,1012.61,730.77
2017,8,25,12,15,916.0,130.0,2.1,25.0,939.0,988.17,714.48
2017,8,25,12,30,916.0,130.0,2.2,25.0,939.0,960.27,697.95
2017,8,25,12,45,798.0,190.5,2.3,25.0,890.0,892.59,655.14
2017,8,25,13,0,680.0,251.0,2.4,25.0,841.0,823.92,608.9
2017,8,25,13,15,697.5,234.5,2.45,25.0,831.0,790.73,587.52
2017,8,25,13,30,715.0,218.0,2.5,25.0,821.0,754.13,562.98
2017,8,25,13,45,815.0,165.5,2.65,25.0,834.5,738.0,554.02
2017,8,25,14,0,915.0,113.0,2.8,25.0,848.0,711.49,536.63
2017,8,25,14,15,823.0,142.5,2.85,24.5,785.0,634.99,480.72
2017,8,25,14,30,731.0,172.0,2.9,24.0,722.0,561.93,426.33
2017,8,25,14,45,730.5,160.5,3.0,24.0,687.0,506.98,383.74
2017,8,25,15,0,730.0,149.0,3.1,24.0,652.0,450.96,338.74
2017,8,25,15,15,743.0,131.5,3.1,24.0,616.5,394.19,291.32
2017,8,25,15,30,756.0,114.0,3.1,24.0,581.0,338.95,243.45
2017,8,25,15,45,676.5,126.0,3.15,24.0,519.5,274.2,190.13
2017,8,25,16,0,597.0,138.0,3.2,24.0,458.0,222.1,148.23
2017,8,25,16,15,521.5,141.0,3.2,23.5,401.5,172.29,111.4
2017,8,25,16,30,446.0,144.0,3.2,23.0,345.0,131.37,86.78
2017,8,25,16,45,573.0,109.5,3.25,22.5,334.5,76.56,60.43
2017,8,25,17,0,700.0,75.0,3.3,22.0,324.0,53.47,40.84
2017,8,25,17,15,650.0,69.0,3.3,21.0,271.0,50.52,38.51
2017,8,25,17,30,600.0,63.0,3.3,20.0,218.0,47.49,35.96
2017,8,25,17,45,523.5,54.5,3.35,19.5,167.0,42.15,31.14
2017,8,25,18,0,447.0,46.0,3.4,19.0,116.0,36.66,25.97
2017,8,25,18,15,321.0,33.5,3.35,18.5,74.0,27.18,16.87
2017,8,25,18,30,195.0,21.0,3.3,18.0,32.0,17.32,0.0
2017,8,25,18,45,97.5,10.5,3.25,17.5,16.0,9.55,0.0
2017,8,25,19,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,8,25,19,15,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2017,8,25,19,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,8,25,19,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,8,25,20,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,8,25,20,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2017,8,25,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,8,25,20,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,8,25,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,8,25,21,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,8,25,21,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,8,25,21,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,8,25,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,8,25,22,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,8,25,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,8,25,22,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,8,25,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,8,25,23,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,8,25,23,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,25,23,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2017,8,26,0,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,8,26,0,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,8,26,0,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,26,0,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,26,1,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,26,1,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,26,1,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,26,1,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,26,2,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,26,2,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,8,26,2,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,26,2,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,26,3,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,26,3,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2017,8,26,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,26,3,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,26,4,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,26,4,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,8,26,4,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,26,4,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,8,26,5,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,26,5,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2017,8,26,5,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,8,26,5,45,127.5,11.0,2.05,16.5,19.5,51.51,0.0
2017,8,26,6,0,255.0,22.0,2.0,17.0,39.0,140.92,62.14
2017,8,26,6,15,374.0,33.0,1.9,17.5,82.5,227.63,173.09
2017,8,26,6,30,493.0,44.0,1.8,18.0,126.0,321.59,255.32
2017,8,26,6,45,565.0,51.5,1.75,19.0,177.0,398.07,319.99
2017,8,26,7,0,637.0,59.0,1.7,20.0,228.0,481.08,386.67
2017,8,26,7,15,683.0,64.5,1.65,20.5,281.0,550.33,440.36
2017,8,26,7,30,729.0,70.0,1.6,21.0,334.0,618.94,490.61
2017,8,26,7,45,761.5,74.0,1.55,21.5,387.0,681.16,532.71
2017,8,26,8,0,794.0,78.0,1.5,22.0,440.0,743.68,573.41
2017,8,26,8,15,817.5,81.5,1.5,22.5,490.5,797.98,607.5
2017,8,26,8,30,841.0,85.0,1.5,23.0,541.0,851.08,639.91
2017,8,26,8,45,858.0,87.5,1.5,24.0,588.0,886.89,658.8
2017,8,26,9,0,875.0,90.0,1.5,25.0,635.0,928.68,681.34
2017,8,26,9,15,888.0,92.0,1.55,25.0,677.5,963.55,702.32
2017,8,26,9,30,901.0,94.0,1.6,25.0,720.0,995.44,721.38
2017,8,26,9,45,903.0,99.5,1.65,25.5,754.5,1017.28,732.64
2017,8,26,10,0,905.0,105.0,1.7,26.0,789.0,1035.29,741.64
2017,8,26,10,15,912.0,106.5,1.7,26.0,818.5,1049.97,749.41
2017,8,26,10,30,919.0,108.0,1.7,26.0,848.0,1060.86,754.96
2017,8,26,10,45,924.0,109.5,1.75,26.5,871.0,1065.82,756.28
2017,8,26,11,0,929.0,111.0,1.8,27.0,894.0,1066.82,755.34
2017,8,26,11,15,932.0,111.5,1.8,27.0,909.0,1060.75,750.99
2017,8,26,11,30,935.0,112.0,1.8,27.0,924.0,1050.74,744.42
2017,8,26,11,45,695.0,232.0,1.8,27.5,838.5,940.72,673.78
2017,8,26,12,0,455.0,352.0,1.8,28.0,753.0,809.12,582.27
2017,8,26,12,15,695.5,232.5,1.85,28.0,844.5,901.12,650.01
2017,8,26,12,30,936.0,113.0,1.9,28.0,936.0,961.14,688.05
2017,8,26,12,45,931.5,113.5,1.95,28.0,926.5,925.98,665.74
2017,8,26,13,0,927.0,114.0,2.0,28.0,917.0,887.84,642.3
2017,8,26,13,15,923.0,113.5,2.0,28.0,900.5,846.33,615.98
2017,8,26,13,30,919.0,113.0,2.0,28.0,884.0,802.2,587.69
2017,8,26,13,45,913.0,111.5,2.05,28.0,859.5,753.3,555.88
2017,8,26,14,0,907.0,110.0,2.1,28.0,835.0,702.38,520.26
2017,8,26,14,15,898.5,108.5,2.1,28.0,804.0,648.14,480.95
2017,8,26,14,30,890.0,107.0,2.1,28.0,773.0,592.59,439.5
2017,8,26,14,45,879.0,104.5,2.15,28.0,735.5,533.87,394.61
2017,8,26,15,0,868.0,102.0,2.2,28.0,698.0,474.63,347.73
2017,8,26,15,15,853.5,99.5,2.2,27.5,655.0,410.63,296.3
2017,8,26,15,30,839.0,97.0,2.2,27.0,612.0,349.52,245.4
2017,8,26,15,45,820.5,93.5,2.2,27.0,564.5,287.32,192.47
2017,8,26,16,0,802.0,90.0,2.2,27.0,517.0,226.68,141.43
2017,8,26,16,15,776.0,86.0,2.2,26.5,466.5,166.48,94.67
2017,8,26,16,30,750.0,82.0,2.2,26.0,416.0,109.32,58.56
2017,8,26,16,45,715.5,77.0,2.2,26.0,363.5,58.61,44.38
2017,8,26,17,0,681.0,72.0,2.2,26.0,311.0,51.27,38.28
2017,8,26,17,15,631.0,66.0,2.15,25.0,259.0,48.24,35.9
2017,8,26,17,30,581.0,60.0,2.1,24.0,207.0,45.12,33.3
2017,8,26,17,45,505.0,51.5,2.1,23.5,157.5,39.71,28.48
2017,8,26,18,0,429.0,43.0,2.1,23.0,108.0,34.12,23.3
2017,8,26,18,15,305.5,31.0,2.05,22.5,68.0,25.04,14.6
2017,8,26,18,30,182.0,19.0,2.0,22.0,28.0,15.59,0.0
2017,8,26,18,45,91.0,9.5,2.0,21.5,14.0,8.64,0.0
2017,8,26,19,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,8,26,19,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2017,8,26,19,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,8,26,19,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,8,26,20,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,8,26,20,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,8,26,20,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,8,26,20,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2017,8,26,21,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,8,26,21,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2017,8,26,21,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,8,26,21,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,8,26,22,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,8,26,22,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,8,26,22,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,8,26,22,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,8,26,23,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,8,26,23,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,8,26,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,8,26,23,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,8,27,0,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,8,27,0,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,8,27,0,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,8,27,0,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,8,27,1,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,8,27,1,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,8,27,1,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,8,27,1,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,8,27,2,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,8,27,2,15,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2017,8,27,2,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,8,27,2,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,8,27,3,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,8,27,3,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,8,27,3,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,8,27,3,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2017,8,27,4,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,8,27,4,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,8,27,4,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,8,27,4,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,8,27,5,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,8,27,5,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,8,27,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,8,27,5,45,86.0,11.0,1.85,19.5,16.0,38.05,0.0
2017,8,27,6,0,172.0,22.0,1.9,20.0,32.0,107.02,38.63
2017,8,27,6,15,283.5,35.0,1.85,20.5,72.0,190.04,142.15
2017,8,27,6,30,395.0,48.0,1.8,21.0,112.0,277.43,217.98
2017,8,27,6,45,465.5,57.5,1.75,21.5,160.0,350.42,279.77
2017,8,27,7,0,536.0,67.0,1.7,22.0,208.0,429.9,344.25
2017,8,27,7,15,372.0,103.0,1.65,22.5,211.0,386.93,309.94
2017,8,27,7,30,208.0,139.0,1.6,23.0,214.0,317.9,253.76
2017,8,27,7,45,455.0,115.5,1.6,24.0,312.5,497.54,394.24
2017,8,27,8,0,702.0,92.0,1.6,25.0,411.0,692.02,533.31
2017,8,27,8,15,727.5,96.5,1.6,25.5,460.0,745.62,566.15
2017,8,27,8,30,753.0,101.0,1.6,26.0,509.0,794.34,596.07
2017,8,27,8,45,771.0,105.0,1.6,26.5,554.0,838.75,622.45
2017,8,27,9,0,789.0,109.0,1.6,27.0,599.0,881.17,647.02
2017,8,27,9,15,804.0,112.0,1.6,27.5,640.0,917.28,667.09
2017,8,27,9,30,819.0,115.0,1.6,28.0,681.0,950.69,685.23
2017,8,27,9,45,828.5,118.0,1.65,28.5,716.5,975.73,698.59
2017,8,27,10,0,838.0,121.0,1.7,29.0,752.0,997.45,709.93
2017,8,27,10,15,846.0,123.0,1.75,29.0,781.0,1013.03,718.94
2017,8,27,10,30,854.0,125.0,1.8,29.0,810.0,1013.62,718.81
2017,8,27,10,45,859.5,126.5,1.85,29.5,832.5,1018.78,720.39
2017,8,27,11,0,865.0,128.0,1.9,30.0,855.0,1020.23,719.73
2017,8,27,11,15,868.5,129.0,1.95,30.0,870.0,1015.4,716.78
2017,8,27,11,30,872.0,130.0,2.0,30.0,885.0,1006.86,711.7
2017,8,27,11,45,873.5,130.5,2.05,30.0,892.0,992.17,702.9
2017,8,27,12,0,875.0,131.0,2.1,30.0,899.0,973.91,691.97
2017,8,27,12,15,875.0,131.0,2.15,30.0,898.5,950.28,677.69
2017,8,27,12,30,875.0,131.0,2.2,30.0,898.0,923.34,661.31
2017,8,27,12,45,877.5,128.0,2.3,30.5,891.0,892.51,641.5
2017,8,27,13,0,880.0,125.0,2.4,31.0,884.0,858.49,619.52
2017,8,27,13,15,876.5,124.0,2.45,31.0,868.5,818.5,594.31
2017,8,27,13,30,873.0,123.0,2.5,31.0,853.0,776.01,567.19
2017,8,27,13,45,867.5,121.5,2.55,31.0,829.5,729.33,536.03
2017,8,27,14,0,862.0,120.0,2.6,31.0,806.0,680.7,501.79
2017,8,27,14,15,854.0,118.0,2.65,30.5,776.0,628.39,464.91
2017,8,27,14,30,846.0,116.0,2.7,30.0,746.0,574.62,425.67
2017,8,27,14,45,835.5,113.5,2.75,30.0,710.0,517.44,381.73
2017,8,27,15,0,825.0,111.0,2.8,30.0,674.0,459.85,336.01
2017,8,27,15,15,746.5,126.5,2.8,29.5,612.0,391.94,282.68
2017,8,27,15,30,668.0,142.0,2.8,29.0,550.0,327.58,231.57
2017,8,27,15,45,712.5,120.0,2.8,29.0,524.5,275.81,186.01
2017,8,27,16,0,757.0,98.0,2.8,29.0,499.0,222.94,139.38
2017,8,27,16,15,730.5,93.5,2.8,28.5,449.5,160.15,91.06
2017,8,27,16,30,704.0,89.0,2.8,28.0,400.0,104.89,56.61
2017,8,27,16,45,668.5,83.5,2.8,28.0,349.0,57.91,43.43
2017,8,27,17,0,633.0,78.0,2.8,28.0,298.0,55.7,41.7
2017,8,27,17,15,581.0,71.0,2.75,27.0,247.0,52.12,38.87
2017,8,27,17,30,529.0,64.0,2.7,26.0,196.0,48.4,35.77
2017,8,27,17,45,452.0,54.5,2.7,25.5,148.0,42.3,30.38
2017,8,27,18,0,375.0,45.0,2.7,25.0,100.0,36.0,24.58
2017,8,27,18,15,255.0,31.0,2.65,24.5,62.0,25.14,14.26
2017,8,27,18,30,135.0,17.0,2.6,24.0,24.0,13.41,0.0
2017,8,27,18,45,67.5,8.5,2.6,23.5,12.0,7.73,0.0
2017,8,27,19,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,8,27,19,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2017,8,27,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,8,27,19,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,8,27,20,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,8,27,20,15,0.0,0.0,2.25,21.5,0.0,0.0,0.0
2017,8,27,20,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,8,27,20,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,8,27,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,8,27,21,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2017,8,27,21,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,8,27,21,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,8,27,22,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,8,27,22,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2017,8,27,22,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,8,27,22,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,8,27,23,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,8,27,23,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,8,27,23,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,8,27,23,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,8,28,0,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,8,28,0,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2017,8,28,0,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,8,28,0,45,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2017,8,28,1,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,8,28,1,15,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2017,8,28,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,8,28,1,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,8,28,2,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,8,28,2,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,8,28,2,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,8,28,2,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,8,28,3,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,8,28,3,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2017,8,28,3,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,8,28,3,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2017,8,28,4,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,8,28,4,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2017,8,28,4,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,8,28,4,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,8,28,5,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,8,28,5,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2017,8,28,5,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,8,28,5,45,99.5,10.0,1.95,19.5,16.0,41.6,0.0
2017,8,28,6,0,199.0,20.0,2.0,20.0,32.0,116.18,33.12
2017,8,28,6,15,315.0,32.0,2.0,20.5,72.5,201.2,149.95
2017,8,28,6,30,431.0,44.0,2.0,21.0,113.0,291.47,228.94
2017,8,28,6,45,503.0,52.5,2.0,21.5,162.0,365.88,292.29
2017,8,28,7,0,575.0,61.0,2.0,22.0,211.0,446.96,358.41
2017,8,28,7,15,320.5,100.5,2.0,22.5,187.0,350.5,281.84
2017,8,28,7,30,66.0,140.0,2.0,23.0,163.0,194.4,154.13
2017,8,28,7,45,83.5,164.0,2.0,23.5,198.0,235.6,187.11
2017,8,28,8,0,101.0,188.0,2.0,24.0,233.0,277.9,219.66
2017,8,28,8,15,106.5,211.0,2.0,24.5,263.5,309.94,243.25
2017,8,28,8,30,112.0,234.0,2.0,25.0,294.0,357.64,278.09
2017,8,28,8,45,290.5,224.5,2.05,25.5,399.5,524.36,405.12
2017,8,28,9,0,469.0,215.0,2.1,26.0,505.0,703.47,533.47
2017,8,28,9,15,507.0,217.0,2.15,26.5,549.5,752.23,564.42
2017,8,28,9,30,545.0,219.0,2.2,27.0,594.0,800.41,595.47
2017,8,28,9,45,708.5,163.0,2.25,27.5,677.5,914.95,670.51
2017,8,28,10,0,872.0,107.0,2.3,28.0,761.0,1004.93,725.45
2017,8,28,10,15,879.5,109.0,2.35,28.0,790.5,1020.25,733.66
2017,8,28,10,30,887.0,111.0,2.4,28.0,820.0,1031.89,740.4
2017,8,28,10,45,892.5,112.0,2.45,28.5,842.5,1036.62,741.47
2017,8,28,11,0,898.0,113.0,2.5,29.0,865.0,1037.53,740.31
2017,8,28,11,15,901.0,113.5,2.6,29.0,880.0,1031.53,736.96
2017,8,28,11,30,904.0,114.0,2.7,29.0,895.0,1021.71,731.32
2017,8,28,11,45,905.5,115.0,2.8,29.0,902.0,1007.14,722.76
2017,8,28,12,0,907.0,116.0,2.9,29.0,909.0,988.87,711.88
2017,8,28,12,15,906.5,116.0,2.95,29.0,908.0,964.11,696.43
2017,8,28,12,30,906.0,116.0,3.0,29.0,907.0,935.94,678.79
2017,8,28,12,45,639.5,247.5,3.05,29.0,803.5,814.13,596.91
2017,8,28,13,0,373.0,379.0,3.1,29.0,700.0,678.5,498.81
2017,8,28,13,15,630.0,248.0,3.15,28.5,777.5,748.19,554.7
2017,8,28,13,30,887.0,117.0,3.2,28.0,855.0,779.95,581.21
2017,8,28,13,45,746.0,183.5,3.25,28.0,792.5,704.73,526.42
2017,8,28,14,0,605.0,250.0,3.3,28.0,730.0,631.06,471.75
2017,8,28,14,15,732.0,180.0,3.3,28.0,738.5,609.98,457.47
2017,8,28,14,30,859.0,110.0,3.3,28.0,747.0,575.4,431.55
2017,8,28,14,45,767.0,138.5,3.3,28.0,686.0,504.42,376.48
2017,8,28,15,0,675.0,167.0,3.3,28.0,625.0,438.71,324.86
2017,8,28,15,15,658.0,158.5,3.3,27.5,582.0,380.9,278.52
2017,8,28,15,30,641.0,150.0,3.3,27.0,539.0,324.41,231.98
2017,8,28,15,45,551.5,162.5,3.3,27.0,478.5,267.36,186.37
2017,8,28,16,0,462.0,175.0,3.3,27.0,418.0,220.53,150.47
2017,8,28,16,15,385.5,169.5,3.3,26.5,358.5,172.44,116.17
2017,8,28,16,30,309.0,164.0,3.3,26.0,299.0,138.62,96.83
2017,8,28,16,45,290.0,146.5,3.35,26.0,260.5,105.71,84.15
2017,8,28,17,0,271.0,129.0,3.4,26.0,222.0,94.67,75.07
2017,8,28,17,15,251.0,109.0,3.35,25.0,183.5,81.51,64.25
2017,8,28,17,30,231.0,89.0,3.3,24.0,145.0,67.82,52.67
2017,8,28,17,45,197.5,69.5,3.3,23.5,109.0,53.92,40.51
2017,8,28,18,0,164.0,50.0,3.3,23.0,73.0,39.55,27.71
2017,8,28,18,15,82.0,33.0,3.25,22.5,44.5,26.48,15.09
2017,8,28,18,30,0.0,16.0,3.2,22.0,16.0,13.97,0.0
2017,8,28,18,45,0.0,8.0,3.15,21.5,8.0,7.28,0.0
2017,8,28,19,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,8,28,19,15,0.0,0.0,3.05,20.5,0.0,0.0,0.0
2017,8,28,19,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,8,28,19,45,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2017,8,28,20,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,8,28,20,15,0.0,0.0,2.85,19.5,0.0,0.0,0.0
2017,8,28,20,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,8,28,20,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,8,28,21,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,8,28,21,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,8,28,21,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,8,28,21,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,8,28,22,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,8,28,22,15,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2017,8,28,22,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,8,28,22,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,8,28,23,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,8,28,23,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,8,28,23,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,8,28,23,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,8,29,0,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,8,29,0,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2017,8,29,0,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,8,29,0,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,8,29,1,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,8,29,1,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,8,29,1,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,8,29,1,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,8,29,2,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,8,29,2,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2017,8,29,2,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,8,29,2,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,8,29,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,8,29,3,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,8,29,3,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,8,29,3,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,8,29,4,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,8,29,4,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2017,8,29,4,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,8,29,4,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,8,29,5,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,8,29,5,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,8,29,5,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,8,29,5,45,78.0,10.0,2.0,16.5,14.5,34.63,0.0
2017,8,29,6,0,156.0,20.0,2.0,17.0,29.0,97.42,17.83
2017,8,29,6,15,268.0,33.5,1.95,17.0,68.0,182.27,136.84
2017,8,29,6,30,380.0,47.0,1.9,17.0,107.0,269.56,214.8
2017,8,29,6,45,459.0,56.0,1.9,17.5,155.0,345.96,280.63
2017,8,29,7,0,538.0,65.0,1.9,18.0,203.0,429.74,349.99
2017,8,29,7,15,269.0,87.5,1.9,18.5,156.5,300.97,246.31
2017,8,29,7,30,0.0,110.0,1.9,19.0,110.0,103.32,80.49
2017,8,29,7,45,5.0,131.5,1.95,19.5,134.0,127.98,100.85
2017,8,29,8,0,10.0,153.0,2.0,20.0,158.0,152.99,120.78
2017,8,29,8,15,18.0,177.0,2.0,20.0,186.5,183.49,145.15
2017,8,29,8,30,26.0,201.0,2.0,20.0,215.0,214.46,169.54
2017,8,29,8,45,36.5,226.5,2.05,20.5,248.0,265.37,208.91
2017,8,29,9,0,47.0,252.0,2.1,21.0,281.0,302.53,236.84
2017,8,29,9,15,46.0,268.5,2.15,21.5,298.5,318.6,247.89
2017,8,29,9,30,45.0,285.0,2.2,22.0,316.0,334.39,258.71
2017,8,29,9,45,80.0,318.5,2.25,22.5,377.0,404.68,311.53
2017,8,29,10,0,115.0,352.0,2.3,23.0,438.0,493.63,376.24
2017,8,29,10,15,490.0,237.5,2.3,23.0,625.0,780.06,589.6
2017,8,29,10,30,865.0,123.0,2.3,23.0,812.0,1022.75,750.76
2017,8,29,10,45,772.5,178.5,2.35,23.0,807.0,1005.99,736.98
2017,8,29,11,0,680.0,234.0,2.4,23.0,802.0,965.51,710.54
2017,8,29,11,15,785.5,179.5,2.4,23.0,846.5,996.5,730.63
2017,8,29,11,30,891.0,125.0,2.4,23.0,891.0,1020.0,745.11
2017,8,29,11,45,897.5,123.0,2.4,23.5,900.0,1007.2,734.85
2017,8,29,12,0,904.0,121.0,2.4,24.0,909.0,990.6,722.64
2017,8,29,12,15,904.5,121.0,2.45,24.0,909.0,966.67,707.7
2017,8,29,12,30,905.0,121.0,2.5,24.0,909.0,939.28,690.52
2017,8,29,12,45,909.0,117.5,2.55,24.0,902.0,908.18,670.83
2017,8,29,13,0,913.0,114.0,2.6,24.0,895.0,873.69,648.78
2017,8,29,13,15,909.5,113.0,2.7,24.0,879.0,832.36,622.26
2017,8,29,13,30,906.0,112.0,2.8,24.0,863.0,788.41,593.61
2017,8,29,13,45,904.0,109.0,2.9,24.0,840.5,741.24,561.75
2017,8,29,14,0,902.0,106.0,3.0,24.0,818.0,691.73,525.92
2017,8,29,14,15,894.5,104.5,3.1,24.0,787.5,638.13,485.94
2017,8,29,14,30,887.0,103.0,3.2,24.0,757.0,583.13,443.62
2017,8,29,14,45,879.0,99.5,3.3,24.0,720.5,524.98,397.52
2017,8,29,15,0,871.0,96.0,3.4,24.0,684.0,466.02,349.18
2017,8,29,15,15,857.5,94.0,3.5,23.5,642.0,405.71,298.84
2017,8,29,15,30,844.0,92.0,3.6,23.0,600.0,341.74,244.18
2017,8,29,15,45,828.0,88.0,3.75,23.0,553.5,279.37,189.61
2017,8,29,16,0,812.0,84.0,3.9,23.0,507.0,218.27,136.98
2017,8,29,16,15,787.0,80.0,3.95,22.5,456.5,157.59,89.28
2017,8,29,16,30,762.0,76.0,4.0,22.0,406.0,99.82,53.45
2017,8,29,16,45,730.0,71.0,4.1,22.0,354.0,54.41,41.58
2017,8,29,17,0,698.0,66.0,4.2,22.0,302.0,51.88,39.5
2017,8,29,17,15,647.0,60.0,4.2,21.0,249.5,44.15,32.95
2017,8,29,17,30,596.0,54.0,4.2,20.0,197.0,40.81,30.07
2017,8,29,17,45,519.0,46.0,4.25,19.5,148.0,35.61,25.32
2017,8,29,18,0,442.0,38.0,4.3,19.0,99.0,30.27,20.22
2017,8,29,18,15,304.5,26.5,4.25,18.5,60.0,21.45,11.01
2017,8,29,18,30,167.0,15.0,4.2,18.0,21.0,13.64,0.0
2017,8,29,18,45,83.5,7.5,4.2,18.0,10.5,6.82,0.0
2017,8,29,19,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2017,8,29,19,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2017,8,29,19,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,8,29,19,45,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2017,8,29,20,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,8,29,20,15,0.0,0.0,3.85,16.5,0.0,0.0,0.0
2017,8,29,20,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,8,29,20,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2017,8,29,21,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,8,29,21,15,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2017,8,29,21,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,8,29,21,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,8,29,22,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,8,29,22,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,8,29,22,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,8,29,22,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,8,29,23,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,8,29,23,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,8,29,23,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,8,29,23,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,8,30,0,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,8,30,0,15,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2017,8,30,0,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,8,30,0,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,8,30,1,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,8,30,1,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2017,8,30,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,8,30,1,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,8,30,2,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,8,30,2,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,8,30,2,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,8,30,2,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,8,30,3,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,8,30,3,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2017,8,30,3,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,8,30,3,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,8,30,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,8,30,4,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,8,30,4,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,8,30,4,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,8,30,5,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,8,30,5,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,8,30,5,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,8,30,5,45,0.0,6.5,3.45,13.5,6.5,5.91,0.0
2017,8,30,6,0,0.0,13.0,3.5,14.0,13.0,11.44,0.0
2017,8,30,6,15,0.0,31.5,3.5,14.5,31.5,29.79,18.16
2017,8,30,6,30,0.0,50.0,3.5,15.0,50.0,48.42,34.85
2017,8,30,6,45,7.5,70.5,3.5,15.5,72.5,73.01,56.19
2017,8,30,7,0,15.0,91.0,3.5,16.0,95.0,97.97,77.66
2017,8,30,7,15,24.0,111.0,3.5,16.5,119.0,132.72,106.99
2017,8,30,7,30,33.0,131.0,3.5,17.0,143.0,160.59,130.07
2017,8,30,7,45,43.0,154.0,3.55,18.0,172.0,193.59,156.64
2017,8,30,8,0,53.0,177.0,3.6,19.0,201.0,227.17,183.05
2017,8,30,8,15,41.5,190.0,3.6,19.5,210.0,231.31,185.02
2017,8,30,8,30,30.0,203.0,3.6,20.0,219.0,234.69,186.35
2017,8,30,8,45,44.0,230.5,3.6,20.5,256.5,277.16,219.39
2017,8,30,9,0,58.0,258.0,3.6,21.0,294.0,320.12,252.13
2017,8,30,9,15,122.5,287.5,3.6,21.5,369.5,431.41,338.04
2017,8,30,9,30,187.0,317.0,3.6,22.0,445.0,527.66,409.91
2017,8,30,9,45,414.0,263.5,3.65,22.5,566.5,728.11,560.04
2017,8,30,10,0,641.0,210.0,3.7,23.0,688.0,906.63,686.71
2017,8,30,10,15,781.0,159.0,3.7,23.5,764.0,987.62,737.84
2017,8,30,10,30,921.0,108.0,3.7,24.0,840.0,1063.05,784.76
2017,8,30,10,45,813.0,164.0,3.75,24.5,823.5,1023.87,756.24
2017,8,30,11,0,705.0,220.0,3.8,25.0,807.0,976.22,723.05
2017,8,30,11,15,823.5,165.0,3.85,25.0,862.0,1019.46,751.9
2017,8,30,11,30,942.0,110.0,3.9,25.0,917.0,1054.35,774.42
2017,8,30,11,45,801.5,186.0,3.95,25.0,877.0,988.7,730.77
2017,8,30,12,0,661.0,262.0,4.0,25.0,837.0,918.2,682.95
2017,8,30,12,15,804.0,185.0,4.05,25.0,883.5,946.32,703.77
2017,8,30,12,30,947.0,108.0,4.1,25.0,930.0,963.28,715.35
2017,8,30,12,45,946.5,107.0,4.15,25.5,921.5,929.42,691.5
2017,8,30,13,0,946.0,106.0,4.2,26.0,913.0,892.28,665.77
2017,8,30,13,15,942.0,105.0,4.25,25.5,896.0,849.26,638.45
2017,8,30,13,30,938.0,104.0,4.3,25.0,879.0,803.55,608.9
2017,8,30,13,45,934.5,102.0,4.35,25.0,855.0,754.79,575.3
2017,8,30,14,0,931.0,100.0,4.4,25.0,831.0,703.72,537.46
2017,8,30,14,15,923.0,98.5,4.45,25.0,799.5,648.32,495.43
2017,8,30,14,30,915.0,97.0,4.5,25.0,768.0,591.51,451.16
2017,8,30,14,45,906.5,94.0,4.55,25.0,730.5,531.99,403.43
2017,8,30,15,0,898.0,91.0,4.6,25.0,693.0,471.65,353.49
2017,8,30,15,15,884.0,88.5,4.6,24.5,650.0,409.13,300.92
2017,8,30,15,30,870.0,86.0,4.6,24.0,607.0,346.96,247.17
2017,8,30,15,45,853.5,82.5,4.6,24.0,559.5,283.94,191.8
2017,8,30,16,0,837.0,79.0,4.6,24.0,512.0,216.89,134.41
2017,8,30,16,15,811.5,76.0,4.6,23.5,460.5,155.41,86.38
2017,8,30,16,30,786.0,73.0,4.6,23.0,409.0,96.88,50.88
2017,8,30,16,45,751.5,68.5,4.65,23.0,356.0,52.72,39.96
2017,8,30,17,0,717.0,64.0,4.7,23.0,303.0,50.49,38.14
2017,8,30,17,15,664.5,58.5,4.6,22.0,249.5,47.26,35.5
2017,8,30,17,30,612.0,53.0,4.5,21.0,196.0,40.23,29.41
2017,8,30,17,45,527.0,45.0,4.45,20.5,146.0,34.96,24.6
2017,8,30,18,0,442.0,37.0,4.4,20.0,96.0,29.56,19.44
2017,8,30,18,15,221.0,28.0,4.35,19.5,57.5,21.96,10.78
2017,8,30,18,30,0.0,19.0,4.3,19.0,19.0,17.28,0.0
2017,8,30,18,45,0.0,9.5,4.25,18.5,9.5,0.0,0.0
2017,8,30,19,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2017,8,30,19,15,0.0,0.0,4.15,17.5,0.0,0.0,0.0
2017,8,30,19,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,8,30,19,45,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2017,8,30,20,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,8,30,20,15,0.0,0.0,3.95,16.5,0.0,0.0,0.0
2017,8,30,20,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,8,30,20,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2017,8,30,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,8,30,21,15,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,8,30,21,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,8,30,21,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,8,30,22,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,8,30,22,15,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2017,8,30,22,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,8,30,22,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,8,30,23,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,8,30,23,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2017,8,30,23,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,8,30,23,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2017,8,31,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,8,31,0,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,8,31,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,8,31,0,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2017,8,31,1,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,8,31,1,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2017,8,31,1,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,8,31,1,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,8,31,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,8,31,2,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,8,31,2,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,8,31,2,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,8,31,3,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,8,31,3,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,31,3,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,31,3,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,8,31,4,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,31,4,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,31,4,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,31,4,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,31,5,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,31,5,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2017,8,31,5,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,8,31,5,45,0.0,12.0,1.85,16.5,12.0,10.91,0.0
2017,8,31,6,0,0.0,24.0,1.8,17.0,24.0,25.56,0.0
2017,8,31,6,15,174.5,36.5,1.75,17.5,63.0,144.42,106.3
2017,8,31,6,30,349.0,49.0,1.7,18.0,102.0,255.02,201.97
2017,8,31,6,45,414.0,62.0,1.7,19.0,149.5,328.0,264.09
2017,8,31,7,0,479.0,75.0,1.7,20.0,197.0,405.64,327.52
2017,8,31,7,15,532.0,84.5,1.65,20.5,248.0,477.12,383.93
2017,8,31,7,30,585.0,94.0,1.6,21.0,299.0,552.1,440.46
2017,8,31,7,45,609.5,105.0,1.55,22.0,348.5,610.31,480.97
2017,8,31,8,0,634.0,116.0,1.5,23.0,398.0,668.57,519.24
2017,8,31,8,15,663.0,122.5,1.5,23.5,447.5,725.14,556.02
2017,8,31,8,30,692.0,129.0,1.5,24.0,497.0,781.28,591.45
2017,8,31,8,45,701.0,139.5,1.55,24.5,540.0,823.2,616.91
2017,8,31,9,0,710.0,150.0,1.6,25.0,583.0,862.73,640.52
2017,8,31,9,15,727.0,154.5,1.6,25.5,624.5,900.47,662.05
2017,8,31,9,30,744.0,159.0,1.6,26.0,666.0,935.77,681.71
