Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,31,9,45,720.0,180.5,1.6,26.5,692.5,946.92,685.71
2017,8,31,10,0,696.0,202.0,1.6,27.0,719.0,953.43,687.13
2017,8,31,10,15,706.5,205.5,1.6,27.5,748.0,971.4,695.97
2017,8,31,10,30,717.0,209.0,1.6,28.0,777.0,986.12,702.66
2017,8,31,10,45,721.5,213.0,1.65,28.5,798.5,991.9,704.57
2017,8,31,11,0,726.0,217.0,1.7,29.0,820.0,994.21,704.53
2017,8,31,11,15,731.0,219.0,1.75,29.0,834.5,991.43,702.87
2017,8,31,11,30,736.0,221.0,1.8,29.0,849.0,985.14,699.2
2017,8,31,11,45,734.5,223.5,1.85,29.5,855.0,969.57,688.44
2017,8,31,12,0,733.0,226.0,1.9,30.0,861.0,950.76,675.83
2017,8,31,12,15,732.5,226.0,1.95,30.0,860.0,927.3,661.67
2017,8,31,12,30,732.0,226.0,2.0,30.0,859.0,900.86,645.61
2017,8,31,12,45,712.0,234.5,2.15,30.5,845.0,862.94,620.85
2017,8,31,13,0,692.0,243.0,2.3,31.0,831.0,823.42,594.56
2017,8,31,13,15,686.0,240.5,2.35,30.5,814.5,783.61,569.62
2017,8,31,13,30,680.0,238.0,2.4,30.0,798.0,742.1,542.9
2017,8,31,13,45,659.5,241.0,2.45,30.0,770.5,693.88,509.63
2017,8,31,14,0,639.0,244.0,2.5,30.0,743.0,645.63,475.65
2017,8,31,14,15,627.0,239.0,2.5,30.0,712.5,595.91,439.82
2017,8,31,14,30,615.0,234.0,2.5,30.0,682.0,546.1,403.04
2017,8,31,14,45,592.0,230.0,2.5,30.0,644.0,490.33,361.07
2017,8,31,15,0,569.0,226.0,2.5,30.0,606.0,437.57,320.3
2017,8,31,15,15,549.0,217.5,2.5,29.5,564.5,384.07,278.64
2017,8,31,15,30,529.0,209.0,2.5,29.0,523.0,332.35,237.42
2017,8,31,15,45,502.0,198.5,2.5,29.0,477.0,279.36,194.7
2017,8,31,16,0,475.0,188.0,2.5,29.0,431.0,229.49,155.16
2017,8,31,16,15,444.0,174.5,2.55,28.0,383.5,180.22,119.25
2017,8,31,16,30,413.0,161.0,2.6,27.0,336.0,134.98,91.48
2017,8,31,16,45,376.5,144.0,2.7,26.5,287.5,100.29,79.46
2017,8,31,17,0,340.0,127.0,2.8,26.0,239.0,93.83,74.37
2017,8,31,17,15,293.0,107.5,2.8,25.0,191.5,80.71,63.53
2017,8,31,17,30,246.0,88.0,2.8,24.0,144.0,67.13,51.98
2017,8,31,17,45,192.0,65.5,2.8,23.5,102.0,50.98,37.84
2017,8,31,18,0,138.0,43.0,2.8,23.0,60.0,34.27,23.01
2017,8,31,18,15,69.0,24.5,2.65,22.5,33.0,19.96,8.43
2017,8,31,18,30,0.0,6.0,2.5,22.0,6.0,5.46,0.0
2017,8,31,18,45,0.0,3.0,2.4,22.0,3.0,0.0,0.0
2017,8,31,19,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,8,31,19,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,8,31,19,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,8,31,19,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,8,31,20,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,8,31,20,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,8,31,20,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,8,31,20,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,8,31,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,31,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,8,31,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,8,31,21,45,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2017,8,31,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,8,31,22,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2017,8,31,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,8,31,22,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,8,31,23,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,8,31,23,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,8,31,23,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,8,31,23,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2017,9,1,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,1,0,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2017,9,1,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,1,0,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,9,1,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,1,1,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,1,1,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,1,1,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,9,1,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,1,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2017,9,1,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,1,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,1,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,1,3,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,1,3,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,1,3,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,1,4,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,1,4,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,1,4,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,1,4,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,1,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,1,5,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2017,9,1,5,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,1,5,45,39.5,7.0,1.4,21.5,8.5,19.38,0.0
2017,9,1,6,0,79.0,14.0,1.4,22.0,17.0,57.62,0.0
2017,9,1,6,15,168.0,31.5,1.4,22.5,52.5,134.71,96.02
2017,9,1,6,30,257.0,49.0,1.4,23.0,88.0,209.52,162.17
2017,9,1,6,45,322.0,64.5,1.45,24.0,132.5,277.82,219.39
2017,9,1,7,0,387.0,80.0,1.5,25.0,177.0,352.6,279.71
2017,9,1,7,15,438.5,92.0,1.4,25.5,226.0,419.93,332.14
2017,9,1,7,30,490.0,104.0,1.3,26.0,275.0,491.22,385.18
2017,9,1,7,45,524.5,114.5,1.25,27.0,323.5,551.24,426.94
2017,9,1,8,0,559.0,125.0,1.2,28.0,372.0,619.27,472.36
2017,9,1,8,15,589.0,132.5,1.1,28.5,419.5,675.08,507.77
2017,9,1,8,30,619.0,140.0,1.0,29.0,467.0,730.73,541.32
2017,9,1,8,45,638.5,147.5,0.95,30.0,511.0,776.37,566.52
2017,9,1,9,0,658.0,155.0,0.9,31.0,555.0,820.45,589.99
2017,9,1,9,15,675.5,160.0,0.85,31.5,595.5,857.97,609.81
2017,9,1,9,30,693.0,165.0,0.8,32.0,636.0,893.25,627.86
2017,9,1,9,45,673.0,185.0,0.75,32.5,662.0,905.61,631.55
2017,9,1,10,0,653.0,205.0,0.7,33.0,688.0,913.76,632.99
2017,9,1,10,15,664.0,209.0,0.75,33.0,717.0,932.37,644.06
2017,9,1,10,30,675.0,213.0,0.8,33.0,746.0,947.9,653.21
2017,9,1,10,45,680.0,217.5,0.9,33.0,767.0,954.64,658.13
2017,9,1,11,0,685.0,222.0,1.0,33.0,788.0,958.07,661.23
2017,9,1,11,15,690.0,224.0,1.1,33.0,802.5,955.53,660.82
2017,9,1,11,30,695.0,226.0,1.2,33.0,817.0,949.66,658.48
2017,9,1,11,45,697.0,227.0,1.3,33.0,824.0,936.52,651.73
2017,9,1,12,0,699.0,228.0,1.4,33.0,831.0,920.2,643.06
2017,9,1,12,15,698.5,228.0,1.45,33.0,830.0,897.48,629.74
2017,9,1,12,30,698.0,228.0,1.5,33.0,829.0,871.92,614.34
2017,9,1,12,45,685.5,232.0,1.55,33.0,817.5,837.18,592.61
2017,9,1,13,0,673.0,236.0,1.6,33.0,806.0,800.59,569.43
2017,9,1,13,15,668.0,234.0,1.6,32.5,790.0,762.81,545.96
2017,9,1,13,30,663.0,232.0,1.6,32.0,774.0,723.28,520.8
2017,9,1,13,45,657.0,227.0,1.65,32.0,751.5,678.83,491.15
2017,9,1,14,0,651.0,222.0,1.7,32.0,729.0,633.2,459.95
2017,9,1,14,15,639.5,217.5,1.7,32.0,699.0,583.78,424.96
2017,9,1,14,30,628.0,213.0,1.7,32.0,669.0,534.16,388.92
2017,9,1,14,45,615.0,206.0,1.7,32.0,633.5,481.75,349.93
2017,9,1,15,0,602.0,199.0,1.7,32.0,598.0,429.84,310.2
2017,9,1,15,15,582.5,192.0,1.7,31.5,557.0,374.68,267.7
2017,9,1,15,30,563.0,185.0,1.7,31.0,516.0,322.68,226.52
2017,9,1,15,45,537.0,176.0,1.7,31.0,471.0,269.4,183.79
2017,9,1,16,0,511.0,167.0,1.7,31.0,426.0,219.04,144.09
2017,9,1,16,15,479.0,155.5,1.7,30.5,378.5,169.23,108.01
2017,9,1,16,30,447.0,144.0,1.7,30.0,331.0,123.51,80.77
2017,9,1,16,45,402.0,130.5,1.75,29.5,282.0,91.21,70.9
2017,9,1,17,0,357.0,117.0,1.8,29.0,233.0,83.48,64.77
2017,9,1,17,15,307.5,99.5,1.75,28.0,186.5,72.42,55.73
2017,9,1,17,30,258.0,82.0,1.7,27.0,140.0,63.04,47.83
2017,9,1,17,45,193.5,60.5,1.7,26.5,97.5,47.41,34.3
2017,9,1,18,0,129.0,39.0,1.7,26.0,55.0,31.27,20.11
2017,9,1,18,15,73.0,21.5,1.7,25.5,29.5,17.64,5.8
2017,9,1,18,30,17.0,4.0,1.7,25.0,4.0,3.64,0.0
2017,9,1,18,45,8.5,2.0,1.75,24.5,2.0,0.0,0.0
2017,9,1,19,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,9,1,19,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,9,1,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,9,1,19,45,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2017,9,1,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,9,1,20,15,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2017,9,1,20,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,9,1,20,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,9,1,21,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,9,1,21,15,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,9,1,21,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,9,1,21,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,9,1,22,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,9,1,22,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2017,9,1,22,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,9,1,22,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,9,1,23,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,9,1,23,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,9,1,23,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,9,1,23,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2017,9,2,0,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,9,2,0,15,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2017,9,2,0,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,9,2,0,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2017,9,2,1,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,9,2,1,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2017,9,2,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,9,2,1,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,9,2,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,9,2,2,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,9,2,2,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,9,2,2,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,9,2,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,9,2,3,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2017,9,2,3,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,9,2,3,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,9,2,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,9,2,4,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2017,9,2,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,9,2,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,9,2,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,2,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,2,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,2,5,45,0.0,4.0,1.15,23.5,4.0,3.64,0.0
2017,9,2,6,0,0.0,8.0,1.1,24.0,8.0,7.03,0.0
2017,9,2,6,15,35.5,28.0,1.1,24.5,33.5,51.75,33.21
2017,9,2,6,30,71.0,48.0,1.1,25.0,59.0,95.19,70.86
2017,9,2,6,45,110.0,72.5,1.15,25.5,96.5,149.68,116.2
2017,9,2,7,0,149.0,97.0,1.2,26.0,134.0,207.1,163.19
2017,9,2,7,15,181.0,120.5,1.15,26.5,176.0,261.63,206.52
2017,9,2,7,30,213.0,144.0,1.1,27.0,218.0,331.29,259.77
2017,9,2,7,45,263.0,154.5,1.05,27.5,260.0,388.42,302.45
2017,9,2,8,0,313.0,165.0,1.0,28.0,302.0,449.42,346.61
2017,9,2,8,15,340.5,181.5,0.9,28.5,347.0,502.17,382.43
2017,9,2,8,30,368.0,198.0,0.8,29.0,392.0,555.67,417.49
2017,9,2,8,45,408.5,215.5,0.75,30.0,448.5,639.42,471.14
2017,9,2,9,0,449.0,233.0,0.7,31.0,505.0,707.14,511.9
2017,9,2,9,15,467.5,243.5,0.6,31.5,543.5,746.16,532.97
2017,9,2,9,30,486.0,254.0,0.5,32.0,582.0,783.79,552.78
2017,9,2,9,45,504.0,260.5,0.45,32.5,617.0,814.87,568.86
2017,9,2,10,0,522.0,267.0,0.4,33.0,652.0,843.99,583.5
2017,9,2,10,15,533.5,273.0,0.45,33.0,680.0,863.79,595.23
2017,9,2,10,30,545.0,279.0,0.5,33.0,708.0,881.06,605.6
2017,9,2,10,45,555.0,282.5,0.6,33.5,729.5,891.45,611.64
2017,9,2,11,0,565.0,286.0,0.7,34.0,751.0,899.04,616.1
2017,9,2,11,15,570.0,288.5,0.8,34.0,765.5,897.67,616.42
2017,9,2,11,30,575.0,291.0,0.9,34.0,780.0,893.43,615.1
2017,9,2,11,45,580.0,291.0,1.0,34.5,787.0,883.74,609.25
2017,9,2,12,0,585.0,291.0,1.1,35.0,794.0,871.22,601.66
2017,9,2,12,15,584.5,291.0,1.15,34.5,793.0,850.83,590.84
2017,9,2,12,30,584.0,291.0,1.2,34.0,792.0,827.99,578.39
2017,9,2,12,45,578.5,290.5,1.3,34.0,783.0,798.05,560.59
2017,9,2,13,0,573.0,290.0,1.4,34.0,774.0,766.28,541.28
2017,9,2,13,15,567.5,287.0,1.4,34.0,758.0,730.54,518.12
2017,9,2,13,30,562.0,284.0,1.4,34.0,742.0,693.41,493.72
2017,9,2,13,45,560.5,275.5,1.45,34.0,721.0,652.9,467.14
2017,9,2,14,0,559.0,267.0,1.5,34.0,700.0,611.15,439.05
2017,9,2,14,15,547.0,260.5,1.55,33.5,670.5,563.79,407.11
2017,9,2,14,30,535.0,254.0,1.6,33.0,641.0,516.53,374.23
2017,9,2,14,45,529.0,242.0,1.65,33.0,608.0,467.87,338.61
2017,9,2,15,0,523.0,230.0,1.7,33.0,575.0,419.17,301.86
2017,9,2,15,15,503.5,220.5,1.75,32.5,535.0,367.68,262.76
2017,9,2,15,30,484.0,211.0,1.8,32.0,495.0,318.02,224.12
2017,9,2,15,45,469.5,196.5,1.85,32.0,453.0,267.74,184.08
2017,9,2,16,0,455.0,182.0,1.9,32.0,411.0,219.17,145.93
2017,9,2,16,15,424.0,168.5,1.9,31.0,364.5,171.32,111.82
2017,9,2,16,30,393.0,155.0,1.9,30.0,318.0,127.52,85.83
2017,9,2,16,45,364.5,137.0,1.95,29.5,272.5,95.76,74.7
2017,9,2,17,0,336.0,119.0,2.0,29.0,227.0,88.59,69.04
2017,9,2,17,15,287.5,100.5,2.0,28.0,180.5,75.97,58.71
2017,9,2,17,30,239.0,82.0,2.0,27.0,134.0,62.93,47.71
2017,9,2,17,45,186.0,60.5,2.0,26.5,94.5,47.35,34.18
2017,9,2,18,0,133.0,39.0,2.0,26.0,55.0,31.24,19.95
2017,9,2,18,15,66.5,19.5,2.0,25.5,27.5,16.06,3.67
2017,9,2,18,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,9,2,18,45,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2017,9,2,19,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,9,2,19,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2017,9,2,19,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,9,2,19,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,9,2,20,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,2,20,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2017,9,2,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,9,2,20,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,9,2,21,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,2,21,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,2,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,2,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,2,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,2,22,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,9,2,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,9,2,22,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,9,2,23,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,9,2,23,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2017,9,2,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,2,23,45,0.0,0.0,2.15,23.5,0.0,0.0,0.0
2017,9,3,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,9,3,0,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,9,3,0,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,9,3,0,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,9,3,1,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,9,3,1,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,9,3,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,9,3,1,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,9,3,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,9,3,2,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,9,3,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,9,3,2,45,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2017,9,3,3,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,9,3,3,15,0.0,0.0,1.25,24.5,0.0,0.0,0.0
2017,9,3,3,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,9,3,3,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2017,9,3,4,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,9,3,4,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2017,9,3,4,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,9,3,4,45,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2017,9,3,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,9,3,5,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2017,9,3,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,9,3,5,45,0.0,4.5,0.65,21.0,4.5,4.09,0.0
2017,9,3,6,0,0.0,9.0,0.7,21.0,9.0,7.91,0.0
2017,9,3,6,15,19.0,29.5,0.75,21.0,32.5,40.35,24.77
2017,9,3,6,30,38.0,50.0,0.8,21.0,56.0,74.21,54.87
2017,9,3,6,45,56.5,73.0,0.85,21.5,85.0,112.13,87.08
2017,9,3,7,0,75.0,96.0,0.9,22.0,114.0,151.05,119.62
2017,9,3,7,15,103.5,115.5,0.9,22.0,147.5,204.28,163.28
2017,9,3,7,30,132.0,135.0,0.9,22.0,181.0,249.89,199.95
2017,9,3,7,45,98.5,155.0,0.9,22.5,192.5,251.66,199.63
2017,9,3,8,0,65.0,175.0,0.9,23.0,204.0,236.05,185.68
2017,9,3,8,15,195.5,190.0,0.85,23.5,290.0,376.37,295.48
2017,9,3,8,30,326.0,205.0,0.8,24.0,376.0,528.08,406.4
2017,9,3,8,45,413.0,211.5,0.8,24.5,448.0,639.43,482.6
2017,9,3,9,0,500.0,218.0,0.8,25.0,520.0,738.23,547.73
2017,9,3,9,15,519.5,226.5,0.75,25.0,559.0,777.22,570.59
2017,9,3,9,30,539.0,235.0,0.7,25.0,598.0,814.69,592.72
2017,9,3,9,45,524.5,257.0,0.7,25.5,625.5,831.59,600.01
2017,9,3,10,0,510.0,279.0,0.7,26.0,653.0,845.21,605.46
2017,9,3,10,15,521.0,285.5,0.7,26.5,681.0,864.83,615.62
2017,9,3,10,30,532.0,292.0,0.7,27.0,709.0,881.93,624.07
2017,9,3,10,45,534.0,300.0,0.7,27.5,729.0,888.83,626.01
2017,9,3,11,0,536.0,308.0,0.7,28.0,749.0,892.95,626.44
2017,9,3,11,15,541.5,311.0,0.75,28.0,762.5,892.58,626.53
2017,9,3,11,30,547.0,314.0,0.8,28.0,776.0,889.39,625.0
2017,9,3,11,45,551.5,314.0,0.85,28.5,783.0,879.37,618.13
2017,9,3,12,0,556.0,314.0,0.9,29.0,790.0,866.61,609.64
2017,9,3,12,15,556.0,313.5,0.95,29.0,789.0,846.53,597.71
2017,9,3,12,30,556.0,313.0,1.0,29.0,788.0,824.08,584.22
2017,9,3,12,45,573.5,298.5,1.05,29.5,784.0,800.97,569.59
2017,9,3,13,0,591.0,284.0,1.1,30.0,780.0,774.81,552.78
2017,9,3,13,15,585.0,280.5,1.15,30.0,763.5,737.53,529.01
2017,9,3,13,30,579.0,277.0,1.2,30.0,747.0,698.86,503.93
2017,9,3,13,45,578.0,268.5,1.3,30.0,725.5,657.95,477.29
2017,9,3,14,0,577.0,260.0,1.4,30.0,704.0,615.7,448.9
2017,9,3,14,15,565.0,254.0,1.5,29.5,674.5,567.92,416.48
2017,9,3,14,30,553.0,248.0,1.6,29.0,645.0,520.17,382.93
2017,9,3,14,45,541.5,238.5,1.7,29.0,610.5,469.98,345.73
2017,9,3,15,0,530.0,229.0,1.8,29.0,576.0,420.29,307.72
2017,9,3,15,15,510.0,220.0,1.95,28.5,535.5,368.59,267.9
2017,9,3,15,30,490.0,211.0,2.1,28.0,495.0,318.77,228.48
2017,9,3,15,45,467.5,198.5,2.25,28.0,451.5,267.72,187.41
2017,9,3,16,0,445.0,186.0,2.4,28.0,408.0,219.32,149.1
2017,9,3,16,15,413.0,172.5,2.55,27.0,361.5,171.95,114.96
2017,9,3,16,30,381.0,159.0,2.7,26.0,315.0,132.94,92.49
2017,9,3,16,45,345.0,141.5,2.9,25.5,268.0,103.11,82.23
2017,9,3,17,0,309.0,124.0,3.1,25.0,221.0,91.71,72.9
2017,9,3,17,15,261.0,103.5,3.25,24.0,175.0,77.84,61.31
2017,9,3,17,30,213.0,83.0,3.4,23.0,129.0,63.48,48.97
2017,9,3,17,45,157.0,60.0,3.6,22.5,88.5,46.86,34.3
2017,9,3,18,0,101.0,37.0,3.8,22.0,48.0,29.66,18.86
2017,9,3,18,15,50.5,18.5,3.75,21.5,24.0,15.24,1.8
2017,9,3,18,30,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,9,3,18,45,0.0,0.0,3.65,20.5,0.0,0.0,0.0
2017,9,3,19,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,9,3,19,15,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2017,9,3,19,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,3,19,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,9,3,20,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,9,3,20,15,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,9,3,20,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,9,3,20,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2017,9,3,21,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,9,3,21,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,9,3,21,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,9,3,21,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2017,9,3,22,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,9,3,22,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,9,3,22,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,9,3,22,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,9,3,23,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,9,3,23,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,9,3,23,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,9,3,23,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,4,0,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,4,0,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,4,0,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,4,0,45,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2017,9,4,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,4,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,4,1,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,4,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,4,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,4,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,9,4,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,4,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,4,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,4,3,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2017,9,4,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,4,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,4,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,4,4,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2017,9,4,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,9,4,4,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2017,9,4,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,9,4,5,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,9,4,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,9,4,5,45,0.0,3.0,0.55,21.0,3.0,2.73,0.0
2017,9,4,6,0,0.0,6.0,0.6,21.0,6.0,5.46,0.0
2017,9,4,6,15,41.5,24.5,0.65,21.0,30.0,49.79,31.36
2017,9,4,6,30,83.0,43.0,0.7,21.0,54.0,94.8,71.56
2017,9,4,6,45,121.5,68.5,0.8,21.5,93.5,151.51,119.41
2017,9,4,7,0,160.0,94.0,0.9,22.0,133.0,210.9,168.64
2017,9,4,7,15,195.5,119.0,0.95,22.0,177.5,282.29,226.2
2017,9,4,7,30,231.0,144.0,1.0,22.0,222.0,345.3,275.7
2017,9,4,7,45,261.5,165.5,1.05,22.5,267.5,402.38,318.73
2017,9,4,8,0,292.0,187.0,1.1,23.0,313.0,461.18,361.73
2017,9,4,8,15,297.0,198.0,1.15,23.0,339.5,487.11,379.94
2017,9,4,8,30,302.0,209.0,1.2,23.0,366.0,512.54,397.72
2017,9,4,8,45,292.0,241.5,1.3,23.5,404.5,549.48,422.15
2017,9,4,9,0,282.0,274.0,1.4,24.0,443.0,584.14,444.44
2017,9,4,9,15,320.5,275.5,1.45,24.0,481.0,626.46,474.27
2017,9,4,9,30,359.0,277.0,1.5,24.0,519.0,669.31,504.04
2017,9,4,9,45,350.5,296.5,1.6,24.5,543.0,686.3,513.56
2017,9,4,10,0,342.0,316.0,1.7,25.0,567.0,701.15,521.83
2017,9,4,10,15,241.5,346.0,1.8,25.0,527.0,632.92,471.45
2017,9,4,10,30,141.0,376.0,1.9,25.0,487.0,543.6,406.07
2017,9,4,10,45,276.0,357.0,2.05,25.5,581.0,673.12,500.51
2017,9,4,11,0,411.0,338.0,2.2,26.0,675.0,798.22,587.11
2017,9,4,11,15,214.0,313.5,2.25,26.0,489.5,552.55,412.98
2017,9,4,11,30,17.0,289.0,2.3,26.0,304.0,283.05,212.32
2017,9,4,11,45,21.0,307.0,2.4,26.0,325.5,303.01,228.19
2017,9,4,12,0,25.0,325.0,2.5,26.0,347.0,335.81,252.53
2017,9,4,12,15,222.0,338.5,2.45,25.5,528.0,552.07,415.84
2017,9,4,12,30,419.0,352.0,2.4,25.0,709.0,739.28,549.54
2017,9,4,12,45,245.0,369.5,2.4,25.0,578.0,578.1,432.2
2017,9,4,13,0,71.0,387.0,2.4,25.0,447.0,419.77,315.05
2017,9,4,13,15,50.5,353.5,2.3,25.0,396.0,365.8,275.79
2017,9,4,13,30,30.0,320.0,2.2,25.0,345.0,314.42,237.54
2017,9,4,13,45,18.5,263.0,2.1,25.0,278.5,246.88,186.96
2017,9,4,14,0,7.0,206.0,2.0,25.0,212.0,187.19,141.58
2017,9,4,14,15,3.5,175.0,1.9,24.5,178.0,156.93,118.71
2017,9,4,14,30,0.0,144.0,1.8,24.0,144.0,127.35,96.02
2017,9,4,14,45,170.0,207.5,1.75,24.0,318.0,263.9,202.2
2017,9,4,15,0,340.0,271.0,1.7,24.0,492.0,373.57,281.6
2017,9,4,15,15,204.0,258.0,1.7,23.5,388.0,289.91,218.71
2017,9,4,15,30,68.0,245.0,1.7,23.0,284.0,224.07,171.06
2017,9,4,15,45,161.5,224.0,1.75,23.0,306.5,219.05,163.99
2017,9,4,16,0,255.0,203.0,1.8,23.0,329.0,200.91,145.39
2017,9,4,16,15,205.0,184.0,1.7,22.5,278.5,164.37,119.51
2017,9,4,16,30,155.0,165.0,1.6,22.0,228.0,130.72,97.92
2017,9,4,16,45,125.0,148.0,1.55,22.0,194.5,110.33,89.43
2017,9,4,17,0,95.0,131.0,1.5,22.0,161.0,98.35,79.36
2017,9,4,17,15,73.0,105.5,1.35,21.5,126.0,83.39,66.62
2017,9,4,17,30,51.0,80.0,1.2,21.0,91.0,64.63,50.29
2017,9,4,17,45,25.5,56.0,1.1,21.0,61.5,46.37,34.05
2017,9,4,18,0,0.0,32.0,1.0,21.0,32.0,27.79,17.26
2017,9,4,18,15,0.0,16.0,0.85,20.5,16.0,14.1,0.0
2017,9,4,18,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,9,4,18,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2017,9,4,19,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2017,9,4,19,15,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2017,9,4,19,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2017,9,4,19,45,0.0,0.0,0.25,20.0,0.0,0.0,0.0
2017,9,4,20,0,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2017,9,4,20,15,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2017,9,4,20,30,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2017,9,4,20,45,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2017,9,4,21,0,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2017,9,4,21,15,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2017,9,4,21,30,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2017,9,4,21,45,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2017,9,4,22,0,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2017,9,4,22,15,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2017,9,4,22,30,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2017,9,4,22,45,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2017,9,4,23,0,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2017,9,4,23,15,0.0,0.0,0.15,20.0,0.0,0.0,0.0
2017,9,4,23,30,0.0,0.0,0.1,20.0,0.0,0.0,0.0
2017,9,4,23,45,0.0,0.0,0.1,20.0,0.0,0.0,0.0
2017,9,5,0,0,0.0,0.0,0.1,20.0,0.0,0.0,0.0
2017,9,5,0,15,0.0,0.0,0.1,19.5,0.0,0.0,0.0
2017,9,5,0,30,0.0,0.0,0.1,19.0,0.0,0.0,0.0
2017,9,5,0,45,0.0,0.0,0.15,19.0,0.0,0.0,0.0
2017,9,5,1,0,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2017,9,5,1,15,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2017,9,5,1,30,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2017,9,5,1,45,0.0,0.0,0.25,19.0,0.0,0.0,0.0
2017,9,5,2,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2017,9,5,2,15,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2017,9,5,2,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2017,9,5,2,45,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2017,9,5,3,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,9,5,3,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2017,9,5,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,9,5,3,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2017,9,5,4,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,9,5,4,15,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2017,9,5,4,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,9,5,4,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2017,9,5,5,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,9,5,5,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2017,9,5,5,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,9,5,5,45,0.0,3.5,0.85,18.5,3.5,0.0,0.0
2017,9,5,6,0,0.0,7.0,0.9,19.0,7.0,6.37,0.0
2017,9,5,6,15,30.5,28.0,0.95,19.0,32.5,51.33,32.15
2017,9,5,6,30,61.0,49.0,1.0,19.0,58.0,93.6,70.91
2017,9,5,6,45,101.5,72.5,1.05,19.5,94.5,146.93,116.42
2017,9,5,7,0,142.0,96.0,1.1,20.0,131.0,203.42,163.83
2017,9,5,7,15,196.0,110.5,1.1,20.0,170.0,271.89,220.2
2017,9,5,7,30,250.0,125.0,1.1,20.0,209.0,334.71,270.72
2017,9,5,7,45,201.5,151.5,1.1,20.5,227.0,325.92,261.87
2017,9,5,8,0,153.0,178.0,1.1,21.0,245.0,325.01,258.86
2017,9,5,8,15,216.5,194.5,1.1,21.5,300.5,400.43,316.78
2017,9,5,8,30,280.0,211.0,1.1,22.0,356.0,496.33,387.1
2017,9,5,8,45,226.5,239.5,1.1,22.5,363.5,471.45,364.93
2017,9,5,9,0,173.0,268.0,1.1,23.0,371.0,458.69,352.33
2017,9,5,9,15,157.0,288.5,1.1,23.0,387.0,468.36,357.88
2017,9,5,9,30,141.0,309.0,1.1,23.0,403.0,476.47,362.12
2017,9,5,9,45,179.0,325.0,1.1,23.5,451.0,531.33,400.73
2017,9,5,10,0,217.0,341.0,1.1,24.0,499.0,586.29,438.14
2017,9,5,10,15,298.0,336.5,1.1,24.0,563.0,679.55,502.92
2017,9,5,10,30,379.0,332.0,1.1,24.0,627.0,753.91,553.16
2017,9,5,10,45,539.0,266.5,1.15,24.5,698.5,858.17,623.92
2017,9,5,11,0,699.0,201.0,1.2,25.0,770.0,949.32,682.23
2017,9,5,11,15,704.5,202.5,1.2,25.0,784.5,946.51,678.75
2017,9,5,11,30,710.0,204.0,1.2,25.0,799.0,940.34,674.48
2017,9,5,11,45,729.5,194.0,1.2,25.5,810.0,932.22,667.85
2017,9,5,12,0,749.0,184.0,1.2,26.0,821.0,920.3,658.98
2017,9,5,12,15,749.5,184.0,1.2,26.0,820.0,897.54,644.65
2017,9,5,12,30,750.0,184.0,1.2,26.0,819.0,871.75,628.53
2017,9,5,12,45,763.5,173.5,1.2,26.0,814.5,839.41,608.18
2017,9,5,13,0,777.0,163.0,1.2,26.0,810.0,808.86,588.96
2017,9,5,13,15,773.0,161.5,1.15,26.0,794.0,769.72,563.36
2017,9,5,13,30,769.0,160.0,1.1,26.0,778.0,728.45,534.95
2017,9,5,13,45,771.5,153.0,1.1,26.0,757.0,684.61,504.96
2017,9,5,14,0,774.0,146.0,1.1,26.0,736.0,638.49,472.58
2017,9,5,14,15,764.0,143.5,1.05,25.5,706.0,586.99,435.82
2017,9,5,14,30,754.0,141.0,1.0,25.0,676.0,534.77,397.38
2017,9,5,14,45,590.0,193.5,1.0,25.0,598.5,454.66,337.33
2017,9,5,15,0,426.0,246.0,1.0,25.0,521.0,388.65,287.82
2017,9,5,15,15,423.0,227.5,0.95,25.0,485.5,341.36,250.56
2017,9,5,15,30,420.0,209.0,0.9,25.0,450.0,294.3,212.53
2017,9,5,15,45,404.5,194.5,0.85,25.0,410.5,247.75,174.94
2017,9,5,16,0,389.0,180.0,0.8,25.0,371.0,203.11,139.52
2017,9,5,16,15,239.5,171.0,0.75,24.5,284.5,154.06,108.63
2017,9,5,16,30,90.0,162.0,0.7,24.0,198.0,130.06,98.0
2017,9,5,16,45,78.5,140.5,0.65,24.0,168.5,109.66,87.95
2017,9,5,17,0,67.0,119.0,0.6,24.0,139.0,94.01,74.9
2017,9,5,17,15,216.5,92.0,0.65,23.5,139.5,69.84,54.47
2017,9,5,17,30,366.0,65.0,0.7,23.0,140.0,48.99,36.5
2017,9,5,17,45,276.5,50.5,0.75,22.5,98.0,38.64,27.23
2017,9,5,18,0,187.0,36.0,0.8,22.0,56.0,27.96,17.1
2017,9,5,18,15,93.5,18.0,0.85,21.5,28.0,14.12,0.0
2017,9,5,18,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,5,18,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,5,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,5,19,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2017,9,5,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,5,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,5,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,5,20,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2017,9,5,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,5,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,5,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,5,21,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,9,5,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,5,21,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,5,22,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,5,22,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2017,9,5,22,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,9,5,22,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2017,9,5,23,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,9,5,23,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2017,9,5,23,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,9,5,23,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2017,9,6,0,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,9,6,0,15,0.0,0.0,0.35,17.5,0.0,0.0,0.0
2017,9,6,0,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,9,6,0,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,9,6,1,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,9,6,1,15,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2017,9,6,1,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2017,9,6,1,45,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2017,9,6,2,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2017,9,6,2,15,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2017,9,6,2,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2017,9,6,2,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2017,9,6,3,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,9,6,3,15,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,9,6,3,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,9,6,3,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2017,9,6,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,9,6,4,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2017,9,6,4,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,9,6,4,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,9,6,5,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,9,6,5,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2017,9,6,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,9,6,5,45,21.5,5.0,0.55,16.5,6.0,0.0,0.0
2017,9,6,6,0,43.0,10.0,0.6,17.0,12.0,25.79,0.0
2017,9,6,6,15,125.5,29.5,0.6,17.0,44.5,116.27,78.08
2017,9,6,6,30,208.0,49.0,0.6,17.0,77.0,187.91,146.9
2017,9,6,6,45,274.5,66.0,0.6,17.5,120.5,256.01,205.29
2017,9,6,7,0,341.0,83.0,0.6,18.0,164.0,330.92,267.08
2017,9,6,7,15,170.5,86.0,0.6,18.5,126.5,223.03,180.75
2017,9,6,7,30,0.0,89.0,0.6,19.0,89.0,81.91,62.73
2017,9,6,7,45,0.0,110.5,0.6,19.5,110.5,102.94,80.1
2017,9,6,8,0,0.0,132.0,0.6,20.0,132.0,123.91,96.68
2017,9,6,8,15,1.5,147.0,0.6,20.0,148.0,139.15,108.62
2017,9,6,8,30,3.0,162.0,0.6,20.0,164.0,154.53,120.54
2017,9,6,8,45,14.5,193.5,0.65,20.5,202.5,196.37,153.34
2017,9,6,9,0,26.0,225.0,0.7,21.0,241.0,238.87,185.82
2017,9,6,9,15,39.0,253.0,0.7,21.0,278.5,297.04,229.83
2017,9,6,9,30,52.0,281.0,0.7,21.0,316.0,339.63,261.18
2017,9,6,9,45,159.0,306.0,0.75,21.5,420.0,490.02,373.12
2017,9,6,10,0,266.0,331.0,0.8,22.0,524.0,642.88,479.92
2017,9,6,10,15,235.5,351.0,0.85,22.0,527.0,614.71,457.79
2017,9,6,10,30,205.0,371.0,0.9,22.0,530.0,603.46,448.96
2017,9,6,10,45,240.0,376.5,0.95,22.5,567.5,640.87,474.69
2017,9,6,11,0,275.0,382.0,1.0,23.0,605.0,694.22,510.04
2017,9,6,11,15,477.5,304.0,1.05,23.0,699.5,821.32,599.75
2017,9,6,11,30,680.0,226.0,1.1,23.0,794.0,933.37,675.45
2017,9,6,11,45,683.0,226.0,1.15,23.5,800.5,920.06,664.73
2017,9,6,12,0,686.0,226.0,1.2,24.0,807.0,903.61,653.73
2017,9,6,12,15,685.0,226.0,1.25,24.0,805.5,880.42,639.58
2017,9,6,12,30,684.0,226.0,1.3,24.0,804.0,854.47,623.36
2017,9,6,12,45,556.0,276.5,1.4,24.0,743.0,763.13,561.34
2017,9,6,13,0,428.0,327.0,1.5,24.0,682.0,680.3,503.84
2017,9,6,13,15,410.0,333.5,1.55,24.0,667.5,648.52,482.42
2017,9,6,13,30,392.0,340.0,1.6,24.0,653.0,610.98,456.3
2017,9,6,13,45,392.5,326.0,1.65,24.0,631.5,574.69,431.12
2017,9,6,14,0,393.0,312.0,1.7,24.0,610.0,537.61,404.8
2017,9,6,14,15,287.0,321.5,1.65,23.5,534.5,458.02,346.4
2017,9,6,14,30,181.0,331.0,1.6,23.0,459.0,386.64,293.63
2017,9,6,14,45,202.5,310.0,1.6,23.0,446.0,363.96,276.65
2017,9,6,15,0,224.0,289.0,1.6,23.0,433.0,338.89,256.96
2017,9,6,15,15,296.0,254.5,1.5,22.5,431.0,317.47,238.72
2017,9,6,15,30,368.0,220.0,1.4,22.0,429.0,288.16,212.75
2017,9,6,15,45,259.0,213.5,1.3,22.0,354.5,229.85,168.96
2017,9,6,16,0,150.0,207.0,1.2,22.0,280.0,188.22,140.03
2017,9,6,16,15,85.0,175.0,1.15,21.5,215.5,148.53,112.22
2017,9,6,16,30,20.0,143.0,1.1,21.0,151.0,119.18,92.23
2017,9,6,16,45,12.5,123.0,1.05,20.5,128.0,101.92,82.77
2017,9,6,17,0,5.0,103.0,1.0,20.0,105.0,85.95,69.3
2017,9,6,17,15,119.5,89.5,0.95,19.5,114.0,70.51,55.98
2017,9,6,17,30,234.0,76.0,0.9,19.0,123.0,58.62,45.43
2017,9,6,17,45,171.0,54.5,0.85,19.0,83.5,42.85,31.18
2017,9,6,18,0,108.0,33.0,0.8,19.0,44.0,26.58,15.94
2017,9,6,18,15,54.0,16.5,0.75,18.5,22.0,13.6,0.0
2017,9,6,18,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,9,6,18,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2017,9,6,19,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,9,6,19,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2017,9,6,19,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,9,6,19,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,9,6,20,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,9,6,20,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,9,6,20,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,9,6,20,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,9,6,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,9,6,21,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,9,6,21,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,9,6,21,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2017,9,6,22,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,9,6,22,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2017,9,6,22,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,9,6,22,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2017,9,6,23,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,6,23,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,6,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,6,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,9,7,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,7,0,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,7,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,7,0,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,9,7,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,7,1,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,7,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,7,1,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,9,7,2,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,7,2,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,9,7,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,7,2,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,7,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,7,3,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,7,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,7,3,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,9,7,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,7,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,7,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,7,4,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,7,5,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,7,5,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,9,7,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,7,5,45,9.5,3.5,1.25,16.5,4.0,0.0,0.0
2017,9,7,6,0,19.0,7.0,1.3,17.0,8.0,13.75,0.0
2017,9,7,6,15,77.0,28.5,1.3,17.0,38.0,82.21,52.46
2017,9,7,6,30,135.0,50.0,1.3,17.0,68.0,143.1,111.33
2017,9,7,6,45,185.0,72.5,1.35,17.0,109.0,204.9,165.2
2017,9,7,7,0,235.0,95.0,1.4,17.0,150.0,271.05,221.49
2017,9,7,7,15,117.5,69.0,1.35,17.0,96.5,165.99,135.8
2017,9,7,7,30,0.0,43.0,1.3,17.0,43.0,37.92,26.55
2017,9,7,7,45,0.0,43.5,1.3,17.5,43.5,38.37,26.91
2017,9,7,8,0,0.0,44.0,1.3,18.0,44.0,38.82,27.15
2017,9,7,8,15,0.0,53.0,1.3,18.0,53.0,46.81,33.74
2017,9,7,8,30,0.0,62.0,1.3,18.0,62.0,54.81,40.27
2017,9,7,8,45,0.0,84.0,1.3,18.5,84.0,74.39,56.2
2017,9,7,9,0,0.0,106.0,1.3,19.0,106.0,94.73,72.49
2017,9,7,9,15,3.0,150.0,1.3,19.0,152.0,139.71,108.66
2017,9,7,9,30,6.0,194.0,1.3,19.0,198.0,185.63,144.86
2017,9,7,9,45,9.0,213.5,1.3,19.5,220.0,207.32,161.23
2017,9,7,10,0,12.0,233.0,1.3,20.0,242.0,229.02,177.46
2017,9,7,10,15,59.0,299.0,1.3,20.0,344.5,360.71,278.96
2017,9,7,10,30,106.0,365.0,1.3,20.0,447.0,478.81,365.84
2017,9,7,10,45,62.5,326.5,1.3,20.5,375.5,389.39,297.34
2017,9,7,11,0,19.0,288.0,1.3,21.0,304.0,286.78,219.08
2017,9,7,11,15,16.0,274.5,1.3,21.0,288.0,269.39,206.17
2017,9,7,11,30,13.0,261.0,1.3,21.0,272.0,252.36,193.09
2017,9,7,11,45,14.0,263.5,1.3,21.0,275.5,254.74,194.92
2017,9,7,12,0,15.0,266.0,1.3,21.0,279.0,257.0,196.6
2017,9,7,12,15,18.5,288.5,1.25,21.0,305.0,280.28,214.19
2017,9,7,12,30,22.0,311.0,1.2,21.0,331.0,303.05,231.15
2017,9,7,12,45,25.0,316.0,1.2,21.0,337.5,318.03,242.34
2017,9,7,13,0,28.0,321.0,1.2,21.0,344.0,321.86,245.27
2017,9,7,13,15,18.5,270.0,1.2,21.0,285.0,256.82,196.32
2017,9,7,13,30,9.0,219.0,1.2,21.0,226.0,202.12,154.7
2017,9,7,13,45,8.0,214.0,1.2,21.0,220.5,195.93,150.24
2017,9,7,14,0,7.0,209.0,1.2,21.0,215.0,189.84,145.69
2017,9,7,14,15,50.5,265.0,1.15,20.5,301.0,264.97,204.62
2017,9,7,14,30,94.0,321.0,1.1,20.0,387.0,330.39,254.35
2017,9,7,14,45,54.5,271.0,1.1,20.0,309.5,260.92,201.23
2017,9,7,15,0,15.0,221.0,1.1,20.0,232.0,198.19,153.37
2017,9,7,15,15,49.5,232.0,1.1,20.0,261.0,214.62,166.1
2017,9,7,15,30,84.0,243.0,1.1,20.0,290.0,226.4,174.26
2017,9,7,15,45,149.0,221.5,1.1,20.0,296.5,212.82,160.95
2017,9,7,16,0,214.0,200.0,1.1,20.0,303.0,193.3,142.45
2017,9,7,16,15,199.0,181.0,1.1,19.5,268.5,159.43,117.28
2017,9,7,16,30,184.0,162.0,1.1,19.0,234.0,127.65,96.61
2017,9,7,16,45,171.5,139.5,1.15,19.0,199.0,105.06,85.97
2017,9,7,17,0,159.0,117.0,1.2,19.0,164.0,89.63,72.77
2017,9,7,17,15,135.0,95.5,1.2,18.5,129.5,74.32,59.49
2017,9,7,17,30,111.0,74.0,1.2,18.0,95.0,58.59,45.53
2017,9,7,17,45,76.5,53.0,1.2,18.0,65.5,42.77,31.14
2017,9,7,18,0,42.0,32.0,1.2,18.0,36.0,26.55,15.6
2017,9,7,18,15,21.0,16.0,1.2,17.5,18.0,13.64,0.0
2017,9,7,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,7,18,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2017,9,7,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,7,19,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,7,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,7,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,7,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,7,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2017,9,7,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,7,20,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,9,7,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,9,7,21,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,9,7,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,9,7,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,9,7,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,9,7,22,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2017,9,7,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,7,22,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,9,7,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,7,23,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,9,7,23,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,9,7,23,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,9,8,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,9,8,0,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,9,8,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,9,8,0,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,9,8,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,9,8,1,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,9,8,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,9,8,1,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,9,8,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,9,8,2,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,9,8,2,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,9,8,2,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,9,8,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,9,8,3,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,9,8,3,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,9,8,3,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,9,8,4,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,9,8,4,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2017,9,8,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,9,8,4,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,9,8,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,9,8,5,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2017,9,8,5,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,9,8,5,45,24.5,5.0,2.4,15.5,5.5,0.0,0.0
2017,9,8,6,0,49.0,10.0,2.4,16.0,11.0,28.17,0.0
2017,9,8,6,15,149.0,27.5,2.3,16.5,44.0,122.81,78.35
2017,9,8,6,30,249.0,45.0,2.2,17.0,77.0,204.25,160.33
2017,9,8,6,45,323.5,59.5,2.15,17.5,121.5,275.95,223.31
2017,9,8,7,0,398.0,74.0,2.1,18.0,166.0,355.39,290.4
2017,9,8,7,15,199.0,89.5,1.95,18.5,135.5,247.45,202.65
2017,9,8,7,30,0.0,105.0,1.8,19.0,105.0,99.79,77.71
2017,9,8,7,45,3.0,123.5,1.7,19.5,125.0,119.76,94.17
2017,9,8,8,0,6.0,142.0,1.6,20.0,145.0,139.94,110.2
2017,9,8,8,15,20.0,169.5,1.45,20.5,179.5,179.37,141.75
2017,9,8,8,30,34.0,197.0,1.3,21.0,214.0,234.41,184.73
2017,9,8,8,45,40.0,219.0,1.2,21.5,241.0,263.5,206.21
2017,9,8,9,0,46.0,241.0,1.1,22.0,268.0,292.67,227.4
2017,9,8,9,15,71.0,269.5,1.05,22.0,315.0,347.57,268.75
2017,9,8,9,30,96.0,298.0,1.0,22.0,362.0,403.04,309.41
2017,9,8,9,45,284.5,280.0,1.0,22.5,482.5,603.44,456.95
2017,9,8,10,0,473.0,262.0,1.0,23.0,603.0,790.58,584.63
2017,9,8,10,15,621.0,211.0,1.1,23.0,677.0,891.24,652.31
2017,9,8,10,30,769.0,160.0,1.2,23.0,751.0,976.52,706.29
2017,9,8,10,45,775.0,162.5,1.3,23.5,772.5,982.09,708.13
2017,9,8,11,0,781.0,165.0,1.4,24.0,794.0,984.06,708.83
2017,9,8,11,15,543.5,275.0,1.5,24.0,716.5,856.17,624.62
2017,9,8,11,30,306.0,385.0,1.6,24.0,639.0,712.18,523.65
2017,9,8,11,45,312.5,382.5,1.75,24.5,643.5,705.19,520.26
2017,9,8,12,0,319.0,380.0,1.9,25.0,648.0,696.54,514.4
2017,9,8,12,15,440.5,331.5,1.95,25.0,701.0,756.63,558.67
2017,9,8,12,30,562.0,283.0,2.0,25.0,754.0,797.61,588.99
2017,9,8,12,45,551.0,288.5,2.1,25.0,745.5,769.32,569.71
2017,9,8,13,0,540.0,294.0,2.2,25.0,737.0,739.47,549.69
2017,9,8,13,15,544.0,284.0,2.2,24.5,722.5,705.45,527.44
2017,9,8,13,30,548.0,274.0,2.2,24.0,708.0,669.54,503.4
2017,9,8,13,45,556.0,257.5,2.25,24.0,686.5,628.66,474.75
2017,9,8,14,0,564.0,241.0,2.3,24.0,665.0,585.85,444.0
2017,9,8,14,15,428.5,275.5,2.3,24.0,589.5,502.48,381.35
2017,9,8,14,30,293.0,310.0,2.3,24.0,514.0,429.0,325.77
2017,9,8,14,45,452.5,241.0,2.3,24.0,536.5,425.05,321.95
2017,9,8,15,0,612.0,172.0,2.3,24.0,559.0,402.58,301.25
2017,9,8,15,15,579.5,167.5,2.25,23.5,514.0,346.14,255.38
2017,9,8,15,30,547.0,163.0,2.2,23.0,469.0,291.46,210.36
2017,9,8,15,45,473.5,165.0,2.2,23.0,413.5,237.49,167.13
2017,9,8,16,0,400.0,167.0,2.2,23.0,358.0,192.08,132.51
2017,9,8,16,15,346.0,155.0,2.15,22.5,307.0,150.95,103.78
2017,9,8,16,30,292.0,143.0,2.1,22.0,256.0,113.43,82.48
2017,9,8,16,45,265.0,126.5,2.1,22.0,217.5,93.03,74.83
2017,9,8,17,0,238.0,110.0,2.1,22.0,179.0,82.1,65.52
2017,9,8,17,15,310.0,84.5,2.1,21.5,155.5,62.48,48.59
2017,9,8,17,30,382.0,59.0,2.1,21.0,132.0,44.82,33.09
2017,9,8,17,45,290.5,44.5,2.15,20.5,90.0,34.3,23.52
2017,9,8,18,0,199.0,30.0,2.2,20.0,48.0,23.45,12.51
2017,9,8,18,15,99.5,15.0,2.25,19.5,24.0,13.64,0.0
2017,9,8,18,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,9,8,18,45,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2017,9,8,19,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,9,8,19,15,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2017,9,8,19,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,9,8,19,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,9,8,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,9,8,20,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,9,8,20,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,9,8,20,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,9,8,21,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,9,8,21,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2017,9,8,21,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,9,8,21,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,9,8,22,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,9,8,22,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,9,8,22,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,9,8,22,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,9,8,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,9,8,23,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,9,8,23,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,9,8,23,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,9,9,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,9,9,0,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,9,9,0,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,9,9,0,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,9,9,1,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,9,9,1,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2017,9,9,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,9,9,1,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,9,9,2,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,9,9,2,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,9,9,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,9,9,2,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,9,9,3,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,9,9,3,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,9,9,3,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,9,9,3,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,9,9,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,9,9,4,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,9,9,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,9,9,4,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,9,9,5,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,9,9,5,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,9,9,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,9,9,5,45,22.0,4.5,2.0,15.5,5.0,0.0,0.0
2017,9,9,6,0,44.0,9.0,2.0,16.0,10.0,25.34,0.0
2017,9,9,6,15,148.0,26.0,1.8,16.5,42.5,119.58,73.11
2017,9,9,6,30,252.0,43.0,1.6,17.0,75.0,203.55,159.18
2017,9,9,6,45,333.0,56.5,1.45,17.5,120.0,277.76,223.95
2017,9,9,7,0,414.0,70.0,1.3,18.0,165.0,360.47,292.91
2017,9,9,7,15,207.0,84.0,1.15,18.5,131.5,245.87,200.57
2017,9,9,7,30,0.0,98.0,1.0,19.0,98.0,92.16,71.27
2017,9,9,7,45,7.0,123.0,0.85,20.0,126.0,122.45,96.18
2017,9,9,8,0,14.0,148.0,0.7,21.0,154.0,153.21,120.4
2017,9,9,8,15,33.0,176.5,0.7,21.5,193.0,211.86,166.7
2017,9,9,8,30,52.0,205.0,0.7,22.0,232.0,260.16,203.6
2017,9,9,8,45,46.5,220.0,0.7,22.5,245.5,270.95,210.33
2017,9,9,9,0,41.0,235.0,0.7,23.0,259.0,281.34,216.88
2017,9,9,9,15,43.0,253.0,0.8,23.0,280.0,301.97,232.04
2017,9,9,9,30,45.0,271.0,0.9,23.0,301.0,322.43,246.94
2017,9,9,9,45,60.5,297.0,1.0,23.5,339.5,365.17,278.17
2017,9,9,10,0,76.0,323.0,1.1,24.0,378.0,407.82,308.7
2017,9,9,10,15,69.5,332.5,1.15,24.0,384.5,409.3,308.84
2017,9,9,10,30,63.0,342.0,1.2,24.0,391.0,410.42,309.07
2017,9,9,10,45,329.0,301.5,1.3,24.5,564.5,666.39,497.15
2017,9,9,11,0,595.0,261.0,1.4,25.0,738.0,901.62,655.94
2017,9,9,11,15,572.5,277.0,1.45,25.0,742.5,886.8,642.88
2017,9,9,11,30,550.0,293.0,1.5,25.0,747.0,869.33,631.07
2017,9,9,11,45,584.5,281.0,1.6,25.5,766.5,875.52,635.69
2017,9,9,12,0,619.0,269.0,1.7,26.0,786.0,880.96,639.44
2017,9,9,12,15,565.0,289.5,1.75,26.0,761.0,828.32,603.92
2017,9,9,12,30,511.0,310.0,1.8,26.0,736.0,778.5,570.27
2017,9,9,12,45,475.0,318.0,1.9,26.0,710.5,732.53,539.62
2017,9,9,13,0,439.0,326.0,2.0,26.0,685.0,686.93,508.62
2017,9,9,13,15,483.5,302.0,2.05,26.0,689.0,674.83,501.73
2017,9,9,13,30,528.0,278.0,2.1,26.0,693.0,657.86,490.85
2017,9,9,13,45,572.5,250.5,2.2,26.0,688.0,632.59,474.0
2017,9,9,14,0,617.0,223.0,2.3,26.0,683.0,604.28,454.22
2017,9,9,14,15,542.0,237.5,2.4,26.0,629.0,534.24,402.55
2017,9,9,14,30,467.0,252.0,2.5,26.0,575.0,472.4,356.13
2017,9,9,14,45,495.0,226.5,2.6,26.0,552.0,431.77,324.69
2017,9,9,15,0,523.0,201.0,2.7,26.0,529.0,387.62,289.11
2017,9,9,15,15,594.5,162.5,2.75,26.0,511.0,345.81,252.94
2017,9,9,15,30,666.0,124.0,2.8,26.0,493.0,293.02,206.25
2017,9,9,15,45,673.5,115.0,2.9,26.0,459.5,241.61,161.36
2017,9,9,16,0,681.0,106.0,3.0,26.0,426.0,188.88,116.86
2017,9,9,16,15,487.5,123.0,3.0,25.5,339.0,135.9,85.35
2017,9,9,16,30,294.0,140.0,3.0,25.0,252.0,110.5,79.68
2017,9,9,16,45,411.5,108.5,3.0,24.5,239.5,77.36,60.82
2017,9,9,17,0,529.0,77.0,3.0,24.0,227.0,57.46,43.94
2017,9,9,17,15,461.5,67.0,2.95,23.5,178.5,51.37,38.66
2017,9,9,17,30,394.0,57.0,2.9,23.0,130.0,45.05,32.94
2017,9,9,17,45,295.0,43.0,2.9,22.5,87.5,33.23,22.3
2017,9,9,18,0,196.0,29.0,2.9,22.0,45.0,22.71,11.19
2017,9,9,18,15,98.0,14.5,2.9,21.5,22.5,13.19,0.0
2017,9,9,18,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,9,18,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,9,19,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,9,19,15,0.0,0.0,2.85,20.5,0.0,0.0,0.0
2017,9,9,19,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,9,9,19,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2017,9,9,20,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,9,9,20,15,0.0,0.0,2.65,19.5,0.0,0.0,0.0
2017,9,9,20,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,9,9,20,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,9,9,21,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,9,9,21,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2017,9,9,21,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,9,9,21,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2017,9,9,22,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,9,9,22,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2017,9,9,22,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,9,9,22,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,9,9,23,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,9,9,23,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,9,9,23,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,9,9,23,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,9,10,0,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,9,10,0,15,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,9,10,0,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,9,10,0,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,9,10,1,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,9,10,1,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,9,10,1,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,9,10,1,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2017,9,10,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,9,10,2,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,9,10,2,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,9,10,2,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,10,3,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,9,10,3,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,10,3,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,10,3,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2017,9,10,4,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,10,4,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,9,10,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,10,4,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,10,5,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,10,5,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,9,10,5,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,10,5,45,0.0,4.0,1.0,18.5,4.0,0.0,0.0
2017,9,10,6,0,0.0,8.0,1.0,19.0,8.0,7.28,0.0
2017,9,10,6,15,117.0,25.0,1.0,19.5,39.5,103.71,58.81
2017,9,10,6,30,234.0,42.0,1.0,20.0,71.0,193.67,148.9
2017,9,10,6,45,310.0,57.0,1.05,20.5,115.0,266.14,211.41
2017,9,10,7,0,386.0,72.0,1.1,21.0,159.0,346.47,277.87
2017,9,10,7,15,442.5,83.5,1.05,21.5,207.5,416.39,333.49
2017,9,10,7,30,499.0,95.0,1.0,22.0,256.0,490.78,389.95
2017,9,10,7,45,536.5,104.5,0.95,22.5,304.5,558.38,438.52
2017,9,10,8,0,574.0,114.0,0.9,23.0,353.0,622.22,482.36
2017,9,10,8,15,605.0,121.5,0.8,23.5,401.0,679.17,518.32
2017,9,10,8,30,636.0,129.0,0.7,24.0,449.0,735.94,552.67
2017,9,10,8,45,656.0,136.0,0.65,25.0,492.5,781.64,577.95
2017,9,10,9,0,676.0,143.0,0.6,26.0,536.0,825.73,601.42
2017,9,10,9,15,694.0,147.5,0.45,26.5,576.5,863.09,619.21
2017,9,10,9,30,712.0,152.0,0.3,27.0,617.0,898.14,634.97
2017,9,10,9,45,751.0,143.0,0.15,27.5,657.5,935.47,651.89
2017,9,10,10,0,790.0,134.0,0.0,28.0,698.0,964.53,664.42
2017,9,10,10,15,799.5,136.5,0.1,28.5,726.5,980.73,672.15
2017,9,10,10,30,809.0,139.0,0.2,29.0,755.0,993.4,678.84
2017,9,10,10,45,818.0,139.0,0.35,29.5,777.0,999.16,683.07
2017,9,10,11,0,827.0,139.0,0.5,30.0,799.0,1001.22,685.55
2017,9,10,11,15,831.0,140.0,0.6,30.0,813.0,995.63,683.91
2017,9,10,11,30,835.0,141.0,0.7,30.0,827.0,986.32,680.2
2017,9,10,11,45,840.0,139.5,0.85,30.0,834.0,971.59,674.22
2017,9,10,12,0,845.0,138.0,1.0,30.0,841.0,953.21,665.86
2017,9,10,12,15,844.5,138.0,1.1,30.0,839.5,927.77,652.09
2017,9,10,12,30,844.0,138.0,1.2,30.0,838.0,899.06,636.14
2017,9,10,12,45,842.5,137.0,1.35,30.0,829.0,865.35,617.42
