Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,10,13,0,841.0,136.0,1.5,30.0,820.0,828.75,596.37
2017,9,10,13,15,836.5,134.5,1.55,30.0,802.5,786.61,570.23
2017,9,10,13,30,832.0,133.0,1.6,30.0,785.0,742.18,541.68
2017,9,10,13,45,828.0,130.0,1.7,30.0,761.5,694.58,509.67
2017,9,10,14,0,824.0,127.0,1.8,30.0,738.0,645.09,475.27
2017,9,10,14,15,663.5,181.5,1.85,30.0,660.0,555.67,410.22
2017,9,10,14,30,503.0,236.0,1.9,30.0,582.0,476.53,351.89
2017,9,10,14,45,643.0,174.5,1.95,30.0,591.5,456.86,335.87
2017,9,10,15,0,783.0,113.0,2.0,30.0,601.0,420.56,304.73
2017,9,10,15,15,764.5,109.5,2.0,29.5,558.5,360.92,256.3
2017,9,10,15,30,746.0,106.0,2.0,29.0,516.0,302.54,207.79
2017,9,10,15,45,725.0,100.5,2.05,29.0,469.5,239.32,155.18
2017,9,10,16,0,704.0,95.0,2.1,29.0,423.0,181.84,108.76
2017,9,10,16,15,670.5,90.0,2.1,28.5,373.5,125.96,69.62
2017,9,10,16,30,637.0,85.0,2.1,28.0,324.0,74.26,45.09
2017,9,10,16,45,592.5,77.5,2.15,27.5,273.5,55.96,42.02
2017,9,10,17,0,548.0,70.0,2.2,27.0,223.0,52.02,38.76
2017,9,10,17,15,479.5,61.0,2.2,26.0,174.5,46.54,34.11
2017,9,10,17,30,411.0,52.0,2.2,25.0,126.0,40.88,29.07
2017,9,10,17,45,307.5,39.0,2.2,24.5,84.0,31.25,20.35
2017,9,10,18,0,204.0,26.0,2.2,24.0,42.0,20.4,8.6
2017,9,10,18,15,102.0,13.0,2.15,23.5,21.0,11.82,0.0
2017,9,10,18,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,9,10,18,45,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2017,9,10,19,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,10,19,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,9,10,19,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,10,19,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,9,10,20,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,10,20,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2017,9,10,20,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,10,20,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,10,21,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,10,21,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2017,9,10,21,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,10,21,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,9,10,22,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,10,22,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,10,22,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,10,22,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,9,10,23,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,10,23,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,10,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,10,23,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,9,11,0,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,11,0,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,11,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,11,0,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,11,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,11,1,15,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2017,9,11,1,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,9,11,1,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2017,9,11,2,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,9,11,2,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,11,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,11,2,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,9,11,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,11,3,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,9,11,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,11,3,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,9,11,4,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,11,4,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2017,9,11,4,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,11,4,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,11,5,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,11,5,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,9,11,5,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,11,5,45,0.0,3.5,1.05,20.0,3.5,0.0,0.0
2017,9,11,6,0,0.0,7.0,1.0,20.0,7.0,6.37,0.0
2017,9,11,6,15,78.5,24.0,0.95,20.0,34.0,74.97,38.22
2017,9,11,6,30,157.0,41.0,0.9,20.0,61.0,142.6,108.61
2017,9,11,6,45,204.5,59.5,0.85,20.5,97.5,199.17,157.83
2017,9,11,7,0,252.0,78.0,0.8,21.0,134.0,260.04,208.74
2017,9,11,7,15,282.0,96.0,0.8,21.5,174.0,312.74,251.41
2017,9,11,7,30,312.0,114.0,0.8,22.0,214.0,367.55,294.06
2017,9,11,7,45,335.5,130.0,0.85,22.5,254.5,416.63,330.96
2017,9,11,8,0,359.0,146.0,0.9,23.0,295.0,482.9,379.05
2017,9,11,8,15,494.5,131.5,1.05,23.0,364.0,591.34,460.46
2017,9,11,8,30,630.0,117.0,1.2,23.0,433.0,716.92,548.83
2017,9,11,8,45,480.5,176.5,1.35,23.5,430.5,662.93,506.98
2017,9,11,9,0,331.0,236.0,1.5,24.0,428.0,587.49,449.15
2017,9,11,9,15,223.5,266.5,1.5,24.0,400.5,508.21,389.0
2017,9,11,9,30,116.0,297.0,1.5,24.0,373.0,440.82,336.09
2017,9,11,9,45,458.5,211.0,1.55,24.5,533.5,716.23,540.77
2017,9,11,10,0,801.0,125.0,1.6,25.0,694.0,965.05,704.16
2017,9,11,10,15,809.5,127.0,1.5,25.0,721.5,979.71,707.98
2017,9,11,10,30,818.0,129.0,1.4,25.0,749.0,990.82,712.32
2017,9,11,10,45,826.0,129.5,1.35,25.5,770.5,996.08,712.45
2017,9,11,11,0,834.0,130.0,1.3,26.0,792.0,997.62,710.44
2017,9,11,11,15,837.5,130.5,1.25,26.0,806.0,990.93,704.86
2017,9,11,11,30,841.0,131.0,1.2,26.0,820.0,980.51,697.22
2017,9,11,11,45,846.0,129.5,1.15,26.0,826.5,955.7,680.76
2017,9,11,12,0,851.0,128.0,1.1,26.0,833.0,937.91,668.97
2017,9,11,12,15,850.5,128.0,1.05,26.0,831.5,913.08,652.75
2017,9,11,12,30,850.0,128.0,1.0,26.0,830.0,885.04,634.62
2017,9,11,12,45,842.0,130.5,1.0,26.5,819.0,850.0,611.62
2017,9,11,13,0,834.0,133.0,1.0,27.0,808.0,818.76,591.11
2017,9,11,13,15,697.5,191.5,0.95,27.0,748.0,736.42,535.64
2017,9,11,13,30,561.0,250.0,0.9,27.0,688.0,654.13,477.9
2017,9,11,13,45,549.5,249.0,0.9,27.0,666.0,613.72,450.47
2017,9,11,14,0,538.0,248.0,0.9,27.0,644.0,572.8,421.65
2017,9,11,14,15,607.0,209.5,0.85,27.0,639.0,546.88,402.99
2017,9,11,14,30,676.0,171.0,0.8,27.0,634.0,510.58,375.71
2017,9,11,14,45,719.0,142.5,0.75,27.5,610.0,462.44,337.79
2017,9,11,15,0,762.0,114.0,0.7,28.0,586.0,411.16,295.94
2017,9,11,15,15,675.5,129.5,0.7,27.5,525.5,342.67,243.18
2017,9,11,15,30,589.0,145.0,0.7,27.0,465.0,285.83,198.92
2017,9,11,15,45,381.0,169.5,0.75,27.0,369.5,217.28,150.81
2017,9,11,16,0,173.0,194.0,0.8,27.0,274.0,179.8,129.67
2017,9,11,16,15,86.5,147.5,0.85,26.5,187.5,123.86,90.74
2017,9,11,16,30,0.0,101.0,0.9,26.0,101.0,86.58,64.86
2017,9,11,16,45,0.0,84.5,1.0,25.5,84.5,72.85,56.7
2017,9,11,17,0,0.0,68.0,1.1,25.0,68.0,59.14,45.15
2017,9,11,17,15,0.0,53.0,1.15,24.0,53.0,46.48,34.34
2017,9,11,17,30,0.0,38.0,1.2,23.0,38.0,33.52,23.04
2017,9,11,17,45,0.0,24.5,1.25,22.5,24.5,21.58,12.39
2017,9,11,18,0,0.0,11.0,1.3,22.0,11.0,9.66,0.64
2017,9,11,18,15,0.0,5.5,1.4,21.5,5.5,5.0,0.0
2017,9,11,18,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,11,18,45,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2017,9,11,19,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,11,19,15,0.0,0.0,1.9,19.5,0.0,0.0,0.0
2017,9,11,19,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,9,11,19,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,9,11,20,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,9,11,20,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2017,9,11,20,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,11,20,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,11,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,11,21,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2017,9,11,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,11,21,45,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2017,9,11,22,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,11,22,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,9,11,22,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,11,22,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,9,11,23,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,11,23,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,11,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,11,23,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,9,12,0,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,12,0,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2017,9,12,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,12,0,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,12,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,12,1,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,12,1,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,9,12,1,45,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2017,9,12,2,0,0.0,0.0,0.1,19.0,0.0,0.0,0.0
2017,9,12,2,15,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2017,9,12,2,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2017,9,12,2,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,9,12,3,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,9,12,3,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2017,9,12,3,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,9,12,3,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2017,9,12,4,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,9,12,4,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,9,12,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,12,4,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,12,5,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,12,5,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,12,5,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,12,5,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,12,6,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,12,6,15,50.0,21.5,1.05,19.0,27.0,57.77,25.68
2017,9,12,6,30,100.0,43.0,1.0,19.0,54.0,117.98,89.11
2017,9,12,6,45,144.0,63.0,1.0,19.5,89.5,171.3,135.66
2017,9,12,7,0,188.0,83.0,1.0,20.0,125.0,228.59,184.05
2017,9,12,7,15,221.0,102.5,0.9,20.5,164.0,281.75,227.43
2017,9,12,7,30,254.0,122.0,0.8,21.0,203.0,337.45,271.07
2017,9,12,7,45,287.0,136.5,0.7,21.5,243.0,388.87,309.74
2017,9,12,8,0,320.0,151.0,0.6,22.0,283.0,442.37,348.38
2017,9,12,8,15,294.5,177.0,0.65,22.0,310.0,462.98,361.79
2017,9,12,8,30,269.0,203.0,0.7,22.0,337.0,480.27,372.74
2017,9,12,8,45,318.5,214.5,0.75,22.5,387.5,544.39,418.5
2017,9,12,9,0,368.0,226.0,0.8,23.0,438.0,610.18,463.76
2017,9,12,9,15,518.0,192.5,0.85,23.5,515.0,739.18,553.48
2017,9,12,9,30,668.0,159.0,0.9,24.0,592.0,863.42,633.46
2017,9,12,9,45,428.5,246.0,1.0,24.5,529.0,726.2,536.3
2017,9,12,10,0,189.0,333.0,1.1,25.0,466.0,551.81,410.59
2017,9,12,10,15,339.5,303.5,1.1,25.0,555.0,685.69,507.86
2017,9,12,10,30,490.0,274.0,1.1,25.0,644.0,820.22,598.58
2017,9,12,10,45,445.0,303.5,1.1,25.5,647.0,802.46,581.94
2017,9,12,11,0,400.0,333.0,1.1,26.0,650.0,766.58,555.73
2017,9,12,11,15,602.5,239.5,1.2,26.0,726.0,880.96,636.66
2017,9,12,11,30,805.0,146.0,1.3,26.0,802.0,960.86,688.06
2017,9,12,11,45,679.0,219.5,1.45,26.5,775.5,906.11,652.89
2017,9,12,12,0,553.0,293.0,1.6,27.0,749.0,838.96,607.05
2017,9,12,12,15,576.0,273.0,1.7,27.0,747.5,819.96,596.89
2017,9,12,12,30,599.0,253.0,1.8,27.0,746.0,801.05,585.99
2017,9,12,12,45,692.0,204.5,1.95,27.0,767.0,807.29,593.67
2017,9,12,13,0,785.0,156.0,2.1,27.0,788.0,800.65,591.29
2017,9,12,13,15,779.5,154.5,2.15,26.5,770.5,759.6,565.38
2017,9,12,13,30,774.0,153.0,2.2,26.0,753.0,716.52,536.66
2017,9,12,13,45,448.5,250.0,2.25,26.0,595.0,545.65,411.35
2017,9,12,14,0,123.0,347.0,2.3,26.0,437.0,392.45,295.8
2017,9,12,14,15,77.5,307.5,2.25,26.0,363.5,317.42,240.45
2017,9,12,14,30,32.0,268.0,2.2,26.0,290.0,252.41,191.54
2017,9,12,14,45,23.5,241.0,2.2,26.0,256.5,221.03,168.03
2017,9,12,15,0,15.0,214.0,2.2,26.0,223.0,191.99,146.05
2017,9,12,15,15,9.5,192.0,2.2,25.5,198.0,169.49,129.26
2017,9,12,15,30,4.0,170.0,2.2,25.0,173.0,147.92,113.05
2017,9,12,15,45,2.0,140.0,2.2,25.0,141.5,121.58,92.58
2017,9,12,16,0,0.0,110.0,2.2,25.0,110.0,95.79,72.32
2017,9,12,16,15,0.0,102.0,2.2,24.5,102.0,88.48,66.81
2017,9,12,16,30,0.0,94.0,2.2,24.0,94.0,81.07,61.09
2017,9,12,16,45,0.0,79.0,2.2,23.5,79.0,68.5,53.51
2017,9,12,17,0,0.0,64.0,2.2,23.0,64.0,55.91,42.77
2017,9,12,17,15,0.0,49.0,2.2,22.0,49.0,43.2,31.78
2017,9,12,17,30,0.0,34.0,2.2,21.0,34.0,29.98,20.15
2017,9,12,17,45,0.0,22.0,2.2,20.5,22.0,19.37,10.56
2017,9,12,18,0,0.0,10.0,2.2,20.0,10.0,8.78,0.0
2017,9,12,18,15,0.0,5.0,2.1,19.5,5.0,4.55,0.0
2017,9,12,18,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,9,12,18,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2017,9,12,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,9,12,19,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2017,9,12,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,9,12,19,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,9,12,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,12,20,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,9,12,20,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,9,12,20,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,9,12,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,9,12,21,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,9,12,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,12,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,12,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,12,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,12,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,12,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,12,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,12,23,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2017,9,12,23,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,12,23,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,9,13,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,13,0,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,13,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,13,0,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,13,1,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,13,1,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,13,1,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,13,1,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,9,13,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,9,13,2,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,9,13,2,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,9,13,2,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,9,13,3,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,9,13,3,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,9,13,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,9,13,3,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,9,13,4,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,9,13,4,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2017,9,13,4,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,9,13,4,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,9,13,5,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,9,13,5,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,9,13,5,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,9,13,5,45,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2017,9,13,6,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,9,13,6,15,0.0,4.5,1.7,17.0,4.5,3.94,0.0
2017,9,13,6,30,0.0,9.0,1.7,17.0,9.0,7.9,0.74
2017,9,13,6,45,0.0,15.0,1.75,17.0,15.0,13.18,5.39
2017,9,13,7,0,0.0,21.0,1.8,17.0,21.0,18.46,10.01
2017,9,13,7,15,0.0,28.0,1.8,17.5,28.0,24.64,15.31
2017,9,13,7,30,0.0,35.0,1.8,18.0,35.0,30.84,20.54
2017,9,13,7,45,0.0,42.5,1.8,18.5,42.5,37.48,26.06
2017,9,13,8,0,0.0,50.0,1.8,19.0,50.0,44.13,31.5
2017,9,13,8,15,0.0,57.0,1.8,19.0,57.0,50.35,36.58
2017,9,13,8,30,0.0,64.0,1.8,19.0,64.0,56.58,41.62
2017,9,13,8,45,2.5,121.0,1.8,19.5,122.0,112.04,86.95
2017,9,13,9,0,5.0,178.0,1.8,20.0,180.0,171.18,134.01
2017,9,13,9,15,2.5,167.5,1.8,20.0,168.5,157.06,122.15
2017,9,13,9,30,0.0,157.0,1.8,20.0,157.0,143.55,111.01
2017,9,13,9,45,2.5,175.0,1.8,20.5,177.0,163.15,126.23
2017,9,13,10,0,5.0,193.0,1.8,21.0,197.0,182.79,141.23
2017,9,13,10,15,4.0,184.0,1.8,21.0,187.5,172.45,132.8
2017,9,13,10,30,3.0,175.0,1.8,21.0,178.0,162.38,124.68
2017,9,13,10,45,5.0,191.5,1.8,21.0,196.5,179.86,138.32
2017,9,13,11,0,7.0,208.0,1.8,21.0,215.0,197.25,151.75
2017,9,13,11,15,8.0,215.5,1.8,21.0,223.0,204.88,157.53
2017,9,13,11,30,9.0,223.0,1.8,21.0,231.0,212.4,163.26
2017,9,13,11,45,10.0,230.0,1.8,21.0,238.5,219.32,168.54
2017,9,13,12,0,11.0,237.0,1.8,21.0,246.0,226.09,173.71
2017,9,13,12,15,13.5,255.5,1.75,21.0,266.5,244.88,188.12
2017,9,13,12,30,16.0,274.0,1.7,21.0,287.0,263.28,202.14
2017,9,13,12,45,15.0,268.5,1.65,21.0,281.0,255.88,196.39
2017,9,13,13,0,14.0,263.0,1.6,21.0,275.0,248.56,190.83
2017,9,13,13,15,10.0,229.5,1.55,21.0,237.5,213.48,163.9
2017,9,13,13,30,6.0,196.0,1.5,21.0,200.0,179.28,137.5
2017,9,13,13,45,15.0,235.0,1.5,21.0,246.0,219.46,169.13
2017,9,13,14,0,24.0,274.0,1.5,21.0,292.0,258.04,198.94
2017,9,13,14,15,23.0,261.5,1.45,20.5,278.0,243.87,188.43
2017,9,13,14,30,22.0,249.0,1.4,20.0,264.0,229.86,178.18
2017,9,13,14,45,14.0,219.5,1.4,20.0,229.0,198.33,153.89
2017,9,13,15,0,6.0,190.0,1.4,20.0,194.0,168.15,130.53
2017,9,13,15,15,3.0,160.5,1.4,20.0,162.5,140.97,109.32
2017,9,13,15,30,0.0,131.0,1.4,20.0,131.0,114.49,88.43
2017,9,13,15,45,0.0,114.5,1.45,20.0,114.5,100.12,77.08
2017,9,13,16,0,0.0,98.0,1.5,20.0,98.0,85.88,65.69
2017,9,13,16,15,0.0,74.5,1.55,19.5,74.5,65.89,49.51
2017,9,13,16,30,0.0,51.0,1.6,19.0,51.0,45.01,32.3
2017,9,13,16,45,215.5,67.0,1.65,19.0,124.0,47.44,36.16
2017,9,13,17,0,431.0,83.0,1.7,19.0,197.0,61.24,48.16
2017,9,13,17,15,360.5,70.0,1.75,18.5,150.5,52.53,40.38
2017,9,13,17,30,290.0,57.0,1.8,18.0,104.0,43.51,32.09
2017,9,13,17,45,196.0,39.5,1.85,17.5,66.0,30.59,20.04
2017,9,13,18,0,102.0,22.0,1.9,17.0,28.0,17.24,2.45
2017,9,13,18,15,51.0,11.0,1.9,16.5,14.0,10.01,0.0
2017,9,13,18,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,9,13,18,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,9,13,19,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,9,13,19,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,9,13,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,9,13,19,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2017,9,13,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,9,13,20,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2017,9,13,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,9,13,20,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,9,13,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,9,13,21,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,9,13,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,9,13,21,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,9,13,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,9,13,22,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,9,13,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,9,13,22,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,9,13,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,9,13,23,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,9,13,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,9,13,23,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,9,14,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,9,14,0,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,9,14,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,9,14,0,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,9,14,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,9,14,1,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,9,14,1,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,9,14,1,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,9,14,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,9,14,2,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,9,14,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,9,14,2,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2017,9,14,3,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,9,14,3,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2017,9,14,3,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,9,14,3,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,9,14,4,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,9,14,4,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,9,14,4,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,9,14,4,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,9,14,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,9,14,5,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,9,14,5,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,9,14,5,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,9,14,6,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,9,14,6,15,72.0,20.5,3.55,14.0,28.5,65.97,22.22
2017,9,14,6,30,144.0,41.0,3.6,14.0,57.0,138.5,107.02
2017,9,14,6,45,194.5,59.5,3.65,14.5,94.0,195.64,159.3
2017,9,14,7,0,245.0,78.0,3.7,15.0,131.0,257.59,213.74
2017,9,14,7,15,279.0,96.0,3.7,15.5,171.5,312.42,260.71
2017,9,14,7,30,313.0,114.0,3.7,16.0,212.0,369.79,308.21
2017,9,14,7,45,350.5,126.0,3.7,16.5,253.5,439.63,364.02
2017,9,14,8,0,388.0,138.0,3.7,17.0,295.0,497.54,408.96
2017,9,14,8,15,274.5,174.5,3.65,17.5,293.0,444.02,362.51
2017,9,14,8,30,161.0,211.0,3.6,18.0,291.0,380.68,308.15
2017,9,14,8,45,257.0,219.0,3.6,18.5,359.5,495.28,398.38
2017,9,14,9,0,353.0,227.0,3.6,19.0,428.0,598.09,476.27
2017,9,14,9,15,304.0,256.5,3.65,19.5,438.5,592.2,467.64
2017,9,14,9,30,255.0,286.0,3.7,20.0,449.0,582.39,456.74
2017,9,14,9,45,540.0,201.5,3.75,20.5,572.0,785.66,611.56
2017,9,14,10,0,825.0,117.0,3.8,21.0,695.0,978.66,743.84
2017,9,14,10,15,833.0,119.0,3.8,21.0,723.0,992.77,750.67
2017,9,14,10,30,841.0,121.0,3.8,21.0,751.0,1003.23,756.6
2017,9,14,10,45,849.0,121.0,3.85,21.5,772.0,1007.66,757.47
2017,9,14,11,0,857.0,121.0,3.9,22.0,793.0,997.48,748.7
2017,9,14,11,15,860.5,122.0,3.95,22.0,807.0,991.23,744.3
2017,9,14,11,30,864.0,123.0,4.0,22.0,821.0,981.27,737.48
2017,9,14,11,45,867.5,122.0,4.1,22.0,827.0,965.51,727.17
2017,9,14,12,0,871.0,121.0,4.2,22.0,833.0,946.15,714.48
2017,9,14,12,15,870.5,121.0,4.25,22.0,831.5,920.62,697.33
2017,9,14,12,30,870.0,121.0,4.3,22.0,830.0,891.81,677.94
2017,9,14,12,45,871.5,119.0,4.35,22.5,821.0,859.53,654.83
2017,9,14,13,0,873.0,117.0,4.4,23.0,812.0,824.13,629.52
2017,9,14,13,15,868.5,116.0,4.45,23.0,794.5,782.11,600.7
2017,9,14,13,30,864.0,115.0,4.5,23.0,777.0,737.7,569.91
2017,9,14,13,45,857.5,113.5,4.55,23.0,752.5,689.31,533.83
2017,9,14,14,0,851.0,112.0,4.6,23.0,728.0,639.14,495.5
2017,9,14,14,15,840.5,110.0,4.6,22.5,696.0,585.39,454.15
2017,9,14,14,30,830.0,108.0,4.6,22.0,664.0,529.18,409.59
2017,9,14,14,45,816.5,105.5,4.7,22.0,626.0,470.57,361.19
2017,9,14,15,0,803.0,103.0,4.8,22.0,588.0,412.02,311.34
2017,9,14,15,15,784.5,100.0,4.85,21.5,545.0,351.69,259.32
2017,9,14,15,30,766.0,97.0,4.9,21.0,502.0,292.58,207.34
2017,9,14,15,45,738.5,93.5,4.95,21.0,454.5,232.67,154.97
2017,9,14,16,0,711.0,90.0,5.0,21.0,407.0,171.28,104.14
2017,9,14,16,15,676.0,85.0,4.95,20.5,357.0,115.11,64.76
2017,9,14,16,30,641.0,80.0,4.9,20.0,307.0,63.32,49.75
2017,9,14,16,45,588.0,73.5,4.9,19.5,256.5,53.74,41.56
2017,9,14,17,0,535.0,67.0,4.9,19.0,206.0,50.47,38.72
2017,9,14,17,15,458.0,58.0,4.85,18.5,157.5,44.88,33.66
2017,9,14,17,30,381.0,49.0,4.8,18.0,109.0,39.14,28.23
2017,9,14,17,45,257.5,35.5,4.75,17.5,69.0,27.65,17.35
2017,9,14,18,0,134.0,22.0,4.7,17.0,29.0,17.33,0.0
2017,9,14,18,15,67.0,11.0,4.6,16.5,14.5,10.01,0.0
2017,9,14,18,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,9,14,18,45,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2017,9,14,19,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,9,14,19,15,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2017,9,14,19,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,9,14,19,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2017,9,14,20,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,9,14,20,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2017,9,14,20,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,9,14,20,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2017,9,14,21,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,9,14,21,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,9,14,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,9,14,21,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,9,14,22,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,9,14,22,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2017,9,14,22,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,9,14,22,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,9,14,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,9,14,23,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,9,14,23,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,9,14,23,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,9,15,0,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,9,15,0,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2017,9,15,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,9,15,0,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2017,9,15,1,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,9,15,1,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2017,9,15,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,9,15,1,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,9,15,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,9,15,2,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,9,15,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,9,15,2,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,9,15,3,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,9,15,3,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2017,9,15,3,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,9,15,3,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,9,15,4,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,9,15,4,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,9,15,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,9,15,4,45,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2017,9,15,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,9,15,5,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,9,15,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,9,15,5,45,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2017,9,15,6,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,9,15,6,15,122.5,19.5,2.75,14.5,33.0,95.48,25.99
2017,9,15,6,30,245.0,39.0,2.7,15.0,66.0,198.21,153.31
2017,9,15,6,45,323.5,54.0,2.7,15.5,110.0,272.36,221.14
2017,9,15,7,0,402.0,69.0,2.7,16.0,154.0,354.8,292.24
2017,9,15,7,15,463.5,80.0,2.6,16.5,203.5,428.03,353.37
2017,9,15,7,30,525.0,91.0,2.5,17.0,253.0,511.04,419.42
2017,9,15,7,45,557.0,102.0,2.45,18.0,301.0,572.18,464.93
2017,9,15,8,0,589.0,113.0,2.4,19.0,349.0,634.03,508.82
2017,9,15,8,15,621.0,119.5,2.25,19.0,397.5,691.13,548.43
2017,9,15,8,30,653.0,126.0,2.1,19.0,446.0,747.97,586.57
2017,9,15,8,45,668.0,135.0,2.0,19.5,489.0,791.75,613.51
2017,9,15,9,0,683.0,144.0,1.9,20.0,532.0,833.55,638.43
2017,9,15,9,15,701.5,148.5,1.75,20.5,572.0,871.26,659.38
2017,9,15,9,30,720.0,153.0,1.6,21.0,612.0,906.59,678.1
2017,9,15,9,45,784.0,132.0,1.5,21.5,657.0,947.7,700.68
2017,9,15,10,0,848.0,111.0,1.4,22.0,702.0,994.02,725.91
2017,9,15,10,15,856.0,112.5,1.45,22.0,730.0,1007.64,733.6
2017,9,15,10,30,864.0,114.0,1.5,22.0,758.0,1006.67,732.56
2017,9,15,10,45,863.5,118.5,1.55,22.5,778.0,1007.66,731.69
2017,9,15,11,0,863.0,123.0,1.6,23.0,798.0,1004.82,728.49
2017,9,15,11,15,866.5,124.0,1.7,23.0,811.0,998.38,725.29
2017,9,15,11,30,870.0,125.0,1.8,23.0,824.0,988.21,719.78
2017,9,15,11,45,866.0,128.0,1.95,23.5,828.5,969.24,707.89
2017,9,15,12,0,862.0,131.0,2.1,24.0,833.0,946.84,693.74
2017,9,15,12,15,861.5,131.0,2.25,24.0,830.5,921.32,678.74
2017,9,15,12,30,861.0,131.0,2.4,24.0,828.0,892.54,661.39
2017,9,15,12,45,851.5,134.0,2.6,24.0,816.0,863.22,643.82
2017,9,15,13,0,842.0,137.0,2.8,24.0,804.0,823.51,618.79
2017,9,15,13,15,837.0,135.5,2.9,23.5,786.0,780.56,591.68
2017,9,15,13,30,832.0,134.0,3.0,23.0,768.0,735.36,561.48
2017,9,15,13,45,817.0,135.5,3.1,23.0,741.5,684.33,524.38
2017,9,15,14,0,802.0,137.0,3.2,23.0,715.0,632.4,485.63
2017,9,15,14,15,791.0,134.5,3.25,22.5,683.0,578.44,445.06
2017,9,15,14,30,780.0,132.0,3.3,22.0,651.0,523.84,402.59
2017,9,15,14,45,759.0,131.0,3.4,22.0,611.5,463.65,353.85
2017,9,15,15,0,738.0,130.0,3.5,22.0,572.0,405.86,305.54
2017,9,15,15,15,717.0,125.5,3.5,21.5,529.0,346.37,255.16
2017,9,15,15,30,696.0,121.0,3.5,21.0,486.0,288.57,205.26
2017,9,15,15,45,665.5,116.5,3.5,21.0,439.0,230.78,155.66
2017,9,15,16,0,635.0,112.0,3.5,21.0,392.0,176.43,111.41
2017,9,15,16,15,597.0,104.5,3.5,20.5,342.5,122.77,74.33
2017,9,15,16,30,559.0,97.0,3.5,20.0,293.0,74.07,59.07
2017,9,15,16,45,504.5,88.0,3.5,19.5,243.0,65.53,51.84
2017,9,15,17,0,450.0,79.0,3.5,19.0,193.0,58.66,45.85
2017,9,15,17,15,374.0,66.0,3.45,18.5,146.0,49.81,37.91
2017,9,15,17,30,298.0,53.0,3.4,18.0,99.0,40.66,29.46
2017,9,15,17,45,193.0,35.5,3.35,17.5,61.0,27.6,17.06
2017,9,15,18,0,88.0,18.0,3.3,17.0,23.0,14.13,0.0
2017,9,15,18,15,44.0,9.0,3.2,16.5,11.5,8.19,0.0
2017,9,15,18,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,9,15,18,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,9,15,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,9,15,19,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,9,15,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,9,15,19,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,9,15,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,9,15,20,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2017,9,15,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,9,15,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,9,15,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,9,15,21,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2017,9,15,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,9,15,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,9,15,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,9,15,22,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,9,15,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,9,15,22,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,9,15,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,9,15,23,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,15,23,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,9,15,23,45,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2017,9,16,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,16,0,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,16,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,16,0,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,9,16,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,16,1,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,9,16,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,16,1,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,9,16,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,16,2,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,9,16,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,16,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,16,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,16,3,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,16,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,16,3,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,16,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,16,4,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,16,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,16,4,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,16,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,16,5,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,16,5,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,16,5,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,16,6,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,16,6,15,0.0,17.0,0.95,15.0,17.0,15.02,0.0
2017,9,16,6,30,0.0,34.0,1.0,15.0,34.0,33.37,21.17
2017,9,16,6,45,23.0,56.0,1.05,15.5,61.0,76.03,58.11
2017,9,16,7,0,46.0,78.0,1.1,16.0,88.0,115.52,92.26
2017,9,16,7,15,61.5,102.0,1.1,16.5,118.5,154.43,125.28
2017,9,16,7,30,77.0,126.0,1.1,17.0,149.0,194.13,158.14
2017,9,16,7,45,97.5,145.0,1.15,17.5,180.0,244.95,199.22
2017,9,16,8,0,118.0,164.0,1.2,18.0,211.0,285.02,230.77
2017,9,16,8,15,145.5,186.0,1.2,18.5,251.5,336.02,270.18
2017,9,16,8,30,173.0,208.0,1.2,19.0,292.0,388.32,309.49
2017,9,16,8,45,210.5,225.5,1.25,19.5,338.0,445.0,351.62
2017,9,16,9,0,248.0,243.0,1.3,20.0,384.0,520.8,406.46
2017,9,16,9,15,396.0,220.5,1.35,20.0,463.5,655.81,506.24
2017,9,16,9,30,544.0,198.0,1.4,20.0,543.0,779.21,593.82
2017,9,16,9,45,490.0,233.0,1.5,20.5,557.0,772.3,584.53
2017,9,16,10,0,436.0,268.0,1.6,21.0,571.0,760.48,573.36
2017,9,16,10,15,549.5,236.0,1.65,21.0,633.0,838.97,629.46
2017,9,16,10,30,663.0,204.0,1.7,21.0,695.0,923.19,686.03
2017,9,16,10,45,576.0,245.5,1.8,21.0,681.0,870.34,648.9
2017,9,16,11,0,489.0,287.0,1.9,21.0,667.0,821.57,614.3
2017,9,16,11,15,359.5,336.5,1.9,21.0,618.5,721.87,542.53
2017,9,16,11,30,230.0,386.0,1.9,21.0,570.0,623.74,470.55
2017,9,16,11,45,304.0,370.5,1.95,21.0,615.5,684.11,515.62
2017,9,16,12,0,378.0,355.0,2.0,21.0,661.0,724.44,545.16
2017,9,16,12,15,440.5,326.5,2.0,21.0,682.0,748.32,562.67
2017,9,16,12,30,503.0,298.0,2.0,21.0,703.0,755.54,568.91
2017,9,16,12,45,434.0,322.0,2.0,21.5,668.0,697.87,525.9
2017,9,16,13,0,365.0,346.0,2.0,22.0,633.0,634.73,479.39
2017,9,16,13,15,542.0,266.0,2.1,22.0,681.5,680.3,516.21
2017,9,16,13,30,719.0,186.0,2.2,22.0,730.0,704.84,536.42
2017,9,16,13,45,668.5,197.5,2.3,22.5,690.5,643.22,490.32
2017,9,16,14,0,618.0,209.0,2.4,23.0,651.0,584.11,445.84
2017,9,16,14,15,641.0,198.0,2.45,23.0,638.5,549.56,419.59
2017,9,16,14,30,664.0,187.0,2.5,23.0,626.0,511.29,389.32
2017,9,16,14,45,651.0,179.5,2.65,23.0,589.0,456.18,345.67
2017,9,16,15,0,638.0,172.0,2.8,23.0,552.0,401.59,301.1
2017,9,16,15,15,614.5,165.5,2.9,22.5,509.0,345.14,254.55
2017,9,16,15,30,591.0,159.0,3.0,22.0,466.0,288.85,207.36
2017,9,16,15,45,510.0,151.5,3.1,22.0,398.5,224.44,155.86
2017,9,16,16,0,429.0,144.0,3.2,22.0,331.0,169.99,114.68
2017,9,16,16,15,441.0,132.0,3.25,21.5,303.5,129.31,85.35
2017,9,16,16,30,453.0,120.0,3.3,21.0,276.0,87.1,70.06
2017,9,16,16,45,401.5,105.5,3.4,20.5,227.0,76.49,61.11
2017,9,16,17,0,350.0,91.0,3.5,20.0,178.0,67.25,53.09
2017,9,16,17,15,282.0,73.0,3.5,19.5,132.5,54.91,42.11
2017,9,16,17,30,214.0,55.0,3.5,19.0,87.0,42.09,30.46
2017,9,16,17,45,134.5,34.5,3.5,18.5,51.5,27.72,16.74
2017,9,16,18,0,55.0,14.0,3.5,18.0,16.0,11.64,0.0
2017,9,16,18,15,27.5,7.0,3.5,17.5,8.0,6.37,0.0
2017,9,16,18,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,9,16,18,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2017,9,16,19,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,9,16,19,15,0.0,0.0,3.55,16.5,0.0,0.0,0.0
2017,9,16,19,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,9,16,19,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,9,16,20,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,9,16,20,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,9,16,20,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,9,16,20,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,9,16,21,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,9,16,21,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2017,9,16,21,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,9,16,21,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,9,16,22,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,9,16,22,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2017,9,16,22,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,9,16,22,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,9,16,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,9,16,23,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,9,16,23,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,9,16,23,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,9,17,0,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,9,17,0,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2017,9,17,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,9,17,0,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,9,17,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,9,17,1,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,9,17,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,9,17,1,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,9,17,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,9,17,2,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,9,17,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,9,17,2,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,9,17,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,9,17,3,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,9,17,3,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,9,17,3,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,9,17,4,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,9,17,4,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,9,17,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,9,17,4,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,9,17,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,9,17,5,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,9,17,5,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,9,17,5,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,9,17,6,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,9,17,6,15,97.5,18.5,3.2,13.5,29.0,81.98,1.1
2017,9,17,6,30,195.0,37.0,3.2,14.0,58.0,171.32,131.04
2017,9,17,6,45,279.5,54.0,3.25,14.5,101.5,248.79,202.45
2017,9,17,7,0,364.0,71.0,3.3,15.0,145.0,335.07,277.39
2017,9,17,7,15,208.0,95.0,3.25,15.5,140.0,265.62,220.59
2017,9,17,7,30,52.0,119.0,3.2,16.0,135.0,167.25,136.53
2017,9,17,7,45,65.0,139.5,3.15,16.5,163.0,200.33,164.13
2017,9,17,8,0,78.0,160.0,3.1,17.0,191.0,234.25,191.56
2017,9,17,8,15,103.0,183.5,3.0,17.5,230.0,282.74,230.45
2017,9,17,8,30,128.0,207.0,2.9,18.0,269.0,348.47,281.84
2017,9,17,8,45,111.5,226.5,2.85,19.0,284.0,357.68,286.23
2017,9,17,9,0,95.0,246.0,2.8,20.0,299.0,348.1,276.3
2017,9,17,9,15,131.5,267.5,2.75,20.5,347.5,424.48,334.46
2017,9,17,9,30,168.0,289.0,2.7,21.0,396.0,484.29,378.49
2017,9,17,9,45,502.0,204.0,2.7,21.5,546.0,750.96,580.04
2017,9,17,10,0,836.0,119.0,2.7,22.0,696.0,990.49,741.59
2017,9,17,10,15,844.5,121.0,2.8,22.0,724.0,1004.89,748.51
2017,9,17,10,30,853.0,123.0,2.9,22.0,752.0,1015.58,755.3
2017,9,17,10,45,861.0,123.0,3.0,22.5,773.5,1019.67,756.43
2017,9,17,11,0,869.0,123.0,3.1,23.0,795.0,1009.02,748.02
2017,9,17,11,15,871.5,123.5,3.25,23.0,808.0,1000.82,743.31
2017,9,17,11,30,874.0,124.0,3.4,23.0,821.0,988.89,736.16
2017,9,17,11,45,877.5,123.0,3.55,23.5,826.5,972.65,724.75
2017,9,17,12,0,881.0,122.0,3.7,24.0,832.0,952.75,710.95
2017,9,17,12,15,880.0,122.0,3.8,24.0,829.0,926.23,693.77
2017,9,17,12,30,879.0,122.0,3.9,24.0,826.0,896.41,674.31
2017,9,17,12,45,877.5,120.5,4.0,24.0,815.5,861.53,651.27
2017,9,17,13,0,876.0,119.0,4.1,24.0,805.0,823.7,626.01
2017,9,17,13,15,870.5,118.0,4.1,24.0,786.5,780.54,596.39
2017,9,17,13,30,865.0,117.0,4.1,24.0,768.0,735.08,564.48
2017,9,17,13,45,862.5,112.5,4.2,24.0,743.5,686.25,528.46
2017,9,17,14,0,860.0,108.0,4.3,24.0,719.0,635.33,489.9
2017,9,17,14,15,849.0,106.0,4.3,23.5,686.0,580.62,447.95
2017,9,17,14,30,838.0,104.0,4.3,23.0,653.0,523.62,402.9
2017,9,17,14,45,829.5,99.0,4.35,23.0,615.5,464.47,354.07
2017,9,17,15,0,821.0,94.0,4.4,23.0,578.0,404.86,303.34
2017,9,17,15,15,801.5,91.0,4.35,22.5,534.0,343.22,250.26
2017,9,17,15,30,782.0,88.0,4.3,22.0,490.0,282.92,197.41
2017,9,17,15,45,762.5,82.5,4.3,22.0,443.0,222.07,144.3
2017,9,17,16,0,743.0,77.0,4.3,22.0,396.0,163.17,95.88
2017,9,17,16,15,707.5,72.5,4.2,21.5,346.0,106.13,57.56
2017,9,17,16,30,672.0,68.0,4.1,21.0,296.0,48.89,37.05
2017,9,17,16,45,624.5,61.5,4.0,20.5,245.5,45.11,33.87
2017,9,17,17,0,577.0,55.0,3.9,20.0,195.0,41.42,30.62
2017,9,17,17,15,497.0,47.0,3.75,19.5,147.0,36.25,25.91
2017,9,17,17,30,417.0,39.0,3.6,19.0,99.0,30.94,20.86
2017,9,17,17,45,284.0,27.0,3.45,18.5,60.0,21.74,11.56
2017,9,17,18,0,151.0,15.0,3.3,18.0,21.0,12.17,0.0
2017,9,17,18,15,75.5,7.5,3.15,17.5,10.5,6.82,0.0
2017,9,17,18,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,9,17,18,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,9,17,19,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,9,17,19,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2017,9,17,19,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,9,17,19,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,9,17,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,9,17,20,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2017,9,17,20,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,9,17,20,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,9,17,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,9,17,21,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,9,17,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,9,17,21,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,9,17,22,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,9,17,22,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,9,17,22,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,9,17,22,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,9,17,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,9,17,23,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,9,17,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,9,17,23,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,9,18,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,9,18,0,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,9,18,0,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,9,18,0,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,9,18,1,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,9,18,1,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2017,9,18,1,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,9,18,1,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,9,18,2,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,9,18,2,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,9,18,2,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,9,18,2,45,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2017,9,18,3,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,9,18,3,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,9,18,3,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,9,18,3,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,9,18,4,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,9,18,4,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,9,18,4,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,9,18,4,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,9,18,5,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,9,18,5,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,9,18,5,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,9,18,5,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,9,18,6,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,9,18,6,15,135.0,16.0,2.55,16.0,29.5,97.38,0.0
2017,9,18,6,30,270.0,32.0,2.6,16.0,59.0,204.32,154.52
2017,9,18,6,45,370.0,42.0,2.7,16.5,103.0,287.22,231.77
2017,9,18,7,0,470.0,52.0,2.8,17.0,147.0,380.33,311.93
2017,9,18,7,15,531.0,59.0,2.75,17.5,195.5,452.97,372.77
2017,9,18,7,30,592.0,66.0,2.7,18.0,244.0,529.94,434.37
2017,9,18,7,45,638.5,70.0,2.65,18.5,293.5,595.75,483.39
2017,9,18,8,0,685.0,74.0,2.6,19.0,343.0,663.36,531.76
2017,9,18,8,15,714.5,78.0,2.6,19.0,391.0,714.39,567.56
2017,9,18,8,30,744.0,82.0,2.6,19.0,439.0,768.76,605.04
2017,9,18,8,45,769.0,84.0,2.6,19.5,484.5,815.59,635.12
2017,9,18,9,0,794.0,86.0,2.6,20.0,530.0,860.73,663.45
2017,9,18,9,15,602.5,164.5,2.6,20.0,515.5,794.86,615.08
2017,9,18,9,30,411.0,243.0,2.6,20.0,501.0,701.59,543.35
2017,9,18,9,45,445.0,245.0,2.65,20.5,538.5,741.39,571.27
2017,9,18,10,0,479.0,247.0,2.7,21.0,576.0,779.85,596.86
2017,9,18,10,15,679.5,170.0,2.8,21.0,658.0,902.26,684.24
2017,9,18,10,30,880.0,93.0,2.9,21.0,740.0,996.43,746.6
2017,9,18,10,45,886.0,94.5,3.0,21.0,761.5,1000.6,748.47
2017,9,18,11,0,892.0,96.0,3.1,21.0,783.0,1000.91,748.75
2017,9,18,11,15,897.0,96.5,3.1,21.0,797.5,995.21,744.35
2017,9,18,11,30,902.0,97.0,3.1,21.0,812.0,985.62,737.56
2017,9,18,11,45,906.0,97.0,3.15,21.0,819.0,970.65,727.73
2017,9,18,12,0,910.0,97.0,3.2,21.0,826.0,951.87,715.44
2017,9,18,12,15,724.5,189.5,3.25,21.0,769.0,868.81,659.16
2017,9,18,12,30,539.0,282.0,3.3,21.0,712.0,769.52,586.62
2017,9,18,12,45,530.5,279.5,3.35,21.0,698.0,735.95,563.41
2017,9,18,13,0,522.0,277.0,3.4,21.0,684.0,701.04,538.48
2017,9,18,13,15,552.0,258.5,3.5,21.0,680.0,678.79,523.37
2017,9,18,13,30,582.0,240.0,3.6,21.0,676.0,652.6,504.85
2017,9,18,13,45,594.0,225.0,3.75,21.0,656.5,616.39,478.27
2017,9,18,14,0,606.0,210.0,3.9,21.0,637.0,575.1,447.22
2017,9,18,14,15,515.0,231.5,3.95,20.5,583.0,503.95,392.56
2017,9,18,14,30,424.0,253.0,4.0,20.0,529.0,442.94,344.99
2017,9,18,14,45,476.0,218.0,4.1,20.0,510.5,406.25,314.88
2017,9,18,15,0,528.0,183.0,4.2,20.0,492.0,363.39,278.18
2017,9,18,15,15,525.0,168.5,4.25,19.5,456.0,313.52,235.75
2017,9,18,15,30,522.0,154.0,4.3,19.0,420.0,263.7,192.53
2017,9,18,15,45,439.5,153.5,4.35,19.0,362.5,209.32,148.64
2017,9,18,16,0,357.0,153.0,4.4,19.0,305.0,167.54,117.55
2017,9,18,16,15,333.5,138.0,4.35,18.5,266.0,127.23,89.21
2017,9,18,16,30,310.0,123.0,4.3,18.0,227.0,91.03,74.39
2017,9,18,16,45,284.5,104.5,4.3,18.0,187.5,78.67,63.64
2017,9,18,17,0,259.0,86.0,4.3,18.0,148.0,65.86,52.25
2017,9,18,17,15,219.0,67.0,4.2,17.5,110.5,52.19,39.98
2017,9,18,17,30,179.0,48.0,4.1,17.0,73.0,38.08,27.08
2017,9,18,17,45,89.5,31.5,4.1,16.5,44.0,25.31,13.95
2017,9,18,18,0,0.0,15.0,4.1,16.0,15.0,13.64,0.0
2017,9,18,18,15,0.0,7.5,4.05,15.5,7.5,0.0,0.0
2017,9,18,18,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,9,18,18,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,9,18,19,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,9,18,19,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,9,18,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,9,18,19,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2017,9,18,20,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,9,18,20,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2017,9,18,20,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,9,18,20,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2017,9,18,21,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,9,18,21,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,9,18,21,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,9,18,21,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,9,18,22,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,9,18,22,15,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2017,9,18,22,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,9,18,22,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,9,18,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,9,18,23,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,9,18,23,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,9,18,23,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,9,19,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,9,19,0,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,9,19,0,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,9,19,0,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2017,9,19,1,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,9,19,1,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,9,19,1,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,9,19,1,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,9,19,2,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,9,19,2,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2017,9,19,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,9,19,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,9,19,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,9,19,3,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,9,19,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,9,19,3,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,9,19,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,9,19,4,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,9,19,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,9,19,4,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,9,19,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,9,19,5,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,9,19,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,9,19,5,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,9,19,6,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,9,19,6,15,138.5,15.0,2.45,13.5,28.5,97.07,0.0
2017,9,19,6,30,277.0,30.0,2.5,14.0,57.0,206.07,155.63
2017,9,19,6,45,355.0,42.5,2.55,14.5,99.0,279.6,226.87
2017,9,19,7,0,433.0,55.0,2.6,15.0,141.0,361.35,298.28
2017,9,19,7,15,483.0,65.0,2.6,15.5,187.5,428.67,355.37
2017,9,19,7,30,533.0,75.0,2.6,16.0,234.0,499.41,412.72
2017,9,19,7,45,572.0,81.5,2.6,16.5,280.0,560.43,459.84
2017,9,19,8,0,611.0,88.0,2.6,17.0,326.0,622.72,505.4
2017,9,19,8,15,661.5,88.5,2.55,17.5,377.0,687.78,551.24
2017,9,19,8,30,712.0,89.0,2.5,18.0,428.0,753.79,596.21
2017,9,19,8,45,769.5,85.5,2.45,18.5,484.5,817.73,638.28
2017,9,19,9,0,827.0,82.0,2.4,19.0,541.0,885.89,682.06
2017,9,19,9,15,842.0,84.0,2.4,19.0,581.5,910.72,696.74
2017,9,19,9,30,857.0,86.0,2.4,19.0,622.0,941.95,716.17
2017,9,19,9,45,861.5,91.0,2.4,19.5,655.0,963.43,727.48
2017,9,19,10,0,866.0,96.0,2.4,20.0,688.0,981.27,736.44
2017,9,19,10,15,874.0,97.5,2.45,20.5,716.0,994.75,743.11
2017,9,19,10,30,882.0,99.0,2.5,21.0,744.0,1004.53,747.47
2017,9,19,10,45,891.0,98.5,2.55,21.5,765.5,1009.22,748.64
2017,9,19,11,0,900.0,98.0,2.6,22.0,787.0,1010.04,747.46
2017,9,19,11,15,903.5,98.5,2.65,22.0,800.5,1002.65,742.51
2017,9,19,11,30,907.0,99.0,2.7,22.0,814.0,991.39,735.2
2017,9,19,11,45,743.5,183.0,2.8,22.0,772.0,923.16,690.4
2017,9,19,12,0,580.0,267.0,2.9,22.0,730.0,832.73,627.38
2017,9,19,12,15,747.0,181.5,3.0,22.0,775.5,879.49,663.49
2017,9,19,12,30,914.0,96.0,3.1,22.0,821.0,896.95,675.85
2017,9,19,12,45,911.0,96.0,3.25,22.0,810.5,861.33,652.5
2017,9,19,13,0,908.0,96.0,3.4,22.0,800.0,822.73,627.2
2017,9,19,13,15,903.5,95.0,3.5,22.0,781.5,779.18,597.85
2017,9,19,13,30,899.0,94.0,3.6,22.0,763.0,733.17,566.38
2017,9,19,13,45,894.5,91.5,3.7,22.0,738.0,683.43,529.69
2017,9,19,14,0,890.0,89.0,3.8,22.0,713.0,631.67,490.23
2017,9,19,14,15,880.0,87.5,3.8,22.0,680.5,576.01,446.35
2017,9,19,14,30,870.0,86.0,3.8,22.0,648.0,519.36,400.38
2017,9,19,14,45,859.0,83.0,3.85,22.0,610.0,460.14,351.1
2017,9,19,15,0,848.0,80.0,3.9,22.0,572.0,400.59,300.0
2017,9,19,15,15,830.0,77.5,3.85,21.5,528.5,339.16,246.63
2017,9,19,15,30,812.0,75.0,3.8,21.0,485.0,275.09,190.36
2017,9,19,15,45,789.0,71.5,3.8,21.0,437.5,213.62,136.61
2017,9,19,16,0,766.0,68.0,3.8,21.0,390.0,154.44,88.31
2017,9,19,16,15,731.0,64.0,3.75,20.5,339.5,96.61,50.4
2017,9,19,16,30,696.0,60.0,3.7,20.0,289.0,47.2,35.75
2017,9,19,16,45,645.5,55.0,3.65,20.0,238.5,44.26,33.19
2017,9,19,17,0,595.0,50.0,3.6,20.0,188.0,37.81,27.43
2017,9,19,17,15,512.5,42.5,3.5,19.5,140.0,32.87,22.9
2017,9,19,17,30,430.0,35.0,3.4,19.0,92.0,27.82,18.03
2017,9,19,17,45,285.5,24.0,3.3,18.5,54.5,19.37,8.63
2017,9,19,18,0,141.0,13.0,3.2,18.0,17.0,11.82,0.0
2017,9,19,18,15,70.5,6.5,3.1,17.5,8.5,0.0,0.0
2017,9,19,18,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,9,19,18,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,9,19,19,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,9,19,19,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2017,9,19,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,9,19,19,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,9,19,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,9,19,20,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,9,19,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,9,19,20,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,9,19,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,9,19,21,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,9,19,21,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,9,19,21,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2017,9,19,22,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,9,19,22,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2017,9,19,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,9,19,22,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,9,19,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,9,19,23,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,9,19,23,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,9,19,23,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,9,20,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,20,0,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,20,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,20,0,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,20,1,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,20,1,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,9,20,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,20,1,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,20,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,20,2,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,20,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,20,2,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,20,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,20,3,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,9,20,3,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,20,3,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,9,20,4,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,9,20,4,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,9,20,4,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,9,20,4,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,9,20,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,9,20,5,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,9,20,5,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,9,20,5,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,9,20,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,9,20,6,15,138.5,15.0,1.9,15.5,28.0,96.44,0.0
2017,9,20,6,30,277.0,30.0,2.0,16.0,56.0,206.31,152.77
2017,9,20,6,45,379.5,39.5,2.1,16.5,99.5,290.12,232.97
2017,9,20,7,0,482.0,49.0,2.2,17.0,143.0,384.49,314.03
2017,9,20,7,15,544.0,55.5,2.25,17.0,191.5,457.54,375.92
2017,9,20,7,30,606.0,62.0,2.3,17.0,240.0,535.02,438.71
2017,9,20,7,45,333.0,107.5,2.4,17.5,208.5,405.56,333.12
2017,9,20,8,0,60.0,153.0,2.5,18.0,177.0,212.34,171.79
2017,9,20,8,15,32.0,154.0,2.55,18.0,167.0,187.73,151.03
2017,9,20,8,30,4.0,155.0,2.6,18.0,157.0,150.5,119.28
2017,9,20,8,45,2.0,156.0,2.65,18.5,157.0,147.97,116.63
2017,9,20,9,0,0.0,157.0,2.7,19.0,157.0,145.82,114.25
2017,9,20,9,15,22.0,206.5,2.75,19.0,220.5,216.9,171.84
2017,9,20,9,30,44.0,256.0,2.8,19.0,284.0,308.18,243.74
2017,9,20,9,45,193.0,273.0,2.85,19.5,403.5,489.68,386.31
2017,9,20,10,0,342.0,290.0,2.9,20.0,523.0,674.64,523.51
2017,9,20,10,15,340.0,304.5,2.9,20.0,544.0,688.06,530.69
2017,9,20,10,30,338.0,319.0,2.9,20.0,565.0,699.6,537.74
2017,9,20,10,45,614.5,205.0,2.95,20.0,667.5,869.52,664.54
2017,9,20,11,0,891.0,91.0,3.0,20.0,770.0,992.07,746.41
2017,9,20,11,15,894.5,91.5,3.05,20.0,783.5,984.78,740.22
2017,9,20,11,30,898.0,92.0,3.1,20.0,797.0,973.67,732.78
2017,9,20,11,45,901.0,92.0,3.15,20.0,803.0,957.71,722.21
2017,9,20,12,0,904.0,92.0,3.2,20.0,809.0,938.02,709.21
2017,9,20,12,15,687.0,191.0,3.3,20.0,735.0,834.58,638.56
2017,9,20,12,30,470.0,290.0,3.4,20.0,661.0,716.3,550.64
2017,9,20,12,45,444.5,302.5,3.5,20.0,650.0,685.35,528.53
2017,9,20,13,0,419.0,315.0,3.6,20.0,639.0,653.99,505.35
2017,9,20,13,15,397.5,315.0,3.65,19.5,616.5,606.57,471.36
