Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,20,13,30,376.0,315.0,3.7,19.0,594.0,568.44,443.6
2017,9,20,13,45,385.0,298.0,3.8,19.0,574.5,535.33,419.02
2017,9,20,14,0,394.0,281.0,3.9,19.0,555.0,500.73,392.7
2017,9,20,14,15,403.5,265.5,3.95,19.0,535.0,466.26,365.71
2017,9,20,14,30,413.0,250.0,4.0,19.0,515.0,433.05,338.89
2017,9,20,14,45,441.0,225.5,4.05,19.0,492.5,395.02,307.47
2017,9,20,15,0,469.0,201.0,4.1,19.0,470.0,353.51,272.06
2017,9,20,15,15,279.5,207.0,4.1,18.5,364.0,264.28,203.02
2017,9,20,15,30,90.0,213.0,4.1,18.0,258.0,200.78,156.72
2017,9,20,15,45,83.0,191.0,4.1,18.0,229.5,173.09,134.39
2017,9,20,16,0,76.0,169.0,4.1,18.0,201.0,146.65,113.29
2017,9,20,16,15,71.0,148.0,4.1,17.5,175.0,122.28,94.69
2017,9,20,16,30,66.0,127.0,4.1,17.0,149.0,99.88,82.43
2017,9,20,16,45,58.0,105.5,4.15,17.0,122.5,84.1,68.62
2017,9,20,17,0,50.0,84.0,4.2,17.0,96.0,67.99,54.24
2017,9,20,17,15,36.5,63.5,4.15,16.5,71.0,52.19,40.0
2017,9,20,17,30,23.0,43.0,4.1,16.0,46.0,36.1,25.25
2017,9,20,17,45,11.5,25.0,4.05,16.0,26.5,21.51,9.37
2017,9,20,18,0,0.0,7.0,4.0,16.0,7.0,6.37,0.0
2017,9,20,18,15,0.0,3.5,4.0,15.5,3.5,0.0,0.0
2017,9,20,18,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,9,20,18,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,9,20,19,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,9,20,19,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2017,9,20,19,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,9,20,19,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,9,20,20,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,9,20,20,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2017,9,20,20,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,9,20,20,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,9,20,21,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,9,20,21,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2017,9,20,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,9,20,21,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2017,9,20,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,9,20,22,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,9,20,22,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,9,20,22,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,9,20,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,9,20,23,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,9,20,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,9,20,23,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,9,21,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,9,21,0,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2017,9,21,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,9,21,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,9,21,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,9,21,1,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,9,21,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,9,21,1,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,9,21,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,9,21,2,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,9,21,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,9,21,2,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,9,21,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,9,21,3,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,9,21,3,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,9,21,3,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,9,21,4,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,9,21,4,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2017,9,21,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,9,21,4,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,9,21,5,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,9,21,5,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,9,21,5,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,9,21,5,45,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2017,9,21,6,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,9,21,6,15,136.5,15.5,3.7,13.0,28.0,95.47,0.0
2017,9,21,6,30,273.0,31.0,3.8,13.0,56.0,205.37,152.27
2017,9,21,6,45,389.5,40.5,3.9,13.5,101.5,297.12,242.13
2017,9,21,7,0,506.0,50.0,4.0,14.0,147.0,400.66,332.79
2017,9,21,7,15,571.0,57.0,4.0,14.5,197.5,477.59,398.77
2017,9,21,7,30,636.0,64.0,4.0,15.0,248.0,559.12,465.39
2017,9,21,7,45,684.5,67.5,4.05,15.5,300.0,627.5,517.78
2017,9,21,8,0,733.0,71.0,4.1,16.0,352.0,693.85,566.75
2017,9,21,8,15,762.5,75.0,4.05,16.0,401.5,750.4,607.56
2017,9,21,8,30,792.0,79.0,4.0,16.0,451.0,806.17,646.8
2017,9,21,8,45,816.0,81.0,3.95,16.5,497.5,853.28,677.61
2017,9,21,9,0,840.0,83.0,3.9,17.0,544.0,898.48,706.42
2017,9,21,9,15,856.0,85.5,3.85,17.0,585.5,924.92,722.79
2017,9,21,9,30,872.0,88.0,3.8,17.0,627.0,957.77,743.72
2017,9,21,9,45,882.0,90.5,3.75,17.5,662.0,981.62,756.76
2017,9,21,10,0,892.0,93.0,3.7,18.0,697.0,1001.96,767.39
2017,9,21,10,15,900.5,94.5,3.7,18.0,725.5,1015.94,775.53
2017,9,21,10,30,909.0,96.0,3.7,18.0,754.0,1026.11,781.25
2017,9,21,10,45,914.0,97.0,3.75,18.5,775.0,1028.3,780.61
2017,9,21,11,0,919.0,98.0,3.8,19.0,796.0,1026.53,777.5
2017,9,21,11,15,922.5,99.0,3.85,19.0,809.5,1019.3,772.36
2017,9,21,11,30,926.0,100.0,3.9,19.0,823.0,1008.1,764.7
2017,9,21,11,45,926.5,100.5,3.95,19.5,828.0,989.58,750.75
2017,9,21,12,0,927.0,101.0,4.0,20.0,833.0,967.31,734.41
2017,9,21,12,15,926.5,101.0,4.1,20.0,830.0,939.95,716.33
2017,9,21,12,30,926.0,101.0,4.2,20.0,827.0,909.1,695.8
2017,9,21,12,45,914.5,105.0,4.35,20.0,814.0,869.91,669.52
2017,9,21,13,0,903.0,109.0,4.5,20.0,801.0,828.19,641.54
2017,9,21,13,15,898.0,108.0,4.6,20.0,782.5,784.15,611.28
2017,9,21,13,30,893.0,107.0,4.7,20.0,764.0,737.7,578.43
2017,9,21,13,45,883.0,106.5,4.8,20.0,737.0,686.27,539.44
2017,9,21,14,0,873.0,106.0,4.9,20.0,710.0,633.33,498.23
2017,9,21,14,15,862.0,104.0,4.95,19.5,677.0,577.78,454.57
2017,9,21,14,30,851.0,102.0,5.0,19.0,644.0,519.97,407.66
2017,9,21,14,45,833.0,100.5,5.05,19.0,604.0,459.05,356.04
2017,9,21,15,0,815.0,99.0,5.1,19.0,564.0,398.68,303.43
2017,9,21,15,15,794.5,96.0,5.1,18.5,519.5,337.05,249.17
2017,9,21,15,30,774.0,93.0,5.1,18.0,475.0,276.93,195.48
2017,9,21,15,45,741.5,89.5,5.15,18.0,426.0,212.07,138.99
2017,9,21,16,0,709.0,86.0,5.2,18.0,377.0,154.09,91.98
2017,9,21,16,15,668.5,80.5,5.15,17.5,326.0,97.87,55.53
2017,9,21,16,30,628.0,75.0,5.1,17.0,275.0,54.65,42.79
2017,9,21,16,45,563.5,68.5,5.05,17.0,224.0,51.29,39.8
2017,9,21,17,0,499.0,62.0,5.0,17.0,173.0,47.9,36.61
2017,9,21,17,15,405.0,51.5,4.85,16.5,125.5,40.81,30.03
2017,9,21,17,30,311.0,41.0,4.7,16.0,78.0,33.52,22.9
2017,9,21,17,45,155.5,25.5,4.55,15.5,44.0,20.01,7.03
2017,9,21,18,0,0.0,10.0,4.4,15.0,10.0,9.1,0.0
2017,9,21,18,15,0.0,5.0,4.3,14.5,5.0,0.0,0.0
2017,9,21,18,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,9,21,18,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,9,21,19,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,9,21,19,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2017,9,21,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,9,21,19,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,9,21,20,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,9,21,20,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2017,9,21,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,9,21,20,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,9,21,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,9,21,21,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,9,21,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,9,21,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,9,21,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,9,21,22,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2017,9,21,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,9,21,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,9,21,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,9,21,23,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,9,21,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,9,21,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,9,22,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,9,22,0,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,9,22,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,9,22,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,9,22,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,9,22,1,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,9,22,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,9,22,1,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,9,22,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,9,22,2,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2017,9,22,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,9,22,2,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,9,22,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,9,22,3,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,9,22,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,9,22,3,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,9,22,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,9,22,4,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,9,22,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,9,22,4,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,9,22,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,9,22,5,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,9,22,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,9,22,5,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,9,22,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,9,22,6,15,122.5,15.5,1.75,11.5,26.0,69.27,0.0
2017,9,22,6,30,245.0,31.0,1.7,12.0,52.0,191.24,139.38
2017,9,22,6,45,355.5,42.0,1.7,12.5,97.0,279.82,226.89
2017,9,22,7,0,466.0,53.0,1.7,13.0,142.0,379.79,313.34
2017,9,22,7,15,533.0,61.0,1.65,13.5,192.0,457.53,378.52
2017,9,22,7,30,600.0,69.0,1.6,14.0,242.0,540.05,444.37
2017,9,22,7,45,646.5,74.5,1.55,14.5,292.5,608.11,494.78
2017,9,22,8,0,693.0,80.0,1.5,15.0,343.0,677.85,544.07
2017,9,22,8,15,724.5,84.5,1.45,15.5,392.0,734.95,582.14
2017,9,22,8,30,756.0,89.0,1.4,16.0,441.0,787.0,615.37
2017,9,22,8,45,779.0,92.0,1.35,16.5,486.5,833.44,643.68
2017,9,22,9,0,802.0,95.0,1.3,17.0,532.0,877.96,669.96
2017,9,22,9,15,818.5,97.5,1.15,17.5,572.5,913.5,687.99
2017,9,22,9,30,835.0,100.0,1.0,18.0,613.0,946.22,703.54
2017,9,22,9,45,862.0,96.0,0.9,18.5,651.5,967.98,712.41
2017,9,22,10,0,889.0,92.0,0.8,19.0,690.0,996.98,725.8
2017,9,22,10,15,897.0,93.0,0.7,19.0,718.0,1009.77,729.97
2017,9,22,10,30,905.0,94.0,0.6,19.0,746.0,1018.77,732.0
2017,9,22,10,45,910.0,95.5,0.55,19.5,767.0,1021.48,730.08
2017,9,22,11,0,915.0,97.0,0.5,20.0,788.0,1020.23,725.97
2017,9,22,11,15,918.5,97.5,0.5,20.0,801.0,1012.4,720.62
2017,9,22,11,30,922.0,98.0,0.5,20.0,814.0,1000.64,713.1
2017,9,22,11,45,922.5,98.5,0.55,20.5,819.0,982.13,701.42
2017,9,22,12,0,923.0,99.0,0.6,21.0,824.0,959.9,687.56
2017,9,22,12,15,922.0,99.0,0.7,21.0,821.0,932.15,672.59
2017,9,22,12,30,921.0,99.0,0.8,21.0,818.0,900.96,655.22
2017,9,22,12,45,915.0,100.0,0.9,21.0,806.0,863.38,633.4
2017,9,22,13,0,909.0,101.0,1.0,21.0,794.0,823.0,609.31
2017,9,22,13,15,904.0,100.0,1.1,21.0,775.5,778.76,582.11
2017,9,22,13,30,899.0,99.0,1.2,21.0,757.0,732.1,552.39
2017,9,22,13,45,890.5,98.5,1.3,21.0,730.5,681.44,517.05
2017,9,22,14,0,882.0,98.0,1.4,21.0,704.0,629.12,479.19
2017,9,22,14,15,871.0,96.0,1.5,21.0,670.5,572.61,436.82
2017,9,22,14,30,860.0,94.0,1.6,21.0,637.0,515.25,392.12
2017,9,22,14,45,843.5,92.5,1.75,21.0,597.5,454.06,342.97
2017,9,22,15,0,827.0,91.0,1.9,21.0,558.0,393.77,292.58
2017,9,22,15,15,807.0,88.0,2.05,20.5,514.0,331.7,239.77
2017,9,22,15,30,787.0,85.0,2.2,20.0,470.0,271.05,187.04
2017,9,22,15,45,756.0,82.0,2.4,20.0,421.0,210.05,134.8
2017,9,22,16,0,725.0,79.0,2.6,20.0,372.0,152.44,89.07
2017,9,22,16,15,685.5,74.0,2.7,19.5,321.5,91.83,50.18
2017,9,22,16,30,646.0,69.0,2.8,19.0,271.0,50.27,38.6
2017,9,22,16,45,583.0,62.5,2.95,18.5,220.0,46.7,35.52
2017,9,22,17,0,520.0,56.0,3.1,18.0,169.0,43.07,32.21
2017,9,22,17,15,427.5,46.0,3.15,17.5,122.0,36.21,25.86
2017,9,22,17,30,335.0,36.0,3.2,17.0,75.0,29.15,18.96
2017,9,22,17,45,167.5,18.0,3.3,16.5,37.5,14.27,2.0
2017,9,22,18,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,9,22,18,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2017,9,22,18,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,9,22,18,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,9,22,19,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,9,22,19,15,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2017,9,22,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,9,22,19,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2017,9,22,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,9,22,20,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,9,22,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,9,22,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,9,22,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,9,22,21,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,9,22,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,9,22,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,9,22,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,9,22,22,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2017,9,22,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,9,22,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,9,22,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,9,22,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,9,22,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,9,22,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,9,23,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,9,23,0,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,9,23,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,9,23,0,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,9,23,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,9,23,1,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,9,23,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,9,23,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,9,23,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,9,23,2,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,9,23,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,9,23,2,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,9,23,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,9,23,3,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,9,23,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,9,23,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,9,23,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,9,23,4,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2017,9,23,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,9,23,4,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,9,23,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,9,23,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,9,23,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,9,23,5,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2017,9,23,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,9,23,6,15,161.0,13.5,1.7,13.5,27.5,84.82,0.0
2017,9,23,6,30,322.0,27.0,1.7,14.0,55.0,226.77,161.26
2017,9,23,6,45,435.5,36.0,1.75,15.0,101.0,318.01,254.81
2017,9,23,7,0,549.0,45.0,1.8,16.0,147.0,421.13,342.74
2017,9,23,7,15,612.0,51.5,1.8,16.5,198.5,497.86,406.58
2017,9,23,7,30,675.0,58.0,1.8,17.0,250.0,574.67,466.68
2017,9,23,7,45,720.0,61.5,1.85,17.5,302.0,642.49,516.58
2017,9,23,8,0,765.0,65.0,1.9,18.0,354.0,711.51,565.38
2017,9,23,8,15,793.0,68.5,1.95,18.5,403.5,767.13,602.81
2017,9,23,8,30,821.0,72.0,2.0,19.0,453.0,821.78,638.6
2017,9,23,8,45,843.5,73.5,2.05,19.5,499.0,858.74,661.25
2017,9,23,9,0,866.0,75.0,2.1,20.0,545.0,902.14,688.1
2017,9,23,9,15,880.5,77.5,2.05,20.0,585.5,936.94,708.94
2017,9,23,9,30,895.0,80.0,2.0,20.0,626.0,968.71,727.58
2017,9,23,9,45,900.5,83.5,2.0,20.5,660.0,989.66,738.14
2017,9,23,10,0,906.0,87.0,2.0,21.0,694.0,1006.86,746.37
2017,9,23,10,15,913.5,88.5,1.95,21.5,722.0,1019.82,751.29
2017,9,23,10,30,921.0,90.0,1.9,22.0,750.0,1028.91,753.82
2017,9,23,10,45,926.5,90.5,1.9,22.5,770.5,1030.87,752.62
2017,9,23,11,0,932.0,91.0,1.9,23.0,791.0,1028.83,749.1
2017,9,23,11,15,934.5,91.5,1.95,23.0,804.0,1019.83,743.45
2017,9,23,11,30,937.0,92.0,2.0,23.0,817.0,1006.86,735.44
2017,9,23,11,45,938.5,92.0,2.1,23.0,821.5,988.45,724.63
2017,9,23,12,0,940.0,92.0,2.2,23.0,826.0,966.23,711.34
2017,9,23,12,15,939.0,92.0,2.25,23.0,823.0,938.03,693.57
2017,9,23,12,30,938.0,92.0,2.3,23.0,820.0,906.34,673.47
2017,9,23,12,45,922.5,98.0,2.4,23.5,805.5,865.62,646.32
2017,9,23,13,0,907.0,104.0,2.5,24.0,791.0,822.54,617.39
2017,9,23,13,15,901.0,103.0,2.55,23.5,771.5,777.54,588.8
2017,9,23,13,30,895.0,102.0,2.6,23.0,752.0,730.21,557.6
2017,9,23,13,45,886.5,100.5,2.7,23.0,725.0,678.69,520.14
2017,9,23,14,0,878.0,99.0,2.8,23.0,698.0,625.54,480.33
2017,9,23,14,15,866.5,97.0,2.85,23.0,664.5,568.93,436.48
2017,9,23,14,30,855.0,95.0,2.9,23.0,631.0,511.05,390.26
2017,9,23,14,45,840.0,92.5,3.0,23.0,591.5,450.38,340.49
2017,9,23,15,0,825.0,90.0,3.1,23.0,552.0,389.95,289.28
2017,9,23,15,15,804.0,87.0,3.15,22.5,507.5,327.72,235.91
2017,9,23,15,30,783.0,84.0,3.2,22.0,463.0,267.05,183.03
2017,9,23,15,45,756.5,80.0,3.25,22.0,415.0,206.33,130.93
2017,9,23,16,0,730.0,76.0,3.3,22.0,367.0,148.46,85.19
2017,9,23,16,15,690.0,71.0,3.35,21.5,316.5,87.79,47.08
2017,9,23,16,30,650.0,66.0,3.4,21.0,266.0,48.17,36.45
2017,9,23,16,45,592.0,59.5,3.5,20.5,215.5,44.52,33.3
2017,9,23,17,0,534.0,53.0,3.6,20.0,165.0,40.8,29.92
2017,9,23,17,15,439.0,43.5,3.65,19.0,118.5,34.27,23.94
2017,9,23,17,30,344.0,34.0,3.7,18.0,72.0,27.55,17.34
2017,9,23,17,45,172.0,17.0,3.75,17.5,36.0,13.52,0.0
2017,9,23,18,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,9,23,18,15,0.0,0.0,3.75,16.5,0.0,0.0,0.0
2017,9,23,18,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,9,23,18,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2017,9,23,19,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,9,23,19,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2017,9,23,19,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,9,23,19,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,9,23,20,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,9,23,20,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,9,23,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,9,23,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,9,23,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,9,23,21,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,9,23,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,9,23,21,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,9,23,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,9,23,22,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,9,23,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,9,23,22,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,9,23,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,9,23,23,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,9,23,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,9,23,23,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,9,24,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,9,24,0,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2017,9,24,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,9,24,0,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,9,24,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,24,1,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,24,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,24,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,24,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,24,2,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,9,24,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,9,24,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,9,24,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,9,24,3,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,9,24,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,24,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,24,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,24,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,24,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,24,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,24,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,24,5,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,24,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,24,5,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,24,6,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,24,6,15,150.0,13.5,0.95,14.5,25.5,79.89,0.0
2017,9,24,6,30,300.0,27.0,0.9,15.0,51.0,214.87,147.96
2017,9,24,6,45,401.5,37.5,0.85,16.0,96.0,300.98,238.3
2017,9,24,7,0,503.0,48.0,0.8,17.0,141.0,396.88,318.79
2017,9,24,7,15,569.0,55.5,0.8,17.5,191.0,474.78,382.11
2017,9,24,7,30,635.0,63.0,0.8,18.0,241.0,557.38,445.54
2017,9,24,7,45,676.5,68.5,0.8,18.5,291.5,622.91,492.06
2017,9,24,8,0,718.0,74.0,0.8,19.0,342.0,685.15,534.28
2017,9,24,8,15,748.0,78.0,0.8,19.5,391.0,741.44,570.69
2017,9,24,8,30,778.0,82.0,0.8,20.0,440.0,796.95,605.39
2017,9,24,8,45,802.0,84.5,0.85,20.5,486.0,844.07,634.26
2017,9,24,9,0,826.0,87.0,0.9,21.0,532.0,889.27,661.4
2017,9,24,9,15,842.0,89.5,0.9,21.5,572.5,924.66,680.84
2017,9,24,9,30,858.0,92.0,0.9,22.0,613.0,957.16,698.27
2017,9,24,9,45,867.0,95.0,0.9,22.5,647.0,970.15,703.21
2017,9,24,10,0,876.0,98.0,0.9,23.0,681.0,989.57,712.56
2017,9,24,10,15,884.5,99.5,0.85,23.0,709.0,1003.09,718.5
2017,9,24,10,30,893.0,101.0,0.8,23.0,737.0,1012.85,722.25
2017,9,24,10,45,894.5,104.5,0.8,23.5,757.0,1014.11,720.63
2017,9,24,11,0,896.0,108.0,0.8,24.0,777.0,1011.44,716.87
2017,9,24,11,15,899.5,108.5,0.85,24.0,790.0,1003.47,712.52
2017,9,24,11,30,903.0,109.0,0.9,24.0,803.0,991.64,705.95
2017,9,24,11,45,904.0,109.5,1.0,24.0,807.5,973.63,696.59
2017,9,24,12,0,905.0,110.0,1.1,24.0,812.0,951.94,684.89
2017,9,24,12,15,904.0,109.5,1.15,24.0,809.0,923.84,668.18
2017,9,24,12,30,903.0,109.0,1.2,24.0,806.0,892.38,649.27
2017,9,24,12,45,732.0,180.0,1.3,24.5,740.0,801.31,590.38
2017,9,24,13,0,561.0,251.0,1.4,25.0,674.0,700.66,519.56
2017,9,24,13,15,641.0,211.0,1.5,25.0,683.0,696.25,519.48
2017,9,24,13,30,721.0,171.0,1.6,25.0,692.0,679.91,509.72
2017,9,24,13,45,808.5,131.0,1.7,25.0,695.0,658.32,495.56
2017,9,24,14,0,896.0,91.0,1.8,25.0,698.0,626.46,472.94
2017,9,24,14,15,885.5,89.5,1.85,24.5,665.0,570.0,430.95
2017,9,24,14,30,875.0,88.0,1.9,24.0,632.0,512.59,386.73
2017,9,24,14,45,859.5,86.0,2.0,24.0,592.0,451.91,337.76
2017,9,24,15,0,844.0,84.0,2.1,24.0,552.0,389.27,285.58
2017,9,24,15,15,754.5,93.0,2.15,23.5,486.5,315.78,225.79
2017,9,24,15,30,665.0,102.0,2.2,23.0,421.0,248.4,170.94
2017,9,24,15,45,529.5,117.5,2.3,23.0,354.5,191.22,127.39
2017,9,24,16,0,394.0,133.0,2.4,23.0,288.0,147.86,98.58
2017,9,24,16,15,528.0,98.5,2.45,22.5,276.0,99.84,62.04
2017,9,24,16,30,662.0,64.0,2.5,22.0,264.0,46.88,35.16
2017,9,24,16,45,597.5,58.0,2.6,21.5,213.0,43.53,32.29
2017,9,24,17,0,533.0,52.0,2.7,21.0,162.0,40.16,29.2
2017,9,24,17,15,435.0,42.5,2.8,20.5,115.0,33.59,23.14
2017,9,24,17,30,337.0,33.0,2.9,20.0,68.0,26.84,16.37
2017,9,24,17,45,168.5,16.5,3.0,19.5,34.0,13.2,0.0
2017,9,24,18,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,9,24,18,15,0.0,0.0,3.05,18.5,0.0,0.0,0.0
2017,9,24,18,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,9,24,18,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,9,24,19,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,9,24,19,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2017,9,24,19,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,9,24,19,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,9,24,20,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,9,24,20,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,9,24,20,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,9,24,20,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,9,24,21,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,9,24,21,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,9,24,21,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,9,24,21,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,9,24,22,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,9,24,22,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,9,24,22,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,9,24,22,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,9,24,23,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,9,24,23,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,9,24,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,9,24,23,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,9,25,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,9,25,0,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2017,9,25,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,9,25,0,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,9,25,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,9,25,1,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,9,25,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,25,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,25,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,25,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,25,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,25,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,25,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,25,3,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,25,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,25,3,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,25,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,25,4,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2017,9,25,4,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,25,4,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,25,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,25,5,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,9,25,5,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,25,5,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2017,9,25,6,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,25,6,15,154.0,12.5,1.1,16.5,24.5,80.81,0.0
2017,9,25,6,30,308.0,25.0,1.0,17.0,49.0,215.67,142.99
2017,9,25,6,45,411.5,34.5,0.95,17.5,93.0,303.15,238.4
2017,9,25,7,0,515.0,44.0,0.9,18.0,137.0,399.35,319.79
2017,9,25,7,15,579.5,50.5,0.9,18.5,186.5,475.24,381.71
2017,9,25,7,30,644.0,57.0,0.9,19.0,236.0,551.35,440.15
2017,9,25,7,45,681.0,63.0,0.95,19.5,285.5,614.75,485.84
2017,9,25,8,0,718.0,69.0,1.0,20.0,335.0,678.88,530.25
2017,9,25,8,15,747.5,73.0,1.05,20.5,383.5,734.56,567.12
2017,9,25,8,30,777.0,77.0,1.1,21.0,432.0,789.48,602.45
2017,9,25,8,45,796.5,80.5,1.2,21.5,476.5,833.67,630.29
2017,9,25,9,0,816.0,84.0,1.3,22.0,521.0,875.75,656.38
2017,9,25,9,15,832.0,86.5,1.25,22.0,561.0,910.83,676.67
2017,9,25,9,30,848.0,89.0,1.2,22.0,601.0,933.22,688.47
2017,9,25,9,45,858.5,91.0,1.2,22.5,635.0,956.2,700.23
2017,9,25,10,0,869.0,93.0,1.2,23.0,669.0,975.79,709.77
2017,9,25,10,15,877.5,94.5,1.2,23.5,696.5,989.24,715.49
2017,9,25,10,30,886.0,96.0,1.2,24.0,724.0,998.97,719.03
2017,9,25,10,45,891.5,97.0,1.25,24.5,744.5,1001.33,718.99
2017,9,25,11,0,897.0,98.0,1.3,25.0,765.0,999.81,716.76
2017,9,25,11,15,900.5,98.5,1.35,25.0,777.5,991.89,712.08
2017,9,25,11,30,904.0,99.0,1.4,25.0,790.0,980.1,705.14
2017,9,25,11,45,906.0,99.0,1.5,25.5,795.0,962.53,694.03
2017,9,25,12,0,908.0,99.0,1.6,26.0,800.0,941.24,680.57
2017,9,25,12,15,907.0,98.5,1.7,26.0,797.0,913.13,663.99
2017,9,25,12,30,906.0,98.0,1.8,26.0,794.0,881.66,645.09
2017,9,25,12,45,898.0,100.5,1.95,26.0,781.5,844.36,622.56
2017,9,25,13,0,890.0,103.0,2.1,26.0,769.0,804.4,597.84
2017,9,25,13,15,884.5,102.0,2.2,26.0,749.5,760.38,569.49
2017,9,25,13,30,879.0,101.0,2.3,26.0,730.0,714.06,538.38
2017,9,25,13,45,869.5,100.0,2.45,26.0,703.5,663.07,502.03
2017,9,25,14,0,860.0,99.0,2.6,26.0,677.0,610.6,463.35
2017,9,25,14,15,848.5,97.0,2.7,25.5,644.0,555.28,421.88
2017,9,25,14,30,837.0,95.0,2.8,25.0,611.0,498.02,377.33
2017,9,25,14,45,818.5,93.5,2.9,25.0,571.5,437.82,328.24
2017,9,25,15,0,800.0,92.0,3.0,25.0,532.0,378.3,278.13
2017,9,25,15,15,778.0,88.5,3.05,25.0,488.0,316.87,225.42
2017,9,25,15,30,756.0,85.0,3.1,25.0,444.0,257.18,173.67
2017,9,25,15,45,724.0,81.5,3.15,25.0,396.0,197.74,123.71
2017,9,25,16,0,692.0,78.0,3.2,25.0,348.0,137.82,77.57
2017,9,25,16,15,650.0,73.0,3.25,24.0,298.0,83.54,45.78
2017,9,25,16,30,608.0,68.0,3.3,23.0,248.0,49.93,37.65
2017,9,25,16,45,546.5,60.5,3.35,22.5,199.0,45.56,33.87
2017,9,25,17,0,485.0,53.0,3.4,22.0,150.0,41.06,29.8
2017,9,25,17,15,386.0,42.5,3.45,21.0,105.5,33.68,23.09
2017,9,25,17,30,287.0,32.0,3.5,20.0,61.0,26.05,15.44
2017,9,25,17,45,143.5,16.0,3.6,19.5,30.5,12.87,0.0
2017,9,25,18,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,9,25,18,15,0.0,0.0,3.65,18.5,0.0,0.0,0.0
2017,9,25,18,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,9,25,18,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2017,9,25,19,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,9,25,19,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,9,25,19,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,9,25,19,45,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,9,25,20,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,9,25,20,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,9,25,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,9,25,20,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,9,25,21,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,9,25,21,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,9,25,21,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,9,25,21,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,9,25,22,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,9,25,22,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,9,25,22,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,9,25,22,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2017,9,25,23,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,9,25,23,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2017,9,25,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,9,25,23,45,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2017,9,26,0,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,9,26,0,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2017,9,26,0,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,9,26,0,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2017,9,26,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,26,1,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2017,9,26,1,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,26,1,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,26,2,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,26,2,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2017,9,26,2,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,26,2,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,9,26,3,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,26,3,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,26,3,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,26,3,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,26,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,26,4,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,9,26,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,26,4,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,26,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,26,5,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,9,26,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,26,5,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,26,6,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,26,6,15,144.0,12.0,1.0,17.5,23.0,75.86,0.0
2017,9,26,6,30,288.0,24.0,1.0,18.0,46.0,203.31,129.0
2017,9,26,6,45,395.0,34.0,1.05,19.0,90.0,293.5,229.28
2017,9,26,7,0,502.0,44.0,1.1,20.0,134.0,391.54,311.87
2017,9,26,7,15,569.0,51.0,1.1,20.5,183.5,469.07,375.08
2017,9,26,7,30,636.0,58.0,1.1,21.0,233.0,551.49,438.39
2017,9,26,7,45,676.5,63.5,1.1,21.5,283.0,611.81,481.35
2017,9,26,8,0,717.0,69.0,1.1,22.0,333.0,677.86,526.63
2017,9,26,8,15,747.5,73.0,1.15,22.5,381.5,734.26,563.85
2017,9,26,8,30,778.0,77.0,1.2,23.0,430.0,789.96,599.55
2017,9,26,8,45,798.5,80.5,1.25,23.5,475.0,834.98,627.15
2017,9,26,9,0,819.0,84.0,1.3,24.0,520.0,877.94,652.94
2017,9,26,9,15,835.5,86.5,1.3,24.5,560.5,913.46,672.76
2017,9,26,9,30,852.0,89.0,1.3,25.0,601.0,936.29,684.2
2017,9,26,9,45,865.0,90.5,1.3,25.5,635.5,961.06,696.96
2017,9,26,10,0,878.0,92.0,1.3,26.0,670.0,982.47,707.52
2017,9,26,10,15,887.0,93.5,1.25,26.5,698.5,996.37,712.57
2017,9,26,10,30,896.0,95.0,1.2,27.0,727.0,1006.52,715.42
2017,9,26,10,45,902.5,96.0,1.2,27.5,748.0,1009.76,715.02
2017,9,26,11,0,909.0,97.0,1.2,28.0,769.0,1009.06,712.44
2017,9,26,11,15,913.0,97.5,1.15,28.0,782.0,1001.4,706.31
2017,9,26,11,30,917.0,98.0,1.1,28.0,795.0,989.82,698.01
2017,9,26,11,45,919.5,97.5,1.1,28.5,800.5,971.84,685.47
2017,9,26,12,0,922.0,97.0,1.1,29.0,806.0,950.08,670.8
2017,9,26,12,15,921.5,97.0,1.1,29.0,802.5,922.51,653.95
2017,9,26,12,30,921.0,97.0,1.1,29.0,799.0,891.48,634.98
2017,9,26,12,45,923.0,94.0,1.15,29.0,789.0,856.04,613.86
2017,9,26,13,0,925.0,91.0,1.2,29.0,779.0,817.3,590.39
2017,9,26,13,15,920.5,90.0,1.2,29.0,760.0,772.67,562.2
2017,9,26,13,30,916.0,89.0,1.2,29.0,741.0,725.54,531.72
2017,9,26,13,45,908.5,88.0,1.3,29.0,714.5,674.2,496.77
2017,9,26,14,0,901.0,87.0,1.4,29.0,688.0,621.1,459.24
2017,9,26,14,15,890.5,85.0,1.45,28.5,654.5,563.9,417.87
2017,9,26,14,30,880.0,83.0,1.5,28.0,621.0,505.79,374.06
2017,9,26,14,45,866.0,81.0,1.55,28.0,582.0,445.53,326.17
2017,9,26,15,0,852.0,79.0,1.6,28.0,543.0,385.28,276.58
2017,9,26,15,15,832.0,76.0,1.65,27.5,498.5,319.77,222.23
2017,9,26,15,30,812.0,73.0,1.7,27.0,454.0,257.86,169.75
2017,9,26,15,45,785.0,69.5,1.75,27.0,405.5,195.96,118.26
2017,9,26,16,0,758.0,66.0,1.8,27.0,357.0,136.93,73.55
2017,9,26,16,15,718.5,62.0,1.85,26.5,306.5,80.01,41.47
2017,9,26,16,30,679.0,58.0,1.9,26.0,256.0,46.66,34.36
2017,9,26,16,45,619.5,51.5,2.0,25.5,205.0,42.34,30.67
2017,9,26,17,0,560.0,45.0,2.1,25.0,154.0,34.74,24.0
2017,9,26,17,15,458.5,36.5,2.15,24.0,108.0,28.78,18.6
2017,9,26,17,30,357.0,28.0,2.2,23.0,62.0,22.69,12.21
2017,9,26,17,45,178.5,14.0,2.3,22.0,31.0,11.22,0.0
2017,9,26,18,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,9,26,18,15,0.0,0.0,2.4,20.5,0.0,0.0,0.0
2017,9,26,18,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,9,26,18,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,9,26,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,9,26,19,15,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2017,9,26,19,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,9,26,19,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2017,9,26,20,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,9,26,20,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2017,9,26,20,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,9,26,20,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,26,21,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,9,26,21,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2017,9,26,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,26,21,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,26,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,26,22,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,9,26,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,26,22,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,9,26,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,26,23,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,26,23,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,26,23,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,27,0,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,27,0,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,27,0,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,27,0,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,9,27,1,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,27,1,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,27,1,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,27,1,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,27,2,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,27,2,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2017,9,27,2,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,27,2,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,27,3,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,27,3,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,27,3,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,27,3,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,27,4,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,27,4,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,9,27,4,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,27,4,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,27,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,27,5,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2017,9,27,5,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,27,5,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,27,6,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,27,6,15,152.0,11.5,1.2,18.5,23.0,79.03,0.0
2017,9,27,6,30,304.0,23.0,1.2,19.0,46.0,209.18,125.82
2017,9,27,6,45,417.0,33.0,1.25,19.5,90.5,304.78,237.22
2017,9,27,7,0,530.0,43.0,1.3,20.0,135.0,407.51,324.51
2017,9,27,7,15,597.5,49.5,1.3,20.5,186.0,485.97,388.73
2017,9,27,7,30,665.0,56.0,1.3,21.0,237.0,564.78,449.36
2017,9,27,7,45,706.5,61.0,1.3,21.5,288.0,631.11,496.9
2017,9,27,8,0,748.0,66.0,1.3,22.0,339.0,698.41,543.03
2017,9,27,8,15,778.0,69.5,1.3,22.5,388.0,754.77,579.65
2017,9,27,8,30,808.0,73.0,1.3,23.0,437.0,810.29,614.54
2017,9,27,8,45,827.5,76.5,1.3,23.5,482.5,855.21,641.29
2017,9,27,9,0,847.0,80.0,1.3,24.0,528.0,897.91,666.05
2017,9,27,9,15,862.5,82.5,1.25,24.5,568.5,923.53,678.5
2017,9,27,9,30,878.0,85.0,1.2,25.0,609.0,955.44,694.97
2017,9,27,9,45,878.5,92.0,1.2,25.5,641.5,975.08,704.18
2017,9,27,10,0,879.0,99.0,1.2,26.0,674.0,990.81,711.1
2017,9,27,10,15,887.5,100.5,1.1,26.5,702.0,1004.03,714.76
2017,9,27,10,30,896.0,102.0,1.0,27.0,730.0,1013.48,716.08
2017,9,27,10,45,900.5,103.5,0.95,27.5,750.0,1015.11,713.7
2017,9,27,11,0,905.0,105.0,0.9,28.0,770.0,1012.83,709.18
2017,9,27,11,15,908.5,105.5,0.85,28.0,783.0,1004.52,702.61
2017,9,27,11,30,912.0,106.0,0.8,28.0,796.0,992.33,693.91
2017,9,27,11,45,912.5,107.0,0.75,28.0,800.5,974.01,681.68
2017,9,27,12,0,913.0,108.0,0.7,28.0,805.0,951.99,667.38
2017,9,27,12,15,912.0,108.0,0.75,28.0,801.5,923.99,651.49
2017,9,27,12,30,911.0,108.0,0.8,28.0,798.0,892.59,633.42
2017,9,27,12,45,915.0,103.5,0.85,28.0,788.0,857.39,612.8
2017,9,27,13,0,919.0,99.0,0.9,28.0,778.0,818.79,589.76
2017,9,27,13,15,913.5,98.0,1.0,28.0,758.5,773.51,562.7
2017,9,27,13,30,908.0,97.0,1.1,28.0,739.0,725.84,532.74
2017,9,27,13,45,899.0,96.0,1.2,28.0,712.0,673.77,497.33
2017,9,27,14,0,890.0,95.0,1.3,28.0,685.0,620.1,459.43
2017,9,27,14,15,878.5,93.0,1.35,27.5,651.0,562.81,417.97
2017,9,27,14,30,867.0,91.0,1.4,27.0,617.0,504.73,374.15
2017,9,27,14,45,851.5,88.5,1.5,27.0,577.0,442.71,325.15
2017,9,27,15,0,836.0,86.0,1.6,27.0,537.0,381.5,274.91
2017,9,27,15,15,814.5,83.0,1.6,26.5,492.0,318.63,222.36
2017,9,27,15,30,793.0,80.0,1.6,26.0,447.0,257.38,170.39
2017,9,27,15,45,763.5,76.0,1.65,26.0,398.5,195.78,119.35
2017,9,27,16,0,734.0,72.0,1.7,26.0,350.0,137.42,75.45
2017,9,27,16,15,692.0,67.0,1.7,25.0,299.0,81.17,44.23
2017,9,27,16,30,650.0,62.0,1.7,24.0,248.0,45.83,33.95
2017,9,27,16,45,586.0,55.0,1.75,23.5,197.5,41.63,30.32
2017,9,27,17,0,522.0,48.0,1.8,23.0,147.0,37.33,26.41
2017,9,27,17,15,416.5,38.0,1.75,22.0,101.5,30.18,19.89
2017,9,27,17,30,311.0,28.0,1.7,21.0,56.0,22.81,12.0
2017,9,27,17,45,155.5,14.0,1.7,20.5,28.0,12.73,0.0
2017,9,27,18,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,27,18,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2017,9,27,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,9,27,18,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,9,27,19,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,9,27,19,15,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2017,9,27,19,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,9,27,19,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,9,27,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,27,20,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,9,27,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,27,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,27,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,27,21,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,27,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,27,21,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,9,27,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,27,22,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,27,22,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,27,22,45,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2017,9,27,23,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,27,23,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,27,23,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,27,23,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,9,28,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,28,0,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,9,28,0,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,9,28,0,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2017,9,28,1,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,9,28,1,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2017,9,28,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,9,28,1,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2017,9,28,2,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,9,28,2,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2017,9,28,2,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,9,28,2,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2017,9,28,3,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,9,28,3,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2017,9,28,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,9,28,3,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2017,9,28,4,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,9,28,4,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,9,28,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,9,28,4,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2017,9,28,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,28,5,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2017,9,28,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,28,5,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,9,28,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,28,6,15,131.0,12.0,0.8,16.5,21.0,70.03,0.0
2017,9,28,6,30,262.0,24.0,0.7,17.0,42.0,187.81,106.01
2017,9,28,6,45,377.0,34.5,0.65,17.5,85.5,284.4,221.37
2017,9,28,7,0,492.0,45.0,0.6,18.0,129.0,386.88,307.93
2017,9,28,7,15,561.0,52.5,0.5,18.5,179.0,465.88,371.29
2017,9,28,7,30,630.0,60.0,0.4,19.0,229.0,549.88,434.36
2017,9,28,7,45,459.5,97.0,0.35,19.5,233.5,488.92,386.38
2017,9,28,8,0,289.0,134.0,0.3,20.0,238.0,401.61,317.95
2017,9,28,8,15,534.5,106.5,0.25,20.5,332.5,603.42,468.69
2017,9,28,8,30,780.0,79.0,0.2,21.0,427.0,793.3,593.37
2017,9,28,8,45,800.0,83.0,0.2,22.0,472.0,838.4,615.96
2017,9,28,9,0,820.0,87.0,0.2,23.0,517.0,881.37,638.73
2017,9,28,9,15,836.0,89.5,0.3,23.0,557.0,916.26,660.35
2017,9,28,9,30,852.0,92.0,0.4,23.0,597.0,948.24,680.36
2017,9,28,9,45,861.5,94.5,0.5,23.5,630.5,970.76,693.28
2017,9,28,10,0,871.0,97.0,0.6,24.0,664.0,979.54,697.93
2017,9,28,10,15,879.0,98.5,0.7,24.0,691.5,992.14,706.62
2017,9,28,10,30,887.0,100.0,0.8,24.0,719.0,1001.02,713.06
2017,9,28,10,45,891.5,101.5,0.9,24.5,738.5,1002.62,713.76
2017,9,28,11,0,896.0,103.0,1.0,25.0,758.0,1000.35,712.23
2017,9,28,11,15,899.0,104.0,1.05,25.0,770.0,992.16,707.59
2017,9,28,11,30,902.0,105.0,1.1,25.0,782.0,980.13,700.72
2017,9,28,11,45,902.0,105.5,1.2,25.0,786.0,960.94,690.31
2017,9,28,12,0,902.0,106.0,1.3,25.0,790.0,938.14,677.58
2017,9,28,12,15,900.5,105.5,1.3,25.0,786.0,909.43,659.53
2017,9,28,12,30,899.0,105.0,1.3,25.0,782.0,877.42,639.38
2017,9,28,12,45,900.5,101.5,1.35,25.0,771.5,841.6,617.3
2017,9,28,13,0,902.0,98.0,1.4,25.0,761.0,802.6,592.9
2017,9,28,13,15,896.5,97.0,1.4,24.5,741.5,758.0,565.02
2017,9,28,13,30,891.0,96.0,1.4,24.0,722.0,711.07,534.26
2017,9,28,13,45,883.5,94.0,1.45,24.0,695.0,659.77,497.77
2017,9,28,14,0,876.0,92.0,1.5,24.0,668.0,606.82,458.89
2017,9,28,14,15,864.5,90.0,1.45,24.0,634.5,550.31,415.51
2017,9,28,14,30,853.0,88.0,1.4,24.0,601.0,493.05,370.21
2017,9,28,14,45,839.5,85.0,1.4,24.0,562.0,432.2,320.99
2017,9,28,15,0,826.0,82.0,1.4,24.0,523.0,372.04,270.63
2017,9,28,15,15,805.0,79.0,1.4,23.5,479.0,310.03,218.17
2017,9,28,15,30,784.0,76.0,1.4,23.0,435.0,249.59,166.3
2017,9,28,15,45,757.5,71.5,1.45,23.0,387.5,188.76,115.32
2017,9,28,16,0,731.0,67.0,1.5,23.0,340.0,130.79,71.39
2017,9,28,16,15,689.5,62.5,1.5,22.5,290.0,75.33,40.89
2017,9,28,16,30,648.0,58.0,1.5,22.0,240.0,42.87,31.69
2017,9,28,16,45,587.0,51.0,1.55,21.5,190.5,38.56,27.92
2017,9,28,17,0,526.0,44.0,1.6,21.0,141.0,34.13,23.86
2017,9,28,17,15,422.0,34.5,1.6,20.0,96.5,27.29,17.55
2017,9,28,17,30,318.0,25.0,1.6,19.0,52.0,20.25,9.6
2017,9,28,17,45,159.0,12.5,1.65,18.5,26.0,11.37,0.0
2017,9,28,18,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,9,28,18,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2017,9,28,18,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,9,28,18,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,9,28,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,9,28,19,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,9,28,19,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,28,19,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,9,28,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,28,20,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2017,9,28,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,28,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,28,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,28,21,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,28,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,28,21,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,9,28,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,9,28,22,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,9,28,22,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,9,28,22,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2017,9,28,23,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,9,28,23,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,9,28,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,9,28,23,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,9,29,0,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,9,29,0,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2017,9,29,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,9,29,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,9,29,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,9,29,1,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,9,29,1,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,9,29,1,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,9,29,2,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,9,29,2,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,9,29,2,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,9,29,2,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,9,29,3,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,9,29,3,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,9,29,3,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,9,29,3,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,9,29,4,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,9,29,4,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,9,29,4,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,9,29,4,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,9,29,5,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,9,29,5,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2017,9,29,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,9,29,5,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,9,29,6,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,9,29,6,15,22.0,11.5,2.05,14.5,13.0,20.39,0.0
2017,9,29,6,30,44.0,23.0,2.1,15.0,26.0,54.71,24.89
2017,9,29,6,45,88.5,42.0,2.15,15.5,55.0,118.9,91.71
2017,9,29,7,0,133.0,61.0,2.2,16.0,84.0,172.85,139.83
2017,9,29,7,15,157.0,81.5,2.2,16.0,117.0,219.24,180.43
2017,9,29,7,30,181.0,102.0,2.2,16.0,150.0,267.07,221.18
2017,9,29,7,45,202.0,120.5,2.25,16.5,184.5,311.23,257.38
2017,9,29,8,0,223.0,139.0,2.3,17.0,219.0,356.43,293.33
2017,9,29,8,15,219.5,161.0,2.3,17.0,249.0,386.7,316.35
2017,9,29,8,30,216.0,183.0,2.3,17.0,279.0,399.1,325.18
2017,9,29,8,45,217.0,204.0,2.3,17.5,309.0,428.77,346.56
2017,9,29,9,0,218.0,225.0,2.3,18.0,339.0,457.48,366.69
2017,9,29,9,15,255.5,238.5,2.3,18.0,381.5,528.28,419.83
2017,9,29,9,30,293.0,252.0,2.3,18.0,424.0,581.67,458.98
2017,9,29,9,45,476.5,209.0,2.35,18.5,508.5,728.92,569.05
2017,9,29,10,0,660.0,166.0,2.4,19.0,593.0,869.69,667.29
2017,9,29,10,15,601.5,197.0,2.4,19.5,598.5,847.5,648.23
2017,9,29,10,30,543.0,228.0,2.4,20.0,604.0,815.85,622.83
2017,9,29,10,45,572.5,226.0,2.45,20.5,633.0,837.7,637.19
2017,9,29,11,0,602.0,224.0,2.5,21.0,662.0,862.33,652.74
2017,9,29,11,15,650.0,209.0,2.6,21.0,689.0,882.65,667.42
2017,9,29,11,30,698.0,194.0,2.7,21.0,716.0,898.32,678.35
2017,9,29,11,45,625.0,225.0,2.8,21.5,694.5,844.75,639.84
2017,9,29,12,0,552.0,256.0,2.9,22.0,673.0,786.81,597.37
2017,9,29,12,15,565.5,245.0,2.95,22.0,670.0,767.15,584.52
2017,9,29,12,30,579.0,234.0,3.0,22.0,667.0,744.65,569.22
2017,9,29,12,45,717.5,171.5,3.1,22.5,700.5,773.42,591.84
2017,9,29,13,0,856.0,109.0,3.2,23.0,734.0,776.39,593.67
2017,9,29,13,15,850.0,108.0,3.3,23.0,714.5,733.15,564.01
2017,9,29,13,30,844.0,107.0,3.4,23.0,695.0,691.04,533.52
2017,9,29,13,45,837.5,104.0,3.5,23.0,669.5,640.54,495.76
2017,9,29,14,0,831.0,101.0,3.6,23.0,644.0,588.45,455.74
2017,9,29,14,15,818.5,99.0,3.65,22.5,611.0,532.82,412.47
2017,9,29,14,30,806.0,97.0,3.7,22.0,578.0,476.69,367.29
2017,9,29,14,45,789.5,94.0,3.75,22.0,539.5,417.75,317.8
2017,9,29,15,0,773.0,91.0,3.8,22.0,501.0,359.37,267.37
2017,9,29,15,15,750.5,88.0,3.85,21.5,457.5,300.07,215.78
2017,9,29,15,30,728.0,85.0,3.9,21.0,414.0,242.61,165.37
2017,9,29,15,45,697.0,80.5,3.95,21.0,367.5,180.98,113.2
2017,9,29,16,0,666.0,76.0,4.0,21.0,321.0,125.96,71.24
2017,9,29,16,15,621.5,70.5,4.0,20.5,272.5,73.33,42.07
2017,9,29,16,30,577.0,65.0,4.0,20.0,224.0,48.26,36.66
2017,9,29,16,45,511.0,57.0,4.0,20.0,176.0,43.39,32.26
2017,9,29,17,0,445.0,49.0,4.0,20.0,128.0,38.38,27.56
2017,9,29,17,15,337.5,37.5,3.9,19.5,86.0,29.96,19.73
2017,9,29,17,30,230.0,26.0,3.8,19.0,44.0,21.24,9.52
2017,9,29,17,45,115.0,13.0,3.75,18.5,22.0,11.82,0.0
2017,9,29,18,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,9,29,18,15,0.0,0.0,3.65,17.5,0.0,0.0,0.0
2017,9,29,18,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,9,29,18,45,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2017,9,29,19,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,9,29,19,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,9,29,19,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,9,29,19,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,9,29,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,9,29,20,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,9,29,20,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,9,29,20,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,9,29,21,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,9,29,21,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2017,9,29,21,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,9,29,21,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2017,9,29,22,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,9,29,22,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2017,9,29,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,9,29,22,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2017,9,29,23,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,9,29,23,15,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2017,9,29,23,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,9,29,23,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2017,9,30,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,9,30,0,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,9,30,0,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,9,30,0,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2017,9,30,1,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,9,30,1,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2017,9,30,1,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,9,30,1,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2017,9,30,2,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,9,30,2,15,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2017,9,30,2,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,9,30,2,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,9,30,3,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,9,30,3,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2017,9,30,3,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,9,30,3,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,9,30,4,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,9,30,4,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2017,9,30,4,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,9,30,4,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2017,9,30,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,9,30,5,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2017,9,30,5,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,9,30,5,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,9,30,6,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,9,30,6,15,89.5,12.0,4.0,13.0,18.0,51.33,0.0
2017,9,30,6,30,179.0,24.0,4.0,13.0,36.0,142.84,65.48
2017,9,30,6,45,299.5,37.0,4.0,13.5,77.5,243.73,193.79
2017,9,30,7,0,420.0,50.0,4.0,14.0,119.0,348.44,287.51
2017,9,30,7,15,494.0,59.0,3.9,14.5,168.0,429.49,357.97
2017,9,30,7,30,568.0,68.0,3.8,15.0,217.0,515.93,429.87
2017,9,30,7,45,619.0,73.5,3.7,16.0,267.0,585.55,483.63
2017,9,30,8,0,670.0,79.0,3.6,17.0,317.0,657.13,535.96
2017,9,30,8,15,704.0,84.0,3.5,17.5,365.5,715.46,577.15
2017,9,30,8,30,738.0,89.0,3.4,18.0,414.0,773.5,616.77
2017,9,30,8,45,764.0,92.0,3.3,18.5,459.0,816.14,644.02
2017,9,30,9,0,790.0,95.0,3.2,19.0,504.0,862.32,673.18
2017,9,30,9,15,807.5,98.0,3.15,19.5,544.0,898.41,694.9
2017,9,30,9,30,825.0,101.0,3.1,20.0,584.0,931.73,714.41
2017,9,30,9,45,841.5,102.0,3.05,20.5,619.5,958.61,729.28
2017,9,30,10,0,858.0,103.0,3.0,21.0,655.0,982.19,741.83
2017,9,30,10,15,867.5,104.5,3.0,21.5,682.5,995.96,748.21
2017,9,30,10,30,877.0,106.0,3.0,22.0,710.0,995.57,745.32
2017,9,30,10,45,885.5,106.0,3.05,22.5,731.0,999.13,745.79
2017,9,30,11,0,894.0,106.0,3.1,23.0,752.0,998.84,743.81
2017,9,30,11,15,898.0,107.0,3.1,23.0,765.0,991.42,738.31
2017,9,30,11,30,902.0,108.0,3.1,23.0,778.0,980.13,730.45
2017,9,30,11,45,906.0,107.0,3.15,23.5,783.0,962.81,717.71
2017,9,30,12,0,910.0,106.0,3.2,24.0,788.0,941.73,702.61
2017,9,30,12,15,909.0,105.5,3.35,24.0,784.5,913.09,684.51
2017,9,30,12,30,908.0,105.0,3.5,24.0,781.0,881.11,664.02
2017,9,30,12,45,897.0,108.5,3.65,24.0,767.5,841.97,638.38
2017,9,30,13,0,886.0,112.0,3.8,24.0,754.0,800.39,610.74
2017,9,30,13,15,880.0,111.0,3.95,24.0,734.5,755.8,580.61
2017,9,30,13,30,874.0,110.0,4.1,24.0,715.0,712.36,549.17
2017,9,30,13,45,866.0,107.5,4.3,24.0,688.0,659.9,510.1
2017,9,30,14,0,858.0,105.0,4.5,24.0,661.0,605.9,468.84
2017,9,30,14,15,846.0,103.0,4.55,24.0,627.5,549.0,423.7
