Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,30,14,30,834.0,101.0,4.6,24.0,594.0,491.51,376.69
2017,9,30,14,45,817.0,98.5,4.7,24.0,554.5,431.17,326.18
2017,9,30,15,0,800.0,96.0,4.8,24.0,515.0,371.38,274.69
2017,9,30,15,15,777.0,92.0,4.85,23.5,470.5,309.36,220.99
2017,9,30,15,30,754.0,88.0,4.9,23.0,426.0,249.24,168.58
2017,9,30,15,45,650.5,90.5,5.0,22.5,359.0,179.88,113.77
2017,9,30,16,0,547.0,93.0,5.1,22.0,292.0,126.42,76.53
2017,9,30,16,15,491.5,89.0,5.1,21.5,247.0,82.38,52.94
2017,9,30,16,30,436.0,85.0,5.1,21.0,202.0,62.56,48.9
2017,9,30,16,45,384.5,71.0,5.15,20.5,158.5,53.19,40.65
2017,9,30,17,0,333.0,57.0,5.2,20.0,115.0,43.46,31.86
2017,9,30,17,15,244.5,42.0,5.15,19.0,76.5,32.49,21.78
2017,9,30,17,30,156.0,27.0,5.1,18.0,38.0,21.18,8.38
2017,9,30,17,45,78.0,13.5,5.1,17.5,19.0,12.28,0.0
2017,9,30,18,0,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2017,9,30,18,15,0.0,0.0,5.05,16.5,0.0,0.0,0.0
2017,9,30,18,30,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2017,9,30,18,45,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2017,9,30,19,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2017,9,30,19,15,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2017,9,30,19,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,9,30,19,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2017,9,30,20,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,9,30,20,15,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2017,9,30,20,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,9,30,20,45,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,9,30,21,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,9,30,21,15,0.0,0.0,4.5,15.5,0.0,0.0,0.0
2017,9,30,21,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,9,30,21,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2017,9,30,22,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,9,30,22,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,9,30,22,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,9,30,22,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2017,9,30,23,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,9,30,23,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2017,9,30,23,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,9,30,23,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2017,10,1,0,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,10,1,0,15,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2017,10,1,0,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,10,1,0,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,10,1,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,10,1,1,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,10,1,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,10,1,1,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,10,1,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,10,1,2,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2017,10,1,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,10,1,2,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,10,1,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,10,1,3,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,10,1,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,10,1,3,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,10,1,4,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,10,1,4,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,10,1,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,10,1,4,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,10,1,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,10,1,5,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,10,1,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,10,1,5,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,10,1,6,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,10,1,6,15,141.0,10.5,2.95,13.0,19.0,73.22,0.0
2017,10,1,6,30,282.0,21.0,3.0,13.0,38.0,191.39,74.35
2017,10,1,6,45,406.5,30.5,3.05,13.5,82.0,296.5,234.48
2017,10,1,7,0,531.0,40.0,3.1,14.0,126.0,404.52,331.91
2017,10,1,7,15,599.5,46.5,3.05,14.5,176.0,478.16,396.34
2017,10,1,7,30,668.0,53.0,3.0,15.0,226.0,562.43,464.85
2017,10,1,7,45,711.5,57.5,3.0,16.0,276.5,629.37,515.18
2017,10,1,8,0,755.0,62.0,3.0,17.0,327.0,697.4,563.97
2017,10,1,8,15,784.0,65.5,2.95,17.5,375.0,752.76,602.2
2017,10,1,8,30,813.0,69.0,2.9,18.0,423.0,807.2,638.53
2017,10,1,8,45,834.0,71.5,2.85,18.5,468.0,851.9,666.82
2017,10,1,9,0,855.0,74.0,2.8,19.0,513.0,885.35,686.6
2017,10,1,9,15,869.5,76.0,2.8,19.5,552.5,918.44,706.26
2017,10,1,9,30,884.0,78.0,2.8,20.0,592.0,948.56,723.64
2017,10,1,9,45,794.0,112.5,2.8,20.5,595.0,924.21,703.79
2017,10,1,10,0,704.0,147.0,2.8,21.0,598.0,889.11,677.25
2017,10,1,10,15,750.5,137.5,2.85,21.0,636.0,924.79,701.27
2017,10,1,10,30,797.0,128.0,2.9,21.0,674.0,951.78,718.68
2017,10,1,10,45,855.0,111.0,2.95,21.5,712.0,983.98,738.28
2017,10,1,11,0,913.0,94.0,3.0,22.0,750.0,1002.0,748.3
2017,10,1,11,15,916.0,94.5,3.1,22.0,762.0,992.93,742.35
2017,10,1,11,30,919.0,95.0,3.2,22.0,774.0,979.97,734.14
2017,10,1,11,45,919.0,95.5,3.35,22.5,778.0,960.37,720.52
2017,10,1,12,0,919.0,96.0,3.5,23.0,782.0,937.09,704.46
2017,10,1,12,15,918.0,96.0,3.65,23.0,778.0,908.82,686.33
2017,10,1,12,30,917.0,96.0,3.8,23.0,774.0,877.16,665.75
2017,10,1,12,45,911.5,96.5,3.95,23.5,761.5,839.16,639.32
2017,10,1,13,0,906.0,97.0,4.1,24.0,749.0,798.37,610.78
2017,10,1,13,15,900.5,96.0,4.2,23.5,729.5,753.48,581.19
2017,10,1,13,30,895.0,95.0,4.3,23.0,710.0,706.27,548.2
2017,10,1,13,45,886.0,94.0,4.45,23.0,683.5,654.75,509.32
2017,10,1,14,0,877.0,93.0,4.6,23.0,657.0,601.69,468.23
2017,10,1,14,15,866.5,91.0,4.7,23.0,624.0,545.6,423.35
2017,10,1,14,30,856.0,89.0,4.8,23.0,591.0,488.18,375.99
2017,10,1,14,45,838.5,87.5,4.9,23.0,551.5,427.52,324.66
2017,10,1,15,0,821.0,86.0,5.0,23.0,512.0,367.41,272.34
2017,10,1,15,15,800.5,82.5,5.05,22.5,468.0,305.45,218.07
2017,10,1,15,30,780.0,79.0,5.1,22.0,424.0,245.04,164.83
2017,10,1,15,45,747.5,76.0,5.2,22.0,376.0,184.98,113.97
2017,10,1,16,0,715.0,73.0,5.3,22.0,328.0,124.64,68.56
2017,10,1,16,15,670.5,67.5,5.25,21.0,278.0,69.13,39.42
2017,10,1,16,30,626.0,62.0,5.2,20.0,228.0,46.51,35.11
2017,10,1,16,45,554.0,54.5,5.2,19.5,178.0,41.89,30.96
2017,10,1,17,0,482.0,47.0,5.2,19.0,128.0,37.2,26.54
2017,10,1,17,15,359.5,36.0,5.15,18.5,84.5,29.1,18.83
2017,10,1,17,30,237.0,25.0,5.1,18.0,41.0,20.75,6.5
2017,10,1,17,45,118.5,12.5,5.1,17.5,20.5,11.37,0.0
2017,10,1,18,0,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2017,10,1,18,15,0.0,0.0,4.95,16.5,0.0,0.0,0.0
2017,10,1,18,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,10,1,18,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,10,1,19,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,10,1,19,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2017,10,1,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,10,1,19,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,10,1,20,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,10,1,20,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,10,1,20,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,10,1,20,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,10,1,21,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,10,1,21,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,10,1,21,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,10,1,21,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,10,1,22,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,10,1,22,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,10,1,22,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,10,1,22,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,10,1,23,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,10,1,23,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2017,10,1,23,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,10,1,23,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,10,2,0,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,10,2,0,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,10,2,0,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,10,2,0,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,10,2,1,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,10,2,1,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2017,10,2,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,10,2,1,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,10,2,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,10,2,2,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,10,2,2,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,10,2,2,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,10,2,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,10,2,3,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,10,2,3,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,10,2,3,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,10,2,4,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,10,2,4,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,10,2,4,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,10,2,4,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,10,2,5,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,10,2,5,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2017,10,2,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,10,2,5,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,10,2,6,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,10,2,6,15,154.0,10.0,2.65,13.5,19.0,78.65,0.0
2017,10,2,6,30,308.0,20.0,2.7,14.0,38.0,202.32,58.58
2017,10,2,6,45,433.0,29.5,2.75,14.5,82.5,310.19,242.75
2017,10,2,7,0,558.0,39.0,2.8,15.0,127.0,413.55,337.16
2017,10,2,7,15,628.0,45.0,2.8,15.5,178.0,494.98,407.45
2017,10,2,7,30,698.0,51.0,2.8,16.0,229.0,580.85,476.59
2017,10,2,7,45,742.0,55.5,2.8,16.5,281.0,649.28,528.5
2017,10,2,8,0,786.0,60.0,2.8,17.0,333.0,718.78,578.94
2017,10,2,8,15,815.5,63.5,2.7,17.0,382.5,775.56,618.63
2017,10,2,8,30,845.0,67.0,2.6,17.0,432.0,831.35,656.34
2017,10,2,8,45,866.5,69.0,2.55,17.5,478.0,867.91,678.46
2017,10,2,9,0,888.0,71.0,2.5,18.0,524.0,910.68,704.54
2017,10,2,9,15,902.5,73.5,2.45,18.5,565.0,945.07,724.22
2017,10,2,9,30,917.0,76.0,2.4,19.0,606.0,976.33,741.53
2017,10,2,9,45,924.0,79.0,2.4,19.5,639.5,997.61,752.5
2017,10,2,10,0,931.0,82.0,2.4,20.0,673.0,1015.1,761.05
2017,10,2,10,15,938.5,83.5,2.45,20.0,701.0,1027.35,768.25
2017,10,2,10,30,946.0,85.0,2.5,20.0,729.0,1035.62,773.03
2017,10,2,10,45,951.0,85.5,2.6,20.5,749.0,1036.19,771.99
2017,10,2,11,0,956.0,86.0,2.7,21.0,769.0,1032.67,768.47
2017,10,2,11,15,958.5,86.5,2.8,21.0,781.0,1022.64,762.28
2017,10,2,11,30,961.0,87.0,2.9,21.0,793.0,1008.56,753.55
2017,10,2,11,45,961.0,87.5,3.05,21.5,796.5,988.17,739.68
2017,10,2,12,0,961.0,88.0,3.2,22.0,800.0,963.93,723.27
2017,10,2,12,15,959.5,88.0,3.35,22.0,796.0,934.11,704.4
2017,10,2,12,30,958.0,88.0,3.5,22.0,792.0,900.77,682.98
2017,10,2,12,45,945.0,92.0,3.7,22.0,777.5,859.1,655.81
2017,10,2,13,0,932.0,96.0,3.9,22.0,763.0,814.96,626.52
2017,10,2,13,15,926.0,95.0,4.05,22.0,742.5,768.59,594.97
2017,10,2,13,30,920.0,94.0,4.2,22.0,722.0,719.87,559.97
2017,10,2,13,45,910.0,93.0,4.35,22.0,694.0,666.51,519.57
2017,10,2,14,0,900.0,92.0,4.5,22.0,666.0,611.65,477.08
2017,10,2,14,15,889.0,90.0,4.6,21.5,632.0,554.08,431.8
2017,10,2,14,30,878.0,88.0,4.7,21.0,598.0,495.67,384.13
2017,10,2,14,45,861.0,86.0,4.85,21.0,558.0,433.03,330.89
2017,10,2,15,0,844.0,84.0,5.0,21.0,518.0,371.34,276.84
2017,10,2,15,15,822.0,81.0,5.05,20.5,472.5,308.07,220.97
2017,10,2,15,30,800.0,78.0,5.1,20.0,427.0,246.51,166.34
2017,10,2,15,45,766.5,74.5,5.2,20.0,378.0,184.68,113.77
2017,10,2,16,0,733.0,71.0,5.3,20.0,329.0,126.61,70.37
2017,10,2,16,15,686.5,65.5,5.3,19.5,277.5,66.21,38.0
2017,10,2,16,30,640.0,60.0,5.3,19.0,226.0,45.16,34.06
2017,10,2,16,45,562.5,53.0,5.3,18.5,175.5,40.87,30.17
2017,10,2,17,0,485.0,46.0,5.3,18.0,125.0,36.55,26.03
2017,10,2,17,15,355.5,35.0,5.25,17.0,81.5,28.4,18.21
2017,10,2,17,30,226.0,24.0,5.2,16.0,38.0,20.01,3.91
2017,10,2,17,45,113.0,12.0,5.2,15.5,19.0,10.91,0.0
2017,10,2,18,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2017,10,2,18,15,0.0,0.0,5.15,14.5,0.0,0.0,0.0
2017,10,2,18,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,10,2,18,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,10,2,19,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,10,2,19,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2017,10,2,19,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2017,10,2,19,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2017,10,2,20,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2017,10,2,20,15,0.0,0.0,4.95,13.5,0.0,0.0,0.0
2017,10,2,20,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,10,2,20,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,10,2,21,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,10,2,21,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2017,10,2,21,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,10,2,21,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2017,10,2,22,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,10,2,22,15,0.0,0.0,4.65,12.5,0.0,0.0,0.0
2017,10,2,22,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,10,2,22,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2017,10,2,23,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,10,2,23,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,10,2,23,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,10,2,23,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,10,3,0,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,10,3,0,15,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2017,10,3,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,10,3,0,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,10,3,1,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,10,3,1,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,10,3,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,10,3,1,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,10,3,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,10,3,2,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,10,3,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,10,3,2,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,10,3,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,10,3,3,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,10,3,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,3,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,10,3,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,10,3,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,10,3,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,3,4,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,10,3,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,3,5,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,10,3,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,10,3,5,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,10,3,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,3,6,15,103.0,10.0,1.35,11.5,15.5,55.62,0.0
2017,10,3,6,30,206.0,20.0,1.4,12.0,31.0,149.63,23.71
2017,10,3,6,45,336.5,31.5,1.45,12.5,73.0,258.85,201.94
2017,10,3,7,0,467.0,43.0,1.5,13.0,115.0,369.21,301.17
2017,10,3,7,15,543.0,50.5,1.55,13.5,164.5,451.21,371.5
2017,10,3,7,30,619.0,58.0,1.6,14.0,214.0,538.84,442.84
2017,10,3,7,45,669.5,63.5,1.65,14.5,265.5,609.6,496.67
2017,10,3,8,0,720.0,69.0,1.7,15.0,317.0,677.57,546.17
2017,10,3,8,15,753.0,73.0,1.7,15.5,366.0,735.61,586.13
2017,10,3,8,30,786.0,77.0,1.7,16.0,415.0,792.99,624.3
2017,10,3,8,45,812.0,79.5,1.7,17.0,461.0,841.23,653.65
2017,10,3,9,0,838.0,82.0,1.7,18.0,507.0,887.57,680.92
2017,10,3,9,15,855.0,84.5,1.65,18.5,547.5,923.27,700.99
2017,10,3,9,30,872.0,87.0,1.6,19.0,588.0,946.3,712.33
2017,10,3,9,45,883.0,89.5,1.6,19.5,622.5,969.91,724.8
2017,10,3,10,0,894.0,92.0,1.6,20.0,657.0,990.03,734.93
2017,10,3,10,15,902.5,93.5,1.6,20.0,684.5,1002.82,741.78
2017,10,3,10,30,911.0,95.0,1.6,20.0,712.0,1011.79,746.36
2017,10,3,10,45,917.0,96.0,1.6,20.5,732.5,1013.81,745.24
2017,10,3,11,0,923.0,97.0,1.6,21.0,753.0,1011.85,741.81
2017,10,3,11,15,926.5,98.0,1.65,21.0,765.0,1003.49,736.64
2017,10,3,11,30,930.0,99.0,1.7,21.0,777.0,991.17,729.09
2017,10,3,11,45,931.0,99.0,1.75,21.5,781.5,971.5,715.53
2017,10,3,12,0,932.0,99.0,1.8,22.0,786.0,948.09,699.67
2017,10,3,12,15,931.0,99.0,1.85,22.0,782.0,919.29,681.64
2017,10,3,12,30,930.0,99.0,1.9,22.0,778.0,887.04,661.27
2017,10,3,12,45,926.0,98.5,1.95,22.0,765.5,848.59,636.59
2017,10,3,13,0,922.0,98.0,2.0,22.0,753.0,807.23,609.71
2017,10,3,13,15,916.0,97.0,2.05,22.0,733.0,761.22,579.3
2017,10,3,13,30,910.0,96.0,2.1,22.0,713.0,712.89,545.36
2017,10,3,13,45,902.0,94.0,2.2,22.0,685.5,660.23,506.91
2017,10,3,14,0,894.0,92.0,2.3,22.0,658.0,605.93,465.93
2017,10,3,14,15,881.5,90.5,2.35,21.5,623.5,548.37,421.68
2017,10,3,14,30,869.0,89.0,2.4,21.0,589.0,489.71,374.85
2017,10,3,14,45,853.0,86.0,2.5,21.0,548.5,427.55,323.06
2017,10,3,15,0,837.0,83.0,2.6,21.0,508.0,365.79,269.91
2017,10,3,15,15,814.0,80.0,2.6,20.5,463.0,302.74,215.07
2017,10,3,15,30,791.0,77.0,2.6,20.0,418.0,241.53,161.5
2017,10,3,15,45,759.0,72.5,2.65,20.0,369.0,179.73,109.56
2017,10,3,16,0,727.0,68.0,2.7,20.0,320.0,121.52,66.59
2017,10,3,16,15,679.5,62.5,2.7,19.5,269.0,65.91,38.94
2017,10,3,16,30,632.0,57.0,2.7,19.0,218.0,42.89,32.07
2017,10,3,16,45,559.5,49.5,2.7,18.5,168.5,38.11,27.75
2017,10,3,17,0,487.0,42.0,2.7,18.0,119.0,33.23,23.12
2017,10,3,17,15,359.0,31.0,2.65,17.0,76.0,24.95,15.16
2017,10,3,17,30,231.0,20.0,2.6,16.0,33.0,16.4,0.0
2017,10,3,17,45,115.5,10.0,2.55,15.5,16.5,9.1,0.0
2017,10,3,18,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,10,3,18,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2017,10,3,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,10,3,18,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,10,3,19,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,10,3,19,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2017,10,3,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,3,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,10,3,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,10,3,20,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,10,3,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,10,3,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,10,3,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,10,3,21,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2017,10,3,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,10,3,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,10,3,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,10,3,22,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,10,3,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,3,22,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,3,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,3,23,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,10,3,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,10,3,23,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,10,4,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,4,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,4,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,4,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,4,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,4,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,10,4,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,4,1,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,10,4,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,4,2,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,10,4,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,4,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,4,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,4,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,10,4,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,4,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,4,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,4,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,4,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,4,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,4,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,4,5,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2017,10,4,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,4,5,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,4,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,4,6,15,0.0,15.0,0.75,11.5,15.0,13.64,0.0
2017,10,4,6,30,0.0,30.0,0.7,12.0,30.0,39.33,0.0
2017,10,4,6,45,241.0,35.5,0.65,12.5,72.0,209.4,161.54
2017,10,4,7,0,482.0,41.0,0.6,13.0,114.0,375.89,303.51
2017,10,4,7,15,557.0,48.5,0.55,13.5,163.5,457.71,371.17
2017,10,4,7,30,632.0,56.0,0.5,14.0,213.0,545.11,439.48
2017,10,4,7,45,680.5,61.0,0.5,14.5,263.5,609.25,486.16
2017,10,4,8,0,729.0,66.0,0.5,15.0,314.0,680.48,535.8
2017,10,4,8,15,761.0,70.0,0.45,15.5,363.0,737.84,572.61
2017,10,4,8,30,793.0,74.0,0.4,16.0,412.0,794.49,607.51
2017,10,4,8,45,817.0,77.0,0.4,17.0,457.5,841.65,634.49
2017,10,4,9,0,841.0,80.0,0.4,18.0,503.0,886.82,659.43
2017,10,4,9,15,858.0,82.5,0.3,18.5,543.0,922.48,676.76
2017,10,4,9,30,875.0,85.0,0.2,19.0,583.0,945.52,685.89
2017,10,4,9,45,885.0,87.5,0.15,20.0,617.0,968.14,694.64
2017,10,4,10,0,895.0,90.0,0.1,21.0,651.0,987.24,701.21
2017,10,4,10,15,904.0,91.5,0.15,21.0,678.5,1000.45,708.63
2017,10,4,10,30,913.0,93.0,0.2,21.0,706.0,1009.84,714.08
2017,10,4,10,45,920.0,93.0,0.25,21.5,726.5,1011.59,713.83
2017,10,4,11,0,927.0,93.0,0.3,22.0,747.0,1009.37,711.51
2017,10,4,11,15,930.5,94.0,0.4,22.0,759.5,1000.94,708.19
2017,10,4,11,30,934.0,95.0,0.5,22.0,772.0,988.54,702.67
2017,10,4,11,45,935.5,94.5,0.65,22.5,776.5,968.68,692.37
2017,10,4,12,0,937.0,94.0,0.8,23.0,781.0,945.06,679.58
2017,10,4,12,15,936.0,94.0,0.9,23.0,777.0,916.13,663.53
2017,10,4,12,30,935.0,94.0,1.0,23.0,773.0,883.75,645.03
2017,10,4,12,45,928.0,95.0,1.1,23.0,759.5,844.35,621.61
2017,10,4,13,0,921.0,96.0,1.2,23.0,746.0,802.21,595.94
2017,10,4,13,15,915.0,95.0,1.25,23.0,726.0,756.24,566.59
2017,10,4,13,30,909.0,94.0,1.3,23.0,706.0,707.96,533.65
2017,10,4,13,45,901.0,92.5,1.4,23.0,678.5,655.85,496.72
2017,10,4,14,0,893.0,91.0,1.5,23.0,651.0,602.1,457.17
2017,10,4,14,15,881.0,89.0,1.55,22.5,616.5,544.4,413.72
2017,10,4,14,30,869.0,87.0,1.6,22.0,582.0,485.53,367.57
2017,10,4,14,45,853.0,84.0,1.65,22.0,542.0,423.43,316.52
2017,10,4,15,0,837.0,81.0,1.7,22.0,502.0,361.74,264.08
2017,10,4,15,15,814.0,77.5,1.75,21.5,457.0,298.33,209.68
2017,10,4,15,30,791.0,74.0,1.8,21.0,412.0,236.77,156.42
2017,10,4,15,45,760.0,70.0,1.85,21.0,363.0,175.68,105.59
2017,10,4,16,0,729.0,66.0,1.9,21.0,314.0,118.05,63.7
2017,10,4,16,15,681.5,60.5,1.9,20.5,263.5,62.46,36.98
2017,10,4,16,30,634.0,55.0,1.9,20.0,213.0,41.47,30.69
2017,10,4,16,45,560.0,47.5,1.9,19.5,163.5,36.62,26.3
2017,10,4,17,0,486.0,40.0,1.9,19.0,114.0,31.66,21.62
2017,10,4,17,15,356.5,29.0,1.9,18.0,72.0,23.32,13.53
2017,10,4,17,30,227.0,18.0,1.9,17.0,30.0,14.7,0.0
2017,10,4,17,45,113.5,9.0,1.9,16.5,15.0,8.19,0.0
2017,10,4,18,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,10,4,18,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2017,10,4,18,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,10,4,18,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,10,4,19,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,10,4,19,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2017,10,4,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,10,4,19,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,10,4,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,10,4,20,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,10,4,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,10,4,20,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,10,4,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,10,4,21,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,10,4,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,10,4,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,10,4,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,10,4,22,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2017,10,4,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,10,4,22,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,10,4,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,10,4,23,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,10,4,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,10,4,23,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,10,5,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,10,5,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,10,5,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,10,5,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,10,5,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,10,5,1,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2017,10,5,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,10,5,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,10,5,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,10,5,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,10,5,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,10,5,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,10,5,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,10,5,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,10,5,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,10,5,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,10,5,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,10,5,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,10,5,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,5,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,10,5,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,10,5,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,5,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,5,5,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,5,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,5,6,15,0.0,14.5,1.0,12.5,14.5,13.19,0.0
2017,10,5,6,30,0.0,29.0,0.9,13.0,29.0,38.13,0.0
2017,10,5,6,45,253.0,33.5,0.85,13.5,71.5,213.41,162.79
2017,10,5,7,0,506.0,38.0,0.8,14.0,114.0,386.64,311.19
2017,10,5,7,15,580.5,45.0,0.75,14.5,163.5,462.8,375.08
2017,10,5,7,30,655.0,52.0,0.7,15.0,213.0,550.65,443.72
2017,10,5,7,45,702.0,57.0,0.65,15.5,264.0,619.96,493.87
2017,10,5,8,0,749.0,62.0,0.6,16.0,315.0,690.62,542.36
2017,10,5,8,15,781.0,66.0,0.55,16.5,364.0,748.52,579.48
2017,10,5,8,30,813.0,70.0,0.5,17.0,413.0,805.67,614.61
2017,10,5,8,45,835.5,73.0,0.45,18.0,458.5,851.95,639.91
2017,10,5,9,0,858.0,76.0,0.4,19.0,504.0,896.1,663.01
2017,10,5,9,15,874.0,78.0,0.45,19.5,544.5,921.09,676.52
2017,10,5,9,30,890.0,80.0,0.5,20.0,585.0,952.24,694.19
2017,10,5,9,45,897.0,84.0,0.55,20.5,618.0,974.04,705.76
2017,10,5,10,0,904.0,88.0,0.6,21.0,651.0,992.14,715.19
2017,10,5,10,15,912.5,89.5,0.7,21.5,678.5,1004.84,722.52
2017,10,5,10,30,921.0,91.0,0.8,22.0,706.0,1013.68,727.62
2017,10,5,10,45,927.5,91.5,0.9,22.5,726.5,1015.43,728.45
2017,10,5,11,0,934.0,92.0,1.0,23.0,747.0,1013.18,726.96
2017,10,5,11,15,937.0,92.5,1.1,23.0,759.0,1003.56,722.36
2017,10,5,11,30,940.0,93.0,1.2,23.0,771.0,989.96,715.36
2017,10,5,11,45,941.5,93.0,1.3,23.0,775.0,970.5,704.63
2017,10,5,12,0,943.0,93.0,1.4,23.0,779.0,947.23,691.44
2017,10,5,12,15,942.0,93.0,1.5,23.0,775.0,918.09,674.31
2017,10,5,12,30,941.0,93.0,1.6,23.0,771.0,885.48,654.73
2017,10,5,12,45,940.0,91.0,1.7,23.0,759.5,847.43,631.25
2017,10,5,13,0,939.0,89.0,1.8,23.0,748.0,806.25,605.31
2017,10,5,13,15,933.5,88.0,1.85,23.0,727.5,759.96,575.0
2017,10,5,13,30,928.0,87.0,1.9,23.0,707.0,711.25,541.18
2017,10,5,13,45,919.0,86.0,2.0,23.0,679.5,658.2,502.66
2017,10,5,14,0,910.0,85.0,2.1,23.0,652.0,603.55,461.61
2017,10,5,14,15,898.0,83.0,2.15,23.0,617.5,545.05,416.01
2017,10,5,14,30,886.0,81.0,2.2,23.0,583.0,485.81,368.24
2017,10,5,14,45,869.0,79.0,2.25,23.0,542.5,424.13,316.96
2017,10,5,15,0,852.0,77.0,2.3,23.0,502.0,360.89,262.93
2017,10,5,15,15,829.5,74.0,2.3,22.5,456.5,297.28,207.98
2017,10,5,15,30,807.0,71.0,2.3,22.0,411.0,235.42,154.28
2017,10,5,15,45,774.5,67.0,2.35,22.0,362.0,173.23,102.71
2017,10,5,16,0,742.0,63.0,2.4,22.0,313.0,114.66,60.62
2017,10,5,16,15,694.5,58.0,2.4,21.0,262.0,58.82,34.97
2017,10,5,16,30,647.0,53.0,2.4,20.0,211.0,43.8,32.7
2017,10,5,16,45,570.0,46.0,2.45,19.5,161.0,35.57,25.35
2017,10,5,17,0,493.0,39.0,2.5,19.0,111.0,30.99,20.97
2017,10,5,17,15,246.5,33.5,2.5,18.0,69.5,26.19,15.55
2017,10,5,17,30,0.0,28.0,2.5,17.0,28.0,22.7,0.0
2017,10,5,17,45,0.0,14.0,2.5,16.5,14.0,12.73,0.0
2017,10,5,18,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,10,5,18,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,10,5,18,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,10,5,18,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,10,5,19,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,10,5,19,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2017,10,5,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,10,5,19,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,10,5,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,10,5,20,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,10,5,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,10,5,20,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,10,5,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,10,5,21,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,10,5,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,10,5,21,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,10,5,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,10,5,22,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,10,5,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,10,5,22,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,10,5,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,10,5,23,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,10,5,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,10,5,23,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,10,6,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,10,6,0,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,10,6,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,6,0,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,10,6,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,6,1,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2017,10,6,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,6,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,6,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,6,2,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,10,6,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,6,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,6,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,6,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,6,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,6,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,6,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,6,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,6,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,6,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,6,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,6,5,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,6,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,6,5,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,6,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,6,6,15,0.0,13.5,0.95,14.5,13.5,12.28,0.0
2017,10,6,6,30,0.0,27.0,0.8,15.0,27.0,34.7,0.0
2017,10,6,6,45,253.5,32.5,0.7,15.5,69.5,213.43,159.64
2017,10,6,7,0,507.0,38.0,0.6,16.0,112.0,387.18,307.88
2017,10,6,7,15,582.5,45.0,0.55,16.5,161.5,469.46,375.47
2017,10,6,7,30,658.0,52.0,0.5,17.0,211.0,552.3,439.5
2017,10,6,7,45,704.0,57.5,0.45,18.0,262.0,621.55,487.99
2017,10,6,8,0,750.0,63.0,0.4,19.0,313.0,692.05,534.49
2017,10,6,8,15,781.5,67.0,0.35,19.5,362.0,749.5,570.52
2017,10,6,8,30,813.0,71.0,0.3,20.0,411.0,806.15,604.59
2017,10,6,8,45,834.0,74.5,0.3,20.5,456.0,851.66,630.99
2017,10,6,9,0,855.0,78.0,0.3,21.0,501.0,894.96,655.41
2017,10,6,9,15,871.5,80.5,0.35,21.5,541.5,920.85,669.32
2017,10,6,9,30,888.0,83.0,0.4,22.0,582.0,952.9,687.33
2017,10,6,9,45,894.5,86.5,0.5,23.0,615.0,973.42,697.72
2017,10,6,10,0,901.0,90.0,0.6,24.0,648.0,990.26,706.05
2017,10,6,10,15,909.5,91.5,0.65,24.0,675.5,1002.82,713.47
2017,10,6,10,30,918.0,93.0,0.7,24.0,703.0,1011.53,718.74
2017,10,6,10,45,924.0,94.0,0.8,24.5,723.0,1013.28,719.63
2017,10,6,11,0,930.0,95.0,0.9,25.0,743.0,1011.04,718.24
2017,10,6,11,15,933.5,95.5,1.0,25.0,755.5,1001.81,714.03
2017,10,6,11,30,937.0,96.0,1.1,25.0,768.0,988.62,707.44
2017,10,6,11,45,939.5,95.5,1.2,25.5,772.0,969.45,695.75
2017,10,6,12,0,942.0,95.0,1.3,26.0,776.0,946.47,681.65
2017,10,6,12,15,940.5,95.0,1.4,26.0,771.5,916.84,664.54
2017,10,6,12,30,939.0,95.0,1.5,26.0,767.0,883.79,645.03
2017,10,6,12,45,939.5,92.5,1.6,26.0,755.5,846.38,622.37
2017,10,6,13,0,940.0,90.0,1.7,26.0,744.0,805.77,597.22
2017,10,6,13,15,933.5,89.0,1.75,26.0,723.5,758.68,566.82
2017,10,6,13,30,927.0,88.0,1.8,26.0,703.0,709.27,532.83
2017,10,6,13,45,918.0,86.5,1.9,26.0,675.0,655.75,494.52
2017,10,6,14,0,909.0,85.0,2.0,26.0,647.0,600.65,453.68
2017,10,6,14,15,896.5,83.5,2.05,25.5,612.0,542.43,409.64
2017,10,6,14,30,884.0,82.0,2.1,25.0,577.0,483.54,363.28
2017,10,6,14,45,866.5,79.5,2.2,25.0,536.5,421.32,312.14
2017,10,6,15,0,849.0,77.0,2.3,25.0,496.0,357.67,258.28
2017,10,6,15,15,825.5,74.0,2.35,24.5,450.5,294.03,203.78
2017,10,6,15,30,802.0,71.0,2.4,24.0,405.0,232.28,150.66
2017,10,6,15,45,766.5,67.5,2.45,23.5,355.5,170.5,100.28
2017,10,6,16,0,731.0,64.0,2.5,23.0,306.0,112.73,59.63
2017,10,6,16,15,681.5,59.0,2.5,22.0,255.0,57.71,35.32
2017,10,6,16,30,632.0,54.0,2.5,21.0,204.0,41.0,30.11
2017,10,6,16,45,548.5,46.5,2.55,20.5,154.5,36.1,25.65
2017,10,6,17,0,465.0,39.0,2.6,20.0,105.0,31.11,20.9
2017,10,6,17,15,328.5,27.5,2.55,19.0,64.5,22.27,11.96
2017,10,6,17,30,192.0,16.0,2.5,18.0,24.0,13.11,0.0
2017,10,6,17,45,96.0,8.0,2.5,17.5,12.0,7.28,0.0
2017,10,6,18,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,10,6,18,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2017,10,6,18,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,10,6,18,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,10,6,19,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,10,6,19,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,10,6,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,10,6,19,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,10,6,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,10,6,20,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2017,10,6,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,10,6,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,10,6,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,10,6,21,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,10,6,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,10,6,21,45,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2017,10,6,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,10,6,22,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2017,10,6,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,10,6,22,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,10,6,23,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,10,6,23,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,10,6,23,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,10,6,23,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,10,7,0,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,10,7,0,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2017,10,7,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,7,0,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,7,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,7,1,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,10,7,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,10,7,1,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,10,7,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,10,7,2,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,10,7,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,10,7,2,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,10,7,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,10,7,3,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,10,7,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,10,7,3,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,10,7,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,10,7,4,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,10,7,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,10,7,4,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,10,7,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,10,7,5,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,10,7,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,10,7,5,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,10,7,6,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,10,7,6,15,0.0,12.0,1.95,14.5,12.0,10.91,0.0
2017,10,7,6,30,0.0,24.0,2.0,15.0,24.0,29.22,0.0
2017,10,7,6,45,238.0,31.0,2.1,15.5,64.5,202.16,149.79
2017,10,7,7,0,476.0,38.0,2.2,16.0,105.0,368.27,296.84
2017,10,7,7,15,552.5,45.0,2.25,16.5,153.5,449.62,367.25
2017,10,7,7,30,629.0,52.0,2.3,17.0,202.0,531.48,434.56
2017,10,7,7,45,679.0,57.0,2.35,17.5,252.5,601.79,488.74
2017,10,7,8,0,729.0,62.0,2.4,18.0,303.0,673.7,541.76
2017,10,7,8,15,761.0,66.0,2.4,18.5,351.0,730.68,581.44
2017,10,7,8,30,793.0,70.0,2.4,19.0,399.0,786.97,619.33
2017,10,7,8,45,816.5,72.5,2.45,20.0,443.5,832.69,647.75
2017,10,7,9,0,840.0,75.0,2.5,21.0,488.0,876.4,674.1
2017,10,7,9,15,856.0,77.5,2.5,21.5,527.5,901.48,687.99
2017,10,7,9,30,872.0,80.0,2.5,22.0,567.0,932.74,706.12
2017,10,7,9,45,876.0,84.5,2.55,22.5,598.5,951.88,716.31
2017,10,7,10,0,880.0,89.0,2.6,23.0,630.0,967.32,724.17
2017,10,7,10,15,889.0,90.5,2.7,23.5,657.5,980.19,730.89
2017,10,7,10,30,898.0,92.0,2.8,24.0,685.0,989.31,735.24
2017,10,7,10,45,904.5,93.0,2.9,24.5,704.5,991.55,735.2
2017,10,7,11,0,911.0,94.0,3.0,25.0,724.0,989.87,732.77
2017,10,7,11,15,914.5,94.5,3.15,25.0,736.0,980.82,727.44
2017,10,7,11,30,918.0,95.0,3.3,25.0,748.0,967.89,719.64
2017,10,7,11,45,919.5,95.0,3.5,25.0,752.0,948.71,708.05
2017,10,7,12,0,921.0,95.0,3.7,25.0,756.0,925.83,693.9
2017,10,7,12,15,919.0,95.0,3.9,25.0,751.5,896.32,675.12
2017,10,7,12,30,917.0,95.0,4.1,25.0,747.0,863.5,653.9
2017,10,7,12,45,906.5,97.0,4.35,25.0,733.0,822.94,627.22
2017,10,7,13,0,896.0,99.0,4.6,25.0,719.0,779.95,598.72
2017,10,7,13,15,889.0,98.0,4.7,24.5,698.0,734.23,568.4
2017,10,7,13,30,882.0,97.0,4.8,24.0,677.0,686.36,533.86
2017,10,7,13,45,869.0,96.5,4.9,24.0,648.5,633.42,493.31
2017,10,7,14,0,856.0,96.0,5.0,24.0,620.0,580.71,451.75
2017,10,7,14,15,842.0,94.0,5.05,23.5,585.5,523.12,406.0
2017,10,7,14,30,828.0,92.0,5.1,23.0,551.0,465.2,358.42
2017,10,7,14,45,807.5,89.5,5.15,23.0,511.0,404.2,306.35
2017,10,7,15,0,787.0,87.0,5.2,23.0,471.0,344.22,253.86
2017,10,7,15,15,758.0,78.5,5.15,22.5,420.5,277.78,196.17
2017,10,7,15,30,729.0,70.0,5.1,22.0,370.0,214.15,140.98
2017,10,7,15,45,696.0,70.5,5.1,22.0,328.0,161.03,96.72
2017,10,7,16,0,663.0,71.0,5.1,22.0,286.0,107.65,58.8
2017,10,7,16,15,609.5,65.0,5.05,21.0,237.0,55.73,35.7
2017,10,7,16,30,556.0,59.0,5.0,20.0,188.0,45.01,33.7
2017,10,7,16,45,469.5,50.5,5.0,19.5,141.0,39.48,28.63
2017,10,7,17,0,383.0,42.0,5.0,19.0,94.0,33.84,23.21
2017,10,7,17,15,241.5,29.0,5.0,18.5,56.5,23.73,12.61
2017,10,7,17,30,100.0,16.0,5.0,18.0,19.0,14.55,0.0
2017,10,7,17,45,50.0,8.0,5.0,17.5,9.5,7.28,0.0
2017,10,7,18,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2017,10,7,18,15,0.0,0.0,4.95,16.5,0.0,0.0,0.0
2017,10,7,18,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2017,10,7,18,45,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2017,10,7,19,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2017,10,7,19,15,0.0,0.0,4.85,15.5,0.0,0.0,0.0
2017,10,7,19,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,10,7,19,45,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,10,7,20,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,10,7,20,15,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2017,10,7,20,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,10,7,20,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,10,7,21,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,10,7,21,15,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2017,10,7,21,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,10,7,21,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,10,7,22,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,10,7,22,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,10,7,22,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,10,7,22,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,10,7,23,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,10,7,23,15,0.0,0.0,4.65,13.5,0.0,0.0,0.0
2017,10,7,23,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,10,7,23,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2017,10,8,0,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,10,8,0,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,10,8,0,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,10,8,0,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2017,10,8,1,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,10,8,1,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,10,8,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,10,8,1,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,10,8,2,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,10,8,2,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,10,8,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,10,8,2,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,10,8,3,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,10,8,3,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2017,10,8,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,10,8,3,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,10,8,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,10,8,4,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,10,8,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,10,8,4,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,10,8,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,8,5,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,10,8,5,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,8,5,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,10,8,6,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,8,6,15,0.0,11.5,2.5,12.5,11.5,10.46,0.0
2017,10,8,6,30,0.0,23.0,2.5,13.0,23.0,20.92,0.0
2017,10,8,6,45,237.0,31.0,2.5,13.5,64.0,202.36,148.66
2017,10,8,7,0,474.0,39.0,2.5,14.0,105.0,368.13,298.71
2017,10,8,7,15,556.0,46.5,2.45,14.5,154.5,453.7,373.29
2017,10,8,7,30,638.0,54.0,2.4,15.0,204.0,545.44,448.83
2017,10,8,7,45,693.5,58.5,2.4,15.5,255.5,613.78,501.66
2017,10,8,8,0,749.0,63.0,2.4,16.0,307.0,689.91,557.95
2017,10,8,8,15,782.5,66.5,2.35,16.5,356.5,748.14,598.33
2017,10,8,8,30,816.0,70.0,2.3,17.0,406.0,805.65,636.76
2017,10,8,8,45,842.5,72.0,2.25,17.5,452.0,853.91,667.34
2017,10,8,9,0,869.0,74.0,2.2,18.0,498.0,891.17,689.48
2017,10,8,9,15,886.0,76.5,2.15,18.5,539.0,926.75,710.07
2017,10,8,9,30,903.0,79.0,2.1,19.0,580.0,959.37,728.28
2017,10,8,9,45,907.5,84.0,2.1,19.5,613.0,979.94,738.78
2017,10,8,10,0,912.0,89.0,2.1,20.0,646.0,996.67,746.85
2017,10,8,10,15,921.5,90.0,2.05,20.0,674.0,1009.47,753.25
2017,10,8,10,30,931.0,91.0,2.0,20.0,702.0,1018.39,757.24
2017,10,8,10,45,936.0,93.0,2.0,20.5,722.0,1020.16,755.95
2017,10,8,11,0,941.0,95.0,2.0,21.0,742.0,1017.87,752.26
2017,10,8,11,15,944.5,95.5,2.0,21.0,754.0,1008.36,745.53
2017,10,8,11,30,948.0,96.0,2.0,21.0,766.0,994.84,736.41
2017,10,8,11,45,948.0,96.5,2.05,21.5,770.0,974.17,721.99
2017,10,8,12,0,948.0,97.0,2.1,22.0,774.0,949.73,705.23
2017,10,8,12,15,946.5,96.5,2.15,22.0,769.5,919.26,685.85
2017,10,8,12,30,945.0,96.0,2.2,22.0,765.0,885.36,664.12
2017,10,8,12,45,933.5,99.0,2.25,22.5,750.0,844.03,635.95
2017,10,8,13,0,922.0,102.0,2.3,23.0,735.0,800.22,605.95
2017,10,8,13,15,916.0,101.0,2.35,23.0,714.5,754.02,575.16
2017,10,8,13,30,910.0,100.0,2.4,23.0,694.0,705.52,540.04
2017,10,8,13,45,904.0,97.0,2.45,23.0,667.0,652.98,501.05
2017,10,8,14,0,898.0,94.0,2.5,23.0,640.0,598.64,459.49
2017,10,8,14,15,885.0,92.0,2.5,23.0,605.0,540.64,413.62
2017,10,8,14,30,872.0,90.0,2.5,23.0,570.0,480.82,364.9
2017,10,8,14,45,859.0,86.0,2.55,23.0,530.0,418.85,313.08
2017,10,8,15,0,846.0,82.0,2.6,23.0,490.0,356.98,259.75
2017,10,8,15,15,821.0,78.5,2.55,22.5,444.0,292.71,204.17
2017,10,8,15,30,796.0,75.0,2.5,22.0,398.0,230.56,150.42
2017,10,8,15,45,649.5,90.5,2.5,22.0,332.5,166.44,102.71
2017,10,8,16,0,503.0,106.0,2.5,22.0,267.0,120.56,75.49
2017,10,8,16,15,445.0,93.5,2.3,21.5,218.5,73.23,57.96
2017,10,8,16,30,387.0,81.0,2.1,21.0,170.0,60.54,46.95
2017,10,8,16,45,264.5,64.0,1.95,20.5,117.5,48.44,36.17
2017,10,8,17,0,142.0,47.0,1.8,20.0,65.0,37.21,25.87
2017,10,8,17,15,71.0,27.0,1.75,19.5,36.0,21.88,10.52
2017,10,8,17,30,0.0,7.0,1.7,19.0,7.0,6.37,0.0
2017,10,8,17,45,0.0,3.5,1.7,18.5,3.5,0.0,0.0
2017,10,8,18,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,10,8,18,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,10,8,18,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,10,8,18,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,10,8,19,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,10,8,19,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,10,8,19,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,10,8,19,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,10,8,20,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,10,8,20,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2017,10,8,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,10,8,20,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,10,8,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,10,8,21,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,10,8,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,10,8,21,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,10,8,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,10,8,22,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2017,10,8,22,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,10,8,22,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,10,8,23,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,10,8,23,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,10,8,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,10,8,23,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,10,9,0,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,10,9,0,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2017,10,9,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,10,9,0,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,10,9,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,10,9,1,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,10,9,1,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,10,9,1,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,10,9,2,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,10,9,2,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,10,9,2,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,10,9,2,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,10,9,3,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,10,9,3,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,10,9,3,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,10,9,3,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,10,9,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,10,9,4,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2017,10,9,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,10,9,4,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,10,9,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,10,9,5,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,10,9,5,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,10,9,5,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,10,9,6,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,10,9,6,15,16.0,3.5,1.55,14.0,4.5,0.0,0.0
2017,10,9,6,30,32.0,7.0,1.5,14.0,9.0,22.42,0.0
2017,10,9,6,45,90.0,27.0,1.5,14.5,38.0,100.2,69.44
2017,10,9,7,0,148.0,47.0,1.5,15.0,67.0,165.71,132.49
2017,10,9,7,15,204.0,69.5,1.5,15.5,110.0,237.56,194.75
2017,10,9,7,30,260.0,92.0,1.5,16.0,153.0,312.92,258.07
2017,10,9,7,45,289.5,113.0,1.5,16.5,195.5,369.97,304.36
2017,10,9,8,0,319.0,134.0,1.5,17.0,238.0,428.24,349.92
2017,10,9,8,15,353.5,151.5,1.45,17.5,282.5,486.72,393.99
2017,10,9,8,30,388.0,169.0,1.4,18.0,327.0,546.27,437.26
2017,10,9,8,45,385.5,189.0,1.4,18.5,361.0,577.16,457.52
2017,10,9,9,0,383.0,209.0,1.4,19.0,395.0,606.15,476.12
2017,10,9,9,15,403.0,222.5,1.3,19.5,432.0,645.83,501.88
2017,10,9,9,30,423.0,236.0,1.2,20.0,469.0,684.51,526.08
2017,10,9,9,45,417.5,253.0,1.2,20.5,494.5,701.83,535.21
2017,10,9,10,0,412.0,270.0,1.2,21.0,520.0,716.94,542.97
2017,10,9,10,15,423.0,278.0,1.15,21.0,545.0,735.1,553.92
2017,10,9,10,30,434.0,286.0,1.1,21.0,570.0,751.35,563.46
2017,10,9,10,45,356.0,314.0,1.05,21.5,551.0,703.01,525.74
2017,10,9,11,0,278.0,342.0,1.0,22.0,532.0,653.25,487.69
2017,10,9,11,15,281.5,347.0,0.95,22.0,542.5,653.85,487.7
2017,10,9,11,30,285.0,352.0,0.9,22.0,553.0,652.95,486.19
2017,10,9,11,45,237.0,349.0,0.85,22.5,516.5,580.27,433.56
2017,10,9,12,0,189.0,346.0,0.8,23.0,480.0,524.75,392.89
2017,10,9,12,15,187.5,343.5,0.7,23.0,476.0,511.17,382.94
2017,10,9,12,30,186.0,341.0,0.6,23.0,472.0,497.01,372.18
2017,10,9,12,45,238.5,339.5,0.55,23.5,504.5,525.48,392.18
2017,10,9,13,0,291.0,338.0,0.5,24.0,537.0,559.0,414.52
2017,10,9,13,15,283.5,329.0,0.5,23.5,518.0,526.87,392.36
2017,10,9,13,30,276.0,320.0,0.5,23.0,499.0,494.69,370.5
2017,10,9,13,45,219.5,298.5,0.55,23.0,437.0,414.71,313.27
2017,10,9,14,0,163.0,277.0,0.6,23.0,375.0,348.04,264.72
2017,10,9,14,15,154.0,257.5,0.7,22.0,346.0,313.05,240.12
2017,10,9,14,30,145.0,238.0,0.8,21.0,317.0,279.21,215.37
2017,10,9,14,45,533.5,136.0,0.95,20.5,395.5,335.38,254.06
2017,10,9,15,0,922.0,34.0,1.1,20.0,474.0,335.86,242.57
2017,10,9,15,15,901.0,33.0,1.2,19.5,429.0,272.05,186.26
2017,10,9,15,30,880.0,32.0,1.3,19.0,384.0,209.66,131.3
2017,10,9,15,45,850.5,30.0,1.45,18.5,335.5,146.86,79.15
2017,10,9,16,0,821.0,28.0,1.6,18.0,287.0,87.15,37.58
2017,10,9,16,15,777.5,26.0,1.6,17.5,237.5,30.59,21.47
2017,10,9,16,30,734.0,24.0,1.6,17.0,188.0,23.68,15.33
2017,10,9,16,45,376.0,20.5,1.65,16.5,104.0,16.39,8.75
2017,10,9,17,0,18.0,17.0,1.7,16.0,20.0,15.07,7.29
2017,10,9,17,15,10.5,9.0,1.7,15.5,10.5,8.13,0.12
2017,10,9,17,30,3.0,1.0,1.7,15.0,1.0,0.91,0.0
2017,10,9,17,45,1.5,0.5,1.7,15.0,0.5,0.0,0.0
2017,10,9,18,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,10,9,18,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2017,10,9,18,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,10,9,18,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,10,9,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,9,19,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,9,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,9,19,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2017,10,9,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,9,20,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,9,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,9,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,10,9,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,10,9,21,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2017,10,9,21,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,10,9,21,45,0.0,0.0,0.3,15.5,0.0,0.0,0.0
2017,10,9,22,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2017,10,9,22,15,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2017,10,9,22,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2017,10,9,22,45,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2017,10,9,23,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,10,9,23,15,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,10,9,23,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,10,9,23,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2017,10,10,0,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,10,10,0,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,10,10,0,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,10,10,0,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,10,10,1,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,10,10,1,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2017,10,10,1,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,10,10,1,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,10,10,2,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,10,10,2,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,10,10,2,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,10,10,2,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2017,10,10,3,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,10,10,3,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2017,10,10,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,10,10,3,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,10,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,10,10,4,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2017,10,10,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,10,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,10,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,10,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,10,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,10,5,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,10,10,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,10,6,15,0.0,2.5,1.1,13.0,2.5,0.0,0.0
2017,10,10,6,30,0.0,5.0,1.0,13.0,5.0,4.55,0.0
2017,10,10,6,45,0.0,22.5,0.95,13.0,22.5,20.02,8.96
2017,10,10,7,0,0.0,40.0,0.9,13.0,40.0,38.92,26.82
2017,10,10,7,15,58.5,61.5,0.85,13.5,75.0,118.22,95.38
2017,10,10,7,30,117.0,83.0,0.8,14.0,110.0,186.96,154.46
2017,10,10,7,45,135.0,108.0,0.75,15.0,146.0,234.97,193.81
2017,10,10,8,0,153.0,133.0,0.7,16.0,182.0,283.26,231.99
2017,10,10,8,15,175.5,159.0,0.55,16.5,223.5,336.92,273.09
2017,10,10,8,30,198.0,185.0,0.4,17.0,265.0,391.0,312.7
2017,10,10,8,45,207.0,207.5,0.3,17.5,299.5,428.74,338.53
2017,10,10,9,0,216.0,230.0,0.2,18.0,334.0,465.94,363.27
2017,10,10,9,15,231.5,250.0,0.25,18.5,369.5,505.2,390.31
2017,10,10,9,30,247.0,270.0,0.3,19.0,405.0,543.93,416.48
2017,10,10,9,45,371.0,239.0,0.4,19.5,455.5,640.26,486.47
2017,10,10,10,0,495.0,208.0,0.5,20.0,506.0,741.49,556.75
2017,10,10,10,15,451.5,249.5,0.55,20.0,530.5,745.79,556.14
2017,10,10,10,30,408.0,291.0,0.6,20.0,555.0,731.67,544.97
2017,10,10,10,45,398.0,304.5,0.7,20.5,568.5,731.99,544.56
2017,10,10,11,0,388.0,318.0,0.8,21.0,582.0,730.32,542.65
2017,10,10,11,15,392.5,322.0,0.85,21.0,593.0,729.7,542.41
2017,10,10,11,30,397.0,326.0,0.9,21.0,604.0,727.14,540.89
2017,10,10,11,45,379.0,335.0,1.0,21.0,601.0,707.76,528.03
2017,10,10,12,0,361.0,344.0,1.1,21.0,598.0,687.29,514.45
2017,10,10,12,15,359.5,342.5,1.15,21.0,594.0,668.87,502.2
2017,10,10,12,30,358.0,341.0,1.2,21.0,590.0,649.12,488.9
2017,10,10,12,45,407.5,315.5,1.25,21.0,594.5,643.41,486.62
2017,10,10,13,0,457.0,290.0,1.3,21.0,599.0,641.95,486.73
2017,10,10,13,15,448.0,284.5,1.35,21.0,580.5,605.02,460.49
2017,10,10,13,30,439.0,279.0,1.4,21.0,562.0,560.94,429.03
2017,10,10,13,45,386.5,283.0,1.45,21.0,524.5,506.89,389.04
2017,10,10,14,0,334.0,287.0,1.5,21.0,487.0,456.64,351.31
2017,10,10,14,15,375.0,243.5,1.55,20.5,456.0,414.35,320.14
2017,10,10,14,30,416.0,200.0,1.6,20.0,425.0,371.73,287.02
2017,10,10,14,45,348.5,212.5,1.7,20.0,391.5,324.79,249.56
2017,10,10,15,0,281.0,225.0,1.8,20.0,358.0,287.7,219.97
2017,10,10,15,15,283.0,188.5,1.85,19.5,311.5,235.83,177.61
2017,10,10,15,30,285.0,152.0,1.9,19.0,265.0,184.58,135.1
2017,10,10,15,45,230.0,146.0,2.0,18.5,229.5,149.59,108.74
