Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,10,16,0,175.0,140.0,2.1,18.0,194.0,122.22,90.46
2017,10,10,16,15,162.0,115.0,2.15,17.5,158.0,88.13,71.86
2017,10,10,16,30,149.0,90.0,2.2,17.0,122.0,69.87,55.78
2017,10,10,16,45,116.0,65.0,2.3,16.5,86.5,51.79,39.56
2017,10,10,17,0,83.0,40.0,2.4,16.0,51.0,33.05,22.52
2017,10,10,17,15,44.5,21.5,2.45,15.5,27.0,18.33,6.3
2017,10,10,17,30,6.0,3.0,2.5,15.0,3.0,2.73,0.0
2017,10,10,17,45,3.0,1.5,2.65,14.5,1.5,0.0,0.0
2017,10,10,18,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,10,18,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,10,10,18,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,10,10,18,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,10,10,19,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,10,10,19,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2017,10,10,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,10,10,19,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,10,10,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,10,10,20,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2017,10,10,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,10,10,20,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,10,10,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,10,10,21,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,10,10,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,10,10,21,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,10,10,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,10,10,22,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,10,10,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,10,10,22,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,10,10,23,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,10,10,23,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,10,10,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,10,10,23,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,10,11,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,10,11,0,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2017,10,11,0,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,10,11,0,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,10,11,1,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,10,11,1,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2017,10,11,1,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,10,11,1,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,10,11,2,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,10,11,2,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,10,11,2,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,10,11,2,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2017,10,11,3,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,10,11,3,15,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2017,10,11,3,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,10,11,3,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2017,10,11,4,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,10,11,4,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,10,11,4,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,10,11,4,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,10,11,5,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,10,11,5,15,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2017,10,11,5,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,10,11,5,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,10,11,6,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,10,11,6,15,0.0,4.0,4.4,10.0,4.0,0.0,0.0
2017,10,11,6,30,0.0,8.0,4.4,10.0,8.0,7.28,0.0
2017,10,11,6,45,70.0,30.5,4.45,10.5,39.5,96.68,63.57
2017,10,11,7,0,140.0,53.0,4.5,11.0,71.0,173.46,140.5
2017,10,11,7,15,206.0,75.0,4.45,11.5,114.5,249.21,208.3
2017,10,11,7,30,272.0,97.0,4.4,12.0,158.0,329.95,278.61
2017,10,11,7,45,340.5,111.5,4.4,12.5,207.0,406.19,343.57
2017,10,11,8,0,409.0,126.0,4.4,13.0,256.0,501.38,421.37
2017,10,11,8,15,451.0,138.0,4.3,13.5,302.0,563.43,469.88
2017,10,11,8,30,493.0,150.0,4.2,14.0,348.0,626.58,517.71
2017,10,11,8,45,522.0,160.0,4.15,14.5,390.5,676.52,554.02
2017,10,11,9,0,551.0,170.0,4.1,15.0,433.0,725.81,589.03
2017,10,11,9,15,575.0,177.5,4.1,15.5,471.5,766.44,616.99
2017,10,11,9,30,599.0,185.0,4.1,16.0,510.0,805.42,643.19
2017,10,11,9,45,626.0,187.0,4.1,17.0,545.0,838.76,663.49
2017,10,11,10,0,653.0,189.0,4.1,18.0,580.0,875.39,685.87
2017,10,11,10,15,665.5,192.5,4.1,18.0,606.0,892.25,696.5
2017,10,11,10,30,678.0,196.0,4.1,18.0,632.0,905.87,705.06
2017,10,11,10,45,603.5,234.0,4.2,18.5,630.5,865.31,673.24
2017,10,11,11,0,529.0,272.0,4.3,19.0,629.0,827.32,642.47
2017,10,11,11,15,534.0,274.0,4.3,19.0,639.5,823.46,639.39
2017,10,11,11,30,539.0,276.0,4.3,19.0,650.0,816.91,634.24
2017,10,11,11,45,487.0,299.0,4.35,19.0,638.0,777.98,604.58
2017,10,11,12,0,435.0,322.0,4.4,19.0,626.0,727.8,567.11
2017,10,11,12,15,432.5,320.5,4.45,19.0,621.5,706.78,551.96
2017,10,11,12,30,430.0,319.0,4.5,19.0,617.0,684.23,535.41
2017,10,11,12,45,475.5,295.5,4.55,19.0,619.5,684.47,536.61
2017,10,11,13,0,521.0,272.0,4.6,19.0,622.0,670.94,527.47
2017,10,11,13,15,511.5,266.5,4.6,19.0,602.0,631.21,497.28
2017,10,11,13,30,502.0,261.0,4.6,19.0,582.0,590.76,466.23
2017,10,11,13,45,432.0,271.5,4.7,19.0,539.5,522.53,413.18
2017,10,11,14,0,362.0,282.0,4.8,19.0,497.0,466.75,369.05
2017,10,11,14,15,345.0,269.0,4.8,18.5,464.5,421.75,333.73
2017,10,11,14,30,328.0,256.0,4.8,18.0,432.0,378.1,298.72
2017,10,11,14,45,297.0,241.0,4.85,18.0,391.0,328.9,258.43
2017,10,11,15,0,266.0,226.0,4.9,18.0,350.0,283.08,220.59
2017,10,11,15,15,241.5,205.0,4.9,17.5,309.0,236.79,182.5
2017,10,11,15,30,217.0,184.0,4.9,17.0,268.0,195.36,148.53
2017,10,11,15,45,201.5,159.0,4.95,17.0,229.5,155.56,116.05
2017,10,11,16,0,186.0,134.0,5.0,17.0,191.0,118.3,87.53
2017,10,11,16,15,152.0,107.5,4.95,16.5,148.5,82.71,67.47
2017,10,11,16,30,118.0,81.0,4.9,16.0,106.0,63.79,50.66
2017,10,11,16,45,92.0,57.5,4.9,15.5,74.0,46.5,35.03
2017,10,11,17,0,66.0,34.0,4.9,15.0,42.0,28.54,18.61
2017,10,11,17,15,33.0,17.0,4.9,14.5,21.0,14.75,2.8
2017,10,11,17,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2017,10,11,17,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2017,10,11,18,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2017,10,11,18,15,0.0,0.0,4.85,13.5,0.0,0.0,0.0
2017,10,11,18,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,10,11,18,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2017,10,11,19,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,10,11,19,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,10,11,19,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,10,11,19,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,10,11,20,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,10,11,20,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,10,11,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,10,11,20,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,10,11,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,10,11,21,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2017,10,11,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,10,11,21,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,10,11,22,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,10,11,22,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,10,11,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,10,11,22,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2017,10,11,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,10,11,23,15,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2017,10,11,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,10,11,23,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,10,12,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,10,12,0,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,10,12,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,10,12,0,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,10,12,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,10,12,1,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2017,10,12,1,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,10,12,1,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,10,12,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,10,12,2,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,10,12,2,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,10,12,2,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,10,12,3,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,10,12,3,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,10,12,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,10,12,3,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,10,12,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,10,12,4,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2017,10,12,4,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,10,12,4,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,10,12,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,10,12,5,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,10,12,5,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,10,12,5,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,10,12,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,10,12,6,15,0.0,6.0,2.5,9.0,6.0,0.0,0.0
2017,10,12,6,30,0.0,12.0,2.5,9.0,12.0,10.91,0.0
2017,10,12,6,45,148.5,29.5,2.55,9.5,48.0,149.33,97.04
2017,10,12,7,0,297.0,47.0,2.6,10.0,84.0,270.34,220.6
2017,10,12,7,15,387.0,59.5,2.6,10.5,131.0,356.23,297.8
2017,10,12,7,30,477.0,72.0,2.6,11.0,178.0,451.65,379.41
2017,10,12,7,45,537.0,81.0,2.6,11.5,227.5,528.09,442.48
2017,10,12,8,0,597.0,90.0,2.6,12.0,277.0,607.03,504.15
2017,10,12,8,15,638.5,97.0,2.55,12.5,325.0,670.71,551.04
2017,10,12,8,30,680.0,104.0,2.5,13.0,373.0,734.5,596.32
2017,10,12,8,45,705.5,110.0,2.45,14.0,417.5,782.8,627.5
2017,10,12,9,0,731.0,116.0,2.4,15.0,462.0,829.43,656.56
2017,10,12,9,15,752.5,120.0,2.3,15.5,501.5,867.96,679.86
2017,10,12,9,30,774.0,124.0,2.2,16.0,541.0,903.97,700.91
2017,10,12,9,45,768.0,135.0,2.15,16.5,570.0,919.52,707.97
2017,10,12,10,0,762.0,146.0,2.1,17.0,599.0,931.28,712.66
2017,10,12,10,15,773.0,148.5,2.1,17.5,625.5,945.81,719.88
2017,10,12,10,30,784.0,151.0,2.1,18.0,652.0,956.84,724.78
2017,10,12,10,45,758.5,166.5,2.1,18.5,663.0,944.12,713.86
2017,10,12,11,0,733.0,182.0,2.1,19.0,674.0,927.65,700.86
2017,10,12,11,15,737.0,183.0,2.15,19.0,684.5,919.98,695.86
2017,10,12,11,30,741.0,184.0,2.2,19.0,695.0,908.88,688.55
2017,10,12,11,45,712.5,197.5,2.25,19.5,690.5,878.28,666.78
2017,10,12,12,0,684.0,211.0,2.3,20.0,686.0,845.33,643.0
2017,10,12,12,15,681.0,210.5,2.4,20.0,681.0,818.33,624.96
2017,10,12,12,30,678.0,210.0,2.5,20.0,676.0,788.79,604.8
2017,10,12,12,45,711.0,191.5,2.7,20.0,672.5,767.23,591.4
2017,10,12,13,0,744.0,173.0,2.9,20.0,669.0,740.67,573.82
2017,10,12,13,15,734.0,170.0,3.05,20.0,647.5,694.72,540.6
2017,10,12,13,30,724.0,167.0,3.2,20.0,626.0,647.41,505.62
2017,10,12,13,45,676.5,176.0,3.4,20.0,590.5,587.92,460.35
2017,10,12,14,0,629.0,185.0,3.6,20.0,555.0,530.87,415.89
2017,10,12,14,15,609.5,179.5,3.7,20.0,521.0,474.65,371.07
2017,10,12,14,30,590.0,174.0,3.8,20.0,487.0,422.56,328.23
2017,10,12,14,45,558.0,168.0,3.95,20.0,446.5,366.42,281.44
2017,10,12,15,0,526.0,162.0,4.1,20.0,406.0,313.14,236.17
2017,10,12,15,15,492.5,152.0,4.15,19.5,362.5,259.23,190.56
2017,10,12,15,30,459.0,142.0,4.2,19.0,319.0,209.02,148.41
2017,10,12,15,45,427.5,127.5,4.3,19.0,275.0,159.39,108.34
2017,10,12,16,0,396.0,113.0,4.4,19.0,231.0,113.73,75.91
2017,10,12,16,15,338.0,97.0,4.4,18.0,185.5,71.46,57.22
2017,10,12,16,30,280.0,81.0,4.4,17.0,140.0,60.73,47.72
2017,10,12,16,45,217.5,61.5,4.45,16.5,99.5,48.05,36.15
2017,10,12,17,0,155.0,42.0,4.5,16.0,59.0,33.4,22.43
2017,10,12,17,15,77.5,21.0,4.55,15.5,29.5,17.18,2.22
2017,10,12,17,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,10,12,17,45,0.0,0.0,4.65,14.5,0.0,0.0,0.0
2017,10,12,18,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,10,12,18,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2017,10,12,18,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,10,12,18,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2017,10,12,19,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,10,12,19,15,0.0,0.0,4.45,13.5,0.0,0.0,0.0
2017,10,12,19,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,10,12,19,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2017,10,12,20,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,10,12,20,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,10,12,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,10,12,20,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,10,12,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,10,12,21,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,10,12,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,10,12,21,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,10,12,22,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,10,12,22,15,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2017,10,12,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,10,12,22,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2017,10,12,23,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,10,12,23,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2017,10,12,23,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,10,12,23,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,10,13,0,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,10,13,0,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2017,10,13,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,10,13,0,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2017,10,13,1,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,10,13,1,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,10,13,1,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,10,13,1,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,10,13,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,10,13,2,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2017,10,13,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,10,13,2,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,10,13,3,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,10,13,3,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,10,13,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,10,13,3,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,10,13,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,10,13,4,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2017,10,13,4,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,10,13,4,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,10,13,5,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,10,13,5,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,10,13,5,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,10,13,5,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,10,13,6,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,10,13,6,15,0.0,5.0,2.7,9.5,5.0,0.0,0.0
2017,10,13,6,30,0.0,10.0,2.7,10.0,10.0,9.1,0.0
2017,10,13,6,45,139.5,27.5,2.75,10.5,44.5,140.0,85.13
2017,10,13,7,0,279.0,45.0,2.8,11.0,79.0,256.86,208.24
2017,10,13,7,15,368.5,57.5,2.7,11.5,124.5,341.42,284.4
2017,10,13,7,30,458.0,70.0,2.6,12.0,170.0,435.91,365.1
2017,10,13,7,45,523.5,78.0,2.55,12.5,219.0,514.31,429.75
2017,10,13,8,0,589.0,86.0,2.5,13.0,268.0,595.63,493.14
2017,10,13,8,15,630.0,92.5,2.35,13.5,315.0,657.79,538.32
2017,10,13,8,30,671.0,99.0,2.2,14.0,362.0,720.08,581.73
2017,10,13,8,45,702.0,103.5,2.05,15.0,406.5,770.92,613.85
2017,10,13,9,0,733.0,108.0,1.9,16.0,451.0,820.39,643.69
2017,10,13,9,15,754.0,111.5,1.75,16.5,490.5,857.73,665.06
2017,10,13,9,30,775.0,115.0,1.6,17.0,530.0,892.56,684.1
2017,10,13,9,45,770.0,125.5,1.45,18.0,559.0,908.65,688.6
2017,10,13,10,0,765.0,136.0,1.3,19.0,588.0,920.99,690.56
2017,10,13,10,15,776.5,138.5,1.3,19.0,614.5,935.95,699.14
2017,10,13,10,30,788.0,141.0,1.3,19.0,641.0,947.44,705.49
2017,10,13,10,45,776.0,151.0,1.35,19.5,655.5,941.66,700.15
2017,10,13,11,0,764.0,161.0,1.4,20.0,670.0,932.24,692.79
2017,10,13,11,15,768.0,162.0,1.5,20.0,681.0,924.28,688.56
2017,10,13,11,30,772.0,163.0,1.6,20.0,692.0,912.83,682.04
2017,10,13,11,45,753.5,172.5,1.75,20.5,690.5,887.02,665.25
2017,10,13,12,0,735.0,182.0,1.9,21.0,689.0,858.5,646.6
2017,10,13,12,15,733.0,181.0,2.05,21.0,684.0,830.68,629.42
2017,10,13,12,30,731.0,180.0,2.2,21.0,679.0,800.13,609.67
2017,10,13,12,45,734.5,174.5,2.4,21.0,668.5,766.7,587.64
2017,10,13,13,0,738.0,169.0,2.6,21.0,658.0,730.52,562.97
2017,10,13,13,15,729.0,167.0,2.75,21.0,637.5,686.57,531.51
2017,10,13,13,30,720.0,165.0,2.9,21.0,617.0,641.17,498.15
2017,10,13,13,45,695.5,165.5,3.05,21.0,587.0,587.71,457.75
2017,10,13,14,0,671.0,166.0,3.2,21.0,557.0,534.75,416.66
2017,10,13,14,15,652.0,161.5,3.3,21.0,523.0,480.8,373.63
2017,10,13,14,30,633.0,157.0,3.4,21.0,489.0,427.6,329.99
2017,10,13,14,45,611.5,149.5,3.55,21.0,450.0,371.82,283.35
2017,10,13,15,0,590.0,142.0,3.7,21.0,411.0,314.89,234.82
2017,10,13,15,15,556.0,134.0,3.8,20.5,367.5,259.13,187.45
2017,10,13,15,30,522.0,126.0,3.9,20.0,324.0,206.98,143.5
2017,10,13,15,45,487.5,113.5,4.0,19.5,279.5,154.99,101.93
2017,10,13,16,0,453.0,101.0,4.1,19.0,235.0,107.26,68.89
2017,10,13,16,15,389.5,88.0,4.1,18.5,188.5,65.16,51.58
2017,10,13,16,30,326.0,75.0,4.1,18.0,142.0,56.48,43.78
2017,10,13,16,45,248.0,57.5,4.15,17.5,100.0,43.97,32.4
2017,10,13,17,0,170.0,40.0,4.2,17.0,58.0,31.04,20.14
2017,10,13,17,15,85.0,20.0,4.2,16.0,29.0,16.39,0.0
2017,10,13,17,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,10,13,17,45,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2017,10,13,18,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,10,13,18,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2017,10,13,18,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,10,13,18,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2017,10,13,19,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,10,13,19,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2017,10,13,19,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,10,13,19,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2017,10,13,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,10,13,20,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,10,13,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,10,13,20,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,10,13,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,10,13,21,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,10,13,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,10,13,21,45,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2017,10,13,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,10,13,22,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,10,13,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,10,13,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,10,13,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,10,13,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,10,13,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,10,13,23,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,10,14,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,10,14,0,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,10,14,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,10,14,0,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,10,14,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,10,14,1,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,10,14,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,10,14,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,10,14,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,10,14,2,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2017,10,14,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,14,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,14,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,14,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,10,14,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,14,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,14,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,14,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,14,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,14,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,14,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,14,5,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2017,10,14,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,14,5,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,10,14,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,14,6,15,0.0,6.0,0.95,12.0,6.0,0.0,0.0
2017,10,14,6,30,0.0,12.0,0.9,12.0,12.0,10.91,0.0
2017,10,14,6,45,212.5,23.5,0.9,12.5,48.5,174.29,97.96
2017,10,14,7,0,425.0,35.0,0.9,13.0,85.0,332.53,264.02
2017,10,14,7,15,514.5,43.5,0.95,13.5,133.0,420.92,341.78
2017,10,14,7,30,604.0,52.0,1.0,14.0,181.0,516.38,420.33
2017,10,14,7,45,658.5,58.0,1.1,14.5,231.0,588.8,476.6
2017,10,14,8,0,713.0,64.0,1.2,15.0,281.0,658.11,528.15
2017,10,14,8,15,750.0,68.5,1.15,15.5,330.0,718.64,569.68
2017,10,14,8,30,787.0,73.0,1.1,16.0,379.0,778.72,609.1
2017,10,14,8,45,810.0,77.0,1.1,16.5,423.5,825.1,638.17
2017,10,14,9,0,833.0,81.0,1.1,17.0,468.0,869.39,665.16
2017,10,14,9,15,852.0,84.0,1.05,17.5,509.0,906.36,685.78
2017,10,14,9,30,871.0,87.0,1.0,18.0,550.0,940.43,704.08
2017,10,14,9,45,864.0,97.0,0.95,18.5,579.5,955.48,709.68
2017,10,14,10,0,857.0,107.0,0.9,19.0,609.0,966.31,712.81
2017,10,14,10,15,867.5,109.0,0.8,19.5,636.5,980.39,717.08
2017,10,14,10,30,878.0,111.0,0.7,20.0,664.0,990.67,718.82
2017,10,14,10,45,865.5,120.5,0.6,20.5,679.0,983.84,709.9
2017,10,14,11,0,853.0,130.0,0.5,21.0,694.0,973.04,698.97
2017,10,14,11,15,857.5,131.0,0.5,21.0,706.0,965.02,693.61
2017,10,14,11,30,862.0,132.0,0.5,21.0,718.0,953.19,685.98
2017,10,14,11,45,843.0,141.0,0.55,21.5,716.5,925.17,668.11
2017,10,14,12,0,824.0,150.0,0.6,22.0,715.0,894.19,648.56
2017,10,14,12,15,822.0,149.5,0.7,22.0,710.0,865.3,632.43
2017,10,14,12,30,820.0,149.0,0.8,22.0,705.0,837.62,616.77
2017,10,14,12,45,825.5,143.5,0.9,22.5,694.5,799.41,592.67
2017,10,14,13,0,831.0,138.0,1.0,23.0,684.0,762.22,568.4
2017,10,14,13,15,822.5,136.5,1.05,23.0,663.0,716.27,537.1
2017,10,14,13,30,814.0,135.0,1.1,23.0,642.0,669.97,504.67
2017,10,14,13,45,779.5,140.5,1.2,23.0,609.0,611.65,462.96
2017,10,14,14,0,745.0,146.0,1.3,23.0,576.0,554.36,420.66
2017,10,14,14,15,727.0,141.5,1.35,22.5,541.0,497.26,377.64
2017,10,14,14,30,709.0,137.0,1.4,22.0,506.0,440.63,333.31
2017,10,14,14,45,676.5,134.0,1.45,22.0,464.0,380.72,284.53
2017,10,14,15,0,644.0,131.0,1.5,22.0,422.0,323.54,236.77
2017,10,14,15,15,611.0,123.5,1.5,21.5,377.5,265.35,188.08
2017,10,14,15,30,578.0,116.0,1.5,21.0,333.0,210.74,142.64
2017,10,14,15,45,528.5,107.0,1.55,21.0,285.0,153.87,98.26
2017,10,14,16,0,479.0,98.0,1.6,21.0,237.0,105.53,66.23
2017,10,14,16,15,417.0,85.0,1.65,20.0,189.5,63.2,49.51
2017,10,14,16,30,355.0,72.0,1.7,19.0,142.0,54.43,41.78
2017,10,14,16,45,267.5,54.5,1.8,18.5,98.5,41.8,30.34
2017,10,14,17,0,180.0,37.0,1.9,18.0,55.0,28.77,17.93
2017,10,14,17,15,90.0,18.5,1.9,17.5,27.5,14.53,0.0
2017,10,14,17,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,10,14,17,45,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2017,10,14,18,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,10,14,18,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2017,10,14,18,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,10,14,18,45,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2017,10,14,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,10,14,19,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,14,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,14,19,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,14,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,14,20,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,10,14,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,14,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,14,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,14,21,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,14,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,14,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,14,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,14,22,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,14,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,14,22,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,10,14,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,14,23,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,14,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,14,23,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,10,15,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,15,0,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,10,15,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,15,0,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,10,15,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,15,1,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,15,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,15,1,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,10,15,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,15,2,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,15,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,15,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,15,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,15,3,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,15,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,15,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,10,15,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,10,15,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,10,15,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,10,15,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,10,15,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,10,15,5,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2017,10,15,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,10,15,5,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,10,15,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,10,15,6,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2017,10,15,6,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,15,6,45,114.0,21.0,1.55,13.5,34.5,112.54,54.65
2017,10,15,7,0,228.0,42.0,1.6,14.0,69.0,222.47,176.06
2017,10,15,7,15,310.5,58.0,1.6,14.5,113.0,304.82,249.32
2017,10,15,7,30,393.0,74.0,1.6,15.0,157.0,394.37,324.79
2017,10,15,7,45,451.0,86.5,1.65,15.5,204.5,467.38,384.39
2017,10,15,8,0,509.0,99.0,1.7,16.0,252.0,543.77,444.22
2017,10,15,8,15,551.5,108.0,1.65,16.5,298.5,605.68,489.76
2017,10,15,8,30,594.0,117.0,1.6,17.0,345.0,673.67,537.65
2017,10,15,8,45,618.0,125.5,1.55,17.5,387.5,721.14,568.87
2017,10,15,9,0,642.0,134.0,1.5,18.0,430.0,767.08,598.21
2017,10,15,9,15,600.0,144.0,1.4,18.5,439.0,752.59,583.91
2017,10,15,9,30,558.0,154.0,1.3,19.0,448.0,726.5,562.23
2017,10,15,9,45,617.5,162.0,1.25,20.0,506.0,804.28,612.6
2017,10,15,10,0,677.0,170.0,1.2,21.0,564.0,873.04,653.84
2017,10,15,10,15,730.5,143.0,1.1,21.5,585.5,894.42,663.24
2017,10,15,10,30,784.0,116.0,1.0,22.0,607.0,905.18,666.14
2017,10,15,10,45,709.0,167.0,0.95,22.5,620.5,893.02,655.19
2017,10,15,11,0,634.0,218.0,0.9,23.0,634.0,862.9,632.69
2017,10,15,11,15,639.0,219.5,0.75,23.0,645.0,861.71,629.08
2017,10,15,11,30,644.0,221.0,0.6,23.0,656.0,853.36,620.51
2017,10,15,11,45,602.5,239.5,0.5,23.5,648.0,814.73,591.31
2017,10,15,12,0,561.0,258.0,0.4,24.0,640.0,778.83,564.3
2017,10,15,12,15,558.5,257.5,0.35,24.0,635.5,755.3,548.29
2017,10,15,12,30,556.0,257.0,0.3,24.0,631.0,729.68,530.67
2017,10,15,12,45,604.5,232.0,0.3,24.5,632.0,716.73,522.21
2017,10,15,13,0,653.0,207.0,0.3,25.0,633.0,702.15,512.13
2017,10,15,13,15,643.5,203.5,0.4,25.0,612.5,659.58,484.49
2017,10,15,13,30,634.0,200.0,0.5,25.0,592.0,612.55,453.32
2017,10,15,13,45,573.5,211.0,0.6,25.0,554.0,551.89,411.02
2017,10,15,14,0,513.0,222.0,0.7,25.0,516.0,495.04,370.33
2017,10,15,14,15,494.5,213.5,0.75,24.5,483.0,445.57,334.37
2017,10,15,14,30,476.0,205.0,0.8,24.0,450.0,397.19,297.92
2017,10,15,14,45,428.0,198.5,0.9,24.0,406.0,340.92,254.51
2017,10,15,15,0,380.0,192.0,1.0,24.0,362.0,287.81,212.88
2017,10,15,15,15,351.0,175.5,1.05,23.5,320.0,238.96,174.03
2017,10,15,15,30,322.0,159.0,1.1,23.0,278.0,193.55,137.97
2017,10,15,15,45,279.0,139.5,1.15,22.5,232.5,147.71,103.31
2017,10,15,16,0,236.0,120.0,1.2,22.0,187.0,107.54,75.61
2017,10,15,16,15,195.5,96.0,1.2,21.5,144.5,72.38,57.04
2017,10,15,16,30,155.0,72.0,1.2,21.0,102.0,55.51,42.29
2017,10,15,16,45,109.5,48.0,1.2,20.5,66.0,37.97,26.74
2017,10,15,17,0,64.0,24.0,1.2,20.0,30.0,19.66,10.14
2017,10,15,17,15,32.0,12.0,1.15,19.5,15.0,10.04,0.0
2017,10,15,17,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,15,17,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,10,15,18,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,15,18,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2017,10,15,18,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,15,18,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,15,19,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,15,19,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,15,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,15,19,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,15,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,15,20,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2017,10,15,20,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,15,20,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,10,15,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,15,21,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,15,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,15,21,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,10,15,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,15,22,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2017,10,15,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,15,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,15,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,15,23,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,15,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,15,23,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2017,10,16,0,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,16,0,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2017,10,16,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,16,0,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,16,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,16,1,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2017,10,16,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,16,1,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,10,16,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,16,2,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2017,10,16,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,16,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,16,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,16,3,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,10,16,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,16,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,10,16,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,16,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,16,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,16,4,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,10,16,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,16,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,16,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,16,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,16,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,16,6,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,10,16,6,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,16,6,45,50.5,17.5,1.1,13.5,23.5,59.11,21.61
2017,10,16,7,0,101.0,35.0,1.1,14.0,47.0,120.98,93.57
2017,10,16,7,15,154.0,58.5,1.1,14.5,86.0,191.41,155.65
2017,10,16,7,30,207.0,82.0,1.1,15.0,125.0,264.14,217.54
2017,10,16,7,45,267.0,102.0,1.15,16.0,172.0,339.67,279.57
2017,10,16,8,0,327.0,122.0,1.2,17.0,219.0,418.94,342.12
2017,10,16,8,15,431.5,113.0,1.1,17.5,263.5,514.83,415.97
2017,10,16,8,30,536.0,104.0,1.0,18.0,308.0,609.88,484.96
2017,10,16,8,45,443.0,138.5,0.95,18.5,320.0,578.94,457.72
2017,10,16,9,0,350.0,173.0,0.9,19.0,332.0,529.43,417.43
2017,10,16,9,15,320.5,208.5,0.8,19.5,364.0,551.44,429.98
2017,10,16,9,30,291.0,244.0,0.7,20.0,396.0,570.15,439.07
2017,10,16,9,45,447.5,220.0,0.6,21.0,470.5,704.17,532.28
2017,10,16,10,0,604.0,196.0,0.5,22.0,545.0,826.05,610.54
2017,10,16,10,15,617.5,200.5,0.4,22.0,571.0,843.83,617.5
2017,10,16,10,30,631.0,205.0,0.3,22.0,597.0,858.81,624.09
2017,10,16,10,45,637.5,209.5,0.25,22.5,615.5,864.17,624.39
2017,10,16,11,0,644.0,214.0,0.2,23.0,634.0,870.81,625.56
2017,10,16,11,15,642.5,200.5,0.25,23.5,625.5,844.42,608.18
2017,10,16,11,30,641.0,187.0,0.3,24.0,617.0,814.72,589.03
2017,10,16,11,45,640.0,206.5,0.35,24.5,637.5,816.58,589.56
2017,10,16,12,0,639.0,226.0,0.4,25.0,658.0,811.22,584.96
2017,10,16,12,15,523.0,248.5,0.45,25.0,600.5,715.37,521.05
2017,10,16,12,30,407.0,271.0,0.5,25.0,543.0,611.91,451.38
2017,10,16,12,45,541.5,217.5,0.6,25.0,572.5,652.66,483.86
2017,10,16,13,0,676.0,164.0,0.7,25.0,602.0,675.42,501.91
2017,10,16,13,15,660.0,162.5,0.75,25.0,579.0,629.98,470.18
2017,10,16,13,30,644.0,161.0,0.8,25.0,556.0,583.92,437.95
2017,10,16,13,45,583.0,189.5,0.85,25.0,535.0,535.78,402.63
2017,10,16,14,0,522.0,218.0,0.9,25.0,514.0,495.06,371.96
2017,10,16,14,15,503.0,209.5,0.95,25.0,480.5,444.98,334.42
2017,10,16,14,30,484.0,201.0,1.0,25.0,447.0,396.03,296.71
2017,10,16,14,45,451.0,191.5,1.05,25.0,407.0,342.43,254.74
2017,10,16,15,0,418.0,182.0,1.1,25.0,367.0,290.24,213.15
2017,10,16,15,15,387.5,167.0,1.15,24.0,324.5,240.24,173.55
2017,10,16,15,30,357.0,152.0,1.2,23.0,282.0,193.77,136.77
2017,10,16,15,45,316.0,134.0,1.25,22.5,237.5,147.4,101.57
2017,10,16,16,0,275.0,116.0,1.3,22.0,193.0,106.32,73.59
2017,10,16,16,15,229.5,93.5,1.4,21.0,149.5,70.82,55.79
2017,10,16,16,30,184.0,71.0,1.5,20.0,106.0,54.87,41.87
2017,10,16,16,45,132.5,48.0,1.6,19.5,69.0,37.99,26.79
2017,10,16,17,0,81.0,25.0,1.7,19.0,32.0,20.44,10.51
2017,10,16,17,15,40.5,12.5,1.8,18.5,16.0,10.43,0.0
2017,10,16,17,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,10,16,17,45,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2017,10,16,18,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,10,16,18,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2017,10,16,18,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,10,16,18,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,10,16,19,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,10,16,19,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,10,16,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,10,16,19,45,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2017,10,16,20,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,10,16,20,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2017,10,16,20,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,10,16,20,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,10,16,21,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,10,16,21,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,10,16,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,10,16,21,45,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2017,10,16,22,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,10,16,22,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,10,16,22,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,10,16,22,45,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2017,10,16,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,16,23,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,10,16,23,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,16,23,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,17,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,17,0,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,10,17,0,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,17,0,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2017,10,17,1,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,10,17,1,15,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2017,10,17,1,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,10,17,1,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,10,17,2,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,10,17,2,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2017,10,17,2,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,10,17,2,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,10,17,3,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,10,17,3,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2017,10,17,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,10,17,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,17,4,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,17,4,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2017,10,17,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,17,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,17,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,17,5,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,17,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,17,5,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,10,17,6,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,17,6,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,17,6,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,17,6,45,55.5,19.5,1.2,15.0,25.5,65.71,17.97
2017,10,17,7,0,111.0,39.0,1.2,15.0,51.0,135.52,104.16
2017,10,17,7,15,166.5,59.5,1.1,15.5,88.0,201.88,163.37
2017,10,17,7,30,222.0,80.0,1.0,16.0,125.0,271.84,222.79
2017,10,17,7,45,267.5,98.0,0.9,16.5,166.5,334.38,274.1
2017,10,17,8,0,313.0,116.0,0.8,17.0,208.0,399.71,325.43
2017,10,17,8,15,381.5,117.0,0.8,17.5,248.0,479.29,386.46
2017,10,17,8,30,450.0,118.0,0.8,18.0,288.0,547.97,437.26
2017,10,17,8,45,553.5,109.0,0.8,18.5,342.5,644.85,506.18
2017,10,17,9,0,657.0,100.0,0.8,19.0,397.0,738.25,568.81
2017,10,17,9,15,553.0,141.0,0.95,19.5,406.0,697.17,538.41
2017,10,17,9,30,449.0,182.0,1.1,20.0,415.0,657.71,508.39
2017,10,17,9,45,439.5,198.0,1.25,21.0,438.0,670.82,515.96
2017,10,17,10,0,430.0,214.0,1.4,22.0,461.0,681.39,521.05
2017,10,17,10,15,565.0,178.5,1.45,22.5,518.0,767.19,582.34
2017,10,17,10,30,700.0,143.0,1.5,23.0,575.0,859.99,642.86
2017,10,17,10,45,655.0,165.5,1.6,23.5,579.0,837.4,625.82
2017,10,17,11,0,610.0,188.0,1.7,24.0,583.0,811.08,607.54
2017,10,17,11,15,627.0,186.0,1.7,24.0,598.0,813.63,609.09
2017,10,17,11,30,644.0,184.0,1.7,24.0,613.0,812.81,608.2
2017,10,17,11,45,603.5,199.5,1.7,24.5,603.0,775.81,580.83
2017,10,17,12,0,563.0,215.0,1.7,25.0,593.0,732.92,549.56
2017,10,17,12,15,496.5,238.5,1.7,25.0,570.5,681.98,512.88
2017,10,17,12,30,430.0,262.0,1.7,25.0,548.0,631.89,476.48
2017,10,17,12,45,496.5,231.5,1.7,25.0,555.5,631.41,477.79
2017,10,17,13,0,563.0,201.0,1.7,25.0,563.0,624.44,473.78
2017,10,17,13,15,538.5,202.5,1.7,24.5,540.0,580.88,442.71
2017,10,17,13,30,514.0,204.0,1.7,24.0,517.0,537.67,411.52
2017,10,17,13,45,599.5,180.5,1.75,24.0,530.0,535.47,409.89
2017,10,17,14,0,685.0,157.0,1.8,24.0,543.0,527.56,402.58
2017,10,17,14,15,600.5,158.5,1.85,23.5,481.5,447.36,341.72
2017,10,17,14,30,516.0,160.0,1.9,23.0,420.0,371.9,283.55
2017,10,17,14,45,463.0,166.0,1.95,23.0,385.5,323.66,244.34
2017,10,17,15,0,410.0,172.0,2.0,23.0,351.0,280.29,208.68
2017,10,17,15,15,390.5,156.0,2.05,22.5,312.5,232.1,168.9
2017,10,17,15,30,371.0,140.0,2.1,22.0,274.0,186.0,131.03
2017,10,17,15,45,341.5,123.5,2.15,21.5,233.5,141.73,96.62
2017,10,17,16,0,312.0,107.0,2.2,21.0,193.0,101.24,68.92
2017,10,17,16,15,266.5,89.0,2.2,20.0,152.0,67.89,53.49
2017,10,17,16,30,221.0,71.0,2.2,19.0,111.0,54.95,42.05
2017,10,17,16,45,157.0,51.0,2.25,18.0,75.0,40.16,28.71
2017,10,17,17,0,93.0,31.0,2.3,17.0,39.0,24.95,13.71
2017,10,17,17,15,46.5,15.5,2.35,16.5,19.5,14.1,0.0
2017,10,17,17,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,10,17,17,45,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2017,10,17,18,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,10,17,18,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2017,10,17,18,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,10,17,18,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,10,17,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,10,17,19,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,10,17,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,10,17,19,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,10,17,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,10,17,20,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,10,17,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,10,17,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,10,17,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,10,17,21,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,10,17,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,10,17,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,10,17,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,10,17,22,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,10,17,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,17,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,17,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,17,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,10,17,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,17,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,10,18,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,18,0,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2017,10,18,0,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,10,18,0,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,10,18,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,10,18,1,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2017,10,18,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,10,18,1,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,10,18,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,18,2,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2017,10,18,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,18,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,10,18,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,18,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,10,18,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,18,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,10,18,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,18,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,10,18,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,18,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,18,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,18,5,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2017,10,18,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,18,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,18,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,18,6,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,10,18,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,18,6,45,12.0,18.0,0.95,11.5,19.0,25.31,0.35
2017,10,18,7,0,24.0,36.0,0.9,12.0,38.0,57.55,41.26
2017,10,18,7,15,56.5,58.5,0.8,12.5,68.0,118.41,94.72
2017,10,18,7,30,89.0,81.0,0.7,13.0,98.0,170.18,139.59
2017,10,18,7,45,109.5,103.5,0.6,13.5,130.5,214.76,177.16
2017,10,18,8,0,130.0,126.0,0.5,14.0,163.0,260.08,214.03
2017,10,18,8,15,170.5,138.0,0.45,14.5,196.0,306.9,251.65
2017,10,18,8,30,211.0,150.0,0.4,15.0,229.0,372.6,302.39
2017,10,18,8,45,215.0,169.0,0.35,15.5,257.5,386.32,311.03
2017,10,18,9,0,219.0,188.0,0.3,16.0,286.0,415.27,331.12
2017,10,18,9,15,269.0,198.5,0.35,16.5,329.0,491.75,387.58
2017,10,18,9,30,319.0,209.0,0.4,17.0,372.0,551.82,430.31
2017,10,18,9,45,497.0,171.5,0.5,18.0,445.0,692.59,531.87
2017,10,18,10,0,675.0,134.0,0.6,19.0,518.0,826.44,620.21
2017,10,18,10,15,696.0,150.0,0.7,19.0,561.5,865.43,644.81
2017,10,18,10,30,717.0,166.0,0.8,19.0,605.0,900.67,668.29
2017,10,18,10,45,706.5,176.0,0.95,19.5,619.5,895.86,665.25
2017,10,18,11,0,696.0,186.0,1.1,20.0,634.0,887.69,660.51
2017,10,18,11,15,657.0,188.5,1.2,20.0,617.5,842.36,631.45
2017,10,18,11,30,618.0,191.0,1.3,20.0,601.0,795.2,600.79
2017,10,18,11,45,619.5,192.0,1.45,20.0,604.0,780.84,592.72
2017,10,18,12,0,621.0,193.0,1.6,20.0,607.0,763.74,582.12
2017,10,18,12,15,645.5,182.5,1.7,20.0,610.0,751.33,574.73
2017,10,18,12,30,670.0,172.0,1.8,20.0,613.0,734.94,564.3
2017,10,18,12,45,642.0,177.0,1.95,20.0,593.0,690.46,533.06
2017,10,18,13,0,614.0,182.0,2.1,20.0,573.0,645.57,501.01
2017,10,18,13,15,509.0,209.5,2.2,20.0,527.5,566.68,441.91
2017,10,18,13,30,404.0,237.0,2.3,20.0,482.0,490.97,384.28
2017,10,18,13,45,435.5,217.0,2.4,20.0,470.0,473.48,371.17
2017,10,18,14,0,467.0,197.0,2.5,20.0,458.0,444.3,348.22
2017,10,18,14,15,497.0,176.0,2.55,19.5,438.0,409.52,320.5
2017,10,18,14,30,527.0,155.0,2.6,19.0,418.0,370.88,288.41
2017,10,18,14,45,391.0,165.0,2.65,19.0,352.0,295.68,228.15
2017,10,18,15,0,255.0,175.0,2.7,19.0,286.0,233.05,178.9
2017,10,18,15,15,188.0,160.0,2.65,18.5,237.0,183.8,139.96
2017,10,18,15,30,121.0,145.0,2.6,18.0,188.0,144.19,109.64
2017,10,18,15,45,105.0,128.0,2.6,18.0,161.5,117.46,88.34
2017,10,18,16,0,89.0,111.0,2.6,18.0,135.0,92.86,69.75
2017,10,18,16,15,70.5,89.0,2.5,17.0,106.0,71.18,56.99
2017,10,18,16,30,52.0,67.0,2.4,16.0,77.0,54.63,42.24
2017,10,18,16,45,31.0,47.5,2.35,15.5,52.5,39.4,28.26
2017,10,18,17,0,10.0,28.0,2.3,15.0,28.0,23.9,12.4
2017,10,18,17,15,5.0,14.0,2.3,14.5,14.0,12.73,0.0
2017,10,18,17,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,10,18,17,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,10,18,18,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,10,18,18,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2017,10,18,18,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,10,18,18,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,10,18,19,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,10,18,19,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2017,10,18,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,10,18,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,10,18,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,10,18,20,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,10,18,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,10,18,20,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,10,18,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,10,18,21,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,10,18,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,18,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,18,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,18,22,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2017,10,18,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,18,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,18,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,18,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,10,18,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,10,18,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,10,19,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,10,19,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,19,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,19,0,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,10,19,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,19,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,10,19,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,19,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,10,19,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,19,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,19,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,19,2,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,10,19,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,19,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,19,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,19,3,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2017,10,19,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,19,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,10,19,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,19,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,19,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,19,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,19,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,19,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,19,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,19,6,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,19,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,19,6,45,161.0,16.0,0.95,12.0,32.0,130.11,3.68
2017,10,19,7,0,322.0,32.0,1.0,12.0,64.0,266.23,206.48
2017,10,19,7,15,416.0,41.0,1.0,12.0,107.0,352.3,287.53
2017,10,19,7,30,510.0,50.0,1.0,12.0,150.0,446.18,367.45
2017,10,19,7,45,563.0,57.5,1.05,12.5,195.5,514.94,423.26
2017,10,19,8,0,616.0,65.0,1.1,13.0,241.0,586.08,477.78
2017,10,19,8,15,308.0,83.0,1.1,13.0,171.0,374.77,311.1
2017,10,19,8,30,0.0,101.0,1.1,13.0,101.0,94.14,74.3
2017,10,19,8,45,372.5,92.5,1.1,13.5,258.0,457.0,379.92
2017,10,19,9,0,745.0,84.0,1.1,14.0,415.0,788.12,621.66
2017,10,19,9,15,376.5,128.5,1.15,14.0,296.5,520.14,419.21
2017,10,19,9,30,8.0,173.0,1.2,14.0,178.0,172.48,137.39
2017,10,19,9,45,11.0,186.5,1.25,14.0,192.5,188.14,151.13
2017,10,19,10,0,14.0,200.0,1.3,14.0,207.0,203.81,163.59
2017,10,19,10,15,25.0,223.0,1.35,14.0,237.5,237.22,190.49
2017,10,19,10,30,36.0,246.0,1.4,14.0,268.0,288.02,230.71
2017,10,19,10,45,22.0,225.5,1.45,14.5,239.5,233.77,186.48
2017,10,19,11,0,8.0,205.0,1.5,15.0,211.0,198.39,157.44
2017,10,19,11,15,8.5,207.5,1.55,15.0,213.5,200.44,159.12
2017,10,19,11,30,9.0,210.0,1.6,15.0,216.0,202.49,160.71
2017,10,19,11,45,9.0,211.5,1.65,15.0,217.5,203.1,161.15
2017,10,19,12,0,9.0,213.0,1.7,15.0,219.0,203.69,161.63
2017,10,19,12,15,30.0,247.0,1.75,15.0,266.5,265.13,211.14
2017,10,19,12,30,51.0,281.0,1.8,15.0,314.0,314.3,250.05
2017,10,19,12,45,25.5,208.0,1.85,15.0,224.5,216.84,172.55
2017,10,19,13,0,0.0,135.0,1.9,15.0,135.0,120.75,94.59
2017,10,19,13,15,0.0,113.5,1.9,15.0,113.5,101.01,78.64
2017,10,19,13,30,0.0,92.0,1.9,15.0,92.0,81.55,62.69
2017,10,19,13,45,0.0,71.5,1.95,15.0,71.5,63.29,47.61
2017,10,19,14,0,0.0,51.0,2.0,15.0,51.0,45.07,32.45
2017,10,19,14,15,0.0,61.0,2.05,15.0,61.0,53.93,39.99
2017,10,19,14,30,0.0,71.0,2.1,15.0,71.0,62.8,47.54
2017,10,19,14,45,4.0,110.0,2.15,15.0,111.5,98.58,77.6
2017,10,19,15,0,8.0,149.0,2.2,15.0,152.0,132.62,105.95
2017,10,19,15,15,4.0,91.0,2.25,14.5,92.5,81.03,63.19
2017,10,19,15,30,0.0,33.0,2.3,14.0,33.0,29.07,19.36
2017,10,19,15,45,0.0,28.0,2.35,14.0,28.0,24.65,15.6
2017,10,19,16,0,0.0,23.0,2.4,14.0,23.0,20.23,11.77
2017,10,19,16,15,0.0,18.0,2.45,13.5,18.0,15.82,8.54
2017,10,19,16,30,0.0,13.0,2.5,13.0,13.0,11.41,4.5
2017,10,19,16,45,0.0,8.5,2.55,13.0,8.5,7.46,0.81
2017,10,19,17,0,0.0,4.0,2.6,13.0,4.0,3.5,0.0
2017,10,19,17,15,0.0,2.0,2.65,13.0,2.0,1.82,0.0
2017,10,19,17,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,10,19,17,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,10,19,18,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,19,18,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,10,19,18,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,10,19,18,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,10,19,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,10,19,19,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,10,19,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,10,19,19,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,10,19,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,10,19,20,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,10,19,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,10,19,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,19,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,10,19,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,10,19,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,19,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,19,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,19,22,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2017,10,19,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,19,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,10,19,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,10,19,23,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,10,19,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,19,23,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,10,20,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,20,0,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,10,20,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,20,0,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,10,20,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,10,20,1,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2017,10,20,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,10,20,1,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,10,20,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,10,20,2,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,10,20,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,10,20,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,10,20,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,10,20,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,20,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,10,20,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,10,20,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,10,20,4,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2017,10,20,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,10,20,4,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,20,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,20,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,20,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,20,5,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,10,20,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,20,6,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,20,6,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,10,20,6,45,7.5,16.5,1.2,10.5,17.5,21.13,0.0
2017,10,20,7,0,15.0,33.0,1.1,11.0,35.0,48.37,33.13
2017,10,20,7,15,37.0,53.5,1.1,11.0,60.0,88.16,69.46
2017,10,20,7,30,59.0,74.0,1.1,11.0,85.0,128.04,104.92
2017,10,20,7,45,74.5,95.0,1.15,11.5,113.0,164.91,136.97
2017,10,20,8,0,90.0,116.0,1.2,12.0,141.0,215.66,179.68
2017,10,20,8,15,107.0,133.0,1.25,12.0,168.5,249.85,208.28
2017,10,20,8,30,124.0,150.0,1.3,12.0,196.0,284.91,237.06
2017,10,20,8,45,214.0,161.5,1.4,12.5,251.5,392.38,324.67
2017,10,20,9,0,304.0,173.0,1.5,13.0,307.0,488.0,399.82
2017,10,20,9,15,261.0,196.0,1.5,13.0,318.5,481.21,391.5
2017,10,20,9,30,218.0,219.0,1.5,13.0,330.0,453.5,368.14
2017,10,20,9,45,488.5,171.0,1.55,13.5,439.5,682.4,545.96
2017,10,20,10,0,759.0,123.0,1.6,14.0,549.0,889.23,690.34
2017,10,20,10,15,608.5,173.5,1.6,14.0,525.0,805.95,628.57
2017,10,20,10,30,458.0,224.0,1.6,14.0,501.0,712.64,558.89
2017,10,20,10,45,266.5,254.0,1.65,14.5,416.5,545.1,431.46
2017,10,20,11,0,75.0,284.0,1.7,15.0,332.0,362.41,287.37
2017,10,20,11,15,335.5,239.5,1.8,15.0,458.0,578.61,460.25
2017,10,20,11,30,596.0,195.0,1.9,15.0,584.0,776.7,607.92
2017,10,20,11,45,566.0,207.0,2.0,15.5,577.5,741.27,579.27
2017,10,20,12,0,536.0,219.0,2.1,16.0,571.0,710.58,555.99
2017,10,20,12,15,581.5,201.0,2.2,16.0,580.5,709.24,556.66
2017,10,20,12,30,627.0,183.0,2.3,16.0,590.0,709.07,557.6
2017,10,20,12,45,585.0,193.0,2.4,16.0,567.0,655.52,517.84
2017,10,20,13,0,543.0,203.0,2.5,16.0,544.0,608.5,482.48
2017,10,20,13,15,541.0,196.0,2.6,16.0,527.0,572.6,455.6
2017,10,20,13,30,539.0,189.0,2.7,16.0,510.0,535.38,427.0
2017,10,20,13,45,555.0,174.5,2.85,16.0,491.0,500.09,399.48
2017,10,20,14,0,571.0,160.0,3.0,16.0,472.0,462.11,368.86
