Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,20,14,15,546.0,156.5,3.05,15.5,440.0,412.46,328.41
2017,10,20,14,30,521.0,153.0,3.1,15.0,408.0,364.35,288.21
2017,10,20,14,45,491.5,144.5,3.2,15.0,369.5,311.97,243.37
2017,10,20,15,0,462.0,136.0,3.3,15.0,331.0,262.37,200.22
2017,10,20,15,15,425.0,130.0,3.3,14.5,294.5,216.11,160.31
2017,10,20,15,30,388.0,124.0,3.3,14.0,258.0,173.86,124.61
2017,10,20,15,45,363.5,108.5,3.3,14.0,219.5,129.6,88.72
2017,10,20,16,0,339.0,93.0,3.3,14.0,181.0,88.51,60.1
2017,10,20,16,15,372.0,73.5,3.15,13.5,152.0,55.18,43.56
2017,10,20,16,30,405.0,54.0,3.0,13.0,123.0,43.24,32.61
2017,10,20,16,45,298.0,41.5,2.9,13.0,83.0,32.25,22.15
2017,10,20,17,0,191.0,29.0,2.8,13.0,43.0,22.82,9.83
2017,10,20,17,15,95.5,14.5,2.7,12.5,21.5,13.19,0.0
2017,10,20,17,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,20,17,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,10,20,18,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,20,18,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2017,10,20,18,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,10,20,18,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,10,20,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,10,20,19,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2017,10,20,19,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,10,20,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,10,20,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,10,20,20,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,10,20,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,10,20,20,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,10,20,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,10,20,21,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,10,20,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,10,20,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,10,20,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,10,20,22,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,10,20,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,10,20,22,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,10,20,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,20,23,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,10,20,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,20,23,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,10,21,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,10,21,0,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,10,21,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,21,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,21,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,21,1,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,10,21,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,21,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,21,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,21,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,21,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,21,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,21,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,21,3,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,10,21,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,21,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,21,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,21,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,21,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,21,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,21,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,21,5,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,10,21,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,21,5,45,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2017,10,21,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,21,6,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,10,21,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,10,21,6,45,161.5,15.0,0.6,10.5,30.0,126.65,0.0
2017,10,21,7,0,323.0,30.0,0.5,11.0,60.0,264.15,200.01
2017,10,21,7,15,421.5,38.5,0.5,11.5,103.0,351.91,284.8
2017,10,21,7,30,520.0,47.0,0.5,12.0,146.0,447.96,365.23
2017,10,21,7,45,578.5,53.5,0.5,12.5,191.5,519.41,421.94
2017,10,21,8,0,637.0,60.0,0.5,13.0,237.0,593.65,477.42
2017,10,21,8,15,676.0,64.0,0.55,13.5,282.0,646.05,514.92
2017,10,21,8,30,715.0,68.0,0.6,14.0,327.0,703.96,555.15
2017,10,21,8,45,742.5,71.5,0.65,14.5,369.0,750.84,586.21
2017,10,21,9,0,770.0,75.0,0.7,15.0,411.0,796.12,615.49
2017,10,21,9,15,789.0,77.5,0.75,15.0,448.0,830.51,637.89
2017,10,21,9,30,808.0,80.0,0.8,15.0,485.0,862.27,658.45
2017,10,21,9,45,824.5,81.0,0.85,15.5,517.0,886.9,672.87
2017,10,21,10,0,841.0,82.0,0.9,16.0,549.0,908.35,685.21
2017,10,21,10,15,850.5,83.0,0.95,16.0,574.5,910.47,686.08
2017,10,21,10,30,860.0,84.0,1.0,16.0,600.0,918.48,691.28
2017,10,21,10,45,866.5,85.0,1.05,16.5,618.0,920.05,690.97
2017,10,21,11,0,873.0,86.0,1.1,17.0,636.0,917.92,688.43
2017,10,21,11,15,876.5,86.5,1.15,17.0,646.5,908.71,682.66
2017,10,21,11,30,880.0,87.0,1.2,17.0,657.0,895.84,674.65
2017,10,21,11,45,880.5,87.5,1.25,17.5,660.0,876.7,661.3
2017,10,21,12,0,881.0,88.0,1.3,18.0,663.0,854.1,645.74
2017,10,21,12,15,879.5,87.5,1.35,18.0,658.0,825.37,627.25
2017,10,21,12,30,878.0,87.0,1.4,18.0,653.0,793.54,606.55
2017,10,21,12,45,877.5,85.0,1.5,18.0,641.5,757.84,583.51
2017,10,21,13,0,877.0,83.0,1.6,18.0,630.0,719.27,558.09
2017,10,21,13,15,870.5,82.0,1.6,18.0,610.0,675.03,526.31
2017,10,21,13,30,864.0,81.0,1.6,18.0,590.0,628.74,491.35
2017,10,21,13,45,854.0,79.5,1.65,18.5,563.0,578.1,451.63
2017,10,21,14,0,844.0,78.0,1.7,19.0,536.0,526.2,409.84
2017,10,21,14,15,829.5,76.0,1.7,18.5,503.0,471.03,365.51
2017,10,21,14,30,815.0,74.0,1.7,18.0,470.0,414.61,318.58
2017,10,21,14,45,793.0,72.0,1.75,18.0,431.0,355.57,267.71
2017,10,21,15,0,771.0,70.0,1.8,18.0,392.0,297.76,216.6
2017,10,21,15,15,742.0,66.5,1.8,17.5,349.0,238.42,164.35
2017,10,21,15,30,713.0,63.0,1.8,17.0,306.0,181.78,115.35
2017,10,21,15,45,666.0,59.5,1.85,17.0,260.0,126.12,71.75
2017,10,21,16,0,619.0,56.0,1.9,17.0,214.0,72.66,38.58
2017,10,21,16,15,552.0,49.5,1.85,16.5,168.5,37.93,27.86
2017,10,21,16,30,485.0,43.0,1.8,16.0,123.0,33.83,23.96
2017,10,21,16,45,366.0,33.5,1.75,15.5,82.0,26.87,17.22
2017,10,21,17,0,247.0,24.0,1.7,15.0,41.0,19.76,6.42
2017,10,21,17,15,123.5,12.0,1.65,14.5,20.5,10.91,0.0
2017,10,21,17,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,10,21,17,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,10,21,18,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,10,21,18,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2017,10,21,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,21,18,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,10,21,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,21,19,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,21,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,21,19,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,10,21,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,21,20,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2017,10,21,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,21,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,21,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,21,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,21,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,21,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,21,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,21,22,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2017,10,21,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,21,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,10,21,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,21,23,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,10,21,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,21,23,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,10,22,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,22,0,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,10,22,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,10,22,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,22,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,22,1,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,22,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,22,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,22,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,22,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,22,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,10,22,2,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,10,22,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,22,3,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,10,22,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,22,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,22,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,22,4,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,10,22,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,22,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,10,22,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,10,22,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,10,22,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,10,22,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,10,22,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,10,22,6,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2017,10,22,6,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,10,22,6,45,200.0,13.0,1.45,11.5,31.0,143.42,0.0
2017,10,22,7,0,400.0,26.0,1.5,12.0,62.0,296.54,221.94
2017,10,22,7,15,498.0,33.5,1.45,12.5,107.0,387.21,314.48
2017,10,22,7,30,596.0,41.0,1.4,13.0,152.0,485.32,397.79
2017,10,22,7,45,654.0,46.0,1.4,13.5,199.5,557.98,455.98
2017,10,22,8,0,712.0,51.0,1.4,14.0,247.0,632.89,512.94
2017,10,22,8,15,749.5,55.0,1.35,14.5,293.5,691.85,554.9
2017,10,22,8,30,787.0,59.0,1.3,15.0,340.0,750.51,594.78
2017,10,22,8,45,813.5,61.5,1.3,16.0,383.5,796.94,623.82
2017,10,22,9,0,840.0,64.0,1.3,17.0,427.0,832.82,644.63
2017,10,22,9,15,858.5,66.0,1.3,17.5,465.5,867.16,665.13
2017,10,22,9,30,877.0,68.0,1.3,18.0,504.0,898.75,683.41
2017,10,22,9,45,887.5,71.0,1.3,18.5,536.5,921.2,695.36
2017,10,22,10,0,898.0,74.0,1.3,19.0,569.0,940.14,705.02
2017,10,22,10,15,907.0,75.0,1.3,19.0,595.0,951.47,711.07
2017,10,22,10,30,916.0,76.0,1.3,19.0,621.0,959.04,714.88
2017,10,22,10,45,922.0,77.0,1.35,19.5,639.5,959.96,713.97
2017,10,22,11,0,928.0,78.0,1.4,20.0,658.0,956.95,710.73
2017,10,22,11,15,931.5,78.5,1.45,20.0,669.0,947.11,704.54
2017,10,22,11,30,935.0,79.0,1.5,20.0,680.0,933.4,695.99
2017,10,22,11,45,935.5,79.0,1.55,20.5,682.5,912.63,681.57
2017,10,22,12,0,936.0,79.0,1.6,21.0,685.0,888.21,664.86
2017,10,22,12,15,934.5,79.0,1.7,21.0,680.0,858.6,646.5
2017,10,22,12,30,933.0,79.0,1.8,21.0,675.0,825.67,625.71
2017,10,22,12,45,925.5,79.5,1.95,21.5,661.5,785.62,599.02
2017,10,22,13,0,918.0,80.0,2.1,22.0,648.0,743.0,570.15
2017,10,22,13,15,911.0,79.0,2.2,22.0,627.5,696.76,537.96
2017,10,22,13,30,904.0,78.0,2.3,22.0,607.0,648.4,502.15
2017,10,22,13,45,894.5,76.5,2.4,22.0,579.0,596.2,462.35
2017,10,22,14,0,885.0,75.0,2.5,22.0,551.0,542.6,420.13
2017,10,22,14,15,870.5,73.0,2.6,22.0,517.0,485.02,373.41
2017,10,22,14,30,856.0,71.0,2.7,22.0,483.0,427.11,324.82
2017,10,22,14,45,836.5,68.5,2.8,22.0,443.0,365.89,272.2
2017,10,22,15,0,817.0,66.0,2.9,22.0,403.0,305.92,219.32
2017,10,22,15,15,787.5,63.0,2.95,21.5,358.5,244.31,165.39
2017,10,22,15,30,758.0,60.0,3.0,21.0,314.0,185.39,114.85
2017,10,22,15,45,716.0,55.5,3.1,20.5,267.0,126.73,69.39
2017,10,22,16,0,674.0,51.0,3.2,20.0,220.0,72.94,37.38
2017,10,22,16,15,606.5,45.0,3.25,19.0,172.5,37.7,27.31
2017,10,22,16,30,539.0,39.0,3.3,18.0,125.0,33.48,23.37
2017,10,22,16,45,421.0,30.0,3.4,17.5,82.5,24.01,14.5
2017,10,22,17,0,303.0,21.0,3.5,17.0,40.0,17.18,3.29
2017,10,22,17,15,151.5,10.5,3.55,16.5,20.0,9.55,0.0
2017,10,22,17,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,10,22,17,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2017,10,22,18,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,10,22,18,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2017,10,22,18,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,10,22,18,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,10,22,19,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,10,22,19,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,10,22,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,10,22,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,10,22,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,10,22,20,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,10,22,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,10,22,20,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,10,22,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,10,22,21,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,10,22,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,10,22,21,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,10,22,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,10,22,22,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,10,22,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,10,22,22,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,10,22,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,10,22,23,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,10,22,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,10,22,23,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,10,23,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,10,23,0,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,10,23,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,10,23,0,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,10,23,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,10,23,1,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,10,23,1,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,10,23,1,45,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2017,10,23,2,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,10,23,2,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2017,10,23,2,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,10,23,2,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,10,23,3,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,23,3,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,10,23,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,23,3,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,10,23,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,23,4,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,10,23,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,23,4,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,10,23,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,23,5,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,10,23,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,23,5,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,23,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,23,6,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,10,23,6,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,23,6,45,200.5,12.0,0.9,15.5,29.5,119.04,0.0
2017,10,23,7,0,401.0,24.0,0.9,16.0,59.0,295.02,212.37
2017,10,23,7,15,496.5,31.0,0.95,16.5,102.5,382.82,304.19
2017,10,23,7,30,592.0,38.0,1.0,17.0,146.0,478.11,384.06
2017,10,23,7,45,648.5,42.5,1.1,17.5,192.5,548.46,440.01
2017,10,23,8,0,705.0,47.0,1.2,18.0,239.0,621.06,495.06
2017,10,23,8,15,742.0,50.5,1.2,18.5,284.5,678.47,535.73
2017,10,23,8,30,779.0,54.0,1.2,19.0,330.0,735.63,574.55
2017,10,23,8,45,805.0,56.5,1.25,19.5,372.5,772.84,598.56
2017,10,23,9,0,831.0,59.0,1.3,20.0,415.0,816.47,626.59
2017,10,23,9,15,849.0,61.0,1.25,20.5,453.0,850.18,645.84
2017,10,23,9,30,867.0,63.0,1.2,21.0,491.0,881.17,662.91
2017,10,23,9,45,872.0,68.0,1.2,22.0,522.0,901.1,671.83
2017,10,23,10,0,877.0,73.0,1.2,23.0,553.0,917.39,678.42
2017,10,23,10,15,887.0,74.0,1.15,23.0,578.5,929.53,684.19
2017,10,23,10,30,897.0,75.0,1.1,23.0,604.0,938.02,687.7
2017,10,23,10,45,904.0,75.5,1.05,23.5,623.0,939.3,685.41
2017,10,23,11,0,911.0,76.0,1.0,24.0,642.0,936.75,680.9
2017,10,23,11,15,915.0,76.5,0.95,24.5,653.0,927.59,672.4
2017,10,23,11,30,919.0,77.0,0.9,25.0,664.0,914.61,661.73
2017,10,23,11,45,921.0,76.5,0.9,25.5,667.0,894.91,647.87
2017,10,23,12,0,923.0,76.0,0.9,26.0,670.0,871.57,631.89
2017,10,23,12,15,921.5,76.0,0.9,26.0,665.0,842.39,613.46
2017,10,23,12,30,920.0,76.0,0.9,26.0,660.0,809.94,592.92
2017,10,23,12,45,907.0,79.5,0.95,26.0,645.5,769.67,567.8
2017,10,23,13,0,894.0,83.0,1.0,26.0,631.0,727.17,540.9
2017,10,23,13,15,887.0,82.0,1.05,26.0,611.0,681.94,510.44
2017,10,23,13,30,880.0,81.0,1.1,26.0,591.0,634.66,476.85
2017,10,23,13,45,780.0,101.0,1.15,26.5,537.0,556.12,418.61
2017,10,23,14,0,680.0,121.0,1.2,27.0,483.0,481.47,362.32
2017,10,23,14,15,522.5,151.0,1.2,26.5,418.5,393.06,296.19
2017,10,23,14,30,365.0,181.0,1.2,26.0,354.0,318.74,240.11
2017,10,23,14,45,456.0,147.0,1.25,26.0,345.0,298.85,221.53
2017,10,23,15,0,547.0,113.0,1.3,26.0,336.0,266.94,191.37
2017,10,23,15,15,522.5,104.5,1.3,25.5,298.5,216.81,149.49
2017,10,23,15,30,498.0,96.0,1.3,25.0,261.0,167.14,108.77
2017,10,23,15,45,471.0,84.0,1.35,24.5,221.5,119.39,72.38
2017,10,23,16,0,444.0,72.0,1.4,24.0,182.0,76.51,45.95
2017,10,23,16,15,395.0,60.0,1.45,23.0,142.0,46.81,34.59
2017,10,23,16,30,346.0,48.0,1.5,22.0,102.0,38.3,26.99
2017,10,23,16,45,260.0,34.5,1.55,21.0,66.5,26.87,16.46
2017,10,23,17,0,174.0,21.0,1.6,20.0,31.0,17.18,1.24
2017,10,23,17,15,87.0,10.5,1.55,19.5,15.5,9.55,0.0
2017,10,23,17,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,10,23,17,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,10,23,18,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,10,23,18,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2017,10,23,18,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,10,23,18,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,10,23,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,23,19,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2017,10,23,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,23,19,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,10,23,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,23,20,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,23,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,23,20,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,23,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,23,21,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,23,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,23,21,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,10,23,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,23,22,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,23,22,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,23,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,23,23,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,23,23,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,23,23,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,23,23,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,24,0,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,24,0,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2017,10,24,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,24,0,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2017,10,24,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,24,1,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,24,1,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,24,1,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,24,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,24,2,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,24,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,24,2,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,24,3,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,24,3,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2017,10,24,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,24,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,24,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,24,4,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,24,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,24,4,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,24,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,24,5,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,10,24,5,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,24,5,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,24,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,24,6,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,24,6,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,24,6,45,186.0,12.5,1.1,16.5,28.0,111.44,0.0
2017,10,24,7,0,372.0,25.0,1.1,17.0,56.0,286.04,199.97
2017,10,24,7,15,474.5,33.0,1.1,17.5,100.0,370.15,292.97
2017,10,24,7,30,577.0,41.0,1.1,18.0,144.0,470.51,377.08
2017,10,24,7,45,636.5,46.5,1.15,18.5,191.0,543.94,435.15
2017,10,24,8,0,696.0,52.0,1.2,19.0,238.0,619.72,492.16
2017,10,24,8,15,735.0,56.0,1.1,19.5,284.5,679.14,533.23
2017,10,24,8,30,774.0,60.0,1.0,20.0,331.0,738.35,572.05
2017,10,24,8,45,799.5,63.0,0.95,21.0,373.5,784.06,599.21
2017,10,24,9,0,825.0,66.0,0.9,22.0,416.0,827.94,624.1
2017,10,24,9,15,844.0,68.5,0.85,22.5,454.5,854.2,637.64
2017,10,24,9,30,863.0,71.0,0.8,23.0,493.0,886.43,654.96
2017,10,24,9,45,878.0,72.5,0.8,23.5,525.5,910.69,667.6
2017,10,24,10,0,893.0,74.0,0.8,24.0,558.0,931.64,678.14
2017,10,24,10,15,902.0,75.0,0.75,24.5,584.0,942.82,681.52
2017,10,24,10,30,911.0,76.0,0.7,25.0,610.0,950.29,682.74
2017,10,24,10,45,915.5,77.5,0.65,26.0,628.0,950.36,678.17
2017,10,24,11,0,920.0,79.0,0.6,27.0,646.0,946.56,671.46
2017,10,24,11,15,923.5,79.5,0.55,27.0,657.0,936.75,663.91
2017,10,24,11,30,927.0,80.0,0.5,27.0,668.0,923.11,654.22
2017,10,24,11,45,926.0,81.0,0.5,27.5,670.5,902.35,640.07
2017,10,24,12,0,925.0,82.0,0.5,28.0,673.0,878.01,623.91
2017,10,24,12,15,923.0,82.0,0.55,28.0,667.5,848.27,606.59
2017,10,24,12,30,921.0,82.0,0.6,28.0,662.0,815.3,587.1
2017,10,24,12,45,917.5,81.0,0.65,28.0,649.0,777.01,563.98
2017,10,24,13,0,914.0,80.0,0.7,28.0,636.0,735.94,538.74
2017,10,24,13,15,906.5,79.0,0.8,28.0,615.5,689.61,508.95
2017,10,24,13,30,899.0,78.0,0.9,28.0,595.0,641.23,475.8
2017,10,24,13,45,813.5,93.0,1.0,28.0,544.0,565.28,421.62
2017,10,24,14,0,728.0,108.0,1.1,28.0,493.0,491.93,367.89
2017,10,24,14,15,724.5,99.0,1.15,27.5,461.5,439.29,328.02
2017,10,24,14,30,721.0,90.0,1.2,27.0,430.0,385.73,285.58
2017,10,24,14,45,694.0,89.0,1.3,26.5,393.5,330.86,240.9
2017,10,24,15,0,667.0,88.0,1.4,26.0,357.0,277.9,196.52
2017,10,24,15,15,704.0,74.0,1.45,25.5,329.5,230.06,153.42
2017,10,24,15,30,741.0,60.0,1.5,25.0,302.0,179.71,108.64
2017,10,24,15,45,696.0,55.5,1.55,24.5,255.5,122.05,65.41
2017,10,24,16,0,651.0,51.0,1.6,24.0,209.0,69.66,35.62
2017,10,24,16,15,580.5,44.5,1.6,23.5,162.5,37.45,26.5
2017,10,24,16,30,510.0,38.0,1.6,23.0,116.0,30.02,19.82
2017,10,24,16,45,388.5,28.5,1.65,22.5,75.0,22.88,12.92
2017,10,24,17,0,267.0,19.0,1.7,22.0,34.0,15.56,0.0
2017,10,24,17,15,133.5,9.5,1.7,22.0,17.0,8.64,0.0
2017,10,24,17,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,10,24,17,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2017,10,24,18,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,10,24,18,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2017,10,24,18,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,10,24,18,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,10,24,19,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,10,24,19,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2017,10,24,19,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,10,24,19,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,10,24,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,10,24,20,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,10,24,20,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,10,24,20,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,10,24,21,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,10,24,21,15,0.0,0.0,1.6,20.5,0.0,0.0,0.0
2017,10,24,21,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,10,24,21,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,10,24,22,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,10,24,22,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2017,10,24,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,10,24,22,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,10,24,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,24,23,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2017,10,24,23,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,24,23,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,25,0,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,25,0,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2017,10,25,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,25,0,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,10,25,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,25,1,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,25,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,25,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,25,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,25,2,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2017,10,25,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,25,2,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,25,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,25,3,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2017,10,25,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,25,3,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,10,25,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,25,4,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,10,25,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,25,4,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,25,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,25,5,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,25,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,25,5,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,25,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,25,6,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,10,25,6,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,25,6,45,181.0,12.0,0.9,15.5,26.5,108.07,0.0
2017,10,25,7,0,362.0,24.0,0.9,16.0,53.0,276.86,187.68
2017,10,25,7,15,467.0,32.5,0.9,16.5,97.0,371.13,293.11
2017,10,25,7,30,572.0,41.0,0.9,17.0,141.0,466.13,373.6
2017,10,25,7,45,634.0,46.5,0.95,18.0,188.0,541.07,432.22
2017,10,25,8,0,696.0,52.0,1.0,19.0,235.0,618.52,489.5
2017,10,25,8,15,735.0,55.5,0.9,19.5,281.0,677.18,529.7
2017,10,25,8,30,774.0,59.0,0.8,20.0,327.0,735.59,567.62
2017,10,25,8,45,801.5,62.0,0.7,20.5,370.0,782.89,595.99
2017,10,25,9,0,829.0,65.0,0.6,21.0,413.0,828.45,621.99
2017,10,25,9,15,847.5,67.5,0.55,21.5,451.0,854.28,634.94
2017,10,25,9,30,866.0,70.0,0.5,22.0,489.0,886.05,651.67
2017,10,25,9,45,875.5,73.0,0.5,22.5,520.5,907.18,662.18
2017,10,25,10,0,885.0,76.0,0.5,23.0,552.0,924.86,670.59
2017,10,25,10,15,894.5,77.0,0.55,23.5,578.0,936.39,676.26
2017,10,25,10,30,904.0,78.0,0.6,24.0,604.0,944.24,679.8
2017,10,25,10,45,910.0,79.0,0.65,24.5,622.0,945.05,679.11
2017,10,25,11,0,916.0,80.0,0.7,25.0,640.0,942.0,676.24
2017,10,25,11,15,919.0,80.5,0.75,25.0,651.0,931.76,670.35
2017,10,25,11,30,922.0,81.0,0.8,25.0,662.0,917.72,662.24
2017,10,25,11,45,922.5,81.5,0.85,25.5,664.5,897.75,649.18
2017,10,25,12,0,923.0,82.0,0.9,26.0,667.0,874.18,633.94
2017,10,25,12,15,921.5,82.0,0.95,26.0,662.0,844.91,616.24
2017,10,25,12,30,920.0,82.0,1.0,26.0,657.0,812.39,596.33
2017,10,25,12,45,904.5,85.5,1.1,26.5,641.5,770.22,569.32
2017,10,25,13,0,889.0,89.0,1.2,27.0,626.0,726.03,540.59
2017,10,25,13,15,881.5,88.0,1.2,27.0,605.5,680.66,508.95
2017,10,25,13,30,874.0,87.0,1.2,27.0,585.0,636.07,476.62
2017,10,25,13,45,863.5,85.0,1.3,27.0,557.5,583.48,438.48
2017,10,25,14,0,853.0,83.0,1.4,27.0,530.0,529.7,398.03
2017,10,25,14,15,837.0,80.5,1.4,26.5,496.0,471.98,353.4
2017,10,25,14,30,821.0,78.0,1.4,26.0,462.0,414.22,307.06
2017,10,25,14,45,799.5,75.0,1.45,26.0,422.5,354.32,257.17
2017,10,25,15,0,778.0,72.0,1.5,26.0,383.0,295.61,207.01
2017,10,25,15,15,746.0,68.5,1.5,25.5,339.0,235.53,156.05
2017,10,25,15,30,714.0,65.0,1.5,25.0,295.0,178.53,108.76
2017,10,25,15,45,667.5,60.0,1.55,24.5,248.5,119.1,64.33
2017,10,25,16,0,621.0,55.0,1.6,24.0,202.0,67.66,35.19
2017,10,25,16,15,546.0,48.0,1.6,23.0,156.0,37.28,26.38
2017,10,25,16,30,471.0,41.0,1.6,22.0,110.0,32.71,22.14
2017,10,25,16,45,235.5,35.5,1.65,21.5,70.0,27.72,16.67
2017,10,25,17,0,0.0,30.0,1.7,21.0,30.0,24.26,0.0
2017,10,25,17,15,0.0,15.0,1.7,20.5,15.0,13.64,0.0
2017,10,25,17,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,25,17,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,10,25,18,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,10,25,18,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2017,10,25,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,10,25,18,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,10,25,19,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,10,25,19,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,10,25,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,10,25,19,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,10,25,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,25,20,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,10,25,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,25,20,45,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2017,10,25,21,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,25,21,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2017,10,25,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,25,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,25,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,25,22,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,25,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,25,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,25,23,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,25,23,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2017,10,25,23,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,25,23,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,26,0,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,26,0,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,26,0,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,26,0,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,26,1,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,26,1,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2017,10,26,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,26,1,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,10,26,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,26,2,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2017,10,26,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,26,2,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,10,26,3,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,10,26,3,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2017,10,26,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,10,26,3,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2017,10,26,4,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,10,26,4,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2017,10,26,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,10,26,4,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,10,26,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,10,26,5,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2017,10,26,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,26,5,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,10,26,6,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,26,6,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,26,6,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,26,6,45,178.0,12.0,1.0,14.5,25.5,106.23,0.0
2017,10,26,7,0,356.0,24.0,1.0,15.0,51.0,271.26,176.77
2017,10,26,7,15,463.5,32.0,1.05,15.5,94.5,360.54,285.84
2017,10,26,7,30,571.0,40.0,1.1,16.0,138.0,463.36,373.56
2017,10,26,7,45,635.5,45.5,1.15,17.0,185.5,539.85,434.07
2017,10,26,8,0,700.0,51.0,1.2,18.0,233.0,619.05,493.33
2017,10,26,8,15,739.5,55.0,1.1,18.5,279.0,678.74,534.95
2017,10,26,8,30,779.0,59.0,1.0,19.0,325.0,738.24,574.28
2017,10,26,8,45,807.5,61.5,0.9,20.0,368.5,785.74,602.19
2017,10,26,9,0,836.0,64.0,0.8,21.0,412.0,831.52,627.6
2017,10,26,9,15,855.0,66.5,0.7,21.5,450.0,857.89,640.23
2017,10,26,9,30,874.0,69.0,0.6,22.0,488.0,890.14,656.46
2017,10,26,9,45,881.0,72.5,0.5,22.5,519.5,909.7,663.93
2017,10,26,10,0,888.0,76.0,0.4,23.0,551.0,925.7,669.17
2017,10,26,10,15,897.5,77.5,0.3,23.5,576.5,937.82,671.99
2017,10,26,10,30,907.0,79.0,0.2,24.0,602.0,946.23,672.74
2017,10,26,10,45,913.0,80.0,0.1,25.0,620.5,946.96,667.92
2017,10,26,11,0,919.0,81.0,0.0,26.0,639.0,943.84,661.74
2017,10,26,11,15,922.5,81.5,0.1,26.0,650.0,933.97,656.27
2017,10,26,11,30,926.0,82.0,0.2,26.0,661.0,920.28,649.37
2017,10,26,11,45,927.0,82.0,0.35,26.5,663.5,900.05,638.57
2017,10,26,12,0,928.0,82.0,0.5,27.0,666.0,876.21,625.67
2017,10,26,12,15,926.0,82.0,0.6,27.0,660.5,846.41,609.12
2017,10,26,12,30,924.0,82.0,0.7,27.0,655.0,813.37,590.26
2017,10,26,12,45,919.5,81.0,0.8,27.0,642.0,774.29,567.08
2017,10,26,13,0,915.0,80.0,0.9,27.0,629.0,732.5,541.63
2017,10,26,13,15,908.0,79.0,0.95,27.0,608.0,686.54,510.76
2017,10,26,13,30,901.0,78.0,1.0,27.0,587.0,638.49,476.85
2017,10,26,13,45,889.5,76.5,1.1,27.0,559.0,585.52,438.69
2017,10,26,14,0,878.0,75.0,1.2,27.0,531.0,531.38,398.14
2017,10,26,14,15,862.5,73.0,1.25,26.5,497.0,473.98,354.03
2017,10,26,14,30,847.0,71.0,1.3,26.0,463.0,416.13,307.75
2017,10,26,14,45,825.0,68.5,1.4,26.0,423.0,355.28,257.16
2017,10,26,15,0,803.0,66.0,1.5,26.0,383.0,295.61,206.17
2017,10,26,15,15,771.5,62.5,1.55,25.5,339.0,234.35,154.12
2017,10,26,15,30,740.0,59.0,1.6,25.0,295.0,176.05,105.7
2017,10,26,15,45,693.0,54.5,1.7,24.5,248.0,118.52,62.99
2017,10,26,16,0,646.0,50.0,1.8,24.0,201.0,66.52,34.15
2017,10,26,16,15,571.5,43.5,1.85,23.0,154.5,36.8,25.94
2017,10,26,16,30,497.0,37.0,1.9,22.0,108.0,29.4,19.27
2017,10,26,16,45,248.5,32.5,1.95,21.5,68.0,25.43,14.55
2017,10,26,17,0,0.0,28.0,2.0,21.0,28.0,22.72,0.0
2017,10,26,17,15,0.0,14.0,2.0,20.5,14.0,12.73,0.0
2017,10,26,17,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,10,26,17,45,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2017,10,26,18,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,10,26,18,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2017,10,26,18,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,10,26,18,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,10,26,19,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,10,26,19,15,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,10,26,19,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,10,26,19,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,10,26,20,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,26,20,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2017,10,26,20,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,10,26,20,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,10,26,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,26,21,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2017,10,26,21,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,26,21,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2017,10,26,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,26,22,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,10,26,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,26,22,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,26,23,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,26,23,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2017,10,26,23,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,26,23,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,27,0,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,27,0,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,10,27,0,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,27,0,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,27,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,27,1,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2017,10,27,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,27,1,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,27,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,27,2,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2017,10,27,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,27,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,27,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,27,3,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2017,10,27,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,27,3,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,27,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,27,4,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,27,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,27,4,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,10,27,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,27,5,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,27,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,27,5,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,27,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,27,6,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,10,27,6,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,27,6,45,170.0,11.5,0.9,15.5,23.5,101.26,0.0
2017,10,27,7,0,340.0,23.0,0.9,16.0,47.0,258.66,158.15
2017,10,27,7,15,449.0,31.5,0.9,16.5,90.0,357.49,280.71
2017,10,27,7,30,558.0,40.0,0.9,17.0,133.0,453.55,363.11
2017,10,27,7,45,622.0,45.5,0.9,17.5,179.5,529.09,423.27
2017,10,27,8,0,686.0,51.0,0.9,18.0,226.0,607.27,482.03
2017,10,27,8,15,726.0,55.0,0.75,18.5,272.0,666.77,522.59
2017,10,27,8,30,766.0,59.0,0.6,19.0,318.0,726.14,560.58
2017,10,27,8,45,794.0,62.0,0.5,20.0,360.5,773.45,587.78
2017,10,27,9,0,822.0,65.0,0.4,21.0,403.0,819.05,612.54
2017,10,27,9,15,841.0,67.0,0.35,21.5,441.0,853.24,630.91
2017,10,27,9,30,860.0,69.0,0.3,22.0,479.0,875.67,641.38
2017,10,27,9,45,863.5,74.5,0.3,22.5,509.5,894.42,650.49
2017,10,27,10,0,867.0,80.0,0.3,23.0,540.0,909.53,657.32
2017,10,27,10,15,877.0,81.5,0.4,23.5,565.0,921.92,664.6
2017,10,27,10,30,887.0,83.0,0.5,24.0,590.0,930.69,669.81
2017,10,27,10,45,893.5,83.5,0.65,24.5,608.5,931.27,671.08
2017,10,27,11,0,900.0,84.0,0.8,25.0,627.0,928.09,670.07
2017,10,27,11,15,903.5,84.5,0.9,25.0,637.5,918.41,665.32
2017,10,27,11,30,907.0,85.0,1.0,25.0,648.0,904.99,658.26
2017,10,27,11,45,908.0,85.0,1.15,25.5,650.5,885.12,646.52
2017,10,27,12,0,909.0,85.0,1.3,26.0,653.0,861.7,632.33
2017,10,27,12,15,907.0,85.0,1.35,26.0,648.0,832.42,614.07
2017,10,27,12,30,905.0,85.0,1.4,26.0,643.0,799.97,593.62
2017,10,27,12,45,890.0,88.0,1.5,26.5,627.5,758.22,566.09
2017,10,27,13,0,875.0,91.0,1.6,27.0,612.0,714.48,536.87
2017,10,27,13,15,867.0,90.0,1.65,27.0,591.5,673.02,507.37
2017,10,27,13,30,859.0,89.0,1.7,27.0,571.0,625.33,472.71
2017,10,27,13,45,848.0,87.0,1.75,27.0,543.5,573.27,433.88
2017,10,27,14,0,837.0,85.0,1.8,27.0,516.0,520.12,392.97
2017,10,27,14,15,820.0,82.5,1.8,26.5,482.0,462.91,348.23
2017,10,27,14,30,803.0,80.0,1.8,26.0,448.0,405.81,301.96
2017,10,27,14,45,780.0,77.0,1.85,26.0,408.5,346.57,252.22
2017,10,27,15,0,757.0,74.0,1.9,26.0,369.0,288.73,202.52
2017,10,27,15,15,723.5,70.0,1.9,25.0,325.5,229.31,152.35
2017,10,27,15,30,690.0,66.0,1.9,24.0,282.0,170.6,103.94
2017,10,27,15,45,640.5,60.5,1.9,23.5,236.0,114.71,62.45
2017,10,27,16,0,591.0,55.0,1.9,23.0,190.0,64.66,34.48
2017,10,27,16,15,512.0,47.5,1.95,22.0,145.0,37.06,26.24
2017,10,27,16,30,433.0,40.0,2.0,21.0,100.0,32.06,21.55
2017,10,27,16,45,216.5,32.0,2.05,20.5,62.0,25.02,13.97
2017,10,27,17,0,0.0,24.0,2.1,20.0,24.0,19.85,0.0
2017,10,27,17,15,0.0,12.0,2.2,19.5,12.0,10.91,0.0
2017,10,27,17,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,10,27,17,45,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2017,10,27,18,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,10,27,18,15,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,10,27,18,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,10,27,18,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2017,10,27,19,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,10,27,19,15,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2017,10,27,19,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,10,27,19,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2017,10,27,20,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,10,27,20,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2017,10,27,20,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,10,27,20,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,10,27,21,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,10,27,21,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2017,10,27,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,10,27,21,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,10,27,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,10,27,22,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,10,27,22,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,10,27,22,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,10,27,23,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,10,27,23,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2017,10,27,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,10,27,23,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,10,28,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,10,28,0,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,28,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,28,0,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,28,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,28,1,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2017,10,28,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,28,1,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,10,28,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,28,2,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,28,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,28,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,28,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,28,3,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,10,28,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,28,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,28,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,28,4,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2017,10,28,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,28,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,28,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,28,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,10,28,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,28,5,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,28,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,28,6,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,28,6,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,28,6,45,0.0,9.0,0.85,13.5,9.0,8.19,0.0
2017,10,28,7,0,0.0,18.0,0.9,14.0,18.0,15.86,3.77
2017,10,28,7,15,0.0,35.5,0.9,14.5,35.5,34.82,22.85
2017,10,28,7,30,0.0,53.0,0.9,15.0,53.0,53.29,39.1
2017,10,28,7,45,5.5,71.5,0.9,15.5,73.0,76.3,59.03
2017,10,28,8,0,11.0,90.0,0.9,16.0,93.0,99.28,78.66
2017,10,28,8,15,16.5,107.0,0.8,16.5,112.5,120.46,96.39
2017,10,28,8,30,22.0,124.0,0.7,17.0,132.0,141.9,113.94
2017,10,28,8,45,48.5,146.5,0.6,17.5,165.5,202.16,163.15
2017,10,28,9,0,75.0,169.0,0.5,18.0,199.0,251.04,201.67
2017,10,28,9,15,100.5,187.5,0.45,18.5,232.5,294.31,234.86
2017,10,28,9,30,126.0,206.0,0.4,19.0,266.0,354.81,280.09
2017,10,28,9,45,164.0,219.5,0.35,20.0,303.0,403.8,315.24
2017,10,28,10,0,202.0,233.0,0.3,21.0,340.0,452.79,349.34
2017,10,28,10,15,313.5,224.0,0.25,21.5,398.5,559.07,425.58
2017,10,28,10,30,425.0,215.0,0.2,22.0,457.0,664.85,497.24
2017,10,28,10,45,649.0,154.0,0.2,22.5,536.5,802.9,589.45
2017,10,28,11,0,873.0,93.0,0.2,23.0,616.0,921.2,661.0
2017,10,28,11,15,877.0,93.5,0.35,23.0,626.5,903.33,650.27
2017,10,28,11,30,881.0,94.0,0.5,23.0,637.0,890.64,645.24
2017,10,28,11,45,733.5,140.0,0.65,23.5,593.5,808.37,593.67
2017,10,28,12,0,586.0,186.0,0.8,24.0,550.0,707.36,527.12
2017,10,28,12,15,732.0,140.5,0.9,24.0,591.0,761.65,567.77
2017,10,28,12,30,878.0,95.0,1.0,24.0,632.0,794.06,590.39
2017,10,28,12,45,880.0,91.5,1.15,24.5,620.0,752.73,563.33
2017,10,28,13,0,882.0,88.0,1.3,25.0,608.0,714.23,538.48
2017,10,28,13,15,874.0,86.5,1.4,24.5,587.5,668.47,507.51
2017,10,28,13,30,866.0,85.0,1.5,24.0,567.0,623.55,475.89
2017,10,28,13,45,854.0,83.5,1.65,24.0,539.5,571.25,437.09
2017,10,28,14,0,842.0,82.0,1.8,24.0,512.0,517.93,396.02
2017,10,28,14,15,825.0,80.0,1.9,23.5,478.0,461.1,351.23
2017,10,28,14,30,808.0,78.0,2.0,23.0,444.0,404.35,304.73
2017,10,28,14,45,784.0,75.0,2.1,23.0,404.5,344.61,253.9
2017,10,28,15,0,760.0,72.0,2.2,23.0,365.0,286.38,203.18
2017,10,28,15,15,726.0,68.0,2.25,22.5,321.5,226.81,151.87
2017,10,28,15,30,692.0,64.0,2.3,22.0,278.0,170.58,104.75
2017,10,28,15,45,641.0,59.0,2.35,21.5,232.5,112.51,61.32
2017,10,28,16,0,590.0,54.0,2.4,21.0,187.0,62.95,33.82
2017,10,28,16,15,510.5,46.5,2.4,20.0,142.0,36.35,25.83
2017,10,28,16,30,431.0,39.0,2.4,19.0,97.0,31.32,21.05
2017,10,28,16,45,293.5,27.5,2.45,18.5,59.5,22.39,11.65
2017,10,28,17,0,156.0,16.0,2.5,18.0,22.0,13.16,0.0
2017,10,28,17,15,78.0,8.0,2.55,17.5,11.0,7.28,0.0
2017,10,28,17,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,10,28,17,45,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2017,10,28,18,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,10,28,18,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2017,10,28,18,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,10,28,18,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,10,28,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,10,28,19,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2017,10,28,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,10,28,19,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,10,28,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,10,28,20,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,10,28,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,10,28,20,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,10,28,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,10,28,21,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,10,28,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,10,28,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,10,28,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,10,28,22,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,10,28,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,10,28,22,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,10,28,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,10,28,23,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2017,10,28,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,10,28,23,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,10,29,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,10,29,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,10,29,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,10,29,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,10,29,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,10,29,1,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,10,29,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,10,29,1,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,10,29,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,10,29,2,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,10,29,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,10,29,2,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,10,29,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,10,29,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,10,29,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,10,29,3,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,10,29,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,29,4,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,10,29,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,10,29,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,10,29,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,10,29,5,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,29,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,29,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,29,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,29,6,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,29,6,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,29,6,45,119.5,12.0,0.95,13.5,19.5,74.43,0.0
2017,10,29,7,0,239.0,24.0,0.9,14.0,39.0,196.69,99.06
2017,10,29,7,15,356.5,34.5,0.8,14.5,79.5,302.18,237.5
2017,10,29,7,30,474.0,45.0,0.7,15.0,120.0,408.71,328.94
2017,10,29,7,45,237.0,56.5,0.65,15.5,94.0,268.12,219.13
2017,10,29,8,0,0.0,68.0,0.6,16.0,68.0,63.77,48.14
2017,10,29,8,15,0.0,82.5,0.6,16.0,82.5,77.91,60.54
2017,10,29,8,30,0.0,97.0,0.6,16.0,97.0,91.99,72.28
2017,10,29,8,45,0.0,100.5,0.6,16.5,100.5,93.74,73.46
2017,10,29,9,0,0.0,104.0,0.6,17.0,104.0,95.99,75.03
2017,10,29,9,15,0.0,102.5,0.7,17.5,102.5,93.38,72.57
2017,10,29,9,30,0.0,101.0,0.8,18.0,101.0,91.2,70.48
2017,10,29,9,45,6.5,143.5,0.9,18.5,147.5,140.0,110.25
2017,10,29,10,0,13.0,186.0,1.0,19.0,194.0,190.2,150.12
2017,10,29,10,15,12.0,190.5,1.1,19.0,198.0,192.46,151.49
2017,10,29,10,30,11.0,195.0,1.2,19.0,202.0,194.87,153.19
2017,10,29,10,45,33.0,225.0,1.3,19.5,245.0,261.3,205.67
2017,10,29,11,0,55.0,255.0,1.4,20.0,288.0,313.27,245.65
2017,10,29,11,15,53.0,258.0,1.45,20.0,290.5,311.51,243.81
2017,10,29,11,30,51.0,261.0,1.5,20.0,293.0,309.73,242.27
2017,10,29,11,45,50.0,263.0,1.6,20.5,294.0,307.64,240.21
2017,10,29,12,0,49.0,265.0,1.7,21.0,295.0,305.48,238.13
2017,10,29,12,15,294.5,231.0,1.75,21.0,410.0,487.05,381.74
2017,10,29,12,30,540.0,197.0,1.8,21.0,525.0,639.21,495.81
2017,10,29,12,45,395.0,229.5,1.85,21.0,467.0,531.69,413.72
2017,10,29,13,0,250.0,262.0,1.9,21.0,409.0,445.89,347.72
2017,10,29,13,15,312.0,241.0,1.95,21.0,417.5,449.94,352.17
2017,10,29,13,30,374.0,220.0,2.0,21.0,426.0,448.26,351.21
2017,10,29,13,45,416.0,198.5,2.05,21.0,417.0,436.07,341.42
2017,10,29,14,0,458.0,177.0,2.1,21.0,408.0,411.24,321.39
2017,10,29,14,15,275.0,184.5,2.15,20.5,320.5,301.61,236.12
2017,10,29,14,30,92.0,192.0,2.2,20.0,233.0,209.73,164.65
2017,10,29,14,45,101.0,175.5,2.25,20.0,217.0,190.58,148.92
2017,10,29,15,0,110.0,159.0,2.3,20.0,201.0,172.21,133.25
2017,10,29,15,15,100.0,141.5,2.35,19.5,176.5,145.32,111.27
2017,10,29,15,30,90.0,124.0,2.4,19.0,152.0,119.85,90.55
2017,10,29,15,45,314.5,91.5,2.5,19.0,165.0,105.72,69.87
2017,10,29,16,0,539.0,59.0,2.6,19.0,178.0,64.74,37.11
2017,10,29,16,15,454.5,50.5,2.6,18.0,134.0,39.86,29.07
2017,10,29,16,30,370.0,42.0,2.6,17.0,90.0,34.12,23.56
2017,10,29,16,45,235.0,28.5,2.6,16.5,54.5,23.4,12.06
2017,10,29,17,0,100.0,15.0,2.6,16.0,19.0,13.64,0.0
2017,10,29,17,15,50.0,7.5,2.6,15.5,9.5,6.82,0.0
2017,10,29,17,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,10,29,17,45,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2017,10,29,18,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,10,29,18,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2017,10,29,18,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,10,29,18,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,10,29,19,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,29,19,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,29,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,29,19,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,10,29,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,10,29,20,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2017,10,29,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,10,29,20,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,10,29,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,10,29,21,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,10,29,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,10,29,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,10,29,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,10,29,22,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,10,29,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,10,29,22,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,10,29,23,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,10,29,23,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2017,10,29,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,10,29,23,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,10,30,0,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,10,30,0,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,10,30,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,10,30,0,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2017,10,30,1,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,10,30,1,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2017,10,30,1,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,10,30,1,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2017,10,30,2,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,10,30,2,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,10,30,2,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,10,30,2,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2017,10,30,3,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,10,30,3,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,10,30,3,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,10,30,3,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,10,30,4,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,10,30,4,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2017,10,30,4,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,10,30,4,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2017,10,30,5,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,10,30,5,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,10,30,5,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,10,30,5,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,10,30,6,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,10,30,6,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2017,10,30,6,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,10,30,6,45,0.0,5.5,4.4,11.0,5.5,5.0,0.0
2017,10,30,7,0,0.0,11.0,4.4,11.0,11.0,9.67,0.0
2017,10,30,7,15,0.0,22.5,4.4,11.5,22.5,19.82,10.54
2017,10,30,7,30,0.0,34.0,4.4,12.0,34.0,29.99,19.74
2017,10,30,7,45,0.0,47.5,4.4,12.5,47.5,42.64,30.86
2017,10,30,8,0,0.0,61.0,4.4,13.0,61.0,55.86,42.35
2017,10,30,8,15,0.0,74.0,4.35,13.0,74.0,68.4,53.21
2017,10,30,8,30,0.0,87.0,4.3,13.0,87.0,80.91,63.89
2017,10,30,8,45,61.0,127.5,4.25,13.5,152.0,187.98,156.36
2017,10,30,9,0,122.0,168.0,4.2,14.0,217.0,307.0,255.61
2017,10,30,9,15,289.0,162.5,4.15,14.0,293.0,461.35,384.19
2017,10,30,9,30,456.0,157.0,4.1,14.0,369.0,624.05,513.85
2017,10,30,9,45,644.0,121.5,4.05,14.5,443.0,762.91,618.17
2017,10,30,10,0,832.0,86.0,4.0,15.0,517.0,888.62,707.43
2017,10,30,10,15,843.0,88.0,3.95,15.0,542.0,902.23,714.9
2017,10,30,10,30,854.0,90.0,3.9,15.0,567.0,912.27,720.73
2017,10,30,10,45,863.0,90.0,3.85,15.5,585.5,914.32,719.62
2017,10,30,11,0,872.0,90.0,3.8,16.0,604.0,912.63,716.07
2017,10,30,11,15,876.5,90.5,3.75,16.0,615.0,895.36,702.94
2017,10,30,11,30,881.0,91.0,3.7,16.0,626.0,883.16,693.71
2017,10,30,11,45,884.5,90.5,3.7,16.0,629.5,865.32,680.81
2017,10,30,12,0,888.0,90.0,3.7,16.0,633.0,843.94,665.5
2017,10,30,12,15,887.0,90.0,3.7,16.0,628.5,816.05,645.56
2017,10,30,12,30,886.0,90.0,3.7,16.0,624.0,785.01,623.36
2017,10,30,12,45,877.5,91.0,3.7,16.0,610.5,746.58,595.66
2017,10,30,13,0,869.0,92.0,3.7,16.0,597.0,710.18,568.82
2017,10,30,13,15,861.5,90.5,3.65,16.0,577.0,664.58,533.09
2017,10,30,13,30,854.0,89.0,3.6,16.0,557.0,617.09,495.19
2017,10,30,13,45,843.0,87.0,3.6,16.0,530.0,565.46,453.32
