Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,30,14,0,832.0,85.0,3.6,16.0,503.0,512.78,409.45
2017,10,30,14,15,815.0,83.0,3.55,16.0,469.0,456.58,361.5
2017,10,30,14,30,798.0,81.0,3.5,16.0,435.0,400.5,312.32
2017,10,30,14,45,772.0,78.0,3.45,16.0,395.5,340.8,259.26
2017,10,30,15,0,746.0,75.0,3.4,16.0,356.0,282.86,206.87
2017,10,30,15,15,710.5,71.0,3.35,15.5,313.0,221.8,152.74
2017,10,30,15,30,675.0,67.0,3.3,15.0,270.0,166.06,104.77
2017,10,30,15,45,617.0,62.0,3.3,14.5,224.0,111.09,63.19
2017,10,30,16,0,559.0,57.0,3.3,14.0,178.0,63.01,36.39
2017,10,30,16,15,474.5,48.5,3.25,13.5,133.5,38.33,28.24
2017,10,30,16,30,390.0,40.0,3.2,13.0,89.0,32.5,22.48
2017,10,30,16,45,243.0,27.5,3.15,13.0,53.5,22.63,11.08
2017,10,30,17,0,96.0,15.0,3.1,13.0,18.0,13.64,0.0
2017,10,30,17,15,48.0,7.5,3.0,12.5,9.0,0.0,0.0
2017,10,30,17,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,10,30,17,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,10,30,18,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,30,18,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2017,10,30,18,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,10,30,18,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,10,30,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,10,30,19,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,10,30,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,30,19,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,10,30,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,10,30,20,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,10,30,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,10,30,20,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,10,30,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,30,21,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,10,30,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,30,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,30,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,30,22,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,10,30,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,30,22,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,10,30,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,30,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,30,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,30,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,10,31,0,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,10,31,0,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2017,10,31,0,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,10,31,0,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2017,10,31,1,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,10,31,1,15,0.0,0.0,0.35,10.5,0.0,0.0,0.0
2017,10,31,1,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,10,31,1,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,10,31,2,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,10,31,2,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,10,31,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,10,31,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,31,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,31,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,31,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,31,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,10,31,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,31,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,31,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,31,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,31,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,31,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,31,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,31,5,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,10,31,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,31,6,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,31,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,31,6,45,66.5,12.0,1.3,10.5,16.0,46.08,0.0
2017,10,31,7,0,133.0,24.0,1.4,11.0,32.0,132.44,41.46
2017,10,31,7,15,241.5,38.5,1.4,11.0,69.5,234.61,185.24
2017,10,31,7,30,350.0,53.0,1.4,11.0,107.0,333.21,274.71
2017,10,31,7,45,422.5,63.5,1.45,11.5,150.0,410.92,341.62
2017,10,31,8,0,495.0,74.0,1.5,12.0,193.0,493.8,409.93
2017,10,31,8,15,545.0,81.5,1.45,12.5,237.0,559.12,460.59
2017,10,31,8,30,595.0,89.0,1.4,13.0,281.0,625.25,509.39
2017,10,31,8,45,635.0,93.5,1.4,13.5,323.0,679.85,548.04
2017,10,31,9,0,675.0,98.0,1.4,14.0,365.0,733.66,584.93
2017,10,31,9,15,700.0,102.0,1.25,14.5,402.0,772.48,608.32
2017,10,31,9,30,725.0,106.0,1.1,15.0,439.0,809.15,629.36
2017,10,31,9,45,748.5,107.0,1.0,15.5,471.5,838.25,645.13
2017,10,31,10,0,772.0,108.0,0.9,16.0,504.0,864.53,658.62
2017,10,31,10,15,784.0,110.0,0.8,16.0,529.0,878.44,664.76
2017,10,31,10,30,796.0,112.0,0.7,16.0,554.0,883.41,665.04
2017,10,31,10,45,809.0,111.5,0.65,16.5,573.0,888.8,665.53
2017,10,31,11,0,822.0,111.0,0.6,17.0,592.0,890.52,663.71
2017,10,31,11,15,826.5,111.5,0.6,17.0,602.5,882.1,657.65
2017,10,31,11,30,831.0,112.0,0.6,17.0,613.0,870.1,649.55
2017,10,31,11,45,835.5,111.0,0.6,17.5,616.0,852.89,636.98
2017,10,31,12,0,840.0,110.0,0.6,18.0,619.0,832.19,622.3
2017,10,31,12,15,838.0,109.5,0.65,18.0,614.0,803.46,604.38
2017,10,31,12,30,836.0,109.0,0.7,18.0,609.0,771.77,584.42
2017,10,31,12,45,833.5,107.0,0.75,18.5,596.5,735.3,559.93
2017,10,31,13,0,831.0,105.0,0.8,19.0,584.0,696.26,532.27
2017,10,31,13,15,822.5,103.5,0.9,19.0,563.5,651.47,500.99
2017,10,31,13,30,814.0,102.0,1.0,19.0,543.0,604.97,467.37
2017,10,31,13,45,800.5,99.5,1.15,19.0,515.5,553.24,429.0
2017,10,31,14,0,787.0,97.0,1.3,19.0,488.0,500.8,388.46
2017,10,31,14,15,768.5,94.5,1.4,18.5,454.5,445.7,344.67
2017,10,31,14,30,750.0,92.0,1.5,18.0,421.0,390.02,298.69
2017,10,31,14,45,723.0,88.0,1.65,18.0,382.5,331.26,248.46
2017,10,31,15,0,696.0,84.0,1.8,18.0,344.0,274.5,198.73
2017,10,31,15,15,659.0,79.0,1.85,17.5,301.0,216.92,148.82
2017,10,31,15,30,622.0,74.0,1.9,17.0,258.0,163.15,103.55
2017,10,31,15,45,566.5,67.5,2.0,17.0,213.5,110.4,64.08
2017,10,31,16,0,511.0,61.0,2.1,17.0,169.0,64.37,38.38
2017,10,31,16,15,427.5,51.0,2.05,16.0,126.0,40.62,29.9
2017,10,31,16,30,344.0,41.0,2.0,15.0,83.0,33.53,23.08
2017,10,31,16,45,214.5,26.5,2.0,14.5,49.0,21.81,9.64
2017,10,31,17,0,85.0,12.0,2.0,14.0,15.0,10.91,0.0
2017,10,31,17,15,42.5,6.0,1.95,13.5,7.5,0.0,0.0
2017,10,31,17,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,10,31,17,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2017,10,31,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,10,31,18,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,10,31,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,31,18,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,10,31,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,10,31,19,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2017,10,31,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,10,31,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,10,31,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,31,20,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,10,31,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,31,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,31,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,31,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,31,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,31,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,31,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,31,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,31,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,31,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,31,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,31,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,31,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,31,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,1,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,1,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,11,1,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,1,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,11,1,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,1,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,1,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,1,1,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,11,1,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,1,2,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,11,1,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,11,1,2,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2017,11,1,3,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,11,1,3,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,11,1,3,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,11,1,3,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2017,11,1,4,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,11,1,4,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,11,1,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,1,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,1,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,1,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,11,1,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,1,5,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,11,1,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,1,6,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,1,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,1,6,45,77.0,10.5,1.1,11.0,15.0,50.16,0.0
2017,11,1,7,0,154.0,21.0,1.1,11.0,30.0,138.12,24.59
2017,11,1,7,15,266.0,34.5,1.1,11.5,67.5,244.01,190.6
2017,11,1,7,30,378.0,48.0,1.1,12.0,105.0,345.27,282.39
2017,11,1,7,45,453.0,57.5,1.1,12.5,148.5,425.43,350.54
2017,11,1,8,0,528.0,67.0,1.1,13.0,192.0,509.66,418.67
2017,11,1,8,15,576.0,73.5,1.0,13.5,235.0,572.8,465.98
2017,11,1,8,30,624.0,80.0,0.9,14.0,278.0,636.67,511.47
2017,11,1,8,45,662.5,83.5,0.85,14.5,320.0,689.09,547.02
2017,11,1,9,0,701.0,87.0,0.8,15.0,362.0,740.66,580.65
2017,11,1,9,15,724.5,90.5,0.75,15.0,398.5,777.83,604.19
2017,11,1,9,30,748.0,94.0,0.7,15.0,435.0,812.8,625.81
2017,11,1,9,45,769.5,95.5,0.65,15.5,467.0,835.41,637.45
2017,11,1,10,0,791.0,97.0,0.6,16.0,499.0,860.99,651.04
2017,11,1,10,15,802.5,98.5,0.6,16.5,523.5,874.24,657.19
2017,11,1,10,30,814.0,100.0,0.6,17.0,548.0,884.04,661.31
2017,11,1,10,45,821.0,101.5,0.6,17.5,566.0,886.21,660.56
2017,11,1,11,0,828.0,103.0,0.6,18.0,584.0,884.77,657.71
2017,11,1,11,15,832.0,103.5,0.65,18.0,594.0,875.89,652.39
2017,11,1,11,30,836.0,104.0,0.7,18.0,604.0,863.45,644.93
2017,11,1,11,45,836.5,104.5,0.75,18.0,606.5,844.54,633.27
2017,11,1,12,0,837.0,105.0,0.8,18.0,609.0,822.31,619.48
2017,11,1,12,15,835.0,104.5,0.85,18.0,604.0,793.76,601.38
2017,11,1,12,30,833.0,104.0,0.9,18.0,599.0,762.28,581.21
2017,11,1,12,45,817.5,107.0,0.95,18.5,584.0,722.0,553.68
2017,11,1,13,0,802.0,110.0,1.0,19.0,569.0,679.98,523.17
2017,11,1,13,15,792.5,108.5,1.05,18.5,548.5,635.75,492.25
2017,11,1,13,30,783.0,107.0,1.1,18.0,528.0,590.0,459.15
2017,11,1,13,45,772.0,103.5,1.2,18.0,501.5,540.13,421.36
2017,11,1,14,0,761.0,100.0,1.3,18.0,475.0,489.38,381.5
2017,11,1,14,15,741.5,97.0,1.3,18.0,442.0,434.33,336.5
2017,11,1,14,30,722.0,94.0,1.3,18.0,409.0,379.83,290.61
2017,11,1,14,45,697.0,89.5,1.35,18.0,371.0,322.92,241.83
2017,11,1,15,0,672.0,85.0,1.4,18.0,333.0,267.83,193.57
2017,11,1,15,15,634.0,80.0,1.35,17.5,291.0,211.56,145.01
2017,11,1,15,30,596.0,75.0,1.3,17.0,249.0,159.25,101.26
2017,11,1,15,45,541.5,67.5,1.3,16.5,205.5,107.43,62.78
2017,11,1,16,0,487.0,60.0,1.3,16.0,162.0,62.23,37.52
2017,11,1,16,15,402.5,50.0,1.25,15.5,119.5,39.84,29.25
2017,11,1,16,30,318.0,40.0,1.2,15.0,77.0,32.73,22.3
2017,11,1,16,45,192.0,25.5,1.15,14.5,44.5,20.05,7.55
2017,11,1,17,0,66.0,11.0,1.1,14.0,12.0,10.01,0.0
2017,11,1,17,15,33.0,5.5,1.05,13.5,6.0,0.0,0.0
2017,11,1,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,1,17,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,11,1,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,1,18,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2017,11,1,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,1,18,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,11,1,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,11,1,19,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,11,1,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,11,1,19,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2017,11,1,20,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,11,1,20,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,11,1,20,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,11,1,20,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2017,11,1,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,11,1,21,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,11,1,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,11,1,21,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,11,1,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,1,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,1,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,1,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,1,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,1,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,1,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,1,23,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,11,2,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,2,0,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2017,11,2,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,2,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,11,2,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,2,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,11,2,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,2,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,2,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,2,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,2,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,2,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,2,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,2,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,11,2,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,2,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,2,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,2,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,2,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,2,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,2,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,2,5,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,2,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,2,5,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,11,2,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,2,6,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,11,2,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,2,6,45,78.0,10.0,1.05,11.5,14.0,50.12,0.0
2017,11,2,7,0,156.0,20.0,1.1,12.0,28.0,136.45,0.0
2017,11,2,7,15,270.5,32.5,1.15,12.0,64.5,244.47,188.75
2017,11,2,7,30,385.0,45.0,1.2,12.0,101.0,346.18,282.91
2017,11,2,7,45,458.0,53.5,1.3,12.0,143.5,423.59,350.33
2017,11,2,8,0,531.0,62.0,1.4,12.0,186.0,504.97,418.03
2017,11,2,8,15,579.0,68.0,1.4,12.0,228.5,567.19,467.11
2017,11,2,8,30,627.0,74.0,1.4,12.0,271.0,630.24,514.99
2017,11,2,8,45,660.0,78.5,1.45,12.5,311.5,679.19,550.1
2017,11,2,9,0,693.0,83.0,1.5,13.0,352.0,727.14,583.54
2017,11,2,9,15,716.5,86.5,1.5,13.0,388.0,764.06,608.78
2017,11,2,9,30,740.0,90.0,1.5,13.0,424.0,798.83,632.14
2017,11,2,9,45,754.5,93.5,1.5,13.5,454.0,817.8,642.83
2017,11,2,10,0,769.0,97.0,1.5,14.0,484.0,839.23,655.35
2017,11,2,10,15,780.5,98.5,1.5,14.0,508.5,852.39,663.22
2017,11,2,10,30,792.0,100.0,1.5,14.0,533.0,862.19,668.94
2017,11,2,10,45,801.0,101.0,1.5,14.5,551.0,865.67,669.2
2017,11,2,11,0,810.0,102.0,1.5,15.0,569.0,865.62,667.24
2017,11,2,11,15,814.5,102.5,1.45,15.0,579.0,857.43,660.46
2017,11,2,11,30,819.0,103.0,1.4,15.0,589.0,845.75,651.53
2017,11,2,11,45,821.0,102.5,1.4,15.5,592.0,827.36,637.57
2017,11,2,12,0,823.0,102.0,1.4,16.0,595.0,805.66,621.53
2017,11,2,12,15,821.0,102.0,1.4,16.0,590.0,778.16,602.68
2017,11,2,12,30,819.0,102.0,1.4,16.0,585.0,747.76,581.82
2017,11,2,12,45,799.0,106.5,1.4,16.0,569.5,706.47,553.1
2017,11,2,13,0,779.0,111.0,1.4,16.0,554.0,663.74,521.39
2017,11,2,13,15,769.5,109.5,1.4,16.0,534.0,620.54,488.88
2017,11,2,13,30,760.0,108.0,1.4,16.0,514.0,576.88,455.2
2017,11,2,13,45,748.5,105.0,1.45,16.0,488.0,527.92,416.97
2017,11,2,14,0,737.0,102.0,1.5,16.0,462.0,478.22,376.97
2017,11,2,14,15,718.0,98.5,1.5,16.0,429.5,424.21,332.2
2017,11,2,14,30,699.0,95.0,1.5,16.0,397.0,370.77,286.6
2017,11,2,14,45,674.0,90.5,1.5,16.0,359.5,315.23,238.32
2017,11,2,15,0,649.0,86.0,1.5,16.0,322.0,261.55,190.76
2017,11,2,15,15,611.0,80.5,1.5,15.5,281.0,206.29,142.77
2017,11,2,15,30,573.0,75.0,1.5,15.0,240.0,155.03,99.63
2017,11,2,15,45,521.0,67.0,1.5,15.0,197.5,104.53,61.69
2017,11,2,16,0,469.0,59.0,1.5,15.0,155.0,60.36,36.73
2017,11,2,16,15,385.5,49.0,1.4,14.5,114.0,39.07,28.65
2017,11,2,16,30,302.0,39.0,1.3,14.0,73.0,31.94,21.6
2017,11,2,16,45,181.5,24.5,1.25,13.5,42.0,19.27,6.03
2017,11,2,17,0,61.0,10.0,1.2,13.0,11.0,9.1,0.0
2017,11,2,17,15,30.5,5.0,1.1,12.5,5.5,0.0,0.0
2017,11,2,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,2,17,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,11,2,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,2,18,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,11,2,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,2,18,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,2,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,2,19,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,11,2,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,11,2,19,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,11,2,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,11,2,20,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2017,11,2,20,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,11,2,20,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2017,11,2,21,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,11,2,21,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2017,11,2,21,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,11,2,21,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2017,11,2,22,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2017,11,2,22,15,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2017,11,2,22,30,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2017,11,2,22,45,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2017,11,2,23,0,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2017,11,2,23,15,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2017,11,2,23,30,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2017,11,2,23,45,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2017,11,3,0,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2017,11,3,0,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,11,3,0,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,11,3,0,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,11,3,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,11,3,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,11,3,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,3,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,3,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,3,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,11,3,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,3,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,11,3,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,3,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,3,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,3,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,11,3,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,3,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,3,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,3,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,3,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,3,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,3,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,3,5,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2017,11,3,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,3,6,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,11,3,6,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,3,6,45,0.0,2.5,1.55,13.0,2.5,2.27,0.0
2017,11,3,7,0,0.0,5.0,1.6,13.0,5.0,4.38,0.0
2017,11,3,7,15,0.0,12.5,1.65,13.0,12.5,10.98,2.97
2017,11,3,7,30,0.0,20.0,1.7,13.0,20.0,17.59,9.13
2017,11,3,7,45,0.0,29.0,1.75,13.5,29.0,25.54,16.13
2017,11,3,8,0,0.0,38.0,1.8,14.0,38.0,33.5,23.08
2017,11,3,8,15,0.0,46.5,1.8,14.0,46.5,41.02,29.63
2017,11,3,8,30,0.0,55.0,1.8,14.0,55.0,48.56,36.1
2017,11,3,8,45,0.0,63.5,1.8,14.5,63.5,56.11,42.42
2017,11,3,9,0,0.0,72.0,1.8,15.0,72.0,63.67,48.66
2017,11,3,9,15,0.0,59.0,1.75,15.0,59.0,52.12,38.78
2017,11,3,9,30,0.0,46.0,1.7,15.0,46.0,40.6,28.95
2017,11,3,9,45,0.0,60.5,1.7,15.0,60.5,53.47,39.77
2017,11,3,10,0,0.0,75.0,1.7,15.0,75.0,66.36,50.52
2017,11,3,10,15,128.5,156.0,1.7,15.0,225.5,289.03,237.49
2017,11,3,10,30,257.0,237.0,1.7,15.0,376.0,517.75,415.86
2017,11,3,10,45,128.5,141.5,1.7,15.5,211.0,268.21,218.01
2017,11,3,11,0,0.0,46.0,1.7,16.0,46.0,40.65,28.42
2017,11,3,11,15,0.0,86.0,1.65,16.0,86.0,76.19,58.16
2017,11,3,11,30,0.0,126.0,1.6,16.0,126.0,113.58,88.88
2017,11,3,11,45,39.0,195.5,1.6,16.0,219.0,225.35,180.58
2017,11,3,12,0,78.0,265.0,1.6,16.0,312.0,330.63,263.87
2017,11,3,12,15,84.0,264.5,1.6,16.0,314.5,330.27,263.13
2017,11,3,12,30,90.0,264.0,1.6,16.0,317.0,329.34,262.51
2017,11,3,12,45,273.5,235.0,1.6,16.0,390.5,447.16,357.29
2017,11,3,13,0,457.0,206.0,1.6,16.0,464.0,538.06,427.52
2017,11,3,13,15,285.0,221.5,1.6,16.0,380.5,410.98,327.67
2017,11,3,13,30,113.0,237.0,1.6,16.0,297.0,292.27,233.39
2017,11,3,13,45,128.5,225.5,1.6,16.0,290.5,288.62,231.01
2017,11,3,14,0,144.0,214.0,1.6,16.0,284.0,275.68,220.5
2017,11,3,14,15,72.0,156.0,1.55,16.0,191.0,174.3,138.87
2017,11,3,14,30,0.0,98.0,1.5,16.0,98.0,86.8,67.52
2017,11,3,14,45,0.0,51.5,1.5,16.0,51.5,45.46,33.03
2017,11,3,15,0,0.0,5.0,1.5,16.0,5.0,4.39,0.0
2017,11,3,15,15,0.0,4.0,1.4,15.5,4.0,3.51,0.0
2017,11,3,15,30,0.0,3.0,1.3,15.0,3.0,2.63,0.0
2017,11,3,15,45,0.0,2.5,1.25,15.0,2.5,2.19,0.0
2017,11,3,16,0,0.0,2.0,1.2,15.0,2.0,1.75,0.0
2017,11,3,16,15,0.0,1.5,1.1,14.5,1.5,1.31,0.0
2017,11,3,16,30,0.0,1.0,1.0,14.0,1.0,0.88,0.0
2017,11,3,16,45,0.0,0.5,0.95,14.0,0.5,0.44,0.0
2017,11,3,17,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,3,17,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2017,11,3,17,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,3,17,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,3,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,3,18,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,3,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,3,18,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,11,3,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,3,19,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,11,3,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,3,19,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,11,3,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,3,20,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,3,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,3,20,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,11,3,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,11,3,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,11,3,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,11,3,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,11,3,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,11,3,22,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2017,11,3,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,11,3,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,11,3,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,11,3,23,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,11,3,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,11,3,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,11,4,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,11,4,0,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2017,11,4,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,11,4,0,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,11,4,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,11,4,1,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,11,4,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,11,4,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,11,4,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,11,4,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,11,4,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,11,4,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,11,4,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,11,4,3,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2017,11,4,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,11,4,3,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,11,4,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,11,4,4,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,11,4,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,11,4,4,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,11,4,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,11,4,5,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2017,11,4,5,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,11,4,5,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,11,4,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,11,4,6,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,11,4,6,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,11,4,6,45,0.0,9.0,2.5,9.0,9.0,8.19,0.0
2017,11,4,7,0,0.0,18.0,2.5,9.0,18.0,18.04,0.0
2017,11,4,7,15,83.0,33.0,2.5,9.0,44.5,115.18,85.47
2017,11,4,7,30,166.0,48.0,2.5,9.0,71.0,189.77,156.87
2017,11,4,7,45,194.5,65.5,2.55,9.5,102.5,237.16,199.95
2017,11,4,8,0,223.0,83.0,2.6,10.0,134.0,285.7,242.62
2017,11,4,8,15,240.5,100.0,2.6,10.5,165.0,326.06,276.94
2017,11,4,8,30,258.0,117.0,2.6,11.0,196.0,366.53,310.22
2017,11,4,8,45,273.5,131.5,2.65,11.5,226.0,401.74,338.37
2017,11,4,9,0,289.0,146.0,2.7,12.0,256.0,436.68,365.58
2017,11,4,9,15,254.0,166.5,2.7,12.5,270.0,435.22,361.77
2017,11,4,9,30,219.0,187.0,2.7,13.0,284.0,414.04,342.66
2017,11,4,9,45,534.0,133.5,2.75,13.5,393.0,663.34,542.17
2017,11,4,10,0,849.0,80.0,2.8,14.0,502.0,886.92,703.4
2017,11,4,10,15,861.5,81.5,2.8,14.0,527.5,901.2,710.35
2017,11,4,10,30,874.0,83.0,2.8,14.0,553.0,911.87,716.8
2017,11,4,10,45,887.0,82.5,2.8,14.5,573.0,908.04,711.8
2017,11,4,11,0,900.0,82.0,2.8,15.0,593.0,909.36,710.76
2017,11,4,11,15,904.5,82.5,2.8,15.0,604.0,900.57,704.02
2017,11,4,11,30,909.0,83.0,2.8,15.0,615.0,888.05,694.9
2017,11,4,11,45,913.5,82.0,2.85,15.0,618.5,870.04,682.41
2017,11,4,12,0,918.0,81.0,2.9,15.0,622.0,848.39,667.43
2017,11,4,12,15,916.5,81.0,2.95,15.0,617.0,819.57,647.34
2017,11,4,12,30,915.0,81.0,3.0,15.0,612.0,787.55,624.92
2017,11,4,12,45,910.5,80.5,3.05,15.0,599.5,749.77,598.16
2017,11,4,13,0,906.0,80.0,3.1,15.0,587.0,709.33,568.87
2017,11,4,13,15,899.0,79.0,3.15,15.0,566.5,664.28,533.87
2017,11,4,13,30,892.0,78.0,3.2,15.0,546.0,617.19,496.4
2017,11,4,13,45,882.5,75.5,3.25,15.0,519.0,565.35,454.23
2017,11,4,14,0,873.0,73.0,3.3,15.0,492.0,512.2,409.75
2017,11,4,14,15,856.5,71.0,3.3,14.5,458.5,455.98,362.05
2017,11,4,14,30,840.0,69.0,3.3,14.0,425.0,398.5,311.77
2017,11,4,14,45,818.0,66.0,3.3,14.0,386.0,338.47,257.59
2017,11,4,15,0,796.0,63.0,3.3,14.0,347.0,279.65,203.57
2017,11,4,15,15,761.5,59.5,3.3,13.5,303.5,219.22,149.21
2017,11,4,15,30,727.0,56.0,3.3,13.0,260.0,162.09,99.78
2017,11,4,15,45,674.5,51.0,3.3,13.0,214.5,105.59,57.16
2017,11,4,16,0,622.0,46.0,3.3,13.0,169.0,55.29,30.6
2017,11,4,16,15,534.0,38.5,3.15,12.0,124.0,33.25,23.71
2017,11,4,16,30,446.0,31.0,3.0,11.0,79.0,25.12,15.76
2017,11,4,16,45,223.0,15.5,2.95,10.5,39.5,12.22,0.0
2017,11,4,17,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,11,4,17,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2017,11,4,17,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,11,4,17,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,11,4,18,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,11,4,18,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,11,4,18,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,11,4,18,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,11,4,19,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,11,4,19,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2017,11,4,19,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,11,4,19,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2017,11,4,20,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,11,4,20,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,11,4,20,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,11,4,20,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,11,4,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,11,4,21,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,11,4,21,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,11,4,21,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2017,11,4,22,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,11,4,22,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2017,11,4,22,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,11,4,22,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,11,4,23,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,11,4,23,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,11,4,23,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,11,4,23,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2017,11,5,0,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,11,5,0,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2017,11,5,0,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,11,5,0,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,11,5,1,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,11,5,1,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,11,5,1,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,11,5,1,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,11,5,2,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,11,5,2,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,11,5,2,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,11,5,2,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,11,5,3,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,11,5,3,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,11,5,3,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,11,5,3,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,11,5,4,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,11,5,4,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2017,11,5,4,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,11,5,4,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2017,11,5,5,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,11,5,5,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,11,5,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,11,5,5,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,11,5,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,11,5,6,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,11,5,6,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,11,5,6,45,0.0,12.5,2.25,7.5,12.5,11.37,0.0
2017,11,5,7,0,0.0,25.0,2.2,8.0,25.0,32.99,0.0
2017,11,5,7,15,230.0,31.5,2.2,8.5,62.5,217.57,162.77
2017,11,5,7,30,460.0,38.0,2.2,9.0,100.0,385.36,318.11
2017,11,5,7,45,538.0,45.0,2.2,9.5,144.5,466.13,389.68
2017,11,5,8,0,616.0,52.0,2.2,10.0,189.0,551.3,460.08
2017,11,5,8,15,663.0,57.0,2.15,10.5,233.0,607.59,504.47
2017,11,5,8,30,710.0,62.0,2.1,11.0,277.0,671.03,552.3
2017,11,5,8,45,742.5,65.5,2.1,11.5,318.5,720.54,587.92
2017,11,5,9,0,775.0,69.0,2.1,12.0,360.0,768.67,621.39
2017,11,5,9,15,797.0,72.0,2.05,12.5,397.0,805.29,645.08
2017,11,5,9,30,819.0,75.0,2.0,13.0,434.0,839.4,666.43
2017,11,5,9,45,832.0,77.5,2.0,13.5,464.5,862.02,679.7
2017,11,5,10,0,845.0,80.0,2.0,14.0,495.0,881.4,690.68
2017,11,5,10,15,855.0,81.5,2.0,14.0,520.0,893.38,697.76
2017,11,5,10,30,865.0,83.0,2.0,14.0,545.0,901.79,702.52
2017,11,5,10,45,871.5,84.0,2.0,14.5,562.5,902.75,700.96
2017,11,5,11,0,878.0,85.0,2.0,15.0,580.0,891.53,691.18
2017,11,5,11,15,881.5,85.5,1.95,15.0,590.0,882.12,683.72
2017,11,5,11,30,885.0,86.0,1.9,15.0,600.0,869.1,673.88
2017,11,5,11,45,884.5,86.5,1.9,15.0,602.0,849.16,659.9
2017,11,5,12,0,884.0,87.0,1.9,15.0,604.0,825.86,643.71
2017,11,5,12,15,881.5,87.0,1.9,15.0,598.5,797.17,623.76
2017,11,5,12,30,879.0,87.0,1.9,15.0,593.0,765.48,601.68
2017,11,5,12,45,875.5,85.5,1.95,15.0,580.5,728.55,576.13
2017,11,5,13,0,872.0,84.0,2.0,15.0,568.0,689.04,547.76
2017,11,5,13,15,863.0,83.0,2.0,15.0,547.5,647.62,515.73
2017,11,5,13,30,854.0,82.0,2.0,15.0,527.0,600.25,478.55
2017,11,5,13,45,842.5,79.5,2.0,15.0,500.0,548.42,437.01
2017,11,5,14,0,831.0,77.0,2.0,15.0,473.0,495.61,393.47
2017,11,5,14,15,813.0,75.0,2.0,14.5,439.5,439.72,346.84
2017,11,5,14,30,795.0,73.0,2.0,14.0,406.0,384.05,298.8
2017,11,5,14,45,770.0,70.0,2.0,14.0,367.5,325.61,246.78
2017,11,5,15,0,745.0,67.0,2.0,14.0,329.0,268.79,195.29
2017,11,5,15,15,708.0,63.0,1.95,14.0,287.0,210.43,143.18
2017,11,5,15,30,671.0,59.0,1.9,14.0,245.0,155.77,96.33
2017,11,5,15,45,615.5,53.5,1.85,14.0,201.0,99.44,54.15
2017,11,5,16,0,560.0,48.0,1.8,14.0,157.0,51.91,28.97
2017,11,5,16,15,469.5,40.0,1.7,13.5,114.5,31.71,22.18
2017,11,5,16,30,379.0,32.0,1.6,13.0,72.0,26.03,16.25
2017,11,5,16,45,189.5,16.0,1.55,12.5,36.0,12.69,0.0
2017,11,5,17,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,5,17,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2017,11,5,17,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,5,17,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,5,18,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,5,18,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,11,5,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,5,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,5,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,5,19,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2017,11,5,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,5,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,5,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,5,20,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,11,5,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,5,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,5,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,5,21,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,11,5,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,5,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,5,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,5,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,5,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,5,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,5,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,5,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,5,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,5,23,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,11,6,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,6,0,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,6,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,6,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,6,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,6,1,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2017,11,6,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,6,1,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,11,6,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,6,2,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,6,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,6,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,6,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,6,3,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,6,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,6,3,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,6,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,6,4,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,6,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,6,4,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,6,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,6,5,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2017,11,6,5,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,11,6,5,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,11,6,6,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,11,6,6,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,11,6,6,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,11,6,6,45,99.0,7.5,1.6,8.5,11.5,6.82,0.0
2017,11,6,7,0,198.0,15.0,1.6,9.0,23.0,125.31,0.0
2017,11,6,7,15,336.5,25.0,1.55,9.5,60.0,274.9,199.77
2017,11,6,7,30,475.0,35.0,1.5,10.0,97.0,390.61,318.54
2017,11,6,7,45,556.5,41.5,1.5,10.5,141.5,466.47,385.76
2017,11,6,8,0,638.0,48.0,1.5,11.0,186.0,554.68,457.48
2017,11,6,8,15,686.0,52.5,1.45,11.0,231.0,618.29,507.44
2017,11,6,8,30,734.0,57.0,1.4,11.0,276.0,682.29,555.52
2017,11,6,8,45,769.0,59.5,1.4,11.5,318.0,732.94,591.18
2017,11,6,9,0,804.0,62.0,1.4,12.0,360.0,782.27,624.7
2017,11,6,9,15,826.5,64.5,1.35,12.5,398.0,819.1,647.67
2017,11,6,9,30,849.0,67.0,1.3,13.0,436.0,853.38,668.3
2017,11,6,9,45,855.5,72.0,1.3,13.5,466.5,873.89,679.65
2017,11,6,10,0,862.0,77.0,1.3,14.0,497.0,890.88,688.65
2017,11,6,10,15,873.5,78.0,1.25,14.0,522.5,903.62,695.28
2017,11,6,10,30,885.0,79.0,1.2,14.0,548.0,903.95,693.57
2017,11,6,10,45,893.5,80.0,1.15,14.5,566.5,906.83,692.61
2017,11,6,11,0,902.0,81.0,1.1,15.0,585.0,905.96,689.22
2017,11,6,11,15,906.5,81.5,1.1,15.0,596.0,897.18,682.8
2017,11,6,11,30,911.0,82.0,1.1,15.0,607.0,884.68,674.14
2017,11,6,11,45,914.0,81.5,1.15,15.0,610.5,866.03,662.24
2017,11,6,12,0,917.0,81.0,1.2,15.0,614.0,843.8,647.97
2017,11,6,12,15,915.5,80.5,1.2,15.0,609.0,814.52,628.18
2017,11,6,12,30,914.0,80.0,1.2,15.0,604.0,782.09,606.21
2017,11,6,12,45,913.5,78.0,1.25,15.0,592.0,745.66,581.91
2017,11,6,13,0,913.0,76.0,1.3,15.0,580.0,706.31,554.88
2017,11,6,13,15,906.0,75.0,1.3,15.0,559.5,661.18,520.91
2017,11,6,13,30,899.0,74.0,1.3,15.0,539.0,614.0,484.53
2017,11,6,13,45,888.5,72.5,1.35,15.5,512.0,562.56,443.39
2017,11,6,14,0,878.0,71.0,1.4,16.0,485.0,509.87,400.03
2017,11,6,14,15,861.0,68.5,1.4,15.5,451.0,452.89,353.16
2017,11,6,14,30,844.0,66.0,1.4,15.0,417.0,394.71,303.65
2017,11,6,14,45,821.0,63.5,1.45,15.0,378.0,334.89,250.97
2017,11,6,15,0,798.0,61.0,1.5,15.0,339.0,276.35,198.3
2017,11,6,15,15,763.0,57.5,1.55,14.5,296.0,215.95,144.9
2017,11,6,15,30,728.0,54.0,1.6,14.0,253.0,158.9,96.29
2017,11,6,15,45,674.0,49.0,1.7,14.0,207.5,102.47,54.44
2017,11,6,16,0,620.0,44.0,1.8,14.0,162.0,52.39,28.67
2017,11,6,16,15,529.0,36.5,1.95,13.5,117.5,31.56,22.0
2017,11,6,16,30,438.0,29.0,2.1,13.0,73.0,25.68,15.77
2017,11,6,16,45,219.0,14.5,2.25,12.5,36.5,11.47,0.0
2017,11,6,17,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,11,6,17,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2017,11,6,17,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,11,6,17,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,11,6,18,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,11,6,18,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,11,6,18,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,11,6,18,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,11,6,19,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,11,6,19,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2017,11,6,19,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,11,6,19,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,11,6,20,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,11,6,20,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,11,6,20,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,11,6,20,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,11,6,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,11,6,21,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2017,11,6,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,11,6,21,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,11,6,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,11,6,22,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,11,6,22,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,11,6,22,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,11,6,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,11,6,23,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,11,6,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,11,6,23,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,11,7,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,7,0,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2017,11,7,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,11,7,0,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,11,7,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,11,7,1,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,11,7,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,11,7,1,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,11,7,2,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,11,7,2,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2017,11,7,2,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,11,7,2,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,11,7,3,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,11,7,3,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,11,7,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,11,7,3,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,11,7,4,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,11,7,4,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,11,7,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,11,7,4,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2017,11,7,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,11,7,5,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,11,7,5,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,11,7,5,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,11,7,6,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,11,7,6,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2017,11,7,6,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,11,7,6,45,0.0,10.5,2.2,7.5,10.5,9.55,0.0
2017,11,7,7,0,0.0,21.0,2.2,8.0,21.0,19.1,0.0
2017,11,7,7,15,232.0,28.5,2.2,8.0,58.0,212.37,150.25
2017,11,7,7,30,464.0,36.0,2.2,8.0,95.0,383.87,316.21
2017,11,7,7,45,531.0,45.0,2.2,8.5,138.0,459.26,384.48
2017,11,7,8,0,598.0,54.0,2.2,9.0,181.0,538.42,451.04
2017,11,7,8,15,648.0,59.5,2.15,9.5,225.5,602.85,502.44
2017,11,7,8,30,698.0,65.0,2.1,10.0,270.0,668.12,552.07
2017,11,7,8,45,723.5,70.5,2.1,10.5,310.5,713.59,584.96
2017,11,7,9,0,749.0,76.0,2.1,11.0,351.0,751.84,611.45
2017,11,7,9,15,773.0,79.5,2.1,11.0,388.5,790.33,638.54
2017,11,7,9,30,797.0,83.0,2.1,11.0,426.0,826.39,663.34
2017,11,7,9,45,808.5,87.0,2.15,11.5,456.5,849.23,677.51
2017,11,7,10,0,820.0,91.0,2.2,12.0,487.0,868.85,689.38
2017,11,7,10,15,832.0,92.5,2.2,12.5,512.5,882.51,696.54
2017,11,7,10,30,844.0,94.0,2.2,13.0,538.0,892.66,701.31
2017,11,7,10,45,847.5,97.0,2.2,13.5,555.0,893.37,699.58
2017,11,7,11,0,851.0,100.0,2.2,14.0,572.0,890.44,695.55
2017,11,7,11,15,856.0,100.5,2.15,14.0,583.0,882.24,688.82
2017,11,7,11,30,861.0,101.0,2.1,14.0,594.0,870.41,679.75
2017,11,7,11,45,860.0,102.5,2.1,14.5,596.5,851.09,664.83
2017,11,7,12,0,859.0,104.0,2.1,15.0,599.0,828.44,647.76
2017,11,7,12,15,718.5,136.5,2.1,15.0,548.0,731.77,578.73
2017,11,7,12,30,578.0,169.0,2.1,15.0,497.0,628.86,501.27
2017,11,7,12,45,732.0,128.0,2.1,15.5,534.5,677.05,538.42
2017,11,7,13,0,886.0,87.0,2.1,16.0,572.0,702.85,556.91
2017,11,7,13,15,803.0,96.0,2.1,16.0,523.5,620.85,493.93
2017,11,7,13,30,720.0,105.0,2.1,16.0,475.0,544.07,434.39
2017,11,7,13,45,785.0,92.5,2.15,16.0,476.5,528.4,420.95
2017,11,7,14,0,850.0,80.0,2.2,16.0,478.0,505.56,400.19
2017,11,7,14,15,832.5,77.5,2.15,16.0,444.0,448.52,351.71
2017,11,7,14,30,815.0,75.0,2.1,16.0,410.0,391.62,302.15
2017,11,7,14,45,791.0,71.5,2.05,16.0,371.5,332.05,249.38
2017,11,7,15,0,767.0,68.0,2.0,16.0,333.0,273.97,197.05
2017,11,7,15,15,730.0,63.5,1.85,15.5,290.0,214.04,144.2
2017,11,7,15,30,693.0,59.0,1.7,15.0,247.0,157.78,96.54
2017,11,7,15,45,635.0,53.5,1.55,15.0,201.5,100.13,53.88
2017,11,7,16,0,577.0,48.0,1.4,15.0,156.0,51.54,28.78
2017,11,7,16,15,485.5,39.5,1.4,14.5,112.5,31.56,21.87
2017,11,7,16,30,394.0,31.0,1.4,14.0,69.0,25.4,15.28
2017,11,7,16,45,197.0,15.5,1.4,13.5,34.5,12.4,0.0
2017,11,7,17,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,7,17,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,7,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,7,17,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,11,7,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,7,18,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,7,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,7,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,7,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,7,19,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2017,11,7,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,7,19,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,11,7,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,7,20,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2017,11,7,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,7,20,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,7,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,7,21,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,11,7,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,7,21,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,11,7,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,7,22,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,7,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,7,22,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,11,7,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,7,23,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2017,11,7,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,11,7,23,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,11,8,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,11,8,0,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,11,8,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,11,8,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,11,8,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,11,8,1,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,11,8,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,11,8,1,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,11,8,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,11,8,2,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,11,8,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,11,8,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,11,8,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,11,8,3,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,11,8,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,11,8,3,45,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2017,11,8,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,8,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,11,8,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,11,8,4,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,11,8,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,11,8,5,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,11,8,5,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,11,8,5,45,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2017,11,8,6,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,11,8,6,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,11,8,6,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,11,8,6,45,0.0,2.0,2.95,12.0,2.0,0.0,0.0
2017,11,8,7,0,0.0,4.0,3.1,12.0,4.0,3.64,0.0
2017,11,8,7,15,0.0,13.5,3.2,12.0,13.5,11.87,2.52
2017,11,8,7,30,0.0,23.0,3.3,12.0,23.0,20.25,11.16
2017,11,8,7,45,0.0,35.0,3.45,12.5,35.0,30.87,20.57
2017,11,8,8,0,0.0,47.0,3.6,13.0,47.0,41.64,30.01
2017,11,8,8,15,0.0,59.0,3.65,13.0,59.0,53.28,40.18
2017,11,8,8,30,0.0,71.0,3.7,13.0,71.0,64.86,50.19
2017,11,8,8,45,0.0,82.0,3.8,13.0,82.0,75.33,59.12
2017,11,8,9,0,0.0,93.0,3.9,13.0,93.0,85.8,67.96
2017,11,8,9,15,14.0,128.5,3.95,13.0,135.0,135.42,110.38
2017,11,8,9,30,28.0,164.0,4.0,13.0,177.0,200.96,165.35
2017,11,8,9,45,39.0,181.0,4.05,13.5,199.5,228.91,188.07
2017,11,8,10,0,50.0,198.0,4.1,14.0,222.0,256.81,210.54
2017,11,8,10,15,51.0,208.0,4.15,14.0,233.5,266.78,218.26
2017,11,8,10,30,52.0,218.0,4.2,14.0,245.0,276.64,225.94
2017,11,8,10,45,107.0,234.5,4.3,14.0,293.0,342.27,280.54
2017,11,8,11,0,162.0,251.0,4.4,14.0,341.0,422.52,345.56
2017,11,8,11,15,81.0,176.5,4.45,14.0,221.5,260.11,212.96
2017,11,8,11,30,0.0,102.0,4.5,14.0,102.0,90.95,70.89
2017,11,8,11,45,0.0,98.0,4.55,14.5,98.0,87.16,67.7
2017,11,8,12,0,0.0,94.0,4.6,15.0,94.0,83.42,64.45
2017,11,8,12,15,0.0,93.5,4.6,15.0,93.5,82.95,64.08
2017,11,8,12,30,0.0,93.0,4.6,15.0,93.0,82.49,63.72
2017,11,8,12,45,0.0,93.0,4.6,15.0,93.0,82.49,63.77
2017,11,8,13,0,0.0,93.0,4.6,15.0,93.0,82.5,63.83
2017,11,8,13,15,0.0,116.0,4.5,15.0,116.0,103.62,81.54
2017,11,8,13,30,0.0,139.0,4.4,15.0,139.0,124.86,99.3
2017,11,8,13,45,3.0,149.0,4.35,15.0,150.5,135.55,108.34
2017,11,8,14,0,6.0,159.0,4.3,15.0,162.0,145.78,117.0
2017,11,8,14,15,3.0,86.5,4.2,15.0,88.0,77.92,60.44
2017,11,8,14,30,0.0,14.0,4.1,15.0,14.0,12.32,4.88
2017,11,8,14,45,0.0,12.5,4.0,15.0,12.5,10.99,3.77
2017,11,8,15,0,0.0,11.0,3.9,15.0,11.0,9.67,2.65
2017,11,8,15,15,0.0,9.5,3.85,15.0,9.5,8.35,1.51
2017,11,8,15,30,0.0,8.0,3.8,15.0,8.0,7.02,0.37
2017,11,8,15,45,0.0,6.5,3.8,15.0,6.5,5.7,0.0
2017,11,8,16,0,0.0,5.0,3.8,15.0,5.0,4.38,0.0
2017,11,8,16,15,0.0,3.5,3.75,14.5,3.5,3.07,0.0
2017,11,8,16,30,0.0,2.0,3.7,14.0,2.0,1.75,0.0
2017,11,8,16,45,0.0,1.0,3.7,14.0,1.0,0.87,0.0
2017,11,8,17,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,11,8,17,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,11,8,17,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,11,8,17,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,11,8,18,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,11,8,18,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,11,8,18,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,11,8,18,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,11,8,19,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,11,8,19,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,11,8,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,11,8,19,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,11,8,20,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,11,8,20,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,11,8,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,11,8,20,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,11,8,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,11,8,21,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2017,11,8,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,11,8,21,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,11,8,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,11,8,22,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,11,8,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,11,8,22,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,11,8,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,11,8,23,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,11,8,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,11,8,23,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,11,9,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,11,9,0,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2017,11,9,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,11,9,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,9,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,9,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,11,9,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,9,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,9,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,9,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,11,9,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,9,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,9,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,9,3,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2017,11,9,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,9,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,11,9,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,9,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,9,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,9,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,9,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,9,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,9,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,9,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,11,9,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,9,6,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,11,9,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,9,6,45,0.0,8.0,1.7,12.0,8.0,0.0,0.0
2017,11,9,7,0,0.0,16.0,1.7,12.0,16.0,14.55,0.0
2017,11,9,7,15,208.0,25.5,1.7,12.5,50.5,190.42,119.3
2017,11,9,7,30,416.0,35.0,1.7,13.0,85.0,349.89,280.6
2017,11,9,7,45,493.0,43.0,1.75,13.5,127.0,428.56,351.09
2017,11,9,8,0,570.0,51.0,1.8,14.0,169.0,511.84,420.26
2017,11,9,8,15,622.0,56.5,1.8,14.0,212.0,576.46,472.14
2017,11,9,8,30,674.0,62.0,1.8,14.0,255.0,642.2,522.77
2017,11,9,8,45,711.5,65.0,1.85,14.5,296.0,687.99,555.96
2017,11,9,9,0,749.0,68.0,1.9,15.0,337.0,738.65,591.74
2017,11,9,9,15,545.5,114.0,1.95,15.0,321.0,639.8,517.36
2017,11,9,9,30,342.0,160.0,2.0,15.0,305.0,502.5,409.75
2017,11,9,9,45,270.0,183.5,2.05,15.5,303.0,469.79,382.01
2017,11,9,10,0,198.0,207.0,2.1,16.0,301.0,416.98,338.05
2017,11,9,10,15,215.5,217.0,2.1,16.0,324.0,441.93,357.49
2017,11,9,10,30,233.0,227.0,2.1,16.0,347.0,466.07,375.7
2017,11,9,10,45,224.5,236.0,2.1,16.5,355.5,464.84,373.02
2017,11,9,11,0,216.0,245.0,2.1,17.0,364.0,462.76,369.92
2017,11,9,11,15,191.5,252.0,2.1,17.0,358.5,443.7,354.21
2017,11,9,11,30,167.0,259.0,2.1,17.0,353.0,424.54,338.55
2017,11,9,11,45,165.0,261.5,2.15,17.0,354.5,418.96,334.14
2017,11,9,12,0,163.0,264.0,2.2,17.0,356.0,412.86,329.29
2017,11,9,12,15,382.5,211.0,2.2,17.0,425.5,529.25,423.24
2017,11,9,12,30,602.0,158.0,2.2,17.0,495.0,638.9,507.7
2017,11,9,12,45,513.0,180.5,2.25,17.0,463.0,569.19,453.06
2017,11,9,13,0,424.0,203.0,2.3,17.0,431.0,508.88,405.96
2017,11,9,13,15,408.5,198.0,2.3,17.0,411.5,472.07,377.35
2017,11,9,13,30,393.0,193.0,2.3,17.0,392.0,427.09,341.98
2017,11,9,13,45,428.5,174.0,2.3,17.0,380.5,412.97,330.18
2017,11,9,14,0,464.0,155.0,2.3,17.0,369.0,386.35,307.77
2017,11,9,14,15,503.5,134.5,2.25,16.5,351.5,355.73,281.6
2017,11,9,14,30,543.0,114.0,2.2,16.0,334.0,323.71,252.84
2017,11,9,14,45,511.5,110.0,2.2,16.0,301.0,272.6,208.41
2017,11,9,15,0,480.0,106.0,2.2,16.0,268.0,227.58,168.69
2017,11,9,15,15,454.0,94.5,2.1,15.5,232.0,180.04,127.33
2017,11,9,15,30,428.0,83.0,2.0,15.0,196.0,135.33,89.67
2017,11,9,15,45,388.0,71.0,1.95,15.0,159.0,92.01,56.96
2017,11,9,16,0,348.0,59.0,1.9,15.0,122.0,53.53,34.28
2017,11,9,16,15,279.0,45.5,1.8,14.5,86.5,35.09,24.8
2017,11,9,16,30,210.0,32.0,1.7,14.0,51.0,25.01,14.46
2017,11,9,16,45,105.0,16.0,1.65,14.0,25.5,12.6,0.0
2017,11,9,17,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,9,17,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2017,11,9,17,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,9,17,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,9,18,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,9,18,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,9,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,9,18,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,11,9,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,9,19,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,11,9,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,9,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,11,9,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
