Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,9,20,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,9,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,9,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,9,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,9,21,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,9,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,9,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,11,9,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,11,9,22,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,11,9,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,11,9,22,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,11,9,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,11,9,23,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,11,9,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,11,9,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,11,10,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,11,10,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,11,10,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,11,10,0,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2017,11,10,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,11,10,1,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,11,10,1,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,11,10,1,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,11,10,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,11,10,2,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,11,10,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,11,10,2,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,11,10,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,11,10,3,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,11,10,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,11,10,3,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,11,10,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,11,10,4,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2017,11,10,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,10,4,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,11,10,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,10,5,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,11,10,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,10,5,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,10,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,10,6,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,11,10,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,10,6,45,0.0,3.5,1.6,13.0,3.5,0.0,0.0
2017,11,10,7,0,0.0,7.0,1.6,13.0,7.0,6.37,0.0
2017,11,10,7,15,3.0,23.0,1.65,13.0,23.0,24.42,9.11
2017,11,10,7,30,6.0,39.0,1.7,13.0,39.0,44.7,31.13
2017,11,10,7,45,18.0,56.5,1.75,13.5,59.5,79.39,61.59
2017,11,10,8,0,30.0,74.0,1.8,14.0,80.0,107.99,86.67
2017,11,10,8,15,37.5,91.5,1.8,14.0,101.0,133.53,108.89
2017,11,10,8,30,45.0,109.0,1.8,14.0,122.0,159.21,130.85
2017,11,10,8,45,50.0,125.5,1.8,14.5,142.0,181.56,149.31
2017,11,10,9,0,55.0,142.0,1.8,15.0,162.0,203.97,167.43
2017,11,10,9,15,27.5,122.5,1.8,15.0,132.5,151.41,122.92
2017,11,10,9,30,0.0,103.0,1.8,15.0,103.0,94.41,74.27
2017,11,10,9,45,0.0,120.0,1.8,15.5,120.0,111.26,88.1
2017,11,10,10,0,0.0,137.0,1.8,16.0,137.0,128.15,101.68
2017,11,10,10,15,0.0,124.0,1.8,16.0,124.0,113.75,89.61
2017,11,10,10,30,0.0,111.0,1.8,16.0,111.0,100.27,78.37
2017,11,10,10,45,0.0,69.5,1.85,16.0,69.5,61.48,46.07
2017,11,10,11,0,0.0,28.0,1.9,16.0,28.0,24.71,15.22
2017,11,10,11,15,0.0,93.5,1.9,16.0,93.5,83.03,64.0
2017,11,10,11,30,0.0,159.0,1.9,16.0,159.0,146.36,115.94
2017,11,10,11,45,81.5,209.0,1.95,16.5,255.0,276.33,222.71
2017,11,10,12,0,163.0,259.0,2.0,17.0,351.0,407.28,325.49
2017,11,10,12,15,157.5,257.0,2.0,17.0,345.0,393.03,313.49
2017,11,10,12,30,152.0,255.0,2.0,17.0,339.0,378.66,302.18
2017,11,10,12,45,94.5,235.5,2.0,17.0,287.5,297.95,238.13
2017,11,10,13,0,37.0,216.0,2.0,17.0,236.0,233.76,186.35
2017,11,10,13,15,107.5,219.5,1.95,16.5,274.5,287.19,230.72
2017,11,10,13,30,178.0,223.0,1.9,16.0,313.0,324.25,260.82
2017,11,10,13,45,504.0,147.5,1.85,16.0,382.0,426.77,342.29
2017,11,10,14,0,830.0,72.0,1.8,16.0,451.0,484.23,383.35
2017,11,10,14,15,812.0,69.5,1.75,16.0,418.0,428.46,335.34
2017,11,10,14,30,794.0,67.0,1.7,16.0,385.0,372.92,286.94
2017,11,10,14,45,771.0,63.5,1.65,16.0,348.0,315.3,235.8
2017,11,10,15,0,748.0,60.0,1.6,16.0,311.0,259.07,185.07
2017,11,10,15,15,710.5,56.5,1.5,15.5,269.5,201.55,134.38
2017,11,10,15,30,673.0,53.0,1.4,15.0,228.0,147.72,88.96
2017,11,10,15,45,617.5,47.5,1.35,15.0,185.0,94.51,50.07
2017,11,10,16,0,562.0,42.0,1.3,15.0,142.0,47.83,26.5
2017,11,10,16,15,465.5,34.5,1.25,14.5,100.5,27.42,18.13
2017,11,10,16,30,369.0,27.0,1.2,14.0,59.0,22.0,11.79
2017,11,10,16,45,184.5,13.5,1.15,13.5,29.5,10.8,0.0
2017,11,10,17,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,10,17,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2017,11,10,17,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,10,17,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,10,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,10,18,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,10,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,10,18,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,11,10,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,10,19,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,11,10,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,10,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,10,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,10,20,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,10,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,10,20,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,11,10,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,10,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,10,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,10,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,10,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,10,22,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,10,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,10,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,10,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,10,23,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,10,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,10,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,11,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,11,0,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,11,11,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,11,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,11,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,11,1,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,11,11,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,11,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,11,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,11,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,11,11,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,11,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,11,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,11,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,11,11,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,11,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,11,11,4,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,11,11,4,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,11,11,4,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,11,11,4,45,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2017,11,11,5,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,11,11,5,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,11,11,5,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,11,11,5,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,11,11,6,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,11,11,6,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,11,11,6,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,11,6,45,68.5,5.5,0.75,11.0,6.5,0.0,0.0
2017,11,11,7,0,137.0,11.0,0.8,11.0,13.0,86.0,0.0
2017,11,11,7,15,289.0,21.0,0.8,11.0,47.0,229.98,120.21
2017,11,11,7,30,441.0,31.0,0.8,11.0,81.0,359.55,285.03
2017,11,11,7,45,521.5,38.5,0.85,11.5,123.0,440.11,358.21
2017,11,11,8,0,602.0,46.0,0.9,12.0,165.0,519.19,423.39
2017,11,11,8,15,653.0,50.5,0.9,12.5,208.5,583.34,473.39
2017,11,11,8,30,704.0,55.0,0.9,13.0,252.0,648.1,521.42
2017,11,11,8,45,736.5,59.0,0.9,13.5,292.5,697.44,556.05
2017,11,11,9,0,769.0,63.0,0.9,14.0,333.0,745.5,588.55
2017,11,11,9,15,792.0,65.5,0.85,14.0,369.5,781.84,612.1
2017,11,11,9,30,815.0,68.0,0.8,14.0,406.0,815.77,633.45
2017,11,11,9,45,814.5,75.0,0.75,14.5,434.0,832.23,641.18
2017,11,11,10,0,814.0,82.0,0.7,15.0,462.0,845.12,646.57
2017,11,11,10,15,826.5,83.5,0.65,15.0,487.0,859.18,653.94
2017,11,11,10,30,839.0,85.0,0.6,15.0,512.0,869.81,658.99
2017,11,11,10,45,598.0,151.5,0.6,15.5,461.0,734.42,564.61
2017,11,11,11,0,357.0,218.0,0.6,16.0,410.0,569.69,443.38
2017,11,11,11,15,611.5,153.0,0.6,16.0,489.5,729.66,563.5
2017,11,11,11,30,866.0,88.0,0.6,16.0,569.0,852.34,644.67
2017,11,11,11,45,553.5,169.0,0.6,16.0,477.5,663.93,511.79
2017,11,11,12,0,241.0,250.0,0.6,16.0,386.0,459.4,359.23
2017,11,11,12,15,464.0,189.5,0.65,16.0,447.0,581.48,455.66
2017,11,11,12,30,687.0,129.0,0.7,16.0,508.0,669.16,520.98
2017,11,11,12,45,775.5,105.5,0.75,16.5,524.5,675.89,524.83
2017,11,11,13,0,864.0,82.0,0.8,17.0,541.0,676.96,525.05
2017,11,11,13,15,855.0,81.0,0.85,16.5,521.0,632.23,492.89
2017,11,11,13,30,846.0,80.0,0.9,16.0,501.0,585.77,458.83
2017,11,11,13,45,833.5,78.0,1.0,16.0,474.5,534.88,419.76
2017,11,11,14,0,821.0,76.0,1.1,16.0,448.0,483.11,378.47
2017,11,11,14,15,802.0,73.5,1.15,16.0,415.0,427.4,332.35
2017,11,11,14,30,783.0,71.0,1.2,16.0,382.0,372.04,284.97
2017,11,11,14,45,756.5,67.5,1.25,16.0,344.0,313.93,234.2
2017,11,11,15,0,730.0,64.0,1.3,16.0,306.0,257.64,184.04
2017,11,11,15,15,691.0,60.0,1.3,15.5,264.5,200.43,134.05
2017,11,11,15,30,652.0,56.0,1.3,15.0,223.0,145.02,87.59
2017,11,11,15,45,596.0,50.0,1.3,15.0,180.5,92.32,49.12
2017,11,11,16,0,540.0,44.0,1.3,15.0,138.0,46.15,25.55
2017,11,11,16,15,441.0,35.5,1.2,14.0,97.0,28.35,18.93
2017,11,11,16,30,342.0,27.0,1.1,13.0,56.0,22.06,11.59
2017,11,11,16,45,171.0,13.5,1.05,12.5,28.0,10.85,0.0
2017,11,11,17,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,11,17,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,11,11,17,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,11,17,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,11,11,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,11,18,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2017,11,11,18,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,11,18,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,11,19,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,11,19,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,11,11,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,11,11,19,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,11,11,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,11,11,20,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2017,11,11,20,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,11,11,20,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2017,11,11,21,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,11,11,21,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2017,11,11,21,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,11,11,21,45,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2017,11,11,22,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,11,11,22,15,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2017,11,11,22,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,11,11,22,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,11,11,23,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,11,11,23,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2017,11,11,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,11,11,23,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,11,12,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,12,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,12,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,12,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,12,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,12,1,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,11,12,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,12,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,12,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,12,2,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,11,12,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,12,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,11,12,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,12,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,12,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,12,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,11,12,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,12,4,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2017,11,12,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,12,4,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,11,12,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,11,12,5,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,11,12,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,12,5,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,12,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,12,6,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,11,12,6,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,12,6,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2017,11,12,7,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,12,7,15,0.0,17.0,1.6,11.0,17.0,14.98,1.37
2017,11,12,7,30,0.0,34.0,1.6,11.0,34.0,34.13,22.24
2017,11,12,7,45,6.0,51.5,1.65,11.5,52.5,57.27,42.97
2017,11,12,8,0,12.0,69.0,1.7,12.0,71.0,79.93,62.97
2017,11,12,8,15,18.5,86.0,1.7,12.5,90.5,102.22,82.43
2017,11,12,8,30,25.0,103.0,1.7,13.0,110.0,135.96,111.18
2017,11,12,8,45,30.0,118.5,1.75,13.5,128.0,156.53,128.37
2017,11,12,9,0,35.0,134.0,1.8,14.0,146.0,177.28,145.41
2017,11,12,9,15,19.0,137.5,1.8,14.0,144.5,151.44,123.13
2017,11,12,9,30,3.0,141.0,1.8,14.0,143.0,139.12,112.08
2017,11,12,9,45,112.0,170.0,1.85,14.0,222.0,296.42,244.58
2017,11,12,10,0,221.0,199.0,1.9,14.0,301.0,427.15,350.1
2017,11,12,10,15,120.0,193.5,1.9,14.0,249.5,327.6,267.45
2017,11,12,10,30,19.0,188.0,1.9,14.0,198.0,197.82,159.61
2017,11,12,10,45,19.5,194.5,1.9,14.5,205.0,203.63,164.21
2017,11,12,11,0,20.0,201.0,1.9,15.0,212.0,209.46,168.42
2017,11,12,11,15,78.5,227.0,1.9,15.0,270.5,301.77,244.1
2017,11,12,11,30,137.0,253.0,1.9,15.0,329.0,392.57,316.13
2017,11,12,11,45,138.5,254.0,1.9,15.0,331.0,388.85,312.52
2017,11,12,12,0,140.0,255.0,1.9,15.0,333.0,384.62,309.08
2017,11,12,12,15,139.0,253.0,1.9,15.0,330.0,374.55,301.1
2017,11,12,12,30,138.0,251.0,1.9,15.0,327.0,364.17,292.9
2017,11,12,12,45,311.0,219.0,1.95,15.0,385.0,454.38,366.54
2017,11,12,13,0,484.0,187.0,2.0,15.0,443.0,530.93,426.69
2017,11,12,13,15,489.5,175.5,2.0,15.0,426.0,498.57,400.73
2017,11,12,13,30,495.0,164.0,2.0,15.0,409.0,464.52,373.68
2017,11,12,13,45,639.5,122.0,2.05,15.5,420.5,476.73,381.78
2017,11,12,14,0,784.0,80.0,2.1,16.0,432.0,468.55,371.98
2017,11,12,14,15,764.5,77.5,2.1,15.5,400.0,414.57,326.44
2017,11,12,14,30,745.0,75.0,2.1,15.0,368.0,361.07,280.11
2017,11,12,14,45,724.5,70.0,2.15,15.0,332.0,305.56,230.56
2017,11,12,15,0,704.0,65.0,2.2,15.0,296.0,251.28,181.27
2017,11,12,15,15,664.0,60.5,2.2,15.0,255.0,193.24,129.92
2017,11,12,15,30,624.0,56.0,2.2,15.0,214.0,140.7,85.43
2017,11,12,15,45,571.0,49.5,2.2,15.0,173.0,89.59,47.9
2017,11,12,16,0,518.0,43.0,2.2,15.0,132.0,44.66,24.72
2017,11,12,16,15,418.5,34.5,2.15,14.5,92.5,27.51,18.08
2017,11,12,16,30,319.0,26.0,2.1,14.0,53.0,21.2,10.5
2017,11,12,16,45,159.5,13.0,2.1,13.5,26.5,11.82,0.0
2017,11,12,17,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,11,12,17,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,11,12,17,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,11,12,17,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,11,12,18,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,11,12,18,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,11,12,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,11,12,18,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,11,12,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,11,12,19,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,11,12,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,11,12,19,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,11,12,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,11,12,20,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,11,12,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,11,12,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,11,12,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,11,12,21,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,11,12,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,11,12,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,11,12,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,11,12,22,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,11,12,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,11,12,22,45,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2017,11,12,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,11,12,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,11,12,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,11,12,23,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,11,13,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,11,13,0,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,11,13,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,11,13,0,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,11,13,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,11,13,1,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,11,13,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,11,13,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,11,13,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,11,13,2,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,11,13,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,11,13,2,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,11,13,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,11,13,3,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2017,11,13,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,11,13,3,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,11,13,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,11,13,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,11,13,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,13,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,13,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,13,5,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,13,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,13,5,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,13,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,13,6,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,13,6,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,13,6,45,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2017,11,13,7,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,11,13,7,15,0.0,4.5,1.95,14.0,4.5,3.94,0.0
2017,11,13,7,30,0.0,9.0,2.0,14.0,9.0,7.9,0.69
2017,11,13,7,45,0.0,14.0,2.05,14.0,14.0,12.3,4.68
2017,11,13,8,0,0.0,19.0,2.1,14.0,19.0,16.7,8.59
2017,11,13,8,15,0.0,24.5,2.1,14.0,24.5,21.55,12.86
2017,11,13,8,30,0.0,30.0,2.1,14.0,30.0,26.41,17.1
2017,11,13,8,45,0.0,35.5,2.1,14.5,35.5,31.28,21.25
2017,11,13,9,0,0.0,41.0,2.1,15.0,41.0,36.15,25.35
2017,11,13,9,15,0.0,58.5,2.05,15.0,58.5,51.67,38.52
2017,11,13,9,30,0.0,76.0,2.0,15.0,76.0,67.23,51.61
2017,11,13,9,45,0.0,112.0,2.0,15.5,112.0,103.27,81.58
2017,11,13,10,0,0.0,148.0,2.0,16.0,148.0,140.64,112.1
2017,11,13,10,15,0.0,86.5,2.0,16.0,86.5,76.77,58.99
2017,11,13,10,30,0.0,25.0,2.0,16.0,25.0,22.04,13.02
2017,11,13,10,45,247.5,103.0,2.0,16.5,234.5,357.34,294.99
2017,11,13,11,0,495.0,181.0,2.0,17.0,444.0,662.09,526.96
2017,11,13,11,15,256.5,192.0,1.95,17.0,328.5,444.2,355.94
2017,11,13,11,30,18.0,203.0,1.9,17.0,213.0,207.11,164.23
2017,11,13,11,45,9.0,163.0,1.85,17.0,168.0,157.59,124.73
2017,11,13,12,0,0.0,123.0,1.8,17.0,123.0,110.82,86.4
2017,11,13,12,15,0.0,97.5,1.75,17.0,97.5,86.7,66.66
2017,11,13,12,30,0.0,72.0,1.7,17.0,72.0,63.71,47.69
2017,11,13,12,45,0.0,77.0,1.7,17.0,77.0,68.15,51.44
2017,11,13,13,0,0.0,82.0,1.7,17.0,82.0,72.6,55.17
2017,11,13,13,15,0.0,90.0,1.65,17.0,90.0,79.8,61.21
2017,11,13,13,30,0.0,98.0,1.6,17.0,98.0,87.12,67.36
2017,11,13,13,45,0.0,78.5,1.6,17.0,78.5,69.46,52.77
2017,11,13,14,0,0.0,59.0,1.6,17.0,59.0,52.12,38.38
2017,11,13,14,15,0.0,53.5,1.6,16.5,53.5,47.24,34.43
2017,11,13,14,30,0.0,48.0,1.6,16.0,48.0,42.36,30.44
2017,11,13,14,45,0.0,43.0,1.6,16.0,43.0,37.92,26.73
2017,11,13,15,0,0.0,38.0,1.6,16.0,38.0,33.49,22.99
2017,11,13,15,15,0.0,32.5,1.55,15.5,32.5,28.62,18.89
2017,11,13,15,30,0.0,27.0,1.5,15.0,27.0,23.76,14.73
2017,11,13,15,45,0.0,21.5,1.5,15.0,21.5,18.91,10.49
2017,11,13,16,0,0.0,16.0,1.5,15.0,16.0,14.06,6.22
2017,11,13,16,15,0.0,11.0,1.4,14.5,11.0,9.65,2.68
2017,11,13,16,30,0.0,6.0,1.3,14.0,6.0,5.26,0.0
2017,11,13,16,45,0.0,3.0,1.25,13.5,3.0,2.73,0.0
2017,11,13,17,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,13,17,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,13,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,13,17,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,13,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,13,18,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2017,11,13,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,13,18,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,11,13,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,13,19,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,11,13,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,13,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,11,13,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,13,20,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,13,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,13,20,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,11,13,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,13,21,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,13,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,13,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,13,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,13,22,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,11,13,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,13,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,13,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,13,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,13,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,13,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,14,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,14,0,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2017,11,14,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,14,0,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,11,14,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,14,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,14,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,14,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,14,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,14,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,11,14,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,14,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,14,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,14,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,14,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,14,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,14,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,14,4,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2017,11,14,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,14,4,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,14,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,14,5,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,14,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,14,5,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,11,14,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,14,6,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,11,14,6,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,14,6,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,11,14,7,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,14,7,15,202.0,15.5,1.4,10.0,35.5,164.82,34.67
2017,11,14,7,30,404.0,31.0,1.3,10.0,71.0,333.61,261.45
2017,11,14,7,45,498.0,38.0,1.25,10.5,113.5,420.63,344.18
2017,11,14,8,0,592.0,45.0,1.2,11.0,156.0,506.57,416.19
2017,11,14,8,15,646.5,50.0,1.05,11.5,199.5,573.35,468.31
2017,11,14,8,30,701.0,55.0,0.9,12.0,243.0,640.95,517.87
2017,11,14,8,45,487.0,92.0,0.8,12.5,232.5,533.97,435.26
2017,11,14,9,0,273.0,129.0,0.7,13.0,222.0,398.24,326.44
2017,11,14,9,15,549.5,97.5,0.55,13.5,310.5,617.98,496.23
2017,11,14,9,30,826.0,66.0,0.4,14.0,399.0,817.16,630.4
2017,11,14,9,45,843.0,68.0,0.3,14.5,430.5,842.52,640.19
2017,11,14,10,0,860.0,70.0,0.2,15.0,462.0,864.75,650.5
2017,11,14,10,15,871.5,71.5,0.3,15.0,487.0,869.52,654.14
2017,11,14,10,30,883.0,73.0,0.4,15.0,512.0,879.45,661.76
2017,11,14,10,45,891.0,73.5,0.55,15.5,530.0,881.43,663.97
2017,11,14,11,0,899.0,74.0,0.7,16.0,548.0,879.76,663.92
2017,11,14,11,15,903.0,74.5,0.75,16.0,558.5,870.95,658.51
2017,11,14,11,30,907.0,75.0,0.8,16.0,569.0,858.49,650.84
2017,11,14,11,45,909.0,75.0,0.85,16.0,572.0,840.16,639.32
2017,11,14,12,0,911.0,75.0,0.9,16.0,575.0,818.34,625.49
2017,11,14,12,15,909.0,74.5,0.95,16.0,570.0,789.45,606.79
2017,11,14,12,30,907.0,74.0,1.0,16.0,565.0,757.49,585.88
2017,11,14,12,45,901.0,74.0,1.05,16.0,552.0,720.36,561.12
2017,11,14,13,0,895.0,74.0,1.1,16.0,539.0,680.72,533.25
2017,11,14,13,15,826.5,81.0,1.1,16.0,498.5,611.22,481.02
2017,11,14,13,30,758.0,88.0,1.1,16.0,458.0,540.62,427.16
2017,11,14,13,45,730.5,88.5,1.15,16.0,429.5,488.65,386.48
2017,11,14,14,0,703.0,89.0,1.2,16.0,401.0,437.49,345.01
2017,11,14,14,15,665.0,90.0,1.15,15.5,367.5,383.01,300.08
2017,11,14,14,30,627.0,91.0,1.1,15.0,334.0,330.96,256.0
2017,11,14,14,45,600.0,86.5,1.1,15.0,300.5,279.95,211.41
2017,11,14,15,0,573.0,82.0,1.1,15.0,267.0,231.1,168.04
2017,11,14,15,15,544.0,74.0,1.05,14.5,230.0,181.01,124.27
2017,11,14,15,30,515.0,66.0,1.0,14.0,193.0,133.91,84.63
2017,11,14,15,45,462.0,58.0,0.95,14.0,155.0,88.05,51.0
2017,11,14,16,0,409.0,50.0,0.9,14.0,117.0,48.55,29.71
2017,11,14,16,15,334.5,38.0,0.9,13.5,81.5,30.71,20.83
2017,11,14,16,30,260.0,26.0,0.9,13.0,46.0,21.31,9.82
2017,11,14,16,45,130.0,13.0,0.95,13.0,23.0,11.82,0.0
2017,11,14,17,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,14,17,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2017,11,14,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,14,17,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,14,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,14,18,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,14,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,14,18,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,11,14,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,14,19,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2017,11,14,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,14,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,14,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,14,20,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,11,14,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,14,20,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2017,11,14,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,14,21,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,14,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,11,14,21,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,11,14,22,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,11,14,22,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,11,14,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,11,14,22,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,11,14,23,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,11,14,23,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,11,14,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,11,14,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,15,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,15,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,15,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,15,0,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,11,15,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,15,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,15,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,15,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,15,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,15,2,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,11,15,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,15,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,15,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,15,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,11,15,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,15,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,11,15,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,15,4,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2017,11,15,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,15,4,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,11,15,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,15,5,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,15,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,15,5,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,11,15,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,11,15,6,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,11,15,6,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,11,15,6,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,11,15,7,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,11,15,7,15,0.0,2.0,2.6,11.0,2.0,1.75,0.0
2017,11,15,7,30,0.0,4.0,2.7,11.0,4.0,3.5,0.0
2017,11,15,7,45,0.0,7.5,2.8,11.0,7.5,6.58,0.0
2017,11,15,8,0,0.0,11.0,2.9,11.0,11.0,9.66,2.65
2017,11,15,8,15,0.0,14.5,2.95,11.0,14.5,12.74,5.4
2017,11,15,8,30,0.0,18.0,3.0,11.0,18.0,15.82,8.12
2017,11,15,8,45,0.0,21.5,3.1,11.0,21.5,18.91,10.83
2017,11,15,9,0,0.0,25.0,3.2,11.0,25.0,22.0,13.51
2017,11,15,9,15,0.0,54.0,3.25,11.0,54.0,47.67,35.72
2017,11,15,9,30,0.0,83.0,3.3,11.0,83.0,74.33,58.55
2017,11,15,9,45,0.0,97.0,3.4,11.5,97.0,87.96,69.94
2017,11,15,10,0,0.0,111.0,3.5,12.0,111.0,101.64,81.25
2017,11,15,10,15,0.0,96.5,3.55,12.0,96.5,86.57,68.36
2017,11,15,10,30,0.0,82.0,3.6,12.0,82.0,72.58,56.42
2017,11,15,10,45,0.0,84.5,3.65,12.5,84.5,74.82,58.13
2017,11,15,11,0,0.0,87.0,3.7,13.0,87.0,77.05,59.84
2017,11,15,11,15,0.0,88.5,3.75,13.0,88.5,78.4,60.93
2017,11,15,11,30,0.0,90.0,3.8,13.0,90.0,79.78,62.06
2017,11,15,11,45,0.0,52.0,3.85,13.5,52.0,45.96,33.4
2017,11,15,12,0,0.0,14.0,3.9,14.0,14.0,12.34,4.85
2017,11,15,12,15,0.0,71.0,3.95,14.0,71.0,62.82,47.59
2017,11,15,12,30,0.0,128.0,4.0,14.0,128.0,115.41,91.62
2017,11,15,12,45,0.0,96.5,4.05,14.5,96.5,85.78,66.74
2017,11,15,13,0,0.0,65.0,4.1,15.0,65.0,57.48,42.97
2017,11,15,13,15,14.5,127.0,4.1,15.0,134.0,123.07,98.22
2017,11,15,13,30,29.0,189.0,4.1,15.0,203.0,196.51,159.03
2017,11,15,13,45,14.5,105.0,4.2,15.0,112.0,101.19,79.95
2017,11,15,14,0,0.0,21.0,4.3,15.0,21.0,18.5,10.13
2017,11,15,14,15,0.0,63.0,4.35,14.5,63.0,55.67,41.89
2017,11,15,14,30,0.0,105.0,4.4,14.0,105.0,93.27,73.96
2017,11,15,14,45,0.0,94.0,4.45,14.0,94.0,83.21,65.52
2017,11,15,15,0,0.0,83.0,4.5,14.0,83.0,73.26,57.12
2017,11,15,15,15,0.0,71.0,4.45,14.0,71.0,62.53,47.97
2017,11,15,15,30,0.0,59.0,4.4,14.0,59.0,51.92,38.81
2017,11,15,15,45,0.0,46.5,4.4,14.0,46.5,41.01,29.3
2017,11,15,16,0,0.0,34.0,4.4,14.0,34.0,29.98,19.63
2017,11,15,16,15,0.0,23.5,4.35,14.0,23.5,20.7,12.1
2017,11,15,16,30,0.0,13.0,4.3,14.0,13.0,11.43,2.32
2017,11,15,16,45,0.0,6.5,4.25,14.0,6.5,5.91,0.0
2017,11,15,17,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,11,15,17,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,11,15,17,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,11,15,17,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2017,11,15,18,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,11,15,18,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,11,15,18,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,11,15,18,45,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2017,11,15,19,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,11,15,19,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,11,15,19,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,11,15,19,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2017,11,15,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,11,15,20,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,11,15,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,11,15,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,11,15,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,11,15,21,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2017,11,15,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,11,15,21,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,11,15,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,11,15,22,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,11,15,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,11,15,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,15,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,15,23,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2017,11,15,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,15,23,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,16,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,16,0,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,11,16,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,16,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,16,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,16,1,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2017,11,16,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,16,1,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,11,16,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,16,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,16,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,16,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,16,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,16,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,16,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,16,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,11,16,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,16,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,16,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,16,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,11,16,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,16,5,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2017,11,16,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,16,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,16,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,16,6,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,16,6,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,16,6,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,16,7,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,16,7,15,0.0,10.0,1.45,11.0,10.0,8.79,0.0
2017,11,16,7,30,0.0,20.0,1.5,11.0,20.0,17.61,8.21
2017,11,16,7,45,0.0,33.5,1.55,11.5,33.5,29.75,19.4
2017,11,16,8,0,0.0,47.0,1.6,12.0,47.0,43.44,31.47
2017,11,16,8,15,0.0,61.0,1.6,12.0,61.0,57.47,43.79
2017,11,16,8,30,0.0,75.0,1.6,12.0,75.0,71.34,55.86
2017,11,16,8,45,0.0,88.5,1.6,12.0,88.5,84.53,67.19
2017,11,16,9,0,0.0,102.0,1.6,12.0,102.0,97.68,78.34
2017,11,16,9,15,7.0,123.5,1.6,12.0,126.0,126.04,102.48
2017,11,16,9,30,14.0,145.0,1.6,12.0,150.0,154.58,126.45
2017,11,16,9,45,7.0,139.5,1.65,12.0,142.0,139.81,113.55
2017,11,16,10,0,0.0,134.0,1.7,12.0,134.0,126.04,101.58
2017,11,16,10,15,4.0,152.0,1.7,12.0,154.5,147.68,119.67
2017,11,16,10,30,8.0,170.0,1.7,12.0,175.0,169.33,137.53
2017,11,16,10,45,4.0,140.0,1.75,12.5,142.5,132.98,106.84
2017,11,16,11,0,0.0,110.0,1.8,13.0,110.0,99.08,78.23
2017,11,16,11,15,0.0,128.5,1.8,13.0,128.5,116.96,93.13
2017,11,16,11,30,0.0,147.0,1.8,13.0,147.0,134.98,107.99
2017,11,16,11,45,0.0,148.0,1.8,13.0,148.0,135.59,108.41
2017,11,16,12,0,0.0,149.0,1.8,13.0,149.0,136.24,108.94
2017,11,16,12,15,26.0,187.5,1.8,13.0,201.5,204.11,165.52
2017,11,16,12,30,52.0,226.0,1.8,13.0,254.0,262.71,213.31
2017,11,16,12,45,47.5,218.5,1.85,13.0,243.5,248.0,201.18
2017,11,16,13,0,43.0,211.0,1.9,13.0,233.0,233.75,189.7
2017,11,16,13,15,141.5,209.0,1.9,13.0,277.5,297.99,243.3
2017,11,16,13,30,240.0,207.0,1.9,13.0,322.0,351.83,286.63
2017,11,16,13,45,268.5,191.0,1.95,13.0,313.5,335.98,273.29
2017,11,16,14,0,297.0,175.0,2.0,13.0,305.0,317.2,257.3
2017,11,16,14,15,352.5,153.0,2.0,13.0,295.5,300.97,242.35
2017,11,16,14,30,408.0,131.0,2.0,13.0,286.0,283.66,225.14
2017,11,16,14,45,387.0,121.0,2.0,13.0,256.5,241.34,187.89
2017,11,16,15,0,366.0,111.0,2.0,13.0,227.0,200.94,152.06
2017,11,16,15,15,344.0,98.0,1.95,13.0,195.0,159.79,115.92
2017,11,16,15,30,322.0,85.0,1.9,13.0,163.0,121.12,83.03
2017,11,16,15,45,287.0,70.5,1.85,13.0,129.5,82.73,53.56
2017,11,16,16,0,252.0,56.0,1.8,13.0,96.0,48.69,32.06
2017,11,16,16,15,190.0,41.0,1.75,12.5,66.0,31.69,21.6
2017,11,16,16,30,128.0,26.0,1.7,12.0,36.0,20.35,8.11
2017,11,16,16,45,64.0,13.0,1.65,12.0,18.0,11.82,0.0
2017,11,16,17,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,16,17,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2017,11,16,17,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,16,17,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,16,18,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,16,18,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,11,16,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,16,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,16,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,16,19,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,11,16,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,11,16,19,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,11,16,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,11,16,20,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,11,16,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,11,16,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,11,16,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,11,16,21,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,11,16,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,11,16,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,11,16,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,11,16,22,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,11,16,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,11,16,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,11,16,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,11,16,23,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2017,11,16,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,11,16,23,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,11,17,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,11,17,0,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,11,17,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,11,17,0,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,11,17,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,11,17,1,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,11,17,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,11,17,1,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,11,17,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,11,17,2,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,11,17,2,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,11,17,2,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,11,17,3,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,11,17,3,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,11,17,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,11,17,3,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,11,17,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,11,17,4,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2017,11,17,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,11,17,4,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,11,17,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,11,17,5,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2017,11,17,5,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,11,17,5,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,11,17,6,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,11,17,6,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,11,17,6,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,11,17,6,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,11,17,7,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,11,17,7,15,226.0,13.0,2.25,8.5,33.5,167.23,0.0
2017,11,17,7,30,452.0,26.0,2.3,9.0,67.0,346.66,263.61
2017,11,17,7,45,547.0,32.5,2.35,9.5,110.0,436.1,358.86
2017,11,17,8,0,642.0,39.0,2.4,10.0,153.0,530.89,440.41
2017,11,17,8,15,696.0,43.5,2.4,10.0,196.5,597.45,496.29
2017,11,17,8,30,750.0,48.0,2.4,10.0,240.0,664.88,550.4
2017,11,17,8,45,786.0,51.0,2.4,10.5,282.0,716.3,589.03
2017,11,17,9,0,822.0,54.0,2.4,11.0,324.0,766.52,625.28
2017,11,17,9,15,845.0,56.5,2.3,11.5,361.0,795.35,643.74
2017,11,17,9,30,868.0,59.0,2.2,12.0,398.0,829.67,665.66
2017,11,17,9,45,877.5,62.5,2.15,12.5,429.0,850.98,677.98
2017,11,17,10,0,887.0,66.0,2.1,13.0,460.0,868.96,687.81
2017,11,17,10,15,898.0,67.5,2.0,13.0,485.0,882.11,694.9
2017,11,17,10,30,909.0,69.0,1.9,13.0,510.0,891.71,699.49
2017,11,17,10,45,915.5,70.0,1.85,13.5,528.0,893.07,697.65
2017,11,17,11,0,922.0,71.0,1.8,14.0,546.0,890.69,693.45
2017,11,17,11,15,926.0,71.5,1.65,14.0,556.5,881.79,684.97
2017,11,17,11,30,930.0,72.0,1.5,14.0,567.0,869.17,674.08
2017,11,17,11,45,931.0,72.0,1.4,14.5,570.0,849.81,658.07
2017,11,17,12,0,932.0,72.0,1.3,15.0,573.0,826.93,639.88
2017,11,17,12,15,930.0,72.0,1.25,15.0,568.5,798.33,619.68
2017,11,17,12,30,928.0,72.0,1.2,15.0,564.0,766.58,597.34
2017,11,17,12,45,915.5,74.0,1.15,15.0,550.0,726.82,569.3
2017,11,17,13,0,903.0,76.0,1.1,15.0,536.0,684.89,538.29
2017,11,17,13,15,894.0,74.5,1.1,15.0,516.0,639.35,503.88
2017,11,17,13,30,885.0,73.0,1.1,15.0,496.0,591.99,467.2
2017,11,17,13,45,872.0,71.5,1.15,15.0,469.5,543.02,428.51
2017,11,17,14,0,859.0,70.0,1.2,15.0,443.0,490.35,385.67
2017,11,17,14,15,840.5,68.0,1.2,15.0,410.0,434.13,338.4
2017,11,17,14,30,822.0,66.0,1.2,15.0,377.0,378.08,289.81
2017,11,17,14,45,795.0,63.0,1.3,15.0,338.5,318.83,237.79
2017,11,17,15,0,768.0,60.0,1.4,15.0,300.0,261.33,186.24
2017,11,17,15,15,728.0,56.0,1.45,14.5,258.5,202.32,134.43
2017,11,17,15,30,688.0,52.0,1.5,14.0,217.0,147.24,88.12
2017,11,17,15,45,625.5,46.5,1.55,13.5,173.5,93.19,49.14
2017,11,17,16,0,563.0,41.0,1.6,13.0,130.0,46.49,26.06
2017,11,17,16,15,453.5,32.5,1.7,12.5,89.0,26.24,16.86
2017,11,17,16,30,344.0,24.0,1.8,12.0,48.0,19.82,7.16
2017,11,17,16,45,172.0,12.0,1.9,11.5,24.0,10.91,0.0
2017,11,17,17,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,11,17,17,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2017,11,17,17,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,11,17,17,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,11,17,18,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,11,17,18,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,11,17,18,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,11,17,18,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,11,17,19,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,11,17,19,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2017,11,17,19,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,11,17,19,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,11,17,20,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,11,17,20,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,11,17,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,11,17,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,11,17,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,11,17,21,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,11,17,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,11,17,21,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,11,17,22,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,11,17,22,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,11,17,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,11,17,22,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,11,17,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,11,17,23,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,11,17,23,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,17,23,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,11,18,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,18,0,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,11,18,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,11,18,0,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,11,18,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,18,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,18,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,18,1,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,11,18,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,18,2,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,11,18,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,18,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,18,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,18,3,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,11,18,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,18,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,18,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,18,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,18,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,18,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,18,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,18,5,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,18,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,18,5,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,11,18,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,18,6,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,18,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,18,6,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,11,18,7,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,18,7,15,209.0,13.5,0.95,9.0,31.5,159.92,0.0
2017,11,18,7,30,418.0,27.0,0.9,9.0,63.0,324.3,239.74
2017,11,18,7,45,514.0,34.5,0.85,9.5,105.0,414.57,336.14
2017,11,18,8,0,610.0,42.0,0.8,10.0,147.0,510.15,416.13
2017,11,18,8,15,667.0,47.0,0.75,10.5,191.0,578.82,470.39
2017,11,18,8,30,724.0,52.0,0.7,11.0,235.0,648.42,522.42
2017,11,18,8,45,759.0,56.0,0.7,11.5,276.5,699.79,559.11
2017,11,18,9,0,794.0,60.0,0.7,12.0,318.0,749.95,593.51
2017,11,18,9,15,819.0,62.5,0.65,12.5,355.0,788.17,617.38
2017,11,18,9,30,844.0,65.0,0.6,13.0,392.0,823.98,638.84
2017,11,18,9,45,862.0,67.0,0.55,13.5,424.0,850.38,653.24
2017,11,18,10,0,880.0,69.0,0.5,14.0,456.0,865.12,659.56
2017,11,18,10,15,891.5,70.5,0.4,14.0,481.5,878.64,665.35
2017,11,18,10,30,903.0,72.0,0.3,14.0,507.0,888.64,668.83
2017,11,18,10,45,910.5,73.0,0.25,14.5,525.5,890.88,667.12
2017,11,18,11,0,918.0,74.0,0.2,15.0,544.0,889.39,663.29
2017,11,18,11,15,922.0,74.5,0.15,15.0,554.5,880.55,656.15
2017,11,18,11,30,926.0,75.0,0.1,15.0,565.0,868.01,646.98
2017,11,18,11,45,926.0,75.5,0.1,15.5,568.0,848.55,633.0
2017,11,18,12,0,926.0,76.0,0.1,16.0,571.0,825.61,616.96
2017,11,18,12,15,924.0,75.5,0.1,16.0,566.0,796.61,598.12
2017,11,18,12,30,922.0,75.0,0.1,16.0,561.0,764.5,577.22
2017,11,18,12,45,918.0,74.0,0.15,16.0,548.5,727.44,553.47
2017,11,18,13,0,914.0,73.0,0.2,16.0,536.0,687.72,526.5
2017,11,18,13,15,905.0,72.0,0.2,16.0,516.0,642.43,493.52
2017,11,18,13,30,896.0,71.0,0.2,16.0,496.0,595.28,458.3
2017,11,18,13,45,697.0,103.0,0.25,16.0,423.0,484.32,375.49
2017,11,18,14,0,498.0,135.0,0.3,16.0,350.0,380.03,296.45
2017,11,18,14,15,445.5,132.5,0.35,15.5,314.0,326.27,254.68
2017,11,18,14,30,393.0,130.0,0.4,15.0,278.0,276.98,215.03
2017,11,18,14,45,379.5,118.5,0.5,15.0,249.5,236.58,180.8
2017,11,18,15,0,366.0,107.0,0.6,15.0,221.0,197.32,146.77
2017,11,18,15,15,347.5,94.0,0.65,14.5,190.0,157.01,112.16
2017,11,18,15,30,329.0,81.0,0.7,14.0,159.0,118.76,80.12
2017,11,18,15,45,292.0,67.5,0.8,14.0,126.5,80.77,51.4
2017,11,18,16,0,255.0,54.0,0.9,14.0,94.0,47.29,30.66
2017,11,18,16,15,202.0,39.0,1.05,13.5,64.0,30.22,20.11
2017,11,18,16,30,149.0,24.0,1.2,13.0,34.0,18.83,5.85
2017,11,18,16,45,74.5,12.0,1.4,13.0,17.0,10.91,0.0
2017,11,18,17,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,18,17,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2017,11,18,17,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,18,17,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,18,18,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,11,18,18,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2017,11,18,18,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,11,18,18,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,11,18,19,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,11,18,19,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,11,18,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,18,19,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,18,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,18,20,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,11,18,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,18,20,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,11,18,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,18,21,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2017,11,18,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,18,21,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,11,18,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,18,22,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,18,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,18,22,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,11,18,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,18,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,18,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,18,23,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,11,19,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,19,0,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,11,19,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,11,19,0,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,11,19,1,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,11,19,1,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2017,11,19,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,11,19,1,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,11,19,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,11,19,2,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,11,19,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,11,19,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,19,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,3,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2017,11,19,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,19,3,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,11,19,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,19,4,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2017,11,19,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,19,4,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,11,19,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,19,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,19,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,19,5,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,11,19,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,11,19,6,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,11,19,6,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,11,19,6,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,11,19,7,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,11,19,7,15,192.5,13.0,1.45,7.0,29.0,123.63,0.0
2017,11,19,7,30,385.0,26.0,1.4,7.0,58.0,311.67,227.16
2017,11,19,7,45,481.0,34.0,1.35,7.5,98.5,399.23,327.2
2017,11,19,8,0,577.0,42.0,1.3,8.0,139.0,485.51,402.69
2017,11,19,8,15,634.5,47.0,1.25,8.5,181.5,553.43,458.37
2017,11,19,8,30,692.0,52.0,1.2,9.0,224.0,622.35,511.89
2017,11,19,8,45,728.0,56.0,1.2,9.5,264.5,673.63,549.98
2017,11,19,9,0,764.0,60.0,1.2,10.0,305.0,723.84,585.81
2017,11,19,9,15,789.0,63.0,1.3,10.5,341.5,762.11,612.84
2017,11,19,9,30,814.0,66.0,1.4,11.0,378.0,798.1,637.69
2017,11,19,9,45,806.5,74.5,1.5,12.0,405.0,810.64,644.13
2017,11,19,10,0,799.0,83.0,1.6,13.0,432.0,819.43,648.03
2017,11,19,10,15,711.0,103.0,1.65,13.0,426.5,774.35,615.16
2017,11,19,10,30,623.0,123.0,1.7,13.0,421.0,719.55,575.42
2017,11,19,10,45,564.5,146.0,1.75,13.5,423.5,683.14,547.86
2017,11,19,11,0,506.0,169.0,1.8,14.0,426.0,652.8,523.06
2017,11,19,11,15,535.5,163.5,1.75,14.0,440.5,662.13,529.93
2017,11,19,11,30,565.0,158.0,1.7,14.0,455.0,668.5,534.2
2017,11,19,11,45,553.5,165.0,1.7,14.0,457.5,652.81,521.64
2017,11,19,12,0,542.0,172.0,1.7,14.0,460.0,635.19,507.84
2017,11,19,12,15,571.5,159.0,1.6,14.0,460.5,624.88,499.85
2017,11,19,12,30,601.0,146.0,1.5,14.0,461.0,617.16,493.39
2017,11,19,12,45,490.5,170.5,1.45,14.0,424.0,537.11,430.82
2017,11,19,13,0,380.0,195.0,1.4,14.0,387.0,457.58,368.39
2017,11,19,13,15,372.0,190.0,1.35,14.0,372.0,428.87,345.83
2017,11,19,13,30,364.0,185.0,1.3,14.0,357.0,399.84,322.31
2017,11,19,13,45,328.5,178.0,1.3,14.5,327.0,354.22,284.97
2017,11,19,14,0,293.0,171.0,1.3,15.0,297.0,311.29,249.5
2017,11,19,14,15,316.5,154.0,1.2,14.5,280.5,286.55,228.56
2017,11,19,14,30,340.0,137.0,1.1,14.0,264.0,259.19,204.48
2017,11,19,14,45,323.0,126.0,1.05,14.0,236.5,221.97,172.09
2017,11,19,15,0,306.0,115.0,1.0,14.0,209.0,186.32,140.81
2017,11,19,15,15,287.0,100.0,1.0,13.5,178.5,148.44,108.19
2017,11,19,15,30,268.0,85.0,1.0,13.0,148.0,112.79,78.25
2017,11,19,15,45,240.5,69.5,1.0,13.0,117.5,78.41,51.61
2017,11,19,16,0,213.0,54.0,1.0,13.0,87.0,46.53,30.66
2017,11,19,16,15,158.0,38.5,1.05,12.5,58.5,29.77,19.73
2017,11,19,16,30,103.0,23.0,1.1,12.0,30.0,18.0,4.71
2017,11,19,16,45,51.5,11.5,1.2,12.0,15.0,10.46,0.0
2017,11,19,17,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,19,17,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,11,19,17,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,19,17,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,19,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,19,18,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,11,19,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,19,18,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,11,19,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,19,19,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,11,19,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,19,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,11,19,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,11,19,20,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,11,19,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,11,19,20,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,11,19,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,11,19,21,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,11,19,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,11,19,21,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,11,19,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,11,19,22,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2017,11,19,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,11,19,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,11,19,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,11,19,23,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,11,19,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,11,19,23,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,11,20,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
