Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,20,0,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,11,20,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,11,20,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,11,20,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,11,20,1,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,11,20,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,11,20,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,11,20,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,11,20,2,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,11,20,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,11,20,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,11,20,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,11,20,3,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,11,20,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,11,20,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,11,20,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,11,20,4,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,11,20,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,11,20,4,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,11,20,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,11,20,5,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,11,20,5,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,11,20,5,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,11,20,6,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,11,20,6,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,11,20,6,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,11,20,6,45,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2017,11,20,7,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,11,20,7,15,0.0,5.5,2.3,12.0,5.5,5.0,0.0
2017,11,20,7,30,0.0,11.0,2.3,12.0,11.0,9.66,1.24
2017,11,20,7,45,0.0,20.0,2.35,12.0,20.0,17.6,8.99
2017,11,20,8,0,0.0,29.0,2.4,12.0,29.0,25.54,16.1
2017,11,20,8,15,0.0,38.5,2.4,12.0,38.5,33.95,23.56
2017,11,20,8,30,0.0,48.0,2.4,12.0,48.0,42.36,30.96
2017,11,20,8,45,0.0,57.5,2.4,12.5,57.5,50.79,38.22
2017,11,20,9,0,0.0,67.0,2.4,13.0,67.0,59.66,45.75
2017,11,20,9,15,0.0,75.5,2.45,13.0,75.5,67.69,52.56
2017,11,20,9,30,0.0,84.0,2.5,13.0,84.0,75.73,59.33
2017,11,20,9,45,0.0,49.0,2.55,13.5,49.0,43.25,31.46
2017,11,20,10,0,0.0,14.0,2.6,14.0,14.0,12.32,4.92
2017,11,20,10,15,0.0,40.0,2.65,14.0,40.0,35.29,24.54
2017,11,20,10,30,0.0,66.0,2.7,14.0,66.0,58.35,44.06
2017,11,20,10,45,0.0,77.0,2.8,14.0,77.0,68.13,52.25
2017,11,20,11,0,0.0,88.0,2.9,14.0,88.0,78.05,60.53
2017,11,20,11,15,0.0,95.5,2.9,14.0,95.5,85.11,66.39
2017,11,20,11,30,0.0,103.0,2.9,14.0,103.0,92.17,72.26
2017,11,20,11,45,0.0,96.0,2.9,14.5,96.0,85.46,66.48
2017,11,20,12,0,0.0,89.0,2.9,15.0,89.0,78.88,60.85
2017,11,20,12,15,0.0,64.0,2.85,15.0,64.0,56.6,42.2
2017,11,20,12,30,0.0,39.0,2.8,15.0,39.0,34.43,23.55
2017,11,20,12,45,0.0,56.0,2.8,15.0,56.0,49.49,36.29
2017,11,20,13,0,0.0,73.0,2.8,15.0,73.0,64.58,49.02
2017,11,20,13,15,0.0,83.0,2.65,15.0,83.0,73.47,56.54
2017,11,20,13,30,0.0,93.0,2.5,15.0,93.0,82.63,64.29
2017,11,20,13,45,81.0,138.0,2.45,15.5,172.5,177.64,143.77
2017,11,20,14,0,162.0,183.0,2.4,16.0,252.0,254.98,205.75
2017,11,20,14,15,81.0,97.5,2.25,16.0,132.0,127.47,101.05
2017,11,20,14,30,0.0,12.0,2.1,16.0,12.0,10.55,3.36
2017,11,20,14,45,0.0,10.5,1.95,16.0,10.5,9.23,2.25
2017,11,20,15,0,0.0,9.0,1.8,16.0,9.0,7.91,1.12
2017,11,20,15,15,0.0,7.5,1.75,15.5,7.5,6.58,0.0
2017,11,20,15,30,0.0,6.0,1.7,15.0,6.0,5.26,0.0
2017,11,20,15,45,0.0,4.5,1.65,15.0,4.5,3.95,0.0
2017,11,20,16,0,0.0,3.0,1.6,15.0,3.0,2.63,0.0
2017,11,20,16,15,0.0,2.0,1.6,14.5,2.0,1.75,0.0
2017,11,20,16,30,0.0,1.0,1.6,14.0,1.0,0.87,0.0
2017,11,20,16,45,0.0,0.5,1.6,14.0,0.5,0.45,0.0
2017,11,20,17,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,20,17,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,20,17,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,20,17,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,11,20,18,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,20,18,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,11,20,18,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,20,18,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,20,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,20,19,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2017,11,20,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,20,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,11,20,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,20,20,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,20,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,20,20,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,20,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,20,21,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,11,20,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,11,20,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,11,20,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,11,20,22,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,11,20,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,11,20,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,11,20,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,11,20,23,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,11,20,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,11,20,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,11,21,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,11,21,0,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2017,11,21,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,11,21,0,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,11,21,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,11,21,1,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,11,21,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,11,21,1,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,11,21,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,11,21,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,11,21,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,11,21,2,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,11,21,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,11,21,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,11,21,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,11,21,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,11,21,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,11,21,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,11,21,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,11,21,4,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,11,21,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,11,21,5,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,11,21,5,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,11,21,5,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,11,21,6,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,11,21,6,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,11,21,6,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,11,21,6,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,11,21,7,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,11,21,7,15,143.0,12.5,2.6,12.0,23.5,93.81,0.0
2017,11,21,7,30,286.0,25.0,2.6,12.0,47.0,244.04,162.74
2017,11,21,7,45,384.5,34.0,2.65,12.5,84.5,333.85,270.08
2017,11,21,8,0,483.0,43.0,2.7,13.0,122.0,426.66,352.56
2017,11,21,8,15,543.5,49.0,2.65,13.0,162.0,493.55,409.95
2017,11,21,8,30,604.0,55.0,2.6,13.0,202.0,562.47,466.29
2017,11,21,8,45,579.5,69.0,2.6,13.5,229.5,576.62,477.22
2017,11,21,9,0,555.0,83.0,2.6,14.0,257.0,586.67,484.32
2017,11,21,9,15,584.0,87.0,2.55,14.0,289.5,625.45,513.72
2017,11,21,9,30,613.0,91.0,2.5,14.0,322.0,662.72,541.03
2017,11,21,9,45,687.5,85.0,2.5,14.5,364.5,724.2,585.14
2017,11,21,10,0,762.0,79.0,2.5,15.0,407.0,779.44,623.38
2017,11,21,10,15,776.0,81.0,2.45,15.0,431.0,795.41,633.26
2017,11,21,10,30,790.0,83.0,2.4,15.0,455.0,808.19,641.16
2017,11,21,10,45,686.5,113.0,2.4,15.5,445.0,755.42,600.83
2017,11,21,11,0,583.0,143.0,2.4,16.0,435.0,693.34,554.0
2017,11,21,11,15,600.5,141.0,2.35,16.0,447.5,696.32,556.01
2017,11,21,11,30,618.0,139.0,2.3,16.0,460.0,696.22,555.32
2017,11,21,11,45,568.0,156.0,2.3,16.5,452.5,652.85,520.91
2017,11,21,12,0,518.0,173.0,2.3,17.0,445.0,616.33,491.44
2017,11,21,12,15,567.5,156.0,2.2,17.0,451.5,617.33,492.52
2017,11,21,12,30,617.0,139.0,2.1,17.0,458.0,620.16,494.28
2017,11,21,12,45,539.5,156.5,2.05,17.5,431.0,555.14,442.67
2017,11,21,13,0,462.0,174.0,2.0,18.0,404.0,499.33,397.97
2017,11,21,13,15,494.5,159.5,1.95,18.0,397.0,481.74,384.3
2017,11,21,13,30,527.0,145.0,1.9,18.0,390.0,460.25,366.84
2017,11,21,13,45,529.5,135.0,1.85,18.0,370.0,423.64,336.94
2017,11,21,14,0,532.0,125.0,1.8,18.0,350.0,385.7,305.29
2017,11,21,14,15,518.0,116.5,1.75,18.0,322.0,341.05,267.62
2017,11,21,14,30,504.0,108.0,1.7,18.0,294.0,296.95,229.59
2017,11,21,14,45,481.5,100.5,1.65,18.0,263.0,251.89,190.27
2017,11,21,15,0,459.0,93.0,1.6,18.0,232.0,208.68,152.16
2017,11,21,15,15,430.5,82.5,1.55,17.5,198.5,163.6,113.35
2017,11,21,15,30,402.0,72.0,1.5,17.0,165.0,121.56,78.43
2017,11,21,15,45,362.5,60.0,1.5,17.0,130.5,80.56,47.87
2017,11,21,16,0,323.0,48.0,1.5,17.0,96.0,44.27,26.67
2017,11,21,16,15,247.5,35.0,1.5,16.5,64.5,27.25,17.09
2017,11,21,16,30,172.0,22.0,1.5,16.0,33.0,17.32,2.72
2017,11,21,16,45,86.0,11.0,1.55,15.5,16.5,10.01,0.0
2017,11,21,17,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,21,17,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2017,11,21,17,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,21,17,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,21,18,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,21,18,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,11,21,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,21,18,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,21,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,21,19,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2017,11,21,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,21,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,21,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,21,20,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,21,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,21,20,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,11,21,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,21,21,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,21,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,21,21,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,11,21,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,21,22,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2017,11,21,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,21,22,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,11,21,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,21,23,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,21,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,21,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,22,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,22,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,22,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,22,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,22,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,22,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,22,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,22,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,22,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,22,2,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2017,11,22,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,22,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,22,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,22,3,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,22,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,22,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,22,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,22,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,11,22,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,22,4,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,11,22,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,22,5,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,11,22,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,22,5,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,22,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,22,6,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,11,22,6,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,22,6,45,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2017,11,22,7,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,22,7,15,117.0,12.5,1.55,12.5,21.0,78.57,0.0
2017,11,22,7,30,234.0,25.0,1.5,13.0,42.0,209.56,130.97
2017,11,22,7,45,314.0,37.0,1.5,13.5,77.0,290.07,231.72
2017,11,22,8,0,394.0,49.0,1.5,14.0,112.0,370.79,303.35
2017,11,22,8,15,444.5,58.0,1.5,14.0,148.5,431.61,355.75
2017,11,22,8,30,495.0,67.0,1.5,14.0,185.0,493.95,407.09
2017,11,22,8,45,526.5,75.0,1.55,14.5,221.0,541.2,443.88
2017,11,22,9,0,558.0,83.0,1.6,15.0,257.0,587.87,478.96
2017,11,22,9,15,592.5,85.0,1.55,15.5,289.0,628.78,507.94
2017,11,22,9,30,627.0,87.0,1.5,16.0,321.0,668.23,534.93
2017,11,22,9,45,488.5,124.5,1.45,16.5,316.0,594.92,477.82
2017,11,22,10,0,350.0,162.0,1.4,17.0,311.0,506.47,407.22
2017,11,22,10,15,203.5,179.0,1.35,17.0,266.5,383.07,309.27
2017,11,22,10,30,57.0,196.0,1.3,17.0,222.0,258.93,207.58
2017,11,22,10,45,56.0,204.0,1.3,17.5,231.0,264.62,211.91
2017,11,22,11,0,55.0,212.0,1.3,18.0,240.0,270.22,215.56
2017,11,22,11,15,205.5,209.5,1.25,18.0,315.5,405.1,324.25
2017,11,22,11,30,356.0,207.0,1.2,18.0,391.0,535.01,423.46
2017,11,22,11,45,323.0,214.5,1.2,18.5,382.0,506.98,399.53
2017,11,22,12,0,290.0,222.0,1.2,19.0,373.0,478.93,377.02
2017,11,22,12,15,262.0,224.0,1.15,19.0,360.0,448.81,353.58
2017,11,22,12,30,234.0,226.0,1.1,19.0,347.0,407.28,321.62
2017,11,22,12,45,359.0,197.0,1.05,19.0,377.5,462.11,364.88
2017,11,22,13,0,484.0,168.0,1.0,19.0,408.0,507.16,398.67
2017,11,22,13,15,422.5,173.0,0.95,19.0,377.0,451.39,354.86
2017,11,22,13,30,361.0,178.0,0.9,19.0,346.0,390.72,307.85
2017,11,22,13,45,452.5,150.0,0.85,19.0,348.0,398.46,313.11
2017,11,22,14,0,544.0,122.0,0.8,19.0,350.0,388.26,303.0
2017,11,22,14,15,390.0,134.5,0.75,19.0,291.5,304.57,236.75
2017,11,22,14,30,236.0,147.0,0.7,19.0,233.0,230.56,178.76
2017,11,22,14,45,222.0,133.5,0.65,19.0,208.0,197.49,151.26
2017,11,22,15,0,208.0,120.0,0.6,19.0,183.0,165.91,124.54
2017,11,22,15,15,194.0,104.0,0.6,18.5,156.0,133.68,97.62
2017,11,22,15,30,180.0,88.0,0.6,18.0,129.0,103.24,72.57
2017,11,22,15,45,157.0,71.0,0.6,18.0,101.5,73.11,49.24
2017,11,22,16,0,134.0,54.0,0.6,18.0,74.0,46.11,30.54
2017,11,22,16,15,88.0,38.0,0.6,17.5,49.5,30.28,19.45
2017,11,22,16,30,42.0,22.0,0.6,17.0,25.0,18.5,2.41
2017,11,22,16,45,21.0,11.0,0.65,16.5,12.5,10.01,0.0
2017,11,22,17,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,11,22,17,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2017,11,22,17,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,11,22,17,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,11,22,18,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,11,22,18,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,11,22,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,11,22,18,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,11,22,19,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,11,22,19,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2017,11,22,19,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,11,22,19,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,11,22,20,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,11,22,20,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2017,11,22,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,11,22,20,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2017,11,22,21,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,11,22,21,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2017,11,22,21,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,11,22,21,45,0.0,0.0,0.25,14.5,0.0,0.0,0.0
2017,11,22,22,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2017,11,22,22,15,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2017,11,22,22,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2017,11,22,22,45,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2017,11,22,23,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2017,11,22,23,15,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2017,11,22,23,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,11,22,23,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2017,11,23,0,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,11,23,0,15,0.0,0.0,0.45,14.5,0.0,0.0,0.0
2017,11,23,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,11,23,0,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2017,11,23,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,11,23,1,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,11,23,1,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,11,23,1,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2017,11,23,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,11,23,2,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,11,23,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,11,23,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,11,23,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,11,23,3,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2017,11,23,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,11,23,3,45,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2017,11,23,4,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,11,23,4,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2017,11,23,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,11,23,4,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2017,11,23,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,11,23,5,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,11,23,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,11,23,5,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2017,11,23,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,11,23,6,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,11,23,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,11,23,6,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,11,23,7,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,23,7,15,0.0,4.5,0.85,14.0,4.5,4.09,0.0
2017,11,23,7,30,0.0,9.0,0.8,14.0,9.0,7.9,0.0
2017,11,23,7,45,0.0,17.0,0.75,14.5,17.0,14.95,6.56
2017,11,23,8,0,0.0,25.0,0.7,15.0,25.0,22.01,12.87
2017,11,23,8,15,0.0,33.5,0.75,15.5,33.5,29.52,19.43
2017,11,23,8,30,0.0,42.0,0.8,16.0,42.0,37.04,25.93
2017,11,23,8,45,0.0,50.5,0.85,16.5,50.5,44.57,32.34
2017,11,23,9,0,0.0,59.0,0.9,17.0,59.0,52.12,38.67
2017,11,23,9,15,0.0,67.0,0.9,17.0,67.0,59.22,44.63
2017,11,23,9,30,0.0,75.0,0.9,17.0,75.0,66.76,50.89
2017,11,23,9,45,25.0,123.5,0.95,17.5,134.5,149.29,119.93
2017,11,23,10,0,50.0,172.0,1.0,18.0,194.0,229.6,184.71
2017,11,23,10,15,47.0,181.0,1.05,18.0,202.0,235.05,188.29
2017,11,23,10,30,44.0,190.0,1.1,18.0,210.0,240.48,192.21
2017,11,23,10,45,87.5,205.5,1.15,18.5,248.0,293.87,235.03
2017,11,23,11,0,131.0,221.0,1.2,19.0,286.0,361.66,287.58
2017,11,23,11,15,66.0,193.0,1.2,19.0,226.0,253.74,201.59
2017,11,23,11,30,1.0,165.0,1.2,19.0,166.0,154.97,121.3
2017,11,23,11,45,1.5,166.0,1.3,19.5,167.0,155.73,121.99
2017,11,23,12,0,2.0,167.0,1.4,20.0,168.0,156.55,122.45
2017,11,23,12,15,34.0,193.5,1.4,20.0,211.0,218.03,172.35
2017,11,23,12,30,66.0,220.0,1.4,20.0,254.0,267.95,212.05
2017,11,23,12,45,33.0,155.0,1.45,20.0,172.0,171.88,135.41
2017,11,23,13,0,0.0,90.0,1.5,20.0,90.0,79.87,60.46
2017,11,23,13,15,0.0,86.5,1.5,20.0,86.5,76.67,58.03
2017,11,23,13,30,0.0,83.0,1.5,20.0,83.0,73.49,55.49
2017,11,23,13,45,168.0,121.5,1.5,20.0,191.5,213.02,170.16
2017,11,23,14,0,336.0,160.0,1.5,20.0,300.0,320.81,253.47
2017,11,23,14,15,260.5,155.0,1.5,19.5,258.5,264.17,207.59
2017,11,23,14,30,185.0,150.0,1.5,19.0,217.0,210.43,164.71
2017,11,23,14,45,178.5,134.5,1.5,19.0,194.0,181.52,140.29
2017,11,23,15,0,172.0,119.0,1.5,19.0,171.0,153.39,116.17
2017,11,23,15,15,160.0,103.0,1.45,18.5,145.5,124.56,91.85
2017,11,23,15,30,148.0,87.0,1.4,18.0,120.0,97.26,69.19
2017,11,23,15,45,129.0,70.0,1.4,17.5,94.5,70.23,48.05
2017,11,23,16,0,110.0,53.0,1.4,17.0,69.0,44.93,29.97
2017,11,23,16,15,65.5,37.0,1.4,16.5,46.0,30.41,19.52
2017,11,23,16,30,21.0,21.0,1.4,16.0,23.0,18.12,1.38
2017,11,23,16,45,10.5,10.5,1.4,16.0,11.5,9.55,0.0
2017,11,23,17,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,11,23,17,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,11,23,17,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,11,23,17,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,11,23,18,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,11,23,18,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2017,11,23,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,11,23,18,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,11,23,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,11,23,19,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,11,23,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,11,23,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,11,23,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,11,23,20,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2017,11,23,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,23,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,23,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,23,21,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,23,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,23,21,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,11,23,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,23,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,23,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,23,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,11,23,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,23,23,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,23,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,23,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,11,24,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,24,0,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,24,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,24,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,24,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,24,1,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2017,11,24,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,24,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,11,24,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,24,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,24,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,24,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,11,24,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,24,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,11,24,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,24,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,11,24,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,24,4,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,24,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,24,4,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,11,24,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,11,24,5,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,11,24,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,11,24,5,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,11,24,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,11,24,6,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,11,24,6,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,11,24,6,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,11,24,7,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,11,24,7,15,0.0,9.0,2.45,13.0,9.0,8.19,0.0
2017,11,24,7,30,0.0,18.0,2.5,13.0,18.0,15.86,3.06
2017,11,24,7,45,0.0,33.5,2.55,13.5,33.5,33.01,21.17
2017,11,24,8,0,0.0,49.0,2.6,14.0,49.0,49.5,35.87
2017,11,24,8,15,1.0,65.5,2.6,14.0,65.5,67.46,51.62
2017,11,24,8,30,2.0,82.0,2.6,14.0,82.0,85.09,66.95
2017,11,24,8,45,7.0,96.5,2.6,14.0,98.5,103.02,82.51
2017,11,24,9,0,12.0,111.0,2.6,14.0,115.0,121.22,98.1
2017,11,24,9,15,15.5,124.0,2.55,14.5,129.5,136.52,110.8
2017,11,24,9,30,19.0,137.0,2.5,15.0,144.0,152.0,123.45
2017,11,24,9,45,257.0,134.5,2.45,15.5,242.0,391.39,325.07
2017,11,24,10,0,495.0,132.0,2.4,16.0,340.0,609.79,496.65
2017,11,24,10,15,394.5,160.5,2.3,16.5,332.5,557.59,450.86
2017,11,24,10,30,294.0,189.0,2.2,17.0,325.0,486.68,392.88
2017,11,24,10,45,320.0,192.5,2.1,17.5,346.0,508.7,409.07
2017,11,24,11,0,346.0,196.0,2.0,18.0,367.0,529.19,423.25
2017,11,24,11,15,260.0,212.5,1.9,18.0,342.5,469.87,375.16
2017,11,24,11,30,174.0,229.0,1.8,18.0,318.0,396.61,316.67
2017,11,24,11,45,132.5,228.5,1.75,18.5,297.0,356.32,283.96
2017,11,24,12,0,91.0,228.0,1.7,19.0,276.0,304.3,241.95
2017,11,24,12,15,80.5,224.0,1.65,19.0,266.0,287.38,228.52
2017,11,24,12,30,70.0,220.0,1.6,19.0,256.0,271.08,215.41
2017,11,24,12,45,124.0,218.5,1.6,19.0,280.5,313.18,249.51
2017,11,24,13,0,178.0,217.0,1.6,19.0,305.0,339.48,270.53
2017,11,24,13,15,89.0,168.5,1.6,19.0,212.5,224.47,178.79
2017,11,24,13,30,0.0,120.0,1.6,19.0,120.0,107.83,83.74
2017,11,24,13,45,166.0,139.5,1.65,19.0,208.5,223.67,179.25
2017,11,24,14,0,332.0,159.0,1.7,19.0,297.0,318.0,252.54
2017,11,24,14,15,270.0,153.0,1.7,19.0,259.5,266.34,209.92
2017,11,24,14,30,208.0,147.0,1.7,19.0,222.0,220.54,172.64
2017,11,24,14,45,202.5,132.0,1.75,19.0,199.0,190.28,146.92
2017,11,24,15,0,197.0,117.0,1.8,19.0,176.0,160.66,121.37
2017,11,24,15,15,187.0,101.0,1.9,18.5,150.5,129.94,95.27
2017,11,24,15,30,177.0,85.0,2.0,18.0,125.0,100.55,70.68
2017,11,24,15,45,158.5,68.5,2.1,17.5,98.5,71.46,47.92
2017,11,24,16,0,140.0,52.0,2.2,17.0,72.0,44.92,29.46
2017,11,24,16,15,98.5,36.5,2.3,16.5,48.0,29.17,18.39
2017,11,24,16,30,57.0,21.0,2.4,16.0,24.0,17.13,0.11
2017,11,24,16,45,28.5,10.5,2.5,15.5,12.0,9.55,0.0
2017,11,24,17,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,11,24,17,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2017,11,24,17,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,11,24,17,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,11,24,18,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,11,24,18,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2017,11,24,18,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,11,24,18,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,11,24,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,24,19,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,11,24,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,24,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,24,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,24,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,24,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,24,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,24,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,24,21,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,24,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,24,21,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,11,24,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,24,22,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,11,24,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,24,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,24,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,24,23,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,24,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,24,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,11,25,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,25,0,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,25,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,25,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,25,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,25,1,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2017,11,25,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,25,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,25,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,11,25,2,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,11,25,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,11,25,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,11,25,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,11,25,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,11,25,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,11,25,3,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,11,25,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,11,25,4,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,11,25,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,11,25,4,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,11,25,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,11,25,5,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,11,25,5,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,11,25,5,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,11,25,6,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,11,25,6,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,11,25,6,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,11,25,6,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,11,25,7,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,11,25,7,15,106.5,11.0,2.95,12.0,17.5,70.52,0.0
2017,11,25,7,30,213.0,22.0,3.0,12.0,35.0,187.26,86.16
2017,11,25,7,45,282.0,34.5,3.05,12.5,67.0,264.48,209.97
2017,11,25,8,0,351.0,47.0,3.1,13.0,99.0,336.21,277.52
2017,11,25,8,15,394.5,57.5,3.1,13.0,133.5,391.83,327.42
2017,11,25,8,30,438.0,68.0,3.1,13.0,168.0,448.83,376.57
2017,11,25,8,45,459.5,78.5,3.15,13.5,201.0,484.73,406.4
2017,11,25,9,0,481.0,89.0,3.2,14.0,234.0,524.28,437.64
2017,11,25,9,15,502.0,96.5,3.15,14.5,264.0,558.41,463.36
2017,11,25,9,30,523.0,104.0,3.1,15.0,294.0,597.9,492.52
2017,11,25,9,45,435.0,131.0,3.05,15.5,298.0,555.46,456.34
2017,11,25,10,0,347.0,158.0,3.0,16.0,302.0,497.69,408.17
2017,11,25,10,15,561.0,118.0,2.9,16.0,367.5,655.69,532.53
2017,11,25,10,30,775.0,78.0,2.8,16.0,433.0,783.69,625.46
2017,11,25,10,45,613.0,125.5,2.75,16.5,413.5,702.78,562.7
2017,11,25,11,0,451.0,173.0,2.7,17.0,394.0,606.72,487.05
2017,11,25,11,15,383.5,191.5,2.6,17.0,382.5,547.53,440.71
2017,11,25,11,30,316.0,210.0,2.5,17.0,371.0,505.19,406.25
2017,11,25,11,45,222.0,220.5,2.45,17.5,334.0,418.56,336.65
2017,11,25,12,0,128.0,231.0,2.4,18.0,297.0,349.94,280.26
2017,11,25,12,15,290.0,206.5,2.4,18.0,353.5,449.99,361.79
2017,11,25,12,30,452.0,182.0,2.4,18.0,410.0,539.99,432.23
2017,11,25,12,45,530.0,156.5,2.4,18.0,418.5,547.3,437.98
2017,11,25,13,0,608.0,131.0,2.4,18.0,427.0,553.3,442.63
2017,11,25,13,15,594.0,129.0,2.35,18.0,409.0,514.84,411.84
2017,11,25,13,30,580.0,127.0,2.3,18.0,391.0,475.77,380.32
2017,11,25,13,45,453.5,143.0,2.3,18.0,342.5,391.87,313.2
2017,11,25,14,0,327.0,159.0,2.3,18.0,294.0,315.75,251.83
2017,11,25,14,15,408.5,133.5,2.25,17.5,289.0,311.62,246.81
2017,11,25,14,30,490.0,108.0,2.2,17.0,284.0,292.06,227.56
2017,11,25,14,45,463.5,101.0,2.15,17.0,253.5,247.18,188.11
2017,11,25,15,0,437.0,94.0,2.1,17.0,223.0,204.56,150.41
2017,11,25,15,15,408.0,83.5,2.05,16.5,190.0,160.75,112.51
2017,11,25,15,30,379.0,73.0,2.0,16.0,157.0,120.03,78.48
2017,11,25,15,45,339.0,60.0,1.95,15.5,123.5,79.51,48.02
2017,11,25,16,0,299.0,47.0,1.9,15.0,90.0,43.8,26.4
2017,11,25,16,15,223.0,34.0,1.85,15.0,59.5,26.5,16.24
2017,11,25,16,30,147.0,21.0,1.8,15.0,29.0,16.55,0.0
2017,11,25,16,45,73.5,10.5,1.8,15.0,14.5,9.55,0.0
2017,11,25,17,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,11,25,17,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2017,11,25,17,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,11,25,17,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,11,25,18,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,11,25,18,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,11,25,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,11,25,18,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,11,25,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,11,25,19,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,11,25,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,11,25,19,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,11,25,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,11,25,20,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,11,25,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,11,25,20,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,11,25,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,11,25,21,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,11,25,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,11,25,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,11,25,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,11,25,22,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,11,25,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,11,25,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,11,25,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,11,25,23,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2017,11,25,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,25,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,11,26,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,26,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,11,26,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,11,26,0,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,11,26,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,11,26,1,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,11,26,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,11,26,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,11,26,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,11,26,2,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,11,26,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,11,26,2,45,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2017,11,26,3,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,11,26,3,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,11,26,3,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,11,26,3,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,11,26,4,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,11,26,4,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,11,26,4,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,11,26,4,45,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2017,11,26,5,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,11,26,5,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2017,11,26,5,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,11,26,5,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,11,26,6,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,11,26,6,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2017,11,26,6,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,11,26,6,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,11,26,7,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,11,26,7,15,0.0,4.0,3.8,15.0,4.0,3.64,0.0
2017,11,26,7,30,0.0,8.0,3.8,15.0,8.0,7.02,0.0
2017,11,26,7,45,0.0,16.0,3.85,15.0,16.0,14.07,5.57
2017,11,26,8,0,0.0,24.0,3.9,15.0,24.0,21.13,11.98
2017,11,26,8,15,0.0,33.0,3.9,15.0,33.0,29.08,18.98
2017,11,26,8,30,0.0,42.0,3.9,15.0,42.0,37.05,25.94
2017,11,26,8,45,0.0,51.5,3.95,15.5,51.5,45.47,33.17
2017,11,26,9,0,0.0,61.0,4.0,16.0,61.0,53.91,40.31
2017,11,26,9,15,0.0,69.5,3.95,16.0,69.5,61.97,47.13
2017,11,26,9,30,0.0,78.0,3.9,16.0,78.0,70.03,53.89
2017,11,26,9,45,0.0,73.5,3.85,16.0,73.5,65.0,49.56
2017,11,26,10,0,0.0,69.0,3.8,16.0,69.0,61.0,46.12
2017,11,26,10,15,0.0,75.0,3.7,16.0,75.0,66.34,50.54
2017,11,26,10,30,0.0,81.0,3.6,16.0,81.0,71.68,54.95
2017,11,26,10,45,24.0,141.0,3.55,16.0,153.0,162.63,131.41
2017,11,26,11,0,48.0,201.0,3.5,16.0,225.0,252.08,204.72
2017,11,26,11,15,24.0,179.5,3.45,15.5,191.5,190.9,154.14
2017,11,26,11,30,0.0,158.0,3.4,15.0,158.0,147.31,117.7
2017,11,26,11,45,48.0,192.5,3.4,15.0,217.0,233.4,189.89
2017,11,26,12,0,96.0,227.0,3.4,15.0,276.0,307.53,250.67
2017,11,26,12,15,48.0,190.0,3.35,15.0,214.5,225.22,182.68
2017,11,26,12,30,0.0,153.0,3.3,15.0,153.0,140.45,111.99
2017,11,26,12,45,33.5,180.0,3.3,15.0,196.5,198.97,161.19
2017,11,26,13,0,67.0,207.0,3.3,15.0,240.0,247.28,201.07
2017,11,26,13,15,93.0,202.5,3.2,15.0,246.0,254.21,206.92
2017,11,26,13,30,119.0,198.0,3.1,15.0,252.0,266.77,217.14
2017,11,26,13,45,140.5,187.0,3.05,15.0,247.0,258.88,210.52
2017,11,26,14,0,162.0,176.0,3.0,15.0,242.0,248.9,201.87
2017,11,26,14,15,81.0,140.0,2.95,14.5,173.0,164.13,132.25
2017,11,26,14,30,0.0,104.0,2.9,14.0,104.0,92.69,73.41
2017,11,26,14,45,0.0,93.0,2.85,14.0,93.0,82.54,64.97
2017,11,26,15,0,0.0,82.0,2.8,14.0,82.0,72.5,56.46
2017,11,26,15,15,0.0,69.5,2.65,14.0,69.5,61.25,46.81
2017,11,26,15,30,0.0,57.0,2.5,14.0,57.0,50.12,37.17
2017,11,26,15,45,0.0,44.5,2.45,14.0,44.5,39.15,27.56
2017,11,26,16,0,0.0,32.0,2.4,14.0,32.0,28.22,17.93
2017,11,26,16,15,0.0,21.0,2.35,13.5,21.0,18.49,9.66
2017,11,26,16,30,0.0,10.0,2.3,13.0,10.0,8.79,0.0
2017,11,26,16,45,0.0,5.0,2.25,13.0,5.0,4.55,0.0
2017,11,26,17,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,11,26,17,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,11,26,17,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,11,26,17,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,11,26,18,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,11,26,18,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,11,26,18,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,11,26,18,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,11,26,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,11,26,19,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,11,26,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,11,26,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,11,26,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,11,26,20,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,11,26,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,11,26,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,11,26,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,11,26,21,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2017,11,26,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,11,26,21,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,11,26,22,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,11,26,22,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,11,26,22,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,11,26,22,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2017,11,26,23,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,11,26,23,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,11,26,23,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,11,26,23,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,11,27,0,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,11,27,0,15,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2017,11,27,0,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,11,27,0,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,11,27,1,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,11,27,1,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2017,11,27,1,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,11,27,1,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,11,27,2,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,11,27,2,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,11,27,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,11,27,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,11,27,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,11,27,3,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,11,27,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,11,27,3,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,11,27,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,11,27,4,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2017,11,27,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,11,27,4,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,11,27,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,11,27,5,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,11,27,5,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,11,27,5,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,11,27,6,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,11,27,6,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,11,27,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,11,27,6,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,11,27,7,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,11,27,7,15,79.5,12.0,1.85,9.0,16.5,55.77,0.0
2017,11,27,7,30,159.0,24.0,1.9,9.0,33.0,153.61,41.01
2017,11,27,7,45,291.5,35.0,1.95,9.5,69.5,269.35,212.33
2017,11,27,8,0,424.0,46.0,2.0,10.0,106.0,383.0,316.45
2017,11,27,8,15,497.0,53.0,2.15,10.0,146.5,458.29,383.09
2017,11,27,8,30,570.0,60.0,2.3,10.0,187.0,536.07,448.54
2017,11,27,8,45,625.5,63.5,2.45,10.5,227.5,597.88,498.27
2017,11,27,9,0,681.0,67.0,2.6,11.0,268.0,659.87,546.45
2017,11,27,9,15,711.5,71.0,2.65,11.0,304.0,701.86,578.45
2017,11,27,9,30,742.0,75.0,2.7,11.0,340.0,736.34,604.11
2017,11,27,9,45,774.0,74.5,2.8,11.5,372.5,770.66,628.38
2017,11,27,10,0,806.0,74.0,2.9,12.0,405.0,802.24,650.19
2017,11,27,10,15,819.5,76.0,2.9,12.0,429.5,818.18,660.82
2017,11,27,10,30,833.0,78.0,2.9,12.0,454.0,830.82,669.13
2017,11,27,10,45,847.5,77.5,2.95,12.5,473.5,837.74,672.41
2017,11,27,11,0,862.0,77.0,3.0,13.0,493.0,841.06,673.22
2017,11,27,11,15,866.5,77.5,2.95,13.0,503.5,833.62,666.92
2017,11,27,11,30,871.0,78.0,2.9,13.0,514.0,822.66,658.28
2017,11,27,11,45,876.5,76.5,2.9,13.5,518.0,799.63,640.1
2017,11,27,12,0,882.0,75.0,2.9,14.0,522.0,780.49,625.0
2017,11,27,12,15,879.5,75.0,2.85,14.0,518.0,753.76,605.21
2017,11,27,12,30,877.0,75.0,2.8,14.0,514.0,724.09,583.33
2017,11,27,12,45,870.0,74.5,2.75,14.5,502.0,687.97,555.56
2017,11,27,13,0,863.0,74.0,2.7,15.0,490.0,653.69,527.23
2017,11,27,13,15,853.5,73.0,2.6,15.0,471.5,610.43,492.41
2017,11,27,13,30,844.0,72.0,2.5,15.0,453.0,565.47,455.59
2017,11,27,13,45,829.5,70.5,2.45,15.0,427.5,515.89,414.52
2017,11,27,14,0,815.0,69.0,2.4,15.0,402.0,465.57,371.79
2017,11,27,14,15,794.5,66.5,2.3,14.5,370.5,411.21,325.25
2017,11,27,14,30,774.0,64.0,2.2,14.0,339.0,357.29,277.77
2017,11,27,14,45,744.5,61.0,2.15,14.0,303.0,300.78,226.88
2017,11,27,15,0,715.0,58.0,2.1,14.0,267.0,246.31,177.2
2017,11,27,15,15,671.0,54.0,2.0,13.5,227.0,190.3,127.59
2017,11,27,15,30,627.0,50.0,1.9,13.0,187.0,138.65,83.9
2017,11,27,15,45,558.0,44.0,1.85,13.0,146.5,85.72,45.03
2017,11,27,16,0,489.0,38.0,1.8,13.0,106.0,42.35,22.2
2017,11,27,16,15,372.0,29.0,1.8,12.5,69.5,23.52,13.81
2017,11,27,16,30,255.0,20.0,1.8,12.0,33.0,16.54,0.0
2017,11,27,16,45,127.5,10.0,1.8,12.0,16.5,9.1,0.0
2017,11,27,17,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,27,17,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,27,17,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,27,17,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,11,27,18,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,27,18,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2017,11,27,18,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,27,18,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,27,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,27,19,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,27,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,27,19,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,27,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,27,20,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2017,11,27,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,11,27,20,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,11,27,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,11,27,21,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,11,27,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,11,27,21,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,11,27,22,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,11,27,22,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2017,11,27,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,11,27,22,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,11,27,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,11,27,23,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,11,27,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,11,27,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,11,28,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,11,28,0,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,11,28,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,11,28,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,11,28,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,11,28,1,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2017,11,28,1,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,11,28,1,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,11,28,2,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,11,28,2,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,11,28,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,11,28,2,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,11,28,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,11,28,3,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,11,28,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,11,28,3,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,11,28,4,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,11,28,4,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,11,28,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,11,28,4,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,11,28,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,11,28,5,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,11,28,5,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,11,28,5,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,11,28,6,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,11,28,6,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,11,28,6,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,11,28,6,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,11,28,7,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,11,28,7,15,149.0,9.0,2.25,8.5,17.0,91.96,0.0
2017,11,28,7,30,298.0,18.0,2.2,9.0,34.0,222.31,32.42
2017,11,28,7,45,411.0,26.0,2.2,9.5,70.5,327.79,256.47
2017,11,28,8,0,524.0,34.0,2.2,10.0,107.0,428.71,353.47
2017,11,28,8,15,588.5,39.5,2.25,10.5,147.5,498.91,414.44
2017,11,28,8,30,653.0,45.0,2.3,11.0,188.0,571.07,473.88
2017,11,28,8,45,692.5,49.0,2.4,11.5,227.0,623.38,515.66
2017,11,28,9,0,732.0,53.0,2.5,12.0,266.0,675.06,555.37
2017,11,28,9,15,759.0,55.5,2.5,12.5,301.0,713.48,583.15
2017,11,28,9,30,786.0,58.0,2.5,13.0,336.0,749.9,608.62
2017,11,28,9,45,788.0,64.5,2.55,13.5,364.0,768.35,620.48
2017,11,28,10,0,790.0,71.0,2.6,14.0,392.0,783.51,629.83
2017,11,28,10,15,803.0,72.5,2.6,14.0,416.0,798.37,639.74
2017,11,28,10,30,816.0,74.0,2.6,14.0,440.0,810.02,647.3
2017,11,28,10,45,819.5,76.5,2.65,14.0,457.0,811.52,647.89
2017,11,28,11,0,823.0,79.0,2.7,14.0,474.0,809.63,646.22
2017,11,28,11,15,701.0,111.5,2.7,14.0,453.5,740.63,595.04
2017,11,28,11,30,579.0,144.0,2.7,14.0,433.0,664.32,537.58
2017,11,28,11,45,540.0,156.5,2.7,14.5,427.5,627.27,507.89
2017,11,28,12,0,501.0,169.0,2.7,15.0,422.0,595.72,481.84
2017,11,28,12,15,485.5,171.0,2.7,15.0,415.0,569.7,461.41
2017,11,28,12,30,470.0,173.0,2.7,15.0,408.0,542.68,440.02
2017,11,28,12,45,500.5,162.0,2.75,15.0,406.5,532.47,432.37
2017,11,28,13,0,531.0,151.0,2.8,15.0,405.0,518.67,421.52
2017,11,28,13,15,577.5,132.0,2.8,15.0,399.0,507.38,412.22
2017,11,28,13,30,624.0,113.0,2.8,15.0,393.0,486.21,394.63
2017,11,28,13,45,505.0,130.0,2.85,15.0,348.0,405.57,328.87
2017,11,28,14,0,386.0,147.0,2.9,15.0,303.0,338.87,273.86
2017,11,28,14,15,386.5,134.5,2.85,14.5,280.5,303.81,244.1
2017,11,28,14,30,387.0,122.0,2.8,14.0,258.0,268.17,212.9
2017,11,28,14,45,364.0,113.0,2.8,14.0,230.5,227.92,177.35
2017,11,28,15,0,341.0,104.0,2.8,14.0,203.0,189.76,143.41
2017,11,28,15,15,441.0,81.0,2.7,13.5,189.5,166.02,117.06
2017,11,28,15,30,541.0,58.0,2.6,13.0,176.0,132.6,82.76
2017,11,28,15,45,477.5,50.0,2.55,13.0,137.5,84.93,47.45
2017,11,28,16,0,414.0,42.0,2.5,13.0,99.0,44.65,25.06
2017,11,28,16,15,297.5,31.5,2.5,12.5,64.5,25.75,15.56
2017,11,28,16,30,181.0,21.0,2.5,12.0,30.0,17.46,0.0
2017,11,28,16,45,90.5,10.5,2.5,11.5,15.0,9.55,0.0
2017,11,28,17,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,11,28,17,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,11,28,17,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,11,28,17,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,11,28,18,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,11,28,18,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2017,11,28,18,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,11,28,18,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,11,28,19,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,11,28,19,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,11,28,19,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,11,28,19,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,11,28,20,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,11,28,20,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,11,28,20,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,11,28,20,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,11,28,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,11,28,21,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,11,28,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,11,28,21,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,11,28,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,11,28,22,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,11,28,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,11,28,22,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,11,28,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,11,28,23,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2017,11,28,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,11,28,23,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,11,29,0,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,11,29,0,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,11,29,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,11,29,0,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,11,29,1,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,11,29,1,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,11,29,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,11,29,1,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,11,29,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,11,29,2,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2017,11,29,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,11,29,2,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,11,29,3,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,11,29,3,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,11,29,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,11,29,3,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,11,29,4,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,11,29,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,11,29,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,11,29,4,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,11,29,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,11,29,5,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2017,11,29,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,11,29,5,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,11,29,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,11,29,6,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,11,29,6,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,11,29,6,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,11,29,7,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,11,29,7,15,171.0,9.0,1.3,7.5,17.5,104.0,0.0
2017,11,29,7,30,342.0,18.0,1.2,8.0,35.0,246.6,0.0
2017,11,29,7,45,457.0,26.0,1.2,8.5,73.5,356.13,274.23
2017,11,29,8,0,572.0,34.0,1.2,9.0,112.0,459.9,375.14
2017,11,29,8,15,637.5,39.5,1.15,9.5,154.5,532.41,436.5
2017,11,29,8,30,703.0,45.0,1.1,10.0,197.0,606.72,495.45
2017,11,29,8,45,742.5,49.0,1.05,10.5,237.5,660.36,535.81
2017,11,29,9,0,782.0,53.0,1.0,11.0,278.0,713.19,573.61
2017,11,29,9,15,809.0,55.5,0.9,11.0,315.0,752.6,600.36
2017,11,29,9,30,836.0,58.0,0.8,11.0,352.0,789.83,624.51
2017,11,29,9,45,845.0,62.5,0.75,11.5,382.0,812.14,637.01
2017,11,29,10,0,854.0,67.0,0.7,12.0,412.0,831.22,647.08
2017,11,29,10,15,867.0,69.0,0.7,12.5,437.5,847.07,655.66
2017,11,29,10,30,880.0,71.0,0.7,13.0,463.0,859.47,661.86
2017,11,29,10,45,793.0,85.5,0.75,13.5,450.0,799.05,619.07
2017,11,29,11,0,706.0,100.0,0.8,14.0,437.0,740.44,577.98
2017,11,29,11,15,593.0,135.0,0.85,14.0,422.5,677.12,533.81
2017,11,29,11,30,480.0,170.0,0.9,14.0,408.0,606.86,481.23
2017,11,29,11,45,691.5,123.0,0.95,14.5,468.5,716.38,563.38
2017,11,29,12,0,903.0,76.0,1.0,15.0,529.0,796.44,617.96
2017,11,29,12,15,846.0,80.0,1.1,15.0,502.5,739.41,578.19
2017,11,29,12,30,789.0,84.0,1.2,15.0,476.0,675.95,534.59
2017,11,29,12,45,840.5,77.5,1.3,15.0,486.5,675.27,535.7
2017,11,29,13,0,892.0,71.0,1.4,15.0,497.0,664.19,527.54
2017,11,29,13,15,882.5,70.0,1.45,15.0,478.0,620.67,494.01
2017,11,29,13,30,873.0,69.0,1.5,15.0,459.0,575.37,458.47
2017,11,29,13,45,856.0,68.0,1.55,15.5,432.5,526.88,418.56
2017,11,29,14,0,839.0,67.0,1.6,16.0,406.0,474.9,374.92
2017,11,29,14,15,744.5,71.5,1.65,15.5,355.5,395.7,310.83
2017,11,29,14,30,650.0,76.0,1.7,15.0,305.0,323.87,251.43
2017,11,29,14,45,610.5,75.0,1.75,15.0,272.0,272.47,206.19
2017,11,29,15,0,571.0,74.0,1.8,15.0,239.0,224.29,163.21
2017,11,29,15,15,532.5,67.0,1.85,14.5,203.0,174.25,119.47
2017,11,29,15,30,494.0,60.0,1.9,14.0,167.0,128.16,80.7
2017,11,29,15,45,432.0,51.5,2.0,14.0,130.5,82.92,47.26
2017,11,29,16,0,370.0,43.0,2.1,14.0,94.0,44.92,25.68
2017,11,29,16,15,185.0,36.0,2.25,13.5,61.5,28.08,17.31
2017,11,29,16,30,0.0,29.0,2.4,13.0,29.0,23.64,0.0
2017,11,29,16,45,0.0,14.5,2.55,12.5,14.5,13.19,0.0
2017,11,29,17,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,11,29,17,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2017,11,29,17,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,11,29,17,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,11,29,18,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,11,29,18,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,11,29,18,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,11,29,18,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,11,29,19,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,11,29,19,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,11,29,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,11,29,19,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,11,29,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,11,29,20,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,11,29,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,11,29,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,11,29,21,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,11,29,21,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,11,29,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,11,29,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,11,29,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,11,29,22,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2017,11,29,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,11,29,22,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,11,29,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,11,29,23,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2017,11,29,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,11,29,23,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,11,30,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,30,0,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,30,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,30,0,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,30,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,30,1,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,30,1,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,30,1,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,11,30,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,11,30,2,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,11,30,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,11,30,2,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,11,30,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,11,30,3,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,11,30,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,11,30,3,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,11,30,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
