Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,30,4,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,11,30,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,30,4,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,11,30,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,30,5,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,30,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,30,5,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,30,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,30,6,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,11,30,6,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,30,6,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,11,30,7,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,11,30,7,15,0.0,14.5,1.6,9.0,14.5,13.19,0.0
2017,11,30,7,30,0.0,29.0,1.5,9.0,29.0,41.01,0.0
2017,11,30,7,45,225.5,33.5,1.45,9.5,64.0,225.33,171.29
2017,11,30,8,0,451.0,38.0,1.4,10.0,99.0,389.86,319.23
2017,11,30,8,15,522.0,45.0,1.4,10.5,138.5,463.22,382.75
2017,11,30,8,30,593.0,52.0,1.4,11.0,178.0,539.49,444.83
2017,11,30,8,45,636.0,57.0,1.4,11.5,217.0,593.69,487.21
2017,11,30,9,0,679.0,62.0,1.4,12.0,256.0,647.74,527.73
2017,11,30,9,15,709.5,65.5,1.4,12.5,291.5,683.43,553.04
2017,11,30,9,30,740.0,69.0,1.4,13.0,327.0,723.42,580.78
2017,11,30,9,45,765.5,70.5,1.4,13.5,358.5,754.58,601.29
2017,11,30,10,0,791.0,72.0,1.4,14.0,390.0,783.1,619.53
2017,11,30,10,15,805.5,74.0,1.45,14.0,415.0,799.99,630.99
2017,11,30,10,30,820.0,76.0,1.5,14.0,440.0,813.66,640.27
2017,11,30,10,45,830.5,77.0,1.6,14.5,458.5,819.32,643.33
2017,11,30,11,0,841.0,78.0,1.7,15.0,477.0,821.51,644.08
2017,11,30,11,15,846.5,79.0,1.8,15.0,488.5,816.0,640.69
2017,11,30,11,30,852.0,80.0,1.9,15.0,500.0,807.02,634.95
2017,11,30,11,45,854.5,80.0,2.0,15.5,504.0,790.96,623.07
2017,11,30,12,0,857.0,80.0,2.1,16.0,508.0,771.58,608.9
2017,11,30,12,15,682.5,121.0,2.15,16.0,460.5,667.28,532.69
2017,11,30,12,30,508.0,162.0,2.2,16.0,413.0,557.68,448.19
2017,11,30,12,45,594.5,134.5,2.3,16.5,421.5,572.35,460.29
2017,11,30,13,0,681.0,107.0,2.4,17.0,430.0,574.06,461.24
2017,11,30,13,15,653.5,109.0,2.45,17.0,410.0,529.63,425.89
2017,11,30,13,30,626.0,111.0,2.5,17.0,390.0,485.33,390.26
2017,11,30,13,45,625.0,104.5,2.6,17.0,369.5,446.63,358.5
2017,11,30,14,0,624.0,98.0,2.7,17.0,349.0,406.55,324.65
2017,11,30,14,15,695.5,82.0,2.7,16.5,341.5,386.11,305.05
2017,11,30,14,30,767.0,66.0,2.7,16.0,334.0,357.58,276.99
2017,11,30,14,45,740.0,62.5,2.75,16.0,298.5,301.91,226.92
2017,11,30,15,0,713.0,59.0,2.8,16.0,263.0,247.99,177.85
2017,11,30,15,15,669.5,54.5,2.8,15.5,224.0,191.83,128.29
2017,11,30,15,30,626.0,50.0,2.8,15.0,185.0,139.95,84.47
2017,11,30,15,45,557.5,44.0,2.8,14.5,144.5,87.2,45.75
2017,11,30,16,0,489.0,38.0,2.8,14.0,104.0,43.85,22.57
2017,11,30,16,15,371.0,28.5,2.85,13.5,68.0,23.17,13.23
2017,11,30,16,30,253.0,19.0,2.9,13.0,32.0,15.69,0.0
2017,11,30,16,45,126.5,9.5,3.0,12.5,16.0,8.64,0.0
2017,11,30,17,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,11,30,17,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2017,11,30,17,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,11,30,17,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,11,30,18,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,11,30,18,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,11,30,18,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,11,30,18,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,11,30,19,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,11,30,19,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2017,11,30,19,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,11,30,19,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,11,30,20,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,11,30,20,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,11,30,20,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,11,30,20,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,11,30,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,11,30,21,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,11,30,21,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,11,30,21,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,11,30,22,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,11,30,22,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2017,11,30,22,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,11,30,22,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,11,30,23,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,11,30,23,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,11,30,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,11,30,23,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,12,1,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,12,1,0,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,12,1,0,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,12,1,0,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,12,1,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,12,1,1,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,12,1,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,12,1,1,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,12,1,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,1,2,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,12,1,2,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,12,1,2,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,12,1,3,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,12,1,3,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,12,1,3,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,12,1,3,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,12,1,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,12,1,4,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2017,12,1,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,12,1,4,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,12,1,5,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,12,1,5,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,12,1,5,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,1,5,45,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2017,12,1,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,12,1,6,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,12,1,6,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,12,1,6,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,12,1,7,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,12,1,7,15,0.0,11.0,2.15,9.0,11.0,10.01,0.0
2017,12,1,7,30,0.0,22.0,2.0,9.0,22.0,25.69,0.0
2017,12,1,7,45,136.5,33.0,1.95,9.5,51.0,153.59,113.98
2017,12,1,8,0,273.0,44.0,1.9,10.0,80.0,275.17,226.35
2017,12,1,8,15,315.0,57.0,1.85,10.5,113.0,328.71,274.64
2017,12,1,8,30,357.0,70.0,1.8,11.0,146.0,384.11,322.31
2017,12,1,8,45,393.0,80.0,1.8,11.5,178.5,431.94,362.25
2017,12,1,9,0,429.0,90.0,1.8,12.0,211.0,480.29,401.15
2017,12,1,9,15,458.0,96.5,1.85,12.5,241.0,518.29,430.88
2017,12,1,9,30,487.0,103.0,1.9,13.0,271.0,555.65,459.17
2017,12,1,9,45,511.0,109.5,2.0,13.5,299.5,587.78,482.85
2017,12,1,10,0,535.0,116.0,2.1,14.0,328.0,618.35,504.96
2017,12,1,10,15,670.0,98.5,2.15,14.0,382.0,719.82,580.62
2017,12,1,10,30,805.0,81.0,2.2,14.0,436.0,806.05,642.51
2017,12,1,10,45,742.0,93.5,2.25,14.5,431.0,768.49,612.87
2017,12,1,11,0,679.0,106.0,2.3,15.0,426.0,723.65,578.98
2017,12,1,11,15,757.0,96.0,2.3,15.0,461.0,765.87,609.88
2017,12,1,11,30,835.0,86.0,2.3,15.0,496.0,799.71,633.7
2017,12,1,11,45,660.0,128.0,2.35,15.5,453.5,695.94,556.54
2017,12,1,12,0,485.0,170.0,2.4,16.0,411.0,583.75,469.28
2017,12,1,12,15,465.5,173.0,2.4,16.0,403.0,556.47,448.49
2017,12,1,12,30,446.0,176.0,2.4,16.0,395.0,528.42,426.37
2017,12,1,12,45,433.5,174.5,2.4,16.0,383.5,499.9,403.89
2017,12,1,13,0,421.0,173.0,2.4,16.0,372.0,470.77,380.69
2017,12,1,13,15,531.5,140.0,2.35,16.0,381.5,483.01,390.69
2017,12,1,13,30,642.0,107.0,2.3,16.0,391.0,490.29,395.44
2017,12,1,13,45,533.0,122.5,2.3,16.0,349.5,412.81,332.52
2017,12,1,14,0,424.0,138.0,2.3,16.0,308.0,348.54,279.82
2017,12,1,14,15,418.0,127.0,2.3,15.5,284.0,310.53,247.89
2017,12,1,14,30,412.0,116.0,2.3,15.0,260.0,272.49,214.95
2017,12,1,14,45,557.0,88.0,2.3,15.0,260.5,268.99,205.4
2017,12,1,15,0,702.0,60.0,2.3,15.0,261.0,246.62,177.63
2017,12,1,15,15,657.5,55.5,2.25,14.5,222.0,190.9,128.37
2017,12,1,15,30,613.0,51.0,2.2,14.0,183.0,138.0,83.65
2017,12,1,15,45,545.0,44.5,2.15,14.0,143.0,87.17,46.19
2017,12,1,16,0,477.0,38.0,2.1,14.0,103.0,44.1,22.71
2017,12,1,16,15,238.5,34.5,2.1,13.5,67.0,27.01,16.3
2017,12,1,16,30,0.0,31.0,2.1,13.0,31.0,24.85,0.0
2017,12,1,16,45,0.0,15.5,2.15,12.5,15.5,14.1,0.0
2017,12,1,17,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,12,1,17,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2017,12,1,17,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,12,1,17,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,12,1,18,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,12,1,18,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,12,1,18,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,12,1,18,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,12,1,19,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,12,1,19,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,12,1,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,12,1,19,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,12,1,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,12,1,20,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,12,1,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,12,1,20,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,12,1,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,12,1,21,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,12,1,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,12,1,21,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,12,1,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,12,1,22,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2017,12,1,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,1,22,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,1,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,1,23,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,12,1,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,1,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,2,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,2,0,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,12,2,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,12,2,0,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,12,2,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,12,2,1,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,12,2,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,12,2,1,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,12,2,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,12,2,2,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2017,12,2,2,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,12,2,2,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,12,2,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,2,3,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,2,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,2,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,2,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,2,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,2,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,2,4,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,12,2,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,12,2,5,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,12,2,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,12,2,5,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,12,2,6,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,2,6,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,12,2,6,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,12,2,6,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,12,2,7,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,12,2,7,15,0.0,8.5,1.4,9.0,8.5,7.73,0.0
2017,12,2,7,30,0.0,17.0,1.3,9.0,17.0,16.79,0.0
2017,12,2,7,45,71.5,31.5,1.2,9.5,40.5,109.9,78.24
2017,12,2,8,0,143.0,46.0,1.1,10.0,64.0,176.73,143.73
2017,12,2,8,15,166.5,62.5,1.0,10.0,91.5,217.9,181.22
2017,12,2,8,30,190.0,79.0,0.9,10.0,119.0,259.56,217.69
2017,12,2,8,45,205.5,94.5,0.8,10.5,145.5,293.99,246.48
2017,12,2,9,0,221.0,110.0,0.7,11.0,172.0,328.35,274.11
2017,12,2,9,15,236.5,122.0,0.6,11.0,196.0,357.4,297.1
2017,12,2,9,30,252.0,134.0,0.5,11.0,220.0,386.23,319.21
2017,12,2,9,45,248.0,150.0,0.45,11.0,241.0,403.72,331.62
2017,12,2,10,0,244.0,166.0,0.4,11.0,262.0,419.87,342.81
2017,12,2,10,15,152.5,174.5,0.35,11.0,236.0,334.68,273.31
2017,12,2,10,30,61.0,183.0,0.3,11.0,210.0,249.13,202.78
2017,12,2,10,45,106.0,195.5,0.25,11.5,244.5,299.5,244.05
2017,12,2,11,0,151.0,208.0,0.2,12.0,279.0,364.08,293.92
2017,12,2,11,15,218.5,207.0,0.2,12.0,312.0,413.53,332.57
2017,12,2,11,30,286.0,206.0,0.2,12.0,345.0,475.63,379.76
2017,12,2,11,45,148.5,191.0,0.2,12.0,263.5,326.09,262.14
2017,12,2,12,0,11.0,176.0,0.2,12.0,182.0,173.93,138.91
2017,12,2,12,15,104.0,196.5,0.2,12.0,248.0,287.62,233.29
2017,12,2,12,30,197.0,217.0,0.2,12.0,314.0,371.89,299.39
2017,12,2,12,45,192.0,212.5,0.25,12.0,305.0,354.45,285.0
2017,12,2,13,0,187.0,208.0,0.3,12.0,296.0,336.93,271.49
2017,12,2,13,15,181.5,201.5,0.25,12.0,284.5,316.91,255.38
2017,12,2,13,30,176.0,195.0,0.2,12.0,273.0,297.0,239.24
2017,12,2,13,45,185.5,181.5,0.2,12.0,259.5,277.76,223.81
2017,12,2,14,0,195.0,168.0,0.2,12.0,246.0,257.59,207.22
2017,12,2,14,15,97.5,122.0,0.2,12.0,161.0,159.27,127.64
2017,12,2,14,30,0.0,76.0,0.2,12.0,76.0,67.33,52.14
2017,12,2,14,45,0.0,67.5,0.2,12.0,67.5,59.7,45.96
2017,12,2,15,0,0.0,59.0,0.2,12.0,59.0,52.12,39.49
2017,12,2,15,15,0.0,50.0,0.3,11.5,50.0,44.14,32.63
2017,12,2,15,30,0.0,41.0,0.4,11.0,41.0,36.16,25.67
2017,12,2,15,45,0.0,32.0,0.55,11.0,32.0,28.2,18.57
2017,12,2,16,0,0.0,23.0,0.7,11.0,23.0,20.24,11.44
2017,12,2,16,15,0.0,14.5,0.75,11.0,14.5,12.75,4.81
2017,12,2,16,30,0.0,6.0,0.8,11.0,6.0,5.26,0.0
2017,12,2,16,45,0.0,3.0,0.9,11.0,3.0,2.73,0.0
2017,12,2,17,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,2,17,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,12,2,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,12,2,17,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,12,2,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,12,2,18,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,12,2,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,12,2,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,12,2,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,12,2,19,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,12,2,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,12,2,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,12,2,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,12,2,20,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,12,2,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,12,2,20,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,12,2,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,12,2,21,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,12,2,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,12,2,21,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,12,2,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,12,2,22,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,12,2,22,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,12,2,22,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,12,2,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,12,2,23,15,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2017,12,2,23,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,12,2,23,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,12,3,0,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,12,3,0,15,0.0,0.0,3.45,9.5,0.0,0.0,0.0
2017,12,3,0,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,12,3,0,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,12,3,1,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,12,3,1,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,12,3,1,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,12,3,1,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,12,3,2,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,12,3,2,15,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2017,12,3,2,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,12,3,2,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,12,3,3,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,12,3,3,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2017,12,3,3,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,12,3,3,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2017,12,3,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,12,3,4,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2017,12,3,4,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,12,3,4,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,12,3,5,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,12,3,5,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,12,3,5,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,12,3,5,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,12,3,6,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,12,3,6,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2017,12,3,6,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,12,3,6,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,12,3,7,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,12,3,7,15,0.0,12.0,2.9,8.0,12.0,10.91,0.0
2017,12,3,7,30,0.0,24.0,2.9,8.0,24.0,31.7,0.0
2017,12,3,7,45,228.5,30.5,2.95,8.5,59.0,221.5,160.14
2017,12,3,8,0,457.0,37.0,3.0,9.0,94.0,389.95,321.0
2017,12,3,8,15,533.5,43.5,3.0,9.5,134.0,466.37,390.09
2017,12,3,8,30,610.0,50.0,3.0,10.0,174.0,545.98,457.1
2017,12,3,8,45,665.5,53.0,3.05,10.5,214.5,601.04,502.14
2017,12,3,9,0,721.0,56.0,3.1,11.0,255.0,663.5,551.14
2017,12,3,9,15,752.0,59.5,3.1,11.0,291.5,706.4,584.19
2017,12,3,9,30,783.0,63.0,3.1,11.0,328.0,747.44,614.99
2017,12,3,9,45,802.0,65.5,3.1,11.5,359.5,774.98,633.76
2017,12,3,10,0,821.0,68.0,3.1,12.0,391.0,799.7,650.1
2017,12,3,10,15,836.0,70.0,3.1,12.0,416.5,817.34,662.16
2017,12,3,10,30,851.0,72.0,3.1,12.0,442.0,831.68,671.79
2017,12,3,10,45,862.0,72.5,3.15,12.5,461.0,837.26,674.09
2017,12,3,11,0,873.0,73.0,3.2,13.0,480.0,839.28,673.94
2017,12,3,11,15,878.0,74.0,3.2,13.0,492.0,833.35,669.05
2017,12,3,11,30,883.0,75.0,3.2,13.0,504.0,816.6,656.4
2017,12,3,11,45,885.0,75.0,3.2,13.5,508.0,800.3,643.09
2017,12,3,12,0,887.0,75.0,3.2,14.0,512.0,780.68,627.45
2017,12,3,12,15,885.5,75.0,3.2,14.0,508.5,755.17,608.72
2017,12,3,12,30,884.0,75.0,3.2,14.0,505.0,726.66,587.78
2017,12,3,12,45,856.5,81.0,3.2,14.0,490.5,689.31,559.64
2017,12,3,13,0,829.0,87.0,3.2,14.0,476.0,645.23,524.6
2017,12,3,13,15,819.0,85.5,3.15,14.0,458.0,602.84,490.37
2017,12,3,13,30,809.0,84.0,3.1,14.0,440.0,558.85,454.16
2017,12,3,13,45,794.5,82.0,3.1,14.0,415.0,510.66,413.92
2017,12,3,14,0,780.0,80.0,3.1,14.0,390.0,461.78,372.09
2017,12,3,14,15,758.0,77.0,3.05,13.5,359.5,408.31,326.08
2017,12,3,14,30,736.0,74.0,3.0,13.0,329.0,355.26,279.16
2017,12,3,14,45,706.5,70.0,2.95,13.0,293.5,299.68,228.83
2017,12,3,15,0,677.0,66.0,2.9,13.0,258.0,246.19,179.8
2017,12,3,15,15,629.5,61.0,2.9,12.5,218.5,190.43,130.37
2017,12,3,15,30,582.0,56.0,2.9,12.0,179.0,139.43,86.96
2017,12,3,15,45,513.0,48.5,2.9,12.0,139.5,89.3,49.44
2017,12,3,16,0,444.0,41.0,2.9,12.0,100.0,47.11,25.44
2017,12,3,16,15,222.0,35.5,2.95,11.5,65.0,27.8,16.96
2017,12,3,16,30,0.0,30.0,3.0,11.0,30.0,24.14,0.0
2017,12,3,16,45,0.0,15.0,3.05,10.5,15.0,13.64,0.0
2017,12,3,17,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,12,3,17,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2017,12,3,17,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,12,3,17,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,12,3,18,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,12,3,18,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,12,3,18,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,12,3,18,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,12,3,19,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,12,3,19,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2017,12,3,19,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,12,3,19,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,12,3,20,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,3,20,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,3,20,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,3,20,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,3,21,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,3,21,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,12,3,21,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,12,3,21,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2017,12,3,22,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,12,3,22,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,12,3,22,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,12,3,22,45,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2017,12,3,23,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,12,3,23,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2017,12,3,23,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,12,3,23,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,12,4,0,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,12,4,0,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,12,4,0,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,12,4,0,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,12,4,1,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,12,4,1,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,12,4,1,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,12,4,1,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,12,4,2,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,12,4,2,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,12,4,2,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,12,4,2,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,12,4,3,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,12,4,3,15,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2017,12,4,3,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,12,4,3,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2017,12,4,4,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,12,4,4,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,12,4,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,12,4,4,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,12,4,5,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,12,4,5,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2017,12,4,5,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,12,4,5,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,12,4,6,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,12,4,6,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2017,12,4,6,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,12,4,6,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2017,12,4,7,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,12,4,7,15,0.0,13.0,2.6,7.5,13.0,11.82,0.0
2017,12,4,7,30,0.0,26.0,2.6,8.0,26.0,23.65,0.0
2017,12,4,7,45,291.5,28.0,2.6,8.5,64.0,255.7,180.44
2017,12,4,8,0,583.0,30.0,2.6,9.0,102.0,456.81,373.22
2017,12,4,8,15,653.0,35.5,2.65,9.0,144.5,531.96,441.34
2017,12,4,8,30,723.0,41.0,2.7,9.0,187.0,609.39,507.13
2017,12,4,8,45,766.5,44.5,2.75,9.5,228.0,665.65,552.7
2017,12,4,9,0,810.0,48.0,2.8,10.0,269.0,721.31,595.81
2017,12,4,9,15,838.0,50.5,2.8,10.5,307.0,754.42,619.91
2017,12,4,9,30,866.0,53.0,2.8,11.0,345.0,792.69,647.06
2017,12,4,9,45,880.0,56.5,2.8,11.5,377.0,818.4,664.05
2017,12,4,10,0,894.0,60.0,2.8,12.0,409.0,841.01,678.47
2017,12,4,10,15,907.0,61.5,2.8,12.0,435.5,856.72,688.89
2017,12,4,10,30,920.0,63.0,2.8,12.0,462.0,868.99,696.83
2017,12,4,10,45,930.0,63.5,2.85,12.5,481.5,873.8,698.52
2017,12,4,11,0,940.0,64.0,2.9,13.0,501.0,874.92,697.69
2017,12,4,11,15,944.5,64.5,2.9,13.0,512.5,867.71,691.92
2017,12,4,11,30,949.0,65.0,2.9,13.0,524.0,856.78,683.67
2017,12,4,11,45,949.5,65.5,2.95,13.5,528.5,838.98,669.67
2017,12,4,12,0,950.0,66.0,3.0,14.0,533.0,817.65,653.27
2017,12,4,12,15,948.0,66.0,3.0,14.0,529.0,790.41,633.52
2017,12,4,12,30,946.0,66.0,3.0,14.0,525.0,759.98,611.44
2017,12,4,12,45,935.5,67.5,3.05,14.0,513.0,722.47,584.28
2017,12,4,13,0,925.0,69.0,3.1,14.0,501.0,682.6,553.46
2017,12,4,13,15,916.0,68.0,3.1,14.0,482.5,638.65,518.27
2017,12,4,13,30,907.0,67.0,3.1,14.0,464.0,592.76,480.74
2017,12,4,13,45,892.5,65.5,3.1,14.5,438.0,541.77,437.43
2017,12,4,14,0,878.0,64.0,3.1,15.0,412.0,489.83,392.36
2017,12,4,14,15,858.0,62.0,3.05,14.5,380.5,435.48,345.52
2017,12,4,14,30,838.0,60.0,3.0,14.0,349.0,379.62,296.06
2017,12,4,14,45,810.5,57.0,2.95,14.0,312.0,320.85,242.7
2017,12,4,15,0,783.0,54.0,2.9,14.0,275.0,263.72,190.12
2017,12,4,15,15,740.0,50.0,2.8,13.5,234.5,204.39,137.04
2017,12,4,15,30,697.0,46.0,2.7,13.0,194.0,149.14,89.62
2017,12,4,15,45,631.0,40.0,2.65,13.0,152.0,94.33,48.61
2017,12,4,16,0,565.0,34.0,2.6,13.0,110.0,47.01,22.64
2017,12,4,16,15,443.0,26.0,2.6,12.5,71.5,23.02,12.98
2017,12,4,16,30,321.0,18.0,2.6,12.0,33.0,16.25,0.0
2017,12,4,16,45,160.5,9.0,2.6,11.5,16.5,8.19,0.0
2017,12,4,17,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,12,4,17,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2017,12,4,17,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,12,4,17,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,12,4,18,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,12,4,18,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,12,4,18,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,12,4,18,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,12,4,19,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,12,4,19,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,12,4,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,12,4,19,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,12,4,20,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,12,4,20,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2017,12,4,20,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,12,4,20,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,12,4,21,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,12,4,21,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,12,4,21,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,12,4,21,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,12,4,22,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,12,4,22,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2017,12,4,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,12,4,22,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,12,4,23,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,12,4,23,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,12,4,23,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,4,23,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,5,0,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,5,0,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,12,5,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,12,5,0,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,12,5,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,12,5,1,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2017,12,5,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,5,1,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,5,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,5,2,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,5,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,5,2,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,12,5,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,12,5,3,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,12,5,3,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,12,5,3,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,12,5,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,12,5,4,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,12,5,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,12,5,4,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,12,5,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,12,5,5,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,12,5,5,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,5,5,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,12,5,6,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,5,6,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,12,5,6,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,5,6,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,5,7,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,5,7,15,0.0,12.0,1.55,7.0,12.0,10.91,0.0
2017,12,5,7,30,0.0,24.0,1.5,7.0,24.0,21.83,0.0
2017,12,5,7,45,280.5,27.0,1.5,7.5,60.5,245.78,167.94
2017,12,5,8,0,561.0,30.0,1.5,8.0,97.0,440.97,358.32
2017,12,5,8,15,632.5,35.5,1.45,8.5,139.0,516.4,424.94
2017,12,5,8,30,704.0,41.0,1.4,9.0,181.0,594.23,488.53
2017,12,5,8,45,748.0,44.5,1.4,9.5,222.0,650.35,532.69
2017,12,5,9,0,792.0,48.0,1.4,10.0,263.0,705.95,574.39
2017,12,5,9,15,820.5,51.0,1.3,10.5,300.0,739.93,597.32
2017,12,5,9,30,849.0,54.0,1.2,11.0,337.0,779.04,622.94
2017,12,5,9,45,856.5,59.0,1.1,12.0,368.0,809.24,639.87
2017,12,5,10,0,864.0,64.0,1.0,13.0,399.0,828.28,648.3
2017,12,5,10,15,878.0,65.5,0.9,13.5,425.0,836.67,650.27
2017,12,5,10,30,892.0,67.0,0.8,14.0,451.0,849.75,655.45
2017,12,5,10,45,900.0,68.5,0.75,14.5,470.0,854.29,655.52
2017,12,5,11,0,908.0,70.0,0.7,15.0,489.0,855.25,653.34
2017,12,5,11,15,913.0,70.5,0.6,15.0,501.0,848.79,646.56
2017,12,5,11,30,918.0,71.0,0.5,15.0,513.0,838.73,637.58
2017,12,5,11,45,919.0,71.5,0.4,15.5,517.5,821.89,623.08
2017,12,5,12,0,920.0,72.0,0.3,16.0,522.0,801.62,606.62
2017,12,5,12,15,917.5,72.0,0.25,16.0,518.5,774.79,587.96
2017,12,5,12,30,915.0,72.0,0.2,16.0,515.0,744.9,567.39
2017,12,5,12,45,884.0,78.5,0.15,16.5,499.0,705.08,538.72
2017,12,5,13,0,853.0,85.0,0.1,17.0,483.0,658.64,503.75
2017,12,5,13,15,842.5,83.5,0.1,17.0,464.5,615.24,472.15
2017,12,5,13,30,832.0,82.0,0.1,17.0,446.0,570.21,438.47
2017,12,5,13,45,815.5,80.5,0.1,17.0,420.5,520.69,400.51
2017,12,5,14,0,799.0,79.0,0.1,17.0,395.0,470.58,360.97
2017,12,5,14,15,776.0,76.0,0.15,16.5,363.5,415.91,317.7
2017,12,5,14,30,753.0,73.0,0.2,16.0,332.0,361.92,273.37
2017,12,5,14,45,721.0,69.0,0.25,16.0,296.0,304.57,224.72
2017,12,5,15,0,689.0,65.0,0.3,16.0,260.0,249.72,177.15
2017,12,5,15,15,640.5,60.0,0.25,15.5,220.0,193.13,128.85
2017,12,5,15,30,592.0,55.0,0.2,15.0,180.0,141.37,86.17
2017,12,5,15,45,518.5,48.0,0.2,14.5,140.0,90.66,49.35
2017,12,5,16,0,445.0,41.0,0.2,14.0,100.0,48.39,25.68
2017,12,5,16,15,318.0,30.0,0.3,13.5,64.5,24.59,14.21
2017,12,5,16,30,191.0,19.0,0.4,13.0,29.0,15.72,0.0
2017,12,5,16,45,95.5,9.5,0.5,13.0,14.5,8.64,0.0
2017,12,5,17,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,12,5,17,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2017,12,5,17,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,12,5,17,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,12,5,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,12,5,18,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,12,5,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,12,5,18,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,12,5,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,12,5,19,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,12,5,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,12,5,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,12,5,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,12,5,20,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2017,12,5,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,12,5,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,12,5,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,12,5,21,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,12,5,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,12,5,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,12,5,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,12,5,22,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2017,12,5,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,5,22,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,12,5,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,12,5,23,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2017,12,5,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,5,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,6,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,6,0,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,12,6,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,6,0,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,12,6,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,6,1,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2017,12,6,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,6,1,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,12,6,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,6,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,6,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,6,2,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,12,6,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,6,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,6,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,6,3,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,6,4,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,6,4,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2017,12,6,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,6,4,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,12,6,5,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,6,5,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,12,6,5,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,6,5,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,6,6,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,6,6,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2017,12,6,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,6,6,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,6,7,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,6,7,15,0.0,9.5,1.65,6.5,9.5,8.64,0.0
2017,12,6,7,30,0.0,19.0,1.6,7.0,19.0,17.28,0.0
2017,12,6,7,45,239.0,26.0,1.6,7.5,54.0,216.91,142.21
2017,12,6,8,0,478.0,33.0,1.6,8.0,89.0,396.54,322.24
2017,12,6,8,15,555.0,39.5,1.6,8.5,129.5,465.45,385.64
2017,12,6,8,30,632.0,46.0,1.6,9.0,170.0,546.45,453.02
2017,12,6,8,45,684.5,50.0,1.6,9.5,210.5,608.17,502.3
2017,12,6,9,0,737.0,54.0,1.6,10.0,251.0,669.76,549.33
2017,12,6,9,15,768.5,57.0,1.5,10.5,288.0,712.75,579.64
2017,12,6,9,30,800.0,60.0,1.4,11.0,325.0,753.87,607.33
2017,12,6,9,45,831.0,60.0,1.35,11.5,358.5,788.36,629.7
2017,12,6,10,0,862.0,60.0,1.3,12.0,392.0,812.05,643.77
2017,12,6,10,15,876.5,61.5,1.3,12.5,418.5,829.0,653.51
2017,12,6,10,30,891.0,63.0,1.3,13.0,445.0,842.66,660.92
2017,12,6,10,45,901.0,64.0,1.3,13.5,464.5,848.39,662.8
2017,12,6,11,0,911.0,65.0,1.3,14.0,484.0,850.53,662.36
2017,12,6,11,15,916.5,65.5,1.25,14.5,496.0,844.64,655.81
2017,12,6,11,30,922.0,66.0,1.2,15.0,508.0,835.13,647.0
2017,12,6,11,45,924.0,66.5,1.2,15.5,512.5,819.21,634.63
2017,12,6,12,0,926.0,67.0,1.2,16.0,517.0,799.8,620.04
2017,12,6,12,15,924.5,66.5,1.15,16.0,514.0,773.14,601.02
2017,12,6,12,30,923.0,66.0,1.1,16.0,511.0,743.37,579.9
2017,12,6,12,45,919.0,65.5,1.1,16.0,500.5,708.89,556.01
2017,12,6,13,0,915.0,65.0,1.1,16.0,490.0,671.73,528.58
2017,12,6,13,15,906.5,64.0,1.05,16.0,472.0,628.76,495.33
2017,12,6,13,30,898.0,63.0,1.0,16.0,454.0,583.83,459.88
2017,12,6,13,45,883.5,62.0,1.0,16.5,429.0,534.06,419.48
2017,12,6,14,0,869.0,61.0,1.0,17.0,404.0,483.33,377.3
2017,12,6,14,15,850.0,59.0,0.95,16.5,373.0,428.95,332.17
2017,12,6,14,30,831.0,57.0,0.9,16.0,342.0,375.24,286.09
2017,12,6,14,45,802.0,54.5,0.9,16.0,305.5,317.06,235.1
2017,12,6,15,0,773.0,52.0,0.9,16.0,269.0,260.66,184.74
2017,12,6,15,15,731.0,48.0,0.9,15.5,229.5,202.19,133.65
2017,12,6,15,30,689.0,44.0,0.9,15.0,190.0,147.67,87.63
2017,12,6,15,45,619.5,39.0,0.9,14.5,148.5,93.93,48.07
2017,12,6,16,0,550.0,34.0,0.9,14.0,107.0,48.06,22.97
2017,12,6,16,15,433.0,25.5,0.95,13.5,69.5,22.52,12.49
2017,12,6,16,30,316.0,17.0,1.0,13.0,32.0,15.22,0.0
2017,12,6,16,45,158.0,8.5,1.05,12.5,16.0,7.73,0.0
2017,12,6,17,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,12,6,17,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,12,6,17,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,12,6,17,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,12,6,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,12,6,18,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,12,6,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,12,6,18,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,12,6,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,12,6,19,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,12,6,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,6,19,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,12,6,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,6,20,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,12,6,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,12,6,20,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,12,6,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,12,6,21,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2017,12,6,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,12,6,21,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,6,22,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,6,22,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,6,22,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,6,22,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,12,6,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,6,23,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2017,12,6,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,6,23,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,7,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,7,0,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,12,7,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,7,0,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,12,7,1,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,12,7,1,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,12,7,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,12,7,1,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,12,7,2,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,12,7,2,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,12,7,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,12,7,2,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,12,7,3,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,12,7,3,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,12,7,3,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,12,7,3,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2017,12,7,4,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,12,7,4,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,12,7,4,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,12,7,4,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,12,7,5,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,12,7,5,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,12,7,5,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,12,7,5,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,12,7,6,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,12,7,6,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2017,12,7,6,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,12,7,6,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,12,7,7,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,12,7,7,15,120.5,6.5,3.3,7.5,10.0,0.0,0.0
2017,12,7,7,30,241.0,13.0,3.3,8.0,20.0,152.46,0.0
2017,12,7,7,45,381.5,22.5,3.35,8.5,55.5,291.81,183.22
2017,12,7,8,0,522.0,32.0,3.4,9.0,91.0,414.24,337.01
2017,12,7,8,15,598.0,38.0,3.4,9.5,133.0,492.67,410.06
2017,12,7,8,30,674.0,44.0,3.4,10.0,175.0,573.48,478.74
2017,12,7,8,45,717.5,49.0,3.4,10.5,215.5,630.59,525.69
2017,12,7,9,0,761.0,54.0,3.4,11.0,256.0,687.18,570.18
2017,12,7,9,15,792.0,57.0,3.35,11.5,293.5,730.3,602.34
2017,12,7,9,30,823.0,60.0,3.3,12.0,331.0,771.44,631.86
2017,12,7,9,45,839.0,63.5,3.25,12.5,363.0,798.51,649.94
2017,12,7,10,0,855.0,67.0,3.2,13.0,395.0,822.6,665.41
2017,12,7,10,15,870.0,69.0,3.05,13.5,421.5,840.7,675.56
2017,12,7,10,30,885.0,71.0,2.9,14.0,448.0,855.39,683.03
2017,12,7,10,45,883.0,75.0,2.8,14.5,465.5,854.79,679.72
2017,12,7,11,0,881.0,79.0,2.7,15.0,483.0,850.59,674.05
2017,12,7,11,15,887.0,80.0,2.6,15.0,495.5,845.73,669.31
2017,12,7,11,30,893.0,81.0,2.5,15.0,508.0,837.23,662.09
2017,12,7,11,45,882.5,85.0,2.4,15.5,510.0,815.65,644.42
2017,12,7,12,0,872.0,89.0,2.3,16.0,512.0,790.99,624.82
2017,12,7,12,15,870.5,89.0,2.3,16.0,509.0,765.6,606.72
2017,12,7,12,30,869.0,89.0,2.3,16.0,506.0,737.19,586.41
2017,12,7,12,45,656.5,131.0,2.3,16.5,442.0,610.92,488.96
2017,12,7,13,0,444.0,173.0,2.3,17.0,378.0,486.53,390.91
2017,12,7,13,15,460.5,158.0,2.25,17.0,364.0,460.1,370.57
2017,12,7,13,30,477.0,143.0,2.2,17.0,350.0,431.21,347.23
2017,12,7,13,45,606.5,120.0,2.15,17.0,368.0,454.67,364.03
2017,12,7,14,0,736.0,97.0,2.1,17.0,386.0,461.17,365.66
2017,12,7,14,15,712.5,93.0,1.95,16.5,355.5,407.8,320.51
2017,12,7,14,30,689.0,89.0,1.8,16.0,325.0,355.32,275.29
2017,12,7,14,45,641.5,86.0,1.65,16.0,287.0,297.31,224.79
2017,12,7,15,0,594.0,83.0,1.5,16.0,249.0,243.35,177.43
2017,12,7,15,15,545.5,75.0,1.45,15.0,210.5,189.03,130.97
2017,12,7,15,30,497.0,67.0,1.4,14.0,172.0,139.74,90.04
2017,12,7,15,45,416.5,57.0,1.35,13.5,132.0,91.02,53.98
2017,12,7,16,0,336.0,47.0,1.3,13.0,92.0,49.73,28.59
2017,12,7,16,15,168.0,35.5,1.3,12.5,58.0,27.72,16.72
2017,12,7,16,30,0.0,24.0,1.3,12.0,24.0,20.06,0.0
2017,12,7,16,45,0.0,12.0,1.3,11.5,12.0,10.91,0.0
2017,12,7,17,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,12,7,17,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,12,7,17,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,12,7,17,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,12,7,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,12,7,18,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,12,7,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,12,7,18,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,12,7,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,12,7,19,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2017,12,7,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,12,7,19,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,12,7,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,12,7,20,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,12,7,20,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,12,7,20,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,12,7,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,12,7,21,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,12,7,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,7,21,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,7,22,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,12,7,22,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,12,7,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,12,7,22,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,12,7,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,12,7,23,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2017,12,7,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,7,23,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,8,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,8,0,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,8,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,8,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,8,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,8,1,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,8,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,8,1,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,12,8,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,12,8,2,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,12,8,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,12,8,2,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,12,8,3,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,12,8,3,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2017,12,8,3,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,12,8,3,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,12,8,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,12,8,4,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,12,8,4,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,12,8,4,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,12,8,5,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,12,8,5,15,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2017,12,8,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,12,8,5,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,12,8,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,12,8,6,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,12,8,6,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,12,8,6,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,12,8,7,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,12,8,7,15,0.0,6.0,2.35,7.5,6.0,0.0,0.0
2017,12,8,7,30,0.0,12.0,2.3,8.0,12.0,10.91,0.0
2017,12,8,7,45,122.5,25.5,2.3,8.5,39.5,140.03,80.42
2017,12,8,8,0,245.0,39.0,2.3,9.0,67.0,248.14,200.7
2017,12,8,8,15,295.5,53.0,2.3,9.0,100.0,307.35,256.95
2017,12,8,8,30,346.0,67.0,2.3,9.0,133.0,369.07,311.84
2017,12,8,8,45,392.0,76.0,2.35,9.5,167.0,422.23,357.6
2017,12,8,9,0,438.0,85.0,2.4,10.0,201.0,476.62,402.8
2017,12,8,9,15,461.5,94.5,2.3,10.5,231.5,514.35,432.47
2017,12,8,9,30,485.0,104.0,2.2,11.0,262.0,551.18,460.42
2017,12,8,9,45,495.5,109.0,2.15,11.5,284.5,570.19,473.79
2017,12,8,10,0,506.0,114.0,2.1,12.0,307.0,587.51,485.49
2017,12,8,10,15,443.5,135.0,1.95,12.5,312.5,561.8,461.9
2017,12,8,10,30,381.0,156.0,1.8,13.0,318.0,532.78,435.96
2017,12,8,10,45,478.5,142.5,1.7,14.0,355.0,594.68,482.75
2017,12,8,11,0,576.0,129.0,1.6,15.0,392.0,660.57,529.74
2017,12,8,11,15,528.5,145.0,1.5,15.0,391.0,625.3,500.86
2017,12,8,11,30,481.0,161.0,1.4,15.0,390.0,595.35,476.52
2017,12,8,11,45,342.5,187.0,1.3,15.5,351.0,489.44,392.77
2017,12,8,12,0,204.0,213.0,1.2,16.0,312.0,389.8,312.84
2017,12,8,12,15,294.5,198.0,1.15,16.0,340.0,444.61,356.98
2017,12,8,12,30,385.0,183.0,1.1,16.0,368.0,480.53,384.86
2017,12,8,12,45,435.0,168.5,1.05,16.5,373.0,495.38,394.81
2017,12,8,13,0,485.0,154.0,1.0,17.0,378.0,493.27,392.04
2017,12,8,13,15,564.5,128.5,0.95,17.0,380.0,497.28,394.61
2017,12,8,13,30,644.0,103.0,0.9,17.0,382.0,489.21,387.33
2017,12,8,13,45,610.0,104.0,0.85,17.0,357.0,440.94,348.37
2017,12,8,14,0,576.0,105.0,0.8,17.0,332.0,394.03,310.07
2017,12,8,14,15,666.0,89.0,0.75,16.5,331.5,384.71,299.65
2017,12,8,14,30,756.0,73.0,0.7,16.0,331.0,365.16,279.06
2017,12,8,14,45,729.5,68.5,0.65,16.0,296.0,309.11,229.98
2017,12,8,15,0,703.0,64.0,0.6,16.0,261.0,254.88,181.92
2017,12,8,15,15,657.5,59.0,0.6,15.0,221.5,198.17,133.31
2017,12,8,15,30,612.0,54.0,0.6,14.0,182.0,145.89,89.73
2017,12,8,15,45,545.0,46.5,0.65,13.5,142.0,94.03,51.07
2017,12,8,16,0,478.0,39.0,0.7,13.0,102.0,49.77,25.29
2017,12,8,16,15,239.0,34.5,0.7,12.5,66.0,27.05,16.2
2017,12,8,16,30,0.0,30.0,0.7,12.0,30.0,24.09,0.0
2017,12,8,16,45,0.0,15.0,0.7,12.0,15.0,13.64,0.0
2017,12,8,17,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,12,8,17,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,12,8,17,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,12,8,17,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,12,8,18,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,12,8,18,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2017,12,8,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,12,8,18,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,12,8,19,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,12,8,19,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2017,12,8,19,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,12,8,19,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,12,8,20,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,12,8,20,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2017,12,8,20,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,12,8,20,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,12,8,21,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,12,8,21,15,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2017,12,8,21,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,12,8,21,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,12,8,22,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,12,8,22,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,12,8,22,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,12,8,22,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,12,8,23,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,12,8,23,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,12,8,23,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,12,8,23,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,12,9,0,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,12,9,0,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,12,9,0,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,12,9,0,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2017,12,9,1,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,12,9,1,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2017,12,9,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,9,1,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,12,9,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,9,2,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,12,9,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,9,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,9,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,9,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,12,9,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,9,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,9,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,9,4,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2017,12,9,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,9,4,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,9,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,12,9,5,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,12,9,5,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,12,9,5,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,12,9,6,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,9,6,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2017,12,9,6,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,12,9,6,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,12,9,7,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,9,7,15,0.0,7.0,2.15,7.5,7.0,0.0,0.0
2017,12,9,7,30,0.0,14.0,2.2,8.0,14.0,12.73,0.0
2017,12,9,7,45,170.0,24.5,2.25,8.5,43.0,166.63,89.84
2017,12,9,8,0,340.0,35.0,2.3,9.0,72.0,305.56,246.47
2017,12,9,8,15,406.5,44.0,2.35,9.5,107.0,373.44,311.06
2017,12,9,8,30,473.0,53.0,2.4,10.0,142.0,444.56,373.28
2017,12,9,8,45,519.5,59.0,2.45,10.5,177.0,499.37,419.36
2017,12,9,9,0,566.0,65.0,2.5,11.0,212.0,554.54,463.82
2017,12,9,9,15,591.5,70.5,2.45,11.5,244.5,592.29,492.69
2017,12,9,9,30,617.0,76.0,2.4,12.0,277.0,628.65,519.52
2017,12,9,9,45,638.5,79.5,2.35,12.5,305.0,657.41,539.72
2017,12,9,10,0,660.0,83.0,2.3,13.0,333.0,684.05,557.84
2017,12,9,10,15,710.0,78.0,2.15,13.5,363.5,720.93,582.57
2017,12,9,10,30,760.0,73.0,2.0,14.0,394.0,751.54,601.92
2017,12,9,10,45,748.5,80.0,1.95,14.5,407.5,747.17,596.25
2017,12,9,11,0,737.0,87.0,1.9,15.0,421.0,739.6,588.69
2017,12,9,11,15,699.5,99.5,1.8,15.0,423.5,719.12,572.56
2017,12,9,11,30,662.0,112.0,1.7,15.0,426.0,691.64,551.51
2017,12,9,11,45,691.5,105.5,1.6,15.5,436.5,692.87,550.65
2017,12,9,12,0,721.0,99.0,1.5,16.0,447.0,690.26,546.78
2017,12,9,12,15,734.5,94.5,1.45,16.0,447.5,674.19,534.69
2017,12,9,12,30,748.0,90.0,1.4,16.0,448.0,652.33,518.58
2017,12,9,12,45,820.0,83.0,1.4,16.5,467.5,667.3,528.34
2017,12,9,13,0,892.0,76.0,1.4,17.0,487.0,674.75,531.66
2017,12,9,13,15,883.0,75.0,1.3,17.0,469.0,631.86,497.61
2017,12,9,13,30,874.0,74.0,1.2,17.0,451.0,587.08,461.97
2017,12,9,13,45,861.0,72.0,1.15,17.0,426.5,537.49,422.27
2017,12,9,14,0,848.0,70.0,1.1,17.0,402.0,486.89,380.71
2017,12,9,14,15,827.5,67.5,0.95,16.5,371.0,431.81,334.72
2017,12,9,14,30,807.0,65.0,0.8,16.0,340.0,377.02,287.68
2017,12,9,14,45,778.5,61.5,0.65,16.0,304.0,319.24,236.86
2017,12,9,15,0,750.0,58.0,0.5,16.0,268.0,263.24,186.91
2017,12,9,15,15,706.5,53.5,0.4,15.0,228.0,205.19,136.82
2017,12,9,15,30,663.0,49.0,0.3,14.0,188.0,151.29,91.67
2017,12,9,15,45,595.5,42.5,0.25,13.5,147.0,97.67,51.78
2017,12,9,16,0,528.0,36.0,0.2,13.0,106.0,51.71,25.42
2017,12,9,16,15,264.0,34.0,0.25,12.5,69.0,26.69,15.95
2017,12,9,16,30,0.0,32.0,0.3,12.0,32.0,25.36,0.0
2017,12,9,16,45,0.0,16.0,0.35,12.0,16.0,14.55,0.0
2017,12,9,17,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,12,9,17,15,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2017,12,9,17,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,12,9,17,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,12,9,18,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,9,18,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2017,12,9,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,12,9,18,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,12,9,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,9,19,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,12,9,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,9,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,12,9,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,9,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,9,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,9,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,12,9,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,9,21,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,9,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,9,21,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,12,9,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,9,22,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2017,12,9,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,9,22,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,12,9,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,9,23,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,12,9,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,9,23,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,12,10,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,10,0,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,10,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,10,0,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,12,10,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,10,1,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2017,12,10,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,12,10,1,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,12,10,2,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,12,10,2,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,12,10,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,12,10,2,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,12,10,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,10,3,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,10,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,10,3,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,10,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,10,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,10,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,10,4,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,12,10,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,10,5,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,12,10,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,10,5,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,12,10,6,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,12,10,6,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2017,12,10,6,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,12,10,6,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,12,10,7,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,12,10,7,15,0.0,7.5,2.45,7.5,7.5,0.0,0.0
2017,12,10,7,30,0.0,15.0,2.5,8.0,15.0,13.64,0.0
2017,12,10,7,45,245.0,23.0,2.55,8.5,49.0,210.67,104.79
2017,12,10,8,0,490.0,31.0,2.6,9.0,83.0,388.9,312.17
2017,12,10,8,15,570.0,37.5,2.65,9.5,124.0,469.35,388.68
2017,12,10,8,30,650.0,44.0,2.7,10.0,165.0,552.59,459.5
2017,12,10,8,45,700.0,48.5,2.75,10.5,206.0,613.39,509.56
2017,12,10,9,0,750.0,53.0,2.8,11.0,247.0,673.99,557.32
2017,12,10,9,15,782.0,56.0,2.75,11.5,284.5,717.78,589.9
2017,12,10,9,30,814.0,59.0,2.7,12.0,322.0,759.68,619.86
2017,12,10,9,45,838.0,61.0,2.65,12.5,354.5,791.45,641.31
2017,12,10,10,0,862.0,63.0,2.6,13.0,387.0,820.45,660.18
2017,12,10,10,15,876.5,64.5,2.45,13.5,414.0,837.76,669.38
2017,12,10,10,30,891.0,66.0,2.3,14.0,441.0,843.67,670.2
2017,12,10,10,45,901.5,67.0,2.2,14.5,461.0,850.13,671.9
2017,12,10,11,0,912.0,68.0,2.1,15.0,481.0,853.02,671.07
2017,12,10,11,15,918.0,69.0,2.0,15.0,493.5,848.54,666.37
2017,12,10,11,30,924.0,70.0,1.9,15.0,506.0,840.41,659.27
2017,12,10,11,45,925.0,70.5,1.85,15.5,511.0,824.04,645.79
2017,12,10,12,0,926.0,71.0,1.8,16.0,516.0,804.22,630.11
