Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,12,10,12,15,925.0,71.0,1.75,16.0,513.5,778.93,611.86
2017,12,10,12,30,924.0,71.0,1.7,16.0,511.0,750.46,591.42
2017,12,10,12,45,913.0,72.0,1.7,16.5,499.5,713.31,564.07
2017,12,10,13,0,902.0,73.0,1.7,17.0,488.0,673.88,533.29
2017,12,10,13,15,893.5,72.0,1.7,17.0,470.5,635.38,503.33
2017,12,10,13,30,885.0,71.0,1.7,17.0,453.0,590.61,468.03
2017,12,10,13,45,870.0,69.5,1.7,17.0,428.0,540.18,427.52
2017,12,10,14,0,855.0,68.0,1.7,17.0,403.0,488.87,385.17
2017,12,10,14,15,835.5,66.0,1.65,16.5,372.5,434.51,339.68
2017,12,10,14,30,816.0,64.0,1.6,16.0,342.0,380.3,292.87
2017,12,10,14,45,784.5,61.0,1.55,16.0,305.5,321.63,241.04
2017,12,10,15,0,753.0,58.0,1.5,16.0,269.0,265.03,190.23
2017,12,10,15,15,710.0,53.5,1.5,15.0,229.5,206.92,139.45
2017,12,10,15,30,667.0,49.0,1.5,14.0,190.0,152.89,93.55
2017,12,10,15,45,596.5,43.0,1.5,13.5,148.5,99.17,53.11
2017,12,10,16,0,526.0,37.0,1.5,13.0,107.0,51.34,24.79
2017,12,10,16,15,263.0,34.5,1.55,12.5,69.5,27.08,16.23
2017,12,10,16,30,0.0,32.0,1.6,12.0,32.0,25.38,0.0
2017,12,10,16,45,0.0,16.0,1.7,11.5,16.0,14.55,0.0
2017,12,10,17,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,12,10,17,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,12,10,17,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,12,10,17,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,12,10,18,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,12,10,18,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2017,12,10,18,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,12,10,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,12,10,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,12,10,19,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,12,10,19,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,12,10,19,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,12,10,20,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,12,10,20,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,12,10,20,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,12,10,20,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,12,10,21,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,12,10,21,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2017,12,10,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,12,10,21,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,12,10,22,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,12,10,22,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,12,10,22,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,12,10,22,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,12,10,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,12,10,23,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,12,10,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,12,10,23,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,12,11,0,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,11,0,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,11,0,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,11,0,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,12,11,1,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,12,11,1,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,12,11,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,12,11,1,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,12,11,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,12,11,2,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2017,12,11,2,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,12,11,2,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,12,11,3,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,12,11,3,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,12,11,3,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,12,11,3,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,12,11,4,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,12,11,4,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,12,11,4,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,12,11,4,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2017,12,11,5,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,12,11,5,15,0.0,0.0,3.05,7.5,0.0,0.0,0.0
2017,12,11,5,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,12,11,5,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2017,12,11,6,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,12,11,6,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,12,11,6,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,12,11,6,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2017,12,11,7,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,12,11,7,15,0.0,3.0,3.3,7.5,3.0,0.0,0.0
2017,12,11,7,30,0.0,6.0,3.3,8.0,6.0,5.46,0.0
2017,12,11,7,45,109.0,21.5,3.3,8.5,33.0,121.49,51.51
2017,12,11,8,0,218.0,37.0,3.3,9.0,60.0,227.27,181.49
2017,12,11,8,15,288.0,52.0,3.25,9.5,96.5,300.12,250.38
2017,12,11,8,30,358.0,67.0,3.2,10.0,133.0,376.68,317.65
2017,12,11,8,45,428.0,76.0,3.2,10.5,173.0,447.81,378.61
2017,12,11,9,0,498.0,85.0,3.2,11.0,213.0,521.37,439.5
2017,12,11,9,15,535.5,93.0,3.1,11.5,249.0,571.88,479.09
2017,12,11,9,30,573.0,101.0,3.0,12.0,285.0,620.29,515.7
2017,12,11,9,45,672.5,91.5,2.9,12.5,328.0,698.84,574.23
2017,12,11,10,0,772.0,82.0,2.8,13.0,371.0,774.49,628.4
2017,12,11,10,15,789.5,84.5,2.6,13.5,398.0,789.04,635.34
2017,12,11,10,30,807.0,87.0,2.4,14.0,425.0,806.68,644.77
2017,12,11,10,45,825.0,87.0,2.25,14.5,446.0,818.49,650.06
2017,12,11,11,0,843.0,87.0,2.1,15.0,467.0,826.75,652.74
2017,12,11,11,15,849.5,88.0,1.95,15.0,479.5,823.06,648.13
2017,12,11,11,30,856.0,89.0,1.8,15.0,492.0,815.85,641.19
2017,12,11,11,45,860.5,89.0,1.7,15.5,497.5,802.37,629.24
2017,12,11,12,0,865.0,89.0,1.6,16.0,503.0,785.45,615.09
2017,12,11,12,15,863.5,88.5,1.5,16.0,500.5,760.11,596.24
2017,12,11,12,30,862.0,88.0,1.4,16.0,498.0,731.78,575.39
2017,12,11,12,45,852.0,88.5,1.35,16.5,487.0,695.9,547.86
2017,12,11,13,0,842.0,89.0,1.3,17.0,476.0,657.83,517.74
2017,12,11,13,15,832.5,87.5,1.2,17.0,458.5,615.97,484.99
2017,12,11,13,30,823.0,86.0,1.1,17.0,441.0,572.41,450.35
2017,12,11,13,45,808.5,83.5,1.0,17.0,416.5,523.71,411.13
2017,12,11,14,0,794.0,81.0,0.9,17.0,392.0,474.26,370.41
2017,12,11,14,15,772.0,78.0,0.75,16.5,361.5,420.6,325.83
2017,12,11,14,30,750.0,75.0,0.6,16.0,331.0,367.5,280.53
2017,12,11,14,45,718.0,71.5,0.45,16.0,295.0,311.17,231.45
2017,12,11,15,0,686.0,68.0,0.3,16.0,259.0,257.08,183.69
2017,12,11,15,15,640.0,62.0,0.3,15.5,220.0,200.16,135.1
2017,12,11,15,30,594.0,56.0,0.3,15.0,181.0,147.76,91.5
2017,12,11,15,45,524.0,48.5,0.35,14.5,141.0,96.45,53.31
2017,12,11,16,0,454.0,41.0,0.4,14.0,101.0,53.1,27.47
2017,12,11,16,15,227.0,35.0,0.5,13.5,65.0,27.42,16.48
2017,12,11,16,30,0.0,29.0,0.6,13.0,29.0,23.49,0.0
2017,12,11,16,45,0.0,14.5,0.7,12.5,14.5,13.19,0.0
2017,12,11,17,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,12,11,17,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,12,11,17,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,12,11,17,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,12,11,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,12,11,18,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2017,12,11,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,12,11,18,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,12,11,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,12,11,19,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,12,11,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,12,11,19,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,12,11,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,11,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,11,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,11,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,11,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,11,21,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2017,12,11,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,11,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,11,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,11,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,11,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,11,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,11,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,11,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,11,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,11,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,12,12,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,12,0,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2017,12,12,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,12,0,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,12,12,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,12,1,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2017,12,12,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,12,1,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,12,12,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,12,2,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,12,12,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,12,2,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,12,12,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,12,3,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,12,12,3,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,12,3,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,12,12,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,12,12,4,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,12,12,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,12,12,4,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,12,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,12,5,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2017,12,12,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,12,12,5,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,12,12,6,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,12,12,6,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,12,12,6,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,12,12,6,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,12,12,7,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,12,7,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,12,12,7,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,12,7,45,235.0,15.0,1.65,7.5,39.0,190.7,72.3
2017,12,12,8,0,470.0,30.0,1.6,8.0,78.0,373.04,296.17
2017,12,12,8,15,552.0,37.5,1.5,8.5,119.0,454.81,374.41
2017,12,12,8,30,634.0,45.0,1.4,9.0,160.0,539.91,445.29
2017,12,12,8,45,683.5,50.0,1.35,10.0,200.5,600.68,493.02
2017,12,12,9,0,733.0,55.0,1.3,11.0,241.0,661.23,538.02
2017,12,12,9,15,766.5,58.5,1.2,11.5,279.0,706.69,570.05
2017,12,12,9,30,800.0,62.0,1.1,12.0,317.0,750.35,599.29
2017,12,12,9,45,772.5,75.5,1.0,12.5,342.0,753.84,598.52
2017,12,12,10,0,745.0,89.0,0.9,13.0,367.0,760.37,600.07
2017,12,12,10,15,762.5,92.0,0.9,13.5,393.5,781.31,613.01
2017,12,12,10,30,780.0,95.0,0.9,14.0,420.0,799.24,623.45
2017,12,12,10,45,787.5,98.0,0.9,14.5,439.0,805.6,625.79
2017,12,12,11,0,795.0,101.0,0.9,15.0,458.0,808.66,626.06
2017,12,12,11,15,802.0,102.0,0.95,15.5,470.5,805.51,622.94
2017,12,12,11,30,809.0,103.0,1.0,16.0,483.0,799.0,617.67
2017,12,12,11,45,801.5,106.5,1.1,16.5,486.5,780.65,604.96
2017,12,12,12,0,794.0,110.0,1.2,17.0,490.0,759.4,590.3
2017,12,12,12,15,792.5,109.5,1.2,17.0,487.5,735.29,573.53
2017,12,12,12,30,791.0,109.0,1.2,17.0,485.0,708.41,554.31
2017,12,12,12,45,774.5,111.0,1.25,17.5,473.0,671.42,526.33
2017,12,12,13,0,758.0,113.0,1.3,18.0,461.0,632.82,496.81
2017,12,12,13,15,747.0,111.0,1.3,18.0,443.5,592.02,465.77
2017,12,12,13,30,736.0,109.0,1.3,18.0,426.0,549.86,433.0
2017,12,12,13,45,709.5,108.0,1.35,18.0,400.0,499.48,393.46
2017,12,12,14,0,683.0,107.0,1.4,18.0,374.0,449.58,353.27
2017,12,12,14,15,659.0,102.5,1.4,17.5,344.5,398.18,311.25
2017,12,12,14,30,635.0,98.0,1.4,17.0,315.0,347.78,268.81
2017,12,12,14,45,591.0,93.5,1.4,16.5,278.5,292.2,221.61
2017,12,12,15,0,547.0,89.0,1.4,16.0,242.0,240.37,176.9
2017,12,12,15,15,500.0,80.5,1.4,15.5,204.5,188.4,132.34
2017,12,12,15,30,453.0,72.0,1.4,15.0,167.0,139.13,91.22
2017,12,12,15,45,378.0,60.5,1.45,15.0,128.0,91.81,55.49
2017,12,12,16,0,303.0,49.0,1.5,15.0,89.0,53.1,30.74
2017,12,12,16,15,212.0,33.0,1.5,14.5,56.0,25.8,15.11
2017,12,12,16,30,121.0,17.0,1.5,14.0,23.0,13.38,0.0
2017,12,12,16,45,60.5,8.5,1.5,14.0,11.5,7.73,0.0
2017,12,12,17,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,12,12,17,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2017,12,12,17,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,12,12,17,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,12,12,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,12,12,18,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,12,12,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,12,12,18,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,12,12,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,12,12,19,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2017,12,12,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,12,12,19,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,12,12,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,12,12,20,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,12,12,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,12,12,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,12,12,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,12,12,21,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2017,12,12,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,12,12,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,12,12,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,12,12,22,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,12,12,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,12,22,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,12,12,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,12,23,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,12,12,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,12,12,23,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,12,13,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,12,13,0,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,12,13,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,12,13,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,12,13,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,12,13,1,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2017,12,13,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,12,13,1,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,12,13,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,13,2,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2017,12,13,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,13,2,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,12,13,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,12,13,3,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,12,13,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,12,13,3,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,12,13,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,12,13,4,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2017,12,13,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,13,4,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,13,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,13,5,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2017,12,13,5,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,13,5,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,13,6,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,13,6,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,12,13,6,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,13,6,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,13,7,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,13,7,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2017,12,13,7,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,13,7,45,150.5,17.5,1.5,7.5,32.5,142.15,42.29
2017,12,13,8,0,301.0,35.0,1.5,8.0,65.0,277.26,219.15
2017,12,13,8,15,382.0,46.5,1.5,8.5,103.0,355.99,294.76
2017,12,13,8,30,463.0,58.0,1.5,9.0,141.0,439.26,366.6
2017,12,13,8,45,529.5,64.5,1.5,9.5,181.5,509.95,425.18
2017,12,13,9,0,596.0,71.0,1.5,10.0,222.0,581.65,481.64
2017,12,13,9,15,632.5,77.0,1.3,10.5,258.0,629.65,516.24
2017,12,13,9,30,669.0,83.0,1.1,11.0,294.0,676.42,548.15
2017,12,13,9,45,699.5,86.0,0.9,11.5,326.5,713.01,570.82
2017,12,13,10,0,730.0,89.0,0.7,12.0,359.0,747.35,590.63
2017,12,13,10,15,746.5,91.5,0.65,12.5,385.0,766.83,601.37
2017,12,13,10,30,763.0,94.0,0.6,13.0,411.0,783.36,610.01
2017,12,13,10,45,780.0,94.5,0.6,13.5,431.0,794.66,615.82
2017,12,13,11,0,797.0,95.0,0.6,14.0,451.0,802.66,619.44
2017,12,13,11,15,802.0,96.0,0.75,14.5,463.0,792.98,613.54
2017,12,13,11,30,807.0,97.0,0.9,15.0,475.0,785.38,609.22
2017,12,13,11,45,812.5,96.0,1.1,15.5,480.5,772.61,601.79
2017,12,13,12,0,818.0,95.0,1.3,16.0,486.0,756.52,591.76
2017,12,13,12,15,815.0,95.0,1.4,16.0,483.0,731.95,575.49
2017,12,13,12,30,812.0,95.0,1.5,16.0,480.0,704.6,557.12
2017,12,13,12,45,796.5,96.5,1.6,16.5,467.5,667.68,529.35
2017,12,13,13,0,781.0,98.0,1.7,17.0,455.0,631.8,501.53
2017,12,13,13,15,769.5,96.5,1.75,17.0,438.0,590.7,469.98
2017,12,13,13,30,758.0,95.0,1.8,17.0,421.0,548.24,436.63
2017,12,13,13,45,743.5,92.0,1.9,17.0,397.5,501.46,399.29
2017,12,13,14,0,729.0,89.0,2.0,17.0,374.0,454.11,360.35
2017,12,13,14,15,706.0,85.5,2.0,16.5,344.0,402.26,317.12
2017,12,13,14,30,683.0,82.0,2.0,16.0,314.0,351.21,273.28
2017,12,13,14,45,651.5,77.0,2.05,16.0,280.0,296.98,225.63
2017,12,13,15,0,620.0,72.0,2.1,16.0,246.0,245.09,179.28
2017,12,13,15,15,573.0,66.0,2.15,15.0,208.5,191.54,132.84
2017,12,13,15,30,526.0,60.0,2.2,14.0,171.0,142.68,91.55
2017,12,13,15,45,458.0,51.0,2.3,13.5,133.0,93.94,54.25
2017,12,13,16,0,390.0,42.0,2.4,13.0,95.0,52.98,28.49
2017,12,13,16,15,195.0,34.5,2.5,12.5,61.0,26.95,16.23
2017,12,13,16,30,0.0,27.0,2.6,12.0,27.0,22.22,0.0
2017,12,13,16,45,0.0,13.5,2.75,12.0,13.5,12.28,0.0
2017,12,13,17,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,12,13,17,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2017,12,13,17,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,12,13,17,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,12,13,18,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,12,13,18,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,12,13,18,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,12,13,18,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,12,13,19,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,12,13,19,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2017,12,13,19,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,12,13,19,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,12,13,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,12,13,20,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,12,13,20,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,12,13,20,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,12,13,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,12,13,21,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,12,13,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,13,21,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,12,13,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,13,22,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,12,13,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,12,13,22,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,12,13,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,12,13,23,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,12,13,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,12,13,23,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,12,14,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,12,14,0,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,12,14,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,12,14,0,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,12,14,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,12,14,1,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,12,14,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,12,14,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,12,14,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,12,14,2,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,12,14,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,12,14,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,12,14,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,12,14,3,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,12,14,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,12,14,3,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,12,14,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,12,14,4,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,12,14,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,12,14,4,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,12,14,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,14,5,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,14,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,14,5,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,14,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,14,6,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,14,6,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,14,6,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,14,7,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,14,7,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,12,14,7,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,12,14,7,45,189.0,15.0,1.5,10.5,33.5,160.6,34.77
2017,12,14,8,0,378.0,30.0,1.4,11.0,67.0,322.02,249.89
2017,12,14,8,15,462.0,38.0,1.3,11.5,105.0,400.92,326.56
2017,12,14,8,30,546.0,46.0,1.2,12.0,143.0,484.43,396.62
2017,12,14,8,45,599.5,52.0,1.1,13.0,182.0,546.03,444.68
2017,12,14,9,0,653.0,58.0,1.0,14.0,221.0,608.35,490.6
2017,12,14,9,15,688.5,62.0,0.9,14.0,257.5,653.84,523.51
2017,12,14,9,30,724.0,66.0,0.8,14.0,294.0,692.44,550.09
2017,12,14,9,45,754.0,67.5,0.7,14.5,326.5,727.81,572.27
2017,12,14,10,0,784.0,69.0,0.6,15.0,359.0,760.73,591.82
2017,12,14,10,15,801.0,71.0,0.55,15.0,385.5,780.73,603.73
2017,12,14,10,30,818.0,73.0,0.5,15.0,412.0,797.62,613.48
2017,12,14,10,45,832.5,74.0,0.5,15.5,432.5,807.87,618.42
2017,12,14,11,0,847.0,75.0,0.5,16.0,453.0,814.68,621.14
2017,12,14,11,15,854.0,75.5,0.5,16.5,466.0,811.16,616.98
2017,12,14,11,30,861.0,76.0,0.5,17.0,479.0,804.13,610.75
2017,12,14,11,45,867.5,75.5,0.55,17.5,485.0,791.96,602.1
2017,12,14,12,0,874.0,75.0,0.6,18.0,491.0,776.31,591.22
2017,12,14,12,15,873.0,75.0,0.55,18.0,489.0,752.22,574.13
2017,12,14,12,30,872.0,75.0,0.5,18.0,487.0,725.09,555.11
2017,12,14,12,45,859.0,76.5,0.45,18.0,476.0,688.58,529.4
2017,12,14,13,0,846.0,78.0,0.4,18.0,465.0,650.03,500.66
2017,12,14,13,15,837.5,77.0,0.35,18.0,448.5,609.63,470.19
2017,12,14,13,30,829.0,76.0,0.3,18.0,432.0,567.42,437.75
2017,12,14,13,45,816.5,74.0,0.3,18.0,408.5,520.42,401.55
2017,12,14,14,0,804.0,72.0,0.3,18.0,385.0,472.45,363.53
2017,12,14,14,15,783.5,69.5,0.3,17.5,355.5,419.77,321.41
2017,12,14,14,30,763.0,67.0,0.3,17.0,326.0,367.44,278.08
2017,12,14,14,45,734.5,63.5,0.3,17.0,291.5,312.1,230.77
2017,12,14,15,0,706.0,60.0,0.3,17.0,257.0,258.57,184.03
2017,12,14,15,15,662.0,55.0,0.25,16.5,219.0,202.32,135.74
2017,12,14,15,30,618.0,50.0,0.2,16.0,181.0,148.98,91.12
2017,12,14,15,45,550.5,43.5,0.2,15.5,141.5,97.33,52.35
2017,12,14,16,0,483.0,37.0,0.2,15.0,102.0,53.22,25.72
2017,12,14,16,15,368.0,27.5,0.25,14.5,66.5,22.29,12.43
2017,12,14,16,30,253.0,18.0,0.3,14.0,31.0,14.75,0.0
2017,12,14,16,45,126.5,9.0,0.35,13.5,15.5,8.19,0.0
2017,12,14,17,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,12,14,17,15,0.0,0.0,0.45,12.5,0.0,0.0,0.0
2017,12,14,17,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,12,14,17,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,12,14,18,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,12,14,18,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2017,12,14,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,14,18,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,12,14,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,12,14,19,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,12,14,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,12,14,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,12,14,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,12,14,20,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2017,12,14,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,14,20,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,12,14,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,14,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,14,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,14,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,14,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,14,22,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2017,12,14,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,14,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,14,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,14,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,14,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,14,23,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,12,15,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,15,0,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,12,15,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,15,0,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,15,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,12,15,1,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2017,12,15,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,12,15,1,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,12,15,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,15,2,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,15,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,15,2,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,12,15,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,15,3,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,12,15,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,15,3,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,12,15,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,12,15,4,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2017,12,15,4,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,15,4,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,12,15,5,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,15,5,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,15,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,15,5,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,15,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,15,6,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,12,15,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,15,6,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,12,15,7,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,15,7,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2017,12,15,7,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,12,15,7,45,110.0,16.5,0.4,8.5,27.0,109.46,12.31
2017,12,15,8,0,220.0,33.0,0.3,9.0,54.0,221.88,170.86
2017,12,15,8,15,275.0,46.0,0.35,9.5,85.5,281.26,229.49
2017,12,15,8,30,330.0,59.0,0.4,10.0,117.0,343.86,283.75
2017,12,15,8,45,360.0,71.5,0.5,10.5,149.0,389.54,322.49
2017,12,15,9,0,390.0,84.0,0.6,11.0,181.0,435.52,360.17
2017,12,15,9,15,412.5,94.5,0.7,11.0,211.0,472.79,390.53
2017,12,15,9,30,435.0,105.0,0.8,11.0,241.0,509.33,419.6
2017,12,15,9,45,461.5,109.0,0.9,11.5,266.5,539.67,442.81
2017,12,15,10,0,488.0,113.0,1.0,12.0,292.0,568.89,464.71
2017,12,15,10,15,466.5,126.5,1.1,12.0,307.5,568.68,463.84
2017,12,15,10,30,445.0,140.0,1.2,12.0,323.0,565.95,461.25
2017,12,15,10,45,356.0,163.0,1.3,12.5,314.0,499.8,408.26
2017,12,15,11,0,267.0,186.0,1.4,13.0,305.0,450.0,367.2
2017,12,15,11,15,298.0,187.0,1.4,13.0,323.0,470.73,383.88
2017,12,15,11,30,329.0,188.0,1.4,13.0,341.0,489.74,398.54
2017,12,15,11,45,316.0,195.5,1.45,13.0,344.5,479.78,390.1
2017,12,15,12,0,303.0,203.0,1.5,13.0,348.0,468.94,381.21
2017,12,15,12,15,273.5,206.0,1.55,13.0,336.5,439.91,357.99
2017,12,15,12,30,244.0,209.0,1.6,13.0,325.0,411.39,335.13
2017,12,15,12,45,250.0,201.5,1.7,13.0,318.0,396.14,323.48
2017,12,15,13,0,256.0,194.0,1.8,13.0,311.0,379.93,310.79
2017,12,15,13,15,269.5,184.5,1.95,13.0,304.0,365.15,299.19
2017,12,15,13,30,283.0,175.0,2.1,13.0,297.0,348.81,285.96
2017,12,15,13,45,214.5,171.0,2.25,13.5,260.5,285.62,233.6
2017,12,15,14,0,146.0,167.0,2.4,14.0,224.0,236.8,192.79
2017,12,15,14,15,136.5,156.0,2.5,14.0,206.0,212.52,172.37
2017,12,15,14,30,127.0,145.0,2.6,14.0,188.0,189.12,152.38
2017,12,15,14,45,120.5,130.0,2.75,14.0,167.5,163.79,130.56
2017,12,15,15,0,114.0,115.0,2.9,14.0,147.0,139.3,109.23
2017,12,15,15,15,102.5,99.0,2.9,13.5,124.5,113.68,87.23
2017,12,15,15,30,91.0,83.0,2.9,13.0,102.0,89.59,66.66
2017,12,15,15,45,75.0,66.0,2.9,12.5,79.5,65.8,46.95
2017,12,15,16,0,59.0,49.0,2.9,12.0,57.0,44.31,29.81
2017,12,15,16,15,29.5,33.0,2.95,12.0,37.0,27.9,17.17
2017,12,15,16,30,0.0,17.0,3.0,12.0,17.0,14.93,0.0
2017,12,15,16,45,0.0,8.5,3.1,12.0,8.5,7.73,0.0
2017,12,15,17,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,12,15,17,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,12,15,17,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,12,15,17,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,12,15,18,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,12,15,18,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,12,15,18,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,12,15,18,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2017,12,15,19,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,12,15,19,15,0.0,0.0,4.45,11.5,0.0,0.0,0.0
2017,12,15,19,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,12,15,19,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2017,12,15,20,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,12,15,20,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,12,15,20,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,12,15,20,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,12,15,21,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,12,15,21,15,0.0,0.0,4.55,10.5,0.0,0.0,0.0
2017,12,15,21,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,12,15,21,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,12,15,22,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,12,15,22,15,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,12,15,22,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,12,15,22,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,12,15,23,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,12,15,23,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2017,12,15,23,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,12,15,23,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,12,16,0,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,12,16,0,15,0.0,0.0,4.4,9.5,0.0,0.0,0.0
2017,12,16,0,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,12,16,0,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,12,16,1,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,12,16,1,15,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,12,16,1,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,12,16,1,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2017,12,16,2,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,12,16,2,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,12,16,2,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,12,16,2,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2017,12,16,3,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,12,16,3,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,12,16,3,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,12,16,3,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,12,16,4,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,12,16,4,15,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2017,12,16,4,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,12,16,4,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,12,16,5,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,12,16,5,15,0.0,0.0,4.05,8.5,0.0,0.0,0.0
2017,12,16,5,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,12,16,5,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2017,12,16,6,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,12,16,6,15,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,12,16,6,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,12,16,6,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2017,12,16,7,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,12,16,7,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2017,12,16,7,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,12,16,7,45,229.5,13.0,3.75,8.5,35.0,176.74,5.52
2017,12,16,8,0,459.0,26.0,3.8,9.0,70.0,359.72,280.06
2017,12,16,8,15,542.5,32.5,3.85,9.5,109.0,439.96,364.69
2017,12,16,8,30,626.0,39.0,3.9,10.0,148.0,524.03,438.32
2017,12,16,8,45,677.0,43.0,3.95,10.5,187.5,583.91,489.17
2017,12,16,9,0,728.0,47.0,4.0,11.0,227.0,643.93,537.94
2017,12,16,9,15,760.0,50.0,4.0,11.5,263.5,687.33,571.7
2017,12,16,9,30,792.0,53.0,4.0,12.0,300.0,729.1,602.98
2017,12,16,9,45,721.5,68.0,4.05,12.5,311.0,700.72,579.65
2017,12,16,10,0,651.0,83.0,4.1,13.0,322.0,673.08,557.01
2017,12,16,10,15,667.5,85.5,4.1,13.0,345.5,692.3,571.43
2017,12,16,10,30,684.0,88.0,4.1,13.0,369.0,708.93,583.45
2017,12,16,10,45,669.5,96.5,4.1,13.5,382.5,704.51,578.24
2017,12,16,11,0,655.0,105.0,4.1,14.0,396.0,697.13,570.97
2017,12,16,11,15,658.0,108.0,4.05,14.0,407.5,694.81,568.6
2017,12,16,11,30,661.0,111.0,4.0,14.0,419.0,689.7,564.18
2017,12,16,11,45,513.5,148.5,4.0,14.5,389.5,595.77,488.64
2017,12,16,12,0,366.0,186.0,4.0,15.0,360.0,497.49,408.07
2017,12,16,12,15,631.5,126.0,3.95,15.0,424.5,635.6,520.05
2017,12,16,12,30,897.0,66.0,3.9,15.0,489.0,727.76,590.77
2017,12,16,12,45,875.5,70.5,3.9,15.0,477.0,689.16,561.14
2017,12,16,13,0,854.0,75.0,3.9,15.0,465.0,653.29,532.4
2017,12,16,13,15,844.5,74.0,3.9,15.0,448.0,612.21,499.16
2017,12,16,13,30,835.0,73.0,3.9,15.0,431.0,569.37,463.85
2017,12,16,13,45,823.0,70.5,3.9,15.0,408.0,522.03,424.19
2017,12,16,14,0,811.0,68.0,3.9,15.0,385.0,473.66,382.69
2017,12,16,14,15,790.0,66.0,3.85,15.0,355.5,421.13,336.75
2017,12,16,14,30,769.0,64.0,3.8,15.0,326.0,368.94,290.01
2017,12,16,14,45,744.0,60.0,3.8,15.0,292.0,314.03,240.23
2017,12,16,15,0,719.0,56.0,3.8,15.0,258.0,260.54,190.98
2017,12,16,15,15,675.5,52.0,3.8,14.5,220.0,204.67,140.89
2017,12,16,15,30,632.0,48.0,3.8,14.0,182.0,152.87,95.79
2017,12,16,15,45,569.0,42.0,3.8,13.5,143.0,101.52,55.69
2017,12,16,16,0,506.0,36.0,3.8,13.0,104.0,55.29,26.37
2017,12,16,16,15,392.0,27.5,3.85,12.5,68.5,22.28,12.59
2017,12,16,16,30,278.0,19.0,3.9,12.0,33.0,15.66,0.0
2017,12,16,16,45,139.0,9.5,3.95,12.0,16.5,8.64,0.0
2017,12,16,17,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,12,16,17,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2017,12,16,17,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,12,16,17,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,12,16,18,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,12,16,18,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,12,16,18,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,12,16,18,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,12,16,19,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,12,16,19,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,12,16,19,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,12,16,19,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,12,16,20,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,12,16,20,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,12,16,20,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,12,16,20,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,12,16,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,12,16,21,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2017,12,16,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,12,16,21,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,12,16,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,12,16,22,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,12,16,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,12,16,22,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,12,16,23,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,12,16,23,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2017,12,16,23,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,12,16,23,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,12,17,0,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,12,17,0,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,12,17,0,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,12,17,0,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,12,17,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,12,17,1,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,12,17,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,12,17,1,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,12,17,2,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,12,17,2,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,12,17,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,17,2,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,17,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,17,3,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,12,17,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,17,3,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,12,17,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,12,17,4,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,12,17,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,17,4,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,12,17,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,17,5,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,12,17,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,12,17,5,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,12,17,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,17,6,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2017,12,17,6,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,17,6,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,17,7,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,17,7,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,17,7,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,17,7,45,228.0,12.5,1.15,8.5,33.5,174.23,0.0
2017,12,17,8,0,456.0,25.0,1.1,9.0,67.0,356.27,271.78
2017,12,17,8,15,538.5,31.0,1.1,9.5,105.5,434.86,353.77
2017,12,17,8,30,621.0,37.0,1.1,10.0,144.0,517.3,423.39
2017,12,17,8,45,671.0,40.5,1.1,10.5,182.5,575.45,470.49
2017,12,17,9,0,721.0,44.0,1.1,11.0,221.0,633.79,515.5
2017,12,17,9,15,753.0,47.0,1.15,11.5,257.5,677.01,547.76
2017,12,17,9,30,785.0,50.0,1.2,12.0,294.0,718.7,577.8
2017,12,17,9,45,797.5,54.5,1.25,12.5,324.5,744.63,595.48
2017,12,17,10,0,810.0,59.0,1.3,13.0,355.0,767.72,610.8
2017,12,17,10,15,825.0,60.5,1.25,13.5,381.0,785.8,621.08
2017,12,17,10,30,840.0,62.0,1.2,14.0,407.0,792.74,623.28
2017,12,17,10,45,848.5,63.5,1.15,14.5,426.0,799.08,625.17
2017,12,17,11,0,857.0,65.0,1.1,15.0,445.0,802.08,624.75
2017,12,17,11,15,862.5,66.0,1.05,15.0,457.5,798.55,621.02
2017,12,17,11,30,868.0,67.0,1.0,15.0,470.0,791.6,615.11
2017,12,17,11,45,866.0,68.5,1.0,15.5,475.0,775.93,602.85
2017,12,17,12,0,864.0,70.0,1.0,16.0,480.0,757.11,588.6
2017,12,17,12,15,863.5,70.0,1.1,16.0,478.5,734.5,574.12
2017,12,17,12,30,863.0,70.0,1.2,16.0,477.0,708.9,557.35
2017,12,17,12,45,861.0,69.0,1.3,16.0,468.0,678.2,536.68
2017,12,17,13,0,859.0,68.0,1.4,16.0,459.0,644.85,512.44
2017,12,17,13,15,850.5,67.0,1.45,16.0,443.0,605.0,481.91
2017,12,17,13,30,842.0,66.0,1.5,16.0,427.0,566.5,451.49
2017,12,17,13,45,825.5,65.5,1.55,16.0,404.0,518.9,413.3
2017,12,17,14,0,809.0,65.0,1.6,16.0,381.0,470.58,373.44
2017,12,17,14,15,789.5,63.0,1.5,15.5,352.0,418.9,329.89
2017,12,17,14,30,770.0,61.0,1.4,15.0,323.0,367.42,285.24
2017,12,17,14,45,738.0,58.5,1.35,15.0,289.0,311.74,236.0
2017,12,17,15,0,706.0,56.0,1.3,15.0,255.0,258.16,187.81
2017,12,17,15,15,664.0,52.0,1.2,14.5,217.5,203.32,139.28
2017,12,17,15,30,622.0,48.0,1.1,14.0,180.0,152.39,95.34
2017,12,17,15,45,553.0,42.5,1.05,14.0,141.5,99.82,54.58
2017,12,17,16,0,484.0,37.0,1.0,14.0,103.0,56.13,27.21
2017,12,17,16,15,371.5,28.0,0.9,13.5,68.0,22.67,12.95
2017,12,17,16,30,259.0,19.0,0.8,13.0,33.0,15.61,0.0
2017,12,17,16,45,129.5,9.5,0.7,13.0,16.5,8.64,0.0
2017,12,17,17,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,12,17,17,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2017,12,17,17,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,12,17,17,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,12,17,18,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2017,12,17,18,15,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2017,12,17,18,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2017,12,17,18,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2017,12,17,19,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,12,17,19,15,0.0,0.0,0.35,11.5,0.0,0.0,0.0
2017,12,17,19,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,12,17,19,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,12,17,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,12,17,20,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,12,17,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,17,20,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,12,17,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,17,21,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2017,12,17,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,12,17,21,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,12,17,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,17,22,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,12,17,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,17,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,17,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,17,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,17,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,17,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,18,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,18,0,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2017,12,18,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,18,0,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,12,18,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,18,1,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,12,18,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,18,1,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,12,18,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,18,2,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2017,12,18,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,18,2,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,12,18,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,18,3,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,18,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,18,3,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,12,18,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,18,4,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,18,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,18,4,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,12,18,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,18,5,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,18,5,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,18,5,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,18,6,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,18,6,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2017,12,18,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,18,6,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,18,7,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,18,7,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2017,12,18,7,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,18,7,45,184.0,14.0,1.6,7.5,30.5,152.48,0.0
2017,12,18,8,0,368.0,28.0,1.6,8.0,61.0,311.33,237.44
2017,12,18,8,15,457.0,35.5,1.6,8.5,98.5,391.98,322.33
2017,12,18,8,30,546.0,43.0,1.6,9.0,136.0,477.83,396.77
2017,12,18,8,45,605.0,47.5,1.6,9.5,175.0,534.73,444.12
2017,12,18,9,0,664.0,52.0,1.6,10.0,214.0,600.03,495.85
2017,12,18,9,15,700.0,56.0,1.55,10.5,250.5,646.83,530.91
2017,12,18,9,30,736.0,60.0,1.5,11.0,287.0,692.28,563.6
2017,12,18,9,45,762.5,62.0,1.45,11.5,319.0,725.68,586.19
2017,12,18,10,0,789.0,64.0,1.4,12.0,351.0,756.66,606.4
2017,12,18,10,15,806.0,66.0,1.4,12.5,377.5,777.04,619.01
2017,12,18,10,30,823.0,68.0,1.4,13.0,404.0,794.36,629.34
2017,12,18,10,45,834.0,69.5,1.4,13.5,424.5,802.76,633.26
2017,12,18,11,0,845.0,71.0,1.4,14.0,445.0,807.77,634.92
2017,12,18,11,15,852.0,71.5,1.3,14.0,458.0,804.73,630.96
2017,12,18,11,30,859.0,72.0,1.2,14.0,471.0,798.22,624.72
2017,12,18,11,45,752.0,94.5,1.15,14.5,447.0,728.57,573.33
2017,12,18,12,0,645.0,117.0,1.1,15.0,423.0,655.01,519.24
2017,12,18,12,15,706.0,101.0,1.0,15.0,434.5,663.75,525.45
2017,12,18,12,30,767.0,85.0,0.9,15.0,446.0,664.0,524.54
2017,12,18,12,45,752.0,88.5,0.8,15.5,437.5,631.72,498.34
2017,12,18,13,0,737.0,92.0,0.7,16.0,429.0,600.06,472.24
2017,12,18,13,15,635.0,111.0,0.6,16.0,394.0,528.0,416.33
2017,12,18,13,30,533.0,130.0,0.5,16.0,359.0,455.54,359.98
2017,12,18,13,45,668.0,99.5,0.45,16.0,371.0,474.14,372.96
2017,12,18,14,0,803.0,69.0,0.4,16.0,383.0,473.17,368.71
2017,12,18,14,15,783.5,67.0,0.4,15.5,354.0,421.74,326.62
2017,12,18,14,30,764.0,65.0,0.4,15.0,325.0,370.5,283.74
2017,12,18,14,45,734.0,62.0,0.45,15.0,291.0,315.21,236.31
2017,12,18,15,0,704.0,59.0,0.5,15.0,257.0,261.84,189.39
2017,12,18,15,15,661.0,54.5,0.65,14.5,219.5,206.31,141.35
2017,12,18,15,30,618.0,50.0,0.8,14.0,182.0,153.58,96.41
2017,12,18,15,45,549.5,44.0,1.0,14.0,143.0,101.93,56.4
2017,12,18,16,0,481.0,38.0,1.2,14.0,104.0,57.88,28.42
2017,12,18,16,15,369.5,28.5,1.2,13.5,69.0,23.08,13.35
2017,12,18,16,30,258.0,19.0,1.2,13.0,34.0,15.57,0.0
2017,12,18,16,45,129.0,9.5,1.3,13.0,17.0,8.64,0.0
2017,12,18,17,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,12,18,17,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2017,12,18,17,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,12,18,17,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,12,18,18,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,12,18,18,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,12,18,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,12,18,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,12,18,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,12,18,19,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2017,12,18,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,18,19,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,12,18,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,12,18,20,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,18,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,18,20,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,12,18,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,12,18,21,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,12,18,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,18,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,18,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,12,18,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,12,18,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,18,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,12,18,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,12,18,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,12,18,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,18,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,19,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,19,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,19,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,19,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,19,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,19,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,19,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,19,1,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,12,19,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,19,2,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2017,12,19,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,19,2,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,12,19,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,19,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,19,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,19,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,19,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,19,4,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,19,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,19,4,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,19,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,19,5,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2017,12,19,5,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,12,19,5,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2017,12,19,6,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,19,6,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,12,19,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,19,6,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,12,19,7,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,19,7,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,12,19,7,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,19,7,45,146.5,15.0,0.8,8.5,28.0,130.71,0.0
2017,12,19,8,0,293.0,30.0,0.8,9.0,56.0,264.82,198.52
2017,12,19,8,15,371.5,40.0,0.8,9.0,91.0,338.98,276.64
2017,12,19,8,30,450.0,50.0,0.8,9.0,126.0,417.91,345.57
2017,12,19,8,45,502.5,57.5,0.8,9.5,162.5,478.27,395.73
2017,12,19,9,0,555.0,65.0,0.8,10.0,199.0,539.51,443.95
2017,12,19,9,15,588.0,71.0,0.8,10.0,233.5,583.98,478.3
2017,12,19,9,30,621.0,77.0,0.8,10.0,268.0,627.4,510.82
2017,12,19,9,45,673.0,71.5,0.85,10.5,298.5,669.91,541.37
2017,12,19,10,0,725.0,66.0,0.9,11.0,329.0,706.17,566.6
2017,12,19,10,15,663.0,86.0,0.85,11.0,340.0,688.59,552.03
2017,12,19,10,30,601.0,106.0,0.8,11.0,351.0,661.43,531.08
2017,12,19,10,45,523.5,129.5,0.8,11.0,350.5,615.18,496.37
2017,12,19,11,0,446.0,153.0,0.8,11.0,350.0,574.23,463.92
2017,12,19,11,15,406.0,166.5,0.8,11.0,350.0,550.44,444.98
2017,12,19,11,30,366.0,180.0,0.8,11.0,350.0,510.62,413.96
2017,12,19,11,45,337.0,187.5,0.85,11.5,345.5,487.73,395.44
2017,12,19,12,0,308.0,195.0,0.9,12.0,341.0,464.46,376.38
2017,12,19,12,15,361.0,184.5,0.95,12.0,355.5,481.27,390.52
2017,12,19,12,30,414.0,174.0,1.0,12.0,370.0,507.45,410.89
2017,12,19,12,45,404.0,174.5,1.05,12.5,362.5,484.73,392.15
2017,12,19,13,0,394.0,175.0,1.1,13.0,355.0,450.35,364.93
2017,12,19,13,15,390.5,169.5,1.15,13.0,342.5,434.85,352.5
2017,12,19,13,30,387.0,164.0,1.2,13.0,330.0,398.55,323.71
2017,12,19,13,45,381.0,155.5,1.3,13.0,312.0,375.43,304.76
2017,12,19,14,0,375.0,147.0,1.4,13.0,294.0,342.87,277.82
2017,12,19,14,15,366.5,137.0,1.5,12.5,271.5,307.56,248.5
2017,12,19,14,30,358.0,127.0,1.6,12.0,249.0,272.49,218.53
2017,12,19,14,45,350.0,114.0,1.7,12.0,223.5,235.09,185.51
2017,12,19,15,0,342.0,101.0,1.8,12.0,198.0,198.21,152.35
2017,12,19,15,15,318.0,89.0,1.8,11.5,169.0,159.27,118.03
2017,12,19,15,30,294.0,77.0,1.8,11.0,140.0,122.85,86.39
2017,12,19,15,45,264.0,62.5,1.85,11.0,110.5,86.24,56.27
2017,12,19,16,0,234.0,48.0,1.9,11.0,81.0,53.23,32.03
2017,12,19,16,15,170.5,34.5,1.95,11.0,53.5,26.83,16.7
2017,12,19,16,30,107.0,21.0,2.0,11.0,26.0,16.51,0.0
2017,12,19,16,45,53.5,10.5,2.05,11.0,13.0,9.55,0.0
2017,12,19,17,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,12,19,17,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,12,19,17,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,12,19,17,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,12,19,18,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,12,19,18,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,12,19,18,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,12,19,18,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,12,19,19,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,12,19,19,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,12,19,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,12,19,19,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,12,19,20,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,12,19,20,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,12,19,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,12,19,20,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,12,19,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,12,19,21,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,12,19,21,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,12,19,21,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,12,19,22,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,12,19,22,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,12,19,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,12,19,22,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,12,19,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,12,19,23,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2017,12,19,23,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,12,19,23,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,12,20,0,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,12,20,0,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2017,12,20,0,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,12,20,0,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,12,20,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,12,20,1,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2017,12,20,1,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,12,20,1,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,12,20,2,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,12,20,2,15,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2017,12,20,2,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,12,20,2,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2017,12,20,3,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,12,20,3,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,12,20,3,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,12,20,3,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2017,12,20,4,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,12,20,4,15,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,12,20,4,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,12,20,4,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,12,20,5,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,12,20,5,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2017,12,20,5,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,12,20,5,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,12,20,6,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,12,20,6,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2017,12,20,6,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,12,20,6,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,12,20,7,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,12,20,7,15,0.0,0.0,3.2,6.5,0.0,0.0,0.0
2017,12,20,7,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,12,20,7,45,169.0,15.0,3.25,7.5,30.0,143.51,0.0
2017,12,20,8,0,338.0,30.0,3.3,8.0,60.0,293.1,220.88
2017,12,20,8,15,435.0,38.5,3.35,8.0,98.0,379.67,314.99
2017,12,20,8,30,532.0,47.0,3.4,8.0,136.0,471.84,397.81
2017,12,20,8,45,589.0,52.5,3.45,8.5,175.0,535.14,452.14
2017,12,20,9,0,646.0,58.0,3.5,9.0,214.0,599.3,504.98
2017,12,20,9,15,684.5,62.0,3.5,9.0,251.0,647.28,543.88
2017,12,20,9,30,723.0,66.0,3.5,9.0,288.0,688.18,576.08
2017,12,20,9,45,753.5,68.0,3.55,9.5,321.0,725.06,603.43
2017,12,20,10,0,784.0,70.0,3.6,10.0,354.0,759.55,628.29
2017,12,20,10,15,801.5,72.0,3.65,10.0,381.0,780.56,643.62
2017,12,20,10,30,819.0,74.0,3.7,10.0,408.0,798.48,656.56
2017,12,20,10,45,829.0,76.0,3.75,10.5,428.0,806.88,661.08
2017,12,20,11,0,839.0,78.0,3.8,11.0,448.0,811.87,663.15
2017,12,20,11,15,846.0,79.0,3.8,11.0,461.5,809.69,660.91
2017,12,20,11,30,853.0,80.0,3.8,11.0,475.0,804.03,656.23
2017,12,20,11,45,852.5,81.5,3.85,11.5,480.5,789.53,644.1
2017,12,20,12,0,852.0,83.0,3.9,12.0,486.0,771.79,629.71
2017,12,20,12,15,851.0,82.5,3.95,12.0,484.5,748.18,612.12
2017,12,20,12,30,850.0,82.0,4.0,12.0,483.0,721.58,592.29
2017,12,20,12,45,845.0,81.5,4.05,12.0,474.0,689.35,567.87
2017,12,20,13,0,840.0,81.0,4.1,12.0,465.0,654.65,539.92
2017,12,20,13,15,831.0,80.0,4.1,12.0,449.0,614.62,507.16
2017,12,20,13,30,822.0,79.0,4.1,12.0,433.0,572.79,472.32
2017,12,20,13,45,809.0,77.0,4.15,12.0,410.0,526.18,433.03
2017,12,20,14,0,796.0,75.0,4.2,12.0,387.0,478.61,391.93
2017,12,20,14,15,776.0,72.5,4.2,11.5,358.5,426.73,346.82
2017,12,20,14,30,756.0,70.0,4.2,11.0,330.0,375.11,300.65
2017,12,20,14,45,732.5,65.5,4.2,11.0,296.5,320.85,250.74
2017,12,20,15,0,709.0,61.0,4.2,11.0,263.0,267.84,201.19
2017,12,20,15,15,666.0,57.0,4.1,10.5,225.0,211.48,149.84
2017,12,20,15,30,623.0,53.0,4.0,10.0,187.0,159.76,103.83
