Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,12,20,15,45,564.5,46.0,3.95,10.0,148.5,107.75,61.63
2017,12,20,16,0,506.0,39.0,3.9,10.0,110.0,62.21,31.13
2017,12,20,16,15,390.0,30.0,3.85,9.5,73.5,24.4,14.84
2017,12,20,16,30,274.0,21.0,3.8,9.0,37.0,17.38,0.11
2017,12,20,16,45,137.0,10.5,3.8,8.5,18.5,9.55,0.0
2017,12,20,17,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,12,20,17,15,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,12,20,17,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,12,20,17,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,12,20,18,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,12,20,18,15,0.0,0.0,3.75,7.5,0.0,0.0,0.0
2017,12,20,18,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,12,20,18,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2017,12,20,19,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,12,20,19,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,12,20,19,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,12,20,19,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2017,12,20,20,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,12,20,20,15,0.0,0.0,3.25,6.5,0.0,0.0,0.0
2017,12,20,20,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,12,20,20,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2017,12,20,21,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,12,20,21,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,12,20,21,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,12,20,21,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2017,12,20,22,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,20,22,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2017,12,20,22,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,20,22,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2017,12,20,23,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,12,20,23,15,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2017,12,20,23,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,20,23,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2017,12,21,0,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,21,0,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2017,12,21,0,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,12,21,0,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,12,21,1,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,12,21,1,15,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,12,21,1,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,12,21,1,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,12,21,2,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,12,21,2,15,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,12,21,2,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,12,21,2,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2017,12,21,3,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,21,3,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,21,3,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,21,3,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,21,4,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,21,4,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,21,4,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,21,4,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,21,5,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,21,5,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,21,5,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,21,5,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,21,6,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,21,6,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2017,12,21,6,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,12,21,6,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,12,21,7,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,12,21,7,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,12,21,7,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,12,21,7,45,235.5,12.5,1.95,5.5,32.5,175.62,0.0
2017,12,21,8,0,471.0,25.0,1.9,6.0,65.0,362.92,271.54
2017,12,21,8,15,558.5,31.5,1.85,6.5,105.0,446.04,367.37
2017,12,21,8,30,646.0,38.0,1.8,7.0,145.0,533.26,443.19
2017,12,21,8,45,698.0,42.0,1.8,7.5,186.0,594.57,494.36
2017,12,21,9,0,750.0,46.0,1.8,8.0,227.0,656.03,543.17
2017,12,21,9,15,784.0,49.5,1.75,8.5,264.5,702.45,577.96
2017,12,21,9,30,818.0,53.0,1.7,9.0,302.0,747.29,610.09
2017,12,21,9,45,838.0,56.0,1.7,9.5,335.0,778.06,631.11
2017,12,21,10,0,858.0,59.0,1.7,10.0,368.0,806.07,649.62
2017,12,21,10,15,874.0,60.5,1.65,10.0,396.0,817.71,656.52
2017,12,21,10,30,890.0,62.0,1.6,10.0,424.0,834.06,666.86
2017,12,21,10,45,899.0,63.5,1.55,10.5,444.5,841.19,669.23
2017,12,21,11,0,908.0,65.0,1.5,11.0,465.0,844.8,669.21
2017,12,21,11,15,914.5,66.0,1.45,11.0,479.0,842.08,666.04
2017,12,21,11,30,921.0,67.0,1.4,11.0,493.0,835.73,660.48
2017,12,21,11,45,923.0,67.5,1.35,11.5,499.5,821.53,648.35
2017,12,21,12,0,925.0,68.0,1.3,12.0,506.0,803.85,633.99
2017,12,21,12,15,924.5,68.0,1.3,12.0,504.5,780.25,617.35
2017,12,21,12,30,924.0,68.0,1.3,12.0,503.0,753.43,598.48
2017,12,21,12,45,905.5,71.5,1.35,12.5,492.0,715.25,570.8
2017,12,21,13,0,887.0,75.0,1.4,13.0,481.0,679.63,543.39
2017,12,21,13,15,878.5,74.0,1.4,13.0,464.5,638.35,511.45
2017,12,21,13,30,870.0,73.0,1.4,13.0,448.0,595.1,477.27
2017,12,21,13,45,856.5,71.5,1.45,13.0,425.0,546.87,438.69
2017,12,21,14,0,843.0,70.0,1.5,13.0,402.0,497.59,398.08
2017,12,21,14,15,823.5,68.0,1.5,12.5,372.0,444.33,353.52
2017,12,21,14,30,804.0,66.0,1.5,12.0,342.0,391.15,307.54
2017,12,21,14,45,774.0,63.0,1.55,12.0,307.0,333.76,256.61
2017,12,21,15,0,744.0,60.0,1.6,12.0,272.0,278.19,206.2
2017,12,21,15,15,701.0,56.0,1.65,11.5,233.5,220.79,154.87
2017,12,21,15,30,658.0,52.0,1.7,11.0,195.0,167.35,107.93
2017,12,21,15,45,590.0,46.0,1.8,11.0,154.0,111.87,63.54
2017,12,21,16,0,522.0,40.0,1.9,11.0,113.0,65.11,32.59
2017,12,21,16,15,406.5,31.0,1.95,10.5,76.0,25.3,15.62
2017,12,21,16,30,291.0,22.0,2.0,10.0,39.0,18.3,1.31
2017,12,21,16,45,145.5,11.0,2.05,9.5,19.5,10.01,0.0
2017,12,21,17,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,21,17,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,21,17,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,21,17,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,21,18,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,21,18,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,12,21,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,21,18,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,21,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,21,19,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,12,21,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,21,19,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,12,21,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,12,21,20,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,12,21,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,21,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,21,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,21,21,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,21,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,21,21,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,12,21,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,21,22,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2017,12,21,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,21,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,12,21,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,21,23,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2017,12,21,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,21,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,22,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,22,0,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2017,12,22,0,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,22,0,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,22,1,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,22,1,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2017,12,22,1,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,22,1,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,22,2,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,22,2,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,12,22,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,22,2,45,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2017,12,22,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,22,3,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,22,3,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,22,3,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2017,12,22,4,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,22,4,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,22,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,22,4,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,12,22,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,22,5,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,22,5,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,22,5,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,12,22,6,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,22,6,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,22,6,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,22,6,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,12,22,7,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,22,7,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,22,7,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,22,7,45,81.5,15.0,1.15,6.5,22.0,86.33,0.0
2017,12,22,8,0,163.0,30.0,1.3,7.0,44.0,180.9,132.33
2017,12,22,8,15,209.5,44.5,1.3,7.0,72.5,234.28,193.0
2017,12,22,8,30,256.0,59.0,1.3,7.0,101.0,290.44,244.47
2017,12,22,8,45,284.0,72.0,1.35,7.5,130.5,332.95,282.07
2017,12,22,9,0,312.0,85.0,1.4,8.0,160.0,376.04,318.81
2017,12,22,9,15,329.5,97.5,1.4,8.5,188.0,410.4,346.93
2017,12,22,9,30,347.0,110.0,1.4,9.0,216.0,444.09,373.6
2017,12,22,9,45,365.0,118.0,1.45,9.5,240.5,471.57,394.94
2017,12,22,10,0,383.0,126.0,1.5,10.0,265.0,498.02,415.0
2017,12,22,10,15,389.0,136.0,1.4,10.0,285.5,515.65,427.51
2017,12,22,10,30,395.0,146.0,1.3,10.0,306.0,531.55,438.47
2017,12,22,10,45,473.5,138.0,1.2,10.5,339.5,584.36,478.31
2017,12,22,11,0,552.0,130.0,1.1,11.0,373.0,634.76,514.73
2017,12,22,11,15,466.0,153.5,1.1,11.0,363.0,585.17,474.46
2017,12,22,11,30,380.0,177.0,1.1,11.0,353.0,519.07,422.64
2017,12,22,11,45,376.5,180.0,1.15,11.0,356.5,510.85,416.71
2017,12,22,12,0,373.0,183.0,1.2,11.0,360.0,501.33,409.18
2017,12,22,12,15,493.5,154.0,1.2,11.0,387.5,560.86,456.45
2017,12,22,12,30,614.0,125.0,1.2,11.0,415.0,605.11,490.61
2017,12,22,12,45,446.5,158.0,1.2,11.0,367.0,497.97,405.48
2017,12,22,13,0,279.0,191.0,1.2,11.0,319.0,394.36,322.52
2017,12,22,13,15,318.0,178.0,1.0,11.0,319.0,391.0,319.91
2017,12,22,13,30,357.0,165.0,0.8,11.0,319.0,384.11,313.28
2017,12,22,13,45,439.0,141.0,0.65,11.5,320.5,393.86,318.9
2017,12,22,14,0,521.0,117.0,0.5,12.0,322.0,386.25,309.76
2017,12,22,14,15,496.5,114.5,0.4,11.5,298.0,344.91,274.9
2017,12,22,14,30,472.0,112.0,0.3,11.0,274.0,304.82,240.66
2017,12,22,14,45,448.5,103.5,0.25,11.0,245.5,260.77,202.5
2017,12,22,15,0,425.0,95.0,0.2,11.0,217.0,218.56,165.37
2017,12,22,15,15,393.5,85.0,0.3,10.5,185.5,175.17,127.98
2017,12,22,15,30,362.0,75.0,0.4,10.0,154.0,134.96,93.57
2017,12,22,15,45,325.0,62.0,0.5,10.0,122.0,94.82,60.84
2017,12,22,16,0,288.0,49.0,0.6,10.0,90.0,58.98,34.82
2017,12,22,16,15,214.0,35.5,0.7,9.5,60.5,27.64,17.79
2017,12,22,16,30,140.0,22.0,0.8,9.0,31.0,17.3,1.82
2017,12,22,16,45,70.0,11.0,0.95,9.0,15.5,10.01,0.0
2017,12,22,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,22,17,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2017,12,22,17,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,22,17,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,22,18,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,12,22,18,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2017,12,22,18,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,22,18,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,12,22,19,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,12,22,19,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,12,22,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,22,19,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,22,20,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,22,20,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,12,22,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,22,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,22,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,22,21,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,22,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,22,21,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,12,22,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,22,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,22,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,22,22,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,12,22,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,22,23,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2017,12,22,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,22,23,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,12,23,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,23,0,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,23,0,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,23,0,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,12,23,1,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,23,1,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,23,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,23,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,23,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,23,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,23,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,23,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,23,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,23,3,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,12,23,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,23,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,23,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,23,4,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,12,23,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,23,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,23,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,23,5,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,23,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,23,5,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,23,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,23,6,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,23,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,23,6,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,23,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,23,7,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,23,7,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,23,7,45,41.0,14.5,1.05,6.5,18.0,51.48,0.0
2017,12,23,8,0,82.0,29.0,1.1,7.0,36.0,111.49,79.02
2017,12,23,8,15,112.0,45.0,1.1,7.0,60.5,155.13,126.57
2017,12,23,8,30,142.0,61.0,1.1,7.0,85.0,198.98,166.91
2017,12,23,8,45,160.5,77.0,1.1,7.5,110.0,235.35,199.15
2017,12,23,9,0,179.0,93.0,1.1,8.0,135.0,271.9,230.57
2017,12,23,9,15,189.0,108.0,1.05,8.5,159.0,300.34,254.11
2017,12,23,9,30,199.0,123.0,1.0,9.0,183.0,328.37,276.57
2017,12,23,9,45,209.0,135.0,1.0,9.5,204.0,351.61,294.77
2017,12,23,10,0,219.0,147.0,1.0,10.0,225.0,374.32,312.13
2017,12,23,10,15,261.5,153.5,1.0,10.0,254.0,415.91,345.61
2017,12,23,10,30,304.0,160.0,1.0,10.0,283.0,457.09,378.01
2017,12,23,10,45,215.0,176.5,1.0,10.5,265.5,384.84,317.72
2017,12,23,11,0,126.0,193.0,1.0,11.0,248.0,327.98,269.51
2017,12,23,11,15,66.5,177.5,0.95,11.0,207.0,240.68,197.7
2017,12,23,11,30,7.0,162.0,0.9,11.0,166.0,159.65,129.48
2017,12,23,11,45,96.5,186.0,0.85,11.5,232.0,268.53,221.15
2017,12,23,12,0,186.0,210.0,0.8,12.0,298.0,375.73,306.53
2017,12,23,12,15,249.0,202.0,0.7,12.0,319.5,419.5,340.09
2017,12,23,12,30,312.0,194.0,0.6,12.0,341.0,445.85,360.15
2017,12,23,12,45,319.0,189.0,0.55,12.0,337.0,432.54,349.08
2017,12,23,13,0,326.0,184.0,0.5,12.0,333.0,417.91,337.27
2017,12,23,13,15,319.0,180.0,0.45,12.0,322.0,394.32,318.22
2017,12,23,13,30,312.0,176.0,0.4,12.0,311.0,370.41,298.8
2017,12,23,13,45,157.0,156.5,0.4,12.0,224.5,242.39,196.37
2017,12,23,14,0,2.0,137.0,0.4,12.0,138.0,125.76,100.79
2017,12,23,14,15,1.0,127.0,0.35,12.0,127.5,115.47,92.78
2017,12,23,14,30,0.0,117.0,0.3,12.0,117.0,105.4,84.47
2017,12,23,14,45,0.0,105.5,0.3,12.0,105.5,94.51,75.39
2017,12,23,15,0,0.0,94.0,0.3,12.0,94.0,83.74,66.32
2017,12,23,15,15,0.0,80.5,0.25,11.5,80.5,71.3,55.8
2017,12,23,15,30,0.0,67.0,0.2,11.0,67.0,59.02,45.26
2017,12,23,15,45,0.0,53.0,0.2,10.5,53.0,46.49,34.33
2017,12,23,16,0,0.0,39.0,0.2,10.0,39.0,34.18,23.44
2017,12,23,16,15,0.0,26.0,0.25,9.5,26.0,22.93,13.93
2017,12,23,16,30,0.0,13.0,0.3,9.0,13.0,11.43,0.0
2017,12,23,16,45,0.0,6.5,0.4,9.0,6.5,5.91,0.0
2017,12,23,17,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,12,23,17,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,12,23,17,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,23,17,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,12,23,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,23,18,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2017,12,23,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,23,18,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,12,23,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,23,19,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,12,23,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,23,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,23,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,23,20,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,12,23,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,23,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,23,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,23,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,23,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,23,21,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,12,23,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,23,22,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,12,23,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,23,22,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,12,23,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,23,23,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,12,23,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,23,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,24,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,24,0,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,12,24,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,24,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,24,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,24,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,24,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,24,1,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,12,24,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,24,2,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,12,24,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,24,2,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,24,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,24,3,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,12,24,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,24,3,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,12,24,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,24,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,24,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,24,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,12,24,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,24,5,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,12,24,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,24,5,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,12,24,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,24,6,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,12,24,6,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,24,6,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,12,24,7,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,24,7,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,24,7,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,24,7,45,0.0,13.0,1.4,8.0,13.0,11.45,0.0
2017,12,24,8,0,0.0,26.0,1.4,8.0,26.0,25.82,13.5
2017,12,24,8,15,9.5,42.0,1.2,8.5,43.5,50.57,37.12
2017,12,24,8,30,19.0,58.0,1.0,9.0,61.0,82.57,65.52
2017,12,24,8,45,26.0,74.0,0.8,9.5,79.5,106.09,86.31
2017,12,24,9,0,33.0,90.0,0.6,10.0,98.0,129.56,106.65
2017,12,24,9,15,38.0,104.5,0.55,10.0,115.0,149.24,123.55
2017,12,24,9,30,43.0,119.0,0.5,10.0,132.0,169.03,140.24
2017,12,24,9,45,46.0,131.5,0.5,10.5,147.0,184.38,152.67
2017,12,24,10,0,49.0,144.0,0.5,11.0,162.0,199.8,164.94
2017,12,24,10,15,108.0,159.0,0.45,11.0,201.5,280.16,231.61
2017,12,24,10,30,167.0,174.0,0.4,11.0,241.0,345.72,284.12
2017,12,24,10,45,100.0,174.5,0.4,11.5,215.0,271.47,222.09
2017,12,24,11,0,33.0,175.0,0.4,12.0,189.0,213.04,172.82
2017,12,24,11,15,43.0,184.0,0.45,12.0,203.5,229.54,186.75
2017,12,24,11,30,53.0,193.0,0.5,12.0,218.0,245.71,199.87
2017,12,24,11,45,26.5,170.0,0.6,12.0,182.5,194.33,157.59
2017,12,24,12,0,0.0,147.0,0.7,12.0,147.0,136.67,109.71
2017,12,24,12,15,28.5,173.0,0.9,12.0,187.0,195.29,159.2
2017,12,24,12,30,57.0,199.0,1.1,12.0,227.0,243.41,198.95
2017,12,24,12,45,51.5,194.0,1.3,12.5,218.5,230.71,188.13
2017,12,24,13,0,46.0,189.0,1.5,13.0,210.0,218.47,177.93
2017,12,24,13,15,159.5,184.0,1.6,13.0,253.5,290.16,238.17
2017,12,24,13,30,273.0,179.0,1.7,13.0,297.0,351.5,287.9
2017,12,24,13,45,156.0,168.5,1.8,13.0,235.0,254.76,208.33
2017,12,24,14,0,39.0,158.0,1.9,13.0,173.0,170.47,138.5
2017,12,24,14,15,36.0,147.0,1.8,12.5,160.0,155.26,126.2
2017,12,24,14,30,33.0,136.0,1.7,12.0,147.0,140.51,113.97
2017,12,24,14,45,29.5,123.0,1.6,12.0,132.0,124.1,100.03
2017,12,24,15,0,26.0,110.0,1.5,12.0,117.0,108.26,86.49
2017,12,24,15,15,20.0,95.5,1.4,11.5,100.5,89.44,70.55
2017,12,24,15,30,14.0,81.0,1.3,11.0,84.0,73.76,57.21
2017,12,24,15,45,7.0,65.0,1.25,11.0,66.5,57.53,43.29
2017,12,24,16,0,0.0,49.0,1.2,11.0,49.0,42.38,30.19
2017,12,24,16,15,0.0,33.0,1.15,11.0,33.0,28.48,18.53
2017,12,24,16,30,0.0,17.0,1.1,11.0,17.0,14.98,2.08
2017,12,24,16,45,0.0,8.5,1.1,11.0,8.5,7.73,0.0
2017,12,24,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,12,24,17,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2017,12,24,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,24,17,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,12,24,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,24,18,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,12,24,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,24,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,24,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,24,19,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,24,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,24,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,24,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,24,20,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,24,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,24,20,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,12,24,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,24,21,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2017,12,24,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,24,21,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,12,24,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,24,22,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,24,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,24,22,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,12,24,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,24,23,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,12,24,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,12,24,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,12,25,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,25,0,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,25,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,25,0,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,25,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,25,1,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2017,12,25,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,12,25,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,12,25,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,12,25,2,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,12,25,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,12,25,2,45,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2017,12,25,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,25,3,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,12,25,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,25,3,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,25,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,25,4,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,12,25,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,12,25,4,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,12,25,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,12,25,5,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,12,25,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,12,25,5,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,12,25,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,12,25,6,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,12,25,6,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,25,6,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,25,7,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,25,7,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,25,7,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,25,7,45,123.5,13.0,1.15,9.0,23.5,85.25,0.0
2017,12,25,8,0,247.0,26.0,1.1,9.0,47.0,227.89,161.57
2017,12,25,8,15,310.5,38.0,1.0,9.0,78.5,293.6,239.15
2017,12,25,8,30,374.0,50.0,0.9,9.0,110.0,361.86,300.31
2017,12,25,8,45,412.0,60.0,0.85,9.5,143.0,412.36,343.4
2017,12,25,9,0,450.0,70.0,0.8,10.0,176.0,463.42,384.97
2017,12,25,9,15,475.0,79.0,0.75,10.0,207.5,503.3,416.63
2017,12,25,9,30,500.0,88.0,0.7,10.0,239.0,542.18,446.17
2017,12,25,9,45,513.0,96.5,0.7,10.5,266.5,569.44,465.59
2017,12,25,10,0,526.0,105.0,0.7,11.0,294.0,588.86,478.7
2017,12,25,10,15,540.5,110.0,0.7,11.0,317.0,615.39,497.79
2017,12,25,10,30,555.0,115.0,0.7,11.0,340.0,633.73,510.48
2017,12,25,10,45,528.0,128.0,0.7,11.5,351.0,618.08,497.05
2017,12,25,11,0,501.0,141.0,0.7,12.0,362.0,606.8,486.63
2017,12,25,11,15,464.5,154.5,0.7,12.0,364.0,586.12,469.96
2017,12,25,11,30,428.0,168.0,0.7,12.0,366.0,563.74,452.11
2017,12,25,11,45,457.5,164.0,0.7,12.5,378.5,572.75,458.31
2017,12,25,12,0,487.0,160.0,0.7,13.0,391.0,578.98,461.98
2017,12,25,12,15,245.0,160.5,0.65,13.0,276.5,368.87,298.47
2017,12,25,12,30,3.0,161.0,0.6,13.0,162.0,152.31,121.4
2017,12,25,12,45,3.0,158.5,0.55,13.5,160.0,149.24,119.58
2017,12,25,13,0,3.0,156.0,0.5,14.0,158.0,146.28,116.96
2017,12,25,13,15,3.0,153.0,0.6,14.0,154.5,142.89,114.36
2017,12,25,13,30,3.0,150.0,0.7,14.0,151.0,139.57,111.8
2017,12,25,13,45,1.5,143.0,0.8,14.5,143.5,131.56,105.15
2017,12,25,14,0,0.0,136.0,0.9,15.0,136.0,123.79,98.7
2017,12,25,14,15,0.0,126.5,1.0,14.5,126.5,114.53,91.37
2017,12,25,14,30,0.0,117.0,1.1,14.0,117.0,105.4,84.04
2017,12,25,14,45,0.0,105.0,1.2,14.0,105.0,94.04,74.59
2017,12,25,15,0,0.0,93.0,1.3,14.0,93.0,82.83,65.16
2017,12,25,15,15,0.0,80.0,1.4,13.5,80.0,70.86,55.06
2017,12,25,15,30,0.0,67.0,1.5,13.0,67.0,59.04,44.93
2017,12,25,15,45,0.0,53.5,1.65,13.0,53.5,46.95,34.34
2017,12,25,16,0,0.0,40.0,1.8,13.0,40.0,35.05,23.83
2017,12,25,16,15,0.0,27.5,1.85,12.5,27.5,24.22,14.87
2017,12,25,16,30,0.0,15.0,1.9,12.0,15.0,13.2,1.65
2017,12,25,16,45,0.0,7.5,2.0,12.0,7.5,6.82,0.0
2017,12,25,17,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,12,25,17,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2017,12,25,17,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,12,25,17,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,12,25,18,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,12,25,18,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,12,25,18,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,12,25,18,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,12,25,19,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,12,25,19,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,12,25,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,12,25,19,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,12,25,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,12,25,20,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,12,25,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,12,25,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,12,25,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,12,25,21,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,12,25,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,12,25,21,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,12,25,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,12,25,22,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2017,12,25,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,12,25,22,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,12,25,23,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,12,25,23,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,12,25,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,12,25,23,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,12,26,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,12,26,0,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,12,26,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,26,0,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,26,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,26,1,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2017,12,26,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,12,26,1,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,12,26,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,26,2,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,12,26,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,26,2,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,12,26,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,12,26,3,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,12,26,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,26,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,26,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,26,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,26,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,26,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,26,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,26,5,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2017,12,26,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,26,5,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,26,6,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,26,6,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,12,26,6,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,26,6,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,26,7,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,26,7,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,12,26,7,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,26,7,45,188.0,12.5,1.15,8.5,27.5,122.95,0.0
2017,12,26,8,0,376.0,25.0,1.1,9.0,55.0,307.55,216.03
2017,12,26,8,15,469.5,32.0,1.05,9.5,92.5,384.13,310.81
2017,12,26,8,30,563.0,39.0,1.0,10.0,130.0,473.39,387.74
2017,12,26,8,45,619.0,44.0,1.0,10.5,169.0,536.88,439.75
2017,12,26,9,0,675.0,49.0,1.0,11.0,208.0,601.03,489.83
2017,12,26,9,15,712.0,52.5,0.95,11.5,245.0,648.65,524.79
2017,12,26,9,30,749.0,56.0,0.9,12.0,282.0,695.02,557.33
2017,12,26,9,45,763.5,61.0,0.9,12.5,313.5,723.42,576.24
2017,12,26,10,0,778.0,66.0,0.9,13.0,345.0,749.17,592.85
2017,12,26,10,15,710.5,80.5,0.95,13.0,350.0,721.05,572.35
2017,12,26,10,30,643.0,95.0,1.0,13.0,355.0,684.0,545.77
2017,12,26,10,45,573.0,118.0,1.05,13.5,358.5,650.64,520.72
2017,12,26,11,0,503.0,141.0,1.1,14.0,362.0,608.8,488.2
2017,12,26,11,15,498.0,149.0,1.2,14.0,373.5,607.54,487.65
2017,12,26,11,30,493.0,157.0,1.3,14.0,385.0,604.12,485.03
2017,12,26,11,45,676.5,116.5,1.4,14.5,434.5,699.5,557.11
2017,12,26,12,0,860.0,76.0,1.5,15.0,484.0,774.41,609.84
2017,12,26,12,15,860.0,76.0,1.6,15.0,483.5,752.65,594.36
2017,12,26,12,30,860.0,76.0,1.7,15.0,483.0,727.79,577.6
2017,12,26,12,45,857.0,75.5,1.8,15.0,475.5,697.28,556.56
2017,12,26,13,0,854.0,75.0,1.9,15.0,468.0,664.09,532.11
2017,12,26,13,15,846.5,74.0,2.0,15.0,453.0,625.02,502.18
2017,12,26,13,30,839.0,73.0,2.1,15.0,438.0,583.95,469.92
2017,12,26,13,45,617.5,107.5,2.25,15.0,369.0,464.05,375.08
2017,12,26,14,0,396.0,142.0,2.4,15.0,300.0,353.47,286.15
2017,12,26,14,15,382.5,135.0,2.45,14.5,278.5,318.01,256.83
2017,12,26,14,30,369.0,128.0,2.5,14.0,257.0,283.12,226.94
2017,12,26,14,45,364.5,115.0,2.55,14.0,232.0,246.37,194.39
2017,12,26,15,0,360.0,102.0,2.6,14.0,207.0,209.73,161.33
2017,12,26,15,15,341.5,90.0,2.55,13.5,178.5,170.86,126.82
2017,12,26,15,30,323.0,78.0,2.5,13.0,150.0,133.86,94.25
2017,12,26,15,45,297.5,64.5,2.5,12.5,120.5,96.64,63.17
2017,12,26,16,0,272.0,51.0,2.5,12.0,91.0,62.41,37.37
2017,12,26,16,15,217.0,37.0,2.55,11.5,62.5,30.61,20.43
2017,12,26,16,30,162.0,23.0,2.6,11.0,34.0,18.06,5.04
2017,12,26,16,45,81.0,11.5,2.65,10.5,17.0,10.46,0.0
2017,12,26,17,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,12,26,17,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,12,26,17,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,12,26,17,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,12,26,18,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,12,26,18,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2017,12,26,18,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,12,26,18,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,12,26,19,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,12,26,19,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2017,12,26,19,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,26,19,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,26,20,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,26,20,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,12,26,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,12,26,20,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,12,26,21,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,12,26,21,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,12,26,21,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,12,26,21,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,12,26,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,12,26,22,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,12,26,22,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,12,26,22,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,12,26,23,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,12,26,23,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,12,26,23,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,26,23,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,27,0,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,27,0,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,27,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,27,0,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,27,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,27,1,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,27,1,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,27,1,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,12,27,2,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,12,27,2,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,12,27,2,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,12,27,2,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,12,27,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,12,27,3,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2017,12,27,3,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,12,27,3,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,12,27,4,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,27,4,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,12,27,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,12,27,4,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,12,27,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,12,27,5,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,12,27,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,12,27,5,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,12,27,6,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,12,27,6,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,12,27,6,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,27,6,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,27,7,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,27,7,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2017,12,27,7,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,27,7,45,106.0,13.5,1.4,8.5,22.0,75.1,0.0
2017,12,27,8,0,212.0,27.0,1.3,9.0,44.0,203.59,141.48
2017,12,27,8,15,280.5,39.0,1.25,9.0,75.5,272.29,222.0
2017,12,27,8,30,349.0,51.0,1.2,9.0,107.0,342.81,285.68
2017,12,27,8,45,390.0,62.0,1.2,9.5,140.5,395.2,331.02
2017,12,27,9,0,431.0,73.0,1.2,10.0,174.0,448.69,375.43
2017,12,27,9,15,460.5,81.5,1.1,10.5,205.5,490.21,408.11
2017,12,27,9,30,490.0,90.0,1.0,11.0,237.0,531.34,438.84
2017,12,27,9,45,521.0,94.0,0.9,11.5,266.0,573.17,468.76
2017,12,27,10,0,552.0,98.0,0.8,12.0,295.0,608.52,492.7
2017,12,27,10,15,669.0,84.5,0.75,12.5,341.5,692.02,551.64
2017,12,27,10,30,786.0,71.0,0.7,13.0,388.0,768.38,602.63
2017,12,27,10,45,624.0,110.0,0.65,13.5,370.5,684.47,539.42
2017,12,27,11,0,462.0,149.0,0.6,14.0,353.0,584.75,464.18
2017,12,27,11,15,504.0,145.5,0.6,14.0,374.0,608.75,483.14
2017,12,27,11,30,546.0,142.0,0.6,14.0,395.0,629.94,498.36
2017,12,27,11,45,697.5,107.0,0.6,14.5,435.0,705.9,552.18
2017,12,27,12,0,849.0,72.0,0.6,15.0,475.0,761.96,589.23
2017,12,27,12,15,849.5,72.0,0.65,15.0,475.0,740.98,574.53
2017,12,27,12,30,850.0,72.0,0.7,15.0,475.0,716.93,558.72
2017,12,27,12,45,842.0,73.0,0.8,15.5,467.0,685.17,537.0
2017,12,27,13,0,834.0,74.0,0.9,16.0,459.0,651.04,512.21
2017,12,27,13,15,827.0,73.0,1.0,16.0,444.5,613.09,484.43
2017,12,27,13,30,820.0,72.0,1.1,16.0,430.0,573.17,454.26
2017,12,27,13,45,808.5,70.5,1.2,16.0,408.5,528.47,419.44
2017,12,27,14,0,797.0,69.0,1.3,16.0,387.0,482.63,382.51
2017,12,27,14,15,779.0,67.0,1.35,15.5,359.5,432.4,341.33
2017,12,27,14,30,761.0,65.0,1.4,15.0,332.0,382.16,298.68
2017,12,27,14,45,739.0,61.0,1.45,15.0,299.5,328.73,251.68
2017,12,27,15,0,717.0,57.0,1.5,15.0,267.0,276.31,204.46
2017,12,27,15,15,678.0,53.5,1.55,14.5,230.5,221.58,155.79
2017,12,27,15,30,639.0,50.0,1.6,14.0,194.0,170.31,110.7
2017,12,27,15,45,580.0,44.0,1.65,13.5,155.5,117.86,68.14
2017,12,27,16,0,521.0,38.0,1.7,13.0,117.0,70.13,34.71
2017,12,27,16,15,419.5,30.5,1.85,12.5,80.5,28.66,18.77
2017,12,27,16,30,318.0,23.0,2.0,12.0,44.0,18.9,6.13
2017,12,27,16,45,159.0,11.5,2.15,12.0,22.0,10.46,0.0
2017,12,27,17,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,12,27,17,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2017,12,27,17,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,12,27,17,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,12,27,18,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,12,27,18,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,12,27,18,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,12,27,18,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,12,27,19,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,12,27,19,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,12,27,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,12,27,19,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,12,27,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,12,27,20,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,12,27,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,12,27,20,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,12,27,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,12,27,21,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2017,12,27,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,12,27,21,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,12,27,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,12,27,22,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,12,27,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,12,27,22,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,12,27,23,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,12,27,23,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,12,27,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,27,23,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,12,28,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,28,0,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,12,28,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,12,28,0,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,12,28,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,12,28,1,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,12,28,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,12,28,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,12,28,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,12,28,2,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,12,28,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,12,28,2,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,12,28,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,28,3,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,28,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,28,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,28,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,28,4,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,12,28,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,12,28,4,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,12,28,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,12,28,5,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,12,28,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,12,28,5,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,12,28,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,12,28,6,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,12,28,6,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,12,28,6,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,12,28,7,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,12,28,7,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,12,28,7,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,12,28,7,45,190.0,12.5,1.45,10.0,27.5,123.8,0.0
2017,12,28,8,0,380.0,25.0,1.4,10.0,55.0,308.59,212.56
2017,12,28,8,15,477.0,32.5,1.35,10.5,93.0,388.71,313.7
2017,12,28,8,30,574.0,40.0,1.3,11.0,131.0,481.31,393.76
2017,12,28,8,45,629.5,45.0,1.3,11.5,171.0,545.06,446.24
2017,12,28,9,0,685.0,50.0,1.3,12.0,211.0,609.31,496.63
2017,12,28,9,15,722.5,54.0,1.3,12.0,249.0,658.41,534.37
2017,12,28,9,30,760.0,58.0,1.3,12.0,287.0,706.25,569.88
2017,12,28,9,45,779.0,62.0,1.3,12.5,319.5,737.38,591.01
2017,12,28,10,0,798.0,66.0,1.3,13.0,352.0,765.94,609.79
2017,12,28,10,15,816.0,68.0,1.3,13.5,380.0,788.29,623.69
2017,12,28,10,30,834.0,70.0,1.3,14.0,408.0,807.56,635.22
2017,12,28,10,45,847.5,71.5,1.3,14.5,430.0,819.16,641.26
2017,12,28,11,0,861.0,73.0,1.3,15.0,452.0,827.31,644.97
2017,12,28,11,15,868.5,74.0,1.3,15.0,466.5,826.3,643.58
2017,12,28,11,30,876.0,75.0,1.3,15.0,481.0,821.74,639.94
2017,12,28,11,45,878.5,75.5,1.3,15.5,488.0,808.97,629.56
2017,12,28,12,0,881.0,76.0,1.3,16.0,495.0,792.78,617.01
2017,12,28,12,15,881.0,76.0,1.3,16.0,495.0,770.73,601.6
2017,12,28,12,30,881.0,76.0,1.3,16.0,495.0,745.5,584.04
2017,12,28,12,45,675.0,117.5,1.35,16.0,435.0,623.24,494.35
2017,12,28,13,0,469.0,159.0,1.4,16.0,375.0,499.9,400.09
2017,12,28,13,15,485.0,149.5,1.4,16.0,367.5,479.33,384.84
2017,12,28,13,30,501.0,140.0,1.4,16.0,360.0,456.25,366.41
2017,12,28,13,45,478.0,136.5,1.45,16.0,338.0,415.56,333.78
2017,12,28,14,0,455.0,133.0,1.5,16.0,316.0,375.62,301.19
2017,12,28,14,15,430.5,130.0,1.55,15.5,293.5,336.5,269.09
2017,12,28,14,30,406.0,127.0,1.6,15.0,271.0,298.75,237.35
2017,12,28,14,45,392.0,116.5,1.65,15.0,244.0,259.15,202.96
2017,12,28,15,0,378.0,106.0,1.7,15.0,217.0,220.53,168.79
2017,12,28,15,15,353.5,94.0,1.75,14.5,187.0,179.09,132.66
2017,12,28,15,30,329.0,82.0,1.8,14.0,157.0,140.14,98.9
2017,12,28,15,45,292.5,68.5,1.9,14.0,126.0,100.97,66.6
2017,12,28,16,0,256.0,55.0,2.0,14.0,95.0,66.03,40.4
2017,12,28,16,15,194.0,40.5,2.0,13.5,65.5,34.3,20.8
2017,12,28,16,30,132.0,26.0,2.0,13.0,36.0,20.37,7.62
2017,12,28,16,45,66.0,13.0,2.05,12.5,18.0,11.82,0.0
2017,12,28,17,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,12,28,17,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,12,28,17,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,12,28,17,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,12,28,18,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,12,28,18,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2017,12,28,18,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,12,28,18,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,12,28,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,12,28,19,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,12,28,19,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,12,28,19,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,12,28,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,12,28,20,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2017,12,28,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,12,28,20,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,12,28,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,12,28,21,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,12,28,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,12,28,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,12,28,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,12,28,22,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,12,28,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,12,28,22,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,12,28,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,12,28,23,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,12,28,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,12,28,23,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,12,29,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,12,29,0,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2017,12,29,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,29,0,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,29,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,29,1,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,12,29,1,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,29,1,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,29,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,29,2,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2017,12,29,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,29,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,29,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,29,3,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,12,29,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,29,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,29,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,29,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,29,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,29,4,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,12,29,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,29,5,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,12,29,5,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,29,5,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,12,29,6,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,12,29,6,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2017,12,29,6,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,29,6,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,29,7,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,29,7,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2017,12,29,7,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,29,7,45,79.0,14.0,1.45,8.5,20.0,59.42,0.0
2017,12,29,8,0,158.0,28.0,1.4,9.0,40.0,170.82,116.05
2017,12,29,8,15,209.5,42.5,1.35,9.5,69.5,230.86,187.34
2017,12,29,8,30,261.0,57.0,1.3,10.0,99.0,290.38,241.29
2017,12,29,8,45,295.0,70.0,1.3,10.5,129.5,337.48,282.4
2017,12,29,9,0,329.0,83.0,1.3,11.0,160.0,385.55,322.77
2017,12,29,9,15,349.0,95.0,1.2,11.0,189.0,421.84,352.39
2017,12,29,9,30,369.0,107.0,1.1,11.0,218.0,457.59,380.52
2017,12,29,9,45,381.5,117.5,1.0,11.5,244.0,484.47,400.0
2017,12,29,10,0,394.0,128.0,0.9,12.0,270.0,510.05,417.81
2017,12,29,10,15,409.5,134.0,0.75,12.5,291.5,531.1,431.35
2017,12,29,10,30,425.0,140.0,0.6,13.0,313.0,550.6,443.19
2017,12,29,10,45,504.0,131.5,0.5,13.5,346.5,603.71,481.22
2017,12,29,11,0,583.0,123.0,0.4,14.0,380.0,661.71,520.32
2017,12,29,11,15,604.5,121.5,0.45,14.0,395.5,671.23,526.51
2017,12,29,11,30,626.0,120.0,0.5,14.0,411.0,677.72,531.34
2017,12,29,11,45,670.0,110.0,0.55,14.5,425.5,689.18,538.87
2017,12,29,12,0,714.0,100.0,0.6,15.0,440.0,696.2,543.24
2017,12,29,12,15,694.0,105.5,0.65,15.0,436.0,668.77,524.24
2017,12,29,12,30,674.0,111.0,0.7,15.0,432.0,639.48,503.51
2017,12,29,12,45,602.0,128.0,0.8,15.5,411.5,584.57,462.2
2017,12,29,13,0,530.0,145.0,0.9,16.0,391.0,526.25,417.94
2017,12,29,13,15,526.0,140.5,0.95,16.0,378.5,496.43,395.61
2017,12,29,13,30,522.0,136.0,1.0,16.0,366.0,465.39,371.51
2017,12,29,13,45,468.0,138.5,1.05,16.0,337.0,413.12,330.25
2017,12,29,14,0,414.0,141.0,1.1,16.0,308.0,364.04,290.92
2017,12,29,14,15,400.0,134.5,1.1,15.5,286.5,328.0,261.55
2017,12,29,14,30,386.0,128.0,1.1,15.0,265.0,292.51,231.8
2017,12,29,14,45,377.0,116.0,1.15,15.0,239.5,254.26,198.78
2017,12,29,15,0,368.0,104.0,1.2,15.0,214.0,216.52,165.51
2017,12,29,15,15,348.5,92.0,1.25,14.5,185.0,176.85,130.88
2017,12,29,15,30,329.0,80.0,1.3,14.0,156.0,139.13,98.03
2017,12,29,15,45,298.0,67.0,1.4,14.0,126.0,101.1,66.44
2017,12,29,16,0,267.0,54.0,1.5,14.0,96.0,66.65,40.4
2017,12,29,16,15,215.0,40.0,1.5,13.5,67.0,34.75,20.77
2017,12,29,16,30,163.0,26.0,1.5,13.0,38.0,20.39,8.2
2017,12,29,16,45,81.5,13.0,1.55,12.5,19.0,11.82,0.0
2017,12,29,17,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,12,29,17,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,12,29,17,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,12,29,17,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,12,29,18,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,12,29,18,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,12,29,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,12,29,18,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,12,29,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,12,29,19,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2017,12,29,19,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,12,29,19,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,12,29,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,12,29,20,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,12,29,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,12,29,20,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,12,29,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,12,29,21,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2017,12,29,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,12,29,21,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,12,29,22,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,12,29,22,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,12,29,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,12,29,22,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,12,29,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,12,29,23,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,12,29,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,12,29,23,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,12,30,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,12,30,0,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,12,30,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,30,0,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,30,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,30,1,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,30,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,30,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,30,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,30,2,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2017,12,30,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,30,2,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,12,30,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,12,30,3,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,12,30,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,30,3,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,30,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,30,4,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2017,12,30,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,30,4,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,30,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,30,5,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,12,30,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,30,5,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,30,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,30,6,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,30,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,30,6,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,12,30,7,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,30,7,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,30,7,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,30,7,45,123.5,13.0,1.6,8.5,22.5,84.72,0.0
2017,12,30,8,0,247.0,26.0,1.6,9.0,45.0,224.78,153.06
2017,12,30,8,15,310.0,38.0,1.6,9.5,77.5,292.04,237.57
2017,12,30,8,30,373.0,50.0,1.6,10.0,110.0,359.92,299.24
2017,12,30,8,45,420.0,59.0,1.65,10.5,143.5,416.12,348.12
2017,12,30,9,0,467.0,68.0,1.7,11.0,177.0,473.32,395.9
2017,12,30,9,15,493.0,76.5,1.6,11.5,209.0,514.08,427.84
2017,12,30,9,30,519.0,85.0,1.5,12.0,241.0,553.89,457.68
2017,12,30,9,45,541.0,90.5,1.4,12.5,269.5,585.74,480.26
2017,12,30,10,0,563.0,96.0,1.3,13.0,298.0,615.82,500.77
2017,12,30,10,15,536.0,110.5,1.15,13.0,314.5,606.83,491.92
2017,12,30,10,30,509.0,125.0,1.0,13.0,331.0,602.55,486.69
2017,12,30,10,45,573.5,117.0,0.9,13.5,360.5,651.58,520.76
2017,12,30,11,0,638.0,109.0,0.8,14.0,390.0,692.1,546.86
2017,12,30,11,15,655.5,108.0,0.7,14.0,405.5,698.37,548.99
2017,12,30,11,30,673.0,107.0,0.6,14.0,421.0,701.6,549.39
2017,12,30,11,45,779.0,90.5,0.55,14.5,459.0,749.61,581.05
2017,12,30,12,0,885.0,74.0,0.5,15.0,497.0,789.06,605.5
2017,12,30,12,15,776.5,93.5,0.4,15.0,464.5,714.57,551.61
2017,12,30,12,30,668.0,113.0,0.3,15.0,432.0,638.44,496.78
2017,12,30,12,45,617.5,125.0,0.25,15.5,416.0,593.32,462.5
2017,12,30,13,0,567.0,137.0,0.2,16.0,400.0,543.14,424.02
2017,12,30,13,15,551.5,138.0,0.2,16.0,387.5,510.83,399.91
2017,12,30,13,30,536.0,139.0,0.2,16.0,375.0,477.88,374.64
2017,12,30,13,45,515.5,133.0,0.25,16.0,351.0,434.5,341.59
2017,12,30,14,0,495.0,127.0,0.3,16.0,327.0,391.62,308.18
2017,12,30,14,15,475.5,123.0,0.35,15.5,304.0,351.99,276.84
2017,12,30,14,30,456.0,119.0,0.4,15.0,281.0,313.18,245.14
2017,12,30,14,45,442.5,108.5,0.45,15.0,254.0,271.27,209.63
2017,12,30,15,0,429.0,98.0,0.5,15.0,227.0,230.19,173.96
2017,12,30,15,15,405.5,87.5,0.55,14.5,196.5,187.64,137.17
2017,12,30,15,30,382.0,77.0,0.6,14.0,166.0,147.35,102.36
2017,12,30,15,45,343.5,65.0,0.65,14.0,133.5,106.16,68.52
2017,12,30,16,0,305.0,53.0,0.7,14.0,101.0,69.35,41.11
2017,12,30,16,15,244.5,39.5,0.75,13.5,70.5,35.44,20.76
2017,12,30,16,30,184.0,26.0,0.8,13.0,40.0,20.4,8.72
2017,12,30,16,45,92.0,13.0,0.9,13.0,20.0,11.82,0.0
2017,12,30,17,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,12,30,17,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2017,12,30,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,12,30,17,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,12,30,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,12,30,18,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,12,30,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,12,30,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,12,30,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,12,30,19,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2017,12,30,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,30,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,30,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,30,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,30,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,30,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,30,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,30,21,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2017,12,30,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,30,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,30,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,30,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,30,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,30,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,30,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,30,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,30,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,30,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,31,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,31,0,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2017,12,31,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,31,0,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,12,31,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,31,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,31,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,31,1,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,12,31,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,31,2,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,12,31,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,31,2,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,12,31,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,31,3,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,12,31,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,31,3,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,12,31,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,31,4,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,12,31,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,12,31,4,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,12,31,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,12,31,5,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2017,12,31,5,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,12,31,5,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,12,31,6,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,12,31,6,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,12,31,6,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,12,31,6,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,31,7,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,31,7,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,12,31,7,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,12,31,7,45,26.0,13.5,2.55,8.5,15.5,27.61,0.0
2017,12,31,8,0,52.0,27.0,2.7,9.0,31.0,75.87,48.08
2017,12,31,8,15,83.0,43.5,2.75,9.0,54.5,121.42,97.08
2017,12,31,8,30,114.0,60.0,2.8,9.0,78.0,165.33,137.57
2017,12,31,8,45,130.0,76.5,2.9,9.5,102.5,199.27,168.05
2017,12,31,9,0,146.0,93.0,3.0,10.0,127.0,233.35,197.92
2017,12,31,9,15,156.0,108.5,2.95,10.0,150.0,261.29,222.11
2017,12,31,9,30,166.0,124.0,2.9,10.0,173.0,289.05,245.61
2017,12,31,9,45,174.5,136.5,2.85,10.5,194.0,310.9,263.27
2017,12,31,10,0,183.0,149.0,2.8,11.0,215.0,332.47,280.33
2017,12,31,10,15,254.5,153.0,2.55,11.0,252.5,410.37,344.55
2017,12,31,10,30,326.0,157.0,2.3,11.0,290.0,472.91,394.73
2017,12,31,10,45,336.5,164.5,2.1,11.5,308.0,488.15,404.59
2017,12,31,11,0,347.0,172.0,1.9,12.0,326.0,502.0,413.38
2017,12,31,11,15,242.5,189.5,1.8,12.0,299.0,431.76,354.84
2017,12,31,11,30,138.0,207.0,1.7,12.0,272.0,347.11,284.84
2017,12,31,11,45,229.0,201.5,1.6,12.5,311.0,407.94,334.84
2017,12,31,12,0,320.0,196.0,1.5,13.0,350.0,479.48,390.53
2017,12,31,12,15,160.0,149.0,1.5,13.0,226.0,280.32,230.53
2017,12,31,12,30,0.0,102.0,1.5,13.0,102.0,91.42,71.77
2017,12,31,12,45,0.0,56.0,1.5,13.0,56.0,49.47,36.67
2017,12,31,13,0,0.0,10.0,1.5,13.0,10.0,8.8,1.92
2017,12,31,13,15,0.0,28.5,1.45,13.0,28.5,25.12,15.97
2017,12,31,13,30,0.0,47.0,1.4,13.0,47.0,41.48,30.0
2017,12,31,13,45,17.0,104.0,1.4,13.5,111.0,106.56,85.28
2017,12,31,14,0,34.0,161.0,1.4,14.0,175.0,171.4,138.91
2017,12,31,14,15,17.0,109.5,1.35,14.0,116.5,106.16,84.5
2017,12,31,14,30,0.0,58.0,1.3,14.0,58.0,51.22,38.27
2017,12,31,14,45,0.0,52.5,1.3,14.0,52.5,46.34,34.2
2017,12,31,15,0,0.0,47.0,1.3,14.0,47.0,41.46,30.04
2017,12,31,15,15,0.0,40.5,1.3,14.0,40.5,35.7,25.08
2017,12,31,15,30,0.0,34.0,1.3,14.0,34.0,29.95,20.07
2017,12,31,15,45,254.0,39.0,1.8,11.5,79.5,71.34,44.1
2017,12,31,16,0,508.0,44.0,2.3,9.0,125.0,79.43,42.72
2017,12,31,16,15,412.0,35.0,2.35,8.5,88.0,36.52,19.68
2017,12,31,16,30,316.0,26.0,2.4,8.0,51.0,21.39,10.15
2017,12,31,16,45,158.0,13.0,2.5,8.0,25.5,11.82,0.0
2017,12,31,17,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,31,17,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2017,12,31,17,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,12,31,17,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2017,12,31,18,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,12,31,18,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,12,31,18,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,12,31,18,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,12,31,19,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,12,31,19,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,12,31,19,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,12,31,19,45,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2017,12,31,20,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,12,31,20,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,12,31,20,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,12,31,20,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2017,12,31,21,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,12,31,21,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,12,31,21,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,12,31,21,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,12,31,22,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,12,31,22,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,12,31,22,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,12,31,22,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,12,31,23,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,12,31,23,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2017,12,31,23,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,12,31,23,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
